Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:00:42.6969,172.8,130.8,76,75.69,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:42.9473,172.8,130.8,76,75.69,-9,20.52,66,5180,5180,0,76,76
2020-09-17 04:00:43.1977,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:43.4481,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:43.6985,172.8,130.8,76,75.69,-8.9,20.52,65,-5240,-5240,0,76,76
2020-09-17 04:00:43.9468,172.8,130.8,76,75.69,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:44.1942,172.8,130.8,76,75.69,-9,20.52,63,50,50,0,76,76
2020-09-17 04:00:44.4416,172.8,130.8,76,75.69,-9.1,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:44.6890,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:44.9364,172.8,130.8,76,75.69,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:45.1839,172.8,130.8,76,75.69,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:45.4313,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:45.6788,172.8,130.8,76,75.69,-8.9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:45.9275,172.8,130.8,76,75.69,-8.9,20.52,61,778.2,770.7,0,76,76
2020-09-17 04:00:46.1768,172.8,130.8,76,75.69,-9,20.53,62,425,425,0,76,76
2020-09-17 04:00:46.4261,172.8,130.8,76,75.69,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:46.6754,172.8,130.8,76,75.69,-8.9,20.51,3,776.5,-6.4,23,76,76
2020-09-17 04:00:46.9268,172.8,130.8,76,75.69,-9,20.52,4,776.1,-6.1,23,76,76
2020-09-17 04:00:47.1793,172.8,130.8,76,75.69,-9.1,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:47.4318,172.8,130.8,76,75.69,-9,20.52,66,5180,5180,0,76,76
2020-09-17 04:00:47.6844,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:47.9344,172.8,130.8,76,75.69,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:48.1830,172.8,130.8,76,75.69,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:48.4317,172.8,130.8,76,75.69,-8.9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:48.6803,172.8,130.8,76,75.69,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:00:48.9289,172.8,130.8,76,75.69,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:49.1776,172.8,130.8,76,75.69,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:49.4262,172.8,130.8,76,75.69,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:49.6749,172.8,130.8,76,75.69,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:49.9235,172.8,130.8,76,75.69,-9,20.52,1,776.5,-6.4,23.5,76,76
2020-09-17 04:00:50.1722,172.8,130.8,76,75.69,-9.1,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:50.4209,172.8,130.8,76,75.69,-9,20.52,61,778.3,770.7,0,76,76
2020-09-17 04:00:50.6695,172.8,130.8,76,75.69,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:00:50.9182,172.8,130.8,76,75.69,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:00:51.1656,172.8,130.8,76,75.69,-9,20.52,3,776.5,-6.4,23,76,76
2020-09-17 04:00:51.4128,172.8,130.8,76,75.69,-9,20.52,4,776.1,-6.1,23,76,76
2020-09-17 04:00:51.6601,172.8,130.8,76,75.69,-8.9,20.51,65,-5250,-5250,0,76,76
2020-09-17 04:00:51.9073,172.8,130.8,76,75.69,-9,20.52,66,5180,5180,0,76,76
2020-09-17 04:00:52.1546,172.8,130.8,76,75.69,-9.1,20.52,1,776.3,-6.4,23.5,76,76
2020-09-17 04:00:52.4019,172.8,130.8,76,75.69,-9.1,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:52.6493,172.8,130.8,76,75.69,-9,20.51,65,-5250,-5250,0,76,76
2020-09-17 04:00:52.8966,172.8,130.7,76,75.64,-9,20.53,51,3.97,3.95,0,76,76
2020-09-17 04:00:53.1441,172.8,130.7,76,75.64,-9,20.52,63,50,50,0,76,76
2020-09-17 04:00:53.3918,172.8,130.7,76,75.64,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:53.6394,172.8,130.7,76,75.64,-8.9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:53.8871,172.8,130.7,76,75.64,-8.9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:54.1371,172.8,130.7,76,75.64,-9,20.53,7,-5250,24.9,4,76,76
2020-09-17 04:00:54.3895,172.8,130.7,76,75.64,-9,20.52,1,776.3,-6.4,23.5,76,76
2020-09-17 04:00:54.6418,172.8,130.7,76,75.64,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:54.8942,172.8,130.7,76,75.64,-9,20.52,61,778.2,770.7,0,76,76
2020-09-17 04:00:55.1466,172.8,130.7,76,75.64,-9.1,20.51,62,425,425,0,76,76
2020-09-17 04:00:55.3991,172.8,130.7,76,75.64,-9,20.51,64,10.8,11,0,76,76
2020-09-17 04:00:55.6516,172.8,130.7,76,75.64,-8.9,20.52,3,776.3,-6.4,23,76,76
2020-09-17 04:00:55.9041,172.8,130.7,76,75.64,-9,20.52,4,776.1,-6.1,23,76,76
2020-09-17 04:00:56.1566,172.8,130.7,76,75.64,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:56.4091,172.8,130.7,76,75.64,-9,20.52,66,5180,5180,0,76,76
2020-09-17 04:00:56.6616,172.8,130.7,76,75.64,-8.9,20.51,1,776.3,-6.4,23.5,76,76
2020-09-17 04:00:56.9141,172.8,130.7,76,75.64,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:57.1667,172.8,130.7,76,75.64,-9.1,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:00:57.4192,172.8,130.7,76,75.64,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:00:57.6715,172.8,130.7,76,75.64,-9,20.52,63,50,50,0,76,76
2020-09-17 04:00:57.9238,172.8,130.7,76,75.64,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:00:58.1761,172.8,130.7,76,75.64,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:00:58.4285,172.8,130.7,76,75.64,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:00:58.6782,172.8,130.7,76,75.64,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:00:58.9254,172.8,130.7,76,75.64,-9,20.53,1,776.3,-6.4,23.5,76,76
2020-09-17 04:00:59.1727,172.8,130.7,76,75.64,-9,20.52,2,776.1,-6.1,24,76,76
2020-09-17 04:00:59.4200,172.8,130.7,76,75.64,-9,20.52,61,778.2,770.6,0,76,76
2020-09-17 04:00:59.6703,172.8,130.7,76,75.64,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:00:59.9228,172.8,130.7,76,75.64,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:00.1753,172.8,130.7,76,75.64,-9.1,20.52,3,776.4,-6.4,23,76,76
2020-09-17 04:01:00.4279,172.8,130.7,76,75.64,-9,20.52,4,776,-6.1,23,76,76
2020-09-17 04:01:00.6778,172.8,130.7,76,75.64,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:00.9251,172.8,130.7,76,75.64,-9,20.52,66,5180,5180,0,76,76
2020-09-17 04:01:01.1724,172.8,130.7,76,75.64,-9,20.52,1,776.4,-6.4,23.5,76,76
2020-09-17 04:01:01.4198,172.8,130.7,76,75.64,-8.9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:01.6678,172.8,130.7,76,75.64,-8.9,20.52,65,-5240,-5240,0,76,76
2020-09-17 04:01:01.9203,172.8,130.7,76,75.64,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:01:02.1729,172.8,130.7,76,75.64,-9,20.53,63,50,50,0,76,76
2020-09-17 04:01:02.4254,172.8,130.7,76,75.64,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:02.6778,172.8,130.7,76,75.64,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:01:02.9295,172.8,130.7,76,75.64,-9,20.51,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:03.1812,172.8,130.7,76,75.64,-9.1,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:01:03.4328,172.8,130.7,76,75.64,-8.9,20.53,1,776.4,-6.4,23.5,76,76
2020-09-17 04:01:03.6841,172.8,130.7,76,75.64,-8.9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:03.9327,172.8,130.7,76,75.64,-9,20.52,61,778.3,770.6,0,76,76
2020-09-17 04:01:04.1812,172.8,130.7,76,75.64,-9,20.52,62,425,425,0,76,76
2020-09-17 04:01:04.4297,172.8,130.7,76,75.64,-9,20.53,64,10.8,11,0,76,76
2020-09-17 04:01:04.6783,172.8,130.7,76,75.64,-9,20.51,3,776.4,-6.4,23,76,76
2020-09-17 04:01:04.9281,172.8,130.7,76,75.64,-9,20.52,4,776,-6.1,23,76,76
2020-09-17 04:01:05.1806,172.8,130.7,76,75.64,-9.1,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:05.4331,172.8,130.7,76,75.64,-9,20.52,66,5180,5180,0,76,76
2020-09-17 04:01:05.6856,172.8,130.7,76,75.64,-9,20.52,1,776.4,-6.4,23.5,76,76
2020-09-17 04:01:05.9374,172.8,130.7,76,75.64,-9,20.53,2,776,-6.1,24,76,76
2020-09-17 04:01:06.1876,172.8,130.7,76,75.64,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:06.4379,172.8,130.7,76,75.64,-8.9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:01:06.6881,172.8,130.7,76,75.64,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:01:06.9384,172.8,130.7,76,75.64,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:07.1909,172.8,130.7,76,75.64,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:01:07.4434,172.8,130.7,76,75.64,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:07.6959,172.8,130.7,76,75.64,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:01:07.9484,172.8,130.7,76,75.64,-9.1,20.52,1,776.4,-6.4,23.5,76,76
2020-09-17 04:01:08.1981,172.8,130.7,76,75.64,-9.1,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:08.4476,172.8,130.7,76,75.64,-8.9,20.52,61,778.1,770.5,0,76,76
2020-09-17 04:01:08.6971,172.8,130.6,76,75.58,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:01:08.9466,172.8,130.6,76,75.58,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:09.1941,172.8,130.6,76,75.58,-9,20.52,3,776.4,-6.4,23,76,76
2020-09-17 04:01:09.4414,172.8,130.6,76,75.58,-8.9,20.52,4,776,-6.1,23,76,76
2020-09-17 04:01:09.6887,172.8,130.6,76,75.58,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:01:09.9360,172.8,130.6,76,75.58,-9.1,20.52,66,5190,5190,0,76,76
2020-09-17 04:01:10.1841,172.8,130.6,76,75.58,-9.1,20.52,1,776.4,-6.4,23.5,76,76
2020-09-17 04:01:10.4366,172.8,130.6,76,75.58,-9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:10.6891,172.8,130.6,76,75.58,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:10.9416,172.8,130.6,76,75.58,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:01:11.1941,172.8,130.6,76,75.58,-9,20.52,63,50,50,0,76,76
2020-09-17 04:01:11.4459,172.8,130.6,76,75.58,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:11.6975,172.8,130.6,76,75.58,-8.9,20.51,52,3.97,3.95,0,76,76
2020-09-17 04:01:11.9491,172.8,130.6,76,75.58,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:12.2007,172.8,130.6,76,75.58,-9,20.51,7,-5250,24.9,4,76,76
2020-09-17 04:01:12.4520,172.8,130.6,76,75.58,-9,20.53,1,776.4,-6.4,23.5,76,76
2020-09-17 04:01:12.7028,172.8,130.6,76,75.58,-9.1,20.51,2,776,-6.1,24,76,76
2020-09-17 04:01:12.9535,172.8,130.6,76,75.58,-9.1,20.51,61,778.1,770.5,0,76,76
2020-09-17 04:01:13.2043,172.8,130.6,76,75.58,-9,20.52,62,425,425,0,76,76
2020-09-17 04:01:13.4550,172.8,130.6,76,75.58,-8.9,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:13.7028,172.8,130.6,76,75.58,-8.9,20.52,3,776.4,-6.4,23,76,76
2020-09-17 04:01:13.9502,172.8,130.6,76,75.58,-9,20.52,4,776,-6.1,23,76,76
2020-09-17 04:01:14.1977,172.8,130.6,76,75.58,-8.9,20.54,65,-5250,-5250,0,76,76
2020-09-17 04:01:14.4452,172.8,130.6,76,75.58,-8.9,20.52,66,5190,5190,0,76,76
2020-09-17 04:01:14.6925,172.8,130.6,76,75.58,-9,20.53,1,776.3,-6.4,23.5,76,76
2020-09-17 04:01:14.9399,172.8,130.6,76,75.58,-9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:15.1872,172.8,130.6,76,75.58,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:15.4345,172.8,130.6,76,75.58,-9,20.53,51,3.97,3.95,0,76,76
2020-09-17 04:01:15.6819,172.8,130.6,76,75.58,-9,20.52,63,50,50,0,76,76
2020-09-17 04:01:15.9293,172.8,130.6,76,75.58,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:16.1767,172.8,130.6,76,75.58,-9,20.53,52,3.97,3.94,0,76,76
2020-09-17 04:01:16.4241,172.8,130.6,76,75.58,-8.9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:16.6740,172.8,130.6,76,75.58,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:01:16.9265,172.8,130.6,76,75.58,-9,20.52,1,776.3,-6.4,23.5,76,76
2020-09-17 04:01:17.1790,172.8,130.6,76,75.58,-9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:17.4315,172.8,130.6,76,75.58,-8.9,20.52,61,778.2,770.5,0,76,76
2020-09-17 04:01:17.6840,172.8,130.6,76,75.58,-9,20.53,62,425,425,0,76,76
2020-09-17 04:01:17.9365,172.8,130.6,76,75.58,-9.1,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:18.1890,172.8,130.6,76,75.58,-9,20.52,3,776.3,-6.4,23,76,76
2020-09-17 04:01:18.4415,172.8,130.6,76,75.58,-9,20.52,4,776,-6.1,23,76,76
2020-09-17 04:01:18.6940,172.8,130.6,76,75.58,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:18.9414,172.8,130.6,76,75.58,-9,20.52,66,5200,5200,0,76,76
2020-09-17 04:01:19.1888,172.8,130.6,76,75.58,-9,20.52,1,776.3,-6.4,23.5,76,76
2020-09-17 04:01:19.4362,172.8,130.6,76,75.58,-8.9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:19.6836,172.8,130.6,76,75.58,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:19.9309,172.8,130.6,76,75.58,-9,20.53,51,3.97,3.95,0,76,76
2020-09-17 04:01:20.1782,172.8,130.6,76,75.58,-9,20.52,63,50,50,0,76,76
2020-09-17 04:01:20.4255,172.8,130.6,76,75.58,-9,20.53,67,24.9,24.9,0,76,76
2020-09-17 04:01:20.6728,172.8,130.6,76,75.58,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:01:20.9252,172.8,130.6,76,75.58,-9.1,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:21.1777,172.8,130.6,76,75.58,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:01:21.4302,172.8,130.6,76,75.58,-8.9,20.52,1,776.3,-6.4,23.5,76,76
2020-09-17 04:01:21.6828,172.8,130.6,76,75.58,-8.9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:21.9353,172.8,130.6,76,75.58,-9,20.52,61,778.1,770.5,0,76,76
2020-09-17 04:01:22.1879,172.8,130.6,76,75.58,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:01:22.4404,172.8,130.6,76,75.58,-8.9,20.51,64,10.9,11,0,76,76
2020-09-17 04:01:22.6929,172.8,130.6,76,75.58,-9,20.52,3,776.3,-6.4,23,76,76
2020-09-17 04:01:22.9455,172.8,130.6,76,75.58,-9,20.52,4,776,-6.1,23,76,76
2020-09-17 04:01:23.1973,172.8,130.6,76,75.58,-9,20.52,65,-5250,-5260,0,76,76
2020-09-17 04:01:23.4490,172.8,130.6,76,75.58,-9,20.52,66,5200,5200,0,76,76
2020-09-17 04:01:23.7008,172.8,130.6,76,75.58,-9,20.52,1,776.3,-6.4,23.5,76,76
2020-09-17 04:01:23.9525,172.8,130.6,76,75.58,-9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:24.2020,172.8,130.6,76,75.58,-9,20.52,65,-5260,-5250,0,76,76
2020-09-17 04:01:24.4495,172.8,130.6,76,75.58,-8.9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:01:24.6970,172.8,130.6,76,75.58,-9,20.52,63,50,50,0,76,76
2020-09-17 04:01:24.9445,172.8,130.6,76,75.58,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:25.1925,172.8,130.6,76,75.58,-9,20.53,52,3.97,3.95,0,76,76
2020-09-17 04:01:25.4437,172.8,130.6,76,75.58,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:25.6950,172.8,130.6,76,75.58,-9.1,20.52,7,-5260,24.9,4,76,76
2020-09-17 04:01:25.9463,172.8,130.6,76,75.58,-9.1,20.52,1,776.3,-6.4,23.5,76,76
2020-09-17 04:01:26.1972,172.8,130.6,76,75.58,-9,20.5,2,776,-6.1,24,76,76
2020-09-17 04:01:26.4445,172.8,130.6,76,75.58,-8.9,20.52,61,778.1,770.5,0,76,76
2020-09-17 04:01:26.6919,172.8,130.6,76,75.58,-9,20.52,62,425,425,0,76,76
2020-09-17 04:01:26.9392,172.8,130.6,76,75.58,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:27.1872,172.8,130.6,76,75.58,-8.9,20.52,3,776.3,-6.4,23,76,76
2020-09-17 04:01:27.4397,172.8,130.6,76,75.58,-8.9,20.49,4,776,-6.1,23,76,76
2020-09-17 04:01:27.6922,172.8,130.6,76,75.58,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:01:27.9448,172.8,130.6,76,75.58,-9,20.52,66,5200,5190,0,76,76
2020-09-17 04:01:28.1973,172.8,130.6,76,75.58,-9,20.52,1,776.3,-6.4,23.5,76,76
2020-09-17 04:01:28.4447,172.8,130.6,76,75.58,-9,20.53,2,776,-6.1,24,76,76
2020-09-17 04:01:28.6921,172.8,130.6,76,75.58,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:28.9395,172.8,130.6,76,75.58,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:01:29.1869,172.8,130.6,76,75.58,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:01:29.4366,172.8,130.6,76,75.58,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:29.6877,172.8,130.6,76,75.58,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:01:29.9388,172.8,130.6,76,75.58,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:01:30.1899,172.8,130.6,76,75.58,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:01:30.4398,172.8,130.6,76,75.58,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:30.6873,172.8,130.6,76,75.58,-9.1,20.53,2,776,-6.1,24,76,76
2020-09-17 04:01:30.9347,172.8,130.6,76,75.58,-9.1,20.52,61,778.1,770.5,0,76,76
2020-09-17 04:01:31.1821,172.8,130.6,76,75.58,-9,20.52,62,425,425,0,76,76
2020-09-17 04:01:31.4313,172.8,130.6,76,75.58,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:31.6838,172.8,130.6,76,75.58,-9,20.52,3,776.2,-6.4,23,76,76
2020-09-17 04:01:31.9364,172.8,130.6,76,75.58,-9,20.65,4,776,-6.1,23,76,76
2020-09-17 04:01:32.1889,172.8,130.6,76,75.58,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:32.4415,172.8,130.6,76,75.58,-9,20.52,66,5200,5200,0,76,76
2020-09-17 04:01:32.6899,172.8,130.6,76,75.58,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:32.9380,172.8,130.6,76,75.58,-9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:33.1862,172.8,130.6,76,75.58,-9,20.55,65,-5250,-5250,0,76,76
2020-09-17 04:01:33.4343,172.8,130.6,76,75.58,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:01:33.6865,172.8,130.6,76,75.58,-9,20.52,63,50,50,0,76,76
2020-09-17 04:01:33.9390,172.8,130.6,76,75.58,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:34.1915,172.8,130.6,76,75.58,-8.9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:01:34.4440,172.8,130.6,76,75.58,-8.9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:34.6966,172.8,130.6,76,75.58,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:01:34.9491,172.8,130.6,76,75.58,-8.9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:35.2017,172.8,130.5,76,75.52,-8.9,20.52,2,776,-6.1,24,76,76
2020-09-17 04:01:35.4542,172.8,130.5,76,75.52,-9,20.52,61,778.1,770.5,0,76,76
2020-09-17 04:01:35.7061,172.8,130.5,76,75.52,-9.1,20.52,62,425,425,0,76,76
2020-09-17 04:01:35.9534,172.8,130.5,76,75.52,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:36.2007,172.8,130.5,76,75.52,-9,20.52,3,776.2,-6.4,23,76,76
2020-09-17 04:01:36.4480,172.8,130.5,76,75.52,-9,20.52,4,775.9,-6.1,23,76,76
2020-09-17 04:01:36.6954,172.8,130.5,76,75.52,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:01:36.9447,172.8,130.5,76,75.52,-8.9,20.52,66,5200,5200,0,76,76
2020-09-17 04:01:37.1941,172.8,130.5,76,75.52,-8.9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:37.4434,172.8,130.5,76,75.52,-9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:01:37.6928,172.8,130.5,76,75.52,-9,20.52,65,-5260,-5250,0,76,76
2020-09-17 04:01:37.9407,172.8,130.5,76,75.52,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:01:38.1881,172.8,130.5,76,75.52,-9,20.52,63,50,50,0,76,76
2020-09-17 04:01:38.4354,172.8,130.5,76,75.52,-9.1,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:38.6828,172.8,130.5,76,75.52,-9.1,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:01:38.9318,172.8,130.5,76,75.52,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:39.1843,172.8,130.5,76,75.52,-8.9,20.52,7,-5260,24.9,4,76,76
2020-09-17 04:01:39.4368,172.8,130.5,76,75.52,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:39.6893,172.8,130.5,76,75.52,-9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:01:39.9419,172.8,130.5,76,75.52,-8.9,20.52,61,778,770.6,0,76,76
2020-09-17 04:01:40.1942,172.8,130.5,76,75.52,-8.9,20.54,62,425,425,0,76,76
2020-09-17 04:01:40.4466,172.8,130.5,76,75.52,-9.1,20.52,64,10.9,11,0,76,76
2020-09-17 04:01:40.6989,172.8,130.5,76,75.52,-9.1,20.52,3,776.2,-6.4,23,76,76
2020-09-17 04:01:40.9513,172.8,130.5,76,75.52,-9,20.52,4,775.9,-6.1,23,76,76
2020-09-17 04:01:41.1990,172.8,130.5,76,75.52,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:01:41.4464,172.8,130.5,76,75.52,-9,20.52,66,5210,5200,0,76,76
2020-09-17 04:01:41.6938,172.8,130.5,76,75.52,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:41.9412,172.8,130.5,76,75.52,-8.9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:01:42.1886,172.8,130.5,76,75.52,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:42.4360,172.8,130.5,76,75.52,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:01:42.6834,172.8,130.5,76,75.52,-9,20.53,63,50,50,0,76,76
2020-09-17 04:01:42.9308,172.8,130.5,76,75.52,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:43.1782,172.8,130.5,76,75.52,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:01:43.4256,172.8,130.5,76,75.52,-9.1,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:43.6729,172.8,130.5,76,75.52,-9.1,20.52,7,-5260,24.9,4,76,76
2020-09-17 04:01:43.9203,172.8,130.5,76,75.52,-8.9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:44.1702,172.8,130.5,76,75.52,-9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:01:44.4226,172.8,130.5,76,75.52,-9,20.52,61,778.1,770.4,0,76,76
2020-09-17 04:01:44.6751,172.8,130.5,76,75.52,-9,20.52,62,425,425,0,76,76
2020-09-17 04:01:44.9276,172.8,130.5,76,75.52,-8.9,20.52,64,10.9,11,0,76,76
2020-09-17 04:01:45.1788,172.8,130.5,76,75.52,-9,20.53,3,776.2,-6.4,23,76,76
2020-09-17 04:01:45.4284,172.8,130.5,76,75.52,-9,20.53,4,775.9,-6.1,23,76,76
2020-09-17 04:01:45.6779,172.8,130.5,76,75.52,-9,20.5,65,-5260,-5260,0,76,76
2020-09-17 04:01:45.9275,172.8,130.5,76,75.52,-9,20.52,66,5200,5200,0,76,76
2020-09-17 04:01:46.1770,172.8,130.5,76,75.52,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:46.4263,172.8,130.5,76,75.52,-9,20.51,2,775.9,-6.1,24,76,76
2020-09-17 04:01:46.6755,172.8,130.5,76,75.52,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:46.9247,172.8,130.5,76,75.52,-8.9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:01:47.1739,172.8,130.5,76,75.52,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:01:47.4242,172.8,130.5,76,75.52,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:47.6766,172.8,130.5,76,75.52,-9,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:01:47.9291,172.8,130.5,76,75.52,-8.9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:48.1816,172.8,130.5,76,75.52,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:01:48.4340,172.8,130.5,76,75.52,-9.1,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:48.6865,172.8,130.5,76,75.52,-9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:01:48.9390,172.8,130.5,76,75.52,-9,20.52,61,777.9,770.4,0,76,76
2020-09-17 04:01:49.1915,172.8,130.5,76,75.52,-9,20.52,62,425,425,0,76,76
2020-09-17 04:01:49.4439,172.8,130.5,76,75.52,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:49.6917,172.8,130.5,76,75.52,-8.9,20.52,3,776.2,-6.4,23,76,76
2020-09-17 04:01:49.9391,172.8,130.5,76,75.52,-8.9,20.53,4,775.9,-6.1,23,76,76
2020-09-17 04:01:50.1865,172.8,130.5,76,75.52,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:50.4340,172.8,130.5,76,75.52,-9,20.52,66,5200,5200,0,76,76
2020-09-17 04:01:50.6861,172.8,130.5,76,75.52,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:50.9387,172.8,130.5,76,75.52,-9,20.51,2,775.9,-6.1,24,76,76
2020-09-17 04:01:51.1912,172.8,130.5,76,75.52,-9.1,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:01:51.4437,172.8,130.5,76,75.52,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:01:51.6918,172.8,130.5,76,75.52,-9,20.52,63,50,50,0,76,76
2020-09-17 04:01:51.9392,172.8,130.5,76,75.52,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:01:52.1867,172.8,130.5,76,75.52,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:01:52.4342,172.8,130.5,76,75.52,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:01:52.6863,172.8,130.5,76,75.52,-8.9,20.53,7,-5250,24.9,4,76,76
2020-09-17 04:01:52.9388,172.8,130.5,76,75.52,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:53.1913,172.8,130.5,76,75.52,-9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:01:53.4439,172.8,130.5,76,75.52,-9.1,20.52,61,778,770.5,0,76,76
2020-09-17 04:01:53.6964,172.8,130.5,76,75.52,-9,20.52,62,425,425,0,76,76
2020-09-17 04:01:53.9489,172.8,130.5,76,75.52,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:01:54.2015,172.8,130.4,76,75.46,-9,20.52,3,776.2,-6.4,23,76,76
2020-09-17 04:01:54.4540,172.8,130.4,76,75.46,-9,20.52,4,775.9,-6.1,23,76,76
2020-09-17 04:01:54.7019,172.8,130.4,76,75.46,-8.9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:01:54.9494,172.8,130.4,76,75.46,-8.9,20.52,66,5200,5200,0,76,76
2020-09-17 04:01:55.1969,172.8,130.4,76,75.46,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:01:55.4444,172.8,130.4,76,75.46,-9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:01:55.6919,172.8,130.4,76,75.46,-8.9,20.52,65,-5250,-5260,0,76,76
2020-09-17 04:01:55.9393,172.8,130.4,76,75.46,-9,20.52,51,3.97,3.95,0,76,76
2020-09-17 04:01:56.1867,172.8,130.4,76,75.46,-9.1,20.53,63,50,50,0,76,76
2020-09-17 04:01:56.4341,172.8,130.4,76,75.46,-9,20.51,67,24.9,24.9,0,76,76
2020-09-17 04:01:56.6816,172.8,130.4,76,75.46,-8.9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:01:56.9289,172.8,130.4,76,75.46,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:01:57.1763,172.8,130.4,76,75.46,-9,20.53,7,-5250,24.9,4,76,76
2020-09-17 04:01:57.4237,172.8,130.4,76,75.46,-9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:01:57.6714,172.8,130.4,76,75.46,-8.9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:01:57.9239,172.8,130.4,76,75.46,-9,20.52,61,778.1,770.4,0,76,76
2020-09-17 04:01:58.1764,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:01:58.4289,172.8,130.4,76,75.46,-9,20.54,64,10.9,11,0,76,76
2020-09-17 04:01:58.6814,172.8,130.4,76,75.46,-9,20.52,3,776.1,-6.4,23,76,76
2020-09-17 04:01:58.9287,172.8,130.4,76,75.46,-9,20.53,4,775.9,-6.1,23,76,76
2020-09-17 04:01:59.1760,172.8,130.4,76,75.46,-9.1,20.53,65,-5250,-5260,0,76,76
2020-09-17 04:01:59.4234,172.8,130.4,76,75.46,-9,20.52,66,5200,5200,0,76,76
2020-09-17 04:01:59.6710,172.8,130.4,76,75.46,-8.9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:01:59.9235,172.8,130.4,76,75.46,-9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:02:00.1761,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:00.4286,172.8,130.4,76,75.46,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:02:00.6811,172.8,130.4,76,75.46,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:02:00.9298,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:01.1771,172.8,130.4,76,75.46,-9.1,20.52,52,3.97,3.95,0,76,76
2020-09-17 04:02:01.4244,172.8,130.4,76,75.46,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:02:01.6717,172.8,130.4,76,75.46,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:02:01.9191,172.8,130.4,76,75.46,-9,20.51,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:02.1712,172.8,130.4,76,75.46,-9,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:02:02.4237,172.8,130.4,76,75.46,-8.9,20.52,61,778,770.4,0,76,76
2020-09-17 04:02:02.6763,172.8,130.4,76,75.46,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:02:02.9288,172.8,130.4,76,75.46,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:02:03.1809,172.8,130.4,76,75.46,-9,20.52,3,776.1,-6.4,23,76,76
2020-09-17 04:02:03.4330,172.8,130.4,76,75.46,-9,20.52,4,775.9,-6.1,23,76,76
2020-09-17 04:02:03.6851,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:03.9372,172.8,130.4,76,75.46,-9,20.52,66,5190,5190,0,76,76
2020-09-17 04:02:04.1897,172.8,130.4,76,75.46,-9.1,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:04.4422,172.8,130.4,76,75.46,-9.1,20.52,2,775.9,-6.1,24,76,76
2020-09-17 04:02:04.6948,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:04.9473,172.8,130.4,76,75.46,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:02:05.1951,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:05.4426,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:05.6901,172.8,130.4,76,75.46,-8.9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:05.9375,172.8,130.4,76,75.46,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:02:06.1849,172.8,130.4,76,75.46,-9,20.53,7,-5250,24.9,4,76,76
2020-09-17 04:02:06.4323,172.8,130.4,76,75.46,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:02:06.6796,172.8,130.4,76,75.46,-9,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:06.9270,172.8,130.4,76,75.46,-9.1,20.52,61,778,770.3,0,76,76
2020-09-17 04:02:07.1789,172.8,130.4,76,75.46,-9,20.53,62,425,425,0,76,76
2020-09-17 04:02:07.4314,172.8,130.4,76,75.46,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:02:07.6840,172.8,130.4,76,75.46,-8.9,20.52,3,776.2,-6.4,23,76,76
2020-09-17 04:02:07.9365,172.8,130.4,76,75.46,-9,20.52,4,775.8,-6.1,23,76,76
2020-09-17 04:02:08.1890,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:08.4415,172.8,130.4,76,75.46,-8.9,20.52,66,5190,5190,0,76,76
2020-09-17 04:02:08.6940,172.8,130.4,76,75.46,-8.9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:02:08.9465,172.8,130.4,76,75.46,-9,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:09.1986,172.8,130.4,76,75.46,-9.1,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:09.4503,172.8,130.4,76,75.46,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:02:09.7020,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:09.9537,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:10.2028,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:10.4502,172.8,130.4,76,75.46,-8.9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:02:10.6975,172.8,130.4,76,75.46,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:02:10.9448,172.8,130.4,76,75.46,-9,20.52,1,776.2,-6.4,23.5,76,76
2020-09-17 04:02:11.1922,172.8,130.4,76,75.46,-9,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:11.4447,172.8,130.4,76,75.46,-9,20.52,61,778,770.3,0,76,76
2020-09-17 04:02:11.6973,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:02:11.9498,172.8,130.4,76,75.46,-9.1,20.53,64,10.8,11,0,76,76
2020-09-17 04:02:12.2024,172.8,130.4,76,75.46,-9.1,20.52,3,776.1,-6.4,23,76,76
2020-09-17 04:02:12.4501,172.8,130.4,76,75.46,-9,20.52,4,775.7,-6.1,23,76,76
2020-09-17 04:02:12.6975,172.8,130.4,76,75.46,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:12.9450,172.8,130.4,76,75.46,-9,20.52,66,5200,5190,0,76,76
2020-09-17 04:02:13.1925,172.8,130.4,76,75.46,-9,20.51,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:13.4399,172.8,130.4,76,75.46,-8.9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:13.6874,172.8,130.4,76,75.46,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:13.9349,172.8,130.4,76,75.46,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:02:14.1823,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:14.4297,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:14.6771,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:14.9245,172.8,130.4,76,75.46,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:02:15.1719,172.8,130.4,76,75.46,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 04:02:15.4227,172.8,130.4,76,75.46,-8.9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:15.6752,172.8,130.4,76,75.46,-9,20.51,2,775.7,-6.1,24,76,76
2020-09-17 04:02:15.9277,172.8,130.4,76,75.46,-9,20.52,61,777.9,770.3,0,76,76
2020-09-17 04:02:16.1803,172.8,130.4,76,75.46,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:02:16.4328,172.8,130.4,76,75.46,-8.9,20.52,64,10.8,11,0,76,76
2020-09-17 04:02:16.6853,172.8,130.4,76,75.46,-9,20.51,3,776.1,-6.4,23,76,76
2020-09-17 04:02:16.9378,172.8,130.4,76,75.46,-9.1,20.52,4,775.7,-6.1,23,76,76
2020-09-17 04:02:17.1902,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5260,0,76,76
2020-09-17 04:02:17.4423,172.8,130.4,76,75.46,-8.9,20.52,66,5200,5200,0,76,76
2020-09-17 04:02:17.6933,172.8,130.4,76,75.46,-9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:17.9444,172.8,130.4,76,75.46,-9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:18.1954,172.8,130.4,76,75.46,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:18.4465,172.8,130.4,76,75.46,-8.9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:02:18.6962,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:18.9458,172.8,130.4,76,75.46,-9,20.53,67,24.9,24.9,0,76,76
2020-09-17 04:02:19.1953,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:19.4449,172.8,130.4,76,75.46,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:02:19.6973,172.8,130.4,76,75.46,-9.1,20.52,7,-5260,24.9,4,76,76
2020-09-17 04:02:19.9499,172.8,130.4,76,75.46,-9.1,20.53,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:20.2024,172.8,130.4,76,75.46,-8.9,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:20.4550,172.8,130.4,76,75.46,-8.9,20.52,61,777.9,770.3,0,76,76
2020-09-17 04:02:20.7058,172.8,130.4,76,75.46,-9,20.53,62,425,425,0,76,76
2020-09-17 04:02:20.9554,172.8,130.4,76,75.46,-9,20.52,64,10.9,11,0,76,76
2020-09-17 04:02:21.2049,172.8,130.4,76,75.46,-8.9,20.55,3,776.1,-6.4,23,76,76
2020-09-17 04:02:21.4544,172.8,130.4,76,75.46,-9,20.52,4,775.8,-6.1,23,76,76
2020-09-17 04:02:21.7037,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:21.9516,172.8,130.4,76,75.46,-9,20.52,66,5200,5200,0,76,76
2020-09-17 04:02:22.1996,172.8,130.4,76,75.46,-9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:22.4476,172.8,130.4,76,75.46,-9,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:22.6956,172.8,130.4,76,75.46,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:02:22.9434,172.8,130.4,76,75.46,-8.9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:02:23.1912,172.8,130.4,76,75.46,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:02:23.4390,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:23.6868,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:23.9391,172.8,130.4,76,75.46,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:02:24.1917,172.8,130.4,76,75.46,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:02:24.4442,172.8,130.4,76,75.46,-9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:24.6967,172.8,130.4,76,75.46,-9,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:24.9492,172.8,130.4,76,75.46,-8.9,20.52,61,777.9,770.3,0,76,76
2020-09-17 04:02:25.1967,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:02:25.4442,172.8,130.4,76,75.46,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:02:25.6916,172.8,130.4,76,75.46,-9,20.51,3,776.1,-6.4,23,76,76
2020-09-17 04:02:25.9393,172.8,130.4,76,75.46,-8.9,20.53,4,775.8,-6.1,23,76,76
2020-09-17 04:02:26.1918,172.8,130.4,76,75.46,-9.1,20.52,65,-5260,-5250,0,76,76
2020-09-17 04:02:26.4443,172.8,130.4,76,75.46,-9.1,20.52,66,5200,5200,0,76,76
2020-09-17 04:02:26.6969,172.8,130.4,76,75.46,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:02:26.9494,172.8,130.4,76,75.46,-9,20.51,2,775.8,-6.1,24,76,76
2020-09-17 04:02:27.1967,172.8,130.4,76,75.46,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:02:27.4439,172.8,130.4,76,75.46,-9,20.52,51,3.96,3.94,0,76,76
2020-09-17 04:02:27.6912,172.8,130.4,76,75.46,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:02:27.9385,172.8,130.4,76,75.46,-8.9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:28.1858,172.8,130.4,76,75.46,-9,20.51,52,3.97,3.94,0,76,76
2020-09-17 04:02:28.4332,172.8,130.4,76,75.46,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:02:28.6806,172.8,130.4,76,75.46,-9,20.51,7,-5250,24.9,4,76,76
2020-09-17 04:02:28.9280,172.8,130.4,76,75.46,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:02:29.1800,172.8,130.4,76,75.46,-9.1,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:29.4325,172.8,130.4,76,75.46,-9,20.52,61,778,770.4,0,76,76
2020-09-17 04:02:29.6851,172.8,130.4,76,75.46,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:02:29.9376,172.8,130.4,76,75.46,-9,20.52,64,10.9,11,0,76,76
2020-09-17 04:02:30.1901,172.8,130.4,76,75.46,-9,20.52,3,776,-6.4,23,76,76
2020-09-17 04:02:30.4426,172.8,130.4,76,75.46,-9,20.52,4,775.8,-6.1,23,76,76
2020-09-17 04:02:30.6952,172.8,130.4,76,75.46,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:30.9477,172.8,130.4,76,75.46,-9,20.52,66,5210,5210,0,76,76
2020-09-17 04:02:31.2002,172.8,130.4,76,75.46,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:02:31.4526,172.8,130.4,76,75.46,-9,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:31.7050,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:31.9574,172.8,130.4,76,75.46,-9,20.51,51,3.96,3.94,0,76,76
2020-09-17 04:02:32.2098,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:32.4597,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:32.7096,172.8,130.4,76,75.46,-8.9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:32.9594,172.8,130.4,76,75.46,-8.9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:02:33.2092,172.8,130.4,76,75.46,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:02:33.4565,172.8,130.4,76,75.46,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:02:33.7039,172.8,130.4,76,75.46,-8.9,20.52,2,775.8,-6.1,24,76,76
2020-09-17 04:02:33.9512,172.8,130.4,76,75.46,-9,20.52,61,777.9,770.3,0,76,76
2020-09-17 04:02:34.1986,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:02:34.4459,172.8,130.4,76,75.46,-9,20.53,64,10.9,11,0,76,76
2020-09-17 04:02:34.6932,172.8,130.4,76,75.46,-8.9,20.52,3,776.1,-6.4,23,76,76
2020-09-17 04:02:34.9406,172.8,130.4,76,75.46,-9,20.52,4,775.7,-6.1,23,76,76
2020-09-17 04:02:35.1879,172.8,130.4,76,75.46,-9,20.52,65,-5260,-5250,0,76,76
2020-09-17 04:02:35.4352,172.8,130.4,76,75.46,-8.9,20.52,66,5230,5230,0,76,76
2020-09-17 04:02:35.6825,172.8,130.4,76,75.46,-8.9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:35.9297,172.8,130.4,76,75.46,-9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:36.1769,172.8,130.4,76,75.46,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 04:02:36.4258,172.8,130.4,76,75.46,-9,20.53,51,3.96,3.95,0,76,76
2020-09-17 04:02:36.6784,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:36.9309,172.8,130.4,76,75.46,-9,20.51,67,24.9,24.9,0,76,76
2020-09-17 04:02:37.1835,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:37.4347,172.8,130.4,76,75.46,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:02:37.6820,172.8,130.4,76,75.46,-8.9,20.52,7,-5260,24.9,4,76,76
2020-09-17 04:02:37.9294,172.8,130.4,76,75.46,-9,20.51,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:38.1767,172.8,130.4,76,75.46,-9,20.51,2,775.7,-6.1,24,76,76
2020-09-17 04:02:38.4242,172.8,130.4,76,75.46,-8.9,20.52,61,777.8,770.3,0,76,76
2020-09-17 04:02:38.6721,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:02:38.9200,172.8,130.4,76,75.46,-9.1,20.51,64,10.9,11,0,76,76
2020-09-17 04:02:39.1678,172.8,130.4,76,75.46,-9.1,20.52,3,776.1,-6.4,23,76,76
2020-09-17 04:02:39.4157,172.8,130.4,76,75.46,-9,20.52,4,775.7,-6.1,23,76,76
2020-09-17 04:02:39.6679,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5260,0,76,76
2020-09-17 04:02:39.9204,172.8,130.4,76,75.46,-9,20.52,66,5230,5230,0,76,76
2020-09-17 04:02:40.1729,172.8,130.4,76,75.46,-9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:40.4254,172.8,130.4,76,75.46,-8.9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:40.6741,172.8,130.4,76,75.46,-8.9,20.52,65,-5260,-5250,0,76,76
2020-09-17 04:02:40.9225,172.8,130.4,76,75.46,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:02:41.1708,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:41.4191,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:41.6698,172.8,130.4,76,75.46,-9.1,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:41.9223,172.8,130.4,76,75.46,-9.1,20.53,6,-5260,24.9,3.9,76,76
2020-09-17 04:02:42.1748,172.8,130.4,76,75.46,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:02:42.4274,172.8,130.4,76,75.46,-8.9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:42.6787,172.8,130.4,76,75.46,-9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:42.9291,172.8,130.4,76,75.46,-9,20.52,61,777.8,770.2,0,76,76
2020-09-17 04:02:43.1794,172.8,130.4,76,75.46,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:02:43.4298,172.8,130.4,76,75.46,-8.9,20.52,64,10.8,11,0,76,76
2020-09-17 04:02:43.6813,172.8,130.4,76,75.46,-9,20.53,3,776.1,-6.4,23,76,76
2020-09-17 04:02:43.9338,172.8,130.4,76,75.46,-9.1,20.52,4,775.7,-6.1,23,76,76
2020-09-17 04:02:44.1864,172.8,130.4,76,75.46,-9,20.53,65,-5260,-5260,0,76,76
2020-09-17 04:02:44.4389,172.8,130.4,76,75.46,-9,20.52,66,5230,5230,0,76,76
2020-09-17 04:02:44.6907,172.8,130.4,76,75.46,-9,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:44.9381,172.8,130.4,76,75.46,-9,20.51,2,775.7,-6.1,24,76,76
2020-09-17 04:02:45.1854,172.8,130.4,76,75.46,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:45.4328,172.8,130.4,76,75.46,-8.9,20.52,51,3.96,3.94,0,76,76
2020-09-17 04:02:45.6802,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:45.9274,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:46.1746,172.8,130.4,76,75.46,-8.9,20.51,52,3.97,3.94,0,76,76
2020-09-17 04:02:46.4219,172.8,130.4,76,75.46,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:02:46.6697,172.8,130.4,76,75.46,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:02:46.9222,172.8,130.4,76,75.46,-9.1,20.52,1,776.1,-6.4,23.5,76,76
2020-09-17 04:02:47.1747,172.8,130.4,76,75.46,-9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:47.4272,172.8,130.4,76,75.46,-9,20.52,61,777.8,770.2,0,76,76
2020-09-17 04:02:47.6797,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:02:47.9322,172.8,130.4,76,75.46,-9,20.52,64,10.9,11,0,76,76
2020-09-17 04:02:48.1848,172.8,130.4,76,75.46,-8.9,20.52,3,776.1,-6.4,23,76,76
2020-09-17 04:02:48.4374,172.8,130.4,76,75.46,-8.9,20.52,4,775.7,-6.1,23,76,76
2020-09-17 04:02:48.6899,172.8,130.4,76,75.46,-9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:02:48.9386,172.8,130.4,76,75.46,-9,20.52,66,5230,5230,0,76,76
2020-09-17 04:02:49.1860,172.8,130.4,76,75.46,-8.9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:02:49.4334,172.8,130.4,76,75.46,-9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:49.6807,172.8,130.4,76,75.46,-9.1,20.52,65,-5260,-5260,0,76,76
2020-09-17 04:02:49.9319,172.8,130.4,76,75.46,-9.1,20.49,51,3.96,3.94,0,76,76
2020-09-17 04:02:50.1844,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:50.4369,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:50.6894,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:50.9384,172.8,130.4,76,75.46,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:02:51.1860,172.8,130.4,76,75.46,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:02:51.4336,172.8,130.4,76,75.46,-9,20.53,1,776,-6.4,23.5,76,76
2020-09-17 04:02:51.6811,172.8,130.4,76,75.46,-9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:51.9286,172.8,130.4,76,75.46,-9,20.52,61,777.7,770.1,0,76,76
2020-09-17 04:02:52.1760,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:02:52.4234,172.8,130.4,76,75.46,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:02:52.6708,172.8,130.4,76,75.46,-9.1,20.51,3,776,-6.4,23,76,76
2020-09-17 04:02:52.9182,172.8,130.4,76,75.46,-9,20.52,4,775.7,-6.1,23,76,76
2020-09-17 04:02:53.1704,172.8,130.4,76,75.46,-8.9,20.53,65,-5250,-5250,0,76,76
2020-09-17 04:02:53.4229,172.8,130.4,76,75.46,-8.9,20.52,66,5230,5230,0,76,76
2020-09-17 04:02:53.6755,172.8,130.4,76,75.46,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:02:53.9280,172.8,130.4,76,75.46,-9,20.52,2,775.7,-6.1,24,76,76
2020-09-17 04:02:54.1805,172.8,130.4,76,75.46,-8.9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:54.4329,172.8,130.4,76,75.46,-9,20.52,51,3.96,3.94,0,76,76
2020-09-17 04:02:54.6854,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:02:54.9379,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:02:55.1855,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:55.4328,172.8,130.4,76,75.46,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:02:55.6801,172.8,130.4,76,75.46,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:02:55.9274,172.8,130.4,76,75.46,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:02:56.1748,172.8,130.4,76,75.46,-8.9,20.52,2,775.6,-6.1,24,76,76
2020-09-17 04:02:56.4221,172.8,130.4,76,75.46,-9,20.52,61,777.7,770.2,0,76,76
2020-09-17 04:02:56.6694,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:02:56.9167,172.8,130.4,76,75.46,-9,20.53,64,10.9,11,0,76,76
2020-09-17 04:02:57.1640,172.8,130.4,76,75.46,-9,20.52,3,776,-6.4,23,76,76
2020-09-17 04:02:57.4112,172.8,130.4,76,75.46,-9.1,20.52,4,775.6,-6.1,23,76,76
2020-09-17 04:02:57.6584,172.8,130.4,76,75.46,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 04:02:57.9056,172.8,130.4,76,75.46,-9,20.52,66,5230,5230,0,76,76
2020-09-17 04:02:58.1553,172.8,130.4,76,75.46,-8.9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:02:58.4077,172.8,130.4,76,75.46,-9,20.52,2,775.6,-6.1,24,76,76
2020-09-17 04:02:58.6601,172.8,130.4,76,75.46,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:02:58.9125,172.8,130.4,76,75.46,-8.9,20.52,51,3.96,3.94,0,76,76
2020-09-17 04:02:59.1650,172.8,130.4,76,75.46,-8.9,20.52,63,50,50,0,76,76
2020-09-17 04:02:59.4177,172.8,130.4,76,75.46,-9.1,20.53,67,24.9,24.9,0,76,76
2020-09-17 04:02:59.6704,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:02:59.9232,172.8,130.4,76,75.46,-9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:03:00.1759,172.8,130.4,76,75.46,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:03:00.4284,172.8,130.4,76,75.46,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:03:00.6809,172.8,130.4,76,75.46,-8.9,20.52,2,775.6,-6.1,24,76,76
2020-09-17 04:03:00.9334,172.8,130.4,76,75.46,-8.9,20.52,61,777.7,770.2,0,76,76
2020-09-17 04:03:01.1859,172.8,130.4,76,75.46,-9,20.52,62,425,425,0,76,76
2020-09-17 04:03:01.4384,172.8,130.4,76,75.46,-9,20.52,64,10.8,11,0,76,76
2020-09-17 04:03:01.6910,172.8,130.4,76,75.46,-8.9,20.52,3,776,-6.4,23,76,76
2020-09-17 04:03:01.9435,172.8,130.4,76,75.46,-9,20.52,4,775.6,-6.1,23,76,76
2020-09-17 04:03:02.1961,172.8,130.4,76,75.46,-9.1,20.51,65,-5260,-5260,0,76,76
2020-09-17 04:03:02.4486,172.8,130.4,76,75.46,-9.1,20.52,66,5230,5230,0,76,76
2020-09-17 04:03:02.7012,172.8,130.4,76,75.46,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:03:02.9538,172.8,130.4,76,75.46,-9,20.52,2,775.6,-6.1,24,76,76
2020-09-17 04:03:03.2063,172.8,130.4,76,75.46,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 04:03:03.4589,172.8,130.4,76,75.46,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:03:03.7072,172.8,130.4,76,75.46,-9,20.52,63,50,50,0,76,76
2020-09-17 04:03:03.9552,172.8,130.4,76,75.46,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:03:04.2032,172.8,130.4,76,75.46,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:03:04.4512,172.8,130.4,76,75.46,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:03:04.7014,172.8,130.3,76,75.41,-9,20.52,7,-5260,24.9,4,76,76
2020-09-17 04:03:04.9518,172.8,130.3,76,75.41,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:03:05.2022,172.8,130.3,76,75.41,-9.1,20.52,2,775.6,-6.1,24,76,76
2020-09-17 04:03:05.4525,172.8,130.3,76,75.41,-9,20.52,61,777.7,770.2,0,76,76
2020-09-17 04:03:05.7022,172.8,130.3,76,75.41,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:03:05.9512,172.8,130.3,76,75.41,-8.9,20.52,64,10.9,11,0,76,76
2020-09-17 04:03:06.2002,172.8,130.3,76,75.41,-9,20.52,3,776,-6.4,23,76,76
2020-09-17 04:03:06.4492,172.8,130.3,76,75.41,-9,20.52,4,775.6,-6.1,23,76,76
2020-09-17 04:03:06.6974,172.8,130.3,76,75.41,-8.9,20.51,65,-5250,-5260,0,76,76
2020-09-17 04:03:06.9449,172.8,130.3,76,75.41,-8.9,20.52,66,5220,5220,0,76,76
2020-09-17 04:03:07.1923,172.8,130.3,76,75.41,-9,20.49,1,776,-6.4,23.5,76,76
2020-09-17 04:03:07.4398,172.8,130.3,76,75.41,-9,20.52,2,775.6,-6.1,24,76,76
2020-09-17 04:03:07.6876,172.8,130.3,76,75.41,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 04:03:07.9357,172.8,130.3,76,75.41,-9,20.52,51,3.96,3.95,0,76,76
2020-09-17 04:03:08.1838,172.8,130.3,76,75.41,-9,20.52,63,50,50,0,76,76
2020-09-17 04:03:08.4318,172.8,130.3,76,75.41,-9,20.52,67,24.9,24.9,0,76,76
2020-09-17 04:03:08.6821,172.8,130.3,76,75.41,-8.9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:03:08.9346,172.8,130.3,76,75.41,-9,20.52,6,-5260,24.9,3.9,76,76
2020-09-17 04:03:09.1871,172.8,130.3,76,75.41,-9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:03:09.4396,172.8,130.3,76,75.41,-9,20.52,1,776,-6.4,23.5,76,76
2020-09-17 04:03:09.6920,172.8,130.3,76,75.41,-8.9,20.53,2,775.6,-6.1,24,76,76
2020-09-17 04:03:09.9412,172.8,130.3,76,75.41,-9,20.52,61,777.7,770.1,0,76,76
2020-09-17 04:03:10.1891,172.8,130.3,76,75.41,-9.1,20.52,62,425,425,0,76,76
2020-09-17 04:03:10.4371,172.8,130.3,76,75.41,-9,20.53,64,10.8,11,0,76,76
2020-09-17 04:03:10.6850,172.8,130.3,76,75.41,-9,20.53,3,775.8,-6.4,23,76,76
2020-09-17 04:03:10.9346,172.8,130.3,76,75.41,-9,20.52,4,775.5,-6.1,23,76,76
2020-09-17 04:03:11.1871,172.8,130.3,76,75.41,-9,20.52,65,-5260,-5260,0,76,76
2020-09-17 04:03:11.4396,172.8,130.3,76,75.41,-9,20.52,66,5220,5220,0,76,76
2020-09-17 04:03:11.6922,172.8,130.3,76,75.41,-8.9,20.52,1,775.8,-6.4,23.5,76,76
2020-09-17 04:03:11.9447,172.8,130.3,76,75.41,-8.9,20.52,2,775.5,-6.1,24,76,76
2020-09-17 04:03:12.1975,172.8,130.3,76,75.41,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:03:12.4502,172.8,130.3,76,75.41,-9,20.52,51,3.96,3.94,0,76,76
2020-09-17 04:03:12.7029,172.8,130.3,76,75.41,-9,20.52,63,50,50,0,76,76
2020-09-17 04:03:12.9537,172.8,130.3,76,75.41,-9,20.53,67,24.9,24.9,0,76,76
2020-09-17 04:03:13.2012,172.8,130.3,76,75.41,-9,20.52,52,3.97,3.94,0,76,76
2020-09-17 04:03:13.4486,172.8,130.3,76,75.41,-8.9,20.52,6,-5250,24.9,3.9,76,76
2020-09-17 04:03:13.6960,172.8,130.3,76,75.41,-8.9,20.52,7,-5250,24.9,4,76,76
2020-09-17 04:03:13.9438,172.8,130.3,76,75.41,-9,20.52,1,775.8,-6.4,23.5,76,76
2020-09-17 04:03:14.1923,172.8,130.3,76,75.41,-9,20.52,2,775.5,-6.1,24,76,76
2020-09-17 04:03:14.4407,172.8,130.3,76,75.41,-8.9,20.51,61,777.7,770.1,0,76,76
2020-09-17 04:03:14.6891,172.8,130.3,76,75.41,-8.9,20.52,62,425,425,0,76,76
2020-09-17 04:03:14.9375,172.8,130.3,76,75.41,-9,20.53,64,10.9,11,0,76,76
2020-09-17 04:03:15.1883,172.8,130.3,76,75.41,-9,20.52,3,775.8,-6.4,23,76,76
2020-09-17 04:03:15.4393,172.8,130.3,76,75.41,-9,20.52,4,775.5,-6.1,23,76,76
2020-09-17 04:03:15.6902,172.8,130.3,75.75,75.41,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:03:15.9412,172.8,130.3,75.75,75.41,-9,20.52,66,5220,5220,0,76,76
