Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:03:16.1897,172.8,130.3,75.75,75.41,-9,20.52,1,775.8,-6.4,23.5,76,76
2020-09-17 04:03:16.4380,172.8,130.3,75.75,75.41,-8.9,20.52,2,775.5,-6.1,24,76,76
2020-09-17 04:03:16.6863,172.8,130.3,75.75,75.41,-9,20.52,65,-5250,-5250,0,76,76
2020-09-17 04:03:16.9346,172.8,130.3,75.75,75.41,-9,20.52,51,3.96,3.94,0,76,76
2020-09-17 04:03:17.1820,172.8,130.3,75.75,75.41,-9,20.52,63,50,50,0,76,76
2020-09-17 04:03:17.4293,172.8,130.3,75.75,75.41,-8.9,20.52,67,24.9,24.9,0,75.5,76
2020-09-17 04:03:17.6767,172.8,130.3,75.75,75.41,-8.9,20.52,52,3.97,3.94,0,75.5,76
2020-09-17 04:03:17.9240,172.8,130.3,75.75,75.41,-9.1,20.52,6,-5240,24.9,3.9,75.5,76
2020-09-17 04:03:18.1713,172.8,130.3,75.75,75.41,-9,20.52,7,-5260,24.9,4,75.5,76
2020-09-17 04:03:18.4185,172.8,130.3,75.75,75.41,-9,20.52,1,775.9,-6.4,23.5,75.5,76
2020-09-17 04:03:18.6657,172.8,130.3,75.75,75.41,-9,20.53,2,775.5,-6.1,24,75.5,76
2020-09-17 04:03:18.9129,172.8,130.3,75.75,75.41,-9,20.52,61,777.8,770.1,0,75.5,76
2020-09-17 04:03:19.1609,172.8,130.3,75.75,75.41,-8.9,20.52,62,425,425,0,75.5,76
2020-09-17 04:03:19.4096,172.8,130.3,75.75,75.41,-8.9,20.51,64,10.8,11,0,75.5,76
2020-09-17 04:03:19.6584,172.8,130.3,75.75,75.41,-8.9,20.52,3,775.9,-6.4,23,75.5,76
2020-09-17 04:03:19.9072,172.8,130.3,75.75,75.41,-9,20.52,4,775.5,-6.1,23,75.5,76
2020-09-17 04:03:20.1560,172.8,130.3,75.75,75.41,-9,20.52,65,-5240,-5260,0,75.5,76
2020-09-17 04:03:20.4059,172.8,130.3,75.75,75.41,-8.9,20.51,66,5230,5230,0,75.5,76
2020-09-17 04:03:20.6562,172.8,130.3,75.75,75.41,-9,20.52,1,775.9,-6.4,23.5,75.5,76
2020-09-17 04:03:20.9065,172.8,130.3,75.75,75.41,-9,20.52,2,775.5,-6.1,24,75.5,76
2020-09-17 04:03:21.1568,172.8,130.3,75.75,75.41,-9,20.52,65,-5240,-5270,0,75.5,76
2020-09-17 04:03:21.4078,172.8,130.3,75.75,75.41,-8.9,20.53,51,3.96,3.94,0,75.5,76
2020-09-17 04:03:21.6604,172.8,130.3,75.75,75.41,-9,20.52,63,50,50,0,75.5,76
2020-09-17 04:03:21.9129,172.8,130.3,75.75,75.41,-9,20.52,67,24.9,24.9,0,75.5,76
2020-09-17 04:03:22.1654,172.8,130.3,75.75,75.41,-8.9,20.52,52,3.97,3.94,0,75.5,76
2020-09-17 04:03:22.4179,172.8,130.3,75.75,75.41,-8.9,20.52,6,-5230,24.9,3.9,75.5,76
2020-09-17 04:03:22.6704,172.8,130.3,75.75,75.41,-9,20.52,7,-5270,24.9,4,75.5,76
2020-09-17 04:03:22.9230,172.8,130.3,75.75,75.41,-9,20.52,1,775.9,-6.4,23.5,75.5,76
2020-09-17 04:03:23.1755,172.8,130.3,75.75,75.41,-9,20.52,2,775.5,-6.1,24,75.5,76
2020-09-17 04:03:23.4266,172.8,130.3,75.75,75.41,-8.9,20.53,61,777.6,770.1,0,75.5,76
2020-09-17 04:03:23.6749,172.8,130.3,75.75,75.41,-9,20.52,62,425,425,0,75.5,76
2020-09-17 04:03:23.9233,172.8,130.3,75.75,75.41,-9,20.52,64,10.9,11.1,0,75.5,76
2020-09-17 04:03:24.1717,172.8,130.3,75.5,75.41,-8.9,20.52,3,775.9,-6.4,23,75.5,76
2020-09-17 04:03:24.4200,172.8,130.3,75.5,75.41,-8.9,20.53,4,775.5,-6.1,23,75.5,76
2020-09-17 04:03:24.6673,172.8,130.3,75.5,75.41,-9,20.53,65,-5240,-5260,0,75.5,75.5
2020-09-17 04:03:24.9146,172.8,130.3,75.5,75.41,-9,20.52,66,5230,5240,0,75.5,75.5
2020-09-17 04:03:25.1619,172.8,130.3,75.5,75.41,-8.9,20.53,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:25.4092,172.8,130.3,75.5,75.41,-8.9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:25.6612,172.8,130.3,75.5,75.41,-9,20.52,65,-5230,-5260,0,75.5,75.5
2020-09-17 04:03:25.9137,172.8,130.3,75.5,75.41,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:03:26.1661,172.8,130.3,75.5,75.41,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:03:26.4185,172.8,130.3,75.5,75.41,-8.9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:03:26.6693,172.8,130.2,75.5,75.35,-9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:03:26.9187,172.8,130.2,75.5,75.35,-9,20.52,6,-5230,24.9,3.9,75.5,75.5
2020-09-17 04:03:27.1681,172.8,130.2,75.5,75.35,-8.9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:03:27.4175,172.8,130.2,75.5,75.35,-8.9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:27.6687,172.8,130.2,75.5,75.35,-9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:27.9212,172.8,130.2,75.5,75.35,-9,20.52,61,777.7,770,0,75.5,75.5
2020-09-17 04:03:28.1737,172.8,130.2,75.5,75.35,-8.9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:03:28.4262,172.8,130.2,75.5,75.35,-9,20.52,64,10.8,11,0,75.5,75.5
2020-09-17 04:03:28.6787,172.8,130.2,75.5,75.35,-9,20.52,3,775.8,-6.4,23,75.5,75.5
2020-09-17 04:03:28.9312,172.8,130.2,75.5,75.35,-9,20.51,4,775.5,-6.1,23,75.5,75.5
2020-09-17 04:03:29.1838,172.8,130.2,75.5,75.35,-8.9,20.52,65,-5230,-5250,0,75.5,75.5
2020-09-17 04:03:29.4363,172.8,130.2,75.5,75.35,-9,20.52,66,5230,5240,0,75.5,75.5
2020-09-17 04:03:29.6857,172.8,130.2,75.5,75.35,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:29.9331,172.8,130.2,75.5,75.35,-8.9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:30.1805,172.8,130.2,75.5,75.35,-8.9,20.53,65,-5230,-5250,0,75.5,75.5
2020-09-17 04:03:30.4279,172.8,130.2,75.5,75.35,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:03:30.6759,172.8,130.2,75.5,75.35,-9,20.53,63,50,50,0,75.5,75.5
2020-09-17 04:03:30.9273,172.8,130.2,75.5,75.35,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:03:31.1786,172.8,130.2,75.5,75.35,-8.9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:03:31.4300,172.8,130.2,75.5,75.35,-9,20.54,6,-5240,24.9,3.9,75.5,75.5
2020-09-17 04:03:31.6809,172.8,130.2,75.5,75.35,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:03:31.9282,172.8,130.2,75.5,75.35,-8.9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:32.1755,172.8,130.2,75.5,75.35,-8.9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:32.4228,172.8,130.2,75.5,75.35,-8.9,20.52,61,777.8,770.1,0,75.5,75.5
2020-09-17 04:03:32.6701,172.8,130.2,75.5,75.35,-8.9,20.53,62,425,425,0,75.5,75.5
2020-09-17 04:03:32.9193,172.8,130.2,75.5,75.35,-8.9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:03:33.1718,172.8,130.2,75.5,75.35,-8.9,20.52,3,775.8,-6.4,23,75.5,75.5
2020-09-17 04:03:33.4243,172.8,130.2,75.5,75.35,-9,20.52,4,775.5,-6.1,23,75.5,75.5
2020-09-17 04:03:33.6769,172.8,130.2,75.5,75.35,-9,20.52,65,-5240,-5250,0,75.5,75.5
2020-09-17 04:03:33.9277,172.8,130.2,75.5,75.35,-8.9,20.53,66,5230,5230,0,75.5,75.5
2020-09-17 04:03:34.1751,172.8,130.2,75.5,75.35,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:34.4225,172.8,130.2,75.5,75.35,-9,20.53,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:34.6699,172.8,130.2,75.5,75.35,-9,20.52,65,-5240,-5250,0,75.5,75.5
2020-09-17 04:03:34.9191,172.8,130.2,75.5,75.35,-8.9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:03:35.1717,172.8,130.2,75.5,75.35,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:03:35.4242,172.8,130.2,75.5,75.35,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:03:35.6767,172.8,130.2,75.5,75.35,-9,20.51,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:03:35.9279,172.8,130.2,75.5,75.35,-8.9,20.52,6,-5240,24.9,3.9,75.5,75.5
2020-09-17 04:03:36.1761,172.8,130.2,75.5,75.35,-9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:03:36.4242,172.8,130.2,75.5,75.35,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:36.6724,172.8,130.2,75.5,75.35,-9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:36.9219,172.8,130.2,75.5,75.35,-8.9,20.52,61,777.7,770,0,75.5,75.5
2020-09-17 04:03:37.1738,172.8,130.2,75.5,75.35,-8.9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:03:37.4256,172.8,130.2,75.5,75.35,-9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:03:37.6775,172.8,130.2,75.5,75.35,-8.9,20.52,3,775.8,-6.4,23,75.5,75.5
2020-09-17 04:03:37.9279,172.8,130.2,75.5,75.35,-8.9,20.52,4,775.5,-6.1,23,75.5,75.5
2020-09-17 04:03:38.1751,172.8,130.2,75.5,75.35,-8.9,20.51,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:03:38.4224,172.8,130.2,75.5,75.35,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:03:38.6697,172.8,130.2,75.5,75.35,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:38.9170,172.8,130.2,75.5,75.35,-9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:39.1643,172.8,130.2,75.5,75.35,-9,20.52,65,-5250,-5260,0,75.5,75.5
2020-09-17 04:03:39.4116,172.8,130.2,75.5,75.35,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:03:39.6589,172.8,130.2,75.5,75.35,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:03:39.9062,172.8,130.2,75.5,75.35,-8.9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:03:40.1547,172.8,130.2,75.5,75.35,-9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:03:40.4035,172.8,130.2,75.5,75.35,-9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:03:40.6522,172.8,130.2,75.5,75.35,-8.9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:03:40.9009,172.8,130.2,75.5,75.35,-8.9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:41.1516,172.8,130.2,75.5,75.35,-9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:41.4041,172.8,130.2,75.5,75.35,-9.1,20.52,61,777.6,770.1,0,75.5,75.5
2020-09-17 04:03:41.6565,172.8,130.2,75.5,75.35,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:03:41.9090,172.8,130.2,75.5,75.35,-8.9,20.53,64,10.9,11,0,75.5,75.5
2020-09-17 04:03:42.1614,172.8,130.2,75.5,75.35,-9,20.52,3,775.8,-6.4,23,75.5,75.5
2020-09-17 04:03:42.4140,172.8,130.2,75.5,75.35,-9,20.52,4,775.5,-6.1,23,75.5,75.5
2020-09-17 04:03:42.6665,172.8,130.2,75.5,75.35,-8.9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:03:42.9190,172.8,130.2,75.5,75.35,-8.9,20.51,66,5240,5240,0,75.5,75.5
2020-09-17 04:03:43.1715,172.8,130.2,75.5,75.35,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:43.4211,172.8,130.2,75.5,75.35,-9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:43.6707,172.8,130.2,75.5,75.35,-8.9,20.52,65,-5250,-5260,0,75.5,75.5
2020-09-17 04:03:43.9203,172.8,130.2,75.5,75.35,-8.9,20.5,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:03:44.1700,172.8,130.2,75.5,75.35,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:03:44.4226,172.8,130.2,75.5,75.35,-9,20.51,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:03:44.6751,172.8,130.2,75.5,75.35,-8.9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:03:44.9276,172.8,130.2,75.5,75.35,-8.9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:03:45.1801,172.8,130.2,75.5,75.35,-9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:03:45.4292,172.8,130.2,75.5,75.35,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:45.6770,172.8,130.2,75.5,75.35,-8.9,20.52,2,775.5,-6.1,24,75.5,75.5
2020-09-17 04:03:45.9248,172.8,130.2,75.5,75.35,-8.9,20.52,61,777.7,770.1,0,75.5,75.5
2020-09-17 04:03:46.1727,172.8,130.2,75.5,75.35,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:03:46.4240,172.8,130.2,75.5,75.35,-9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:03:46.6765,172.8,130.2,75.5,75.35,-8.9,20.52,3,775.8,-6.4,23,75.5,75.5
2020-09-17 04:03:46.9290,172.8,130.2,75.5,75.35,-9,20.53,4,775.4,-6.1,23,75.5,75.5
2020-09-17 04:03:47.1815,172.8,130.2,75.5,75.35,-9.1,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:03:47.4321,172.8,130.2,75.5,75.35,-9,20.52,66,5240,5240,0,75.5,75.5
2020-09-17 04:03:47.6795,172.8,130.2,75.5,75.35,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:47.9268,172.8,130.2,75.5,75.35,-9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:03:48.1742,172.8,130.1,75.5,75.29,-9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:03:48.4237,172.8,130.1,75.5,75.29,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:03:48.6763,172.8,130.1,75.5,75.29,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:03:48.9289,172.8,130.1,75.5,75.29,-8.9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:03:49.1816,172.8,130.1,75.5,75.29,-9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:03:49.4342,172.8,130.1,75.5,75.29,-9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:03:49.6870,172.8,130.1,75.5,75.29,-9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:03:49.9398,172.8,130.1,75.5,75.29,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:50.1926,172.8,130.1,75.5,75.29,-9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:03:50.4454,172.8,130.1,75.5,75.29,-9,20.52,61,777.5,770,0,75.5,75.5
2020-09-17 04:03:50.6980,172.8,130.1,75.5,75.29,-8.9,20.51,62,425,425,0,75.5,75.5
2020-09-17 04:03:50.9507,172.8,130.1,75.5,75.29,-8.9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:03:51.2033,172.8,130.1,75.5,75.29,-9,20.52,3,775.8,-6.4,23,75.5,75.5
2020-09-17 04:03:51.4560,172.8,130.1,75.5,75.29,-8.9,20.52,4,775.4,-6.1,23,75.5,75.5
2020-09-17 04:03:51.7058,172.8,130.1,75.5,75.29,-8.9,20.53,65,-5240,-5250,0,75.5,75.5
2020-09-17 04:03:51.9554,172.8,130.1,75.5,75.29,-9,20.52,66,5220,5220,0,75.5,75.5
2020-09-17 04:03:52.2051,172.8,130.1,75.5,75.29,-9.1,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:52.4547,172.8,130.1,75.5,75.29,-9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:03:52.7031,172.8,130.1,75.5,75.29,-8.9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:03:52.9504,172.8,130.1,75.5,75.29,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:03:53.1977,172.8,130.1,75.5,75.29,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:03:53.4450,172.8,130.1,75.5,75.29,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:03:53.6931,172.8,130.1,75.5,75.29,-8.9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:03:53.9457,172.8,130.1,75.5,75.29,-9,20.52,6,-5260,24.9,3.9,75.5,75.5
2020-09-17 04:03:54.1982,172.8,130.1,75.5,75.29,-9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:03:54.4508,172.8,130.1,75.5,75.29,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:54.7034,172.8,130.1,75.5,75.29,-8.9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:03:54.9562,172.8,130.1,75.5,75.29,-9.1,20.52,61,777.6,770,0,75.5,75.5
2020-09-17 04:03:55.2089,172.8,130.1,75.5,75.29,-9.1,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:03:55.4616,172.8,130.1,75.5,75.29,-9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:03:55.7143,172.8,130.1,75.5,75.29,-8.9,20.52,3,775.8,-6.4,23,75.5,75.5
2020-09-17 04:03:55.9670,172.8,130.1,75.5,75.29,-9,20.52,4,775.4,-6.1,23,75.5,75.5
2020-09-17 04:03:56.2196,172.8,130.1,75.5,75.29,-9,20.53,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:03:56.4722,172.8,130.1,75.5,75.29,-8.9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:03:56.7249,172.8,130.1,75.5,75.29,-8.9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:56.9737,172.8,130.1,75.5,75.29,-9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:03:57.2213,172.8,130.1,75.5,75.29,-9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:03:57.4688,172.8,130.1,75.5,75.29,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:03:57.7164,172.8,130.1,75.5,75.29,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:03:57.9658,172.8,130.1,75.5,75.29,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:03:58.2184,172.8,130.1,75.5,75.29,-8.9,20.53,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:03:58.4710,172.8,130.1,75.5,75.29,-8.9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:03:58.7236,172.8,130.1,75.5,75.29,-9,20.51,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:03:58.9762,172.8,130.1,75.5,75.29,-9,20.52,1,775.8,-6.4,23.5,75.5,75.5
2020-09-17 04:03:59.2237,172.8,130.1,75.5,75.29,-9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:03:59.4711,172.8,130.1,75.5,75.29,-8.9,20.52,61,777.5,770,0,75.5,75.5
2020-09-17 04:03:59.7184,172.8,130.1,75.5,75.29,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:03:59.9657,172.8,130.1,75.5,75.29,-9.1,20.52,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:04:00.2144,172.8,130.1,75.5,75.29,-9,20.52,3,775.8,-6.4,23,75.5,75.5
2020-09-17 04:04:00.4630,172.8,130.1,75.5,75.29,-8.9,20.51,4,775.4,-6.1,23,75.5,75.5
2020-09-17 04:04:00.7117,172.8,130.1,75.5,75.29,-9,20.52,65,-5250,-5260,0,75.5,75.5
2020-09-17 04:04:00.9604,172.8,130.1,75.5,75.29,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:01.2129,172.8,130.1,75.5,75.29,-9,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:01.4657,172.8,130.1,75.5,75.29,-8.9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:01.7185,172.8,130.1,75.5,75.29,-9,20.55,65,-5260,-5250,0,75.5,75.5
2020-09-17 04:04:01.9713,172.8,130.1,75.5,75.29,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:02.2224,172.8,130.1,75.5,75.29,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:02.4721,172.8,130.1,75.5,75.29,-8.9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:02.7218,172.8,130.1,75.5,75.29,-9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:02.9715,172.8,130.1,75.5,75.29,-9.1,20.52,6,-5260,24.9,3.9,75.5,75.5
2020-09-17 04:04:03.2230,172.8,130.1,75.5,75.29,-9,20.53,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:04:03.4756,172.8,130.1,75.5,75.29,-8.9,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:03.7283,172.8,130.1,75.5,75.29,-9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:03.9809,172.8,130.1,75.5,75.29,-9,20.52,61,777.5,770,0,75.5,75.5
2020-09-17 04:04:04.2336,172.8,130.1,75.5,75.29,-8.9,20.5,62,425,425,0,75.5,75.5
2020-09-17 04:04:04.4863,172.8,130.1,75.5,75.29,-8.9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:04:04.7390,172.8,130.1,75.5,75.29,-9,20.52,3,775.7,-6.4,23,75.5,75.5
2020-09-17 04:04:04.9918,172.8,130.1,75.5,75.29,-9,20.53,4,775.3,-6.1,23,75.5,75.5
2020-09-17 04:04:05.2446,172.8,130.1,75.5,75.29,-9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:04:05.4974,172.8,130.1,75.5,75.29,-9,20.51,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:05.7503,172.8,130.1,75.5,75.29,-9.1,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:06.0031,172.8,130.1,75.5,75.29,-9.1,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:06.2551,172.8,130.1,75.5,75.29,-9,20.53,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:06.5027,172.8,130.1,75.5,75.29,-9,20.53,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:06.7502,172.8,130.1,75.5,75.29,-9,20.51,63,50,50,0,75.5,75.5
2020-09-17 04:04:06.9978,172.8,130.1,75.5,75.29,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:07.2453,172.8,130.1,75.5,75.29,-8.9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:07.4930,172.8,130.1,75.5,75.29,-8.9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:04:07.7406,172.8,130.1,75.5,75.29,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:04:07.9882,172.8,130.1,75.5,75.29,-9,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:08.2359,172.8,130.1,75.5,75.29,-9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:04:08.4861,172.8,130.1,75.5,75.29,-9,20.52,61,777.4,770,0,75.5,75.5
2020-09-17 04:04:08.7373,172.8,130.1,75.5,75.29,-9.1,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:08.9884,172.8,130.1,75.5,75.29,-9,20.51,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:04:09.2395,172.8,130.1,75.5,75.29,-8.9,20.52,3,775.7,-6.4,23,75.5,75.5
2020-09-17 04:04:09.4892,172.8,130.1,75.5,75.29,-9,20.62,4,775.4,-6.1,23,75.5,75.5
2020-09-17 04:04:09.7382,172.8,130.1,75.5,75.29,-9,20.52,65,-5260,-5250,0,75.5,75.5
2020-09-17 04:04:09.9873,172.8,130.1,75.5,75.29,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:10.2363,172.8,130.1,75.5,75.29,-8.9,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:10.4843,172.8,130.1,75.5,75.29,-9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:04:10.7319,172.8,130.1,75.5,75.29,-9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:04:10.9795,172.8,130.1,75.5,75.29,-9,20.53,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:11.2271,172.8,130,75.5,75.23,-9,20.53,63,50,50,0,75.5,75.5
2020-09-17 04:04:11.4746,172.8,130,75.5,75.23,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:11.7221,172.8,130,75.5,75.23,-9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:11.9696,172.8,130,75.5,75.23,-9,20.52,6,-5260,24.9,3.9,75.5,75.5
2020-09-17 04:04:12.2172,172.8,130,75.5,75.23,-8.9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:04:12.4662,172.8,130,75.5,75.23,-9,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:12.7180,172.8,130,75.5,75.23,-9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:04:12.9697,172.8,130,75.5,75.23,-9,20.52,61,777.4,769.9,0,75.5,75.5
2020-09-17 04:04:13.2214,172.8,130,75.5,75.23,-8.9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:13.4735,172.8,130,75.5,75.23,-9,20.53,64,10.9,11,0,75.5,75.5
2020-09-17 04:04:13.7261,172.8,130,75.5,75.23,-9.1,20.52,3,775.7,-6.4,23,75.5,75.5
2020-09-17 04:04:13.9787,172.8,130,75.5,75.23,-9,20.52,4,775.4,-6.1,23,75.5,75.5
2020-09-17 04:04:14.2314,172.8,130,75.5,75.23,-8.9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:04:14.4822,172.8,130,75.5,75.23,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:14.7298,172.8,130,75.5,75.23,-9,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:14.9774,172.8,130,75.5,75.23,-8.9,20.52,2,775.4,-6.1,24,75.5,75.5
2020-09-17 04:04:15.2249,172.8,130,75.5,75.23,-8.9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:04:15.4725,172.8,130,75.5,75.23,-8.9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:15.7249,172.8,130,75.5,75.23,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:15.9776,172.8,130,75.5,75.23,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:16.2302,172.8,130,75.5,75.23,-9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:16.4829,172.8,130,75.5,75.23,-9.1,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:04:16.7348,172.8,130,75.5,75.23,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:04:16.9823,172.8,130,75.5,75.23,-8.9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:17.2299,172.8,130,75.5,75.23,-9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:17.4774,172.8,130,75.5,75.23,-9,20.52,61,777.4,769.8,0,75.5,75.5
2020-09-17 04:04:17.7250,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:17.9725,172.8,130,75.5,75.23,-8.9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:04:18.2201,172.8,130,75.5,75.23,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:04:18.4676,172.8,130,75.5,75.23,-9,20.52,4,775.3,-6.1,23,75.5,75.5
2020-09-17 04:04:18.7160,172.8,130,75.5,75.23,-9,20.51,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:18.9687,172.8,130,75.5,75.23,-9,20.52,66,5240,5240,0,75.5,75.5
2020-09-17 04:04:19.2214,172.8,130,75.5,75.23,-9.1,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:19.4740,172.8,130,75.5,75.23,-9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:19.7267,172.8,130,75.5,75.23,-8.9,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:19.9789,172.8,130,75.5,75.23,-8.9,20.51,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:20.2300,172.8,130,75.5,75.23,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:20.4811,172.8,130,75.5,75.23,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:20.7322,172.8,130,75.5,75.23,-8.9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:20.9828,172.8,130,75.5,75.23,-8.9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:04:21.2328,172.8,130,75.5,75.23,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:04:21.4828,172.8,130,75.5,75.23,-9.1,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:21.7328,172.8,130,75.5,75.23,-9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:21.9831,172.8,130,75.5,75.23,-9,20.52,61,777.5,769.9,0,75.5,75.5
2020-09-17 04:04:22.2340,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:22.4849,172.8,130,75.5,75.23,-9,20.54,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:04:22.7357,172.8,130,75.5,75.23,-8.9,20.52,3,775.7,-6.4,23,75.5,75.5
2020-09-17 04:04:22.9866,172.8,130,75.5,75.23,-8.9,20.52,4,775.3,-6.1,23,75.5,75.5
2020-09-17 04:04:23.2376,172.8,130,75.5,75.23,-9,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:23.4885,172.8,130,75.5,75.23,-9,20.44,66,5240,5240,0,75.5,75.5
2020-09-17 04:04:23.7395,172.8,130,75.5,75.23,-8.9,20.51,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:23.9892,172.8,130,75.5,75.23,-9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:24.2367,172.8,130,75.5,75.23,-9.1,20.53,65,-5250,-5260,0,75.5,75.5
2020-09-17 04:04:24.4843,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:24.7318,172.8,130,75.5,75.23,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:24.9794,172.8,130,75.5,75.23,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:25.2288,172.8,130,75.5,75.23,-9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:25.4783,172.8,130,75.5,75.23,-9,20.52,6,-5260,24.9,3.9,75.5,75.5
2020-09-17 04:04:25.7279,172.8,130,75.5,75.23,-8.9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:04:25.9774,172.8,130,75.5,75.23,-9,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:26.2287,172.8,130,75.5,75.23,-9,20.53,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:26.4815,172.8,130,75.5,75.23,-9,20.53,61,777.4,769.9,0,75.5,75.5
2020-09-17 04:04:26.7342,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:26.9870,172.8,130,75.5,75.23,-9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:04:27.2388,172.8,130,75.5,75.23,-9,20.52,3,775.7,-6.4,23,75.5,75.5
2020-09-17 04:04:27.4864,172.8,130,75.5,75.23,-9,20.52,4,775.3,-6.1,23,75.5,75.5
2020-09-17 04:04:27.7340,172.8,130,75.5,75.23,-8.9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:04:27.9815,172.8,130,75.5,75.23,-9,20.53,66,5240,5230,0,75.5,75.5
2020-09-17 04:04:28.2291,172.8,130,75.5,75.23,-9,20.52,1,775.7,-6.4,23.5,75.5,75.5
2020-09-17 04:04:28.4814,172.8,130,75.5,75.23,-8.9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:28.7338,172.8,130,75.5,75.23,-8.9,20.53,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:04:28.9861,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:29.2385,172.8,130,75.5,75.23,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:29.4908,172.8,130,75.5,75.23,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:29.7432,172.8,130,75.5,75.23,-9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:29.9955,172.8,130,75.5,75.23,-9,20.51,6,-5260,24.9,3.9,75.5,75.5
2020-09-17 04:04:30.2479,172.8,130,75.5,75.23,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:04:30.4985,172.8,130,75.5,75.23,-8.9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:30.7461,172.8,130,75.5,75.23,-8.9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:30.9937,172.8,130,75.5,75.23,-9,20.52,61,777.4,769.9,0,75.5,75.5
2020-09-17 04:04:31.2413,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:31.4888,172.8,130,75.5,75.23,-8.9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:04:31.7413,172.8,130,75.5,75.23,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:04:31.9940,172.8,130,75.5,75.23,-9.1,20.52,4,775.3,-6.1,23,75.5,75.5
2020-09-17 04:04:32.2467,172.8,130,75.5,75.23,-9.1,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:32.4994,172.8,130,75.5,75.23,-8.9,20.53,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:32.7473,172.8,130,75.5,75.23,-9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:32.9948,172.8,130,75.5,75.23,-9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:33.2422,172.8,130,75.5,75.23,-8.9,20.52,65,-5260,-5250,0,75.5,75.5
2020-09-17 04:04:33.4897,172.8,130,75.5,75.23,-8.9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:33.7372,172.8,130,75.5,75.23,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:33.9847,172.8,130,75.5,75.23,-9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:34.2322,172.8,130,75.5,75.23,-9,20.53,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:34.4797,172.8,130,75.5,75.23,-9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:04:34.7273,172.8,130,75.5,75.23,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:04:34.9749,172.8,130,75.5,75.23,-9.1,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:35.2224,172.8,130,75.5,75.23,-9,20.52,2,775.3,-6.1,24,75.5,75.5
2020-09-17 04:04:35.4700,172.8,130,75.5,75.23,-8.9,20.52,61,777.4,769.8,0,75.5,75.5
2020-09-17 04:04:35.7201,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:35.9727,172.8,130,75.5,75.23,-9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:04:36.2254,172.8,130,75.5,75.23,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:04:36.4780,172.8,130,75.5,75.23,-8.9,20.52,4,775.3,-6.1,23,75.5,75.5
2020-09-17 04:04:36.7298,172.8,130,75.5,75.23,-9,20.52,65,-5260,-5250,0,75.5,75.5
2020-09-17 04:04:36.9773,172.8,130,75.5,75.23,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:37.2249,172.8,130,75.5,75.23,-9,20.52,1,775.6,-6.4,23.5,75.5,75.5
2020-09-17 04:04:37.4724,172.8,130,75.5,75.23,-9,20.52,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:04:37.7201,172.8,130,75.5,75.23,-9.1,20.53,65,-5250,-5260,0,75.5,75.5
2020-09-17 04:04:37.9680,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:38.2159,172.8,130,75.5,75.23,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:38.4639,172.8,130,75.5,75.23,-8.9,20.52,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:38.7118,172.8,130,75.5,75.23,-9,20.52,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:38.9635,172.8,130,75.5,75.23,-9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:04:39.2165,172.8,130,75.5,75.23,-8.9,20.53,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:04:39.4694,172.8,130,75.5,75.23,-8.9,20.52,1,775.6,-6.4,23.5,75.5,75.5
2020-09-17 04:04:39.7223,172.8,130,75.5,75.23,-9,20.52,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:04:39.9737,172.8,130,75.5,75.23,-9,20.53,61,777.4,769.8,0,75.5,75.5
2020-09-17 04:04:40.2222,172.8,130,75.5,75.23,-9,20.53,62,425,425,0,75.5,75.5
2020-09-17 04:04:40.4706,172.8,130,75.5,75.23,-9,20.55,64,10.9,11,0,75.5,75.5
2020-09-17 04:04:40.7191,172.8,130,75.5,75.23,-9,20.52,3,775.6,-6.4,23,75.5,75.5
2020-09-17 04:04:40.9676,172.8,130,75.5,75.23,-9,20.52,4,775.2,-6.1,23,75.5,75.5
2020-09-17 04:04:41.2164,172.8,130,75.5,75.23,-8.9,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:41.4652,172.8,130,75.5,75.23,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:41.7140,172.8,130,75.5,75.23,-9,20.52,1,775.6,-6.4,23.5,75.5,75.5
2020-09-17 04:04:41.9628,172.8,130,75.5,75.23,-9,20.52,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:04:42.2134,172.8,130,75.5,75.23,-8.9,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:42.4640,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:42.7147,172.8,130,75.5,75.23,-9.1,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:42.9653,172.8,130,75.5,75.23,-9.1,20.51,67,24.9,24.9,0,75.5,75.5
2020-09-17 04:04:43.2177,172.8,130,75.5,75.23,-9,20.52,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:43.4703,172.8,130,75.5,75.23,-9,20.52,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:04:43.7229,172.8,130,75.5,75.23,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:04:43.9755,172.8,130,75.5,75.23,-9,20.52,1,775.6,-6.4,23.5,75.5,75.5
2020-09-17 04:04:44.2283,172.8,130,75.5,75.23,-8.9,20.52,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:04:44.4810,172.8,130,75.5,75.23,-9,20.52,61,777.4,769.9,0,75.5,75.5
2020-09-17 04:04:44.7338,172.8,130,75.5,75.23,-9,20.53,62,425,425,0,75.5,75.5
2020-09-17 04:04:44.9865,172.8,130,75.5,75.23,-9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:04:45.2393,172.8,130,75.5,75.23,-8.9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:04:45.4920,172.8,130,75.5,75.23,-9,20.52,4,775.1,-6.1,23,75.5,75.5
2020-09-17 04:04:45.7447,172.8,130,75.5,75.23,-9.1,20.53,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:45.9974,172.8,130,75.5,75.23,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:46.2480,172.8,130,75.5,75.23,-8.9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:46.4957,172.8,130,75.5,75.23,-9,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:04:46.7433,172.8,130,75.5,75.23,-9,20.52,65,-5260,-5250,0,75.5,75.5
2020-09-17 04:04:46.9909,172.8,130,75.5,75.23,-8.9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:47.2385,172.8,130,75.5,75.23,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:47.4861,172.8,130,75.5,75.23,-9,20.52,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:04:47.7337,172.8,130,75.5,75.23,-9,20.52,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:47.9813,172.8,130,75.5,75.23,-9,20.53,6,-5250,24.9,3.9,75.5,75.5
2020-09-17 04:04:48.2289,172.8,130,75.5,75.23,-9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:04:48.4764,172.8,130,75.5,75.23,-9.1,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:48.7239,172.8,130,75.5,75.23,-9.1,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:04:48.9715,172.8,130,75.5,75.23,-9,20.52,61,777.4,769.9,0,75.5,75.5
2020-09-17 04:04:49.2190,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:49.4706,172.8,130,75.5,75.23,-9,20.53,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:04:49.7235,172.8,130,75.5,75.23,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:04:49.9764,172.8,130,75.5,75.23,-8.9,20.52,4,775.1,-6.1,23,75.5,75.5
2020-09-17 04:04:50.2292,172.8,130,75.5,75.23,-9,20.52,65,-5250,-5260,0,75.5,75.5
2020-09-17 04:04:50.4820,172.8,130,75.5,75.23,-9.1,20.52,66,5240,5240,0,75.5,75.5
2020-09-17 04:04:50.7347,172.8,130,75.5,75.23,-9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:50.9873,172.8,130,75.5,75.23,-9,20.5,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:04:51.2400,172.8,130,75.5,75.23,-9,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:51.4888,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:51.7363,172.8,130,75.5,75.23,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:04:51.9838,172.8,130,75.5,75.23,-8.9,20.52,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:04:52.2313,172.8,130,75.5,75.23,-8.9,20.52,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:52.4808,172.8,130,75.5,75.23,-9,20.53,6,-5260,24.8,3.9,75.5,75.5
2020-09-17 04:04:52.7336,172.8,130,75.5,75.23,-8.9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:04:52.9864,172.8,130,75.5,75.23,-8.9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:53.2391,172.8,130,75.5,75.23,-9,20.51,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:04:53.4919,172.8,130,75.5,75.23,-9.1,20.52,61,777.3,769.8,0,75.5,75.5
2020-09-17 04:04:53.7426,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:53.9931,172.8,130,75.5,75.23,-9,20.51,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:04:54.2437,172.8,130,75.5,75.23,-9,20.53,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:04:54.4943,172.8,130,75.5,75.23,-9,20.52,4,775.2,-6.1,23,75.5,75.5
2020-09-17 04:04:54.7420,172.8,130,75.5,75.23,-9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:04:54.9895,172.8,130,75.5,75.23,-8.9,20.53,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:55.2371,172.8,130,75.5,75.23,-9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:55.4847,172.8,130,75.5,75.23,-9,20.52,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:04:55.7372,172.8,130,75.5,75.23,-9,20.52,65,-5250,-5260,0,75.5,75.5
2020-09-17 04:04:55.9899,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:04:56.2426,172.8,130,75.5,75.23,-9.1,20.51,63,50,50,0,75.5,75.5
2020-09-17 04:04:56.4953,172.8,130,75.5,75.23,-9,20.52,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:04:56.7480,172.8,130,75.5,75.23,-9,20.51,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:04:57.0008,172.8,130,75.5,75.23,-9,20.52,6,-5250,24.8,3.9,75.5,75.5
2020-09-17 04:04:57.2536,172.8,130,75.5,75.23,-9,20.53,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:04:57.5064,172.8,130,75.5,75.23,-8.9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:57.7563,172.8,130,75.5,75.23,-8.9,20.52,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:04:58.0038,172.8,130,75.5,75.23,-8.9,20.52,61,777.2,769.8,0,75.5,75.5
2020-09-17 04:04:58.2514,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:04:58.4990,172.8,130,75.5,75.23,-9,20.52,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:04:58.7466,172.8,130,75.5,75.23,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:04:58.9942,172.8,130,75.5,75.23,-9,20.53,4,775.2,-6.1,23,75.5,75.5
2020-09-17 04:04:59.2418,172.8,130,75.5,75.23,-9.1,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:04:59.4893,172.8,130,75.5,75.23,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:04:59.7369,172.8,130,75.5,75.23,-8.9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:04:59.9845,172.8,130,75.5,75.23,-9,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:00.2321,172.8,130,75.5,75.23,-9,20.53,65,-5260,-5250,0,75.5,75.5
2020-09-17 04:05:00.4796,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:00.7272,172.8,130,75.5,75.23,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:05:00.9764,172.8,130,75.5,75.23,-9,20.52,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:01.2291,172.8,130,75.5,75.23,-9,20.53,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:05:01.4818,172.8,130,75.5,75.23,-9,20.52,6,-5260,24.8,3.9,75.5,75.5
2020-09-17 04:05:01.7345,172.8,130,75.5,75.23,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:05:01.9857,172.8,130,75.5,75.23,-9.1,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:02.2333,172.8,130,75.5,75.23,-9.1,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:02.4809,172.8,130,75.5,75.23,-9,20.52,61,777.3,769.8,0,75.5,75.5
2020-09-17 04:05:02.7284,172.8,130,75.5,75.23,-8.9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:05:02.9760,172.8,130,75.5,75.23,-9,20.53,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:03.2235,172.8,130,75.5,75.23,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:05:03.4710,172.8,130,75.5,75.23,-8.9,20.52,4,775.1,-6.1,23,75.5,75.5
2020-09-17 04:05:03.7186,172.8,130,75.5,75.23,-8.9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:05:03.9661,172.8,130,75.5,75.23,-9,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:05:04.2164,172.8,130,75.5,75.23,-9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:04.4693,172.8,130,75.5,75.23,-9,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:04.7221,172.8,130,75.5,75.23,-9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:05:04.9750,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:05.2258,172.8,130,75.5,75.23,-9.1,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:05:05.4745,172.8,130,75.5,75.23,-8.9,20.52,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:05.7232,172.8,130,75.5,75.23,-8.9,20.53,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:05:05.9719,172.8,130,75.5,75.23,-9,20.52,6,-5260,24.8,3.9,75.5,75.5
2020-09-17 04:05:06.2199,172.8,130,75.5,75.23,-9,20.52,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:05:06.4674,172.8,130,75.5,75.23,-8.9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:06.7150,172.8,130,75.5,75.23,-9,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:06.9625,172.8,130,75.5,75.23,-9.1,20.54,61,777.3,769.8,0,75.5,75.5
2020-09-17 04:05:07.2127,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:05:07.4654,172.8,130,75.5,75.23,-9,20.53,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:05:07.7182,172.8,130,75.5,75.23,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:05:07.9709,172.8,130,75.5,75.23,-9.1,20.52,4,775.1,-6.1,23,75.5,75.5
2020-09-17 04:05:08.2236,172.8,130,75.5,75.23,-9,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:08.4724,172.8,130,75.5,75.23,-8.9,20.52,66,5240,5240,0,75.5,75.5
2020-09-17 04:05:08.7200,172.8,130,75.5,75.23,-8.9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:08.9675,172.8,130,75.5,75.23,-9,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:09.2150,172.8,130,75.5,75.23,-9,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:09.4626,172.8,130,75.5,75.23,-8.9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:09.7112,172.8,130,75.5,75.23,-9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:05:09.9598,172.8,130,75.5,75.23,-9.1,20.52,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:10.2084,172.8,130,75.5,75.23,-9,20.52,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:10.4571,172.8,130,75.5,75.23,-9,20.52,6,-5250,24.8,3.9,75.5,75.5
2020-09-17 04:05:10.7094,172.8,130,75.5,75.23,-9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:05:10.9620,172.8,130,75.5,75.23,-9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:11.2145,172.8,130,75.5,75.23,-8.9,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:11.4671,172.8,130,75.5,75.23,-8.9,20.52,61,777.3,769.7,0,75.5,75.5
2020-09-17 04:05:11.7150,172.8,130,75.5,75.23,-9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:05:11.9625,172.8,130,75.5,75.23,-9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:12.2099,172.8,130,75.5,75.23,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:05:12.4574,172.8,130,75.5,75.23,-9,20.52,4,775.1,-6.1,23,75.5,75.5
2020-09-17 04:05:12.7057,172.8,130,75.5,75.23,-9.1,20.53,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:12.9541,172.8,130,75.5,75.23,-9.1,20.52,66,5230,5230,0,75.5,75.5
2020-09-17 04:05:13.2026,172.8,130,75.5,75.23,-9,20.53,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:13.4510,172.8,130,75.5,75.23,-9,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:13.6994,172.8,130,75.5,75.23,-9,20.51,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:13.9478,172.8,130,75.5,75.23,-9,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:14.1962,172.8,130,75.5,75.23,-8.9,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:05:14.4446,172.8,130,75.5,75.23,-8.9,20.52,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:14.6920,172.8,129.9,75.5,75.17,-9,20.52,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:14.9394,172.8,129.9,75.5,75.17,-9,20.51,6,-5260,24.8,3.9,75.5,75.5
2020-09-17 04:05:15.1868,172.8,129.9,75.5,75.17,-8.9,20.52,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:05:15.4341,172.8,129.9,75.5,75.17,-9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:15.6863,172.8,129.9,75.5,75.17,-9.1,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:15.9388,172.8,129.9,75.5,75.17,-9,20.52,61,777.3,769.7,0,75.5,75.5
2020-09-17 04:05:16.1913,172.8,129.9,75.5,75.17,-8.9,20.52,62,425,425,0,75.5,75.5
2020-09-17 04:05:16.4438,172.8,129.9,75.5,75.17,-9,20.52,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:16.6917,172.8,129.9,75.5,75.17,-9,20.52,3,775.5,-6.4,23,75.5,75.5
2020-09-17 04:05:16.9391,172.8,129.9,75.5,75.17,-9,20.52,4,775.1,-6.1,23,75.5,75.5
2020-09-17 04:05:17.1866,172.8,129.9,75.5,75.17,-8.9,20.52,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:17.4340,172.8,129.9,75.5,75.17,-9,20.51,66,5240,5240,0,75.5,75.5
2020-09-17 04:05:17.6814,172.8,129.9,75.5,75.17,-9,20.52,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:17.9287,172.8,129.9,75.5,75.17,-9,20.52,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:18.1760,172.8,129.9,75.5,75.17,-9,20.52,65,-5250,-5250,0,75.5,75.5
2020-09-17 04:05:18.4234,172.8,129.9,75.5,75.17,-9.1,20.52,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:18.6714,172.8,129.9,75.5,75.17,-9.1,20.52,63,50,50,0,75.5,75.5
2020-09-17 04:05:18.9229,172.8,129.9,75.5,75.17,-9,20.53,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:19.1743,172.8,129.9,75.5,75.17,-8.9,20.51,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:19.4258,172.8,129.9,75.5,75.17,-9,20.33,6,-5260,24.8,3.9,75.5,75.5
2020-09-17 04:05:19.6774,172.8,129.9,75.5,75.17,-9,20.32,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:05:19.9299,172.8,129.9,75.5,75.17,-8.9,20.32,1,775.5,-6.4,23.5,75.5,75.5
2020-09-17 04:05:20.1824,172.8,129.9,75.5,75.17,-8.9,20.33,2,775.1,-6.1,24,75.5,75.5
2020-09-17 04:05:20.4349,172.8,129.9,75.5,75.17,-9,20.32,61,777.3,769.7,0,75.5,75.5
2020-09-17 04:05:20.6874,172.8,129.9,75.5,75.17,-9.1,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:05:20.9360,172.8,129.9,75.5,75.17,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:21.1834,172.8,129.9,75.5,75.17,-9,20.32,3,775.4,-6.4,23,75.5,75.5
2020-09-17 04:05:21.4308,172.8,129.9,75.5,75.17,-9,20.32,4,775.2,-6.1,23,75.5,75.5
2020-09-17 04:05:21.6782,172.8,129.9,75.5,75.17,-9,20.33,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:21.9256,172.8,129.9,75.5,75.17,-8.9,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:05:22.1780,172.8,129.9,75.5,75.17,-8.9,20.32,1,775.4,-6.4,23.5,75.5,75.5
2020-09-17 04:05:22.4305,172.8,129.9,75.5,75.17,-9,20.33,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:05:22.6830,172.8,129.9,75.5,75.17,-8.9,20.32,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:22.9356,172.8,129.9,75.5,75.17,-8.9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:23.1851,172.8,129.9,75.5,75.17,-9,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:05:23.4324,172.8,129.9,75.5,75.17,-9.1,20.33,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:23.6798,172.8,129.9,75.5,75.17,-9.1,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:05:23.9271,172.8,129.9,75.5,75.17,-9,20.32,6,-5260,24.8,3.9,75.5,75.5
2020-09-17 04:05:24.1778,172.8,129.9,75.5,75.17,-9,20.32,7,-5270,24.9,4,75.5,75.5
2020-09-17 04:05:24.4307,172.8,129.9,75.5,75.17,-9,20.32,1,775.4,-6.4,23.5,75.5,75.5
2020-09-17 04:05:24.6835,172.8,129.9,75.5,75.17,-9,20.31,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:05:24.9364,172.8,129.9,75.5,75.17,-8.9,20.32,61,777.2,769.6,0,75.5,75.5
2020-09-17 04:05:25.1892,172.8,129.9,75.5,75.17,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:05:25.4418,172.8,129.9,75.5,75.17,-9,20.33,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:05:25.6944,172.8,129.9,75.5,75.17,-9,20.32,3,775.4,-6.4,23,75.5,75.5
2020-09-17 04:05:25.9471,172.8,129.9,75.5,75.17,-8.9,20.31,4,775.2,-6.1,23,75.5,75.5
2020-09-17 04:05:26.1969,172.8,129.9,75.5,75.17,-9,20.33,65,-5270,-5270,0,75.5,75.5
2020-09-17 04:05:26.4446,172.8,129.9,75.5,75.17,-9.1,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:05:26.6923,172.8,129.9,75.5,75.17,-9,20.32,1,775.4,-6.4,23.5,75.5,75.5
2020-09-17 04:05:26.9400,172.8,129.9,75.5,75.17,-9,20.32,2,775.2,-6.1,24,75.5,75.5
2020-09-17 04:05:27.1884,172.8,129.9,75.5,75.17,-9,20.33,65,-5270,-5270,0,75.5,75.5
2020-09-17 04:05:27.4403,172.8,129.9,75.5,75.17,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:27.6922,172.8,129.9,75.5,75.17,-8.9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:05:27.9441,172.8,129.9,75.5,75.17,-8.9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:28.1953,172.8,129.9,75.5,75.17,-9,20.33,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:05:28.4425,172.8,129.9,75.5,75.17,-9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:05:28.6896,172.8,129.9,75.5,75.17,-8.9,20.32,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:05:28.9368,172.8,129.9,75.5,75.17,-9,20.32,1,775.4,-6.4,23.5,75.5,75.5
2020-09-17 04:05:29.1839,172.8,129.9,75.5,75.17,-9.1,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:29.4312,172.8,129.9,75.5,75.17,-9.1,20.32,61,777.1,769.7,0,75.5,75.5
2020-09-17 04:05:29.6784,172.8,129.9,75.5,75.17,-8.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:05:29.9257,172.8,129.9,75.5,75.17,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:30.1730,172.8,129.9,75.5,75.17,-9,20.32,3,775.4,-6.4,23,75.5,75.5
2020-09-17 04:05:30.4223,172.8,129.9,75.5,75.17,-9,20.33,4,775,-6.1,23,75.5,75.5
2020-09-17 04:05:30.6750,172.8,129.9,75.5,75.17,-8.9,20.33,65,-5270,-5270,0,75.5,75.5
2020-09-17 04:05:30.9277,172.8,129.9,75.5,75.17,-9,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:05:31.1804,172.8,129.9,75.5,75.17,-9,20.33,1,775.4,-6.4,23.5,75.5,75.5
2020-09-17 04:05:31.4314,172.8,129.9,75.5,75.17,-9,20.3,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:31.6788,172.8,129.9,75.5,75.17,-9,20.32,65,-5260,-5270,0,75.5,75.5
2020-09-17 04:05:31.9262,172.8,129.9,75.5,75.17,-9.1,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:32.1736,172.8,129.9,75.5,75.17,-9.1,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:05:32.4219,172.8,129.9,75.5,75.17,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:32.6716,172.8,129.9,75.5,75.17,-8.9,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:05:32.9213,172.8,129.9,75.5,75.17,-9,20.32,6,-5260,24.8,3.9,75.5,75.5
2020-09-17 04:05:33.1711,172.8,129.9,75.5,75.17,-9,20.32,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:05:33.4208,172.8,129.9,75.5,75.17,-8.9,20.32,1,775.4,-6.4,23.5,75.5,75.5
2020-09-17 04:05:33.6728,172.8,129.9,75.5,75.17,-8.9,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:33.9253,172.8,129.9,75.5,75.17,-9,20.32,61,777.4,769.7,0,75.5,75.5
2020-09-17 04:05:34.1778,172.8,129.9,75.5,75.17,-9.1,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:05:34.4303,172.8,129.9,75.5,75.17,-8.9,20.33,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:05:34.6829,172.8,129.9,75.5,75.17,-9,20.32,3,775.4,-6.4,23,75.5,75.5
2020-09-17 04:05:34.9354,172.8,129.9,75.5,75.17,-9.1,20.32,4,775,-6.1,23,75.5,75.5
2020-09-17 04:05:35.1880,172.8,129.9,75.5,75.17,-9,20.33,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:35.4406,172.8,129.9,75.5,75.17,-8.9,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:05:35.6931,172.8,129.9,75.5,75.17,-8.9,20.33,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:35.9457,172.8,129.9,75.5,75.17,-9,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:36.1982,172.8,129.9,75.5,75.17,-9,20.32,65,-5280,-5260,0,75.5,75.5
2020-09-17 04:05:36.4507,172.8,129.9,75.5,75.17,-8.9,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:36.7033,172.8,129.9,75.5,75.17,-9,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:05:36.9560,172.8,129.9,75.5,75.17,-9.1,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:37.2087,172.8,129.9,75.5,75.17,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:37.4614,172.8,129.9,75.5,75.17,-9,20.32,6,-5280,24.8,3.9,75.5,75.5
2020-09-17 04:05:37.7141,172.8,129.9,75.5,75.17,-9,20.33,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:05:37.9649,172.8,129.9,75.5,75.17,-9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:38.2123,172.8,129.9,75.5,75.17,-8.9,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:38.4597,172.8,129.9,75.5,75.17,-8.9,20.33,61,777.1,769.6,0,75.5,75.5
2020-09-17 04:05:38.7071,172.8,129.9,75.5,75.17,-9,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:05:38.9545,172.8,129.9,75.5,75.17,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:39.2018,172.8,129.9,75.5,75.17,-8.9,20.32,3,775.3,-6.4,23,75.5,75.5
2020-09-17 04:05:39.4490,172.8,129.9,75.5,75.17,-9,20.32,4,775,-6.1,23,75.5,75.5
2020-09-17 04:05:39.6963,172.8,129.9,75.5,75.17,-9.1,20.32,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:05:39.9436,172.8,129.9,75.5,75.17,-9,20.32,66,5230,5230,0,75.5,75.5
