Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:05:40.1958,172.8,129.9,75.5,75.17,-9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:40.4485,172.8,129.9,75.5,75.17,-9,20.33,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:40.7011,172.8,129.9,75.5,75.17,-9,20.31,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:40.9538,172.8,129.9,75.5,75.17,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:41.2034,172.8,129.9,75.5,75.17,-8.9,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:05:41.4507,172.8,129.9,75.5,75.17,-8.9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:41.6979,172.8,129.9,75.5,75.17,-9,20.33,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:41.9452,172.8,129.9,75.5,75.17,-9,20.33,6,-5260,24.8,3.9,75.5,75.5
2020-09-17 04:05:42.1955,172.8,129.9,75.5,75.17,-8.9,20.32,7,-5260,24.9,4,75.5,75.5
2020-09-17 04:05:42.4481,172.8,129.9,75.5,75.17,-9.1,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:42.7006,172.8,129.8,75.5,75.12,-9.1,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:42.9531,172.8,129.8,75.5,75.12,-9,20.32,61,777.1,769.6,0,75.5,75.5
2020-09-17 04:05:43.2047,172.8,129.8,75.5,75.12,-8.9,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:05:43.4555,172.8,129.8,75.5,75.12,-9,20.33,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:43.7063,172.8,129.8,75.5,75.12,-9,20.33,3,775.3,-6.4,23,75.5,75.5
2020-09-17 04:05:43.9570,172.8,129.8,75.5,75.12,-8.9,20.33,4,775,-6.1,23,75.5,75.5
2020-09-17 04:05:44.2059,172.8,129.8,75.5,75.12,-8.9,20.32,65,-5270,-5260,0,75.5,75.5
2020-09-17 04:05:44.4532,172.8,129.8,75.5,75.12,-9,20.33,66,5230,5230,0,75.5,75.5
2020-09-17 04:05:44.7006,172.8,129.8,75.5,75.12,-9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:44.9480,172.8,129.8,75.5,75.12,-8.9,20.33,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:45.1983,172.8,129.8,75.5,75.12,-9,20.33,65,-5270,-5270,0,75.5,75.5
2020-09-17 04:05:45.4509,172.8,129.8,75.5,75.12,-9.1,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:45.7034,172.8,129.8,75.5,75.12,-9,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:05:45.9559,172.8,129.8,75.5,75.12,-8.9,20.29,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:46.2076,172.8,129.8,75.5,75.12,-9,20.34,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:46.4550,172.8,129.8,75.5,75.12,-9,20.33,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:05:46.7025,172.8,129.8,75.5,75.12,-9,20.33,7,-5270,24.9,4,75.5,75.5
2020-09-17 04:05:46.9500,172.8,129.8,75.5,75.12,-8.9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:47.1984,172.8,129.8,75.5,75.12,-9,20.33,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:47.4511,172.8,129.8,75.5,75.12,-9,20.33,61,777.2,769.6,0,75.5,75.5
2020-09-17 04:05:47.7039,172.8,129.8,75.5,75.12,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:05:47.9566,172.8,129.8,75.5,75.12,-9,20.32,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:05:48.2094,172.8,129.8,75.5,75.12,-9.1,20.33,3,775.3,-6.4,23,75.5,75.5
2020-09-17 04:05:48.4620,172.8,129.8,75.5,75.12,-9.1,20.32,4,775,-6.1,23,75.5,75.5
2020-09-17 04:05:48.7147,172.8,129.8,75.5,75.12,-9,20.32,65,-5260,-5270,0,75.5,75.5
2020-09-17 04:05:48.9673,172.8,129.8,75.5,75.12,-8.9,20.33,66,5230,5230,0,75.5,75.5
2020-09-17 04:05:49.2199,172.8,129.8,75.5,75.12,-9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:49.4726,172.8,129.8,75.5,75.12,-9,20.33,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:49.7252,172.8,129.8,75.5,75.12,-8.9,20.32,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:49.9778,172.8,129.8,75.5,75.12,-8.9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:50.2304,172.8,129.8,75.5,75.12,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:05:50.4809,172.8,129.8,75.5,75.12,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:50.7284,172.8,129.8,75.5,75.12,-9,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:05:50.9759,172.8,129.8,75.5,75.12,-9,20.32,6,-5280,24.8,3.9,75.5,75.5
2020-09-17 04:05:51.2234,172.8,129.8,75.5,75.12,-9,20.33,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:05:51.4708,172.8,129.8,75.5,75.12,-9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:51.7182,172.8,129.8,75.5,75.12,-8.9,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:51.9656,172.8,129.8,75.5,75.12,-8.9,20.32,61,777.2,769.5,0,75.5,75.5
2020-09-17 04:05:52.2130,172.8,129.8,75.5,75.12,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:05:52.4603,172.8,129.8,75.5,75.12,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:52.7130,172.8,129.8,75.5,75.12,-8.9,20.32,3,775.3,-6.4,23,75.5,75.5
2020-09-17 04:05:52.9657,172.8,129.8,75.5,75.12,-9,20.32,4,775,-6.1,23,75.5,75.5
2020-09-17 04:05:53.2184,172.8,129.8,75.5,75.12,-9,20.32,65,-5280,-5260,0,75.5,75.5
2020-09-17 04:05:53.4710,172.8,129.8,75.5,75.12,-9,20.32,66,5230,5230,0,75.5,75.5
2020-09-17 04:05:53.7239,172.8,129.8,75.5,75.12,-9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:53.9767,172.8,129.8,75.5,75.12,-9,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:54.2296,172.8,129.8,75.5,75.12,-9,20.32,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:05:54.4824,172.8,129.8,75.5,75.12,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:54.7353,172.8,129.8,75.5,75.12,-8.9,20.31,63,50,50,0,75.5,75.5
2020-09-17 04:05:54.9882,172.8,129.8,75.5,75.12,-8.9,20.33,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:55.2410,172.8,129.8,75.5,75.12,-9,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:05:55.4937,172.8,129.8,75.5,75.12,-9,20.33,6,-5280,24.8,3.9,75.5,75.5
2020-09-17 04:05:55.7412,172.8,129.8,75.5,75.12,-8.9,20.32,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:05:55.9887,172.8,129.8,75.5,75.12,-9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:05:56.2363,172.8,129.8,75.5,75.12,-9.1,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:56.4838,172.8,129.8,75.5,75.12,-9,20.32,61,777,769.6,0,75.5,75.5
2020-09-17 04:05:56.7313,172.8,129.8,75.5,75.12,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:05:56.9789,172.8,129.8,75.5,75.12,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:05:57.2264,172.8,129.8,75.5,75.12,-9,20.35,3,775.2,-6.4,23,75.5,75.5
2020-09-17 04:05:57.4739,172.8,129.8,75.5,75.12,-8.9,20.32,4,775,-6.1,23,75.5,75.5
2020-09-17 04:05:57.7264,172.8,129.8,75.5,75.12,-8.9,20.32,65,-5260,-5260,0,75.5,75.5
2020-09-17 04:05:57.9792,172.8,129.8,75.5,75.12,-9,20.32,66,5230,5230,0,75.5,75.5
2020-09-17 04:05:58.2320,172.8,129.8,75.5,75.12,-9,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:05:58.4848,172.8,129.8,75.5,75.12,-8.9,20.33,2,775,-6.1,24,75.5,75.5
2020-09-17 04:05:58.7327,172.8,129.8,75.5,75.12,-9,20.33,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:05:58.9801,172.8,129.8,75.5,75.12,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:59.2274,172.8,129.8,75.5,75.12,-9.1,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:05:59.4748,172.8,129.8,75.5,75.12,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:05:59.7271,172.8,129.8,75.5,75.12,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:05:59.9799,172.8,129.8,75.5,75.12,-9,20.33,6,-5280,24.8,3.9,75.5,75.5
2020-09-17 04:06:00.2326,172.8,129.8,75.5,75.12,-9,20.33,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:06:00.4853,172.8,129.8,75.5,75.12,-8.9,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:00.7350,172.8,129.8,75.5,75.12,-8.9,20.33,2,775,-6.1,24,75.5,75.5
2020-09-17 04:06:00.9825,172.8,129.8,75.5,75.12,-9,20.34,61,777.2,769.6,0,75.5,75.5
2020-09-17 04:06:01.2300,172.8,129.8,75.5,75.12,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:01.4776,172.8,129.8,75.5,75.12,-8.9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:01.7250,172.8,129.8,75.5,75.12,-9,20.32,3,775.2,-6.4,23,75.5,75.5
2020-09-17 04:06:01.9725,172.8,129.8,75.5,75.12,-9,20.32,4,775,-6.1,23,75.5,75.5
2020-09-17 04:06:02.2199,172.8,129.8,75.5,75.12,-9,20.31,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:02.4673,172.8,129.8,75.5,75.12,-9,20.33,66,5230,5230,0,75.5,75.5
2020-09-17 04:06:02.7148,172.8,129.8,75.5,75.12,-9,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:02.9623,172.8,129.8,75.5,75.12,-9,20.32,2,775,-6.1,24,75.5,75.5
2020-09-17 04:06:03.2098,172.8,129.8,75.5,75.12,-8.9,20.33,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:03.4572,172.8,129.8,75.5,75.12,-8.9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:03.7047,172.8,129.8,75.5,75.12,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:03.9522,172.8,129.8,75.5,75.12,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:06:04.1996,172.8,129.8,75.5,75.12,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:04.4470,172.8,129.8,75.5,75.12,-9,20.32,6,-5280,24.8,3.9,75.5,75.5
2020-09-17 04:06:04.6944,172.8,129.8,75.5,75.12,-9,20.32,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:06:04.9458,172.8,129.8,75.5,75.12,-9.1,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:06:05.1985,172.8,129.8,75.5,75.12,-9,20.32,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:05.4511,172.8,129.8,75.5,75.12,-8.9,20.33,61,777.1,769.6,0,75.5,75.5
2020-09-17 04:06:05.7037,172.8,129.8,75.5,75.12,-9,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:06:05.9526,172.8,129.8,75.5,75.12,-9,20.33,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:06:06.2000,172.8,129.8,75.5,75.12,-8.9,20.33,3,775.3,-6.4,23,75.5,75.5
2020-09-17 04:06:06.4474,172.8,129.8,75.5,75.12,-8.9,20.32,4,774.9,-6.1,23,75.5,75.5
2020-09-17 04:06:06.6948,172.8,129.8,75.5,75.12,-9,20.33,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:06.9422,172.8,129.8,75.5,75.12,-9,20.32,66,5230,5230,0,75.5,75.5
2020-09-17 04:06:07.1896,172.8,129.8,75.5,75.12,-8.9,20.33,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:06:07.4370,172.8,129.8,75.5,75.12,-9,20.32,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:07.6844,172.8,129.8,75.5,75.12,-9,20.31,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:07.9323,172.8,129.8,75.5,75.12,-9,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:08.1814,172.8,129.8,75.5,75.12,-8.9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:08.4305,172.8,129.8,75.5,75.12,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:06:08.6796,172.8,129.8,75.5,75.12,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:08.9287,172.8,129.8,75.5,75.12,-8.9,20.32,6,-5280,24.8,3.9,75.5,75.5
2020-09-17 04:06:09.1810,172.8,129.8,75.5,75.12,-8.9,20.32,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:06:09.4335,172.8,129.8,75.5,75.12,-9,20.32,1,775.3,-6.4,23.5,75.5,75.5
2020-09-17 04:06:09.6860,172.8,129.8,75.5,75.12,-9,20.32,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:09.9385,172.8,129.8,75.5,75.12,-9,20.32,61,776.9,769.6,0,75.5,75.5
2020-09-17 04:06:10.1900,172.8,129.8,75.5,75.12,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:10.4410,172.8,129.8,75.5,75.12,-9.1,20.33,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:10.6919,172.8,129.8,75.5,75.12,-9.1,20.32,3,775.3,-6.4,23,75.5,75.5
2020-09-17 04:06:10.9428,172.8,129.8,75.5,75.12,-9,20.32,4,774.9,-6.1,23,75.5,75.5
2020-09-17 04:06:11.1915,172.8,129.8,75.5,75.12,-9,20.32,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:11.4389,172.8,129.8,75.5,75.12,-9,20.33,66,5230,5230,0,75.5,75.5
2020-09-17 04:06:11.6862,172.8,129.8,75.5,75.12,-9,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:11.9336,172.8,129.8,75.5,75.12,-8.9,20.33,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:12.1810,172.8,129.8,75.5,75.12,-8.9,20.32,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:12.4335,172.8,129.8,75.5,75.12,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:12.6859,172.8,129.8,75.5,75.12,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:12.9384,172.8,129.8,75.5,75.12,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:06:13.1909,172.8,129.8,75.5,75.12,-9,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:06:13.4393,172.8,129.8,75.5,75.12,-9.1,20.33,6,-5280,24.8,3.9,75.5,75.5
2020-09-17 04:06:13.6866,172.8,129.8,75.5,75.12,-9,20.32,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:06:13.9339,172.8,129.8,75.5,75.12,-8.9,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:14.1811,172.8,129.8,75.5,75.12,-8.9,20.33,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:14.4301,172.8,129.8,75.5,75.12,-9,20.31,61,777,769.5,0,75.5,75.5
2020-09-17 04:06:14.6821,172.8,129.8,75.5,75.12,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:14.9340,172.8,129.8,75.5,75.12,-8.9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:15.1860,172.8,129.8,75.5,75.12,-9,20.32,3,775.2,-6.4,23,75.5,75.5
2020-09-17 04:06:15.4365,172.8,129.8,75.5,75.12,-9.1,20.33,4,774.9,-6.1,23,75.5,75.5
2020-09-17 04:06:15.6838,172.8,129.8,75.5,75.12,-9,20.32,65,-5280,-5260,0,75.5,75.5
2020-09-17 04:06:15.9311,172.8,129.8,75.5,75.12,-9,20.33,66,5230,5230,0,75.5,75.5
2020-09-17 04:06:16.1785,172.8,129.8,75.5,75.12,-9,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:16.4258,172.8,129.8,75.5,75.12,-9,20.32,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:16.6731,172.8,129.8,75.5,75.12,-9,20.33,65,-5280,-5260,0,75.5,75.5
2020-09-17 04:06:16.9203,172.8,129.8,75.5,75.12,-8.9,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:17.1676,172.8,129.8,75.5,75.12,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:17.4148,172.8,129.8,75.5,75.12,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:06:17.6622,172.8,129.8,75.5,75.12,-8.9,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:06:17.9095,172.8,129.8,75.5,75.12,-8.9,20.32,6,-5280,24.8,3.9,75.5,75.5
2020-09-17 04:06:18.1568,172.8,129.8,75.5,75.12,-9,20.32,7,-5250,24.9,4,75.5,75.5
2020-09-17 04:06:18.4041,172.8,129.8,75.5,75.12,-9.1,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:18.6561,172.8,129.8,75.5,75.12,-9,20.33,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:18.9087,172.8,129.8,75.5,75.12,-9,20.33,61,777,769.5,0,75.5,75.5
2020-09-17 04:06:19.1612,172.8,129.8,75.5,75.12,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:19.4138,172.8,129.8,75.5,75.12,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:19.6663,172.8,129.8,75.5,75.12,-8.9,20.32,3,775.2,-6.4,23,75.5,75.5
2020-09-17 04:06:19.9187,172.8,129.8,75.5,75.12,-8.9,20.33,4,774.9,-6.1,23,75.5,75.5
2020-09-17 04:06:20.1712,172.8,129.8,75.5,75.12,-9,20.33,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:20.4237,172.8,129.8,75.5,75.12,-9,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:06:20.6760,172.8,129.8,75.5,75.12,-8.9,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:20.9274,172.8,129.8,75.5,75.12,-9,20.33,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:21.1787,172.8,129.8,75.5,75.12,-9.1,20.32,65,-5270,-5250,0,75.5,75.5
2020-09-17 04:06:21.4301,172.8,129.8,75.5,75.12,-9.1,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:21.6815,172.8,129.8,75.5,75.12,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:21.9338,172.8,129.8,75.5,75.12,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:06:22.1862,172.8,129.8,75.5,75.12,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:22.4387,172.8,129.8,75.5,75.12,-9,20.33,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:06:22.6912,172.8,129.8,75.5,75.12,-8.9,20.32,7,-5240,24.9,4,75.5,75.5
2020-09-17 04:06:22.9397,172.8,129.8,75.5,75.12,-9,20.32,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:23.1870,172.8,129.8,75.5,75.12,-9,20.33,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:23.4343,172.8,129.8,75.5,75.12,-8.9,20.32,61,776.9,769.5,0,75.5,75.5
2020-09-17 04:06:23.6816,172.8,129.8,75.5,75.12,-8.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:23.9289,172.8,129.8,75.5,75.12,-9,20.33,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:24.1761,172.8,129.8,75.5,75.12,-9,20.3,3,775.2,-6.4,23,75.5,75.5
2020-09-17 04:06:24.4233,172.8,129.8,75.5,75.12,-9,20.32,4,774.9,-6.1,23,75.5,75.5
2020-09-17 04:06:24.6705,172.8,129.8,75.5,75.12,-9,20.33,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:24.9178,172.8,129.8,75.5,75.12,-9,20.33,66,5230,5230,0,75.5,75.5
2020-09-17 04:06:25.1652,172.8,129.8,75.5,75.12,-8.9,20.33,1,775.2,-6.4,23.5,75.5,75.5
2020-09-17 04:06:25.4125,172.8,129.8,75.5,75.12,-8.9,20.33,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:25.6599,172.8,129.8,75.5,75.12,-8.9,20.33,65,-5290,-5260,0,75.5,75.5
2020-09-17 04:06:25.9087,172.8,129.8,75.5,75.12,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:26.1581,172.8,129.6,75.5,75,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:26.4076,172.8,129.6,75.5,75,-9,20.32,67,24.8,24.9,0,75.5,75.5
2020-09-17 04:06:26.6570,172.8,129.6,75.5,75,-9.1,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:26.9065,172.8,129.6,75.5,75,-9.1,20.32,6,-5290,24.8,3.9,75.5,75.5
2020-09-17 04:06:27.1590,172.8,129.6,75.5,75,-9,20.33,7,-5260,24.8,4,75.5,75.5
2020-09-17 04:06:27.4116,172.8,129.6,75.5,75,-9,20.33,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:27.6641,172.8,129.6,75.5,75,-9,20.33,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:27.9166,172.8,129.6,75.5,75,-9,20.32,61,777,769.5,0,75.5,75.5
2020-09-17 04:06:28.1691,172.8,129.6,75.5,75,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:28.4215,172.8,129.6,75.5,75,-9,20.33,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:28.6740,172.8,129.6,75.5,75,-9.1,20.32,3,775.1,-6.4,23,75.5,75.5
2020-09-17 04:06:28.9262,172.8,129.6,75.5,75,-9,20.32,4,774.9,-6.1,23,75.5,75.5
2020-09-17 04:06:29.1736,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:29.4209,172.8,129.6,75.5,75,-9,20.32,66,5230,5230,0,75.5,75.5
2020-09-17 04:06:29.6682,172.8,129.6,75.5,75,-9.1,20.32,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:29.9155,172.8,129.6,75.5,75,-9,20.32,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:30.1657,172.8,129.6,75.5,75,-8.9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:30.4183,172.8,129.6,75.5,75,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:30.6708,172.8,129.6,75.5,75,-9,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:06:30.9233,172.8,129.6,75.5,75,-8.9,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:06:31.1758,172.8,129.6,75.5,75,-8.9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:31.4283,172.8,129.6,75.5,75,-9,20.33,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:06:31.6808,172.8,129.6,75.5,75,-9,20.32,7,-5240,24.9,4,75.5,75.5
2020-09-17 04:06:31.9334,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:32.1849,172.8,129.6,75.5,75,-9,20.32,2,774.9,-6.1,24,75.5,75.5
2020-09-17 04:06:32.4321,172.8,129.6,75.5,75,-9,20.32,61,777,769.4,0,75.5,75.5
2020-09-17 04:06:32.6794,172.8,129.6,75.5,75,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:32.9266,172.8,129.6,75.5,75,-9,20.33,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:33.1738,172.8,129.6,75.5,75,-8.9,20.32,3,775.1,-6.4,23,75.5,75.5
2020-09-17 04:06:33.4251,172.8,129.6,75.5,75,-9,20.32,4,774.9,-6.1,23,75.5,75.5
2020-09-17 04:06:33.6776,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:33.9300,172.8,129.6,75.5,75,-9,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:06:34.1825,172.8,129.6,75.5,75,-8.9,20.33,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:34.4350,172.8,129.6,75.5,75,-9,20.32,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:34.6875,172.8,129.6,75.5,75,-9.1,20.32,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:06:34.9400,172.8,129.6,75.5,75,-9,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:35.1925,172.8,129.6,75.5,75,-9,20.3,63,50,50,0,75.5,75.5
2020-09-17 04:06:35.4433,172.8,129.6,75.5,75,-9,20.33,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:06:35.6916,172.8,129.6,75.5,75,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:35.9398,172.8,129.6,75.5,75,-8.9,20.33,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:06:36.1881,172.8,129.6,75.5,75,-8.9,20.32,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:06:36.4363,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:36.6888,172.8,129.6,75.5,75,-9,20.33,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:36.9413,172.8,129.6,75.5,75,-8.9,20.32,61,776.9,769.5,0,75.5,75.5
2020-09-17 04:06:37.1938,172.8,129.6,75.5,75,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:37.4463,172.8,129.6,75.5,75,-9.1,20.33,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:37.6952,172.8,129.6,75.5,75,-9.1,20.32,3,775.1,-6.4,23,75.5,75.5
2020-09-17 04:06:37.9441,172.8,129.6,75.5,75,-9,20.32,4,774.7,-6.1,23,75.5,75.5
2020-09-17 04:06:38.1929,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:38.4418,172.8,129.6,75.5,75,-9,20.33,66,5240,5240,0,75.5,75.5
2020-09-17 04:06:38.6923,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:38.9429,172.8,129.6,75.5,75,-8.9,20.33,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:39.1935,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:39.4441,172.8,129.6,75.5,75,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:39.6928,172.8,129.6,75.5,75,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:39.9402,172.8,129.6,75.5,75,-8.9,20.31,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:06:40.1875,172.8,129.6,75.5,75,-9.1,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:40.4349,172.8,129.6,75.5,75,-9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:06:40.6822,172.8,129.6,75.5,75,-9,20.32,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:06:40.9296,172.8,129.6,75.5,75,-8.9,20.32,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:41.1770,172.8,129.6,75.5,75,-9,20.32,2,774.8,-6.1,24,75.5,75.5
2020-09-17 04:06:41.4244,172.8,129.6,75.5,75,-9,20.32,61,776.9,769.4,0,75.5,75.5
2020-09-17 04:06:41.6718,172.8,129.6,75.5,75,-8.9,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:06:41.9191,172.8,129.6,75.5,75,-8.9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:42.1664,172.8,129.6,75.5,75,-9,20.35,3,775.1,-6.4,23,75.5,75.5
2020-09-17 04:06:42.4137,172.8,129.6,75.5,75,-9,20.32,4,774.8,-6.1,23,75.5,75.5
2020-09-17 04:06:42.6610,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:42.9083,172.8,129.6,75.5,75,-9,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:06:43.1556,172.8,129.6,75.5,75,-9.1,20.33,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:43.4029,172.8,129.6,75.5,75,-8.9,20.32,2,774.8,-6.1,24,75.5,75.5
2020-09-17 04:06:43.6502,172.8,129.6,75.5,75,-8.9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:43.9011,172.8,129.6,75.5,75,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:44.1536,172.8,129.6,75.5,75,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:44.4061,172.8,129.6,75.5,75,-8.9,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:06:44.6586,172.8,129.6,75.5,75,-9,20.33,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:44.9111,172.8,129.6,75.5,75,-9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:06:45.1635,172.8,129.6,75.5,75,-9,20.32,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:06:45.4159,172.8,129.6,75.5,75,-9,20.33,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:45.6683,172.8,129.6,75.5,75,-9,20.33,2,774.8,-6.1,24,75.5,75.5
2020-09-17 04:06:45.9203,172.8,129.6,75.5,75,-9,20.32,61,777,769.4,0,75.5,75.5
2020-09-17 04:06:46.1719,172.8,129.6,75.5,75,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:46.4234,172.8,129.6,75.5,75,-8.9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:46.6749,172.8,129.6,75.5,75,-8.9,20.33,3,775.1,-6.4,23,75.5,75.5
2020-09-17 04:06:46.9264,172.8,129.6,75.5,75,-9,20.33,4,774.8,-6.1,23,75.5,75.5
2020-09-17 04:06:47.1789,172.8,129.6,75.5,75,-9,20.33,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:47.4314,172.8,129.6,75.5,75,-8.9,20.32,66,5230,5230,0,75.5,75.5
2020-09-17 04:06:47.6840,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:06:47.9365,172.8,129.6,75.5,75,-9,20.33,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:48.1884,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:48.4397,172.8,129.6,75.5,75,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:48.6911,172.8,129.6,75.5,75,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:48.9424,172.8,129.6,75.5,75,-9,20.33,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:06:49.1912,172.8,129.6,75.5,75,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:49.4385,172.8,129.6,75.5,75,-8.9,20.33,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:06:49.6857,172.8,129.6,75.5,75,-9,20.33,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:06:49.9330,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.5,23.5,75.5,75.5
2020-09-17 04:06:50.1803,172.8,129.6,75.5,75,-9,20.32,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:50.4328,172.8,129.6,75.5,75,-8.9,20.32,61,776.8,769.4,0,75.5,75.5
2020-09-17 04:06:50.6853,172.8,129.6,75.5,75,-9,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:06:50.9378,172.8,129.6,75.5,75,-9.1,20.33,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:51.1903,172.8,129.6,75.5,75,-9,20.33,3,775.1,-6.5,23,75.5,75.5
2020-09-17 04:06:51.4399,172.8,129.6,75.5,75,-9,20.31,4,774.7,-6.1,23,75.5,75.5
2020-09-17 04:06:51.6886,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5250,0,75.5,75.5
2020-09-17 04:06:51.9374,172.8,129.6,75.5,75,-9,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:06:52.1861,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.5,23.5,75.5,75.5
2020-09-17 04:06:52.4338,172.8,129.6,75.5,75,-8.9,20.33,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:52.6812,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:52.9286,172.8,129.6,75.5,75,-9,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:53.1760,172.8,129.6,75.5,75,-8.9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:06:53.4244,172.8,129.6,75.5,75,-8.9,20.33,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:06:53.6744,172.8,129.6,75.5,75,-9,20.33,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:53.9244,172.8,129.6,75.5,75,-9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:06:54.1745,172.8,129.6,75.5,75,-9,20.32,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:06:54.4254,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.5,23.5,75.5,75.5
2020-09-17 04:06:54.6779,172.8,129.6,75.5,75,-9,20.32,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:54.9304,172.8,129.6,75.5,75,-9,20.32,61,776.9,769.3,0,75.5,75.5
2020-09-17 04:06:55.1830,172.8,129.6,75.5,75,-8.9,20.3,62,425,425,0,75.5,75.5
2020-09-17 04:06:55.4342,172.8,129.6,75.5,75,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:06:55.6830,172.8,129.6,75.5,75,-9,20.32,3,775.1,-6.5,23,75.5,75.5
2020-09-17 04:06:55.9317,172.8,129.6,75.5,75,-9,20.32,4,774.7,-6.1,23,75.5,75.5
2020-09-17 04:06:56.1805,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:56.4293,172.8,129.6,75.5,75,-9.1,20.33,66,5250,5250,0,75.5,75.5
2020-09-17 04:06:56.6766,172.8,129.6,75.5,75,-9.1,20.33,1,775.1,-6.5,23.5,75.5,75.5
2020-09-17 04:06:56.9240,172.8,129.6,75.5,75,-9,20.33,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:57.1713,172.8,129.6,75.5,75,-8.9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:06:57.4186,172.8,129.6,75.5,75,-9,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:57.6710,172.8,129.6,75.5,75,-9,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:06:57.9235,172.8,129.6,75.5,75,-8.9,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:06:58.1760,172.8,129.6,75.5,75,-8.9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:06:58.4286,172.8,129.6,75.5,75,-9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:06:58.6811,172.8,129.6,75.5,75,-9,20.33,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:06:58.9336,172.8,129.6,75.5,75,-9,20.33,1,775.1,-6.5,23.5,75.5,75.5
2020-09-17 04:06:59.1861,172.8,129.6,75.5,75,-9,20.31,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:06:59.4387,172.8,129.6,75.5,75,-9.1,20.32,61,776.9,769.3,0,75.5,75.5
2020-09-17 04:06:59.6912,172.8,129.6,75.5,75,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:06:59.9389,172.8,129.6,75.5,75,-8.9,20.32,64,10.9,11.1,0,75.5,75.5
2020-09-17 04:07:00.1866,172.8,129.6,75.5,75,-9,20.32,3,775.1,-6.5,23,75.5,75.5
2020-09-17 04:07:00.4343,172.8,129.6,75.5,75,-9,20.33,4,774.7,-6.1,23,75.5,75.5
2020-09-17 04:07:00.6820,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:07:00.9346,172.8,129.6,75.5,75,-8.9,20.33,66,5240,5240,0,75.5,75.5
2020-09-17 04:07:01.1871,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.5,23.5,75.5,75.5
2020-09-17 04:07:01.4396,172.8,129.6,75.5,75,-9,20.32,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:07:01.6921,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:07:01.9405,172.8,129.6,75.5,75,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:02.1877,172.8,129.6,75.5,75,-9,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:07:02.4350,172.8,129.6,75.5,75,-9.1,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:07:02.6822,172.8,129.6,75.5,75,-9,20.33,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:02.9337,172.8,129.6,75.5,75,-8.9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:07:03.1862,172.8,129.6,75.5,75,-9,20.32,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:07:03.4387,172.8,129.6,75.5,75,-9,20.33,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:07:03.6912,172.8,129.6,75.5,75,-8.9,20.32,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:07:03.9417,172.8,129.6,75.5,75,-8.9,20.34,61,776.8,769.3,0,75.5,75.5
2020-09-17 04:07:04.1891,172.8,129.6,75.5,75,-8.9,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:07:04.4364,172.8,129.6,75.5,75,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:07:04.6837,172.8,129.6,75.5,75,-9,20.33,3,775.1,-6.4,23,75.5,75.5
2020-09-17 04:07:04.9311,172.8,129.6,75.5,75,-9,20.33,4,774.7,-6.1,23,75.5,75.5
2020-09-17 04:07:05.1798,172.8,129.6,75.5,75,-9.1,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:07:05.4286,172.8,129.6,75.5,75,-9.1,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:07:05.6774,172.8,129.6,75.5,75,-8.9,20.32,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:07:05.9262,172.8,129.6,75.5,75,-8.9,20.32,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:07:06.1736,172.8,129.6,75.5,75,-9,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:07:06.4209,172.8,129.6,75.5,75,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:06.6683,172.8,129.6,75.5,75,-8.9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:06.9156,172.8,129.6,75.5,75,-9,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:07:07.1677,172.8,129.6,75.5,75,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:07.4202,172.8,129.6,75.5,75,-9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:07:07.6728,172.8,129.6,75.5,75,-9,20.32,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:07:07.9253,172.8,129.6,75.5,75,-9,20.32,1,775.1,-6.4,23.5,75.5,75.5
2020-09-17 04:07:08.1748,172.8,129.6,75.5,75,-9,20.3,2,774.7,-6.1,24,75.5,75.5
2020-09-17 04:07:08.4222,172.8,129.6,75.5,75,-9,20.32,61,776.8,769.3,0,75.5,75.5
2020-09-17 04:07:08.6695,172.8,129.6,75.5,75,-8.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:08.9169,172.8,129.6,75.5,75,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:07:09.1672,172.8,129.6,75.5,75,-9,20.32,3,775.1,-6.4,23,75.5,75.5
2020-09-17 04:07:09.4193,172.8,129.6,75.5,75,-8.9,20.31,4,774.7,-6.1,23,75.5,75.5
2020-09-17 04:07:09.6714,172.8,129.6,75.5,75,-8.9,20.33,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:07:09.9235,172.8,129.6,75.5,75,-9,20.33,66,5250,5250,0,75.5,75.5
2020-09-17 04:07:10.1732,172.8,129.6,75.5,75,-9.1,20.32,1,775,-6.4,23.5,75.5,75.5
2020-09-17 04:07:10.4210,172.8,129.6,75.5,75,-9,20.32,2,774.6,-6.1,24,75.5,75.5
2020-09-17 04:07:10.6688,172.8,129.6,75.5,75,-9,20.33,65,-5270,-5250,0,75.5,75.5
2020-09-17 04:07:10.9166,172.8,129.6,75.5,75,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:11.1674,172.8,129.6,75.5,75,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:11.4200,172.8,129.6,75.5,75,-8.9,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:07:11.6727,172.8,129.6,75.5,75,-8.9,20.33,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:11.9254,172.8,129.6,75.5,75,-9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:07:12.1781,172.8,129.6,75.5,75,-9,20.33,7,-5240,24.8,4,75.5,75.5
2020-09-17 04:07:12.4306,172.8,129.6,75.5,75,-8.9,20.34,1,775,-6.4,23.5,75.5,75.5
2020-09-17 04:07:12.6831,172.8,129.6,75.5,75,-9,20.32,2,774.6,-6.1,24,75.5,75.5
2020-09-17 04:07:12.9355,172.8,129.6,75.5,75,-9.1,20.33,61,777,769.4,0,75.5,75.5
2020-09-17 04:07:13.1880,172.8,129.6,75.5,75,-9.1,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:13.4405,172.8,129.6,75.5,75,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:07:13.6931,172.8,129.6,75.5,75,-9,20.32,3,775,-6.4,23,75.5,75.5
2020-09-17 04:07:13.9456,172.8,129.6,75.5,75,-9,20.32,4,774.6,-6.1,23,75.5,75.5
2020-09-17 04:07:14.1982,172.8,129.6,75.5,75,-9,20.33,65,-5280,-5250,0,75.5,75.5
2020-09-17 04:07:14.4507,172.8,129.6,75.5,75,-8.9,20.32,66,5250,5250,0,75.5,75.5
2020-09-17 04:07:14.7033,172.8,129.6,75.5,75,-9,20.32,1,775,-6.4,23.5,75.5,75.5
2020-09-17 04:07:14.9559,172.8,129.6,75.5,75,-9,20.32,2,774.6,-6.1,24,75.5,75.5
2020-09-17 04:07:15.2084,172.8,129.6,75.5,75,-9,20.33,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:07:15.4610,172.8,129.6,75.5,75,-8.9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:15.7105,172.8,129.6,75.5,75,-9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:15.9579,172.8,129.6,75.5,75,-9.1,20.33,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:07:16.2053,172.8,129.6,75.5,75,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:16.4527,172.8,129.6,75.5,75,-9,20.32,6,-5250,24.8,3.9,75.5,75.5
2020-09-17 04:07:16.7012,172.8,129.6,75.5,75,-9,20.3,7,-5250,24.8,4,75.5,75.5
2020-09-17 04:07:16.9539,172.8,129.6,75.5,75,-9,20.34,1,775,-6.4,23.5,75.5,75.5
2020-09-17 04:07:17.2066,172.8,129.6,75.5,75,-8.9,20.33,2,774.6,-6.1,24,75.5,75.5
2020-09-17 04:07:17.4593,172.8,129.6,75.5,75,-8.9,20.32,61,776.8,769.3,0,75.5,75.5
2020-09-17 04:07:17.7113,172.8,129.6,75.5,75,-9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:17.9587,172.8,129.6,75.5,75,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:07:18.2062,172.8,129.6,75.5,75,-9,20.32,3,775,-6.4,23,75.5,75.5
2020-09-17 04:07:18.4537,172.8,129.6,75.5,75,-8.9,20.32,4,774.6,-6.1,23,75.5,75.5
2020-09-17 04:07:18.7012,172.8,129.6,75.5,75,-9.1,20.32,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:07:18.9486,172.8,129.6,75.5,75,-9.1,20.33,66,5240,5240,0,75.5,75.5
2020-09-17 04:07:19.1961,172.8,129.6,75.5,75,-9,20.33,1,775,-6.4,23.5,75.5,75.5
2020-09-17 04:07:19.4435,172.8,129.6,75.5,75,-9,20.32,2,774.6,-6.1,24,75.5,75.5
2020-09-17 04:07:19.6909,172.8,129.6,75.5,75,-9,20.3,65,-5270,-5240,0,75.5,75.5
2020-09-17 04:07:19.9409,172.8,129.6,75.5,75,-9,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:20.1925,172.8,129.6,75.5,75,-8.9,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:20.4441,172.8,129.6,75.5,75,-8.9,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:07:20.6956,172.8,129.6,75.5,75,-9,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:20.9448,172.8,129.6,75.5,75,-9,20.32,6,-5270,24.8,3.9,75.5,75.5
2020-09-17 04:07:21.1922,172.8,129.6,75.5,75,-8.9,20.32,7,-5250,24.8,4,75.5,75.5
2020-09-17 04:07:21.4396,172.8,129.6,75.5,75,-9,20.32,1,775,-6.4,23.5,75.5,75.5
2020-09-17 04:07:21.6870,172.8,129.6,75.5,75,-9.1,20.33,2,774.6,-6.1,24,75.5,75.5
2020-09-17 04:07:21.9364,172.8,129.6,75.5,75,-9,20.32,61,776.7,769.2,0,75.5,75.5
2020-09-17 04:07:22.1889,172.8,129.6,75.5,75,-8.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:22.4414,172.8,129.6,75.5,75,-9,20.32,64,10.9,11,0,75.5,75.5
2020-09-17 04:07:22.6939,172.8,129.5,75.5,74.94,-9,20.32,3,775,-6.4,23,75.5,75.5
2020-09-17 04:07:22.9465,172.8,129.5,75.5,74.94,-8.5,20.32,4,774.6,-6.1,23,75.5,75.5
2020-09-17 04:07:23.1939,172.8,129.5,75.5,74.94,-0.4,20.32,65,-870,-870,0,75.5,75.5
2020-09-17 04:07:23.4414,172.8,129.5,75.5,74.94,0,20.32,66,5240,5240,0,75.5,75.5
2020-09-17 04:07:23.6888,172.8,129.5,75.5,74.94,0.1,20.32,1,775,-6.4,23.5,75.5,75.5
2020-09-17 04:07:23.9362,172.8,129.5,75.5,74.94,0.1,20.34,2,774.6,-6.1,24,75.5,75.5
2020-09-17 04:07:24.1835,172.8,129.5,75.5,74.94,0,20.31,65,-780,-770,0,75.5,75.5
2020-09-17 04:07:24.4308,172.8,129.5,75.5,74.94,0.1,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:24.6780,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:24.9253,172.8,129.5,75.5,74.94,-0.1,20.33,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:07:25.1755,172.8,129.5,75.5,74.94,0.1,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:25.4281,172.8,129.5,75.5,74.94,0,20.32,6,-790,24.8,3.9,75.5,75.5
2020-09-17 04:07:25.6808,172.8,129.5,75.5,74.94,0,20.32,7,-780,24.8,4,75.5,75.5
2020-09-17 04:07:25.9334,172.8,129.5,75.5,74.94,0,20.33,1,775,-6.5,23.5,75.5,75.5
2020-09-17 04:07:26.1860,172.8,129.5,75.5,74.94,-0.1,20.32,2,774.8,-5.6,24,75.5,75.5
2020-09-17 04:07:26.4386,172.8,129.5,75.5,74.94,0,20.33,61,777.4,769.7,0,75.5,75.5
2020-09-17 04:07:26.6912,172.8,129.5,75.5,74.94,0.1,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:26.9437,172.8,129.5,75.5,74.94,0,20.33,64,7.9,8,0,75.5,75.5
2020-09-17 04:07:27.1963,172.8,129.5,75.5,74.94,0.1,20.32,3,775,-6.5,23,75.5,75.5
2020-09-17 04:07:27.4475,172.8,129.5,75.5,74.94,0,20.32,4,774.8,-5.6,23,75.5,75.5
2020-09-17 04:07:27.6987,172.8,129.5,75.5,74.94,0,20.32,65,-780,-780,0,75.5,75.5
2020-09-17 04:07:27.9499,172.8,129.5,75.5,74.94,0.1,20.33,66,5270,5270,0,75.5,75.5
2020-09-17 04:07:28.2011,172.8,129.5,75.5,74.94,0,20.32,1,775,-6.5,23.5,75.5,75.5
2020-09-17 04:07:28.4493,172.8,129.5,75.5,74.94,0,20.33,2,774.8,-5.6,24,75.5,75.5
2020-09-17 04:07:28.6966,172.8,129.5,75.5,74.94,0,20.34,65,-790,-800,0,75.5,75.5
2020-09-17 04:07:28.9439,172.8,129.5,75.5,74.94,0,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:29.1912,172.8,129.5,75.5,74.94,0.1,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:29.4427,172.8,129.5,75.5,74.94,0,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:07:29.6952,172.8,129.5,75.5,74.94,0,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:29.9477,172.8,129.5,75.5,74.94,0,20.33,6,-790,24.8,3.9,75.5,75.5
2020-09-17 04:07:30.2002,172.8,129.5,75.5,74.94,0,20.32,7,-780,24.8,4,75.5,75.5
2020-09-17 04:07:30.4507,172.8,129.5,75.5,74.94,0,20.32,1,775,-6.5,23.5,75.5,75.5
2020-09-17 04:07:30.6979,172.8,129.5,75.5,74.94,0,20.33,2,774.8,-5.6,24,75.5,75.5
2020-09-17 04:07:30.9452,172.8,129.5,75.5,74.94,-0.1,20.32,61,777.4,769.9,0,75.5,75.5
2020-09-17 04:07:31.1925,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:31.4397,172.8,129.5,75.5,74.94,0,20.32,64,7.9,8.1,0,75.5,75.5
2020-09-17 04:07:31.6870,172.8,129.5,75.5,74.94,0,20.32,3,775.5,0,23,75.5,75.5
2020-09-17 04:07:31.9343,172.8,129.5,75.5,74.94,0.1,20.32,4,775.1,0,23,75.5,75.5
2020-09-17 04:07:32.1816,172.8,129.5,75.5,74.94,-0.1,20.32,65,-790,-790,0,75.5,75.5
2020-09-17 04:07:32.4289,172.8,129.5,75.5,74.94,0,20.31,66,5290,5290,0,75.5,75.5
2020-09-17 04:07:32.6763,172.8,129.5,75.5,74.94,0.1,20.32,1,775.5,0,23.5,75.5,75.5
2020-09-17 04:07:32.9236,172.8,129.5,75.5,74.94,0,20.32,2,775.1,0,24,75.5,75.5
2020-09-17 04:07:33.1710,172.8,129.5,75.5,74.94,0.1,20.32,65,-780,-790,0,75.5,75.5
2020-09-17 04:07:33.4202,172.8,129.5,75.5,74.94,0,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:33.6727,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:33.9252,172.8,129.5,75.5,74.94,0.1,20.32,67,24.8,24.8,0,75.5,75.5
2020-09-17 04:07:34.1778,172.8,129.5,75.5,74.94,0,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:07:34.4304,172.8,129.5,75.5,74.94,0,20.32,6,-790,24.8,3.9,75.5,75.5
2020-09-17 04:07:34.6832,172.8,129.5,75.5,74.94,0,20.32,7,-790,24.8,4,75.5,75.5
2020-09-17 04:07:34.9360,172.8,129.5,75.5,74.94,0,20.32,1,775.5,0,23.5,75.5,75.5
2020-09-17 04:07:35.1888,172.8,129.5,75.5,74.94,0.1,20.33,2,775.1,0,24,75.5,75.5
2020-09-17 04:07:35.4417,172.8,129.5,75.5,74.94,0,20.32,61,777.4,769.8,0,75.5,75.5
2020-09-17 04:07:35.6892,172.8,129.5,75.5,74.94,0,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:07:35.9366,172.8,129.5,75.5,74.94,0,20.32,64,7.9,8.1,0,75.5,75.5
2020-09-17 04:07:36.1841,172.8,129.5,75.5,74.94,0,20.33,3,775.5,0,23,75.5,75.5
2020-09-17 04:07:36.4315,172.8,129.5,75.5,74.94,0,20.32,4,775.1,0,23,75.5,75.5
2020-09-17 04:07:36.6799,172.8,129.5,75.5,74.94,0,20.31,65,-770,-780,0,75.5,75.5
2020-09-17 04:07:36.9328,172.8,129.5,75.5,74.94,-0.1,20.33,66,5300,5290,0,75.5,75.5
2020-09-17 04:07:37.1857,172.8,129.5,75.5,74.94,0,20.32,1,775.5,0,23.5,75.5,75.5
2020-09-17 04:07:37.4386,172.8,129.5,75.5,74.94,0,20.32,2,775.1,0,24,75.5,75.5
2020-09-17 04:07:37.6915,172.8,129.5,75.5,74.94,0,20.33,65,-790,-780,0,75.5,75.5
2020-09-17 04:07:37.9441,172.8,129.5,75.5,74.94,0.1,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:38.1968,172.8,129.5,75.5,74.94,-0.1,20.3,63,50,50,0,75.5,75.5
2020-09-17 04:07:38.4494,172.8,129.5,75.5,74.94,0,20.32,67,24.7,24.8,0,75.5,75.5
2020-09-17 04:07:38.7020,172.8,129.5,75.5,74.94,0,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:07:38.9546,172.8,129.5,75.5,74.94,0,20.32,6,-790,24.7,3.9,75.5,75.5
2020-09-17 04:07:39.2061,172.8,129.5,75.5,74.94,0.1,20.32,7,-780,24.8,4,75.5,75.5
2020-09-17 04:07:39.4577,172.8,129.5,75.5,74.94,0,20.32,1,775.4,0,23.5,75.5,75.5
2020-09-17 04:07:39.7092,172.8,129.5,75.5,74.94,0,20.32,2,775.1,0,24,75.5,75.5
2020-09-17 04:07:39.9608,172.8,129.5,75.5,74.94,0.1,20.33,61,777.4,770,0,75.5,75.5
2020-09-17 04:07:40.2099,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:40.4574,172.8,129.5,75.5,74.94,0.1,20.33,64,7.9,8.1,0,75.5,75.5
2020-09-17 04:07:40.7048,172.8,129.5,75.5,74.94,-0.1,20.32,3,775.4,0,23,75.5,75.5
2020-09-17 04:07:40.9522,172.8,129.5,75.5,74.94,-0.1,20.32,4,775.1,0,23,75.5,75.5
2020-09-17 04:07:41.1997,172.8,129.5,75.5,74.94,0.1,20.32,65,-780,-780,0,75.5,75.5
2020-09-17 04:07:41.4471,172.8,129.5,75.5,74.94,0,20.32,66,5300,5300,0,75.5,75.5
2020-09-17 04:07:41.6945,172.8,129.5,75.5,74.94,0,20.32,1,775.4,0,23.5,75.5,75.5
2020-09-17 04:07:41.9420,172.8,129.5,75.5,74.94,0,20.32,2,775.1,0,24,75.5,75.5
2020-09-17 04:07:42.1894,172.8,129.5,75.5,74.94,0,20.32,65,-790,-780,0,75.5,75.5
2020-09-17 04:07:42.4368,172.8,129.5,75.5,74.94,0,20.31,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:42.6842,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:07:42.9316,172.8,129.5,75.5,74.94,-0.1,20.32,67,24.7,24.8,0,75.5,75.5
2020-09-17 04:07:43.1790,172.8,129.5,75.5,74.94,0,20.33,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:07:43.4305,172.8,129.5,75.5,74.94,0,20.32,6,-780,24.7,3.9,75.5,75.5
2020-09-17 04:07:43.6832,172.8,129.5,75.5,74.94,0,20.33,7,-780,24.8,4,75.5,75.5
2020-09-17 04:07:43.9360,172.8,129.5,75.5,74.94,0.1,20.32,1,775.4,0,23.5,75.5,75.5
2020-09-17 04:07:44.1887,172.8,129.5,75.5,74.94,-0.1,20.32,2,775.1,0,24,75.5,75.5
2020-09-17 04:07:44.4374,172.8,129.5,75.5,74.94,0,20.32,61,777.6,770.1,0,75.5,75.5
2020-09-17 04:07:44.6848,172.8,129.5,75.5,74.94,0,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:07:44.9321,172.8,129.5,75.5,74.94,0,20.32,64,8,8.1,0,75.5,75.5
2020-09-17 04:07:45.1795,172.8,129.5,75.5,74.94,0.1,20.32,3,775.4,0,23,75.5,75.5
2020-09-17 04:07:45.4300,172.8,129.5,75.5,74.94,0,20.32,4,775.1,0,23,75.5,75.5
2020-09-17 04:07:45.6815,172.8,129.5,75.5,74.94,0,20.33,65,-790,-790,0,75.5,75.5
2020-09-17 04:07:45.9330,172.8,129.5,75.5,74.94,0.1,20.32,66,5310,5310,0,75.5,75.5
2020-09-17 04:07:46.1845,172.8,129.5,75.5,74.94,0,20.33,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:07:46.4364,172.8,129.5,75.5,74.94,0.1,20.32,2,775.2,0,24,75.5,75.5
2020-09-17 04:07:46.6889,172.8,129.5,75.5,74.94,0,20.32,65,-790,-790,0,75.5,75.5
2020-09-17 04:07:46.9415,172.8,129.5,75.5,74.94,-0.1,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:47.1940,172.8,129.5,75.5,74.94,0.1,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:47.4466,172.8,129.5,75.5,74.94,0,20.33,67,24.7,24.7,0,75.5,75.5
2020-09-17 04:07:47.6992,172.8,129.5,75.5,74.94,0,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:07:47.9519,172.8,129.5,75.5,74.94,0,20.33,6,-780,24.7,3.9,75.5,75.5
2020-09-17 04:07:48.2046,172.8,129.5,75.5,74.94,-0.1,20.33,7,-780,24.7,4,75.5,75.5
2020-09-17 04:07:48.4572,172.8,129.5,75.5,74.94,0,20.33,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:07:48.7098,172.8,129.5,75.5,74.94,0,20.32,2,775.2,0,24,75.5,75.5
2020-09-17 04:07:48.9625,172.8,129.5,75.5,74.94,0,20.32,61,777.4,770,0,75.5,75.5
2020-09-17 04:07:49.2151,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:49.4677,172.8,129.5,75.5,74.94,0,20.32,64,8,8.1,0,75.5,75.5
2020-09-17 04:07:49.7173,172.8,129.5,75.5,74.94,0,20.32,3,775.6,0,23,75.5,75.5
2020-09-17 04:07:49.9647,172.8,129.5,75.5,74.94,0.1,20.32,4,775.2,0,23,75.5,75.5
2020-09-17 04:07:50.2122,172.8,129.5,75.5,74.94,-0.1,20.32,65,-790,-790,0,75.5,75.5
2020-09-17 04:07:50.4596,172.8,129.5,75.5,74.94,0,20.33,66,5320,5320,0,75.5,75.5
2020-09-17 04:07:50.7081,172.8,129.5,75.5,74.94,0,20.33,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:07:50.9606,172.8,129.5,75.5,74.94,0.1,20.32,2,775.2,0,24,75.5,75.5
2020-09-17 04:07:51.2132,172.8,129.5,75.5,74.94,0.1,20.32,65,-780,-780,0,75.5,75.5
2020-09-17 04:07:51.4658,172.8,129.5,75.5,74.94,0,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:51.7184,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:07:51.9711,172.8,129.5,75.5,74.94,0.1,20.33,67,24.7,24.7,0,75.5,75.5
2020-09-17 04:07:52.2238,172.8,129.5,75.5,74.94,0,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:07:52.4765,172.8,129.5,75.5,74.94,0.1,20.32,6,-790,24.7,3.9,75.5,75.5
2020-09-17 04:07:52.7292,172.8,129.5,75.5,74.94,0,20.32,7,-790,24.7,4,75.5,75.5
2020-09-17 04:07:52.9764,172.8,129.5,75.5,74.94,-0.1,20.32,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:07:53.2236,172.8,129.5,75.5,74.94,0.1,20.32,2,775.2,0,24,75.5,75.5
2020-09-17 04:07:53.4708,172.8,129.5,75.5,74.94,0,20.32,61,777.6,770,0,75.5,75.5
2020-09-17 04:07:53.7180,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:53.9653,172.8,129.5,75.5,74.94,0,20.33,64,8,8.1,0,75.5,75.5
2020-09-17 04:07:54.2125,172.8,129.5,75.5,74.94,-0.1,20.32,3,775.6,0,23,75.5,75.5
2020-09-17 04:07:54.4598,172.8,129.5,75.5,74.94,0,20.32,4,775.2,0,23,75.5,75.5
2020-09-17 04:07:54.7070,172.8,129.5,75.5,74.94,0,20.32,65,-780,-780,0,75.5,75.5
2020-09-17 04:07:54.9565,172.8,129.5,75.5,74.94,0,20.33,66,5320,5320,0,75.5,75.5
2020-09-17 04:07:55.2091,172.8,129.5,75.5,74.94,0,20.33,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:07:55.4617,172.8,129.5,75.5,74.94,0,20.32,2,775.2,0,24,75.5,75.5
2020-09-17 04:07:55.7142,172.8,129.5,75.5,74.94,0,20.33,65,-780,-780,0,75.5,75.5
2020-09-17 04:07:55.9668,172.8,129.5,75.5,74.94,0.1,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:07:56.2194,172.8,129.5,75.5,74.94,-0.1,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:07:56.4720,172.8,129.5,75.5,74.94,0,20.32,67,24.7,24.7,0,75.5,75.5
2020-09-17 04:07:56.7246,172.8,129.5,75.5,74.94,0,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:07:56.9772,172.8,129.5,75.5,74.94,0.1,20.33,6,-790,24.6,3.9,75.5,75.5
2020-09-17 04:07:57.2247,172.8,129.5,75.5,74.94,0.1,20.32,7,-780,24.7,4,75.5,75.5
2020-09-17 04:07:57.4721,172.8,129.5,75.5,74.94,0,20.32,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:07:57.7196,172.8,129.5,75.5,74.94,0,20.32,2,775.2,0,24,75.5,75.5
2020-09-17 04:07:57.9670,172.8,129.5,75.5,74.94,0,20.33,61,777.6,770.1,0,75.5,75.5
2020-09-17 04:07:58.2145,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:07:58.4620,172.8,129.5,75.5,74.94,0.1,20.33,64,8,8.1,0,75.5,75.5
2020-09-17 04:07:58.7095,172.8,129.5,75.5,74.94,0,20.32,3,775.6,0,23,75.5,75.5
2020-09-17 04:07:58.9570,172.8,129.5,75.5,74.94,-0.1,20.32,4,775.2,0,23,75.5,75.5
2020-09-17 04:07:59.2080,172.8,129.5,75.5,74.94,0.1,20.32,65,-780,-780,0,75.5,75.5
2020-09-17 04:07:59.4593,172.8,129.5,75.5,74.94,0,20.32,66,5320,5330,0,75.5,75.5
2020-09-17 04:07:59.7105,172.8,129.5,75.5,74.94,0,20.32,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:07:59.9618,172.8,129.5,75.5,74.94,0,20.33,2,775.2,0,24,75.5,75.5
2020-09-17 04:08:00.2108,172.8,129.5,75.5,74.94,-0.1,20.33,65,-790,-800,0,75.5,75.5
2020-09-17 04:08:00.4582,172.8,129.5,75.5,74.94,0.1,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:00.7057,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:08:00.9532,172.8,129.5,75.5,74.94,0,20.33,67,24.6,24.7,0,75.5,75.5
2020-09-17 04:08:01.2007,172.8,129.5,75.5,74.94,0.1,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:08:01.4481,172.8,129.5,75.5,74.94,0,20.33,6,-800,24.6,3.9,75.5,75.5
2020-09-17 04:08:01.6956,172.8,129.5,75.5,74.94,0,20.33,7,-780,24.7,4,75.5,75.5
2020-09-17 04:08:01.9430,172.8,129.5,75.5,74.94,0.1,20.33,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:02.1908,172.8,129.5,75.5,74.94,0,20.32,2,775.2,0,24,75.5,75.5
2020-09-17 04:08:02.4388,172.8,129.5,75.5,74.94,0,20.32,61,777.6,770.1,0,75.5,75.5
2020-09-17 04:08:02.6867,172.8,129.5,75.5,74.94,0,20.34,62,425,425,0,75.5,75.5
2020-09-17 04:08:02.9347,172.8,129.5,75.5,74.94,0.1,20.32,64,8,8.1,0,75.5,75.5
2020-09-17 04:08:03.1836,172.8,129.5,75.5,74.94,0.1,20.32,3,775.7,0,23,75.5,75.5
2020-09-17 04:08:03.4332,172.8,129.5,75.5,74.94,0,20.32,4,775.2,0,23,75.5,75.5
2020-09-17 04:08:03.6829,172.8,129.5,75.5,74.94,0,20.32,65,-790,-790,0,75.5,75.5
2020-09-17 04:08:03.9326,172.8,129.5,75.5,74.94,0,20.32,66,5330,5330,0,75.5,75.5
2020-09-17 04:08:04.1822,172.8,129.5,75.5,74.94,0,20.33,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:04.4300,172.8,129.5,75.5,74.94,0.1,20.32,2,775.2,0,24,75.5,75.5
2020-09-17 04:08:04.6774,172.8,129.5,75.5,74.94,0,20.33,65,-790,-780,0,75.5,75.5
2020-09-17 04:08:04.9247,172.8,129.5,75.5,74.94,-0.1,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:05.1721,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:08:05.4235,172.8,129.5,75.5,74.94,0,20.32,67,24.6,24.7,0,75.5,75.5
2020-09-17 04:08:05.6760,172.8,129.5,75.5,74.94,0,20.33,52,3.97,3.94,0,75.5,75.5
