Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:08:05.9284,172.8,129.5,75.5,74.94,-0.1,20.32,6,-770,24.6,3.9,75.5,75.5
2020-09-17 04:08:06.1809,172.8,129.5,75.5,74.94,-0.1,20.33,7,-790,24.7,4,75.5,75.5
2020-09-17 04:08:06.4333,172.8,129.5,75.5,74.94,0.1,20.32,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:06.6858,172.8,129.5,75.5,74.94,0,20.33,2,775.2,0,24,75.5,75.5
2020-09-17 04:08:06.9382,172.8,129.5,75.5,74.94,0,20.35,61,777.5,770,0,75.5,75.5
2020-09-17 04:08:07.1907,172.8,129.5,75.5,74.94,0.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:08:07.4429,172.8,129.5,75.5,74.94,-0.1,20.32,64,8,8.1,0,75.5,75.5
2020-09-17 04:08:07.6952,172.8,129.5,75.5,74.94,0.1,20.32,3,775.7,0,23,75.5,75.5
2020-09-17 04:08:07.9474,172.8,129.5,75.5,74.94,0.1,20.32,4,775.3,0,23,75.5,75.5
2020-09-17 04:08:08.1996,172.8,129.5,75.5,74.94,0,20.33,65,-790,-780,0,75.5,75.5
2020-09-17 04:08:08.4499,172.8,129.5,75.5,74.94,0.1,20.32,66,5330,5330,0,75.5,75.5
2020-09-17 04:08:08.6974,172.8,129.5,75.5,74.94,-0.1,20.32,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:08:08.9448,172.8,129.5,75.5,74.94,0.1,20.33,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:09.1923,172.8,129.5,75.5,74.94,0.1,20.33,65,-780,-780,0,75.5,75.5
2020-09-17 04:08:09.4402,172.8,129.5,75.5,74.94,0,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:09.6890,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:08:09.9377,172.8,129.5,75.5,74.94,0,20.33,67,24.6,24.7,0,75.5,75.5
2020-09-17 04:08:10.1865,172.8,129.5,75.5,74.94,0,20.33,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:08:10.4352,172.8,129.5,75.5,74.94,0.1,20.32,6,-780,24.6,3.9,75.5,75.5
2020-09-17 04:08:10.6876,172.8,129.5,75.5,74.94,0,20.33,7,-780,24.7,4,75.5,75.5
2020-09-17 04:08:10.9402,172.8,129.5,75.5,74.94,0,20.32,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:08:11.1927,172.8,129.5,75.5,74.94,0,20.32,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:11.4452,172.8,129.5,75.5,74.94,0,20.32,61,777.6,770.1,0,75.5,75.5
2020-09-17 04:08:11.6948,172.8,129.5,75.5,74.94,0.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:08:11.9444,172.8,129.5,75.5,74.94,0,20.32,64,8,8.1,0,75.5,75.5
2020-09-17 04:08:12.1940,172.8,129.5,75.5,74.94,-0.1,20.32,3,775.6,0,23,75.5,75.5
2020-09-17 04:08:12.4435,172.8,129.5,75.5,74.94,0.1,20.32,4,775.3,0,23,75.5,75.5
2020-09-17 04:08:12.6908,172.8,129.5,75.5,74.94,0,20.32,65,-790,-780,0,75.5,75.5
2020-09-17 04:08:12.9380,172.8,129.5,75.5,74.94,0.1,20.32,66,5330,5330,0,75.5,75.5
2020-09-17 04:08:13.1852,172.8,129.5,75.5,74.94,0.1,20.32,1,775.6,0,23.5,75.5,75.5
2020-09-17 04:08:13.4324,172.8,129.5,75.5,74.94,-0.1,20.32,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:13.6796,172.8,129.5,75.5,74.94,0,20.32,65,-780,-790,0,75.5,75.5
2020-09-17 04:08:13.9269,172.8,129.5,75.5,74.94,0,20.31,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:14.1742,172.8,129.5,75.5,74.94,0,20.31,63,50,50,0,75.5,75.5
2020-09-17 04:08:14.4215,172.8,129.5,75.5,74.94,0,20.32,67,24.6,24.7,0,75.5,75.5
2020-09-17 04:08:14.6687,172.8,129.5,75.5,74.94,-0.1,20.33,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:08:14.9202,172.8,129.5,75.5,74.94,-0.1,20.32,6,-790,24.6,3.9,75.5,75.5
2020-09-17 04:08:15.1727,172.8,129.5,75.5,74.94,0.1,20.32,7,-780,24.7,4,75.5,75.5
2020-09-17 04:08:15.4252,172.8,129.5,75.5,74.94,0,20.33,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:15.6777,172.8,129.5,75.5,74.94,0,20.32,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:15.9280,172.8,129.5,75.5,74.94,-0.1,20.32,61,777.7,770.2,0,75.5,75.5
2020-09-17 04:08:16.1775,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:08:16.4271,172.8,129.5,75.5,74.94,0.1,20.33,64,8,8.1,0,75.5,75.5
2020-09-17 04:08:16.6766,172.8,129.5,75.5,74.94,0,20.32,3,775.7,0,23,75.5,75.5
2020-09-17 04:08:16.9248,172.8,129.5,75.5,74.94,0,20.32,4,775.3,0,23,75.5,75.5
2020-09-17 04:08:17.1727,172.8,129.5,75.5,74.94,0,20.32,65,-780,-790,0,75.5,75.5
2020-09-17 04:08:17.4205,172.8,129.5,75.5,74.94,0,20.32,66,5340,5340,0,75.5,75.5
2020-09-17 04:08:17.6683,172.8,129.5,75.5,74.94,0.1,20.33,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:17.9201,172.8,129.5,75.5,74.94,0.1,20.32,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:18.1729,172.8,129.5,75.5,74.94,0,20.32,65,-790,-790,0,75.5,75.5
2020-09-17 04:08:18.4258,172.8,129.5,75.5,74.94,0,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:18.6786,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:08:18.9314,172.8,129.5,75.5,74.94,0.1,20.33,67,24.6,24.6,0,75.5,75.5
2020-09-17 04:08:19.1814,172.8,129.5,75.5,74.94,0.1,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:08:19.4314,172.8,129.5,75.5,74.94,0,20.32,6,-790,24.6,3.9,75.5,75.5
2020-09-17 04:08:19.6814,172.8,129.5,75.5,74.94,0,20.33,7,-790,24.6,4,75.5,75.5
2020-09-17 04:08:19.9315,172.8,129.5,75.5,74.94,0,20.31,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:20.1837,172.8,129.5,75.5,74.94,0,20.33,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:20.4360,172.8,129.5,75.5,74.94,0.1,20.32,61,777.6,770.1,0,75.5,75.5
2020-09-17 04:08:20.6882,172.8,129.5,75.5,74.94,-0.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:08:20.9404,172.8,129.5,75.5,74.94,-0.1,20.32,64,8,8.1,0,75.5,75.5
2020-09-17 04:08:21.1930,172.8,129.5,75.5,74.94,0,20.32,3,775.7,0,23,75.5,75.5
2020-09-17 04:08:21.4455,172.8,129.5,75.5,74.94,0,20.32,4,775.3,0,23,75.5,75.5
2020-09-17 04:08:21.6980,172.8,129.5,75.5,74.94,0.1,20.32,65,-780,-780,0,75.5,75.5
2020-09-17 04:08:21.9504,172.8,129.5,75.5,74.94,-0.1,20.33,66,5340,5340,0,75.5,75.5
2020-09-17 04:08:22.1978,172.8,129.5,75.5,74.94,-0.1,20.32,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:22.4453,172.8,129.5,75.5,74.94,0.1,20.32,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:22.6927,172.8,129.5,75.5,74.94,0,20.32,65,-790,-780,0,75.5,75.5
2020-09-17 04:08:22.9402,172.8,129.5,75.5,74.94,0,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:23.1874,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:08:23.4347,172.8,129.5,75.5,74.94,0,20.32,67,24.6,24.6,0,75.5,75.5
2020-09-17 04:08:23.6819,172.8,129.5,75.5,74.94,0.1,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:08:23.9291,172.8,129.5,75.5,74.94,0.1,20.32,6,-780,24.6,3.9,75.5,75.5
2020-09-17 04:08:24.1814,172.8,129.5,75.5,74.94,0,20.32,7,-790,24.6,4,75.5,75.5
2020-09-17 04:08:24.4339,172.8,129.5,75.5,74.94,0,20.32,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:24.6863,172.8,129.5,75.5,74.94,0,20.33,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:24.9388,172.8,129.5,75.5,74.94,0.1,20.33,61,777.6,770.2,0,75.5,75.5
2020-09-17 04:08:25.1883,172.8,129.5,75.5,74.94,0.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:08:25.4357,172.8,129.5,75.5,74.94,0,20.32,64,8,8.1,0,75.5,75.5
2020-09-17 04:08:25.6831,172.8,129.5,75.5,74.94,0,20.33,3,775.7,0,23,75.5,75.5
2020-09-17 04:08:25.9306,172.8,129.5,75.5,74.94,0,20.31,4,775.3,0,23,75.5,75.5
2020-09-17 04:08:26.1780,172.8,129.5,75.5,74.94,0,20.32,65,-790,-780,0,75.5,75.5
2020-09-17 04:08:26.4253,172.8,129.5,75.5,74.94,0.1,20.32,66,5340,5340,0,75.5,75.5
2020-09-17 04:08:26.6727,172.8,129.5,75.5,74.94,-0.1,20.33,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:26.9200,172.8,129.5,75.5,74.94,-0.1,20.33,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:27.1674,172.8,129.5,75.5,74.94,0,20.34,65,-780,-790,0,75.5,75.5
2020-09-17 04:08:27.4189,172.8,129.5,75.5,74.94,0,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:27.6714,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:08:27.9239,172.8,129.4,75.5,74.88,-0.1,20.33,67,24.6,24.6,0,75.5,75.5
2020-09-17 04:08:28.1765,172.8,129.4,75.5,74.88,-0.1,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:08:28.4251,172.8,129.4,75.5,74.88,0.1,20.32,6,-780,24.6,3.9,75.5,75.5
2020-09-17 04:08:28.6725,172.8,129.4,75.5,74.88,0,20.32,7,-780,24.6,4,75.5,75.5
2020-09-17 04:08:28.9199,172.8,129.4,75.5,74.88,0,20.32,1,775.7,0,23.5,75.5,75.5
2020-09-17 04:08:29.1672,172.8,129.4,75.5,74.88,0.1,20.33,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:29.4146,172.8,129.4,75.5,74.88,-0.1,20.32,61,777.8,770.2,0,75.5,75.5
2020-09-17 04:08:29.6639,172.8,129.4,75.5,74.88,0.1,20.32,62,425,425,0,75.5,75.5
2020-09-17 04:08:29.9132,172.8,129.4,75.5,74.88,0.1,20.32,64,8,8.1,0,75.5,75.5
2020-09-17 04:08:30.1625,172.8,129.4,75.5,74.88,0,20.33,3,775.8,0,23,75.5,75.5
2020-09-17 04:08:30.4118,172.8,129.4,75.5,74.88,0,20.33,4,775.3,0,23,75.5,75.5
2020-09-17 04:08:30.6627,172.8,129.4,75.5,74.88,0,20.33,65,-790,-790,0,75.5,75.5
2020-09-17 04:08:30.9136,172.8,129.4,75.5,74.88,0.1,20.33,66,5340,5340,0,75.5,75.5
2020-09-17 04:08:31.1646,172.8,129.4,75.25,74.88,0.1,20.33,1,775.8,0,23.5,75.5,75.5
2020-09-17 04:08:31.4156,172.8,129.4,75.25,74.88,0,20.32,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:31.6681,172.8,129.4,75.25,74.88,0,20.33,65,-790,-790,0,75.5,75.5
2020-09-17 04:08:31.9206,172.8,129.4,75.25,74.88,0,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:32.1731,172.8,129.4,75.25,74.88,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 04:08:32.4257,172.8,129.4,75.25,74.88,0.1,20.32,67,24.6,24.6,0,75.5,75.5
2020-09-17 04:08:32.6784,172.8,129.4,75.25,74.88,0,20.32,52,3.97,3.94,0,75.5,75.5
2020-09-17 04:08:32.9312,172.8,129.4,75.25,74.88,-0.1,20.33,6,-790,24.5,3.9,75.5,75.5
2020-09-17 04:08:33.1839,172.8,129.4,75.25,74.88,0,20.32,7,-780,24.6,4,75.5,75.5
2020-09-17 04:08:33.4366,172.8,129.4,75.25,74.88,0,20.32,1,775.8,0,23.5,75.5,75.5
2020-09-17 04:08:33.6892,172.8,129.4,75.25,74.88,0.1,20.32,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:33.9417,172.8,129.4,75.25,74.88,0,20.33,61,777.7,770.2,0,75.5,75.5
2020-09-17 04:08:34.1942,172.8,129.4,75.25,74.88,-0.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 04:08:34.4467,172.8,129.4,75.25,74.88,0.1,20.3,64,8,8.1,0,75.5,75.5
2020-09-17 04:08:34.6992,172.8,129.4,75.25,74.88,0,20.32,3,775.8,0,23,75.5,75.5
2020-09-17 04:08:34.9517,172.8,129.4,75.25,74.88,0.1,20.32,4,775.3,0,23,75.5,75.5
2020-09-17 04:08:35.2042,172.8,129.3,75.25,74.83,0.1,20.31,65,-780,-770,0,75.5,75.5
2020-09-17 04:08:35.4568,172.8,129.3,75.25,74.83,0,20.32,66,5340,5340,0,75.5,75.5
2020-09-17 04:08:35.7093,172.8,129.3,75.25,74.83,0.1,20.31,1,775.8,0,23.5,75.5,75.5
2020-09-17 04:08:35.9577,172.8,129.3,75.25,74.83,0,20.32,2,775.3,0,24,75.5,75.5
2020-09-17 04:08:36.2051,172.8,129.3,75.25,74.83,0,20.32,65,-790,-760,0,75.5,75.5
2020-09-17 04:08:36.4524,172.8,129.3,75.25,74.83,0.1,20.33,51,3.96,3.94,0,75.5,75.5
2020-09-17 04:08:36.6998,172.8,129.3,75.25,74.83,-0.1,20.33,63,50,50,0,75.5,75.5
2020-09-17 04:08:36.9472,172.8,129.3,75.25,74.83,0.1,20.33,67,24.5,24.6,0,75.5,75
2020-09-17 04:08:37.1998,172.8,129.3,75.25,74.83,0.1,20.32,52,3.97,3.94,0,75.5,75
2020-09-17 04:08:37.4524,172.8,129.3,75.25,74.83,0,20.33,6,-800,24.5,3.9,75.5,75
2020-09-17 04:08:37.7051,172.8,129.3,75.25,74.83,0,20.32,7,-770,24.6,4,75.5,75
2020-09-17 04:08:37.9577,172.8,129.3,75.25,74.83,0,20.33,1,775.8,0,23.5,75.5,75
2020-09-17 04:08:38.2053,172.8,129.3,75.25,74.83,0,20.32,2,775.4,0,24,75.5,75
2020-09-17 04:08:38.4526,172.8,129.3,75.25,74.83,0.1,20.31,61,777.7,770.1,0,75.5,75
2020-09-17 04:08:38.6999,172.8,129.3,75.25,74.83,0,20.32,62,425,425,0,75.5,75
2020-09-17 04:08:38.9472,172.8,129.3,75.25,74.83,0,20.33,64,8,8.1,0,75.5,75
2020-09-17 04:08:39.2000,172.8,129.3,75.25,74.83,0,20.33,3,775.8,0,23,75.5,75
2020-09-17 04:08:39.4529,172.8,129.3,75.25,74.83,0,20.33,4,775.4,0,23,75.5,75
2020-09-17 04:08:39.7058,172.8,129.3,75.25,74.83,0.1,20.33,65,-790,-760,0,75.5,75
2020-09-17 04:08:39.9586,172.8,129.3,75.25,74.83,0,20.32,66,5340,5340,0,75.5,75
2020-09-17 04:08:40.2095,172.8,129.3,75.25,74.83,0,20.33,1,775.8,0,23.5,75.5,75
2020-09-17 04:08:40.4603,172.8,129.3,75.25,74.83,0.1,20.32,2,775.4,0,24,75.5,75
2020-09-17 04:08:40.7110,172.8,129.3,75.25,74.83,0,20.32,65,-810,-760,0,75.5,75
2020-09-17 04:08:40.9618,172.8,129.3,75.25,74.83,0.1,20.33,51,3.96,3.94,0,75.5,75
2020-09-17 04:08:41.2112,172.8,129.3,75.25,74.83,0.1,20.32,63,50,50,0,75.5,75
2020-09-17 04:08:41.4586,172.8,129.3,75.25,74.83,-0.1,20.31,67,24.5,24.6,0,75.5,75
2020-09-17 04:08:41.7059,172.8,129.3,75,74.83,0.1,20.32,52,3.97,3.94,0,75.5,75
2020-09-17 04:08:41.9533,172.8,129.3,75,74.83,0,20.32,6,-800,24.5,3.9,75.5,75
2020-09-17 04:08:42.2029,172.8,129.3,75,74.83,0.1,20.32,7,-750,24.6,4,75.5,75
2020-09-17 04:08:42.4554,172.8,129.3,75,74.83,0.1,20.33,1,775.8,0,23.5,75.5,75
2020-09-17 04:08:42.7080,172.8,129.3,75,74.83,-0.1,20.32,2,775.4,0,24,75.5,75
2020-09-17 04:08:42.9605,172.8,129.3,75,74.83,0.1,20.32,61,777.8,770.2,0,75.5,75
2020-09-17 04:08:43.2131,172.8,129.3,75,74.83,0.1,20.33,62,425,425,0,75.5,75
2020-09-17 04:08:43.4659,172.8,129.3,75,74.83,0,20.33,64,8,8.1,0,75.5,75
2020-09-17 04:08:43.7188,172.8,129.3,75,74.83,0.1,20.32,3,775.8,0,23,75.5,75
2020-09-17 04:08:43.9716,172.8,129.3,75,74.83,0,20.32,4,775.4,0,23,75.5,75
2020-09-17 04:08:44.2245,172.8,129.3,75,74.83,0,20.32,65,-790,-760,0,75,75
2020-09-17 04:08:44.4770,172.8,129.3,75,74.83,0.1,20.33,66,5340,5340,0,75,75
2020-09-17 04:08:44.7295,172.8,129.3,75,74.83,0,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:08:44.9820,172.8,129.3,75,74.83,0,20.32,2,775.4,0,24,75,75
2020-09-17 04:08:45.2345,172.8,129.3,75,74.83,0,20.32,65,-780,-760,0,75,75
2020-09-17 04:08:45.4872,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:08:45.7400,172.8,129.3,75,74.83,0.1,20.34,63,50,50,0,75,75
2020-09-17 04:08:45.9927,172.8,129.3,75,74.83,0,20.32,67,24.5,24.6,0,75,75
2020-09-17 04:08:46.2454,172.8,129.3,75,74.83,0,20.33,52,3.97,3.94,0,75,75
2020-09-17 04:08:46.4960,172.8,129.3,75,74.83,0,20.33,6,-780,24.5,3.9,75,75
2020-09-17 04:08:46.7436,172.8,129.3,75,74.83,0,20.32,7,-770,24.6,4,75,75
2020-09-17 04:08:46.9912,172.8,129.3,75,74.83,0.1,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:08:47.2388,172.8,129.3,75,74.83,0.1,20.33,2,775.4,0,24,75,75
2020-09-17 04:08:47.4887,172.8,129.3,75,74.83,0,20.33,61,777.7,770.2,0,75,75
2020-09-17 04:08:47.7414,172.8,129.3,75,74.83,0.1,20.32,62,425,425,0,75,75
2020-09-17 04:08:47.9941,172.8,129.3,75,74.83,0,20.33,64,8,8.1,0,75,75
2020-09-17 04:08:48.2468,172.8,129.3,75,74.83,0.1,20.32,3,775.8,0,23,75,75
2020-09-17 04:08:48.4981,172.8,129.3,75,74.83,0.1,20.33,4,775.4,0,23,75,75
2020-09-17 04:08:48.7472,172.8,129.3,75,74.83,0,20.33,65,-780,-760,0,75,75
2020-09-17 04:08:48.9963,172.8,129.3,75,74.83,0.1,20.32,66,5330,5330,0,75,75
2020-09-17 04:08:49.2455,172.8,129.3,75,74.83,0.1,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:08:49.4946,172.8,129.3,75,74.83,0,20.32,2,775.4,0,24,75,75
2020-09-17 04:08:49.7422,172.8,129.3,75,74.83,0.1,20.32,65,-770,-760,0,75,75
2020-09-17 04:08:49.9898,172.8,129.3,75,74.83,-0.1,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:08:50.2373,172.8,129.3,75,74.83,0,20.32,63,50,50,0,75,75
2020-09-17 04:08:50.4849,172.8,129.3,75,74.83,0.1,20.33,67,24.5,24.6,0,75,75
2020-09-17 04:08:50.7324,172.8,129.3,75,74.83,0,20.33,52,3.97,3.94,0,75,75
2020-09-17 04:08:50.9800,172.8,129.3,75,74.83,0.1,20.33,6,-770,24.5,3.9,75,75
2020-09-17 04:08:51.2275,172.8,129.3,75,74.83,-0.1,20.33,7,-760,24.6,4,75,75
2020-09-17 04:08:51.4750,172.8,129.3,75,74.83,0,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:08:51.7253,172.8,129.3,75,74.83,0.1,20.33,2,775.4,0,24,75,75
2020-09-17 04:08:51.9758,172.8,129.3,75,74.83,0,20.33,61,777.8,770.3,0,75,75
2020-09-17 04:08:52.2263,172.8,129.3,75,74.83,0.1,20.32,62,425,425,0,75,75
2020-09-17 04:08:52.4768,172.8,129.3,75,74.83,0,20.32,64,8,8.1,0,75,75
2020-09-17 04:08:52.7286,172.8,129.3,75,74.83,0,20.33,3,775.8,0,23,75,75
2020-09-17 04:08:52.9813,172.8,129.3,75,74.83,0.1,20.32,4,775.4,0,23,75,75
2020-09-17 04:08:53.2339,172.8,129.3,75,74.83,0.1,20.32,65,-780,-760,0,75,75
2020-09-17 04:08:53.4866,172.8,129.3,75,74.83,0,20.32,66,5330,5340,0,75,75
2020-09-17 04:08:53.7388,172.8,129.3,75,74.83,0,20.33,1,775.8,0,23.5,75,75
2020-09-17 04:08:53.9908,172.8,129.3,75,74.83,0,20.32,2,775.4,0,24,75,75
2020-09-17 04:08:54.2427,172.8,129.3,75,74.83,0,20.32,65,-780,-760,0,75,75
2020-09-17 04:08:54.4946,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:08:54.7437,172.8,129.3,75,74.83,0,20.32,63,50,50,0,75,75
2020-09-17 04:08:54.9913,172.8,129.3,75,74.83,0,20.32,67,24.5,24.6,0,75,75
2020-09-17 04:08:55.2390,172.8,129.3,75,74.83,0,20.32,52,3.97,3.94,0,75,75
2020-09-17 04:08:55.4866,172.8,129.3,75,74.83,0,20.32,6,-780,24.5,3.9,75,75
2020-09-17 04:08:55.7341,172.8,129.3,75,74.83,0.1,20.32,7,-760,24.6,4,75,75
2020-09-17 04:08:55.9817,172.8,129.3,75,74.83,-0.1,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:08:56.2292,172.8,129.3,75,74.83,0,20.32,2,775.4,0,24,75,75
2020-09-17 04:08:56.4767,172.8,129.3,75,74.83,0.1,20.33,61,777.7,770.2,0,75,75
2020-09-17 04:08:56.7261,172.8,129.3,75,74.83,0,20.32,62,425,425,0,75,75
2020-09-17 04:08:56.9764,172.8,129.3,75,74.83,0.1,20.32,64,8,8.1,0,75,75
2020-09-17 04:08:57.2267,172.8,129.3,75,74.83,0,20.32,3,775.8,0,23,75,75
2020-09-17 04:08:57.4770,172.8,129.3,75,74.83,0,20.32,4,775.4,0,23,75,75
2020-09-17 04:08:57.7278,172.8,129.3,75,74.83,0.1,20.32,65,-770,-770,0,75,75
2020-09-17 04:08:57.9804,172.8,129.3,75,74.83,0,20.33,66,5340,5340,0,75,75
2020-09-17 04:08:58.2331,172.8,129.3,75,74.83,0.1,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:08:58.4857,172.8,129.3,75,74.83,0,20.33,2,775.4,0,24,75,75
2020-09-17 04:08:58.7384,172.8,129.3,75,74.83,-0.1,20.32,65,-790,-780,0,75,75
2020-09-17 04:08:58.9869,172.8,129.3,75,74.83,0.1,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:08:59.2344,172.8,129.3,75,74.83,0,20.32,63,50,50,0,75,75
2020-09-17 04:08:59.4820,172.8,129.3,75,74.83,0,20.33,67,24.5,24.6,0,75,75
2020-09-17 04:08:59.7295,172.8,129.3,75,74.83,0,20.32,52,3.97,3.94,0,75,75
2020-09-17 04:08:59.9815,172.8,129.3,75,74.83,-0.1,20.32,6,-790,24.5,3.9,75,75
2020-09-17 04:09:00.2342,172.8,129.3,75,74.83,0,20.33,7,-770,24.6,4,75,75
2020-09-17 04:09:00.4869,172.8,129.3,75,74.83,0,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:00.7396,172.8,129.3,75,74.83,0,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:00.9899,172.8,129.3,75,74.83,0,20.32,61,777.7,770.2,0,75,75
2020-09-17 04:09:01.2388,172.8,129.3,75,74.83,0,20.32,62,425,425,0,75,75
2020-09-17 04:09:01.4877,172.8,129.3,75,74.83,0,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:01.7366,172.8,129.3,75,74.83,0.1,20.32,3,775.8,0,23,75,75
2020-09-17 04:09:01.9871,172.8,129.3,75,74.83,0,20.32,4,775.5,0,23,75,75
2020-09-17 04:09:02.2399,172.8,129.3,75,74.83,0,20.32,65,-780,-780,0,75,75
2020-09-17 04:09:02.4927,172.8,129.3,75,74.83,0,20.33,66,5330,5330,0,75,75
2020-09-17 04:09:02.7455,172.8,129.3,75,74.83,0,20.33,1,775.8,0,23.5,75,75
2020-09-17 04:09:02.9962,172.8,129.3,75,74.83,0.1,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:03.2438,172.8,129.3,75,74.83,0,20.33,65,-790,-780,0,75,75
2020-09-17 04:09:03.4913,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:09:03.7389,172.8,129.3,75,74.83,0.1,20.31,63,50,50,0,75,75
2020-09-17 04:09:03.9864,172.8,129.3,75,74.83,0,20.32,67,24.5,24.5,0,75,75
2020-09-17 04:09:04.2339,172.8,129.3,75,74.83,0.1,20.32,52,3.97,3.94,0,75,75
2020-09-17 04:09:04.4815,172.8,129.3,75,74.83,0,20.34,6,-790,24.5,3.9,75,75
2020-09-17 04:09:04.7290,172.8,129.3,75,74.83,-0.1,20.32,7,-790,24.5,4,75,75
2020-09-17 04:09:04.9765,172.8,129.3,75,74.83,0.1,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:05.2271,172.8,129.3,75,74.83,0,20.33,2,775.5,0,24,75,75
2020-09-17 04:09:05.4798,172.8,129.3,75,74.83,0,20.33,61,777.8,770.2,0,75,75
2020-09-17 04:09:05.7325,172.8,129.3,75,74.83,0,20.34,62,425,425,0,75,75
2020-09-17 04:09:05.9852,172.8,129.3,75,74.83,-0.1,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:06.2367,172.8,129.3,75,74.83,0,20.32,3,775.8,0,23,75,75
2020-09-17 04:09:06.4874,172.8,129.3,75,74.83,0,20.32,4,775.4,0,23,75,75
2020-09-17 04:09:06.7381,172.8,129.3,75,74.83,0,20.32,65,-790,-780,0,75,75
2020-09-17 04:09:06.9888,172.8,129.3,75,74.83,0.1,20.33,66,5330,5330,0,75,75
2020-09-17 04:09:07.2407,172.8,129.3,75,74.83,-0.1,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:07.4934,172.8,129.3,75,74.83,0,20.32,2,775.4,0,24,75,75
2020-09-17 04:09:07.7461,172.8,129.3,75,74.83,0.1,20.32,65,-770,-770,0,75,75
2020-09-17 04:09:07.9988,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:09:08.2510,172.8,129.3,75,74.83,0,20.33,63,50,50,0,75,75
2020-09-17 04:09:08.5012,172.8,129.3,75,74.83,0,20.34,67,24.5,24.5,0,75,75
2020-09-17 04:09:08.7513,172.8,129.3,75,74.83,0,20.31,52,3.97,3.94,0,75,75
2020-09-17 04:09:09.0015,172.8,129.3,75,74.83,0.1,20.32,6,-770,24.5,3.9,75,75
2020-09-17 04:09:09.2510,172.8,129.3,75,74.83,0,20.32,7,-770,24.5,4,75,75
2020-09-17 04:09:09.4986,172.8,129.3,75,74.83,0,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:09.7461,172.8,129.3,75,74.83,0,20.33,2,775.4,0,24,75,75
2020-09-17 04:09:09.9937,172.8,129.3,75,74.83,0,20.32,61,777.8,770.3,0,75,75
2020-09-17 04:09:10.2412,172.8,129.3,75,74.83,0.1,20.32,62,425,425,0,75,75
2020-09-17 04:09:10.4886,172.8,129.3,75,74.83,0,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:10.7360,172.8,129.3,75,74.83,0,20.32,3,775.8,0,23,75,75
2020-09-17 04:09:10.9834,172.8,129.3,75,74.83,0,20.32,4,775.4,0,23,75,75
2020-09-17 04:09:11.2308,172.8,129.3,75,74.83,0,20.32,65,-790,-770,0,75,75
2020-09-17 04:09:11.4825,172.8,129.3,75,74.83,0,20.32,66,5330,5330,0,75,75
2020-09-17 04:09:11.7351,172.8,129.3,75,74.83,0,20.33,1,775.8,0,23.5,75,75
2020-09-17 04:09:11.9878,172.8,129.3,75,74.83,-0.1,20.32,2,775.4,0,24,75,75
2020-09-17 04:09:12.2404,172.8,129.3,75,74.83,0,20.32,65,-780,-780,0,75,75
2020-09-17 04:09:12.4890,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:09:12.7363,172.8,129.3,75,74.83,0,20.33,63,50,50,0,75,75
2020-09-17 04:09:12.9836,172.8,129.3,75,74.83,0.1,20.32,67,24.5,24.5,0,75,75
2020-09-17 04:09:13.2309,172.8,129.3,75,74.83,-0.1,20.32,52,3.97,3.94,0,75,75
2020-09-17 04:09:13.4783,172.8,129.3,75,74.83,0,20.32,6,-780,24.5,3.9,75,75
2020-09-17 04:09:13.7256,172.8,129.3,75,74.83,0.1,20.32,7,-770,24.5,4,75,75
2020-09-17 04:09:13.9730,172.8,129.3,75,74.83,0,20.33,1,775.8,0,23.5,75,75
2020-09-17 04:09:14.2204,172.8,129.3,75,74.83,0,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:14.4678,172.8,129.3,75,74.83,0,20.32,61,777.7,770.2,0,75,75
2020-09-17 04:09:14.7151,172.8,129.3,75,74.83,0,20.31,62,425,425,0,75,75
2020-09-17 04:09:14.9625,172.8,129.3,75,74.83,0.1,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:15.2099,172.8,129.3,75,74.83,0,20.32,3,775.8,0,23,75,75
2020-09-17 04:09:15.4572,172.8,129.3,75,74.83,0,20.32,4,775.5,0,23,75,75
2020-09-17 04:09:15.7046,172.8,129.3,75,74.83,0,20.32,65,-780,-790,0,75,75
2020-09-17 04:09:15.9519,172.8,129.3,75,74.83,0,20.32,66,5330,5330,0,75,75
2020-09-17 04:09:16.1993,172.8,129.3,75,74.83,0.1,20.3,1,775.8,0,23.5,75,75
2020-09-17 04:09:16.4503,172.8,129.3,75,74.83,0,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:16.7030,172.8,129.3,75,74.83,-0.1,20.33,65,-780,-780,0,75,75
2020-09-17 04:09:16.9557,172.8,129.3,75,74.83,0,20.32,51,3.96,3.95,0,75,75
2020-09-17 04:09:17.2084,172.8,129.3,75,74.83,0,20.32,63,50,50,0,75,75
2020-09-17 04:09:17.4578,172.8,129.3,75,74.83,0,20.32,67,24.5,24.5,0,75,75
2020-09-17 04:09:17.7052,172.8,129.3,75,74.83,0,20.32,52,3.97,3.94,0,75,75
2020-09-17 04:09:17.9526,172.8,129.3,75,74.83,-0.1,20.32,6,-790,24.5,3.9,75,75
2020-09-17 04:09:18.2001,172.8,129.3,75,74.83,0,20.32,7,-780,24.5,4,75,75
2020-09-17 04:09:18.4485,172.8,129.3,75,74.83,0,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:18.6974,172.8,129.3,75,74.83,0,20.33,2,775.5,0,24,75,75
2020-09-17 04:09:18.9463,172.8,129.3,75,74.83,0.1,20.32,61,777.7,770.2,0,75,75
2020-09-17 04:09:19.1953,172.8,129.3,75,74.83,-0.1,20.32,62,425,425,0,75,75
2020-09-17 04:09:19.4455,172.8,129.3,75,74.83,0,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:19.6975,172.8,129.3,75,74.83,0.1,20.32,3,775.8,0,23,75,75
2020-09-17 04:09:19.9496,172.8,129.3,75,74.83,0,20.31,4,775.5,0,23,75,75
2020-09-17 04:09:20.2017,172.8,129.3,75,74.83,0.1,20.32,65,-770,-780,0,75,75
2020-09-17 04:09:20.4538,172.8,129.3,75,74.83,0,20.32,66,5340,5340,0,75,75
2020-09-17 04:09:20.7033,172.8,129.3,75,74.83,0,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:20.9511,172.8,129.3,75,74.83,0.1,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:21.1989,172.8,129.3,75,74.83,0,20.32,65,-790,-780,0,75,75
2020-09-17 04:09:21.4467,172.8,129.3,75,74.83,0.1,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:09:21.6948,172.8,129.3,75,74.83,-0.1,20.33,63,50,50,0,75,75
2020-09-17 04:09:21.9431,172.8,129.3,75,74.83,0,20.33,67,24.5,24.5,0,75,75
2020-09-17 04:09:22.1913,172.8,129.3,75,74.83,0.1,20.33,52,3.97,3.94,0,75,75
2020-09-17 04:09:22.4396,172.8,129.3,75,74.83,0,20.32,6,-780,24.5,3.9,75,75
2020-09-17 04:09:22.6904,172.8,129.3,75,74.83,0,20.32,7,-780,24.5,4,75,75
2020-09-17 04:09:22.9429,172.8,129.3,75,74.83,0,20.33,1,775.8,0,23.5,75,75
2020-09-17 04:09:23.1955,172.8,129.3,75,74.83,0,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:23.4480,172.8,129.3,75,74.83,0,20.33,61,777.8,770.3,0,75,75
2020-09-17 04:09:23.6975,172.8,129.3,75,74.83,0,20.33,62,425,425,0,75,75
2020-09-17 04:09:23.9449,172.8,129.3,75,74.83,0,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:24.1922,172.8,129.3,75,74.83,0,20.32,3,775.8,0,23,75,75
2020-09-17 04:09:24.4396,172.8,129.3,75,74.83,0,20.32,4,775.5,0,23,75,75
2020-09-17 04:09:24.6869,172.8,129.3,75,74.83,0,20.32,65,-780,-780,0,75,75
2020-09-17 04:09:24.9371,172.8,129.3,75,74.83,0.1,20.32,66,5340,5340,0,75,75
2020-09-17 04:09:25.1881,172.8,129.3,75,74.83,-0.1,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:25.4390,172.8,129.3,75,74.83,0,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:25.6899,172.8,129.3,75,74.83,0,20.33,65,-770,-780,0,75,75
2020-09-17 04:09:25.9420,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:09:26.1946,172.8,129.3,75,74.83,0.1,20.33,63,50,50,0,75,75
2020-09-17 04:09:26.4471,172.8,129.3,75,74.83,0,20.32,67,24.4,24.5,0,75,75
2020-09-17 04:09:26.6996,172.8,129.3,75,74.83,0,20.32,52,3.97,3.94,0,75,75
2020-09-17 04:09:26.9482,172.8,129.3,75,74.83,0.1,20.32,6,-780,24.4,3.9,75,75
2020-09-17 04:09:27.1956,172.8,129.3,75,74.83,0,20.32,7,-780,24.5,4,75,75
2020-09-17 04:09:27.4429,172.8,129.3,75,74.83,0.1,20.33,1,775.8,0,23.5,75,75
2020-09-17 04:09:27.6903,172.8,129.3,75,74.83,0,20.34,2,775.5,0,24,75,75
2020-09-17 04:09:27.9377,172.8,129.3,75,74.83,-0.1,20.32,61,777.8,770.4,0,75,75
2020-09-17 04:09:28.1904,172.8,129.3,75,74.83,0.1,20.32,62,425,425,0,75,75
2020-09-17 04:09:28.4430,172.8,129.3,75,74.83,0,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:28.6957,172.8,129.3,75,74.83,0,20.32,3,775.9,0,23,75,75
2020-09-17 04:09:28.9484,172.8,129.3,75,74.83,0,20.33,4,775.5,0,23,75,75
2020-09-17 04:09:29.1978,172.8,129.2,75,74.77,0,20.32,65,-790,-780,0,75,75
2020-09-17 04:09:29.4451,172.8,129.2,75,74.77,0.1,20.33,66,5340,5340,0,75,75
2020-09-17 04:09:29.6924,172.8,129.2,75,74.77,0,20.32,1,775.9,0,23.5,75,75
2020-09-17 04:09:29.9398,172.8,129.2,75,74.77,0,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:30.1890,172.8,129.2,75,74.77,0,20.32,65,-780,-790,0,75,75
2020-09-17 04:09:30.4395,172.8,129.2,75,74.77,0,20.33,51,3.96,3.94,0,75,75
2020-09-17 04:09:30.6901,172.8,129.2,75,74.77,0,20.32,63,50,50,0,75,75
2020-09-17 04:09:30.9406,172.8,129.2,75,74.77,0.1,20.33,67,24.4,24.5,0,75,75
2020-09-17 04:09:31.1904,172.8,129.2,75,74.77,-0.1,20.33,52,3.97,3.94,0,75,75
2020-09-17 04:09:31.4378,172.8,129.2,75,74.77,0,20.32,6,-780,24.4,3.9,75,75
2020-09-17 04:09:31.6852,172.8,129.2,75,74.77,0,20.33,7,-790,24.5,4,75,75
2020-09-17 04:09:31.9326,172.8,129.2,75,74.77,0.1,20.33,1,775.9,0,23.5,75,75
2020-09-17 04:09:32.1800,172.8,129.2,75,74.77,0.1,20.33,2,775.5,0,24,75,75
2020-09-17 04:09:32.4273,172.8,129.2,75,74.77,0,20.33,61,777.9,770.3,0,75,75
2020-09-17 04:09:32.6746,172.8,129.2,75,74.77,0,20.32,62,425,425,0,75,75
2020-09-17 04:09:32.9219,172.8,129.2,75,74.77,0.1,20.32,64,8,8.2,0,75,75
2020-09-17 04:09:33.1692,172.8,129.2,75,74.77,0,20.33,3,775.9,0,23,75,75
2020-09-17 04:09:33.4165,172.8,129.2,75,74.77,0.1,20.32,4,775.5,0,23,75,75
2020-09-17 04:09:33.6639,172.8,129.2,75,74.77,0,20.32,65,-790,-790,0,75,75
2020-09-17 04:09:33.9112,172.8,129.2,75,74.77,-0.1,20.32,66,5340,5340,0,75,75
2020-09-17 04:09:34.1585,172.8,129.2,75,74.77,0,20.32,1,775.9,0,23.5,75,75
2020-09-17 04:09:34.4080,172.8,129.2,75,74.77,0,20.33,2,775.5,0,24,75,75
2020-09-17 04:09:34.6604,172.8,129.2,75,74.77,0,20.32,65,-780,-780,0,75,75
2020-09-17 04:09:34.9128,172.8,129.2,75,74.77,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:09:35.1652,172.8,129.2,75,74.77,-0.1,20.32,63,50,50,0,75,75
2020-09-17 04:09:35.4176,172.8,129.2,75,74.77,0,20.33,67,24.4,24.5,0,75,75
2020-09-17 04:09:35.6702,172.8,129.2,75,74.77,0,20.32,52,3.97,3.94,0,75,75
2020-09-17 04:09:35.9227,172.8,129.2,75,74.77,0,20.32,6,-780,24.4,3.9,75,75
2020-09-17 04:09:36.1752,172.8,129.2,75,74.77,0,20.32,7,-780,24.5,4,75,75
2020-09-17 04:09:36.4277,172.8,129.2,75,74.77,0,20.32,1,775.9,0,23.5,75,75
2020-09-17 04:09:36.6750,172.8,129.2,75,74.77,0,20.34,2,775.5,0,24,75,75
2020-09-17 04:09:36.9223,172.8,129.2,75,74.77,0.1,20.32,61,777.8,770.3,0,75,75
2020-09-17 04:09:37.1696,172.8,129.2,75,74.77,0,20.33,62,425,425,0,75,75
2020-09-17 04:09:37.4168,172.8,129.2,75,74.77,0,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:37.6673,172.8,129.2,75,74.77,0,20.32,3,775.9,0,23,75,75
2020-09-17 04:09:37.9198,172.8,129.2,75,74.77,0,20.33,4,775.5,0,23,75,75
2020-09-17 04:09:38.1723,172.8,129.2,75,74.77,0.1,20.3,65,-770,-780,0,75,75
2020-09-17 04:09:38.4248,172.8,129.2,75,74.77,0,20.32,66,5340,5340,0,75,75
2020-09-17 04:09:38.6744,172.8,129.2,75,74.77,0,20.32,1,775.9,0,23.5,75,75
2020-09-17 04:09:38.9218,172.8,129.2,75,74.77,0,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:39.1691,172.8,129.2,75,74.77,0,20.32,65,-790,-780,0,75,75
2020-09-17 04:09:39.4165,172.8,129.2,75,74.77,0.1,20.32,51,3.96,3.94,0,75,75
2020-09-17 04:09:39.6647,172.8,129.2,75,74.77,0,20.32,63,50,50,0,75,75
2020-09-17 04:09:39.9136,172.8,129.2,75,74.77,-0.1,20.35,67,24.4,24.5,0,75,75
2020-09-17 04:09:40.1624,172.8,129.2,75,74.77,0.1,20.32,52,3.97,3.94,0,75,75
2020-09-17 04:09:40.4113,172.8,129.2,75,74.77,0,20.33,6,-790,24.4,3.9,75,75
2020-09-17 04:09:40.6609,172.8,129.2,75,74.77,0,20.32,7,-780,24.5,4,75,75
2020-09-17 04:09:40.9135,172.8,129.2,75,74.77,0.1,20.32,1,775.9,0,23.5,75,75
2020-09-17 04:09:41.1661,172.8,129.2,75,74.77,-0.1,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:41.4187,172.8,129.2,75,74.77,0,20.32,61,777.8,770.3,0,75,75
2020-09-17 04:09:41.6713,172.8,129.2,75,74.77,0.1,20.32,62,425,425,0,75,75
2020-09-17 04:09:41.9240,172.8,129.2,75,74.77,0,20.32,64,8,8.1,0,75,75
2020-09-17 04:09:42.1767,172.8,129.2,75,74.77,0,20.32,3,775.8,0,23,75,75
2020-09-17 04:09:42.4294,172.8,129.2,75,74.77,0,20.32,4,775.5,0,23,75,75
2020-09-17 04:09:42.6822,172.8,129.2,75,74.77,0.1,20.32,65,-770,-770,0,75,75
2020-09-17 04:09:42.9347,172.8,129.2,75,74.77,0.1,20.34,66,5340,5340,0,75,75
2020-09-17 04:09:43.1872,172.8,129.2,75,74.77,0,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:43.4397,172.8,129.2,75,74.77,0,20.32,2,775.5,0,24,75,75
2020-09-17 04:09:43.6923,172.8,129.2,75,74.77,0,20.32,65,-790,-790,0,75,75
2020-09-17 04:09:43.9448,172.8,129.2,75,74.77,0,20.33,51,3.96,3.94,0,75,75
2020-09-17 04:09:44.1973,172.8,129.2,75,74.77,0.1,20.32,63,50,50,0,75,75
2020-09-17 04:09:44.4499,172.8,129.2,75,74.77,0,20.33,67,24.4,24.5,0,75,75
2020-09-17 04:09:44.7025,172.8,129.2,75,74.77,0,20.33,52,3.97,3.94,0,75,75
2020-09-17 04:09:44.9550,172.8,129.2,75,74.77,0,20.33,6,-790,24.4,3.9,75,75
2020-09-17 04:09:45.2058,172.8,129.2,75,74.77,0,20.33,7,-770,24.5,4,75,75
2020-09-17 04:09:45.4566,172.8,129.2,75,74.77,0.1,20.32,1,775.8,0,23.5,75,75
2020-09-17 04:09:45.7075,172.8,129.2,75,74.77,0,20.33,2,775.5,0,24,75,75
2020-09-17 04:09:45.9581,172.8,129.2,75,74.77,-0.1,20.33,61,777.8,770.3,0,75,75
2020-09-17 04:09:46.2055,172.8,129.2,75,74.77,0,20.32,62,425,425,0,75,75
2020-09-17 04:09:46.4529,172.8,129.2,75,74.77,0,20.33,64,8,8.2,0,75,75
2020-09-17 04:09:46.7004,172.8,129.2,75,74.77,0,20.32,3,775.8,0,23,75,75
2020-09-17 04:09:46.9478,172.8,129.2,75,74.77,0.1,20.32,4,775.5,0,23,75,75
2020-09-17 04:09:47.2003,172.8,129.2,75,74.77,-0.1,20.32,65,-790,-800,0,75,75
2020-09-17 04:09:47.4528,172.8,129.2,75,74.77,0.1,20.32,66,5350,5350,0,75,75
2020-09-17 04:09:47.7053,172.8,129.2,75,74.77,0,20.14,1,775.8,0,23.5,75,75
2020-09-17 04:09:47.9578,172.8,129.2,75,74.77,0,20.13,2,775.5,0,24,75,75
2020-09-17 04:09:48.2071,172.8,129.2,75,74.77,0.1,20.12,65,-780,-790,0,75,75
2020-09-17 04:09:48.4545,172.8,129.2,75,74.77,-0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:09:48.7018,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:09:48.9492,172.8,129.2,75,74.77,0.1,20.12,67,24.4,24.5,0,75,75
2020-09-17 04:09:49.1965,172.8,129.2,75,74.77,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:09:49.4437,172.8,129.2,75,74.77,0,20.12,6,-790,24.4,3.9,75,75
2020-09-17 04:09:49.6909,172.8,129.2,75,74.77,-0.1,20.13,7,-790,24.5,4,75,75
2020-09-17 04:09:49.9381,172.8,129.2,75,74.77,-0.1,20.12,1,775.9,0,23.5,75,75
2020-09-17 04:09:50.1853,172.8,129.2,75,74.77,0.1,20.12,2,775.5,0,24,75,75
2020-09-17 04:09:50.4368,172.8,129.2,75,74.77,0,20.12,61,777.8,770.3,0,75,75
2020-09-17 04:09:50.6893,172.8,129.2,75,74.77,0,20.11,62,425,425,0,75,75
2020-09-17 04:09:50.9418,172.8,129.2,75,74.77,0,20.13,64,8,8.2,0,75,75
2020-09-17 04:09:51.1943,172.8,129.2,75,74.77,0,20.13,3,775.9,0,23,75,75
2020-09-17 04:09:51.4429,172.8,129.2,75,74.77,0.1,20.13,4,775.5,0,23,75,75
2020-09-17 04:09:51.6901,172.8,129.2,75,74.77,0,20.12,65,-780,-780,0,75,75
2020-09-17 04:09:51.9374,172.8,129.2,75,74.77,0,20.12,66,5350,5350,0,75,75
2020-09-17 04:09:52.1847,172.8,129.2,75,74.77,0,20.13,1,775.9,0,23.5,75,75
2020-09-17 04:09:52.4320,172.8,129.2,75,74.77,0,20.13,2,775.5,0,24,75,75
2020-09-17 04:09:52.6792,172.8,129.2,75,74.77,0.1,20.13,65,-780,-780,0,75,75
2020-09-17 04:09:52.9265,172.8,129.2,75,74.77,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:09:53.1737,172.8,129.2,75,74.77,-0.1,20.13,63,50,50,0,75,75
2020-09-17 04:09:53.4250,172.8,129.2,75,74.77,0,20.13,67,24.4,24.5,0,75,75
2020-09-17 04:09:53.6775,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:09:53.9301,172.8,129.2,75,74.77,0,20.13,6,-790,24.4,3.9,75,75
2020-09-17 04:09:54.1826,172.8,129.2,75,74.77,0.1,20.12,7,-780,24.5,4,75,75
2020-09-17 04:09:54.4352,172.8,129.2,75,74.77,0,20.13,1,775.9,0,23.5,75,75
2020-09-17 04:09:54.6878,172.8,129.2,75,74.77,0,20.13,2,775.5,0,24,75,75
2020-09-17 04:09:54.9405,172.8,129.2,75,74.77,0,20.13,61,777.9,770.3,0,75,75
2020-09-17 04:09:55.1932,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 04:09:55.4458,172.8,129.2,75,74.77,0,20.15,64,8,8.2,0,75,75
2020-09-17 04:09:55.6983,172.8,129.2,75,74.77,-0.1,20.12,3,775.9,0,23,75,75
2020-09-17 04:09:55.9509,172.8,129.2,75,74.77,-0.1,20.13,4,775.5,0,23,75,75
2020-09-17 04:09:56.2034,172.8,129.2,75,74.77,0,20.12,65,-770,-780,0,75,75
2020-09-17 04:09:56.4559,172.8,129.2,75,74.77,0,20.12,66,5340,5340,0,75,75
2020-09-17 04:09:56.7032,172.8,129.2,75,74.77,0,20.13,1,775.9,0,23.5,75,75
2020-09-17 04:09:56.9505,172.8,129.2,75,74.77,-0.1,20.13,2,775.5,0,24,75,75
2020-09-17 04:09:57.1978,172.8,129.2,75,74.77,-0.1,20.13,65,-790,-790,0,75,75
2020-09-17 04:09:57.4451,172.8,129.2,75,74.77,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:09:57.6957,172.8,129.2,75,74.77,0,20.12,63,50,50,0,75,75
2020-09-17 04:09:57.9483,172.8,129.2,75,74.77,0,20.13,67,24.4,24.5,0,75,75
2020-09-17 04:09:58.2010,172.8,129.2,75,74.77,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:09:58.4537,172.8,129.2,75,74.77,0,20.12,6,-800,24.4,3.9,75,75
2020-09-17 04:09:58.7042,172.8,129.2,75,74.77,0.1,20.13,7,-770,24.5,4,75,75
2020-09-17 04:09:58.9532,172.8,129.2,75,74.77,0.1,20.15,1,775.9,0,23.5,75,75
2020-09-17 04:09:59.2021,172.8,129.2,75,74.77,-0.1,20.13,2,775.5,0,24,75,75
2020-09-17 04:09:59.4511,172.8,129.2,75,74.77,0,20.13,61,777.8,770.3,0,75,75
2020-09-17 04:09:59.6991,172.8,129.2,75,74.77,0,20.12,62,425,425,0,75,75
2020-09-17 04:09:59.9465,172.8,129.2,75,74.77,0.1,20.13,64,8,8.2,0,75,75
2020-09-17 04:10:00.1939,172.8,129.2,75,74.77,0.1,20.13,3,775.9,0,23,75,75
2020-09-17 04:10:00.4413,172.8,129.2,75,74.77,0,20.13,4,775.5,0,23,75,75
2020-09-17 04:10:00.6897,172.8,129.2,75,74.77,0.1,20.13,65,-780,-790,0,75,75
2020-09-17 04:10:00.9422,172.8,129.2,75,74.77,0,19.97,66,5340,5340,0,75,75
2020-09-17 04:10:01.1948,172.8,129.2,75,74.77,0,20.12,1,775.9,0,23.5,75,75
2020-09-17 04:10:01.4473,172.8,129.2,75,74.77,0.1,20.13,2,775.5,0,24,75,75
2020-09-17 04:10:01.6989,172.8,129.2,75,74.77,-0.1,20.12,65,-790,-790,0,75,75
2020-09-17 04:10:01.9462,172.8,129.2,75,74.77,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:10:02.1935,172.8,129.2,75,74.77,0.1,20.13,63,50,50,0,75,75
2020-09-17 04:10:02.4407,172.8,129.2,75,74.77,0,20.13,67,24.4,24.5,0,75,75
2020-09-17 04:10:02.6880,172.8,129.2,75,74.77,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:10:02.9382,172.8,129.2,75,74.77,-0.1,20.12,6,-770,24.4,3.9,75,75
2020-09-17 04:10:03.1891,172.8,129.2,75,74.77,0,20.13,7,-790,24.5,4,75,75
2020-09-17 04:10:03.4400,172.8,129.2,75,74.77,0.1,20.13,1,775.9,0,23.5,75,75
2020-09-17 04:10:03.6910,172.8,129.2,75,74.77,0,20.13,2,775.5,0,24,75,75
2020-09-17 04:10:03.9419,172.8,129.2,75,74.77,0,20.12,61,777.8,770.4,0,75,75
2020-09-17 04:10:04.1926,172.8,129.2,75,74.77,0,20.12,62,425,425,0,75,75
2020-09-17 04:10:04.4434,172.8,129.2,75,74.77,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:10:04.6942,172.8,129.2,75,74.77,0.1,20.13,3,776,0,23,75,75
2020-09-17 04:10:04.9452,172.8,129.2,75,74.77,0.1,20.14,4,775.6,0,23,75,75
2020-09-17 04:10:05.1967,172.8,129.2,75,74.77,0,20.13,65,-790,-780,0,75,75
2020-09-17 04:10:05.4482,172.8,129.2,75,74.77,0,20.13,66,5340,5340,0,75,75
2020-09-17 04:10:05.6997,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:05.9514,172.8,129.2,75,74.77,0.1,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:06.2039,172.8,129.2,75,74.77,0,20.12,65,-780,-780,0,75,75
2020-09-17 04:10:06.4565,172.8,129.2,75,74.77,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:10:06.7090,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:10:06.9615,172.8,129.2,75,74.77,0,20.12,67,24.4,24.5,0,75,75
2020-09-17 04:10:07.2142,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:10:07.4669,172.8,129.2,75,74.77,0,20.13,6,-780,24.4,3.9,75,75
2020-09-17 04:10:07.7196,172.8,129.2,75,74.77,-0.1,20.13,7,-790,24.5,4,75,75
2020-09-17 04:10:07.9723,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:08.2241,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:08.4724,172.8,129.2,75,74.77,0,20.13,61,777.9,770.4,0,75,75
2020-09-17 04:10:08.7207,172.8,129.2,75,74.77,0.1,20.14,62,425,425,0,75,75
2020-09-17 04:10:08.9690,172.8,129.2,75,74.77,-0.1,20.12,64,8,8.2,0,75,75
2020-09-17 04:10:09.2171,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:10:09.4644,172.8,129.2,75,74.77,0.1,20.14,4,775.6,0,23,75,75
2020-09-17 04:10:09.7117,172.8,129.2,75,74.77,0,20.12,65,-790,-780,0,75,75
2020-09-17 04:10:09.9591,172.8,129.2,75,74.77,0,20.13,66,5340,5350,0,75,75
2020-09-17 04:10:10.2074,172.8,129.2,75,74.77,0,20.14,1,776,0,23.5,75,75
2020-09-17 04:10:10.4603,172.8,129.2,75,74.77,-0.1,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:10.7131,172.8,129.2,75,74.77,0.1,20.12,65,-780,-780,0,75,75
2020-09-17 04:10:10.9659,172.8,129.2,75,74.77,0.1,20.11,51,3.96,3.94,0,75,75
2020-09-17 04:10:11.2181,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:10:11.4661,172.8,129.2,75,74.77,0,20.13,67,24.4,24.5,0,75,75
2020-09-17 04:10:11.7140,172.8,129.2,75,74.77,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:10:11.9620,172.8,129.2,75,74.77,0.1,20.13,6,-790,24.4,3.9,75,75
2020-09-17 04:10:12.2100,172.8,129.2,75,74.77,0.1,20.13,7,-780,24.5,4,75,75
2020-09-17 04:10:12.4597,172.8,129.2,75,74.77,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:10:12.7099,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:12.9601,172.8,129.2,75,74.77,0,20.12,61,777.9,770.3,0,75,75
2020-09-17 04:10:13.2103,172.8,129.2,75,74.77,0,20.12,62,425,425,0,75,75
2020-09-17 04:10:13.4605,172.8,129.2,75,74.77,0.1,20.12,64,8,8.2,0,75,75
2020-09-17 04:10:13.7103,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:10:13.9601,172.8,129.2,75,74.77,0,20.12,4,775.6,0,23,75,75
2020-09-17 04:10:14.2099,172.8,129.2,75,74.77,0,20.12,65,-780,-790,0,75,75
2020-09-17 04:10:14.4597,172.8,129.2,75,74.77,0,20.13,66,5330,5330,0,75,75
2020-09-17 04:10:14.7114,172.8,129.2,75,74.77,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:14.9642,172.8,129.2,75,74.77,-0.1,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:15.2170,172.8,129.2,75,74.77,-0.1,20.13,65,-770,-780,0,75,75
2020-09-17 04:10:15.4698,172.8,129.2,75,74.77,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:10:15.7225,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:10:15.9751,172.8,129.2,75,74.77,0.1,20.13,67,24.4,24.4,0,75,75
2020-09-17 04:10:16.2278,172.8,129.2,75,74.77,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:10:16.4804,172.8,129.2,75,74.77,-0.1,20.13,6,-770,24.4,3.9,75,75
2020-09-17 04:10:16.7330,172.8,129.2,75,74.77,0.1,20.11,7,-760,24.4,4,75,75
2020-09-17 04:10:16.9815,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:17.2290,172.8,129.2,75,74.77,0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:17.4765,172.8,129.2,75,74.77,0,20.12,61,777.9,770.3,0,75,75
2020-09-17 04:10:17.7240,172.8,129.2,75,74.77,-0.1,20.12,62,425,425,0,75,75
2020-09-17 04:10:17.9715,172.8,129.2,75,74.77,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:10:18.2190,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:10:18.4666,172.8,129.2,75,74.77,0,20.12,4,775.6,0,23,75,75
2020-09-17 04:10:18.7141,172.8,129.2,75,74.77,0,20.12,65,-760,-760,0,75,75
2020-09-17 04:10:18.9615,172.8,129.2,75,74.77,-0.1,20.12,66,5280,5280,0,75,75
2020-09-17 04:10:19.2088,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:19.4561,172.8,129.2,75,74.77,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:19.7034,172.8,129.2,75,74.77,0,20.12,65,-770,-760,0,75,75
2020-09-17 04:10:19.9526,172.8,129.2,75,74.77,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:10:20.2054,172.8,129.2,75,74.77,-0.1,20.13,63,50,50,0,75,75
2020-09-17 04:10:20.4582,172.8,129.2,75,74.77,0,20.13,67,24.4,24.4,0,75,75
2020-09-17 04:10:20.7111,172.8,129.2,75,74.77,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:10:20.9638,172.8,129.2,75,74.77,0,20.12,6,-770,24.4,3.9,75,75
2020-09-17 04:10:21.2165,172.8,129.2,75,74.77,0,20.13,7,-770,24.4,4,75,75
2020-09-17 04:10:21.4691,172.8,129.2,75,74.77,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:10:21.7218,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:21.9744,172.8,129.2,75,74.77,0.1,20.12,61,777.8,770.3,0,75,75
2020-09-17 04:10:22.2270,172.8,129.2,75,74.77,0,20.11,62,425,425,0,75,75
2020-09-17 04:10:22.4797,172.8,129.2,75,74.77,-0.1,20.12,64,8,8.1,0,75,75
2020-09-17 04:10:22.7323,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:10:22.9848,172.8,129.2,75,74.77,0,20.12,4,775.6,0,23,75,75
2020-09-17 04:10:23.2323,172.8,129.2,75,74.77,0,20.13,65,-760,-750,0,75,75
2020-09-17 04:10:23.4798,172.8,129.2,75,74.77,0,20.12,66,5270,5270,0,75,75
2020-09-17 04:10:23.7273,172.8,129.2,75,74.77,-0.1,20.12,1,776,0,23.5,75,75
2020-09-17 04:10:23.9748,172.8,129.2,75,74.77,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:24.2234,172.8,129.2,75,74.77,0,20.12,65,-750,-760,0,75,75
2020-09-17 04:10:24.4763,172.8,129.2,75,74.77,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:10:24.7292,172.8,129.2,75,74.77,0.1,20.13,63,50,50,0,75,75
2020-09-17 04:10:24.9821,172.8,129.2,75,74.77,-0.1,20.12,67,24.4,24.4,0,75,75
2020-09-17 04:10:25.2350,172.8,129.2,75,74.77,0,20.11,52,3.97,3.94,0,75,75
2020-09-17 04:10:25.4878,172.8,129.2,75,74.77,0.1,20.12,6,-750,24.4,3.9,75,75
2020-09-17 04:10:25.7406,172.8,129.2,75,74.77,0,20.12,7,-760,24.4,4,75,75
2020-09-17 04:10:25.9934,172.8,129.2,75,74.77,0.1,20.13,1,775.9,0,23.5,75,75
2020-09-17 04:10:26.2461,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:26.4967,172.8,129.2,75,74.77,0,20.12,61,777.7,770.3,0,75,75
2020-09-17 04:10:26.7443,172.8,129.2,75,74.77,0.1,20.12,62,425,425,0,75,75
2020-09-17 04:10:26.9918,172.8,129.2,75,74.77,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:10:27.2393,172.8,129.2,75,74.77,0,20.13,3,775.9,0,23,75,75
2020-09-17 04:10:27.4869,172.8,129.2,75,74.77,0,20.13,4,775.6,0,23,75,75
2020-09-17 04:10:27.7344,172.8,129.2,75,74.77,-0.1,20.13,65,-770,-760,0,75,75
2020-09-17 04:10:27.9819,172.8,129.2,75,74.77,0.1,20.13,66,5270,5280,0,75,75
2020-09-17 04:10:28.2295,172.8,129.2,75,74.77,0,20.13,1,775.9,0,23.5,75,75
2020-09-17 04:10:28.4770,172.8,129.2,75,74.77,-0.1,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:28.7245,172.8,129.2,75,74.77,0,20.13,65,-760,-770,0,75,75
2020-09-17 04:10:28.9721,172.8,129.2,75,74.77,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:10:29.2196,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:10:29.4691,172.8,129.2,75,74.77,0,20.13,67,24.4,24.4,0,75,75
2020-09-17 04:10:29.7219,172.8,129.2,75,74.77,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:10:29.9747,172.8,129.2,75,74.77,0,20.12,6,-760,24.4,3.9,75,75
2020-09-17 04:10:30.2274,172.8,129.2,75,74.77,0,20.13,7,-760,24.4,4,75,75
2020-09-17 04:10:30.4785,172.8,129.2,75,74.77,0,20.12,1,775.9,0,23.5,75,75
2020-09-17 04:10:30.7264,172.8,129.2,75,74.77,0.1,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:30.9743,172.8,129.2,75,74.77,-0.1,20.12,61,777.9,770.4,0,75,75
2020-09-17 04:10:31.2221,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 04:10:31.4701,172.8,129.2,75,74.77,0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:10:31.7207,172.8,129.2,75,74.77,0,20.12,3,775.9,0,23,75,75
2020-09-17 04:10:31.9713,172.8,129.2,75,74.77,0.1,20.13,4,775.6,0,23,75,75
2020-09-17 04:10:32.2219,172.8,129.2,75,74.77,0,20.13,65,-770,-770,0,75,75
2020-09-17 04:10:32.4725,172.8,129.2,75,74.77,0,20.12,66,5280,5280,0,75,75
2020-09-17 04:10:32.7231,172.8,129.2,75,74.77,0.1,20.12,1,775.9,0,23.5,75,75
2020-09-17 04:10:32.9736,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:33.2242,172.8,129.2,75,74.77,0,20.13,65,-770,-760,0,75,75
2020-09-17 04:10:33.4748,172.8,129.2,75,74.77,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:10:33.7222,172.8,129.2,75,74.77,-0.1,20.12,63,50,50,0,75,75
2020-09-17 04:10:33.9696,172.8,129.2,75,74.77,0.1,20.12,67,24.4,24.4,0,75,75
2020-09-17 04:10:34.2171,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:10:34.4645,172.8,129.2,75,74.77,0,20.13,6,-770,24.4,3.9,75,75
2020-09-17 04:10:34.7117,172.8,129.2,75,74.77,0,20.13,7,-770,24.4,4,75,75
2020-09-17 04:10:34.9589,172.8,129.2,75,74.77,-0.1,20.12,1,776,0,23.5,75,75
2020-09-17 04:10:35.2061,172.8,129.2,75,74.77,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:35.4533,172.8,129.2,75,74.77,0,20.13,61,777.9,770.3,0,75,75
2020-09-17 04:10:35.7059,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 04:10:35.9587,172.8,129.2,75,74.77,0,20.1,64,8,8.1,0,75,75
2020-09-17 04:10:36.2115,172.8,129.2,75,74.77,0,20.13,3,776,0,23,75,75
2020-09-17 04:10:36.4643,172.8,129.2,75,74.77,0,20.13,4,775.6,0,23,75,75
2020-09-17 04:10:36.7137,172.8,129.2,75,74.77,0.1,20.12,65,-750,-760,0,75,75
2020-09-17 04:10:36.9610,172.8,129.2,75,74.77,-0.1,20.12,66,5280,5280,0,75,75
2020-09-17 04:10:37.2082,172.8,129.2,75,74.77,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:10:37.4555,172.8,129.2,75,74.77,0,20.11,2,775.6,0,24,75,75
2020-09-17 04:10:37.7040,172.8,129.2,75,74.77,0,20.12,65,-760,-750,0,75,75
2020-09-17 04:10:37.9567,172.8,129.2,75,74.77,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:10:38.2094,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:10:38.4621,172.8,129.2,75,74.77,0,20.12,67,24.4,24.4,0,75,75
2020-09-17 04:10:38.7148,172.8,129.2,75,74.77,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:10:38.9674,172.8,129.2,75,74.77,0,20.13,6,-770,24.4,3.9,75,75
2020-09-17 04:10:39.2200,172.8,129.2,75,74.77,0.1,20.12,7,-760,24.4,4,75,75
2020-09-17 04:10:39.4726,172.8,129.2,75,74.77,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:10:39.7252,172.8,129.2,75,74.77,-0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:39.9772,172.8,129.2,75,74.77,0.1,20.13,61,777.8,770.3,0,75,75
2020-09-17 04:10:40.2291,172.8,129.2,75,74.77,0,20.12,62,425,425,0,75,75
2020-09-17 04:10:40.4810,172.8,129.2,75,74.77,0,20.15,64,8,8.1,0,75,75
2020-09-17 04:10:40.7328,172.8,129.2,75,74.77,-0.1,20.13,3,776,0,23,75,75
