Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:10:40.9810,172.8,129.2,75,74.77,0,20.2,4,775.6,0,23,75,75
2020-09-17 04:10:41.2285,172.8,129.2,75,74.77,0,20.13,65,-760,-760,0,75,75
2020-09-17 04:10:41.4761,172.8,129.2,75,74.77,0,20.13,66,5280,5280,0,75,75
2020-09-17 04:10:41.7236,172.8,129.2,75,74.77,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:10:41.9754,172.8,129.2,75,74.77,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:42.2280,172.8,129.2,75,74.77,0,20.13,65,-770,-770,0,75,75
2020-09-17 04:10:42.4806,172.8,129.2,75,74.77,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:10:42.7332,172.8,129.2,75,74.77,0.1,20.12,63,50,50,0,75,75
2020-09-17 04:10:42.9859,172.8,129.2,75,74.77,0,20.12,67,24.4,24.4,0,75,75
2020-09-17 04:10:43.2385,172.8,129.2,75,74.77,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:10:43.4912,172.8,129.2,75,74.77,0,20.13,6,-760,24.4,3.9,75,75
2020-09-17 04:10:43.7439,172.8,129.2,75,74.77,0.1,20.13,7,-760,24.4,4,75,75
2020-09-17 04:10:43.9964,172.8,129.2,75,74.77,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:44.2440,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:44.4915,172.8,129.2,75,74.77,0,20.12,61,777.8,770.3,0,75,75
2020-09-17 04:10:44.7391,172.8,129.2,75,74.77,0,20.12,62,425,425,0,75,75
2020-09-17 04:10:44.9868,172.8,129.2,75,74.77,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:10:45.2394,172.8,129.2,75,74.77,0.1,20.1,3,776,0,23,75,75
2020-09-17 04:10:45.4921,172.8,129.2,75,74.77,0,20.13,4,775.6,0,23,75,75
2020-09-17 04:10:45.7448,172.8,129.2,75,74.77,-0.1,20.12,65,-760,-770,0,75,75
2020-09-17 04:10:45.9975,172.8,129.2,75,74.77,0,20.09,66,5270,5270,0,75,75
2020-09-17 04:10:46.2469,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:46.4945,172.8,129.2,75,74.77,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:10:46.7420,172.8,129.2,75,74.77,0,20.13,65,-750,-760,0,75,75
2020-09-17 04:10:46.9895,172.8,129.2,75,74.77,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:10:47.2386,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:10:47.4885,172.8,129.2,75,74.77,0,20.13,67,24.4,24.4,0,75,75
2020-09-17 04:10:47.7384,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:10:47.9883,172.8,129.2,75,74.77,0,20.13,6,-750,24.4,3.9,75,75
2020-09-17 04:10:48.2367,172.8,129.2,75,74.77,-0.1,20.13,7,-770,24.4,4,75,75
2020-09-17 04:10:48.4842,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:48.7318,172.8,129.2,75,74.77,0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:48.9793,172.8,129.2,75,74.77,0,20.12,61,778,770.3,0,75,75
2020-09-17 04:10:49.2272,172.8,129.2,75,74.77,0.1,20.12,62,425,425,0,75,75
2020-09-17 04:10:49.4767,172.8,129.2,75,74.77,-0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:10:49.7262,172.8,129.2,75,74.77,0.1,20.12,3,776,0,23,75,75
2020-09-17 04:10:49.9757,172.8,129.2,75,74.77,0.1,20.13,4,775.6,0,23,75,75
2020-09-17 04:10:50.2252,172.8,129.2,75,74.77,0,20.13,65,-760,-760,0,75,75
2020-09-17 04:10:50.4761,172.8,129.2,75,74.77,0,20.13,66,5270,5270,0,75,75
2020-09-17 04:10:50.7291,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:50.9820,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:51.2350,172.8,129.2,75,74.77,0.1,20.14,65,-750,-750,0,75,75
2020-09-17 04:10:51.4857,172.8,129.2,75,74.77,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:10:51.7333,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:10:51.9808,172.8,129.2,75,74.77,0,20.12,67,24.4,24.4,0,75,75
2020-09-17 04:10:52.2283,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:10:52.4757,172.8,129.2,75,74.77,0.1,20.12,6,-750,24.4,3.9,75,75
2020-09-17 04:10:52.7228,172.8,129.2,75,74.77,0,20.13,7,-760,24.4,4,75,75
2020-09-17 04:10:52.9700,172.8,129.2,75,74.77,-0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:53.2172,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:53.4644,172.8,129.2,75,74.77,0,20.12,61,777.9,770.3,0,75,75
2020-09-17 04:10:53.7118,172.8,129.2,75,74.77,0.1,20.12,62,425,425,0,75,75
2020-09-17 04:10:53.9592,172.8,129.2,75,74.77,0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:10:54.2066,172.8,129.2,75,74.77,-0.1,20.11,3,776,0,23,75,75
2020-09-17 04:10:54.4540,172.8,129.2,75,74.77,0.1,20.12,4,775.6,0,23,75,75
2020-09-17 04:10:54.7019,172.8,129.2,75,74.77,0.1,20.13,65,-760,-750,0,75,75
2020-09-17 04:10:54.9502,172.8,129.2,75,74.77,0,20.12,66,5260,5270,0,75,75
2020-09-17 04:10:55.1985,172.8,129.2,75,74.77,0,20.31,1,776,0,23.5,75,75
2020-09-17 04:10:55.4467,172.8,129.2,75,74.77,-0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:55.6975,172.8,129.2,75,74.77,0.1,20.13,65,-760,-770,0,75,75
2020-09-17 04:10:55.9501,172.8,129.2,75,74.77,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:10:56.2027,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:10:56.4552,172.8,129.2,75,74.77,0.1,20.12,67,24.4,24.4,0,75,75
2020-09-17 04:10:56.7050,172.8,129.2,75,74.77,-0.1,20.14,52,3.97,3.94,0,75,75
2020-09-17 04:10:56.9524,172.8,129.2,75,74.77,0,20.13,6,-760,24.3,3.9,75,75
2020-09-17 04:10:57.1999,172.8,129.2,75,74.77,0.1,20.12,7,-750,24.4,4,75,75
2020-09-17 04:10:57.4473,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:10:57.6948,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:10:57.9465,172.8,129.2,75,74.77,-0.1,20.13,61,777.9,770.3,0,75,75
2020-09-17 04:10:58.1993,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 04:10:58.4520,172.8,129.2,75,74.77,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 04:10:58.7047,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:10:58.9576,172.8,129.2,75,74.77,0,20.12,4,775.6,0,23,75,75
2020-09-17 04:10:59.2105,172.8,129.2,75,74.77,0,20.12,65,-750,-770,0,75,75
2020-09-17 04:10:59.4635,172.8,129.2,75,74.77,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:10:59.7164,172.8,129.2,75,74.77,0.1,20.14,1,776,0,23.5,75,75
2020-09-17 04:10:59.9670,172.8,129.2,75,74.77,0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:00.2143,172.8,129.2,75,74.77,0,20.12,65,-770,-760,0,75,75
2020-09-17 04:11:00.4617,172.8,129.2,75,74.77,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:11:00.7090,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:11:00.9565,172.8,129.2,75,74.77,0.1,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:01.2093,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:11:01.4621,172.8,129.2,75,74.77,-0.1,20.16,6,-770,24.3,3.9,75,75
2020-09-17 04:11:01.7149,172.8,129.2,75,74.77,0.1,20.12,7,-770,24.4,4,75,75
2020-09-17 04:11:01.9677,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:02.2171,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:02.4646,172.8,129.2,75,74.77,0.1,20.13,61,777.8,770.4,0,75,75
2020-09-17 04:11:02.7121,172.8,129.2,75,74.77,-0.1,20.13,62,425,425,0,75,75
2020-09-17 04:11:02.9596,172.8,129.2,75,74.77,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:11:03.2103,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:11:03.4629,172.8,129.2,75,74.77,0,20.13,4,775.6,0,23,75,75
2020-09-17 04:11:03.7154,172.8,129.2,75,74.77,0,20.12,65,-750,-750,0,75,75
2020-09-17 04:11:03.9680,172.8,129.2,75,74.77,-0.1,20.13,66,5260,5260,0,75,75
2020-09-17 04:11:04.2180,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:04.4662,172.8,129.2,75,74.77,0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:04.7144,172.8,129.2,75,74.77,0.1,20.13,65,-770,-750,0,75,75
2020-09-17 04:11:04.9626,172.8,129.2,75,74.77,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:11:05.2134,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:11:05.4660,172.8,129.2,75,74.77,-0.1,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:05.7187,172.8,129.2,75,74.77,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:05.9713,172.8,129.2,75,74.77,0.1,20.12,6,-760,24.3,3.9,75,75
2020-09-17 04:11:06.2239,172.8,129.2,75,74.77,0,20.13,7,-760,24.4,4,75,75
2020-09-17 04:11:06.4765,172.8,129.2,75,74.77,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:06.7292,172.8,129.2,75,74.77,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:11:06.9818,172.8,129.2,75,74.77,0,20.13,61,777.8,770.4,0,75,75
2020-09-17 04:11:07.2344,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 04:11:07.4833,172.8,129.2,75,74.77,-0.1,20.12,64,8,8.1,0,75,75
2020-09-17 04:11:07.7314,172.8,129.2,75,74.77,0,20.13,3,776,0,23,75,75
2020-09-17 04:11:07.9795,172.8,129.2,75,74.77,0,20.12,4,775.6,0,23,75,75
2020-09-17 04:11:08.2276,172.8,129.2,75,74.77,0,20.12,65,-760,-750,0,75,75
2020-09-17 04:11:08.4795,172.8,129.2,75,74.77,0.1,20.13,66,5260,5270,0,75,75
2020-09-17 04:11:08.7322,172.8,129.2,75,74.77,-0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:08.9849,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:09.2376,172.8,129.2,75,74.77,0,20.13,65,-750,-760,0,75,75
2020-09-17 04:11:09.4884,172.8,129.2,75,74.77,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 04:11:09.7387,172.8,129.2,75,74.77,0.1,20.13,63,50,50,0,75,75
2020-09-17 04:11:09.9889,172.8,129.2,75,74.77,0,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:10.2392,172.8,129.2,75,74.77,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:10.4872,172.8,129.2,75,74.77,0.1,20.1,6,-750,24.3,3.9,75,75
2020-09-17 04:11:10.7348,172.8,129.2,75,74.77,0,20.13,7,-750,24.4,4,75,75
2020-09-17 04:11:10.9823,172.8,129.2,75,74.77,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:11.2298,172.8,129.2,75,74.77,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:11:11.4788,172.8,129.2,75,74.77,-0.1,20.14,61,777.9,770.4,0,75,75
2020-09-17 04:11:11.7298,172.8,129.2,75,74.77,0.1,20.13,62,425,425,0,75,75
2020-09-17 04:11:11.9808,172.8,129.2,75,74.77,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:11:12.2318,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:11:12.4828,172.8,129.2,75,74.77,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:11:12.7317,172.8,129.2,75,74.77,-0.1,20.13,65,-760,-760,0,75,75
2020-09-17 04:11:12.9792,172.8,129.2,75,74.77,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:11:13.2267,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:13.4742,172.8,129.2,75,74.77,0,20.15,2,775.7,0,24,75,75
2020-09-17 04:11:13.7228,172.8,129.2,75,74.77,0,20.13,65,-750,-760,0,75,75
2020-09-17 04:11:13.9751,172.8,129.2,75,74.77,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 04:11:14.2273,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 04:11:14.4796,172.8,129.2,75,74.77,0.1,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:11:14.7309,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:11:14.9785,172.8,129.2,75,74.77,0,20.12,6,-750,24.3,3.9,75,75
2020-09-17 04:11:15.2260,172.8,129.2,75,74.77,0,20.12,7,-760,24.4,4,75,75
2020-09-17 04:11:15.4735,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:15.7216,172.8,129.2,75,74.77,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:11:15.9718,172.8,129.2,75,74.77,0,20.13,61,777.9,770.4,0,75,75
2020-09-17 04:11:16.2220,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 04:11:16.4723,172.8,129.2,75,74.77,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:11:16.7225,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:11:16.9752,172.8,129.2,75,74.77,0.1,20.13,4,775.6,0,23,75,75
2020-09-17 04:11:17.2279,172.8,129.2,75,74.77,0,20.13,65,-760,-760,0,75,75
2020-09-17 04:11:17.4806,172.8,129.2,75,74.77,-0.1,20.12,66,5260,5260,0,75,75
2020-09-17 04:11:17.7333,172.8,129.2,75,74.77,0.1,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:17.9811,172.8,129.2,75,74.77,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:18.2288,172.8,129.2,75,74.77,0,20.12,65,-760,-750,0,75,75
2020-09-17 04:11:18.4766,172.8,129.2,75,74.77,0,20.12,51,3.96,3.95,0,75,75
2020-09-17 04:11:18.7244,172.8,129.2,75,74.77,-0.1,20.13,63,50,50,0,75,75
2020-09-17 04:11:18.9746,172.8,129.2,75,74.77,0,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:11:19.2253,172.8,129.2,75,74.77,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:19.4760,172.8,129.2,75,74.77,0,20.13,6,-760,24.3,3.9,75,75
2020-09-17 04:11:19.7266,172.8,129.2,75,74.77,0.1,20.12,7,-750,24.4,4,75,75
2020-09-17 04:11:19.9780,172.8,129.2,75,74.77,-0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:20.2295,172.8,129.2,75,74.77,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:11:20.4810,172.8,129.2,75,74.77,0.1,20.12,61,778,770.4,0,75,75
2020-09-17 04:11:20.7326,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 04:11:20.9825,172.8,129.2,75,74.77,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:11:21.2302,172.8,129.2,75,74.77,0,20.12,3,776,0,23,75,75
2020-09-17 04:11:21.4779,172.8,129.2,75,74.77,0,20.13,4,775.6,0,23,75,75
2020-09-17 04:11:21.7257,172.8,129.2,75,74.77,0.1,20.12,65,-740,-750,0,75,75
2020-09-17 04:11:21.9756,172.8,129.2,75,74.77,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:11:22.2282,172.8,129.2,75,74.77,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:22.4809,172.8,129.2,75,74.77,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:11:22.7335,172.8,129.2,75,74.77,0,20.13,65,-760,-750,0,75,75
2020-09-17 04:11:22.9851,172.8,129.2,75,74.77,0.1,20.12,51,3.96,3.95,0,75,75
2020-09-17 04:11:23.2326,172.8,129.2,75,74.77,0,20.12,63,50,50,0,75,75
2020-09-17 04:11:23.4802,172.8,129.2,75,74.77,-0.1,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:11:23.7277,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:11:23.9754,172.8,129.2,75,74.77,0,20.12,6,-760,24.3,3.9,75,75
2020-09-17 04:11:24.2280,172.8,129.2,75,74.77,0,20.13,7,-750,24.4,4,75,75
2020-09-17 04:11:24.4807,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:24.7333,172.8,129.2,75,74.77,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:11:24.9859,172.8,129.2,75,74.77,0,20.13,61,777.9,770.4,0,75,75
2020-09-17 04:11:25.2354,172.8,129.2,75,74.77,0,20.12,62,425,425,0,75,75
2020-09-17 04:11:25.4830,172.8,129.2,75,74.77,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:11:25.7306,172.8,129.2,75,74.77,0.1,20.12,3,776,0,23,75,75
2020-09-17 04:11:25.9781,172.8,129.2,75,74.77,-0.1,20.12,4,775.7,0,23,75,75
2020-09-17 04:11:26.2270,172.8,129.2,75,74.77,0,20.13,65,-750,-760,0,75,75
2020-09-17 04:11:26.4766,172.8,129.2,75,74.77,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:11:26.7263,172.8,129.2,75,74.77,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:26.9759,172.8,129.2,75,74.77,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:11:27.2251,172.8,129.1,75,74.71,0,20.12,65,-760,-760,0,75,75
2020-09-17 04:11:27.4729,172.8,129.1,75,74.71,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:11:27.7206,172.8,129.1,75,74.71,0.1,20.12,63,50,50,0,75,75
2020-09-17 04:11:27.9684,172.8,129.1,75,74.71,0,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:28.2172,172.8,129.1,75,74.71,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:28.4699,172.8,129.1,75,74.71,0,20.13,6,-760,24.3,3.9,75,75
2020-09-17 04:11:28.7225,172.8,129.1,75,74.71,0,20.12,7,-760,24.4,4,75,75
2020-09-17 04:11:28.9752,172.8,129.1,75,74.71,0.1,20.11,1,776,0,23.5,75,75
2020-09-17 04:11:29.2278,172.8,129.1,75,74.71,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:11:29.4804,172.8,129.1,75,74.71,0,20.13,61,777.9,770.4,0,75,75
2020-09-17 04:11:29.7331,172.8,129.1,75,74.71,0,20.13,62,425,425,0,75,75
2020-09-17 04:11:29.9858,172.8,129.1,75,74.71,0,20.12,64,8,8.1,0,75,75
2020-09-17 04:11:30.2384,172.8,129.1,75,74.71,0,20.12,3,776,0,23,75,75
2020-09-17 04:11:30.4912,172.8,129.1,75,74.71,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:11:30.7441,172.8,129.1,75,74.71,0,20.12,65,-760,-760,0,75,75
2020-09-17 04:11:30.9969,172.8,129.1,75,74.71,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:11:31.2497,172.8,129.1,75,74.71,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:31.5003,172.8,129.1,75,74.71,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:31.7478,172.8,129.1,75,74.71,0.1,20.13,65,-740,-750,0,75,75
2020-09-17 04:11:31.9953,172.8,129.1,75,74.71,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:11:32.2428,172.8,129.1,75,74.71,0,20.12,63,50,50,0,75,75
2020-09-17 04:11:32.4929,172.8,129.1,75,74.71,0,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:32.7456,172.8,129.1,75,74.71,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:32.9984,172.8,129.1,75,74.71,0.1,20.13,6,-740,24.3,3.9,75,75
2020-09-17 04:11:33.2512,172.8,129.1,75,74.71,0,20.13,7,-760,24.4,4,75,75
2020-09-17 04:11:33.5032,172.8,129.1,75,74.71,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:33.7542,172.8,129.1,75,74.71,0.1,20.14,2,775.6,0,24,75,75
2020-09-17 04:11:34.0053,172.8,129.1,75,74.71,0,20.13,61,778,770.5,0,75,75
2020-09-17 04:11:34.2563,172.8,129.1,75,74.71,0.1,20.13,62,425,425,0,75,75
2020-09-17 04:11:34.5057,172.8,129.1,75,74.71,-0.1,20.14,64,7.9,8.1,0,75,75
2020-09-17 04:11:34.7532,172.8,129.1,75,74.71,-0.1,20.13,3,776,0,23,75,75
2020-09-17 04:11:35.0008,172.8,129.1,75,74.71,0.1,20.12,4,775.6,0,23,75,75
2020-09-17 04:11:35.2484,172.8,129.1,75,74.71,0,20.13,65,-760,-750,0,75,75
2020-09-17 04:11:35.4967,172.8,129.1,75,74.71,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:11:35.7460,172.8,129.1,75,74.71,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:35.9954,172.8,129.1,75,74.71,-0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:36.2447,172.8,129.1,75,74.71,0.1,20.13,65,-750,-750,0,75,75
2020-09-17 04:11:36.4940,172.8,129.1,75,74.71,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:11:36.7456,172.8,129.1,75,74.71,0,20.13,63,50,50,0,75,75
2020-09-17 04:11:36.9984,172.8,129.1,75,74.71,0.1,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:37.2512,172.8,129.1,75,74.71,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:37.5041,172.8,129.1,75,74.71,0.1,20.12,6,-750,24.3,3.9,75,75
2020-09-17 04:11:37.7569,172.8,129.1,75,74.71,0.1,20.13,7,-750,24.4,4,75,75
2020-09-17 04:11:38.0098,172.8,129.1,75,74.71,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:38.2626,172.8,129.1,75,74.71,0,20.12,2,775.6,0,24,75,75
2020-09-17 04:11:38.5155,172.8,129.1,75,74.71,0,20.12,61,777.9,770.5,0,75,75
2020-09-17 04:11:38.7651,172.8,129.1,75,74.71,0.1,20.12,62,425,425,0,75,75
2020-09-17 04:11:39.0127,172.8,129.1,75,74.71,0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:11:39.2604,172.8,129.1,75,74.71,0,20.12,3,776,0,23,75,75
2020-09-17 04:11:39.5080,172.8,129.1,75,74.71,0,20.12,4,775.6,0,23,75,75
2020-09-17 04:11:39.7556,172.8,129.1,75,74.71,0,20.13,65,-760,-760,0,75,75
2020-09-17 04:11:40.0032,172.8,129.1,75,74.71,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:11:40.2508,172.8,129.1,75,74.71,0.1,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:40.4984,172.8,129.1,75,74.71,-0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:40.7460,172.8,129.1,75,74.71,-0.1,20.13,65,-760,-760,0,75,75
2020-09-17 04:11:40.9935,172.8,129.1,75,74.71,0,20.12,51,3.96,3.95,0,75,75
2020-09-17 04:11:41.2411,172.8,129.1,75,74.71,0,20.31,63,50,50,0,75,75
2020-09-17 04:11:41.4886,172.8,129.1,75,74.71,0.1,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:11:41.7362,172.8,129.1,75,74.71,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:41.9837,172.8,129.1,75,74.71,-0.1,20.12,6,-760,24.3,3.9,75,75
2020-09-17 04:11:42.2312,172.8,129.1,75,74.71,0.1,20.13,7,-750,24.4,4,75,75
2020-09-17 04:11:42.4788,172.8,129.1,75,74.71,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:42.7263,172.8,129.1,75,74.71,0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:42.9781,172.8,129.1,75,74.71,0.1,20.12,61,777.9,770.5,0,75,75
2020-09-17 04:11:43.2307,172.8,129.1,75,74.71,-0.1,20.11,62,425,425,0,75,75
2020-09-17 04:11:43.4834,172.8,129.1,75,74.71,0.1,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:11:43.7361,172.8,129.1,75,74.71,0.1,20.12,3,776,0,23,75,75
2020-09-17 04:11:43.9865,172.8,129.1,75,74.71,0,20.13,4,775.6,0,23,75,75
2020-09-17 04:11:44.2341,172.8,129.1,75,74.71,0.1,20.12,65,-750,-760,0,75,75
2020-09-17 04:11:44.4816,172.8,129.1,75,74.71,0,20.12,66,5250,5250,0,75,75
2020-09-17 04:11:44.7292,172.8,129.1,75,74.71,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:44.9768,172.8,129.1,75,74.71,0.1,20.12,2,775.6,0,24,75,75
2020-09-17 04:11:45.2275,172.8,129.1,75,74.71,0,20.13,65,-760,-750,0,75,75
2020-09-17 04:11:45.4802,172.8,129.1,75,74.71,0,20.12,51,3.96,3.95,0,75,75
2020-09-17 04:11:45.7329,172.8,129.1,75,74.71,-0.1,20.13,63,50,50,0,75,75
2020-09-17 04:11:45.9855,172.8,129.1,75,74.71,0,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:46.2372,172.8,129.1,75,74.71,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:11:46.4853,172.8,129.1,75,74.71,0,20.12,6,-760,24.3,3.9,75,75
2020-09-17 04:11:46.7334,172.8,129.1,75,74.71,0,20.12,7,-760,24.4,4,75,75
2020-09-17 04:11:46.9815,172.8,129.1,75,74.71,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:47.2299,172.8,129.1,75,74.71,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:47.4793,172.8,129.1,75,74.71,0.1,20.13,61,777.9,770.4,0,75,75
2020-09-17 04:11:47.7287,172.8,129.1,75,74.71,0,20.13,62,425,425,0,75,75
2020-09-17 04:11:47.9781,172.8,129.1,75,74.71,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:11:48.2272,172.8,129.1,75,74.71,0,20.13,3,776,0,23,75,75
2020-09-17 04:11:48.4747,172.8,129.1,75,74.71,0,20.13,4,775.6,0,23,75,75
2020-09-17 04:11:48.7222,172.8,129.1,75,74.71,0.1,20.13,65,-760,-750,0,75,75
2020-09-17 04:11:48.9698,172.8,129.1,75,74.71,0.1,20.12,66,5260,5260,0,75,75
2020-09-17 04:11:49.2173,172.8,129.1,75,74.71,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:49.4700,172.8,129.1,75,74.71,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:11:49.7227,172.8,129,75,74.65,0,20.13,65,-760,-750,0,75,75
2020-09-17 04:11:49.9755,172.8,129,75,74.65,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:11:50.2282,172.8,129,75,74.65,0,20.13,63,50,50,0,75,75
2020-09-17 04:11:50.4809,172.8,129,75,74.65,-0.1,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:50.7335,172.8,129,75,74.65,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:50.9861,172.8,129,75,74.65,0,20.13,6,-750,24.3,3.9,75,75
2020-09-17 04:11:51.2388,172.8,129,75,74.65,0,20.12,7,-750,24.4,4,75,75
2020-09-17 04:11:51.4891,172.8,129,75,74.65,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:51.7365,172.8,129,75,74.65,-0.1,20.12,2,775.6,0,24,75,75
2020-09-17 04:11:51.9838,172.8,129,75,74.65,0,20.13,61,777.8,770.5,0,75,75
2020-09-17 04:11:52.2312,172.8,129,75,74.65,0.1,20.13,62,425,425,0,75,75
2020-09-17 04:11:52.4785,172.8,129,75,74.65,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:11:52.7279,172.8,129,75,74.65,0.1,20.13,3,776,0,23,75,75
2020-09-17 04:11:52.9784,172.8,129,75,74.65,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:11:53.2289,172.8,129,75,74.65,-0.1,20.13,65,-770,-770,0,75,75
2020-09-17 04:11:53.4795,172.8,129,75,74.65,0.1,20.12,66,5260,5260,0,75,75
2020-09-17 04:11:53.7300,172.8,129,75,74.65,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:11:53.9779,172.8,129,75,74.65,0,20.11,2,775.7,0,24,75,75
2020-09-17 04:11:54.2253,172.8,129,75,74.65,0,20.12,65,-750,-760,0,75,75
2020-09-17 04:11:54.4726,172.8,129,75,74.65,-0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:11:54.7199,172.8,129,75,74.65,0.1,20.13,63,50,50,0,75,75
2020-09-17 04:11:54.9717,172.8,129,75,74.65,0,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:11:55.2243,172.8,129,75,74.65,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:55.4770,172.8,129,75,74.65,0,20.12,6,-750,24.3,3.9,75,75
2020-09-17 04:11:55.7296,172.8,129,75,74.65,0,20.13,7,-760,24.4,4,75,75
2020-09-17 04:11:55.9784,172.8,129,75,74.65,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:11:56.2262,172.8,129,75,74.65,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:11:56.4739,172.8,129,75,74.65,0,20.12,61,778,770.5,0,75,75
2020-09-17 04:11:56.7217,172.8,129,75,74.65,0,20.12,62,425,425,0,75,75
2020-09-17 04:11:56.9735,172.8,129,75,74.65,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:11:57.2261,172.8,129,75,74.65,0,20.13,3,776,0,23,75,75
2020-09-17 04:11:57.4787,172.8,129,75,74.65,0.1,20.12,4,775.7,0,23,75,75
2020-09-17 04:11:57.7313,172.8,129,75,74.65,0,20.13,65,-760,-750,0,75,75
2020-09-17 04:11:57.9799,172.8,129,75,74.65,0,20.12,66,5270,5270,0,75,75
2020-09-17 04:11:58.2274,172.8,129,75,74.65,0,20.16,1,776,0,23.5,75,75
2020-09-17 04:11:58.4748,172.8,129,75,74.65,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:11:58.7223,172.8,128.9,75,74.59,0.1,20.12,65,-750,-750,0,75,75
2020-09-17 04:11:58.9698,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:11:59.2173,172.8,128.9,75,74.59,-0.1,20.12,63,50,50,0,75,75
2020-09-17 04:11:59.4649,172.8,128.9,75,74.59,0.1,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:11:59.7124,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:11:59.9600,172.8,128.9,75,74.59,0.1,20.13,6,-760,24.3,3.9,75,75
2020-09-17 04:12:00.2100,172.8,128.9,75,74.59,0,20.12,7,-770,24.4,4,75,75
2020-09-17 04:12:00.4601,172.8,128.9,75,74.59,-0.1,20.12,1,776,0,23.5,75,75
2020-09-17 04:12:00.7102,172.8,128.9,75,74.59,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:00.9603,172.8,128.9,75,74.59,0,20.13,61,777.9,770.5,0,75,75
2020-09-17 04:12:01.2075,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 04:12:01.4545,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:12:01.7016,172.8,128.9,75,74.59,-0.1,20.13,3,776,0,23,75,75
2020-09-17 04:12:01.9487,172.8,128.9,75,74.59,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:12:02.1962,172.8,128.9,75,74.59,0,20.13,65,-760,-760,0,75,75
2020-09-17 04:12:02.4437,172.8,128.9,75,74.59,0,20.13,66,5260,5270,0,75,75
2020-09-17 04:12:02.6912,172.8,128.9,75,74.59,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:02.9388,172.8,128.9,75,74.59,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:03.1894,172.8,128.9,75,74.59,0,20.12,65,-770,-780,0,75,75
2020-09-17 04:12:03.4419,172.8,128.9,75,74.59,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:12:03.6944,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 04:12:03.9469,172.8,128.9,75,74.59,0,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:12:04.1993,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:04.4519,172.8,128.9,75,74.59,0,20.13,6,-770,24.3,3.9,75,75
2020-09-17 04:12:04.7044,172.8,128.9,75,74.59,0.1,20.13,7,-760,24.4,4,75,75
2020-09-17 04:12:04.9569,172.8,128.9,75,74.59,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:05.2081,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:05.4556,172.8,128.9,75,74.59,0,20.12,61,778,770.5,0,75,75
2020-09-17 04:12:05.7030,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 04:12:05.9505,172.8,128.9,75,74.59,0.1,20.12,64,8,8.1,0,75,75
2020-09-17 04:12:06.1980,172.8,128.9,75,74.59,0,20.12,3,776,0,23,75,75
2020-09-17 04:12:06.4454,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:12:06.6927,172.8,128.9,75,74.59,0,20.13,65,-760,-770,0,75,75
2020-09-17 04:12:06.9401,172.8,128.9,75,74.59,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:12:07.1875,172.8,128.9,75,74.59,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:07.4391,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:07.6918,172.8,128.9,75,74.59,-0.1,20.14,65,-770,-770,0,75,75
2020-09-17 04:12:07.9446,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:12:08.1973,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 04:12:08.4500,172.8,128.9,75,74.59,0.1,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:12:08.7027,172.8,128.9,75,74.59,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:08.9553,172.8,128.9,75,74.59,-0.1,20.12,6,-770,24.3,3.9,75,75
2020-09-17 04:12:09.2079,172.8,128.9,75,74.59,0,20.13,7,-770,24.4,4,75,75
2020-09-17 04:12:09.4605,172.8,128.9,75,74.59,0,20.15,1,776,0,23.5,75,75
2020-09-17 04:12:09.7131,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:09.9656,172.8,128.9,75,74.59,0.1,20.13,61,777.9,770.4,0,75,75
2020-09-17 04:12:10.2182,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 04:12:10.4707,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:12:10.7195,172.8,128.9,75,74.59,0.1,20.13,3,776,0,23,75,75
2020-09-17 04:12:10.9684,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:12:11.2172,172.8,128.9,75,74.59,0.1,20.13,65,-770,-760,0,75,75
2020-09-17 04:12:11.4661,172.8,128.9,75,74.59,-0.1,20.13,66,5260,5250,0,75,75
2020-09-17 04:12:11.7172,172.8,128.9,75,74.59,-0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:11.9695,172.8,128.9,75,74.59,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:12.2219,172.8,128.9,75,74.59,0,20.13,65,-770,-760,0,75,75
2020-09-17 04:12:12.4743,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:12:12.7255,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 04:12:12.9730,172.8,128.9,75,74.59,0,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:12:13.2206,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:12:13.4681,172.8,128.9,75,74.59,0,20.12,6,-760,24.3,3.9,75,75
2020-09-17 04:12:13.7159,172.8,128.9,75,74.59,0,20.13,7,-770,24.4,4,75,75
2020-09-17 04:12:13.9647,172.8,128.9,75,74.59,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:14.2135,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:14.4622,172.8,128.9,75,74.59,0,20.13,61,778,770.4,0,75,75
2020-09-17 04:12:14.7110,172.8,128.9,75,74.59,0.1,20.12,62,425,425,0,75,75
2020-09-17 04:12:14.9606,172.8,128.9,75,74.59,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:12:15.2114,172.8,128.9,75,74.59,0,20.12,3,776,0,23,75,75
2020-09-17 04:12:15.4622,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:12:15.7130,172.8,128.9,75,74.59,0.1,20.12,65,-760,-760,0,75,75
2020-09-17 04:12:15.9646,172.8,128.9,75,74.59,0.1,20.11,66,5260,5260,0,75,75
2020-09-17 04:12:16.2173,172.8,128.9,75,74.59,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:12:16.4699,172.8,128.9,75,74.59,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:16.7226,172.8,128.9,75,74.59,0,20.1,65,-770,-770,0,75,75
2020-09-17 04:12:16.9742,172.8,128.9,75,74.59,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:12:17.2217,172.8,128.9,75,74.59,0.1,20.13,63,50,50,0,75,75
2020-09-17 04:12:17.4693,172.8,128.9,75,74.59,0,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:12:17.7168,172.8,128.9,75,74.59,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:17.9647,172.8,128.9,75,74.59,0,20.13,6,-760,24.3,3.9,75,75
2020-09-17 04:12:18.2137,172.8,128.9,75,74.59,0,20.13,7,-760,24.4,4,75,75
2020-09-17 04:12:18.4627,172.8,128.9,75,74.59,0.1,20.14,1,776,0,23.5,75,75
2020-09-17 04:12:18.7118,172.8,128.9,75,74.59,-0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:18.9608,172.8,128.9,75,74.59,-0.1,20.13,61,778,770.5,0,75,75
2020-09-17 04:12:19.2115,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 04:12:19.4621,172.8,128.9,75,74.59,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:12:19.7127,172.8,128.9,75,74.59,0.1,20.13,3,776,0,23,75,75
2020-09-17 04:12:19.9634,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:12:20.2148,172.8,128.9,75,74.59,-0.1,20.1,65,-770,-770,0,75,75
2020-09-17 04:12:20.4675,172.8,128.9,75,74.59,0.1,20.13,66,5260,5260,0,75,75
2020-09-17 04:12:20.7202,172.8,128.9,75,74.59,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:20.9729,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:21.2251,172.8,128.9,75,74.59,0,20.13,65,-760,-760,0,75,75
2020-09-17 04:12:21.4769,172.8,128.9,75,74.59,-0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:12:21.7286,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 04:12:21.9803,172.8,128.9,75,74.59,0,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:12:22.2304,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:22.4786,172.8,128.9,75,74.59,0,20.13,6,-760,24.3,3.9,75,75
2020-09-17 04:12:22.7267,172.8,128.9,75,74.59,-0.1,20.12,7,-770,24.4,4,75,75
2020-09-17 04:12:22.9749,172.8,128.9,75,74.59,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:23.2231,172.8,128.9,75,74.59,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:23.4750,172.8,128.9,75,74.59,0,20.13,61,777.9,770.5,0,75,75
2020-09-17 04:12:23.7276,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 04:12:23.9802,172.8,128.9,75,74.59,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:12:24.2328,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 04:12:24.4848,172.8,128.9,75,74.59,0.1,20.13,4,775.7,0,23,75,75
2020-09-17 04:12:24.7359,172.8,128.9,75,74.59,0.1,20.13,65,-770,-760,0,75,75
2020-09-17 04:12:24.9870,172.8,128.9,75,74.59,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:12:25.2381,172.8,128.9,75,74.59,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:12:25.4891,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:25.7380,172.8,128.9,75,74.59,0.1,20.12,65,-750,-760,0,75,75
2020-09-17 04:12:25.9856,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:12:26.2331,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 04:12:26.4807,172.8,128.9,75,74.59,0,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:12:26.7300,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:12:26.9803,172.8,128.9,75,74.59,0,20.13,6,-770,24.3,3.9,75,75
2020-09-17 04:12:27.2306,172.8,128.9,75,74.59,0,20.12,7,-760,24.4,4,75,75
2020-09-17 04:12:27.4809,172.8,128.9,75,74.59,-0.1,20.12,1,776,0,23.5,75,75
2020-09-17 04:12:27.7296,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:27.9771,172.8,128.9,75,74.59,0,20.13,61,777.9,770.6,0,75,75
2020-09-17 04:12:28.2246,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 04:12:28.4721,172.8,128.9,75,74.59,0.1,20.1,64,8,8.1,0,75,75
2020-09-17 04:12:28.7204,172.8,128.9,75,74.59,-0.1,20.12,3,776,0,23,75,75
2020-09-17 04:12:28.9711,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:12:29.2219,172.8,128.9,75,74.59,0.1,20.12,65,-750,-760,0,75,75
2020-09-17 04:12:29.4727,172.8,128.9,75,74.59,0,20.13,66,5260,5270,0,75,75
2020-09-17 04:12:29.7230,172.8,128.9,75,74.59,0.1,20.12,1,776.1,0,23.5,75,75
2020-09-17 04:12:29.9712,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:30.2195,172.8,128.9,75,74.59,0,20.13,65,-770,-770,0,75,75
2020-09-17 04:12:30.4678,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:12:30.7169,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 04:12:30.9695,172.8,128.9,75,74.59,0.1,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:12:31.2222,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:31.4748,172.8,128.9,75,74.59,-0.1,20.13,6,-770,24.3,3.9,75,75
2020-09-17 04:12:31.7274,172.8,128.9,75,74.59,0.1,20.13,7,-770,24.4,4,75,75
2020-09-17 04:12:31.9749,172.8,128.9,75,74.59,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:12:32.2225,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:32.4700,172.8,128.9,75,74.59,0,20.13,61,777.9,770.5,0,75,75
2020-09-17 04:12:32.7175,172.8,128.9,75,74.59,-0.1,20.13,62,425,425,0,75,75
2020-09-17 04:12:32.9689,172.8,128.9,75,74.59,0,20.12,64,8,8.1,0,75,75
2020-09-17 04:12:33.2212,172.8,128.9,75,74.59,0,20.13,3,776.1,0,23,75,75
2020-09-17 04:12:33.4734,172.8,128.9,75,74.59,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:12:33.7256,172.8,128.9,75,74.59,0,20.13,65,-760,-760,0,75,75
2020-09-17 04:12:33.9782,172.8,128.9,75,74.59,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:12:34.2309,172.8,128.9,75,74.59,0,20.12,1,776.1,0,23.5,75,75
2020-09-17 04:12:34.4836,172.8,128.9,75,74.59,0.1,20.14,2,775.7,0,24,75,75
2020-09-17 04:12:34.7363,172.8,128.9,75,74.59,0,20.12,65,-770,-760,0,75,75
2020-09-17 04:12:34.9889,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:12:35.2416,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 04:12:35.4943,172.8,128.9,75,74.59,0,20.13,67,24.3,24.4,0,75,75
2020-09-17 04:12:35.7469,172.8,128.9,75,74.59,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:35.9994,172.8,128.9,75,74.59,0,20.12,6,-770,24.3,3.9,75,75
2020-09-17 04:12:36.2482,172.8,128.9,75,74.59,0,20.13,7,-770,24.4,4,75,75
2020-09-17 04:12:36.4969,172.8,128.9,75,74.59,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:36.7456,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:12:36.9945,172.8,128.9,75,74.59,0.1,20.12,61,777.9,770.5,0,75,75
2020-09-17 04:12:37.2474,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 04:12:37.5003,172.8,128.9,75,74.59,-0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:12:37.7531,172.8,128.9,75,74.59,0,20.12,3,776,0,23,75,75
2020-09-17 04:12:38.0060,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 04:12:38.2584,172.8,128.9,75,74.59,0.1,20.13,65,-760,-760,0,75,75
2020-09-17 04:12:38.5104,172.8,128.9,75,74.59,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:12:38.7625,172.8,128.9,75,74.59,-0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:39.0145,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:12:39.2655,172.8,128.9,75,74.59,0,20.13,65,-770,-760,0,75,75
2020-09-17 04:12:39.5130,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:12:39.7605,172.8,128.9,75,74.59,0.1,20.1,63,50,50,0,75,75
2020-09-17 04:12:40.0080,172.8,128.9,75,74.59,-0.1,20.12,67,24.3,24.4,0,75,75
2020-09-17 04:12:40.2555,172.8,128.9,75,74.59,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:40.5031,172.8,128.9,75,74.59,0.1,20.13,6,-760,24.3,3.9,75,75
2020-09-17 04:12:40.7507,172.8,128.9,75,74.59,0,20.13,7,-760,24.4,4,75,75
2020-09-17 04:12:40.9983,172.8,128.9,75,74.59,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:41.2459,172.8,128.9,75,74.59,-0.1,20.13,2,775.6,0,24,75,75
2020-09-17 04:12:41.4976,172.8,128.9,75,74.59,0.1,20.12,61,777.9,770.5,0,75,75
2020-09-17 04:12:41.7503,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 04:12:42.0030,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:12:42.2557,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 04:12:42.5046,172.8,128.9,75,74.59,-0.1,20.13,4,775.6,0,23,75,75
2020-09-17 04:12:42.7522,172.8,128.9,75,74.59,-0.1,20.13,65,-770,-770,0,75,75
2020-09-17 04:12:42.9997,172.8,128.9,75,74.59,0.1,20.12,66,5260,5260,0,75,75
2020-09-17 04:12:43.2473,172.8,128.9,75,74.59,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:43.4949,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 04:12:43.7424,172.8,128.9,75,74.59,-0.1,20.13,65,-750,-770,0,75,75
2020-09-17 04:12:43.9900,172.8,128.9,75,74.59,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 04:12:44.2375,172.8,128.9,75,74.59,0.1,20.12,63,50,50,0,75,75
2020-09-17 04:12:44.4850,172.8,128.9,75,74.59,0,20.13,67,24.3,24.3,0,75,75
2020-09-17 04:12:44.7326,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:44.9801,172.8,128.9,75,74.59,0,20.13,6,-750,24.3,3.9,75,75
2020-09-17 04:12:45.2277,172.8,128.9,75,74.59,0,20.13,7,-770,24.4,4,75,75
2020-09-17 04:12:45.4752,172.8,128.9,75,74.59,0.1,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:12:45.7228,172.8,128.9,75,74.59,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:45.9703,172.8,128.9,75,74.59,0,20.13,61,778,770.5,0,75,75
2020-09-17 04:12:46.2178,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 04:12:46.4653,172.8,128.9,75,74.59,0,20.12,64,8,8.1,0,75,75
2020-09-17 04:12:46.7160,172.8,128.9,75,74.59,0.1,20.13,3,776.1,0,23,75,75
2020-09-17 04:12:46.9687,172.8,128.9,75,74.59,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:12:47.2215,172.8,128.9,75,74.59,-0.1,20.13,65,-770,-770,0,75,75
2020-09-17 04:12:47.4742,172.8,128.9,75,74.59,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:12:47.7270,172.8,128.9,75,74.59,0,20.12,1,776.1,0,23.5,75,75
2020-09-17 04:12:47.9798,172.8,128.9,75,74.59,0,20.11,2,775.7,0,24,75,75
2020-09-17 04:12:48.2326,172.8,128.9,75,74.59,0,20.13,65,-750,-760,0,75,75
2020-09-17 04:12:48.4853,172.8,128.9,75,74.59,-0.1,20.13,51,3.96,3.95,0,75,75
2020-09-17 04:12:48.7381,172.8,128.9,75,74.59,-0.1,20.13,63,50,50,0,75,75
2020-09-17 04:12:48.9909,172.8,128.9,75,74.59,0,20.12,67,24.3,24.3,0,75,75
2020-09-17 04:12:49.2437,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:12:49.4964,172.8,128.9,75,74.59,0.1,20.12,6,-750,24.3,3.9,75,75
2020-09-17 04:12:49.7492,172.8,128.9,75,74.59,-0.1,20.11,7,-760,24.3,4,75,75
2020-09-17 04:12:50.0019,172.8,128.9,75,74.59,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:12:50.2547,172.8,128.9,75,74.59,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:50.5074,172.8,128.9,75,74.59,0,20.13,61,778,770.6,0,75,75
2020-09-17 04:12:50.7601,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 04:12:51.0126,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:12:51.2602,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 04:12:51.5079,172.8,128.9,75,74.59,0.1,20.13,4,775.7,0,23,75,75
2020-09-17 04:12:51.7555,172.8,128.9,75,74.59,0,20.14,65,-770,-760,0,75,75
2020-09-17 04:12:52.0032,172.8,128.9,75,74.59,0.1,20.13,66,5260,5260,0,75,75
2020-09-17 04:12:52.2508,172.8,128.9,75,74.59,0,20.12,1,776,0,23.5,75,75
2020-09-17 04:12:52.4983,172.8,128.9,75,74.59,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:52.7458,172.8,128.9,75,74.59,0.1,20.12,65,-760,-770,0,75,75
2020-09-17 04:12:52.9933,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:12:53.2419,172.8,128.9,75,74.59,0,20.14,63,50,50,0,75,75
2020-09-17 04:12:53.4947,172.8,128.9,75,74.59,0,20.12,67,24.3,24.3,0,75,75
2020-09-17 04:12:53.7475,172.8,128.9,75,74.59,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:12:54.0003,172.8,128.9,75,74.59,0,20.12,6,-760,24.3,3.9,75,75
2020-09-17 04:12:54.2531,172.8,128.9,75,74.59,0,20.13,7,-750,24.3,4,75,75
2020-09-17 04:12:54.5017,172.8,128.9,75,74.59,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:54.7493,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:54.9969,172.8,128.9,75,74.59,-0.1,20.11,61,778,770.5,0,75,75
2020-09-17 04:12:55.2445,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 04:12:55.4935,172.8,128.9,75,74.59,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 04:12:55.7427,172.8,128.9,75,74.59,0,20.12,3,776,0,23,75,75
2020-09-17 04:12:55.9919,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:12:56.2411,172.8,128.9,75,74.59,0,20.13,65,-760,-770,0,75,75
2020-09-17 04:12:56.4902,172.8,128.9,75,74.59,0.1,20.13,66,5270,5270,0,75,75
2020-09-17 04:12:56.7378,172.8,128.9,75,74.59,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:12:56.9854,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:12:57.2330,172.8,128.9,75,74.59,0,20.12,65,-760,-760,0,75,75
2020-09-17 04:12:57.4806,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:12:57.7281,172.8,128.9,75,74.59,-0.1,20.13,63,50,50,0,75,75
2020-09-17 04:12:57.9756,172.8,128.9,75,74.59,0.1,20.13,67,24.3,24.3,0,75,75
2020-09-17 04:12:58.2232,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:12:58.4707,172.8,128.9,75,74.59,0,20.13,6,-760,24.3,3.9,75,75
2020-09-17 04:12:58.7210,172.8,128.9,75,74.59,0,20.12,7,-760,24.3,4,75,75
2020-09-17 04:12:58.9714,172.8,128.9,75,74.59,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:12:59.2218,172.8,128.9,75,74.59,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:12:59.4721,172.8,128.9,75,74.59,0,20.13,61,778,770.5,0,75,75
2020-09-17 04:12:59.7197,172.8,128.9,75,74.59,-0.1,20.13,62,425,425,0,75,75
2020-09-17 04:12:59.9671,172.8,128.9,75,74.59,0.1,20.14,64,7.9,8.1,0,75,75
2020-09-17 04:13:00.2146,172.8,128.9,75,74.59,0,20.12,3,776.1,0,23,75,75
2020-09-17 04:13:00.4620,172.8,128.9,75,74.59,0.1,20.13,4,775.7,0,23,75,75
2020-09-17 04:13:00.7128,172.8,128.9,75,74.59,0.1,20.13,65,-760,-760,0,75,75
2020-09-17 04:13:00.9654,172.8,128.9,75,74.59,-0.1,20.12,66,5270,5260,0,75,75
2020-09-17 04:13:01.2180,172.8,128.9,75,74.59,0,20.12,1,776.1,0,23.5,75,75
2020-09-17 04:13:01.4706,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:13:01.7230,172.8,128.9,75,74.59,0,20.14,65,-770,-760,0,75,75
2020-09-17 04:13:01.9746,172.8,128.9,75,74.59,0.1,20.13,51,3.97,3.94,0,75,75
2020-09-17 04:13:02.2261,172.8,128.9,75,74.59,-0.1,20.12,63,50,50,0,75,75
2020-09-17 04:13:02.4777,172.8,128.9,75,74.59,0,20.13,67,24.3,24.3,0,75,75
2020-09-17 04:13:02.7293,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:13:02.9814,172.8,128.9,75,74.59,0,20.13,6,-770,24.3,3.9,75,75
2020-09-17 04:13:03.2342,172.8,128.9,75,74.59,0,20.12,7,-760,24.3,4,75,75
2020-09-17 04:13:03.4870,172.8,128.9,75,74.59,-0.1,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:03.7398,172.8,128.9,75,74.59,-0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:13:03.9924,172.8,128.9,75,74.59,0.1,20.13,61,777.9,770.5,0,75,75
2020-09-17 04:13:04.2400,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 04:13:04.4875,172.8,128.9,75,74.59,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:13:04.7351,172.8,128.9,75,74.59,0.1,20.13,3,776.1,0,23,75,75
2020-09-17 04:13:04.9827,172.8,128.9,75,74.59,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:13:05.2302,172.8,128.9,75,74.59,0.1,20.14,65,-750,-750,0,75,75
2020-09-17 04:13:05.4777,172.8,128.9,75,74.59,0,20.12,66,5270,5270,0,75,75
2020-09-17 04:13:05.7252,172.8,128.9,75,74.59,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:13:05.9728,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:06.2252,172.8,128.9,75,74.59,-0.1,20.12,65,-770,-770,0,75,75
2020-09-17 04:13:06.4778,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:13:06.7305,172.8,128.9,75,74.59,0.1,20.13,63,50,50,0,75,75
2020-09-17 04:13:06.9831,172.8,128.9,75,74.59,0,20.15,67,24.3,24.3,0,75,75
2020-09-17 04:13:07.2358,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:13:07.4885,172.8,128.9,75,74.59,0,20.13,6,-770,24.3,3.9,75,75
2020-09-17 04:13:07.7412,172.8,128.9,75,74.59,0,20.13,7,-760,24.3,4,75,75
2020-09-17 04:13:07.9938,172.8,128.9,75,74.59,0.1,20.13,1,776,0,23.5,75,75
2020-09-17 04:13:08.2465,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:13:08.4948,172.8,128.9,75,74.59,0,20.13,61,778,770.4,0,75,75
2020-09-17 04:13:08.7424,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 04:13:08.9899,172.8,128.9,75,74.59,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:13:09.2374,172.8,128.9,75,74.59,0.1,20.13,3,776,0,23,75,75
2020-09-17 04:13:09.4854,172.8,128.9,75,74.59,-0.1,20.13,4,775.7,0,23,75,75
2020-09-17 04:13:09.7340,172.8,128.9,75,74.59,-0.1,20.12,65,-760,-760,0,75,75
2020-09-17 04:13:09.9825,172.8,128.9,75,74.59,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:13:10.2311,172.8,128.8,75,74.54,0,20.13,1,776,0,23.5,75,75
2020-09-17 04:13:10.4813,172.8,128.8,75,74.54,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:10.7340,172.8,128.8,75,74.54,0.1,20.12,65,-750,-750,0,75,75
2020-09-17 04:13:10.9866,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 04:13:11.2393,172.8,128.8,75,74.54,0.1,20.13,63,50,50,0,75,75
2020-09-17 04:13:11.4900,172.8,128.8,75,74.54,0,20.13,67,24.3,24.3,0,75,75
2020-09-17 04:13:11.7375,172.8,128.8,75,74.54,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:13:11.9851,172.8,128.8,75,74.54,0.1,20.13,6,-750,24.3,3.9,75,75
2020-09-17 04:13:12.2326,172.8,128.8,75,74.54,-0.1,20.13,7,-770,24.3,4,75,75
2020-09-17 04:13:12.4802,172.8,128.8,75,74.54,0.1,20.12,1,776,0,23.5,75,75
2020-09-17 04:13:12.7302,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:12.9802,172.8,128.8,75,74.54,0,20.13,61,778,770.4,0,75,75
2020-09-17 04:13:13.2301,172.8,128.8,75,74.54,0,20.13,62,425,425,0,75,75
2020-09-17 04:13:13.4801,172.8,128.8,75,74.54,-0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:13:13.7327,172.8,128.8,75,74.54,0,20.12,3,776.1,0,23,75,75
2020-09-17 04:13:13.9853,172.8,128.8,75,74.54,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:13:14.2380,172.8,128.8,75,74.54,0,20.12,65,-760,-750,0,75,75
2020-09-17 04:13:14.4906,172.8,128.8,75,74.54,0.1,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:14.7382,172.8,128.8,75,74.54,-0.1,20.12,1,776.1,0,23.5,75,75
2020-09-17 04:13:14.9857,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:15.2332,172.8,128.8,75,74.54,0.1,20.12,65,-750,-750,0,75,75
2020-09-17 04:13:15.4808,172.8,128.8,75,74.54,0,20.12,51,3.96,3.95,0,75,75
2020-09-17 04:13:15.7295,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 04:13:15.9822,172.8,128.8,75,74.54,0,20.13,67,24.2,24.3,0,75,75
2020-09-17 04:13:16.2349,172.8,128.8,75,74.54,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:13:16.4876,172.8,128.8,75,74.54,0.1,20.13,6,-750,24.2,3.9,75,75
2020-09-17 04:13:16.7403,172.8,128.8,75,74.54,0,20.12,7,-750,24.3,4,75,75
2020-09-17 04:13:16.9887,172.8,128.8,75,74.54,0,20.15,1,776.1,0,23.5,75,75
2020-09-17 04:13:17.2362,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:17.4838,172.8,128.8,75,74.54,-0.1,20.12,61,778.1,770.6,0,75,75
2020-09-17 04:13:17.7313,172.8,128.8,75,74.54,0.1,20.13,62,425,425,0,75,75
2020-09-17 04:13:17.9789,172.8,128.8,75,74.54,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:13:18.2264,172.8,128.8,75,74.54,0,20.12,3,776.1,0,23,75,75
2020-09-17 04:13:18.4740,172.8,128.8,75,74.54,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:13:18.7215,172.8,128.8,75,74.54,0,20.15,65,-760,-760,0,75,75
2020-09-17 04:13:18.9696,172.8,128.8,75,74.54,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:19.2184,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
