Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:13:19.4672,172.8,128.8,75,74.54,0,20.14,2,775.7,0,24,75,75
2020-09-17 04:13:19.7160,172.8,128.8,75,74.54,0,20.12,65,-750,-760,0,75,75
2020-09-17 04:13:19.9662,172.8,128.8,75,74.54,0,20.12,51,3.97,3.94,0,75,75
2020-09-17 04:13:20.2190,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 04:13:20.4718,172.8,128.8,75,74.54,0.1,20.16,67,24.2,24.3,0,75,75
2020-09-17 04:13:20.7247,172.8,128.8,75,74.54,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:13:20.9775,172.8,128.8,75,74.54,0,20.12,6,-760,24.2,3.9,75,75
2020-09-17 04:13:21.2301,172.8,128.8,75,74.54,0,20.12,7,-770,24.3,4,75,75
2020-09-17 04:13:21.4828,172.8,128.8,75,74.54,0,20.12,1,776.1,0,23.5,75,75
2020-09-17 04:13:21.7355,172.8,128.8,75,74.54,0.1,20.13,2,775.8,0,24,75,75
2020-09-17 04:13:21.9882,172.8,128.8,75,74.54,0,20.13,61,778,770.5,0,75,75
2020-09-17 04:13:22.2409,172.8,128.8,75,74.54,0,20.12,62,425,425,0,75,75
2020-09-17 04:13:22.4937,172.8,128.8,75,74.54,0,20.12,64,8,8.1,0,75,75
2020-09-17 04:13:22.7464,172.8,128.8,75,74.54,0,20.13,3,776.1,0,23,75,75
2020-09-17 04:13:22.9989,172.8,128.8,75,74.54,0.1,20.13,4,775.8,0,23,75,75
2020-09-17 04:13:23.2465,172.8,128.8,75,74.54,0,20.12,65,-770,-760,0,75,75
2020-09-17 04:13:23.4940,172.8,128.8,75,74.54,-0.1,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:23.7415,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:23.9891,172.8,128.8,75,74.54,0,20.12,2,775.8,0,24,75,75
2020-09-17 04:13:24.2388,172.8,128.8,75,74.54,0,20.13,65,-760,-750,0,75,75
2020-09-17 04:13:24.4897,172.8,128.8,75,74.54,0,20.13,51,3.97,3.94,0,75,75
2020-09-17 04:13:24.7406,172.8,128.8,75,74.54,-0.1,20.12,63,50,50,0,75,75
2020-09-17 04:13:24.9915,172.8,128.8,75,74.54,0,20.13,67,24.2,24.3,0,75,75
2020-09-17 04:13:25.2417,172.8,128.8,75,74.54,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:13:25.4898,172.8,128.8,75,74.54,0,20.13,6,-760,24.2,3.9,75,75
2020-09-17 04:13:25.7379,172.8,128.8,75,74.54,0.1,20.14,7,-760,24.3,4,75,75
2020-09-17 04:13:25.9861,172.8,128.8,75,74.54,-0.1,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:26.2354,172.8,128.8,75,74.54,0,20.13,2,775.8,0,24,75,75
2020-09-17 04:13:26.4881,172.8,128.8,75,74.54,0,20.13,61,777.9,770.5,0,75,75
2020-09-17 04:13:26.7408,172.8,128.8,75,74.54,0,20.12,62,425,425,0,75,75
2020-09-17 04:13:26.9934,172.8,128.8,75,74.54,0.1,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:13:27.2449,172.8,128.8,75,74.54,0,20.13,3,776.1,0,23,75,75
2020-09-17 04:13:27.4925,172.8,128.8,75,74.54,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:13:27.7401,172.8,128.8,75,74.54,0.1,20.13,65,-750,-750,0,75,75
2020-09-17 04:13:27.9877,172.8,128.8,75,74.54,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:28.2353,172.8,128.8,75,74.54,0.1,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:28.4829,172.8,128.8,75,74.54,-0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:13:28.7304,172.8,128.8,75,74.54,-0.1,20.13,65,-760,-760,0,75,75
2020-09-17 04:13:28.9780,172.8,128.8,75,74.54,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:13:29.2256,172.8,128.8,75,74.54,0,20.11,63,50,50,0,75,75
2020-09-17 04:13:29.4737,172.8,128.8,75,74.54,0,20.13,67,24.2,24.3,0,75,75
2020-09-17 04:13:29.7226,172.8,128.8,75,74.54,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:13:29.9715,172.8,128.8,75,74.54,-0.1,20.12,6,-770,24.2,3.9,75,75
2020-09-17 04:13:30.2204,172.8,128.8,75,74.54,0.1,20.12,7,-750,24.3,4,75,75
2020-09-17 04:13:30.4694,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:30.7220,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:30.9746,172.8,128.8,75,74.54,0.1,20.11,61,777.9,770.5,0,75,75
2020-09-17 04:13:31.2272,172.8,128.8,75,74.54,0,20.12,62,425,425,0,75,75
2020-09-17 04:13:31.4798,172.8,128.8,75,74.54,0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:13:31.7324,172.8,128.8,75,74.54,0.1,20.13,3,776.1,0,23,75,75
2020-09-17 04:13:31.9851,172.8,128.8,75,74.54,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:13:32.2379,172.8,128.8,75,74.54,0,20.12,65,-750,-760,0,75,75
2020-09-17 04:13:32.4906,172.8,128.8,75,74.54,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:32.7420,172.8,128.8,75,74.54,0.1,20.11,1,776.1,0,23.5,75,75
2020-09-17 04:13:32.9895,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:33.2371,172.8,128.8,75,74.54,0,20.12,65,-760,-760,0,75,75
2020-09-17 04:13:33.4846,172.8,128.8,75,74.54,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 04:13:33.7321,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 04:13:33.9819,172.8,128.8,75,74.54,0,20.13,67,24.2,24.3,0,75,75
2020-09-17 04:13:34.2345,172.8,128.8,75,74.54,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:13:34.4871,172.8,128.8,75,74.54,0,20.14,6,-760,24.2,3.9,75,75
2020-09-17 04:13:34.7398,172.8,128.8,75,74.54,-0.1,20.12,7,-760,24.3,4,75,75
2020-09-17 04:13:34.9911,172.8,128.8,75,74.54,0,20.12,1,776.1,0,23.5,75,75
2020-09-17 04:13:35.2403,172.8,128.8,75,74.54,0,20.12,2,775.7,0,24,75,75
2020-09-17 04:13:35.4896,172.8,128.8,75,74.54,0.1,20.13,61,777.9,770.5,0,75,75
2020-09-17 04:13:35.7389,172.8,128.8,75,74.54,0.1,20.12,62,425,425,0,75,75
2020-09-17 04:13:35.9881,172.8,128.8,75,74.54,-0.1,20.12,64,7.9,8.1,0,75,75
2020-09-17 04:13:36.2356,172.8,128.8,75,74.54,0.1,20.11,3,776.1,0,23,75,75
2020-09-17 04:13:36.4831,172.8,128.8,75,74.54,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:13:36.7307,172.8,128.8,75,74.54,0.1,20.12,65,-750,-750,0,75,75
2020-09-17 04:13:36.9782,172.8,128.8,75,74.54,0.1,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:37.2291,172.8,128.8,75,74.54,-0.1,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:37.4819,172.8,128.8,75,74.54,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:37.7346,172.8,128.8,75,74.54,0,20.13,65,-770,-750,0,75,75
2020-09-17 04:13:37.9874,172.8,128.8,75,74.54,0,20.14,51,3.96,3.95,0,75,75
2020-09-17 04:13:38.2402,172.8,128.8,75,74.54,0.1,20.12,63,50,50,0,75,75
2020-09-17 04:13:38.4930,172.8,128.8,75,74.54,-0.1,20.13,67,24.2,24.3,0,75,75
2020-09-17 04:13:38.7458,172.8,128.8,75,74.54,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:13:38.9986,172.8,128.8,75,74.54,0,20.13,6,-750,24.2,3.9,75,75
2020-09-17 04:13:39.2480,172.8,128.8,75,74.54,0,20.13,7,-750,24.3,4,75,75
2020-09-17 04:13:39.4955,172.8,128.8,75,74.54,0.1,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:39.7430,172.8,128.8,75,74.54,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:39.9905,172.8,128.8,75,74.54,-0.1,20.13,61,778,770.5,0,75,75
2020-09-17 04:13:40.2379,172.8,128.8,75,74.54,0.1,20.13,62,425,425,0,75,75
2020-09-17 04:13:40.4853,172.8,128.8,75,74.54,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:13:40.7328,172.8,128.8,75,74.54,0,20.12,3,776.1,0,23,75,75
2020-09-17 04:13:40.9802,172.8,128.8,75,74.54,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:13:41.2275,172.8,128.8,75,74.54,0,20.13,65,-770,-760,0,75,75
2020-09-17 04:13:41.4747,172.8,128.8,75,74.54,0.1,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:41.7219,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:41.9691,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:42.2163,172.8,128.8,75,74.54,0,20.12,65,-750,-760,0,75,75
2020-09-17 04:13:42.4681,172.8,128.8,75,74.54,-0.1,20.13,51,3.96,3.95,0,75,75
2020-09-17 04:13:42.7209,172.8,128.8,75,74.54,0.1,20.12,63,50,50,0,75,75
2020-09-17 04:13:42.9736,172.8,128.8,75,74.54,0,20.13,67,24.2,24.3,0,75,75
2020-09-17 04:13:43.2264,172.8,128.8,75,74.54,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:13:43.4747,172.8,128.8,75,74.54,0,20.12,6,-750,24.2,3.9,75,75
2020-09-17 04:13:43.7220,172.8,128.8,75,74.54,-0.1,20.12,7,-760,24.3,4,75,75
2020-09-17 04:13:43.9693,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:44.2166,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:44.4683,172.8,128.8,75,74.54,0,20.13,61,778,770.5,0,75,75
2020-09-17 04:13:44.7209,172.8,128.8,75,74.54,0,20.13,62,425,425,0,75,75
2020-09-17 04:13:44.9736,172.8,128.8,75,74.54,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:13:45.2262,172.8,128.8,75,74.54,0,20.13,3,776.1,0,23,75,75
2020-09-17 04:13:45.4786,172.8,128.8,75,74.54,0.1,20.13,4,775.7,0,23,75,75
2020-09-17 04:13:45.7310,172.8,128.8,75,74.54,-0.1,20.12,65,-770,-760,0,75,75
2020-09-17 04:13:45.9834,172.8,128.8,75,74.54,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:46.2358,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:46.4860,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:46.7335,172.8,128.8,75,74.54,0.1,20.11,65,-750,-750,0,75,75
2020-09-17 04:13:46.9811,172.8,128.8,75,74.54,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 04:13:47.2286,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 04:13:47.4763,172.8,128.8,75,74.54,0,20.13,67,24.2,24.3,0,75,75
2020-09-17 04:13:47.7275,172.8,128.8,75,74.54,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:13:47.9787,172.8,128.8,75,74.54,0.1,20.13,6,-750,24.2,3.9,75,75
2020-09-17 04:13:48.2299,172.8,128.8,75,74.54,0,20.13,7,-760,24.3,4,75,75
2020-09-17 04:13:48.4811,172.8,128.8,75,74.54,-0.1,20.14,1,776.1,0,23.5,75,75
2020-09-17 04:13:48.7299,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:48.9775,172.8,128.8,75,74.54,0,20.13,61,777.9,770.5,0,75,75
2020-09-17 04:13:49.2250,172.8,128.8,75,74.54,0,20.12,62,425,425,0,75,75
2020-09-17 04:13:49.4726,172.8,128.8,75,74.54,0,20.13,64,8,8.1,0,75,75
2020-09-17 04:13:49.7201,172.8,128.8,75,74.54,-0.1,20.12,3,776.1,0,23,75,75
2020-09-17 04:13:49.9676,172.8,128.8,75,74.54,0,20.12,4,775.7,0,23,75,75
2020-09-17 04:13:50.2151,172.8,128.8,75,74.54,0,20.11,65,-750,-750,0,75,75
2020-09-17 04:13:50.4626,172.8,128.8,75,74.54,0,20.12,66,5260,5260,0,75,75
2020-09-17 04:13:50.7132,172.8,128.8,75,74.54,0.1,20.12,1,776.1,0,23.5,75,75
2020-09-17 04:13:50.9658,172.8,128.8,75,74.54,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:51.2184,172.8,128.8,75,74.54,0,20.12,65,-750,-760,0,75,75
2020-09-17 04:13:51.4710,172.8,128.8,75,74.54,0.1,20.13,51,3.96,3.95,0,75,75
2020-09-17 04:13:51.7237,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 04:13:51.9763,172.8,128.8,75,74.54,0.1,20.12,67,24.2,24.3,0,75,75
2020-09-17 04:13:52.2289,172.8,128.8,75,74.54,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 04:13:52.4816,172.8,128.8,75,74.54,0,20.13,6,-770,24.2,3.9,75,75
2020-09-17 04:13:52.7342,172.8,128.8,75,74.54,0.1,20.12,7,-750,24.3,4,75,75
2020-09-17 04:13:52.9854,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:53.2364,172.8,128.8,75,74.54,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 04:13:53.4873,172.8,128.8,75,74.54,-0.1,20.12,61,778.1,770.5,0,75,75
2020-09-17 04:13:53.7383,172.8,128.8,75,74.54,0,20.11,62,425,425,0,75,75
2020-09-17 04:13:53.9887,172.8,128.8,75,74.54,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 04:13:54.2388,172.8,128.8,75,74.54,0,20.13,3,776.1,0,23,75,75
2020-09-17 04:13:54.4889,172.8,128.8,75,74.54,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:13:54.7391,172.8,128.8,75,74.54,-0.1,20.13,65,-750,-760,0,75,75
2020-09-17 04:13:54.9880,172.8,128.8,75,74.54,-0.1,20.12,66,5260,5260,0,75,75
2020-09-17 04:13:55.2355,172.8,128.8,75,74.54,0.1,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:55.4830,172.8,128.8,75,74.54,0,20.16,2,775.7,0,24,75,75
2020-09-17 04:13:55.7305,172.8,128.8,75,74.54,0,20.13,65,-760,-760,0,75,75
2020-09-17 04:13:55.9783,172.8,128.8,75,74.54,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 04:13:56.2311,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 04:13:56.4838,172.8,128.8,75,74.54,0.1,20.13,67,24.2,24.3,0,75,75
2020-09-17 04:13:56.7365,172.8,128.8,75,74.54,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 04:13:56.9893,172.8,128.8,75,74.54,0,20.13,6,-760,24.2,3.9,75,75
2020-09-17 04:13:57.2420,172.8,128.8,75,74.54,0,20.13,7,-760,24.3,4,75,75
2020-09-17 04:13:57.4948,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:57.7475,172.8,128.8,75,74.54,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 04:13:58.0002,172.8,128.8,75,74.54,0.1,20.13,61,778,770.5,0,75,75
2020-09-17 04:13:58.2521,172.8,128.8,75,74.54,0,20.13,62,425,425,0,75,75
2020-09-17 04:13:58.5035,172.8,128.8,75,74.54,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 04:13:58.7548,172.8,128.8,75,74.54,0,20.14,3,776.1,0,23,75,75
2020-09-17 04:13:59.0062,172.8,128.8,75,74.54,0,20.13,4,775.7,0,23,75,75
2020-09-17 04:13:59.2549,172.8,128.8,75,74.54,0.1,20.12,65,-740,-740,0,75,75
2020-09-17 04:13:59.5024,172.8,128.8,75,74.54,0,20.13,66,5260,5260,0,75,75
2020-09-17 04:13:59.7499,172.8,128.8,75,74.54,0,20.13,1,776.1,0,23.5,75,75
2020-09-17 04:13:59.9975,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 04:14:00.2450,172.8,128.8,75,74.54,0,20.13,65,-760,-750,0,75,75
2020-09-17 04:14:00.4926,172.8,128.8,75,74.54,0.1,19.92,51,3.96,3.95,0,75,75
2020-09-17 04:14:00.7401,172.8,128.8,75,74.54,-0.1,19.93,63,50,50,0,75,75
2020-09-17 04:14:00.9877,172.8,128.8,75,74.54,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:01.2384,172.8,128.8,75,74.54,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:01.4912,172.8,128.8,75,74.54,0,19.93,6,-770,24.2,3.9,75,75
2020-09-17 04:14:01.7440,172.8,128.8,75,74.54,0.1,19.92,7,-750,24.3,4,75,75
2020-09-17 04:14:01.9967,172.8,128.8,75,74.54,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:02.2495,172.8,128.8,75,74.54,0,19.92,2,775.7,0,24,75,75
2020-09-17 04:14:02.4984,172.8,128.8,75,74.54,0.1,19.93,61,778,770.5,0,75,75
2020-09-17 04:14:02.7472,172.8,128.8,75,74.54,0,19.93,62,425,425,0,75,75
2020-09-17 04:14:02.9961,172.8,128.8,75,74.54,0.1,19.92,64,7.9,8.1,0,75,75
2020-09-17 04:14:03.2449,172.8,128.8,75,74.54,0,19.93,3,776.1,0,23,75,75
2020-09-17 04:14:03.4933,172.8,128.8,75,74.54,-0.1,19.93,4,775.7,0,23,75,75
2020-09-17 04:14:03.7415,172.8,128.8,75,74.54,0.1,19.93,65,-760,-770,0,75,75
2020-09-17 04:14:03.9897,172.8,128.8,75,74.54,0,19.92,66,5260,5260,0,75,75
2020-09-17 04:14:04.2379,172.8,128.8,75,74.54,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:04.4863,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:04.7366,172.8,128.8,75,74.54,-0.1,19.97,65,-760,-770,0,75,75
2020-09-17 04:14:04.9870,172.8,128.8,75,74.54,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 04:14:05.2373,172.8,128.8,75,74.54,0,19.94,63,50,50,0,75,75
2020-09-17 04:14:05.4877,172.8,128.8,75,74.54,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:05.7395,172.8,128.8,75,74.54,0.1,19.92,52,3.97,3.94,0,75,75
2020-09-17 04:14:05.9922,172.8,128.8,75,74.54,-0.1,19.94,6,-760,24.2,3.9,75,75
2020-09-17 04:14:06.2449,172.8,128.8,75,74.54,0,19.93,7,-760,24.3,4,75,75
2020-09-17 04:14:06.4976,172.8,128.8,75,74.54,0.1,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:06.7503,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:06.9987,172.8,128.8,75,74.54,0.1,19.92,61,778,770.6,0,75,75
2020-09-17 04:14:07.2462,172.8,128.8,75,74.54,0,19.93,62,425,425,0,75,75
2020-09-17 04:14:07.4938,172.8,128.8,75,74.54,0,19.92,64,7.9,8.1,0,75,75
2020-09-17 04:14:07.7413,172.8,128.8,75,74.54,0.1,19.93,3,776.1,0,23,75,75
2020-09-17 04:14:07.9912,172.8,128.8,75,74.54,0,19.94,4,775.8,0,23,75,75
2020-09-17 04:14:08.2439,172.8,128.8,75,74.54,0.1,19.93,65,-760,-750,0,75,75
2020-09-17 04:14:08.4966,172.8,128.8,75,74.54,0,19.93,66,5270,5260,0,75,75
2020-09-17 04:14:08.7492,172.8,128.8,75,74.54,-0.1,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:08.9998,172.8,128.8,75,74.54,0.1,19.94,2,775.8,0,24,75,75
2020-09-17 04:14:09.2473,172.8,128.8,75,74.54,0,19.93,65,-760,-750,0,75,75
2020-09-17 04:14:09.4948,172.8,128.8,75,74.54,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 04:14:09.7423,172.8,128.8,75,74.54,-0.1,19.94,63,50,50,0,75,75
2020-09-17 04:14:09.9899,172.8,128.8,75,74.54,0,19.92,67,24.2,24.3,0,75,75
2020-09-17 04:14:10.2374,172.8,128.8,75,74.54,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:10.4849,172.8,128.8,75,74.54,0.1,19.93,6,-750,24.2,3.9,75,75
2020-09-17 04:14:10.7324,172.8,128.8,75,74.54,0,19.93,7,-760,24.3,4,75,75
2020-09-17 04:14:10.9800,172.8,128.8,75,74.54,0,19.94,1,776.1,0,23.5,75,75
2020-09-17 04:14:11.2276,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:11.4754,172.8,128.8,75,74.54,0.1,19.93,61,778,770.6,0,75,75
2020-09-17 04:14:11.7231,172.8,128.8,75,74.54,0.1,19.93,62,425,425,0,75,75
2020-09-17 04:14:11.9708,172.8,128.8,75,74.54,0,19.94,64,8,8.1,0,75,75
2020-09-17 04:14:12.2216,172.8,128.8,75,74.54,0,19.93,3,776.1,0,23,75,75
2020-09-17 04:14:12.4743,172.8,128.8,75,74.54,0,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:12.7269,172.8,128.8,75,74.54,0.1,19.94,65,-760,-750,0,75,75
2020-09-17 04:14:12.9796,172.8,128.8,75,74.54,0.1,19.93,66,5260,5260,0,75,75
2020-09-17 04:14:13.2292,172.8,128.8,75,74.54,0,19.92,1,776.1,0,23.5,75,75
2020-09-17 04:14:13.4768,172.8,128.8,75,74.54,0,19.92,2,775.8,0,24,75,75
2020-09-17 04:14:13.7243,172.8,128.8,75,74.54,0,19.93,65,-770,-760,0,75,75
2020-09-17 04:14:13.9718,172.8,128.8,75,74.54,0,19.93,51,3.96,3.95,0,75,75
2020-09-17 04:14:14.2226,172.8,128.8,75,74.54,0.1,19.93,63,50,50,0,75,75
2020-09-17 04:14:14.4754,172.8,128.8,75,74.54,-0.1,19.94,67,24.2,24.3,0,75,75
2020-09-17 04:14:14.7282,172.8,128.8,75,74.54,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:14.9810,172.8,128.8,75,74.54,0,19.93,6,-750,24.2,3.9,75,75
2020-09-17 04:14:15.2324,172.8,128.8,75,74.54,0,19.92,7,-750,24.3,4,75,75
2020-09-17 04:14:15.4799,172.8,128.8,75,74.54,0.1,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:15.7275,172.8,128.8,75,74.54,0.1,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:15.9750,172.8,128.8,75,74.54,-0.1,19.93,61,778.1,770.6,0,75,75
2020-09-17 04:14:16.2226,172.8,128.8,75,74.54,0.1,19.93,62,425,425,0,75,75
2020-09-17 04:14:16.4711,172.8,128.8,75,74.54,0,19.93,64,7.9,8.1,0,75,75
2020-09-17 04:14:16.7199,172.8,128.8,75,74.54,0.1,19.92,3,776.1,0,23,75,75
2020-09-17 04:14:16.9686,172.8,128.8,75,74.54,0.1,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:17.2174,172.8,128.8,75,74.54,-0.1,19.93,65,-760,-760,0,75,75
2020-09-17 04:14:17.4693,172.8,128.8,75,74.54,0.1,19.93,66,5260,5270,0,75,75
2020-09-17 04:14:17.7218,172.8,128.8,75,74.54,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:17.9744,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:18.2270,172.8,128.8,75,74.54,0,19.93,65,-750,-760,0,75,75
2020-09-17 04:14:18.4760,172.8,128.8,75,74.54,-0.1,19.93,51,3.97,3.94,0,75,75
2020-09-17 04:14:18.7240,172.8,128.8,75,74.54,-0.1,19.93,63,50,50,0,75,75
2020-09-17 04:14:18.9720,172.8,128.8,75,74.54,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:19.2200,172.8,128.8,75,74.54,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:19.4682,172.8,128.8,75,74.54,0.1,19.93,6,-760,24.2,3.9,75,75
2020-09-17 04:14:19.7194,172.8,128.8,75,74.54,-0.1,19.92,7,-760,24.3,4,75,75
2020-09-17 04:14:19.9706,172.8,128.8,75,74.54,0,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:14:20.2218,172.8,128.8,75,74.54,0.1,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:20.4730,172.8,128.8,75,74.54,0,19.94,61,778.1,770.6,0,75,75
2020-09-17 04:14:20.7256,172.8,128.8,75,74.54,0.1,19.93,62,425,425,0,75,75
2020-09-17 04:14:20.9783,172.8,128.8,75,74.54,0,19.92,64,7.9,8.1,0,75,75
2020-09-17 04:14:21.2309,172.8,128.8,75,74.54,0,19.92,3,776.2,0,23,75,75
2020-09-17 04:14:21.4834,172.8,128.8,75,74.54,0.1,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:21.7311,172.8,128.8,75,74.54,0,19.93,65,-770,-750,0,75,75
2020-09-17 04:14:21.9788,172.8,128.8,75,74.54,0.1,19.93,66,5260,5270,0,75,75
2020-09-17 04:14:22.2266,172.8,128.8,75,74.54,0,19.92,1,776.2,0,23.5,75,75
2020-09-17 04:14:22.4745,172.8,128.8,75,74.54,-0.1,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:22.7255,172.8,128.8,75,74.54,0.1,19.93,65,-760,-760,0,75,75
2020-09-17 04:14:22.9766,172.8,128.8,75,74.54,0,19.92,51,3.97,3.94,0,75,75
2020-09-17 04:14:23.2276,172.8,128.8,75,74.54,0,19.93,63,50,50,0,75,75
2020-09-17 04:14:23.4787,172.8,128.8,75,74.54,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:23.7314,172.8,128.8,75,74.54,-0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:23.9841,172.8,128.8,75,74.54,0,19.93,6,-750,24.2,3.9,75,75
2020-09-17 04:14:24.2367,172.8,128.8,75,74.54,0,19.93,7,-750,24.3,4,75,75
2020-09-17 04:14:24.4894,172.8,128.8,75,74.54,0,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:14:24.7408,172.8,128.8,75,74.54,0.1,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:24.9884,172.8,128.8,75,74.54,0,19.92,61,778.1,770.5,0,75,75
2020-09-17 04:14:25.2359,172.8,128.8,75,74.54,0,19.93,62,425,425,0,75,75
2020-09-17 04:14:25.4834,172.8,128.8,75,74.54,0.1,19.93,64,7.9,8.1,0,75,75
2020-09-17 04:14:25.7309,172.8,128.8,75,74.54,0,19.93,3,776.1,0,23,75,75
2020-09-17 04:14:25.9828,172.8,128.8,75,74.54,0,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:26.2355,172.8,128.8,75,74.54,0,19.93,65,-770,-770,0,75,75
2020-09-17 04:14:26.4882,172.8,128.8,75,74.54,0.1,19.93,66,5260,5270,0,75,75
2020-09-17 04:14:26.7409,172.8,128.8,75,74.54,0.1,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:26.9936,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:27.2463,172.8,128.8,75,74.54,0,19.94,65,-760,-760,0,75,75
2020-09-17 04:14:27.4991,172.8,128.8,75,74.54,0,19.93,51,3.96,3.95,0,75,75
2020-09-17 04:14:27.7518,172.8,128.8,75,74.54,0,19.93,63,50,50,0,75,75
2020-09-17 04:14:28.0022,172.8,128.8,75,74.54,0.1,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:28.2497,172.8,128.8,75,74.54,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:28.4973,172.8,128.8,75,74.54,0,19.93,6,-760,24.2,3.9,75,75
2020-09-17 04:14:28.7449,172.8,128.8,75,74.54,0,19.93,7,-770,24.3,4,75,75
2020-09-17 04:14:28.9950,172.8,128.8,75,74.54,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:29.2478,172.8,128.8,75,74.54,0.1,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:29.5005,172.8,128.8,75,74.54,0,19.92,61,778.1,770.6,0,75,75
2020-09-17 04:14:29.7533,172.8,128.8,75,74.54,0,19.93,62,425,425,0,75,75
2020-09-17 04:14:30.0036,172.8,128.8,75,74.54,0,19.93,64,8,8.1,0,75,75
2020-09-17 04:14:30.2510,172.8,128.8,75,74.54,0,19.93,3,776.1,0,23,75,75
2020-09-17 04:14:30.4985,172.8,128.8,75,74.54,0.1,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:30.7459,172.8,128.8,75,74.54,0.1,19.92,65,-750,-750,0,75,75
2020-09-17 04:14:30.9933,172.8,128.8,75,74.54,-0.1,19.93,66,5260,5260,0,75,75
2020-09-17 04:14:31.2408,172.8,128.8,75,74.54,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:31.4882,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:31.7357,172.8,128.8,75,74.54,0.1,19.93,65,-760,-750,0,75,75
2020-09-17 04:14:31.9856,172.8,128.8,75,74.54,0.1,19.93,51,3.96,3.95,0,75,75
2020-09-17 04:14:32.2383,172.8,128.8,75,74.54,-0.1,19.93,63,50,50,0,75,75
2020-09-17 04:14:32.4910,172.8,128.8,75,74.54,0,19.92,67,24.2,24.3,0,75,75
2020-09-17 04:14:32.7436,172.8,128.8,75,74.54,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:32.9963,172.8,128.8,75,74.54,0,19.93,6,-760,24.2,3.9,75,75
2020-09-17 04:14:33.2492,172.8,128.8,75,74.54,0.1,19.93,7,-760,24.3,4,75,75
2020-09-17 04:14:33.5020,172.8,128.8,75,74.54,-0.1,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:14:33.7549,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:34.0077,172.8,128.8,75,74.54,0,19.93,61,778,770.5,0,75,75
2020-09-17 04:14:34.2570,172.8,128.8,75,74.54,0,19.94,62,425,425,0,75,75
2020-09-17 04:14:34.5045,172.8,128.8,75,74.54,0.1,19.93,64,8,8.1,0,75,75
2020-09-17 04:14:34.7520,172.8,128.8,75,74.54,-0.1,19.92,3,776.2,0,23,75,75
2020-09-17 04:14:34.9995,172.8,128.8,75,74.54,-0.1,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:35.2470,172.8,128.8,75,74.54,0.1,19.93,65,-750,-750,0,75,75
2020-09-17 04:14:35.4944,172.8,128.8,75,74.54,0,19.93,66,5260,5260,0,75,75
2020-09-17 04:14:35.7419,172.8,128.8,75,74.54,0.1,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:14:35.9893,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:36.2368,172.8,128.8,75,74.54,0,19.93,65,-760,-770,0,75,75
2020-09-17 04:14:36.4843,172.8,128.8,75,74.54,0.1,19.93,51,3.96,3.95,0,75,75
2020-09-17 04:14:36.7318,172.8,128.8,75,74.54,0,19.92,63,50,50,0,75,75
2020-09-17 04:14:36.9793,172.8,128.8,75,74.54,0.1,19.92,67,24.2,24.3,0,75,75
2020-09-17 04:14:37.2268,172.8,128.8,75,74.54,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:37.4774,172.8,128.8,75,74.54,-0.1,19.93,6,-770,24.2,3.9,75,75
2020-09-17 04:14:37.7301,172.8,128.8,75,74.54,0.1,19.93,7,-760,24.3,4,75,75
2020-09-17 04:14:37.9827,172.8,128.8,75,74.54,0,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:14:38.2354,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:38.4881,172.8,128.8,75,74.54,0,19.93,61,777.9,770.6,0,75,75
2020-09-17 04:14:38.7409,172.8,128.8,75,74.54,-0.1,19.93,62,425,425,0,75,75
2020-09-17 04:14:38.9937,172.8,128.8,75,74.54,0,19.93,64,7.9,8.1,0,75,75
2020-09-17 04:14:39.2465,172.8,128.8,75,74.54,0,19.94,3,776.2,0,23,75,75
2020-09-17 04:14:39.4993,172.8,128.8,75,74.54,0,19.94,4,775.8,0,23,75,75
2020-09-17 04:14:39.7520,172.8,128.8,75,74.54,0,19.93,65,-750,-760,0,75,75
2020-09-17 04:14:40.0047,172.8,128.8,75,74.54,-0.1,19.93,66,5260,5260,0,75,75
2020-09-17 04:14:40.2575,172.8,128.8,75,74.54,0,19.93,1,776,0,23.5,75,75
2020-09-17 04:14:40.5102,172.8,128.8,75,74.54,0.1,19.92,2,775.7,0,24,75,75
2020-09-17 04:14:40.7587,172.8,128.8,75,74.54,0,19.93,65,-770,-760,0,75,75
2020-09-17 04:14:41.0062,172.8,128.8,75,74.54,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 04:14:41.2537,172.8,128.8,75,74.54,0,19.93,63,50,50,0,75,75
2020-09-17 04:14:41.5012,172.8,128.8,75,74.54,0,19.92,67,24.2,24.3,0,75,75
2020-09-17 04:14:41.7486,172.8,128.8,75,74.54,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:41.9961,172.8,128.8,75,74.54,0,19.94,6,-770,24.2,3.9,75,75
2020-09-17 04:14:42.2435,172.8,128.8,75,74.54,0,19.95,7,-760,24.3,4,75,75
2020-09-17 04:14:42.4910,172.8,128.8,75,74.54,0,19.93,1,776,0,23.5,75,75
2020-09-17 04:14:42.7385,172.8,128.8,75,74.54,0,19.94,2,775.7,0,24,75,75
2020-09-17 04:14:42.9859,172.8,128.8,75,74.54,0.1,19.93,61,778,770.6,0,75,75
2020-09-17 04:14:43.2334,172.8,128.8,75,74.54,0,19.93,62,425,425,0,75,75
2020-09-17 04:14:43.4809,172.8,128.8,75,74.54,-0.1,19.93,64,7.9,8.1,0,75,75
2020-09-17 04:14:43.7284,172.8,128.8,75,74.54,0,19.93,3,776,0,23,75,75
2020-09-17 04:14:43.9759,172.8,128.8,75,74.54,0,19.91,4,775.7,0,23,75,75
2020-09-17 04:14:44.2234,172.8,128.8,75,74.54,0,19.93,65,-760,-750,0,75,75
2020-09-17 04:14:44.4708,172.8,128.8,75,74.54,0,19.93,66,5260,5260,0,75,75
2020-09-17 04:14:44.7187,172.8,128.8,75,74.54,-0.1,19.93,1,776,0,23.5,75,75
2020-09-17 04:14:44.9676,172.8,128.8,75,74.54,0,19.94,2,775.7,0,24,75,75
2020-09-17 04:14:45.2166,172.8,128.8,75,74.54,0,19.93,65,-760,-760,0,75,75
2020-09-17 04:14:45.4655,172.8,128.8,75,74.54,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 04:14:45.7140,172.8,128.8,75,74.54,0.1,19.93,63,50,50,0,75,75
2020-09-17 04:14:45.9613,172.8,128.8,75,74.54,-0.1,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:46.2086,172.8,128.8,75,74.54,0,19.92,52,3.97,3.94,0,75,75
2020-09-17 04:14:46.4558,172.8,128.8,75,74.54,0,19.93,6,-760,24.2,3.9,75,75
2020-09-17 04:14:46.7031,172.8,128.8,75,74.54,0,19.93,7,-750,24.3,4,75,75
2020-09-17 04:14:46.9528,172.8,128.8,75,74.54,0.1,19.93,1,776,0,23.5,75,75
2020-09-17 04:14:47.2054,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:47.4579,172.8,128.8,75,74.54,0,19.91,61,778.1,770.5,0,75,75
2020-09-17 04:14:47.7105,172.8,128.8,75,74.54,0,19.93,62,425,425,0,75,75
2020-09-17 04:14:47.9631,172.8,128.8,75,74.54,0,19.93,64,7.9,8.1,0,75,75
2020-09-17 04:14:48.2157,172.8,128.8,75,74.54,0.1,19.93,3,776.2,0,23,75,75
2020-09-17 04:14:48.4682,172.8,128.8,75,74.54,-0.1,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:48.7208,172.8,128.8,75,74.54,-0.1,19.93,65,-760,-770,0,75,75
2020-09-17 04:14:48.9734,172.8,128.8,75,74.54,0,19.92,66,5260,5260,0,75,75
2020-09-17 04:14:49.2261,172.8,128.8,75,74.54,0,19.95,1,776.2,0,23.5,75,75
2020-09-17 04:14:49.4787,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:49.7314,172.8,128.8,75,74.54,-0.1,19.93,65,-750,-760,0,75,75
2020-09-17 04:14:49.9841,172.8,128.8,75,74.54,-0.1,19.92,51,3.97,3.95,0,75,75
2020-09-17 04:14:50.2368,172.8,128.8,75,74.54,0.1,19.93,63,50,50,0,75,75
2020-09-17 04:14:50.4896,172.8,128.8,75,74.54,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:50.7423,172.8,128.8,75,74.54,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:50.9947,172.8,128.8,75,74.54,0.1,19.91,6,-750,24.2,3.9,75,75
2020-09-17 04:14:51.2422,172.8,128.8,75,74.54,0,19.93,7,-770,24.3,4,75,75
2020-09-17 04:14:51.4897,172.8,128.8,75,74.54,0.1,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:14:51.7371,172.8,128.8,75,74.54,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:51.9846,172.8,128.8,75,74.54,0,19.93,61,778,770.5,0,75,75
2020-09-17 04:14:52.2355,172.8,128.8,75,74.54,0,19.93,62,425,425,0,75,75
2020-09-17 04:14:52.4882,172.8,128.8,75,74.54,-0.1,19.93,64,7.9,8.1,0,75,75
2020-09-17 04:14:52.7410,172.8,128.8,75,74.54,0,19.93,3,776.2,0,23,75,75
2020-09-17 04:14:52.9937,172.8,128.8,75,74.54,0.1,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:53.2432,172.8,128.7,75,74.48,0,19.93,65,-760,-760,0,75,75
2020-09-17 04:14:53.4906,172.8,128.7,75,74.48,0,19.94,66,5260,5260,0,75,75
2020-09-17 04:14:53.7381,172.8,128.7,75,74.48,-0.1,19.92,1,776.2,0,23.5,75,75
2020-09-17 04:14:53.9855,172.8,128.7,75,74.48,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:54.2336,172.8,128.7,75,74.48,0.1,19.93,65,-750,-750,0,75,75
2020-09-17 04:14:54.4836,172.8,128.7,75,74.48,0,19.96,51,3.96,3.95,0,75,75
2020-09-17 04:14:54.7335,172.8,128.7,75,74.48,0,19.92,63,50,50,0,75,75
2020-09-17 04:14:54.9834,172.8,128.7,75,74.48,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:55.2333,172.8,128.7,75,74.48,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:55.4810,172.8,128.7,75,74.48,0.1,19.92,6,-750,24.2,3.9,75,75
2020-09-17 04:14:55.7284,172.8,128.7,75,74.48,0,19.94,7,-760,24.3,4,75,75
2020-09-17 04:14:55.9757,172.8,128.7,75,74.48,0,19.92,1,776.1,0,23.5,75,75
2020-09-17 04:14:56.2231,172.8,128.7,75,74.48,0,19.92,2,775.8,0,24,75,75
2020-09-17 04:14:56.4707,172.8,128.7,75,74.48,0,19.93,61,778.1,770.5,0,75,75
2020-09-17 04:14:56.7234,172.8,128.7,75,74.48,0.1,19.92,62,425,425,0,75,75
2020-09-17 04:14:56.9761,172.8,128.7,75,74.48,0,19.91,64,8,8.1,0,75,75
2020-09-17 04:14:57.2288,172.8,128.7,75,74.48,0,19.94,3,776.1,0,23,75,75
2020-09-17 04:14:57.4815,172.8,128.7,75,74.48,0,19.93,4,775.8,0,23,75,75
2020-09-17 04:14:57.7342,172.8,128.7,75,74.48,0,19.93,65,-770,-760,0,75,75
2020-09-17 04:14:57.9869,172.8,128.7,75,74.48,0,19.93,66,5260,5260,0,75,75
2020-09-17 04:14:58.2397,172.8,128.7,75,74.48,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:14:58.4924,172.8,128.7,75,74.48,-0.1,19.93,2,775.8,0,24,75,75
2020-09-17 04:14:58.7452,172.8,128.7,75,74.48,0,19.93,65,-760,-770,0,75,75
2020-09-17 04:14:58.9935,172.8,128.7,75,74.48,0,19.93,51,3.96,3.95,0,75,75
2020-09-17 04:14:59.2411,172.8,128.7,75,74.48,0,19.92,63,50,50,0,75,75
2020-09-17 04:14:59.4886,172.8,128.7,75,74.48,0.1,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:14:59.7362,172.8,128.7,75,74.48,-0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:14:59.9838,172.8,128.7,75,74.48,0,19.93,6,-760,24.2,3.9,75,75
2020-09-17 04:15:00.2313,172.8,128.7,75,74.48,0,19.93,7,-770,24.3,4,75,75
2020-09-17 04:15:00.4789,172.8,128.7,75,74.48,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:15:00.7264,172.8,128.7,75,74.48,0.1,19.92,2,775.8,0,24,75,75
2020-09-17 04:15:00.9740,172.8,128.7,75,74.48,0,19.92,61,778.1,770.6,0,75,75
2020-09-17 04:15:01.2215,172.8,128.7,75,74.48,0,19.93,62,425,425,0,75,75
2020-09-17 04:15:01.4690,172.8,128.7,75,74.48,0,19.93,64,7.9,8.1,0,75,75
2020-09-17 04:15:01.7165,172.8,128.7,75,74.48,0,19.93,3,776.2,0,23,75,75
2020-09-17 04:15:01.9639,172.8,128.7,75,74.48,0.1,19.93,4,775.7,0,23,75,75
2020-09-17 04:15:02.2111,172.8,128.7,75,74.48,0,19.93,65,-770,-760,0,75,75
2020-09-17 04:15:02.4584,172.8,128.7,75,74.48,-0.1,19.94,66,5260,5260,0,75,75
2020-09-17 04:15:02.7056,172.8,128.7,75,74.48,0,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:15:02.9529,172.8,128.7,75,74.48,0,19.93,2,775.7,0,24,75,75
2020-09-17 04:15:03.2002,172.8,128.7,75,74.48,0.1,19.93,65,-760,-760,0,75,75
2020-09-17 04:15:03.4476,172.8,128.7,75,74.48,-0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 04:15:03.6950,172.8,128.7,75,74.48,-0.1,19.92,63,50,50,0,75,75
2020-09-17 04:15:03.9423,172.8,128.7,75,74.48,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:15:04.1897,172.8,128.7,75,74.48,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:15:04.4371,172.8,128.7,75,74.48,0,19.93,6,-760,24.2,3.9,75,75
2020-09-17 04:15:04.6845,172.8,128.7,75,74.48,0.1,19.93,7,-760,24.3,4,75,75
2020-09-17 04:15:04.9322,172.8,128.7,75,74.48,-0.1,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:15:05.1847,172.8,128.7,75,74.48,0.1,19.93,2,775.7,0,24,75,75
2020-09-17 04:15:05.4372,172.8,128.7,75,74.48,0,19.93,61,778.1,770.5,0,75,75
2020-09-17 04:15:05.6897,172.8,128.7,75,74.48,0,19.93,62,425,425,0,75,75
2020-09-17 04:15:05.9423,172.8,128.7,75,74.48,0.1,19.92,64,8,8.1,0,75,75
2020-09-17 04:15:06.1938,172.8,128.7,75,74.48,-0.1,19.92,3,776.2,0,23,75,75
2020-09-17 04:15:06.4454,172.8,128.7,75,74.48,0.1,19.93,4,775.7,0,23,75,75
2020-09-17 04:15:06.6970,172.8,128.7,75,74.48,0,19.93,65,-770,-760,0,75,75
2020-09-17 04:15:06.9486,172.8,128.7,75,74.48,0,19.93,66,5260,5260,0,75,75
2020-09-17 04:15:07.2000,172.8,128.7,75,74.48,0,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:15:07.4510,172.8,128.7,75,74.48,-0.1,19.92,2,775.7,0,24,75,75
2020-09-17 04:15:07.7019,172.8,128.7,75,74.48,0,19.94,65,-760,-770,0,75,75
2020-09-17 04:15:07.9529,172.8,128.7,75,74.48,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 04:15:08.2038,172.8,128.7,75,74.48,0,19.93,63,50,50,0,75,75
2020-09-17 04:15:08.4512,172.8,128.7,75,74.48,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:15:08.6986,172.8,128.7,75,74.48,-0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:15:08.9460,172.8,128.7,75,74.48,0,19.93,6,-760,24.2,3.9,75,75
2020-09-17 04:15:09.1934,172.8,128.7,75,74.48,0.1,19.93,7,-760,24.3,4,75,75
2020-09-17 04:15:09.4461,172.8,128.7,75,74.48,0,19.92,1,776.2,0,23.5,75,75
2020-09-17 04:15:09.6988,172.8,128.7,75,74.48,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:15:09.9515,172.8,128.7,75,74.48,0,19.94,61,778.1,770.6,0,75,75
2020-09-17 04:15:10.2043,172.8,128.7,75,74.48,0,19.93,62,425,425,0,75,75
2020-09-17 04:15:10.4569,172.8,128.7,75,74.48,0.1,19.92,64,7.9,8.1,0,75,75
2020-09-17 04:15:10.7094,172.8,128.7,75,74.48,0,19.93,3,776.2,0,23,75,75
2020-09-17 04:15:10.9620,172.8,128.7,75,74.48,0,19.93,4,775.8,0,23,75,75
2020-09-17 04:15:11.2146,172.8,128.7,75,74.48,0,19.94,65,-750,-760,0,75,75
2020-09-17 04:15:11.4672,172.8,128.7,75,74.48,0,19.93,66,5270,5270,0,75,75
2020-09-17 04:15:11.7199,172.8,128.7,75,74.48,0.1,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:15:11.9725,172.8,128.7,75,74.48,0.1,19.92,2,775.8,0,24,75,75
2020-09-17 04:15:12.2252,172.8,128.7,75,74.48,0,19.93,65,-760,-760,0,75,75
2020-09-17 04:15:12.4775,172.8,128.7,75,74.48,0,19.93,51,3.96,3.95,0,75,75
2020-09-17 04:15:12.7248,172.8,128.7,75,74.48,0,19.93,63,50,50,0,75,75
2020-09-17 04:15:12.9720,172.8,128.7,75,74.48,0,19.94,67,24.2,24.3,0,75,75
2020-09-17 04:15:13.2193,172.8,128.7,75,74.48,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:15:13.4672,172.8,128.7,75,74.48,0,19.93,6,-770,24.2,3.9,75,75
2020-09-17 04:15:13.7198,172.8,128.7,75,74.48,0,19.93,7,-770,24.3,4,75,75
2020-09-17 04:15:13.9725,172.8,128.7,75,74.48,-0.1,19.93,1,776.2,0,23.5,75,75
2020-09-17 04:15:14.2252,172.8,128.7,75,74.48,0,19.93,2,775.8,0,24,75,75
2020-09-17 04:15:14.4779,172.8,128.7,75,74.48,0.1,19.94,61,778,770.7,0,75,75
2020-09-17 04:15:14.7307,172.8,128.7,75,74.48,0,19.93,62,425,425,0,75,75
2020-09-17 04:15:14.9835,172.8,128.7,75,74.48,0,19.93,64,8,8.1,0,75,75
2020-09-17 04:15:15.2363,172.8,128.7,75,74.48,0,19.92,3,776.2,0,23,75,75
2020-09-17 04:15:15.4891,172.8,128.7,75,74.48,0,19.93,4,775.8,0,23,75,75
2020-09-17 04:15:15.7419,172.8,128.7,75,74.48,0.1,19.93,65,-750,-750,0,75,75
2020-09-17 04:15:15.9946,172.8,128.7,75,74.48,0,19.93,66,5270,5260,0,75,75
2020-09-17 04:15:16.2474,172.8,128.7,75,74.48,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:15:16.5001,172.8,128.7,75,74.48,0,19.93,2,775.7,0,24,75,75
2020-09-17 04:15:16.7514,172.8,128.7,75,74.48,0,19.93,65,-760,-750,0,75,75
2020-09-17 04:15:16.9988,172.8,128.7,75,74.48,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 04:15:17.2462,172.8,128.7,75,74.48,0,19.92,63,50,50,0,75,75
2020-09-17 04:15:17.4936,172.8,128.7,75,74.48,-0.1,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:15:17.7424,172.8,128.7,75,74.48,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 04:15:17.9952,172.8,128.7,75,74.48,0,19.96,6,-760,24.2,3.9,75,75
2020-09-17 04:15:18.2479,172.8,128.7,75,74.48,0,19.92,7,-750,24.3,4,75,75
2020-09-17 04:15:18.5007,172.8,128.7,75,74.48,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:15:18.7523,172.8,128.7,75,74.48,-0.1,19.92,2,775.7,0,24,75,75
2020-09-17 04:15:18.9998,172.8,128.7,75,74.48,0,19.93,61,778.1,770.6,0,75,75
2020-09-17 04:15:19.2473,172.8,128.7,75,74.48,0,19.93,62,425,425,0,75,75
2020-09-17 04:15:19.4948,172.8,128.7,75,74.48,0,19.94,64,8,8.1,0,75,75
2020-09-17 04:15:19.7423,172.8,128.7,75,74.48,0.1,19.93,3,776.1,0,23,75,75
2020-09-17 04:15:19.9899,172.8,128.7,75,74.48,-0.1,19.92,4,775.7,0,23,75,75
2020-09-17 04:15:20.2374,172.8,128.7,75,74.48,0,19.93,65,-760,-770,0,75,75
2020-09-17 04:15:20.4849,172.8,128.7,75,74.48,0.1,19.96,66,5270,5270,0,75,75
2020-09-17 04:15:20.7325,172.8,128.7,75,74.48,0,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:15:20.9798,172.8,128.7,75,74.48,0.1,19.93,2,775.7,0,24,75,75
2020-09-17 04:15:21.2272,172.8,128.7,75,74.48,0,19.93,65,-760,-760,0,75,75
2020-09-17 04:15:21.4746,172.8,128.7,75,74.48,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 04:15:21.7219,172.8,128.7,75,74.48,0.1,19.93,63,50,50,0,75,75
2020-09-17 04:15:21.9693,172.8,128.7,75,74.48,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 04:15:22.2167,172.8,128.7,75,74.48,0.1,19.94,52,3.97,3.94,0,75,75
2020-09-17 04:15:22.4640,172.8,128.7,75,74.48,0,19.93,6,-770,24.2,3.9,75,75
2020-09-17 04:15:22.7114,172.8,128.7,75,74.48,-0.1,19.94,7,-770,24.3,4,75,75
2020-09-17 04:15:22.9588,172.8,128.7,75,74.48,0.1,19.93,1,776.1,0,23.5,75,75
2020-09-17 04:15:23.2061,172.8,128.7,74.75,74.48,0,19.93,2,775.7,0,24,75,75
2020-09-17 04:15:23.4534,172.8,128.7,74.75,74.48,0,19.93,61,778,770.5,0,75,74.5
2020-09-17 04:15:23.7008,172.8,128.7,74.75,74.48,0,19.92,62,425,425,0,75,74.5
2020-09-17 04:15:23.9481,172.8,128.7,74.75,74.48,-0.1,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:15:24.1955,172.8,128.7,74.75,74.48,0.1,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:15:24.4428,172.8,128.7,74.75,74.48,0,19.93,4,775.7,0,23,75,74.5
2020-09-17 04:15:24.6902,172.8,128.7,74.75,74.48,0,19.93,65,-760,-750,0,75,74.5
2020-09-17 04:15:24.9375,172.8,128.7,74.75,74.48,0,19.94,66,5270,5260,0,75,74.5
2020-09-17 04:15:25.1883,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:25.4408,172.8,128.7,74.75,74.48,0.1,19.93,2,775.7,0,24,75,74.5
2020-09-17 04:15:25.6933,172.8,128.7,74.75,74.48,0.1,19.92,65,-760,-740,0,75,74.5
2020-09-17 04:15:25.9458,172.8,128.7,74.75,74.48,0,19.93,51,3.96,3.95,0,75,74.5
2020-09-17 04:15:26.1983,172.8,128.7,74.75,74.48,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:15:26.4509,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:15:26.7034,172.8,128.7,74.75,74.48,0.1,19.94,52,3.97,3.94,0,75,74.5
2020-09-17 04:15:26.9559,172.8,128.7,74.75,74.48,0.1,19.93,6,-760,24.2,3.9,75,74.5
2020-09-17 04:15:27.2084,172.8,128.7,74.75,74.48,0,19.93,7,-740,24.3,4,75,74.5
2020-09-17 04:15:27.4584,172.8,128.7,74.75,74.48,0,19.91,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:27.7080,172.8,128.7,74.75,74.48,0,19.93,2,775.7,0,24,75,74.5
2020-09-17 04:15:27.9576,172.8,128.7,74.75,74.48,0,19.93,61,778,770.6,0,75,74.5
2020-09-17 04:15:28.2072,172.8,128.7,74.75,74.48,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 04:15:28.4549,172.8,128.7,74.75,74.48,0,19.93,64,7.9,8.1,0,75,74.5
2020-09-17 04:15:28.7024,172.8,128.7,74.75,74.48,0,19.92,3,776.2,0,23,75,74.5
2020-09-17 04:15:28.9498,172.8,128.7,74.75,74.48,0,19.93,4,775.7,0,23,75,74.5
2020-09-17 04:15:29.1973,172.8,128.7,74.75,74.48,0,19.92,65,-770,-730,0,75,74.5
2020-09-17 04:15:29.4445,172.8,128.7,74.75,74.48,0.1,19.93,66,5260,5260,0,75,74.5
2020-09-17 04:15:29.6918,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:29.9390,172.8,128.7,74.75,74.48,0,19.93,2,775.7,0,24,75,74.5
2020-09-17 04:15:30.1862,172.8,128.7,74.75,74.48,0,19.93,65,-760,-740,0,75,74.5
2020-09-17 04:15:30.4351,172.8,128.7,74.75,74.48,0,19.92,51,3.96,3.95,0,75,74.5
2020-09-17 04:15:30.6843,172.8,128.7,74.75,74.48,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 04:15:30.9336,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:15:31.1828,172.8,128.7,74.75,74.48,0,19.92,52,3.97,3.94,0,75,74.5
2020-09-17 04:15:31.4321,172.8,128.7,74.75,74.48,0.1,19.93,6,-760,24.2,3.9,75,74.5
2020-09-17 04:15:31.6833,172.8,128.7,74.75,74.48,0,19.93,7,-730,24.3,4,75,74.5
2020-09-17 04:15:31.9345,172.8,128.7,74.75,74.48,0,19.93,1,776.1,0,23.5,75,74.5
2020-09-17 04:15:32.1857,172.8,128.7,74.75,74.48,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:15:32.4369,172.8,128.7,74.75,74.48,-0.1,19.93,61,778,770.6,0,75,74.5
2020-09-17 04:15:32.6894,172.8,128.7,74.75,74.48,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:15:32.9420,172.8,128.7,74.75,74.48,0,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:15:33.1945,172.8,128.7,74.75,74.48,0,19.93,3,776.1,0,23,75,74.5
2020-09-17 04:15:33.4470,172.8,128.7,74.75,74.48,0.1,19.92,4,775.8,0,23,75,74.5
2020-09-17 04:15:33.6996,172.8,128.7,74.75,74.48,0,19.92,65,-780,-740,0,75,74.5
2020-09-17 04:15:33.9521,172.8,128.7,74.75,74.48,0,19.93,66,5270,5260,0,75,74.5
2020-09-17 04:15:34.2046,172.8,128.7,74.75,74.48,0,19.93,1,776.1,0,23.5,75,74.5
2020-09-17 04:15:34.4572,172.8,128.7,74.75,74.48,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:15:34.7097,172.8,128.7,74.75,74.48,0.1,19.93,65,-760,-730,0,75,74.5
2020-09-17 04:15:34.9577,172.8,128.7,74.75,74.48,0,19.94,51,3.96,3.95,0,75,74.5
2020-09-17 04:15:35.2050,172.8,128.7,74.75,74.48,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:15:35.4524,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:15:35.6997,172.8,128.7,74.75,74.48,0,19.92,52,3.97,3.94,0,75,74.5
2020-09-17 04:15:35.9471,172.8,128.7,74.75,74.48,0.1,19.93,6,-770,24.2,3.9,75,74.5
2020-09-17 04:15:36.1945,172.8,128.7,74.75,74.48,0,19.93,7,-730,24.3,4,75,74.5
2020-09-17 04:15:36.4420,172.8,128.7,74.75,74.48,-0.1,19.93,1,776.1,0,23.5,75,74.5
2020-09-17 04:15:36.6894,172.8,128.7,74.75,74.48,0.1,19.94,2,775.8,0,24,75,74.5
2020-09-17 04:15:36.9392,172.8,128.7,74.75,74.48,0,19.92,61,778.1,770.7,0,75,74.5
2020-09-17 04:15:37.1894,172.8,128.7,74.75,74.48,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 04:15:37.4396,172.8,128.7,74.75,74.48,0,19.93,64,7.9,8.1,0,75,74.5
2020-09-17 04:15:37.6898,172.8,128.7,74.75,74.48,-0.1,19.94,3,776.1,0,23,75,74.5
2020-09-17 04:15:37.9419,172.8,128.7,74.75,74.48,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:15:38.1944,172.8,128.7,74.75,74.48,0,19.93,65,-770,-720,0,75,74.5
2020-09-17 04:15:38.4468,172.8,128.7,74.75,74.48,0,19.93,66,5260,5270,0,75,74.5
2020-09-17 04:15:38.6993,172.8,128.7,74.75,74.48,0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:38.9494,172.8,128.7,74.75,74.48,-0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:15:39.1967,172.8,128.7,74.75,74.48,0.1,19.93,65,-770,-730,0,75,74.5
2020-09-17 04:15:39.4441,172.8,128.7,74.75,74.48,0.1,19.94,51,3.96,3.94,0,75,74.5
2020-09-17 04:15:39.6914,172.8,128.7,74.75,74.48,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:15:39.9387,172.8,128.7,74.75,74.48,0.1,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:15:40.1861,172.8,128.7,74.75,74.48,0,19.92,52,3.97,3.94,0,75,74.5
2020-09-17 04:15:40.4334,172.8,128.7,74.75,74.48,0.1,19.94,6,-780,24.2,3.9,75,74.5
2020-09-17 04:15:40.6808,172.8,128.7,74.75,74.48,0.1,19.93,7,-720,24.3,4,75,74.5
2020-09-17 04:15:40.9281,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:41.1755,172.8,128.7,74.75,74.48,0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:15:41.4228,172.8,128.7,74.75,74.48,-0.1,19.93,61,778.2,770.6,0,75,74.5
2020-09-17 04:15:41.6702,172.8,128.7,74.75,74.48,-0.1,19.93,62,425,425,0,75,74.5
2020-09-17 04:15:41.9175,172.8,128.7,74.75,74.48,0,19.93,64,7.9,8.1,0,75,74.5
2020-09-17 04:15:42.1680,172.8,128.7,74.75,74.48,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:15:42.4206,172.8,128.7,74.75,74.48,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:15:42.6731,172.8,128.7,74.75,74.48,-0.1,19.93,65,-770,-730,0,75,74.5
2020-09-17 04:15:42.9257,172.8,128.7,74.75,74.48,0,19.93,66,5260,5260,0,75,74.5
2020-09-17 04:15:43.1782,172.8,128.7,74.75,74.48,0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:43.4307,172.8,128.7,74.75,74.48,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:15:43.6832,172.8,128.7,74.75,74.48,0,19.92,65,-780,-730,0,75,74.5
2020-09-17 04:15:43.9357,172.8,128.7,74.75,74.48,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 04:15:44.1850,172.8,128.7,74.75,74.48,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:15:44.4324,172.8,128.7,74.75,74.48,0.1,19.92,67,24.2,24.3,0,75,74.5
2020-09-17 04:15:44.6797,172.8,128.7,74.75,74.48,0.1,19.92,52,3.97,3.94,0,75,74.5
2020-09-17 04:15:44.9270,172.8,128.7,74.75,74.48,0,19.92,6,-790,24.2,3.9,75,74.5
2020-09-17 04:15:45.1744,172.8,128.7,74.75,74.48,0,19.92,7,-730,24.3,4,75,74.5
2020-09-17 04:15:45.4218,172.8,128.7,74.75,74.48,0,19.94,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:45.6693,172.8,128.7,74.75,74.48,0.1,19.93,2,775.7,0,24,75,74.5
2020-09-17 04:15:45.9167,172.8,128.7,74.75,74.48,0.1,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:15:46.1642,172.8,128.7,74.75,74.48,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:15:46.4160,172.8,128.7,74.75,74.48,0,19.92,64,8,8.1,0,75,74.5
2020-09-17 04:15:46.6686,172.8,128.7,74.75,74.48,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:15:46.9212,172.8,128.7,74.75,74.48,0,19.93,4,775.7,0,23,75,74.5
2020-09-17 04:15:47.1737,172.8,128.7,74.75,74.48,0,19.92,65,-780,-720,0,75,74.5
2020-09-17 04:15:47.4262,172.8,128.7,74.75,74.48,-0.1,19.93,66,5260,5260,0,75,74.5
2020-09-17 04:15:47.6787,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:47.9312,172.8,128.7,74.75,74.48,0,19.93,2,775.7,0,24,75,74.5
2020-09-17 04:15:48.1837,172.8,128.7,74.75,74.48,0,19.92,65,-780,-720,0,75,74.5
2020-09-17 04:15:48.4362,172.8,128.7,74.75,74.48,0.1,19.93,51,3.96,3.95,0,75,74.5
2020-09-17 04:15:48.6887,172.8,128.7,74.75,74.48,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:15:48.9412,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:15:49.1937,172.8,128.7,74.75,74.48,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:15:49.4462,172.8,128.7,74.75,74.48,0,19.92,6,-790,24.2,3.9,75,74.5
2020-09-17 04:15:49.6987,172.8,128.7,74.75,74.48,0.1,19.93,7,-720,24.3,4,75,74.5
2020-09-17 04:15:49.9512,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:50.2037,172.8,128.7,74.75,74.48,0,19.93,2,775.7,0,24,75,74.5
2020-09-17 04:15:50.4548,172.8,128.7,74.75,74.48,0,19.92,61,778,770.6,0,75,74.5
2020-09-17 04:15:50.7038,172.8,128.7,74.75,74.48,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:15:50.9528,172.8,128.7,74.75,74.48,0.1,19.93,64,7.9,8.1,0,75,74.5
2020-09-17 04:15:51.2018,172.8,128.7,74.75,74.48,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:15:51.4508,172.8,128.7,74.75,74.48,-0.1,19.93,4,775.7,0,23,75,74.5
2020-09-17 04:15:51.7023,172.8,128.7,74.75,74.48,0,19.93,65,-780,-730,0,75,74.5
2020-09-17 04:15:51.9549,172.8,128.7,74.75,74.48,0,19.93,66,5260,5260,0,75,74.5
2020-09-17 04:15:52.2076,172.8,128.7,74.75,74.48,0,19.92,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:52.4603,172.8,128.7,74.75,74.48,0,19.92,2,775.7,0,24,75,74.5
2020-09-17 04:15:52.7129,172.8,128.7,74.75,74.48,-0.1,19.93,65,-790,-740,0,75,74.5
2020-09-17 04:15:52.9656,172.8,128.7,74.75,74.48,0,19.93,51,3.97,3.95,0,75,74.5
2020-09-17 04:15:53.2183,172.8,128.7,74.75,74.48,0,19.92,63,50,50,0,75,74.5
2020-09-17 04:15:53.4709,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:15:53.7236,172.8,128.7,74.75,74.48,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:15:53.9763,172.8,128.7,74.75,74.48,-0.1,19.93,6,-790,24.2,3.9,75,74.5
2020-09-17 04:15:54.2290,172.8,128.7,74.75,74.48,0,19.92,7,-730,24.3,4,75,74.5
2020-09-17 04:15:54.4811,172.8,128.7,74.75,74.48,0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:54.7285,172.8,128.7,74.75,74.48,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:15:54.9759,172.8,128.7,74.75,74.48,0,19.91,61,778.1,770.6,0,75,74.5
