Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:15:55.2233,172.8,128.7,74.75,74.48,-0.1,19.92,62,425,425,0,75,74.5
2020-09-17 04:15:55.4707,172.8,128.7,74.75,74.48,0.1,19.92,64,7.9,8.1,0,75,74.5
2020-09-17 04:15:55.7234,172.8,128.7,74.75,74.48,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:15:55.9761,172.8,128.7,74.75,74.48,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:15:56.2288,172.8,128.7,74.75,74.48,0.1,19.93,65,-780,-730,0,75,74.5
2020-09-17 04:15:56.4815,172.8,128.7,74.75,74.48,-0.1,19.93,66,5260,5260,0,75,74.5
2020-09-17 04:15:56.7342,172.8,128.7,74.75,74.48,0,19.94,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:56.9869,172.8,128.7,74.75,74.48,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:15:57.2396,172.8,128.7,74.75,74.48,0,19.93,65,-790,-720,0,75,74.5
2020-09-17 04:15:57.4923,172.8,128.7,74.75,74.48,0,19.92,51,3.97,3.95,0,75,74.5
2020-09-17 04:15:57.7417,172.8,128.7,74.75,74.48,-0.1,19.93,63,50,50,0,75,74.5
2020-09-17 04:15:57.9893,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:15:58.2368,172.8,128.7,74.75,74.48,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:15:58.4844,172.8,128.7,74.75,74.48,0,19.93,6,-790,24.2,3.9,75,74.5
2020-09-17 04:15:58.7319,172.8,128.7,74.75,74.48,0,19.93,7,-730,24.3,4,75,74.5
2020-09-17 04:15:58.9793,172.8,128.7,74.75,74.48,0,19.94,1,776.2,0,23.5,75,74.5
2020-09-17 04:15:59.2266,172.8,128.7,74.75,74.48,0,19.92,2,775.8,0,24,75,74.5
2020-09-17 04:15:59.4740,172.8,128.7,74.75,74.48,0.1,19.93,61,778,770.6,0,75,74.5
2020-09-17 04:15:59.7247,172.8,128.7,74.75,74.48,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:15:59.9774,172.8,128.7,74.75,74.48,0,19.93,64,7.9,8.1,0,75,74.5
2020-09-17 04:16:00.2301,172.8,128.7,74.75,74.48,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:00.4828,172.8,128.7,74.75,74.48,-0.1,19.92,4,775.8,0,23,75,74.5
2020-09-17 04:16:00.7355,172.8,128.7,74.75,74.48,0.1,19.93,65,-790,-720,0,75,74.5
2020-09-17 04:16:00.9883,172.8,128.7,74.75,74.48,0.1,19.93,66,5260,5260,0,75,74.5
2020-09-17 04:16:01.2410,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:01.4938,172.8,128.7,74.75,74.48,0,19.92,2,775.8,0,24,75,74.5
2020-09-17 04:16:01.7465,172.8,128.7,74.75,74.48,-0.1,19.93,65,-800,-740,0,75,74.5
2020-09-17 04:16:01.9941,172.8,128.7,74.75,74.48,0,19.92,51,3.96,3.95,0,75,74.5
2020-09-17 04:16:02.2416,172.8,128.7,74.75,74.48,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:02.4892,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:02.7367,172.8,128.7,74.75,74.48,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:02.9842,172.8,128.7,74.75,74.48,0,19.94,6,-790,24.2,3.9,75,74.5
2020-09-17 04:16:03.2317,172.8,128.7,74.75,74.48,0,19.93,7,-720,24.3,4,75,74.5
2020-09-17 04:16:03.4791,172.8,128.7,74.75,74.48,0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:03.7266,172.8,128.7,74.75,74.48,0,19.92,2,775.8,0,24,75,74.5
2020-09-17 04:16:03.9765,172.8,128.7,74.75,74.48,0,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:04.2291,172.8,128.7,74.75,74.48,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:04.4817,172.8,128.7,74.75,74.48,0,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:04.7343,172.8,128.7,74.75,74.48,0.1,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:04.9870,172.8,128.7,74.75,74.48,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:16:05.2397,172.8,128.7,74.75,74.48,0,19.93,65,-790,-730,0,75,74.5
2020-09-17 04:16:05.4925,172.8,128.7,74.75,74.48,0,19.93,66,5260,5260,0,75,74.5
2020-09-17 04:16:05.7453,172.8,128.7,74.75,74.48,0,19.92,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:05.9981,172.8,128.7,74.75,74.48,0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:06.2508,172.8,128.7,74.75,74.48,0,19.93,65,-800,-730,0,75,74.5
2020-09-17 04:16:06.5035,172.8,128.7,74.75,74.48,-0.1,19.93,51,3.96,3.95,0,75,74.5
2020-09-17 04:16:06.7562,172.8,128.7,74.75,74.48,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:07.0081,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:07.2561,172.8,128.7,74.75,74.48,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:07.5040,172.8,128.7,74.75,74.48,0,19.93,6,-780,24.2,3.9,75,74.5
2020-09-17 04:16:07.7520,172.8,128.7,74.75,74.48,-0.1,19.93,7,-730,24.3,4,75,74.5
2020-09-17 04:16:07.9999,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:08.2473,172.8,128.7,74.75,74.48,0,19.93,2,775.7,0,24,75,74.5
2020-09-17 04:16:08.4946,172.8,128.7,74.75,74.48,0,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:08.7419,172.8,128.7,74.75,74.48,0.1,19.94,62,425,425,0,75,74.5
2020-09-17 04:16:08.9893,172.8,128.7,74.75,74.48,-0.1,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:09.2402,172.8,128.7,74.75,74.48,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:09.4929,172.8,128.7,74.75,74.48,0,19.93,4,775.7,0,23,75,74.5
2020-09-17 04:16:09.7455,172.8,128.7,74.75,74.48,0,19.93,65,-790,-720,0,75,74.5
2020-09-17 04:16:09.9982,172.8,128.7,74.75,74.48,0.1,19.93,66,5260,5260,0,75,74.5
2020-09-17 04:16:10.2509,172.8,128.7,74.75,74.48,0,19.92,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:10.5032,172.8,128.7,74.75,74.48,-0.1,19.92,2,775.7,0,24,75,74.5
2020-09-17 04:16:10.7555,172.8,128.7,74.75,74.48,0,19.93,65,-790,-720,0,75,74.5
2020-09-17 04:16:11.0077,172.8,128.7,74.75,74.48,0,19.94,51,3.97,3.95,0,75,74.5
2020-09-17 04:16:11.2600,172.8,128.7,74.75,74.48,0.1,19.95,63,50,50,0,75,74.5
2020-09-17 04:16:11.5100,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:11.7576,172.8,128.7,74.75,74.48,-0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:12.0051,172.8,128.7,74.75,74.48,0,19.92,6,-780,24.2,3.9,75,74.5
2020-09-17 04:16:12.2526,172.8,128.7,74.75,74.48,0,19.93,7,-720,24.3,4,75,74.5
2020-09-17 04:16:12.5002,172.8,128.7,74.75,74.48,0,19.92,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:12.7484,172.8,128.7,74.75,74.48,0.1,19.93,2,775.7,0,24,75,74.5
2020-09-17 04:16:12.9971,172.8,128.7,74.75,74.48,-0.1,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:13.2457,172.8,128.7,74.75,74.48,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:13.4943,172.8,128.7,74.75,74.48,0,19.93,64,7.9,8.1,0,75,74.5
2020-09-17 04:16:13.7423,172.8,128.7,74.75,74.48,0.1,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:13.9898,172.8,128.7,74.75,74.48,0,19.93,4,775.7,0,23,75,74.5
2020-09-17 04:16:14.2374,172.8,128.7,74.75,74.48,-0.1,19.93,65,-800,-740,0,75,74.5
2020-09-17 04:16:14.4849,172.8,128.7,74.75,74.48,0.1,19.93,66,5270,5260,0,75,74.5
2020-09-17 04:16:14.7355,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:14.9881,172.8,128.7,74.75,74.48,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:15.2406,172.8,128.7,74.75,74.48,0,19.94,65,-780,-730,0,75,74.5
2020-09-17 04:16:15.4931,172.8,128.7,74.75,74.48,-0.1,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 04:16:15.7457,172.8,128.7,74.75,74.48,-0.1,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:15.9984,172.8,128.7,74.75,74.48,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:16.2512,172.8,128.7,74.75,74.48,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:16.5039,172.8,128.7,74.75,74.48,0,19.93,6,-790,24.2,3.9,75,74.5
2020-09-17 04:16:16.7550,172.8,128.7,74.75,74.48,-0.1,19.93,7,-730,24.3,4,75,74.5
2020-09-17 04:16:17.0027,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:17.2503,172.8,128.7,74.75,74.48,0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:17.4979,172.8,128.7,74.75,74.48,0,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:17.7455,172.8,128.7,74.75,74.48,0,19.92,62,425,425,0,75,74.5
2020-09-17 04:16:17.9931,172.8,128.7,74.75,74.48,0,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:18.2407,172.8,128.7,74.75,74.48,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:18.4883,172.8,128.7,74.75,74.48,0.1,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:16:18.7359,172.8,128.7,74.75,74.48,0,19.93,65,-790,-720,0,75,74.5
2020-09-17 04:16:18.9859,172.8,128.7,74.75,74.48,0,19.93,66,5270,5270,0,75,74.5
2020-09-17 04:16:19.2386,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:19.4913,172.8,128.7,74.75,74.48,-0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:19.7440,172.8,128.7,74.75,74.48,0.1,19.92,65,-790,-720,0,75,74.5
2020-09-17 04:16:19.9968,172.8,128.7,74.75,74.48,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 04:16:20.2494,172.8,128.7,74.75,74.48,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:20.5021,172.8,128.7,74.75,74.48,0,19.92,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:20.7548,172.8,128.7,74.75,74.48,-0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:21.0070,172.8,128.7,74.75,74.48,0,19.93,6,-790,24.2,3.9,75,74.5
2020-09-17 04:16:21.2546,172.8,128.7,74.75,74.48,0,19.91,7,-720,24.3,4,75,74.5
2020-09-17 04:16:21.5022,172.8,128.7,74.75,74.48,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:21.7498,172.8,128.7,74.75,74.48,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:21.9974,172.8,128.7,74.75,74.48,0,19.93,61,778.1,770.5,0,75,74.5
2020-09-17 04:16:22.2449,172.8,128.7,74.75,74.48,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:22.4924,172.8,128.7,74.75,74.48,0.1,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:22.7399,172.8,128.7,74.75,74.48,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:22.9874,172.8,128.7,74.75,74.48,0,19.92,4,775.8,0,23,75,74.5
2020-09-17 04:16:23.2364,172.8,128.7,74.75,74.48,0,19.93,65,-790,-740,0,75,74.5
2020-09-17 04:16:23.4861,172.8,128.7,74.75,74.48,0.1,19.93,66,5270,5270,0,75,74.5
2020-09-17 04:16:23.7359,172.8,128.7,74.75,74.48,0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:23.9856,172.8,128.7,74.75,74.48,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:24.2372,172.8,128.7,74.75,74.48,0,19.93,65,-790,-740,0,75,74.5
2020-09-17 04:16:24.4899,172.8,128.7,74.75,74.48,0,19.94,51,3.96,3.95,0,75,74.5
2020-09-17 04:16:24.7425,172.8,128.6,74.75,74.42,0,19.94,63,50,50,0,75,74.5
2020-09-17 04:16:24.9952,172.8,128.6,74.75,74.42,0.1,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:25.2466,172.8,128.6,74.75,74.42,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:25.4941,172.8,128.6,74.75,74.42,0,19.93,6,-790,24.2,3.9,75,74.5
2020-09-17 04:16:25.7416,172.8,128.6,74.75,74.42,0,19.93,7,-740,24.3,4,75,74.5
2020-09-17 04:16:25.9891,172.8,128.6,74.75,74.42,0,19.92,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:26.2367,172.8,128.6,74.75,74.42,0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:26.4842,172.8,128.6,74.75,74.42,0,19.93,61,778.1,770.5,0,75,74.5
2020-09-17 04:16:26.7318,172.8,128.6,74.75,74.42,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:26.9794,172.8,128.6,74.75,74.42,0,19.94,64,8,8.1,0,75,74.5
2020-09-17 04:16:27.2269,172.8,128.6,74.75,74.42,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:27.4743,172.8,128.6,74.75,74.42,0.1,19.92,4,775.8,0,23,75,74.5
2020-09-17 04:16:27.7217,172.8,128.6,74.75,74.42,0.1,19.93,65,-780,-720,0,75,74.5
2020-09-17 04:16:27.9691,172.8,128.6,74.75,74.42,-0.1,19.92,66,5270,5270,0,75,74.5
2020-09-17 04:16:28.2165,172.8,128.6,74.75,74.42,0,19.92,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:28.4640,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:28.7114,172.8,128.6,74.75,74.42,0.1,19.92,65,-790,-720,0,75,74.5
2020-09-17 04:16:28.9589,172.8,128.6,74.75,74.42,0.1,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 04:16:29.2063,172.8,128.6,74.75,74.42,-0.1,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:29.4537,172.8,128.6,74.75,74.42,0.1,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:29.7011,172.8,128.6,74.75,74.42,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:29.9485,172.8,128.6,74.75,74.42,0,19.93,6,-790,24.2,3.9,75,74.5
2020-09-17 04:16:30.1959,172.8,128.6,74.75,74.42,0.1,19.93,7,-720,24.3,4,75,74.5
2020-09-17 04:16:30.4476,172.8,128.6,74.75,74.42,-0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:30.7003,172.8,128.6,74.75,74.42,-0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:30.9530,172.8,128.6,74.75,74.42,0,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:31.2058,172.8,128.6,74.75,74.42,0,19.92,62,425,425,0,75,74.5
2020-09-17 04:16:31.4585,172.8,128.6,74.75,74.42,0.1,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:31.7112,172.8,128.6,74.75,74.42,-0.1,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:31.9638,172.8,128.6,74.75,74.42,-0.1,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:16:32.2165,172.8,128.6,74.75,74.42,0.1,19.94,65,-780,-730,0,75,74.5
2020-09-17 04:16:32.4692,172.8,128.6,74.75,74.42,0,19.92,66,5270,5270,0,75,74.5
2020-09-17 04:16:32.7218,172.8,128.6,74.75,74.42,0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:32.9745,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:33.2271,172.8,128.6,74.75,74.42,0,19.93,65,-800,-740,0,75,74.5
2020-09-17 04:16:33.4798,172.8,128.6,74.75,74.42,0.1,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 04:16:33.7325,172.8,128.6,74.75,74.42,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:33.9853,172.8,128.6,74.75,74.42,0.1,19.92,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:34.2380,172.8,128.6,74.75,74.42,0,19.92,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:34.4908,172.8,128.6,74.75,74.42,-0.1,19.93,6,-800,24.2,3.9,75,74.5
2020-09-17 04:16:34.7435,172.8,128.6,74.75,74.42,0.1,19.93,7,-730,24.3,4,75,74.5
2020-09-17 04:16:34.9962,172.8,128.6,74.75,74.42,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:35.2490,172.8,128.6,74.75,74.42,0,19.92,2,775.8,0,24,75,74.5
2020-09-17 04:16:35.5017,172.8,128.6,74.75,74.42,0,19.93,61,778,770.7,0,75,74.5
2020-09-17 04:16:35.7510,172.8,128.6,74.75,74.42,-0.1,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:35.9985,172.8,128.6,74.75,74.42,0,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:36.2461,172.8,128.6,74.75,74.42,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:36.4937,172.8,128.6,74.75,74.42,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:16:36.7448,172.8,128.6,74.75,74.42,0.1,19.93,65,-770,-720,0,75,74.5
2020-09-17 04:16:36.9976,172.8,128.6,74.75,74.42,-0.1,19.93,66,5270,5270,0,75,74.5
2020-09-17 04:16:37.2503,172.8,128.6,74.75,74.42,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:37.5030,172.8,128.6,74.75,74.42,0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:37.7557,172.8,128.6,74.75,74.42,0,19.93,65,-790,-720,0,75,74.5
2020-09-17 04:16:38.0085,172.8,128.6,74.75,74.42,0.1,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 04:16:38.2612,172.8,128.6,74.75,74.42,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:38.5140,172.8,128.6,74.75,74.42,0.1,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:38.7643,172.8,128.6,74.75,74.42,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:39.0133,172.8,128.6,74.75,74.42,0,19.92,6,-800,24.2,3.9,75,74.5
2020-09-17 04:16:39.2624,172.8,128.6,74.75,74.42,0,19.92,7,-730,24.3,4,75,74.5
2020-09-17 04:16:39.5114,172.8,128.6,74.75,74.42,-0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:39.7604,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:40.0082,172.8,128.6,74.75,74.42,0.1,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:40.2558,172.8,128.6,74.75,74.42,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:40.5035,172.8,128.6,74.75,74.42,0,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:40.7511,172.8,128.6,74.75,74.42,-0.1,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:40.9987,172.8,128.6,74.75,74.42,0,19.94,4,775.8,0,23,75,74.5
2020-09-17 04:16:41.2462,172.8,128.6,74.75,74.42,0.1,19.93,65,-780,-720,0,75,74.5
2020-09-17 04:16:41.4938,172.8,128.6,74.75,74.42,0,19.93,66,5270,5270,0,75,74.5
2020-09-17 04:16:41.7414,172.8,128.6,74.75,74.42,0,19.92,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:41.9890,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:42.2365,172.8,128.6,74.75,74.42,0,19.93,65,-800,-740,0,75,74.5
2020-09-17 04:16:42.4841,172.8,128.6,74.75,74.42,0.1,19.92,51,3.96,3.94,0,75,74.5
2020-09-17 04:16:42.7316,172.8,128.6,74.75,74.42,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:42.9794,172.8,128.6,74.75,74.42,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:43.2321,172.8,128.6,74.75,74.42,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:43.4848,172.8,128.6,74.75,74.42,0,19.93,6,-800,24.2,3.9,75,74.5
2020-09-17 04:16:43.7375,172.8,128.6,74.75,74.42,0.1,19.93,7,-720,24.3,4,75,74.5
2020-09-17 04:16:43.9902,172.8,128.6,74.75,74.42,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:44.2415,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:44.4891,172.8,128.6,74.75,74.42,0,20.13,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:44.7367,172.8,128.6,74.75,74.42,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:44.9843,172.8,128.6,74.75,74.42,0,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:45.2318,172.8,128.6,74.75,74.42,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:45.4794,172.8,128.6,74.75,74.42,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:16:45.7269,172.8,128.6,74.75,74.42,0,19.93,65,-790,-730,0,75,74.5
2020-09-17 04:16:45.9745,172.8,128.6,74.75,74.42,0,19.93,66,5270,5270,0,75,74.5
2020-09-17 04:16:46.2220,172.8,128.6,74.75,74.42,0,19.94,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:46.4740,172.8,128.6,74.75,74.42,0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:46.7269,172.8,128.6,74.75,74.42,-0.1,19.93,65,-800,-730,0,75,74.5
2020-09-17 04:16:46.9798,172.8,128.6,74.75,74.42,0,19.93,51,3.96,3.95,0,75,74.5
2020-09-17 04:16:47.2327,172.8,128.6,74.75,74.42,0,19.92,63,50,50,0,75,74.5
2020-09-17 04:16:47.4855,172.8,128.6,74.75,74.42,0,19.94,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:47.7382,172.8,128.6,74.75,74.42,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:47.9909,172.8,128.6,74.75,74.42,0,19.93,6,-800,24.2,3.9,75,74.5
2020-09-17 04:16:48.2436,172.8,128.6,74.75,74.42,0,19.93,7,-730,24.3,4,75,74.5
2020-09-17 04:16:48.4959,172.8,128.6,74.75,74.42,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:48.7434,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:48.9910,172.8,128.6,74.75,74.42,0.1,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:49.2385,172.8,128.6,74.75,74.42,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:49.4861,172.8,128.6,74.75,74.42,-0.1,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:49.7371,172.8,128.6,74.75,74.42,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:49.9898,172.8,128.6,74.75,74.42,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:16:50.2424,172.8,128.6,74.75,74.42,0,19.9,65,-790,-730,0,75,74.5
2020-09-17 04:16:50.4951,172.8,128.6,74.75,74.42,0,19.92,66,5270,5270,0,75,74.5
2020-09-17 04:16:50.7445,172.8,128.6,74.75,74.42,-0.1,19.92,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:50.9921,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:51.2396,172.8,128.6,74.75,74.42,0,19.93,65,-790,-730,0,75,74.5
2020-09-17 04:16:51.4871,172.8,128.6,74.75,74.42,0.1,19.92,51,3.97,3.94,0,75,74.5
2020-09-17 04:16:51.7353,172.8,128.6,74.75,74.42,0,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:51.9853,172.8,128.6,74.75,74.42,0,19.94,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:52.2353,172.8,128.6,74.75,74.42,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:52.4852,172.8,128.6,74.75,74.42,0,19.93,6,-790,24.2,3.9,75,74.5
2020-09-17 04:16:52.7352,172.8,128.6,74.75,74.42,0.1,19.93,7,-720,24.3,4,75,74.5
2020-09-17 04:16:52.9851,172.8,128.6,74.75,74.42,0.1,19.94,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:53.2351,172.8,128.6,74.75,74.42,-0.1,19.92,2,775.8,0,24,75,74.5
2020-09-17 04:16:53.4851,172.8,128.6,74.75,74.42,0.1,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:16:53.7350,172.8,128.6,74.75,74.42,0,19.92,62,425,425,0,75,74.5
2020-09-17 04:16:53.9866,172.8,128.6,74.75,74.42,0,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:54.2393,172.8,128.6,74.75,74.42,0.1,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:54.4920,172.8,128.6,74.75,74.42,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:16:54.7446,172.8,128.6,74.75,74.42,-0.1,19.93,65,-790,-740,0,75,74.5
2020-09-17 04:16:54.9973,172.8,128.6,74.75,74.42,0.1,19.93,66,5270,5270,0,75,74.5
2020-09-17 04:16:55.2500,172.8,128.6,74.75,74.42,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:55.5026,172.8,128.6,74.75,74.42,0.1,19.92,2,775.8,0,24,75,74.5
2020-09-17 04:16:55.7553,172.8,128.6,74.75,74.42,0,19.93,65,-780,-730,0,75,74.5
2020-09-17 04:16:56.0055,172.8,128.6,74.75,74.42,-0.1,19.93,51,3.97,3.94,0,75,74.5
2020-09-17 04:16:56.2532,172.8,128.6,74.75,74.42,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 04:16:56.5008,172.8,128.6,74.75,74.42,0,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:16:56.7484,172.8,128.6,74.75,74.42,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:16:56.9961,172.8,128.6,74.75,74.42,0,19.93,6,-780,24.2,3.9,75,74.5
2020-09-17 04:16:57.2436,172.8,128.6,74.75,74.42,-0.1,19.93,7,-740,24.3,4,75,74.5
2020-09-17 04:16:57.4912,172.8,128.6,74.75,74.42,0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:57.7387,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:16:57.9863,172.8,128.6,74.75,74.42,0,19.93,61,778.1,770.7,0,75,74.5
2020-09-17 04:16:58.2338,172.8,128.6,74.75,74.42,0,19.93,62,425,425,0,75,74.5
2020-09-17 04:16:58.4814,172.8,128.6,74.75,74.42,-0.1,19.93,64,8,8.1,0,75,74.5
2020-09-17 04:16:58.7289,172.8,128.6,74.75,74.42,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:16:58.9764,172.8,128.6,74.75,74.42,0,19.91,4,775.8,0,23,75,74.5
2020-09-17 04:16:59.2255,172.8,128.6,74.75,74.42,0,19.92,65,-790,-720,0,75,74.5
2020-09-17 04:16:59.4754,172.8,128.6,74.75,74.42,0.1,19.93,66,5270,5270,0,75,74.5
2020-09-17 04:16:59.7254,172.8,128.6,74.75,74.42,-0.1,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:16:59.9754,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:17:00.2269,172.8,128.6,74.75,74.42,0.1,19.94,65,-780,-720,0,75,74.5
2020-09-17 04:17:00.4796,172.8,128.6,74.75,74.42,0,19.92,51,3.96,3.95,0,75,74.5
2020-09-17 04:17:00.7324,172.8,128.6,74.75,74.42,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 04:17:00.9852,172.8,128.6,74.75,74.42,0,19.94,67,24.2,24.2,0,75,74.5
2020-09-17 04:17:01.2379,172.8,128.6,74.75,74.42,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:17:01.4905,172.8,128.6,74.75,74.42,0.1,19.93,6,-780,24.2,3.9,75,74.5
2020-09-17 04:17:01.7432,172.8,128.6,74.75,74.42,0,19.93,7,-730,24.3,4,75,74.5
2020-09-17 04:17:01.9958,172.8,128.6,74.75,74.42,0.1,19.94,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:02.2485,172.8,128.6,74.75,74.42,0,19.94,2,775.8,0,24,75,74.5
2020-09-17 04:17:02.4966,172.8,128.6,74.75,74.42,-0.1,19.93,61,778.1,770.6,0,75,74.5
2020-09-17 04:17:02.7442,172.8,128.6,74.75,74.42,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 04:17:02.9917,172.8,128.6,74.75,74.42,0,19.92,64,8,8.1,0,75,74.5
2020-09-17 04:17:03.2392,172.8,128.6,74.75,74.42,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 04:17:03.4875,172.8,128.6,74.75,74.42,-0.1,19.93,4,775.8,0,23,75,74.5
2020-09-17 04:17:03.7366,172.8,128.6,74.75,74.42,-0.1,19.93,65,-790,-730,0,75,74.5
2020-09-17 04:17:03.9856,172.8,128.6,74.75,74.42,0.1,19.93,66,5280,5280,0,75,74.5
2020-09-17 04:17:04.2347,172.8,128.6,74.75,74.42,0,19.93,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:04.4831,172.8,128.6,74.75,74.42,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 04:17:04.7306,172.8,128.6,74.75,74.42,0.1,19.91,65,-780,-730,0,75,74.5
2020-09-17 04:17:04.9781,172.8,128.6,74.75,74.42,0,19.93,51,3.96,3.95,0,75,74.5
2020-09-17 04:17:05.2257,172.8,128.6,74.75,74.42,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 04:17:05.4732,172.8,128.6,74.75,74.42,0.1,19.93,67,24.2,24.3,0,75,74.5
2020-09-17 04:17:05.7259,172.8,128.6,74.75,74.42,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 04:17:05.9785,172.8,128.6,74.75,74.42,0,19.93,6,-780,24.2,3.9,75,74.5
2020-09-17 04:17:06.2312,172.8,128.6,74.75,74.42,-0.1,19.93,7,-740,24.2,4,75,74.5
2020-09-17 04:17:06.4839,172.8,128.6,74.75,74.42,0.1,19.95,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:06.7365,172.8,128.6,74.75,74.42,0.1,19.73,2,775.8,0,24,75,74.5
2020-09-17 04:17:06.9891,172.8,128.6,74.75,74.42,0,19.73,61,778,770.6,0,75,74.5
2020-09-17 04:17:07.2418,172.8,128.6,74.75,74.42,0,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:07.4944,172.8,128.6,74.75,74.42,-0.1,19.73,64,8,8.1,0,75,74.5
2020-09-17 04:17:07.7436,172.8,128.6,74.75,74.42,0,19.73,3,776.2,0,23,75,74.5
2020-09-17 04:17:07.9912,172.8,128.6,74.75,74.42,0.1,19.8,4,775.8,0,23,75,74.5
2020-09-17 04:17:08.2388,172.8,128.6,74.75,74.42,0,19.72,65,-800,-730,0,75,74.5
2020-09-17 04:17:08.4864,172.8,128.6,74.75,74.42,0,19.73,66,5280,5270,0,75,74.5
2020-09-17 04:17:08.7354,172.8,128.6,74.75,74.42,-0.1,19.73,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:08.9881,172.8,128.6,74.75,74.42,0,19.73,2,775.8,0,24,75,74.5
2020-09-17 04:17:09.2407,172.8,128.6,74.75,74.42,0.1,19.73,65,-790,-730,0,75,74.5
2020-09-17 04:17:09.4934,172.8,128.6,74.75,74.42,0,19.73,51,3.96,3.94,0,75,74.5
2020-09-17 04:17:09.7448,172.8,128.6,74.75,74.42,0,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:09.9923,172.8,128.6,74.75,74.42,0,19.73,67,24.2,24.2,0,75,74.5
2020-09-17 04:17:10.2399,172.8,128.6,74.75,74.42,0,19.73,52,3.97,3.94,0,75,74.5
2020-09-17 04:17:10.4875,172.8,128.6,74.75,74.42,0.1,19.73,6,-790,24.2,3.9,75,74.5
2020-09-17 04:17:10.7350,172.8,128.6,74.75,74.42,0,19.73,7,-730,24.2,4,75,74.5
2020-09-17 04:17:10.9824,172.8,128.6,74.75,74.42,0,19.73,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:11.2298,172.8,128.6,74.75,74.42,0,19.73,2,775.8,0,24,75,74.5
2020-09-17 04:17:11.4772,172.8,128.6,74.75,74.42,-0.1,19.73,61,778.1,770.6,0,75,74.5
2020-09-17 04:17:11.7246,172.8,128.6,74.75,74.42,0.1,19.74,62,425,425,0,75,74.5
2020-09-17 04:17:11.9718,172.8,128.6,74.75,74.42,0.1,19.73,64,8,8.1,0,75,74.5
2020-09-17 04:17:12.2190,172.8,128.6,74.75,74.42,0,19.73,3,776.2,0,23,75,74.5
2020-09-17 04:17:12.4663,172.8,128.6,74.75,74.42,0,19.74,4,775.8,0,23,75,74.5
2020-09-17 04:17:12.7135,172.8,128.6,74.75,74.42,0,19.73,65,-800,-740,0,75,74.5
2020-09-17 04:17:12.9642,172.8,128.6,74.75,74.42,0,19.73,66,5270,5270,0,75,74.5
2020-09-17 04:17:13.2154,172.8,128.6,74.75,74.42,0,19.74,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:13.4666,172.8,128.6,74.75,74.42,-0.1,19.73,2,775.8,0,24,75,74.5
2020-09-17 04:17:13.7178,172.8,128.6,74.75,74.42,0,19.74,65,-780,-730,0,75,74.5
2020-09-17 04:17:13.9702,172.8,128.6,74.75,74.42,0,19.73,51,3.96,3.95,0,75,74.5
2020-09-17 04:17:14.2229,172.8,128.6,74.75,74.42,0,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:14.4756,172.8,128.6,74.75,74.42,0.1,19.73,67,24.2,24.2,0,75,74.5
2020-09-17 04:17:14.7282,172.8,128.6,74.75,74.42,0,19.74,52,3.97,3.94,0,75,74.5
2020-09-17 04:17:14.9810,172.8,128.6,74.75,74.42,0,19.73,6,-790,24.2,3.9,75,74.5
2020-09-17 04:17:15.2338,172.8,128.6,74.75,74.42,0,19.74,7,-740,24.2,4,75,74.5
2020-09-17 04:17:15.4866,172.8,128.6,74.75,74.42,0,19.73,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:15.7394,172.8,128.6,74.75,74.42,0.1,19.73,2,775.8,0,24,75,74.5
2020-09-17 04:17:15.9874,172.8,128.6,74.75,74.42,0,19.73,61,778.1,770.7,0,75,74.5
2020-09-17 04:17:16.2350,172.8,128.6,74.75,74.42,0,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:16.4825,172.8,128.6,74.75,74.42,0,19.73,64,8,8.1,0,75,74.5
2020-09-17 04:17:16.7301,172.8,128.6,74.75,74.42,0,19.73,3,776.2,0,23,75,74.5
2020-09-17 04:17:16.9801,172.8,128.6,74.75,74.42,0.1,19.74,4,775.8,0,23,75,74.5
2020-09-17 04:17:17.2327,172.8,128.6,74.75,74.42,0,19.74,65,-800,-730,0,75,74.5
2020-09-17 04:17:17.4853,172.8,128.6,74.75,74.42,0,19.73,66,5280,5280,0,75,74.5
2020-09-17 04:17:17.7380,172.8,128.6,74.75,74.42,0,19.74,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:17.9895,172.8,128.6,74.75,74.42,0,19.73,2,775.8,0,24,75,74.5
2020-09-17 04:17:18.2395,172.8,128.6,74.75,74.42,0,19.73,65,-790,-720,0,75,74.5
2020-09-17 04:17:18.4896,172.8,128.6,74.75,74.42,0,19.73,51,3.96,3.95,0,75,74.5
2020-09-17 04:17:18.7397,172.8,128.6,74.75,74.42,-0.1,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:18.9910,172.8,128.6,74.75,74.42,0,19.73,67,24.2,24.2,0,75,74.5
2020-09-17 04:17:19.2437,172.8,128.6,74.75,74.42,0,19.73,52,3.97,3.94,0,75,74.5
2020-09-17 04:17:19.4964,172.8,128.6,74.75,74.42,0.1,19.73,6,-780,24.2,3.9,75,74.5
2020-09-17 04:17:19.7491,172.8,128.6,74.75,74.42,0.1,19.74,7,-730,24.2,4,75,74.5
2020-09-17 04:17:19.9993,172.8,128.6,74.75,74.42,0,19.73,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:20.2469,172.8,128.6,74.75,74.42,0,19.73,2,775.8,0,24,75,74.5
2020-09-17 04:17:20.4944,172.8,128.6,74.75,74.42,0,19.74,61,778.1,770.6,0,75,74.5
2020-09-17 04:17:20.7420,172.8,128.6,74.75,74.42,0.1,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:20.9899,172.8,128.6,74.75,74.42,0.1,19.73,64,8,8.1,0,75,74.5
2020-09-17 04:17:21.2391,172.8,128.6,74.75,74.42,0,19.73,3,776.2,0,23,75,74.5
2020-09-17 04:17:21.4882,172.8,128.6,74.75,74.42,0,19.73,4,775.8,0,23,75,74.5
2020-09-17 04:17:21.7373,172.8,128.6,74.75,74.42,0,19.73,65,-800,-730,0,75,74.5
2020-09-17 04:17:21.9867,172.8,128.6,74.75,74.42,0,19.74,66,5280,5280,0,75,74.5
2020-09-17 04:17:22.2394,172.8,128.6,74.75,74.42,0.1,19.73,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:22.4922,172.8,128.6,74.75,74.42,0,19.74,2,775.8,0,24,75,74.5
2020-09-17 04:17:22.7449,172.8,128.6,74.75,74.42,0,19.73,65,-790,-740,0,75,74.5
2020-09-17 04:17:22.9977,172.8,128.6,74.75,74.42,0,19.74,51,3.97,3.94,0,75,74.5
2020-09-17 04:17:23.2490,172.8,128.6,74.75,74.42,17.9,19.74,63,50,50,0,75,74.5
2020-09-17 04:17:23.4965,172.8,128.6,74.75,74.42,18.3,19.73,67,24.2,24.2,0,75,74.5
2020-09-17 04:17:23.7441,172.8,128.6,74.75,74.42,18.4,19.73,52,3.97,3.94,0,75,74.5
2020-09-17 04:17:23.9916,172.8,128.6,74.75,74.42,18.3,19.73,6,8110,24.2,3.9,75,74.5
2020-09-17 04:17:24.2392,172.8,128.6,74.75,74.42,18.2,19.74,7,8150,24.2,4,75,74.5
2020-09-17 04:17:24.4875,172.8,128.6,74.75,74.42,18.2,19.74,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:24.7358,172.8,128.6,74.75,74.42,18.2,19.73,2,775.8,0,24,75,74.5
2020-09-17 04:17:24.9842,172.8,128.6,74.75,74.42,18.1,19.74,61,778.9,771.4,0,75,74.5
2020-09-17 04:17:25.2326,172.8,128.6,74.75,74.42,18,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:25.4847,172.8,128.6,74.75,74.42,18,19.73,64,14.3,14.6,0,75,74.5
2020-09-17 04:17:25.7374,172.8,128.6,74.75,74.42,18.1,19.73,3,776.2,0,23,75,74.5
2020-09-17 04:17:25.9901,172.8,128.6,74.75,74.42,18,19.73,4,775.8,0,23,75,74.5
2020-09-17 04:17:26.2428,172.8,128.6,74.75,74.42,18,19.75,65,8010,8070,0,75,74.5
2020-09-17 04:17:26.4951,172.8,128.6,74.75,74.42,18,19.73,66,5250,5250,0,75,74.5
2020-09-17 04:17:26.7471,172.8,128.6,74.75,74.42,18.1,19.73,1,776.2,0,23.5,75,74.5
2020-09-17 04:17:26.9992,172.8,128.6,74.75,74.42,18,19.73,2,776.6,10.7,24,75,74.5
2020-09-17 04:17:27.2513,172.8,128.6,74.75,74.42,18,19.73,65,8010,8070,0,75,74.5
2020-09-17 04:17:27.5012,172.8,128.6,74.75,74.42,18.1,19.74,51,3.97,3.95,0,75,74.5
2020-09-17 04:17:27.7487,172.8,128.6,74.75,74.42,18.1,19.75,63,50,50,0,75,74.5
2020-09-17 04:17:27.9962,172.8,128.6,74.75,74.42,18,19.73,67,24.2,24.3,0,75,74.5
2020-09-17 04:17:28.2438,172.8,128.6,74.75,74.42,18,19.73,52,3.98,3.95,0,75,74.5
2020-09-17 04:17:28.4913,172.8,128.6,74.75,74.42,18.1,19.73,6,8010,24.2,3.9,75,74.5
2020-09-17 04:17:28.7389,172.8,128.6,74.75,74.42,18,19.74,7,8060,24.3,4,75,74.5
2020-09-17 04:17:28.9865,172.8,128.6,74.75,74.42,17.9,19.73,1,777,9.9,23.5,75,74.5
2020-09-17 04:17:29.2341,172.8,128.6,74.75,74.42,18,19.74,2,776.6,10.7,24,75,74.5
2020-09-17 04:17:29.4815,172.8,128.6,74.75,74.42,18.1,19.73,61,779.1,771.4,0,75,74.5
2020-09-17 04:17:29.7289,172.8,128.6,74.75,74.42,18,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:29.9762,172.8,128.6,74.75,74.42,18,19.73,64,14.4,14.6,0,75,74.5
2020-09-17 04:17:30.2236,172.8,128.6,74.75,74.42,18.1,19.73,3,777,9.9,23,75,74.5
2020-09-17 04:17:30.4709,172.8,128.6,74.75,74.42,18.1,19.73,4,776.6,10.7,23,75,74.5
2020-09-17 04:17:30.7183,172.8,128.6,74.75,74.42,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:30.9656,172.8,128.6,74.75,74.42,18,19.73,66,5240,5240,0,75,74.5
2020-09-17 04:17:31.2130,172.8,128.6,74.75,74.42,18,19.73,1,777,9.9,23.5,75,74.5
2020-09-17 04:17:31.4607,172.8,128.6,74.75,74.42,18,19.74,2,776.6,10.7,24,75,74.5
2020-09-17 04:17:31.7133,172.8,128.6,74.75,74.42,17.9,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:31.9659,172.8,128.6,74.75,74.42,17.9,19.73,51,3.97,3.95,0,75,74.5
2020-09-17 04:17:32.2184,172.8,128.6,74.75,74.42,18,19.74,63,50,50,0,75,74.5
2020-09-17 04:17:32.4710,172.8,128.6,74.75,74.42,18,19.74,67,24.2,24.3,0,75,74.5
2020-09-17 04:17:32.7237,172.8,128.6,74.75,74.42,18,19.76,52,3.98,3.95,0,75,74.5
2020-09-17 04:17:32.9764,172.8,128.6,74.75,74.42,18.1,19.73,6,8010,24.2,3.9,75,74.5
2020-09-17 04:17:33.2291,172.8,128.6,74.75,74.42,18.1,19.73,7,8070,24.3,4,75,74.5
2020-09-17 04:17:33.4818,172.8,128.6,74.75,74.42,18.1,19.74,1,777,9.9,23.5,75,74.5
2020-09-17 04:17:33.7310,172.8,128.6,74.75,74.42,18,19.73,2,776.6,10.7,24,75,74.5
2020-09-17 04:17:33.9785,172.8,128.6,74.75,74.42,18.1,19.73,61,779.2,771.5,0,75,74.5
2020-09-17 04:17:34.2260,172.8,128.6,74.75,74.42,18.1,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:34.4736,172.8,128.6,74.75,74.42,18,19.74,64,14.4,14.7,0,75,74.5
2020-09-17 04:17:34.7234,172.8,128.6,74.75,74.42,18,19.73,3,777.2,9.9,23,75,74.5
2020-09-17 04:17:34.9741,172.8,128.6,74.75,74.42,18.1,19.73,4,776.8,10.7,23,75,74.5
2020-09-17 04:17:35.2249,172.8,128.6,74.75,74.42,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:35.4756,172.8,128.6,74.75,74.42,17.9,19.73,66,5240,5240,0,75,74.5
2020-09-17 04:17:35.7265,172.8,128.6,74.75,74.42,18,19.73,1,777.2,9.9,23.5,75,74.5
2020-09-17 04:17:35.9776,172.8,128.6,74.75,74.42,18.1,19.74,2,776.8,10.7,24,75,74.5
2020-09-17 04:17:36.2287,172.8,128.6,74.75,74.42,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:36.4798,172.8,128.6,74.75,74.42,18,19.73,51,3.97,3.95,0,75,74.5
2020-09-17 04:17:36.7307,172.8,128.6,74.75,74.42,18.1,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:36.9813,172.8,128.6,74.75,74.42,18.1,19.73,67,24.2,24.3,0,75,74.5
2020-09-17 04:17:37.2318,172.8,128.6,74.75,74.42,18,19.74,52,3.98,3.95,0,75,74.5
2020-09-17 04:17:37.4823,172.8,128.6,74.75,74.42,18,19.73,6,8000,24.2,3.9,75,74.5
2020-09-17 04:17:37.7334,172.8,128.6,74.75,74.42,18,19.73,7,8060,24.3,4,75,74.5
2020-09-17 04:17:37.9861,172.8,128.6,74.75,74.42,18,19.74,1,777.2,9.9,23.5,75,74.5
2020-09-17 04:17:38.2388,172.8,128.6,74.75,74.42,17.9,19.73,2,776.8,10.7,24,75,74.5
2020-09-17 04:17:38.4914,172.8,128.6,74.75,74.42,18,19.74,61,779.4,771.7,0,75,74.5
2020-09-17 04:17:38.7426,172.8,128.6,74.75,74.42,18.1,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:38.9901,172.8,128.6,74.75,74.42,18.1,19.73,64,14.4,14.6,0,75,74.5
2020-09-17 04:17:39.2376,172.8,128.6,74.75,74.42,18,19.73,3,777.2,9.9,23,75,74.5
2020-09-17 04:17:39.4851,172.8,128.6,74.75,74.42,18.1,19.73,4,776.8,10.7,23,75,74.5
2020-09-17 04:17:39.7327,172.8,128.6,74.75,74.42,18.1,19.73,65,8010,8070,0,75,74.5
2020-09-17 04:17:39.9847,172.8,128.6,74.75,74.42,18,19.73,66,5230,5220,0,75,74.5
2020-09-17 04:17:40.2373,172.8,128.6,74.75,74.42,18,19.73,1,777.2,9.9,23.5,75,74.5
2020-09-17 04:17:40.4899,172.8,128.6,74.75,74.42,18,19.73,2,776.8,10.7,24,75,74.5
2020-09-17 04:17:40.7425,172.8,128.6,74.75,74.42,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:40.9928,172.8,128.6,74.75,74.42,17.9,19.73,51,3.97,3.95,0,75,74.5
2020-09-17 04:17:41.2425,172.8,128.6,74.75,74.42,17.9,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:41.4922,172.8,128.6,74.75,74.42,18,19.74,67,24.3,24.4,0,75,74.5
2020-09-17 04:17:41.7419,172.8,128.6,74.75,74.42,18,19.73,52,3.98,3.95,0,75,74.5
2020-09-17 04:17:41.9898,172.8,128.6,74.75,74.42,18,19.73,6,8000,24.3,4,75,74.5
2020-09-17 04:17:42.2374,172.8,128.6,74.75,74.42,18,19.73,7,8060,24.4,4,75,74.5
2020-09-17 04:17:42.4849,172.8,128.6,74.75,74.42,18.1,19.74,1,777.5,9.9,23.5,75,74.5
2020-09-17 04:17:42.7325,172.8,128.6,74.75,74.42,18.1,19.74,2,777.1,10.5,24,75,74.5
2020-09-17 04:17:42.9844,172.8,128.6,74.75,74.42,18,19.73,61,779.4,771.9,0,75,74.5
2020-09-17 04:17:43.2371,172.8,128.6,74.75,74.42,18.1,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:43.4898,172.8,128.6,74.75,74.42,18.1,19.74,64,14.3,14.6,0,75,74.5
2020-09-17 04:17:43.7425,172.8,128.6,74.75,74.42,18,19.73,3,777.5,9.9,23,75,74.5
2020-09-17 04:17:43.9946,172.8,128.6,74.75,74.42,17.9,19.73,4,777.1,10.5,23,75,74.5
2020-09-17 04:17:44.2466,172.8,128.6,74.75,74.42,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:44.4985,172.8,128.6,74.75,74.42,18,19.73,66,5210,5220,0,75,74.5
2020-09-17 04:17:44.7505,172.8,128.6,74.75,74.42,18,19.73,1,777.5,9.9,23.5,75,74.5
2020-09-17 04:17:45.0025,172.8,128.6,74.75,74.42,18,19.73,2,777.1,10.5,24,75,74.5
2020-09-17 04:17:45.2552,172.8,128.6,74.75,74.42,18.1,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:45.5079,172.8,128.6,74.75,74.42,18.1,19.74,51,3.97,3.95,0,75,74.5
2020-09-17 04:17:45.7606,172.8,128.6,74.75,74.42,18,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:46.0129,172.8,128.6,74.75,74.42,18,19.74,67,24.3,24.4,0,75,74.5
2020-09-17 04:17:46.2604,172.8,128.6,74.75,74.42,18.1,19.73,52,3.98,3.95,0,75,74.5
2020-09-17 04:17:46.5079,172.8,128.6,74.75,74.42,18,19.74,6,8000,24.3,4,75,74.5
2020-09-17 04:17:46.7554,172.8,128.7,74.75,74.48,18,19.73,7,8060,24.4,4,75,74.5
2020-09-17 04:17:47.0030,172.8,128.7,74.75,74.48,18,19.74,1,777.5,9.9,23.5,75,74.5
2020-09-17 04:17:47.2505,172.8,128.7,74.75,74.48,18,19.74,2,777.1,10.5,24,75,74.5
2020-09-17 04:17:47.4981,172.8,128.7,74.75,74.48,18,19.73,61,779.6,771.9,0,75,74.5
2020-09-17 04:17:47.7457,172.8,128.7,74.75,74.48,18,19.72,62,425,425,0,75,74.5
2020-09-17 04:17:47.9932,172.8,128.7,74.75,74.48,18.1,19.73,64,14.3,14.6,0,75,74.5
2020-09-17 04:17:48.2412,172.8,128.7,74.75,74.48,18,19.73,3,777.5,9.9,23,75,74.5
2020-09-17 04:17:48.4898,172.8,128.7,74.75,74.48,18,19.73,4,777.1,10.5,23,75,74.5
2020-09-17 04:17:48.7384,172.8,128.7,74.75,74.48,18,19.74,65,8000,8060,0,75,74.5
2020-09-17 04:17:48.9869,172.8,128.7,74.75,74.48,18.1,19.73,66,5210,5210,0,75,74.5
2020-09-17 04:17:49.2370,172.8,128.7,74.75,74.48,18.1,19.73,1,777.5,9.9,23.5,75,74.5
2020-09-17 04:17:49.4896,172.8,128.7,74.75,74.48,18,19.73,2,777.3,10.5,24,75,74.5
2020-09-17 04:17:49.7423,172.8,128.7,74.75,74.48,18,19.74,65,8000,8060,0,75,74.5
2020-09-17 04:17:49.9949,172.8,128.7,74.75,74.48,18,19.73,51,3.97,3.95,0,75,74.5
2020-09-17 04:17:50.2463,172.8,128.7,74.75,74.48,18,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:50.4944,172.8,128.7,74.75,74.48,17.9,19.73,67,24.4,24.4,0,75,74.5
2020-09-17 04:17:50.7425,172.8,128.7,74.75,74.48,17.9,19.74,52,3.98,3.95,0,75,74.5
2020-09-17 04:17:50.9906,172.8,128.7,74.75,74.48,18.1,19.74,6,8010,24.4,4,75,74.5
2020-09-17 04:17:51.2387,172.8,128.7,74.75,74.48,18,19.73,7,8060,24.4,4,75,74.5
2020-09-17 04:17:51.4863,172.8,128.7,74.75,74.48,18,19.73,1,777.5,9.9,23.5,75,74.5
2020-09-17 04:17:51.7338,172.8,128.7,74.75,74.48,18,19.74,2,777.3,10.5,24,75,74.5
2020-09-17 04:17:51.9813,172.8,128.7,74.75,74.48,18.1,19.73,61,779.5,772,0,75,74.5
2020-09-17 04:17:52.2289,172.8,128.7,74.75,74.48,18,19.73,62,425,425,0,75,74.5
2020-09-17 04:17:52.4764,172.8,128.7,74.75,74.48,18.1,19.73,64,14.3,14.6,0,75,74.5
2020-09-17 04:17:52.7239,172.8,128.7,74.75,74.48,18.1,19.74,3,777.5,9.9,23,75,74.5
2020-09-17 04:17:52.9714,172.8,128.7,74.75,74.48,18.1,19.73,4,777.3,10.5,23,75,74.5
2020-09-17 04:17:53.2190,172.8,128.7,74.75,74.48,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:53.4690,172.8,128.7,74.75,74.48,18,19.73,66,5200,5200,0,75,74.5
2020-09-17 04:17:53.7217,172.8,128.7,74.75,74.48,18,19.73,1,777.5,9.9,23.5,75,74.5
2020-09-17 04:17:53.9744,172.8,128.7,74.75,74.48,18,19.71,2,777.3,10.5,24,75,74.5
2020-09-17 04:17:54.2271,172.8,128.7,74.75,74.48,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:17:54.4798,172.8,128.7,74.75,74.48,18,19.73,51,3.97,3.95,0,75,74.5
2020-09-17 04:17:54.7324,172.8,128.7,74.75,74.48,18.1,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:54.9851,172.8,128.7,74.75,74.48,18,19.72,67,24.4,24.5,0,75,74.5
2020-09-17 04:17:55.2378,172.8,128.7,74.75,74.48,18,19.73,52,3.98,3.95,0,75,74.5
2020-09-17 04:17:55.4903,172.8,128.7,74.75,74.48,18.1,19.73,6,8000,24.4,4,75,74.5
2020-09-17 04:17:55.7416,172.8,128.7,74.75,74.48,18.1,19.73,7,8060,24.5,4,75,74.5
2020-09-17 04:17:55.9929,172.8,128.7,74.75,74.48,18,19.73,1,777.7,9.9,23.5,75,74.5
2020-09-17 04:17:56.2442,172.8,128.7,74.75,74.48,18,19.74,2,777.4,10.5,24,75,74.5
2020-09-17 04:17:56.4952,172.8,128.7,74.75,74.48,18,19.73,61,779.6,772.1,0,75,74.5
2020-09-17 04:17:56.7428,172.8,128.7,74.75,74.48,18,19.74,62,425,425,0,75,74.5
2020-09-17 04:17:56.9904,172.8,128.7,74.75,74.48,18,19.73,64,14.3,14.6,0,75,74.5
2020-09-17 04:17:57.2380,172.8,128.7,74.75,74.48,18,19.73,3,777.7,9.9,23,75,74.5
2020-09-17 04:17:57.4856,172.8,128.7,74.75,74.48,18.1,19.73,4,777.4,10.5,23,75,74.5
2020-09-17 04:17:57.7331,172.8,128.7,74.75,74.48,18,19.73,65,8000,8070,0,75,74.5
2020-09-17 04:17:57.9807,172.8,128.7,74.75,74.48,18.1,19.73,66,5190,5190,0,75,74.5
2020-09-17 04:17:58.2282,172.8,128.7,74.75,74.48,18.1,19.73,1,777.7,9.9,23.5,75,74.5
2020-09-17 04:17:58.4757,172.8,128.7,74.75,74.48,18.1,19.74,2,777.4,10.5,24,75,74.5
2020-09-17 04:17:58.7232,172.8,128.7,74.75,74.48,18,19.73,65,8000,8070,0,75,74.5
2020-09-17 04:17:58.9717,172.8,128.7,74.75,74.48,18,19.75,51,3.97,3.95,0,75,74.5
2020-09-17 04:17:59.2202,172.8,128.7,74.75,74.48,18,19.73,63,50,50,0,75,74.5
2020-09-17 04:17:59.4688,172.8,128.7,74.75,74.48,18,19.73,67,24.4,24.5,0,75,74.5
2020-09-17 04:17:59.7173,172.8,128.7,74.75,74.48,17.9,19.74,52,3.98,3.95,0,75,74.5
2020-09-17 04:17:59.9693,172.8,128.7,74.75,74.48,18,19.73,6,8000,24.4,4,75,74.5
2020-09-17 04:18:00.2220,172.8,128.7,74.75,74.48,18.1,19.73,7,8060,24.5,4,75,74.5
2020-09-17 04:18:00.4747,172.8,128.7,74.75,74.48,18,19.74,1,777.7,9.9,23.5,75,74.5
2020-09-17 04:18:00.7274,172.8,128.7,74.75,74.48,18,19.72,2,777.4,10.5,24,75,74.5
2020-09-17 04:18:00.9797,172.8,128.7,74.75,74.48,18.1,19.73,61,779.7,772.1,0,75,74.5
2020-09-17 04:18:01.2320,172.8,128.7,74.75,74.48,18.1,19.73,62,425,425,0,75,74.5
2020-09-17 04:18:01.4842,172.8,128.7,74.75,74.48,18,19.73,64,14.3,14.6,0,75,74.5
2020-09-17 04:18:01.7365,172.8,128.7,74.75,74.48,18,19.73,3,777.7,9.9,23,75,74.5
2020-09-17 04:18:01.9847,172.8,128.7,74.75,74.48,18.1,19.73,4,777.4,10.5,23,75,74.5
2020-09-17 04:18:02.2322,172.8,128.7,74.75,74.48,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:18:02.4798,172.8,128.7,74.75,74.48,18,19.73,66,5190,5190,0,75,74.5
2020-09-17 04:18:02.7274,172.8,128.7,74.75,74.48,18,19.74,1,777.7,9.9,23.5,75,74.5
2020-09-17 04:18:02.9795,172.8,128.7,74.75,74.48,18,19.73,2,777.4,10.5,24,75,74.5
2020-09-17 04:18:03.2321,172.8,128.7,74.75,74.48,18,19.74,65,8000,8060,0,75,74.5
2020-09-17 04:18:03.4848,172.8,128.7,74.75,74.48,18,19.73,51,3.98,3.95,0,75,74.5
2020-09-17 04:18:03.7375,172.8,128.7,74.75,74.48,18,19.74,63,50,50,0,75,74.5
2020-09-17 04:18:03.9858,172.8,128.7,74.75,74.48,18.1,19.73,67,24.4,24.5,0,75,74.5
2020-09-17 04:18:04.2333,172.8,128.7,74.75,74.48,18,19.73,52,3.98,3.95,0,75,74.5
2020-09-17 04:18:04.4809,172.8,128.7,74.75,74.48,18,19.73,6,8000,24.5,4,75,74.5
2020-09-17 04:18:04.7284,172.8,128.7,74.75,74.48,18.1,19.73,7,8060,24.5,4,75,74.5
2020-09-17 04:18:04.9762,172.8,128.7,74.75,74.48,18,19.73,1,777.9,9.9,23.5,75,74.5
2020-09-17 04:18:05.2264,172.8,128.7,74.75,74.48,17.9,19.73,2,777.5,10.5,24,75,74.5
2020-09-17 04:18:05.4766,172.8,128.7,74.75,74.48,18,19.73,61,779.9,772.2,0,75,74.5
2020-09-17 04:18:05.7268,172.8,128.7,74.75,74.48,18,19.73,62,425,425,0,75,74.5
2020-09-17 04:18:05.9770,172.8,128.7,74.75,74.48,18,19.73,64,14.3,14.6,0,75,74.5
2020-09-17 04:18:06.2272,172.8,128.7,74.75,74.48,18,19.73,3,777.9,9.9,23,75,74.5
2020-09-17 04:18:06.4774,172.8,128.7,74.75,74.48,18.1,19.74,4,777.5,10.5,23,75,74.5
2020-09-17 04:18:06.7276,172.8,128.7,74.75,74.48,18.1,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:18:06.9756,172.8,128.7,74.75,74.48,18,19.73,66,5180,5170,0,75,74.5
2020-09-17 04:18:07.2230,172.8,128.7,74.75,74.48,18.1,19.73,1,777.9,9.9,23.5,75,74.5
2020-09-17 04:18:07.4704,172.8,128.7,74.75,74.48,18.1,19.73,2,777.5,10.5,24,75,74.5
2020-09-17 04:18:07.7178,172.8,128.7,74.75,74.48,18,19.74,65,8000,8060,0,75,74.5
2020-09-17 04:18:07.9678,172.8,128.7,74.75,74.48,18,19.74,51,3.98,3.95,0,75,74.5
2020-09-17 04:18:08.2204,172.8,128.7,74.75,74.48,18,19.73,63,50,50,0,75,74.5
2020-09-17 04:18:08.4730,172.8,128.7,74.75,74.48,18,19.74,67,24.5,24.5,0,75,74.5
2020-09-17 04:18:08.7256,172.8,128.7,74.75,74.48,18,19.73,52,3.98,3.95,0,75,74.5
2020-09-17 04:18:08.9782,172.8,128.7,74.75,74.48,17.9,19.74,6,8000,24.5,4,75,74.5
2020-09-17 04:18:09.2309,172.8,128.7,74.75,74.48,18,19.73,7,8060,24.5,4,75,74.5
2020-09-17 04:18:09.4836,172.8,128.7,74.75,74.48,18,19.74,1,777.9,9.9,23.5,75,74.5
2020-09-17 04:18:09.7363,172.8,128.7,74.75,74.48,18,19.74,2,777.5,10.5,24,75,74.5
2020-09-17 04:18:09.9891,172.8,128.7,74.75,74.48,18,19.73,61,779.9,772.2,0,75,74.5
2020-09-17 04:18:10.2418,172.8,128.7,74.75,74.48,18.1,19.73,62,425,425,0,75,74.5
2020-09-17 04:18:10.4944,172.8,128.7,74.75,74.48,18.1,19.74,64,14.3,14.6,0,75,74.5
2020-09-17 04:18:10.7471,172.8,128.7,74.75,74.48,18,19.73,3,777.9,9.9,23,75,74.5
2020-09-17 04:18:10.9997,172.8,128.7,74.75,74.48,18.1,19.74,4,777.5,10.5,23,75,74.5
2020-09-17 04:18:11.2509,172.8,128.7,74.75,74.48,18.1,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:18:11.4984,172.8,128.7,74.75,74.48,18,19.73,66,5180,5180,0,75,74.5
2020-09-17 04:18:11.7459,172.8,128.7,74.75,74.48,18,19.73,1,777.9,9.9,23.5,75,74.5
2020-09-17 04:18:11.9934,172.8,128.7,74.75,74.48,18,19.72,2,777.5,10.5,24,75,74.5
2020-09-17 04:18:12.2409,172.8,128.7,74.75,74.48,18,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:18:12.4883,172.8,128.7,74.75,74.48,17.9,19.73,51,3.97,3.95,0,75,74.5
2020-09-17 04:18:12.7358,172.8,128.7,74.75,74.48,18,19.73,63,50,50,0,75,74.5
2020-09-17 04:18:12.9832,172.8,128.7,74.75,74.48,18,19.73,67,24.5,24.6,0,75,74.5
2020-09-17 04:18:13.2306,172.8,128.7,74.75,74.48,18.1,19.75,52,3.98,3.95,0,75,74.5
2020-09-17 04:18:13.4780,172.8,128.7,74.75,74.48,18,19.73,6,8000,24.5,4,75,74.5
2020-09-17 04:18:13.7253,172.8,128.7,74.75,74.48,18,19.73,7,8060,24.6,4,75,74.5
2020-09-17 04:18:13.9727,172.8,128.7,74.75,74.48,18.1,19.73,1,777.9,9.9,23.5,75,74.5
2020-09-17 04:18:14.2200,172.8,128.7,74.75,74.48,18,19.73,2,777.5,10.5,24,75,74.5
2020-09-17 04:18:14.4705,172.8,128.7,74.75,74.48,18,19.74,61,780,772.4,0,75,74.5
2020-09-17 04:18:14.7214,172.8,128.7,74.75,74.48,18,19.72,62,425,425,0,75,74.5
2020-09-17 04:18:14.9724,172.8,128.7,74.75,74.48,18.1,19.73,64,14.3,14.6,0,75,74.5
2020-09-17 04:18:15.2234,172.8,128.7,74.75,74.48,18,19.74,3,777.9,9.9,23,75,74.5
2020-09-17 04:18:15.4752,172.8,128.7,74.75,74.48,17.9,19.73,4,777.5,10.5,23,75,74.5
2020-09-17 04:18:15.7278,172.8,128.7,74.75,74.48,18,19.73,65,8000,8050,0,75,74.5
2020-09-17 04:18:15.9804,172.8,128.7,74.75,74.48,18,19.73,66,5180,5190,0,75,74.5
2020-09-17 04:18:16.2329,172.8,128.7,74.75,74.48,18,19.73,1,777.9,9.9,23.5,75,74.5
2020-09-17 04:18:16.4855,172.8,128.7,74.75,74.48,18,19.73,2,777.5,10.5,24,75,74.5
2020-09-17 04:18:16.7371,172.8,128.7,74.75,74.48,18.1,19.73,65,8000,8060,0,75,74.5
2020-09-17 04:18:16.9888,172.8,128.7,74.75,74.48,18.1,19.73,51,3.97,3.95,0,75,74.5
2020-09-17 04:18:17.2405,172.8,128.7,75,74.48,18,19.74,63,50,50,0,75,74.5
2020-09-17 04:18:17.4921,172.8,128.7,75,74.48,18,19.73,67,24.5,24.6,0,75,74.5
2020-09-17 04:18:17.7431,172.8,128.7,75,74.48,18.1,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:17.9940,172.8,128.7,75,74.48,18,19.73,6,8000,24.5,4,75,75
2020-09-17 04:18:18.2450,172.8,128.7,75,74.48,17.9,19.73,7,8050,24.6,4,75,75
2020-09-17 04:18:18.4959,172.8,128.7,75,74.48,18,19.73,1,778,9.9,23.5,75,75
2020-09-17 04:18:18.7445,172.8,128.7,75,74.48,18,19.75,2,777.7,10.5,24,75,75
2020-09-17 04:18:18.9921,172.8,128.7,75,74.48,17.9,19.73,61,780,772.4,0,75,75
2020-09-17 04:18:19.2397,172.8,128.7,75,74.48,18,19.73,62,425,425,0,75,75
2020-09-17 04:18:19.4872,172.8,128.7,75,74.48,18,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:18:19.7378,172.8,128.7,75,74.48,18.1,19.74,3,778,9.9,23,75,75
2020-09-17 04:18:19.9904,172.8,128.7,75,74.48,18,19.72,4,777.7,10.5,23,75,75
2020-09-17 04:18:20.2429,172.8,128.7,75,74.48,18,19.73,65,8000,8050,0,75,75
2020-09-17 04:18:20.4954,172.8,128.7,75,74.48,18.1,19.73,66,5180,5190,0,75,75
2020-09-17 04:18:20.7465,172.8,128.7,75,74.48,18,19.73,1,778,9.9,23.5,75,75
2020-09-17 04:18:20.9941,172.8,128.7,75,74.48,18,19.74,2,777.7,10.5,24,75,75
2020-09-17 04:18:21.2416,172.8,128.7,75,74.48,18,19.73,65,8010,8050,0,75,75
2020-09-17 04:18:21.4892,172.8,128.7,75,74.48,18,19.73,51,3.98,3.95,0,75,75
2020-09-17 04:18:21.7368,172.8,128.7,75,74.48,17.9,19.73,63,50,50,0,75,75
2020-09-17 04:18:21.9890,172.8,128.7,75,74.48,17.9,19.73,67,24.5,24.6,0,75,75
