Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:18:22.2418,172.8,128.7,75,74.48,18,19.74,52,3.98,3.95,0,75,75
2020-09-17 04:18:22.4945,172.8,128.7,75,74.48,18,19.73,6,8010,24.5,4,75,75
2020-09-17 04:18:22.7473,172.8,128.7,75,74.48,18,19.73,7,8040,24.6,4,75,75
2020-09-17 04:18:22.9975,172.8,128.7,75,74.48,18,19.73,1,778,9.9,23.5,75,75
2020-09-17 04:18:23.2452,172.8,128.7,75,74.48,18.1,19.71,2,777.7,10.5,24,75,75
2020-09-17 04:18:23.4928,172.8,128.7,75,74.48,18.1,19.74,61,780.1,772.4,0,75,75
2020-09-17 04:18:23.7405,172.8,128.7,75,74.48,18,19.73,62,425,425,0,75,75
2020-09-17 04:18:23.9881,172.8,128.7,75,74.48,18,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:18:24.2357,172.8,128.7,75,74.48,18.1,19.74,3,778,9.9,23,75,75
2020-09-17 04:18:24.4833,172.8,128.7,75,74.48,18,19.73,4,777.7,10.5,23,75,75
2020-09-17 04:18:24.7308,172.8,128.7,75,74.48,17.9,19.73,65,8010,8040,0,75,75
2020-09-17 04:18:24.9784,172.8,128.7,75,74.48,17.9,19.73,66,5190,5190,0,75,75
2020-09-17 04:18:25.2274,172.8,128.7,75,74.48,18,19.73,1,778.2,9.9,23.5,75,75
2020-09-17 04:18:25.4801,172.8,128.7,75,74.48,18,19.74,2,777.7,10.3,24,75,75
2020-09-17 04:18:25.7328,172.8,128.7,75,74.48,18,19.73,65,8010,8040,0,75,75
2020-09-17 04:18:25.9855,172.8,128.7,75,74.48,18.1,19.73,51,3.98,3.95,0,75,75
2020-09-17 04:18:26.2369,172.8,128.7,75,74.48,18.1,19.74,63,50,50,0,75,75
2020-09-17 04:18:26.4845,172.8,128.7,75,74.48,18,19.73,67,24.6,24.6,0,75,75
2020-09-17 04:18:26.7320,172.8,128.7,75,74.48,18,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:26.9795,172.8,128.7,75,74.48,18.1,19.73,6,8010,24.6,4,75,75
2020-09-17 04:18:27.2286,172.8,128.7,75,74.48,18,19.73,7,8030,24.6,4,75,75
2020-09-17 04:18:27.4812,172.8,128.7,75,74.48,18,19.73,1,778.2,9.9,23.5,75,75
2020-09-17 04:18:27.7339,172.8,128.7,75,74.48,18,19.73,2,777.7,10.3,24,75,75
2020-09-17 04:18:27.9866,172.8,128.7,75,74.48,18,19.73,61,780,772.5,0,75,75
2020-09-17 04:18:28.2379,172.8,128.7,75,74.48,17.9,19.74,62,425,425,0,75,75
2020-09-17 04:18:28.4855,172.8,128.7,75,74.48,17.9,19.74,64,14.3,14.5,0,75,75
2020-09-17 04:18:28.7331,172.8,128.7,75,74.48,18,19.73,3,778.2,9.9,23,75,75
2020-09-17 04:18:28.9806,172.8,128.7,75,74.48,18.1,19.73,4,777.7,10.3,23,75,75
2020-09-17 04:18:29.2282,172.8,128.7,75,74.48,18,19.73,65,8020,8030,0,75,75
2020-09-17 04:18:29.4809,172.8,128.7,75,74.48,18,19.74,66,5190,5180,0,75,75
2020-09-17 04:18:29.7336,172.8,128.7,75,74.48,18.1,19.73,1,778.2,9.9,23.5,75,75
2020-09-17 04:18:29.9863,172.8,128.7,75,74.48,18.1,19.73,2,777.7,10.3,24,75,75
2020-09-17 04:18:30.2390,172.8,128.8,75,74.54,18,19.73,65,8020,8040,0,75,75
2020-09-17 04:18:30.4893,172.8,128.8,75,74.54,18,19.73,51,3.98,3.95,0,75,75
2020-09-17 04:18:30.7392,172.8,128.8,75,74.54,18,19.73,63,50,50,0,75,75
2020-09-17 04:18:30.9892,172.8,128.8,75,74.54,18,19.73,67,24.6,24.6,0,75,75
2020-09-17 04:18:31.2391,172.8,128.8,75,74.54,17.9,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:31.4866,172.8,128.8,75,74.54,17.9,19.73,6,8020,24.6,4,75,75
2020-09-17 04:18:31.7338,172.8,128.8,75,74.54,18,19.75,7,8030,24.6,4,75,75
2020-09-17 04:18:31.9810,172.8,128.8,75,74.54,18,19.73,1,778.2,9.9,23.5,75,75
2020-09-17 04:18:32.2283,172.8,128.8,75,74.54,18,19.73,2,777.7,10.3,24,75,75
2020-09-17 04:18:32.4755,172.8,128.8,75,74.54,18.1,19.73,61,780.2,772.7,0,75,75
2020-09-17 04:18:32.7230,172.8,128.8,75,74.54,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:18:32.9705,172.8,128.8,75,74.54,18,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:18:33.2181,172.8,128.8,75,74.54,18,19.73,3,778.2,9.9,23,75,75
2020-09-17 04:18:33.4656,172.8,128.8,75,74.54,18.1,19.73,4,777.9,10.3,23,75,75
2020-09-17 04:18:33.7130,172.8,128.8,75,74.54,18,19.72,65,8020,8030,0,75,75
2020-09-17 04:18:33.9605,172.8,128.8,75,74.54,18,19.73,66,5200,5190,0,75,75
2020-09-17 04:18:34.2079,172.8,128.8,75,74.54,18,19.73,1,778.2,9.9,23.5,75,75
2020-09-17 04:18:34.4554,172.8,128.8,75,74.54,18,19.74,2,777.9,10.3,24,75,75
2020-09-17 04:18:34.7027,172.8,128.8,75,74.54,17.9,19.73,65,8020,8030,0,75,75
2020-09-17 04:18:34.9500,172.8,128.8,75,74.54,17.9,19.73,51,3.98,3.95,0,75,75
2020-09-17 04:18:35.1974,172.8,128.8,75,74.54,18.1,19.73,63,50,50,0,75,75
2020-09-17 04:18:35.4447,172.8,128.8,75,74.54,18,19.73,67,24.6,24.7,0,75,75
2020-09-17 04:18:35.6946,172.8,128.8,75,74.54,18,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:35.9457,172.8,128.8,75,74.54,18,19.74,6,8010,24.6,4,75,75
2020-09-17 04:18:36.1968,172.8,128.8,75,74.54,18.1,19.74,7,8020,24.7,4,75,75
2020-09-17 04:18:36.4478,172.8,128.8,75,74.54,18,19.73,1,778.2,9.9,23.5,75,75
2020-09-17 04:18:36.6974,172.8,128.8,75,74.54,18,19.73,2,777.9,10.3,24,75,75
2020-09-17 04:18:36.9447,172.8,128.8,75,74.54,18,19.74,61,780.3,772.6,0,75,75
2020-09-17 04:18:37.1920,172.8,128.8,75,74.54,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:18:37.4393,172.8,128.8,75,74.54,18,19.74,64,14.3,14.5,0,75,75
2020-09-17 04:18:37.6879,172.8,128.8,75,74.54,17.9,19.74,3,778.2,9.9,23,75,75
2020-09-17 04:18:37.9383,172.8,128.8,75,74.54,18,19.73,4,777.9,10.3,23,75,75
2020-09-17 04:18:38.1887,172.8,128.8,75,74.54,18,19.73,65,8010,8020,0,75,75
2020-09-17 04:18:38.4391,172.8,128.8,75,74.54,18,19.73,66,5200,5200,0,75,75
2020-09-17 04:18:38.6888,172.8,128.8,75,74.54,18,19.73,1,778.2,9.9,23.5,75,75
2020-09-17 04:18:38.9367,172.8,128.8,75,74.54,18.1,19.73,2,777.9,10.3,24,75,75
2020-09-17 04:18:39.1846,172.8,128.8,75,74.54,18,19.78,65,8020,8020,0,75,75
2020-09-17 04:18:39.4325,172.8,128.8,75,74.54,18,19.72,51,3.98,3.96,0,75,75
2020-09-17 04:18:39.6818,172.8,128.8,75,74.54,18,19.73,63,50,50,0,75,75
2020-09-17 04:18:39.9343,172.8,128.8,75,74.54,18,19.73,67,24.6,24.7,0,75,75
2020-09-17 04:18:40.1868,172.8,128.8,75,74.54,18,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:40.4393,172.8,128.8,75,74.54,17.9,19.73,6,8020,24.6,4,75,75
2020-09-17 04:18:40.6904,172.8,128.8,75,74.54,18,19.74,7,8020,24.7,4,75,75
2020-09-17 04:18:40.9378,172.8,128.8,75,74.54,18,19.73,1,778.3,9.9,23.5,75,75
2020-09-17 04:18:41.1851,172.8,128.8,75,74.54,17.9,19.73,2,777.9,10.3,24,75,75
2020-09-17 04:18:41.4324,172.8,128.8,75,74.54,18,19.73,61,780.3,772.7,0,75,75
2020-09-17 04:18:41.6797,172.8,128.8,75,74.54,18.1,19.74,62,425,425,0,75,75
2020-09-17 04:18:41.9271,172.8,128.8,75,74.54,18.1,19.73,64,14.4,14.6,0,75,75
2020-09-17 04:18:42.1744,172.8,128.8,75,74.54,18,19.75,3,778.3,9.9,23,75,75
2020-09-17 04:18:42.4217,172.8,128.8,75,74.54,18.1,19.73,4,777.9,10.3,23,75,75
2020-09-17 04:18:42.6690,172.8,128.8,75,74.54,18.1,19.73,65,8020,8030,0,75,75
2020-09-17 04:18:42.9190,172.8,128.8,75,74.54,18,19.73,66,5200,5190,0,75,75
2020-09-17 04:18:43.1715,172.8,128.8,75,74.54,18,19.73,1,778.3,9.9,23.5,75,75
2020-09-17 04:18:43.4240,172.8,128.8,75,74.54,18.1,19.74,2,777.9,10.3,24,75,75
2020-09-17 04:18:43.6766,172.8,128.8,75,74.54,18,19.73,65,8020,8020,0,75,75
2020-09-17 04:18:43.9291,172.8,128.8,75,74.54,18,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:18:44.1816,172.8,128.8,75,74.54,17.9,19.73,63,50,50,0,75,75
2020-09-17 04:18:44.4342,172.8,128.8,75,74.54,18,19.75,67,24.6,24.7,0,75,75
2020-09-17 04:18:44.6867,172.8,128.8,75,74.54,18,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:44.9392,172.8,128.8,75,74.54,18,19.73,6,8020,24.6,4,75,75
2020-09-17 04:18:45.1917,172.8,128.8,75,74.54,18,19.74,7,8030,24.7,4,75,75
2020-09-17 04:18:45.4442,172.8,128.8,75,74.54,18.1,19.73,1,778.3,9.9,23.5,75,75
2020-09-17 04:18:45.6967,172.8,128.8,75,74.54,18,19.74,2,777.9,10.3,24,75,75
2020-09-17 04:18:45.9488,172.8,128.8,75,74.54,18,19.73,61,780.3,772.7,0,75,75
2020-09-17 04:18:46.1962,172.8,128.8,75,74.54,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:18:46.4436,172.8,128.8,75,74.54,18.1,19.74,64,14.4,14.6,0,75,75
2020-09-17 04:18:46.6910,172.8,128.8,75,74.54,17.9,19.73,3,778.3,10,23,75,75
2020-09-17 04:18:46.9384,172.8,128.8,75,74.54,18,19.73,4,778.1,10.3,23,75,75
2020-09-17 04:18:47.1885,172.8,128.8,75,74.54,18,19.73,65,8020,8020,0,75,75
2020-09-17 04:18:47.4386,172.8,128.8,75,74.54,18,19.73,66,5190,5190,0,75,75
2020-09-17 04:18:47.6887,172.8,128.8,75,74.54,18,19.73,1,778.3,10,23.5,75,75
2020-09-17 04:18:47.9388,172.8,128.8,75,74.54,18.1,19.73,2,778.1,10.3,24,75,75
2020-09-17 04:18:48.1889,172.8,128.8,75,74.54,18.1,19.74,65,8020,8020,0,75,75
2020-09-17 04:18:48.4390,172.8,128.8,75,74.54,18,19.78,51,3.98,3.96,0,75,75
2020-09-17 04:18:48.6891,172.8,128.8,75,74.54,18,19.74,63,50,50,0,75,75
2020-09-17 04:18:48.9392,172.8,128.8,75,74.54,18,19.74,67,24.7,24.7,0,75,75
2020-09-17 04:18:49.1893,172.8,128.8,75,74.54,18.1,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:49.4394,172.8,128.8,75,74.54,18,19.73,6,8020,24.7,4,75,75
2020-09-17 04:18:49.6895,172.8,128.8,75,74.54,18,19.73,7,8020,24.7,4,75,75
2020-09-17 04:18:49.9396,172.8,128.8,75,74.54,18,19.73,1,778.3,10,23.5,75,75
2020-09-17 04:18:50.1897,172.8,128.8,75,74.54,17.9,19.74,2,778.1,10.3,24,75,75
2020-09-17 04:18:50.4384,172.8,128.8,75,74.54,17.9,19.73,61,780.4,772.8,0,75,75
2020-09-17 04:18:50.6858,172.8,128.8,75,74.54,18,19.73,62,425,425,0,75,75
2020-09-17 04:18:50.9331,172.8,128.8,75,74.54,18.1,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:18:51.1804,172.8,128.8,75,74.54,18,19.74,3,778.3,10,23,75,75
2020-09-17 04:18:51.4304,172.8,128.8,75,74.54,18,19.73,4,778.1,10.3,23,75,75
2020-09-17 04:18:51.6830,172.8,128.8,75,74.54,18.1,19.73,65,8020,8030,0,75,75
2020-09-17 04:18:51.9356,172.8,128.8,75,74.54,18.1,19.73,66,5180,5180,0,75,75
2020-09-17 04:18:52.1882,172.8,128.8,75,74.54,18,19.74,1,778.3,10,23.5,75,75
2020-09-17 04:18:52.4405,172.8,128.8,75,74.54,18,19.74,2,778.1,10.3,24,75,75
2020-09-17 04:18:52.6926,172.8,128.8,75,74.54,18.1,19.73,65,8020,8020,0,75,75
2020-09-17 04:18:52.9446,172.8,128.8,75,74.54,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:18:53.1966,172.8,128.8,75,74.54,18,19.73,63,50,50,0,75,75
2020-09-17 04:18:53.4489,172.8,128.8,75,74.54,17.9,19.73,67,24.7,24.7,0,75,75
2020-09-17 04:18:53.7014,172.8,128.8,75,74.54,18,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:53.9539,172.8,128.8,75,74.54,18,19.74,6,8030,24.7,4,75,75
2020-09-17 04:18:54.2065,172.8,128.8,75,74.54,18,19.73,7,8020,24.7,4,75,75
2020-09-17 04:18:54.4589,172.8,128.8,75,74.54,18,19.73,1,778.6,10,23.5,75,75
2020-09-17 04:18:54.7108,172.8,128.8,75,74.54,18.1,19.73,2,778.2,10.3,24,75,75
2020-09-17 04:18:54.9627,172.8,128.8,75,74.54,18,19.73,61,780.5,772.8,0,75,75
2020-09-17 04:18:55.2145,172.8,128.8,75,74.54,18,19.73,62,425,425,0,75,75
2020-09-17 04:18:55.4665,172.8,128.8,75,74.54,18.1,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:18:55.7191,172.8,128.8,75,74.54,18.1,19.73,3,778.6,10,23,75,75
2020-09-17 04:18:55.9717,172.8,128.8,75,74.54,18,19.74,4,778.2,10.3,23,75,75
2020-09-17 04:18:56.2243,172.8,128.8,75,74.54,18,19.73,65,8020,8020,0,75,75
2020-09-17 04:18:56.4769,172.8,128.8,75,74.54,18,19.73,66,5180,5180,0,75,75
2020-09-17 04:18:56.7297,172.8,128.8,75,74.54,18,19.73,1,778.6,10,23.5,75,75
2020-09-17 04:18:56.9825,172.8,128.8,75,74.54,17.9,19.73,2,778.2,10.3,24,75,75
2020-09-17 04:18:57.2353,172.8,128.8,75,74.54,18,19.73,65,8020,8020,0,75,75
2020-09-17 04:18:57.4881,172.8,128.8,75,74.54,18.1,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:18:57.7395,172.8,128.8,75,74.54,18,19.73,63,50,50,0,75,75
2020-09-17 04:18:57.9904,172.8,128.8,75,74.54,18,19.73,67,24.7,24.7,0,75,75
2020-09-17 04:18:58.2413,172.8,128.8,75,74.54,18.1,19.73,52,3.98,3.95,0,75,75
2020-09-17 04:18:58.4922,172.8,128.8,75,74.54,18.1,19.74,6,8030,24.7,4,75,75
2020-09-17 04:18:58.7420,172.8,128.8,75,74.54,18,19.73,7,8030,24.7,4,75,75
2020-09-17 04:18:58.9894,172.8,128.8,75,74.54,18,19.74,1,778.6,10,23.5,75,75
2020-09-17 04:18:59.2367,172.8,128.9,75,74.59,18.1,19.73,2,778.2,10.3,24,75,75
2020-09-17 04:18:59.4841,172.8,128.9,75,74.59,18.1,19.73,61,780.5,772.9,0,75,75
2020-09-17 04:18:59.7315,172.8,128.9,75,74.59,17.9,19.74,62,425,425,0,75,75
2020-09-17 04:18:59.9789,172.8,128.9,75,74.59,18,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:19:00.2265,172.8,128.9,75,74.59,18,19.73,3,778.6,10,23,75,75
2020-09-17 04:19:00.4740,172.8,128.9,75,74.59,18,19.74,4,778.2,10.3,23,75,75
2020-09-17 04:19:00.7215,172.8,128.9,75,74.59,18,19.73,65,8020,8020,0,75,75
2020-09-17 04:19:00.9714,172.8,128.9,75,74.59,18.1,19.73,66,5170,5170,0,75,75
2020-09-17 04:19:01.2241,172.8,128.9,75,74.59,18.1,19.73,1,778.6,10,23.5,75,75
2020-09-17 04:19:01.4768,172.8,128.9,75,74.59,18,19.73,2,778.3,10.3,24,75,75
2020-09-17 04:19:01.7295,172.8,128.9,75,74.59,18,19.73,65,8030,8030,0,75,75
2020-09-17 04:19:01.9820,172.8,128.9,75,74.59,18.1,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:02.2340,172.8,128.9,75,74.59,18,19.73,63,50,50,0,75,75
2020-09-17 04:19:02.4860,172.8,128.9,75,74.59,18,19.73,67,24.7,24.8,0,75,75
2020-09-17 04:19:02.7380,172.8,128.9,75,74.59,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:02.9903,172.8,128.9,75,74.59,18,19.73,6,8030,24.7,4,75,75
2020-09-17 04:19:03.2431,172.8,128.9,75,74.59,18,19.73,7,8030,24.8,4,75,75
2020-09-17 04:19:03.4958,172.8,128.9,75,74.59,17.9,19.73,1,778.6,10,23.5,75,75
2020-09-17 04:19:03.7486,172.8,128.9,75,74.59,18,19.73,2,778.3,10.3,24,75,75
2020-09-17 04:19:03.9995,172.8,128.9,75,74.59,18.1,19.73,61,780.6,773,0,75,75
2020-09-17 04:19:04.2485,172.8,128.9,75,74.59,18,19.73,62,425,425,0,75,75
2020-09-17 04:19:04.4974,172.8,128.9,75,74.59,18,19.73,64,14.4,14.6,0,75,75
2020-09-17 04:19:04.7464,172.8,128.9,75,74.59,18.1,19.73,3,778.6,10,23,75,75
2020-09-17 04:19:04.9953,172.8,128.9,75,74.59,18.1,19.73,4,778.3,10.3,23,75,75
2020-09-17 04:19:05.2428,172.8,128.9,75,74.59,18,19.73,65,8030,8030,0,75,75
2020-09-17 04:19:05.4903,172.8,128.9,75,74.59,18,19.74,66,5170,5170,0,75,75
2020-09-17 04:19:05.7379,172.8,128.9,75,74.59,18.1,19.73,1,778.6,10,23.5,75,75
2020-09-17 04:19:05.9858,172.8,128.9,75,74.59,18,19.73,2,778.3,10.3,24,75,75
2020-09-17 04:19:06.2382,172.8,128.9,75,74.59,17.9,19.74,65,8020,8020,0,75,75
2020-09-17 04:19:06.4906,172.8,128.9,75,74.59,17.9,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:06.7430,172.8,128.9,75,74.59,18,19.73,63,50,50,0,75,75
2020-09-17 04:19:06.9954,172.8,128.9,75,74.59,18,19.73,67,24.7,24.8,0,75,75
2020-09-17 04:19:07.2479,172.8,128.9,75,74.59,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:07.5004,172.8,128.9,75,74.59,18,19.73,6,8020,24.7,4,75,75
2020-09-17 04:19:07.7529,172.8,128.9,75,74.59,18.1,19.73,7,8020,24.8,4,75,75
2020-09-17 04:19:08.0054,172.8,128.9,75,74.59,18,19.74,1,778.6,10,23.5,75,75
2020-09-17 04:19:08.2564,172.8,128.9,75,74.59,18,19.73,2,778.3,10.3,24,75,75
2020-09-17 04:19:08.5039,172.8,128.9,75,74.59,18.1,19.73,61,780.5,773,0,75,75
2020-09-17 04:19:08.7515,172.8,128.9,75,74.59,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:19:08.9990,172.8,128.9,75,74.59,18,19.74,64,14.3,14.5,0,75,75
2020-09-17 04:19:09.2466,172.8,128.9,75,74.59,18,19.74,3,778.6,9.9,23,75,75
2020-09-17 04:19:09.4941,172.8,128.9,75,74.59,18,19.73,4,778.4,10.3,23,75,75
2020-09-17 04:19:09.7416,172.8,128.9,75,74.59,18,19.73,65,8020,8020,0,75,75
2020-09-17 04:19:09.9892,172.8,128.9,75,74.59,17.9,19.74,66,5160,5160,0,75,75
2020-09-17 04:19:10.2367,172.8,128.9,75,74.59,18,19.74,1,778.6,9.9,23.5,75,75
2020-09-17 04:19:10.4842,172.8,128.9,75,74.59,18.1,19.73,2,778.4,10.3,24,75,75
2020-09-17 04:19:10.7318,172.8,128.9,75,74.59,18,19.73,65,8020,8020,0,75,75
2020-09-17 04:19:10.9793,172.8,128.9,75,74.59,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:11.2268,172.8,128.9,75,74.59,18.1,19.74,63,50,50,0,75,75
2020-09-17 04:19:11.4786,172.8,128.9,75,74.59,18.1,19.73,67,24.7,24.8,0,75,75
2020-09-17 04:19:11.7314,172.8,128.9,75,74.59,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:11.9842,172.8,128.9,75,74.59,18,19.74,6,8020,24.7,4,75,75
2020-09-17 04:19:12.2371,172.8,128.9,75,74.59,18.1,19.73,7,8020,24.8,4,75,75
2020-09-17 04:19:12.4858,172.8,128.9,75,74.59,18,19.73,1,778.6,9.9,23.5,75,75
2020-09-17 04:19:12.7334,172.8,129,75,74.65,17.9,19.73,2,778.4,10.3,24,75,75
2020-09-17 04:19:12.9809,172.8,129,75,74.65,18,19.73,61,780.7,773.1,0,75,75
2020-09-17 04:19:13.2284,172.8,129,75,74.65,18,19.73,62,425,425,0,75,75
2020-09-17 04:19:13.4787,172.8,129,75,74.65,18,19.73,64,14.4,14.6,0,75,75
2020-09-17 04:19:13.7315,172.8,129,75,74.65,18,19.73,3,778.6,9.9,23,75,75
2020-09-17 04:19:13.9843,172.8,129,75,74.65,18.1,19.73,4,778.4,10.3,23,75,75
2020-09-17 04:19:14.2371,172.8,129,75,74.65,18.1,19.73,65,8020,8020,0,75,75
2020-09-17 04:19:14.4874,172.8,129,75,74.65,18,19.73,66,5170,5160,0,75,75
2020-09-17 04:19:14.7349,172.8,129,75,74.65,18.1,19.73,1,778.6,9.9,23.5,75,75
2020-09-17 04:19:14.9825,172.8,129,75,74.65,18.1,19.73,2,778.4,10.3,24,75,75
2020-09-17 04:19:15.2300,172.8,129,75,74.65,18,19.74,65,8020,8020,0,75,75
2020-09-17 04:19:15.4775,172.8,129,75,74.65,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:15.7253,172.8,129,75,74.65,18,19.73,63,50,50,0,75,75
2020-09-17 04:19:15.9730,172.8,129,75,74.65,18,19.73,67,24.8,24.8,0,75,75
2020-09-17 04:19:16.2207,172.8,129,75,74.65,17.9,19.76,52,3.98,3.95,0,75,75
2020-09-17 04:19:16.4688,172.8,129,75,74.65,17.9,19.74,6,8020,24.8,4,75,75
2020-09-17 04:19:16.7215,172.8,129,75,74.65,18,19.73,7,8020,24.8,4,75,75
2020-09-17 04:19:16.9742,172.8,129,75,74.65,18.1,19.74,1,778.8,10,23.5,75,75
2020-09-17 04:19:17.2269,172.8,129,75,74.65,18,19.74,2,778.4,10.3,24,75,75
2020-09-17 04:19:17.4796,172.8,129,75,74.65,18,19.74,61,780.7,773.1,0,75,75
2020-09-17 04:19:17.7272,172.8,129,75,74.65,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:19:17.9749,172.8,129,75,74.65,18.1,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:19:18.2225,172.8,129,75,74.65,18,19.73,3,778.8,10,23,75,75
2020-09-17 04:19:18.4701,172.8,129,75,74.65,18,19.72,4,778.4,10.3,23,75,75
2020-09-17 04:19:18.7198,172.8,129,75,74.65,18.1,19.73,65,8030,8030,0,75,75
2020-09-17 04:19:18.9705,172.8,129,75,74.65,18,19.74,66,5160,5160,0,75,75
2020-09-17 04:19:19.2212,172.8,129,75,74.65,17.9,19.74,1,778.8,10,23.5,75,75
2020-09-17 04:19:19.4718,172.8,129,75,74.65,18,19.74,2,778.4,10.3,24,75,75
2020-09-17 04:19:19.7231,172.8,129,75,74.65,18,19.73,65,8030,8020,0,75,75
2020-09-17 04:19:19.9758,172.8,129,75,74.65,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:20.2286,172.8,129,75,74.65,18,19.73,63,50,50,0,75,75
2020-09-17 04:19:20.4813,172.8,129,75,74.65,18,19.73,67,24.8,24.8,0,75,75
2020-09-17 04:19:20.7340,172.8,129,75,74.65,18.1,19.74,52,3.98,3.95,0,75,75
2020-09-17 04:19:20.9868,172.8,129,75,74.65,18,19.73,6,8020,24.8,4,75,75
2020-09-17 04:19:21.2395,172.8,129,75,74.65,18,19.73,7,8020,24.8,4,75,75
2020-09-17 04:19:21.4922,172.8,129,75,74.65,18.1,19.73,1,778.8,10,23.5,75,75
2020-09-17 04:19:21.7432,172.8,129,75,74.65,18,19.73,2,778.4,10.3,24,75,75
2020-09-17 04:19:21.9907,172.8,129,75,74.65,17.9,19.73,61,780.8,773.2,0,75,75
2020-09-17 04:19:22.2383,172.8,129,75,74.65,18,19.73,62,425,425,0,75,75
2020-09-17 04:19:22.4858,172.8,129,75,74.65,18.1,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:19:22.7334,172.8,129,75,74.65,18,19.73,3,778.8,10,23,75,75
2020-09-17 04:19:22.9815,172.8,129,75,74.65,18,19.73,4,778.4,10.3,23,75,75
2020-09-17 04:19:23.2296,172.8,129,75,74.65,18.1,19.73,65,8030,8020,0,75,75
2020-09-17 04:19:23.4778,172.8,129,75,74.65,18,19.73,66,5160,5170,0,75,75
2020-09-17 04:19:23.7259,172.8,129,75,74.65,18,19.74,1,778.9,10,23.5,75,75
2020-09-17 04:19:23.9746,172.8,129,75,74.65,18,19.73,2,778.5,10.3,24,75,75
2020-09-17 04:19:24.2234,172.8,129,75,74.65,18.1,19.73,65,8030,8030,0,75,75
2020-09-17 04:19:24.4722,172.8,129,75,74.65,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:24.7210,172.8,129,75,74.65,18,19.73,63,50,50,0,75,75
2020-09-17 04:19:24.9731,172.8,129,75,74.65,18,19.73,67,24.8,24.8,0,75,75
2020-09-17 04:19:25.2258,172.8,129,75,74.65,18.1,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:25.4786,172.8,129,75,74.65,18,19.74,6,8020,24.8,4,75,75
2020-09-17 04:19:25.7313,172.8,129,75,74.65,17.9,19.73,7,8020,24.8,4,75,75
2020-09-17 04:19:25.9841,172.8,129,75,74.65,18,19.73,1,778.9,10,23.5,75,75
2020-09-17 04:19:26.2369,172.8,129,75,74.65,18,19.74,2,778.5,10.3,24,75,75
2020-09-17 04:19:26.4897,172.8,129,75,74.65,17.9,19.73,61,780.8,773.2,0,75,75
2020-09-17 04:19:26.7425,172.8,129,75,74.65,18,19.73,62,425,425,0,75,75
2020-09-17 04:19:26.9926,172.8,129,75,74.65,18.1,19.71,64,14.3,14.6,0,75,75
2020-09-17 04:19:27.2402,172.8,129,75,74.65,18.1,19.73,3,778.9,10,23,75,75
2020-09-17 04:19:27.4877,172.8,129,75,74.65,18,19.73,4,778.5,10.3,23,75,75
2020-09-17 04:19:27.7352,172.8,129.1,75,74.71,18.1,19.73,65,8020,8020,0,75,75
2020-09-17 04:19:27.9832,172.8,129.1,75,74.71,18.1,19.73,66,5160,5160,0,75,75
2020-09-17 04:19:28.2354,172.8,129.1,75,74.71,18,19.73,1,778.9,10,23.5,75,75
2020-09-17 04:19:28.4875,172.8,129.1,75,74.71,18,19.73,2,778.5,10.3,24,75,75
2020-09-17 04:19:28.7397,172.8,129.1,75,74.71,18.1,19.73,65,8020,8020,0,75,75
2020-09-17 04:19:28.9919,172.8,129.1,75,74.71,18,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:19:29.2442,172.8,129.1,75,74.71,17.9,19.74,63,50,50,0,75,75
2020-09-17 04:19:29.4966,172.8,129.1,75,74.71,17.9,19.73,67,24.8,24.8,0,75,75
2020-09-17 04:19:29.7489,172.8,129.1,75,74.71,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:30.0013,172.8,129.1,75,74.71,18,19.73,6,8030,24.8,4,75,75
2020-09-17 04:19:30.2510,172.8,129.1,75,74.71,18,19.73,7,8030,24.9,4,75,75
2020-09-17 04:19:30.4997,172.8,129.1,75,74.71,18,19.73,1,778.9,9.9,23.5,75,75
2020-09-17 04:19:30.7483,172.8,129.1,75,74.71,18.1,19.74,2,778.6,10.3,24,75,75
2020-09-17 04:19:30.9970,172.8,129.1,75,74.71,18.1,19.72,61,780.9,773.1,0,75,75
2020-09-17 04:19:31.2453,172.8,129.1,75,74.71,18,19.73,62,425,425,0,75,75
2020-09-17 04:19:31.4929,172.8,129.1,75,74.71,18.1,19.74,64,14.4,14.6,0,75,75
2020-09-17 04:19:31.7404,172.8,129.1,75,74.71,18.1,19.73,3,778.9,9.9,23,75,75
2020-09-17 04:19:31.9880,172.8,129.1,75,74.71,18,19.73,4,778.6,10.3,23,75,75
2020-09-17 04:19:32.2360,172.8,129.1,75,74.71,17.9,19.74,65,8030,8030,0,75,75
2020-09-17 04:19:32.4851,172.8,129.1,75,74.71,18,19.74,66,5160,5170,0,75,75
2020-09-17 04:19:32.7342,172.8,129.1,75,74.71,18,19.74,1,778.9,9.9,23.5,75,75
2020-09-17 04:19:32.9833,172.8,129.1,75,74.71,17.9,19.74,2,778.6,10.3,24,75,75
2020-09-17 04:19:33.2324,172.8,129.1,75,74.71,18,19.74,65,8030,8030,0,75,75
2020-09-17 04:19:33.4813,172.8,129.1,75,74.71,18.1,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:33.7302,172.8,129.1,75,74.71,18,19.74,63,50,50,0,75,75
2020-09-17 04:19:33.9791,172.8,129.1,75,74.71,18,19.74,67,24.8,24.9,0,75,75
2020-09-17 04:19:34.2281,172.8,129.1,75,74.71,18.1,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:34.4757,172.8,129.1,75,74.71,18.1,19.74,6,8040,24.8,4,75,75
2020-09-17 04:19:34.7234,172.8,129.1,75,74.71,18,19.74,7,8030,24.9,4,75,75
2020-09-17 04:19:34.9710,172.8,129.1,75,74.71,18,19.73,1,778.9,9.9,23.5,75,75
2020-09-17 04:19:35.2187,172.8,129.1,75,74.71,18.1,19.74,2,778.6,10.3,24,75,75
2020-09-17 04:19:35.4674,172.8,129.1,75,74.71,18,19.74,61,780.9,773.3,0,75,75
2020-09-17 04:19:35.7164,172.8,129.1,75,74.71,17.9,19.73,62,425,425,0,75,75
2020-09-17 04:19:35.9654,172.8,129.1,75,74.71,18,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:19:36.2143,172.8,129.1,75,74.71,18.1,19.74,3,778.9,9.9,23,75,75
2020-09-17 04:19:36.4652,172.8,129.1,75,74.71,18,19.74,4,778.6,10.3,23,75,75
2020-09-17 04:19:36.7180,172.8,129.1,75,74.71,18,19.73,65,8020,8020,0,75,75
2020-09-17 04:19:36.9707,172.8,129.1,75,74.71,18.1,19.74,66,5160,5160,0,75,75
2020-09-17 04:19:37.2234,172.8,129.1,75,74.71,18.1,19.73,1,778.9,9.9,23.5,75,75
2020-09-17 04:19:37.4762,172.8,129.1,75,74.71,18,19.74,2,778.6,10.3,24,75,75
2020-09-17 04:19:37.7256,172.8,129.1,75,74.71,18,19.72,65,8020,8020,0,75,75
2020-09-17 04:19:37.9736,172.8,129.1,75,74.71,18.1,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:19:38.2216,172.8,129.1,75,74.71,18,19.74,63,50,50,0,75,75
2020-09-17 04:19:38.4696,172.8,129.1,75,74.71,17.9,19.73,67,24.8,24.9,0,75,75
2020-09-17 04:19:38.7190,172.8,129.1,75,74.71,17.9,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:38.9717,172.8,129.1,75,74.71,18,19.74,6,8030,24.8,4,75,75
2020-09-17 04:19:39.2244,172.8,129.1,75,74.71,18,19.73,7,8030,24.9,4,75,75
2020-09-17 04:19:39.4772,172.8,129.1,75,74.71,18,19.73,1,779,10,23.5,75,75
2020-09-17 04:19:39.7299,172.8,129.1,75,74.71,18,19.74,2,778.6,10.3,24,75,75
2020-09-17 04:19:39.9812,172.8,129.1,75,74.71,18.1,19.73,61,780.9,773.3,0,75,75
2020-09-17 04:19:40.2323,172.8,129.1,75,74.71,18,19.74,62,425,425,0,75,75
2020-09-17 04:19:40.4835,172.8,129.1,75,74.71,18,19.74,64,14.3,14.5,0,75,75
2020-09-17 04:19:40.7346,172.8,129.1,75,74.71,18.1,19.73,3,779,10,23,75,75
2020-09-17 04:19:40.9872,172.8,129.1,75,74.71,18.1,19.74,4,778.6,10.3,23,75,75
2020-09-17 04:19:41.2399,172.8,129.1,75,74.71,18,19.73,65,8040,8040,0,75,75
2020-09-17 04:19:41.4926,172.8,129.1,75,74.71,18,19.74,66,5160,5160,0,75,75
2020-09-17 04:19:41.7453,172.8,129.1,75,74.71,18.1,19.73,1,779,10,23.5,75,75
2020-09-17 04:19:41.9934,172.8,129.1,75,74.71,18,19.74,2,778.6,10.3,24,75,75
2020-09-17 04:19:42.2410,172.8,129.1,75,74.71,17.9,19.74,65,8030,8030,0,75,75
2020-09-17 04:19:42.4886,172.8,129.1,75,74.71,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:42.7361,172.8,129.1,75,74.71,18,19.74,63,50,50,0,75,75
2020-09-17 04:19:42.9874,172.8,129.1,75,74.71,18,19.76,67,24.8,24.9,0,75,75
2020-09-17 04:19:43.2390,172.8,129.1,75,74.71,18,19.74,52,3.98,3.96,0,75,75
2020-09-17 04:19:43.4907,172.8,129.1,75,74.71,18.1,19.74,6,8030,24.8,4,75,75
2020-09-17 04:19:43.7424,172.8,129.1,75,74.71,18.1,19.73,7,8040,24.9,4,75,75
2020-09-17 04:19:43.9950,172.8,129.1,75,74.71,18,19.74,1,779,10,23.5,75,75
2020-09-17 04:19:44.2478,172.8,129.1,75,74.71,18,19.74,2,778.6,10.3,24,75,75
2020-09-17 04:19:44.5006,172.8,129.1,75,74.71,18.1,19.73,61,780.9,773.3,0,75,75
2020-09-17 04:19:44.7534,172.8,129.1,75,74.71,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:19:45.0015,172.8,129.1,75,74.71,17.9,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:19:45.2491,172.8,129.1,75,74.71,18,19.73,3,779.1,10,23,75,75
2020-09-17 04:19:45.4967,172.8,129.1,75,74.71,18,19.73,4,778.7,10.3,23,75,75
2020-09-17 04:19:45.7442,172.8,129.1,75,74.71,18,19.73,65,8040,8010,0,75,75
2020-09-17 04:19:45.9933,172.8,129.1,75,74.71,18,19.74,66,5170,5170,0,75,75
2020-09-17 04:19:46.2437,172.8,129.1,75,74.71,18.1,19.72,1,779.1,10,23.5,75,75
2020-09-17 04:19:46.4941,172.8,129.1,75,74.71,18.1,19.74,2,778.7,10.3,24,75,75
2020-09-17 04:19:46.7446,172.8,129.1,75,74.71,18,19.73,65,8040,8030,0,75,75
2020-09-17 04:19:46.9951,172.8,129.1,75,74.71,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:47.2462,172.8,129.1,75,74.71,18.1,19.73,63,50,50,0,75,75
2020-09-17 04:19:47.4974,172.8,129.1,75,74.71,18,19.73,67,24.9,24.9,0,75,75
2020-09-17 04:19:47.7485,172.8,129.1,75,74.71,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:47.9993,172.8,129.1,75,74.71,18,19.73,6,8030,24.9,4,75,75
2020-09-17 04:19:48.2468,172.8,129.1,75,74.71,18.1,19.73,7,8030,24.9,4,75,75
2020-09-17 04:19:48.4943,172.8,129.1,75,74.71,17.9,19.74,1,779.1,10,23.5,75,75
2020-09-17 04:19:48.7419,172.8,129.1,75,74.71,17.9,19.73,2,778.7,10.3,24,75,75
2020-09-17 04:19:48.9894,172.8,129.1,75,74.71,18,19.73,61,781,773.5,0,75,75
2020-09-17 04:19:49.2401,172.8,129.1,75,74.71,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:19:49.4920,172.8,129.1,75,74.71,18,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:19:49.7440,172.8,129.1,75,74.71,18,19.74,3,779.1,10,23,75,75
2020-09-17 04:19:49.9959,172.8,129.1,75,74.71,18.1,19.73,4,778.7,10.3,23,75,75
2020-09-17 04:19:50.2450,172.8,129.1,75,74.71,18.1,19.74,65,8030,8030,0,75,75
2020-09-17 04:19:50.4925,172.8,129.1,75,74.71,18,19.73,66,5170,5160,0,75,75
2020-09-17 04:19:50.7401,172.8,129.1,75,74.71,18.1,19.74,1,779.1,10,23.5,75,75
2020-09-17 04:19:50.9877,172.8,129.1,75,74.71,18.1,19.73,2,778.7,10.3,24,75,75
2020-09-17 04:19:51.2353,172.8,129.1,75,74.71,18,19.76,65,8050,8010,0,75,75
2020-09-17 04:19:51.4828,172.8,129.1,75,74.71,17.9,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:19:51.7303,172.8,129.1,75,74.71,18,19.73,63,50,50,0,75,75
2020-09-17 04:19:51.9778,172.8,129.1,75,74.71,18,19.73,67,24.9,24.9,0,75,75
2020-09-17 04:19:52.2267,172.8,129.1,75,74.71,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:52.4793,172.8,129.1,75,74.71,18,19.73,6,8030,24.9,4,75,75
2020-09-17 04:19:52.7319,172.8,129.1,75,74.71,18.1,19.73,7,8030,24.9,4,75,75
2020-09-17 04:19:52.9845,172.8,129.1,75,74.71,18.1,19.74,1,779.1,10,23.5,75,75
2020-09-17 04:19:53.2371,172.8,129.1,75,74.71,18,19.73,2,778.7,10.3,24,75,75
2020-09-17 04:19:53.4897,172.8,129.1,75,74.71,18,19.73,61,781,773.5,0,75,75
2020-09-17 04:19:53.7423,172.8,129.1,75,74.71,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:19:53.9949,172.8,129.1,75,74.71,18,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:19:54.2440,172.8,129.1,75,74.71,18,19.73,3,779.1,10,23,75,75
2020-09-17 04:19:54.4916,172.8,129.1,75,74.71,18,19.74,4,778.7,10.3,23,75,75
2020-09-17 04:19:54.7392,172.8,129.1,75,74.71,18,19.73,65,8040,8020,0,75,75
2020-09-17 04:19:54.9868,172.8,129.1,75,74.71,18,19.73,66,5170,5170,0,75,75
2020-09-17 04:19:55.2350,172.8,129.1,75,74.71,18,19.73,1,779.1,10,23.5,75,75
2020-09-17 04:19:55.4848,172.8,129.1,75,74.71,18.1,19.74,2,778.7,10.3,24,75,75
2020-09-17 04:19:55.7345,172.8,129.1,75,74.71,18,19.73,65,8060,8010,0,75,75
2020-09-17 04:19:55.9842,172.8,129.1,75,74.71,18,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:19:56.2340,172.8,129.1,75,74.71,18,19.73,63,50,50,0,75,75
2020-09-17 04:19:56.4841,172.8,129.1,75,74.71,18.1,19.73,67,24.9,24.9,0,75,75
2020-09-17 04:19:56.7342,172.8,129.1,75,74.71,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:19:56.9843,172.8,129.1,75,74.71,18,19.73,6,8050,24.9,4,75,75
2020-09-17 04:19:57.2339,172.8,129.1,75,74.71,18,19.75,7,8010,24.9,4,75,75
2020-09-17 04:19:57.4822,172.8,129.1,75,74.71,18,19.73,1,779.1,10,23.5,75,75
2020-09-17 04:19:57.7306,172.8,129.1,75,74.71,17.9,19.73,2,778.7,10.3,24,75,75
2020-09-17 04:19:57.9789,172.8,129.1,75,74.71,18,19.73,61,781,773.6,0,75,75
2020-09-17 04:19:58.2272,172.8,129.1,75,74.71,18,19.74,62,425,425,0,75,75
2020-09-17 04:19:58.4795,172.8,129.1,75,74.71,18,19.74,64,14.4,14.5,0,75,75
2020-09-17 04:19:58.7324,172.8,129.1,75,74.71,18,19.73,3,779.1,10,23,75,75
2020-09-17 04:19:58.9852,172.8,129.1,75,74.71,18.1,19.73,4,778.7,10.3,23,75,75
2020-09-17 04:19:59.2380,172.8,129.1,75,74.71,18.1,19.73,65,8060,8020,0,75,75
2020-09-17 04:19:59.4862,172.8,129.1,75,74.71,18,19.73,66,5170,5160,0,75,75
2020-09-17 04:19:59.7337,172.8,129.1,75,74.71,18,19.73,1,779.2,10,23.5,75,75
2020-09-17 04:19:59.9813,172.8,129.1,75,74.71,18.1,19.73,2,778.9,10.3,24,75,75
2020-09-17 04:20:00.2288,172.8,129.1,75,74.71,18.1,19.73,65,8050,8010,0,75,75
2020-09-17 04:20:00.4805,172.8,129.1,75,74.71,18,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:20:00.7332,172.8,129.1,75,74.71,18,19.73,63,50,50,0,75,75
2020-09-17 04:20:00.9859,172.8,129.1,75,74.71,18,19.74,67,24.9,24.9,0,75,75
2020-09-17 04:20:01.2386,172.8,129.1,75,74.71,17.9,19.74,52,3.98,3.96,0,75,75
2020-09-17 04:20:01.4913,172.8,129.1,75,74.71,18,19.74,6,8050,24.9,4,75,75
2020-09-17 04:20:01.7440,172.8,129.1,75,74.71,18,19.73,7,8010,24.9,4,75,75
2020-09-17 04:20:01.9967,172.8,129.1,75,74.71,18.1,19.73,1,779.2,10,23.5,75,75
2020-09-17 04:20:02.2494,172.8,129.1,75,74.71,18,19.73,2,778.9,10.3,24,75,75
2020-09-17 04:20:02.5021,172.8,129.1,75,74.71,18,19.73,61,781,773.5,0,75,75
2020-09-17 04:20:02.7548,172.8,129.1,75,74.71,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:20:03.0075,172.8,129.1,75,74.71,18.1,19.73,64,14.4,14.5,0,75,75
2020-09-17 04:20:03.2602,172.8,129.1,75,74.71,18,19.74,3,779.2,10,23,75,75
2020-09-17 04:20:03.5124,172.8,129.1,75,74.71,18,19.76,4,778.9,10.3,23,75,75
2020-09-17 04:20:03.7600,172.8,129.1,75,74.71,18,19.73,65,8060,8010,0,75,75
2020-09-17 04:20:04.0076,172.8,129.1,75,74.71,18,19.73,66,5170,5170,0,75,75
2020-09-17 04:20:04.2552,172.8,129.1,75,74.71,17.9,19.74,1,779.2,10,23.5,75,75
2020-09-17 04:20:04.5033,172.8,129.1,75,74.71,18.1,19.73,2,778.9,10.3,24,75,75
2020-09-17 04:20:04.7546,172.8,129.1,75,74.71,18,19.74,65,8060,8010,0,75,75
2020-09-17 04:20:05.0060,172.8,129.1,75,74.71,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:20:05.2574,172.8,129.1,75,74.71,18,19.73,63,50,50,0,75,75
2020-09-17 04:20:05.5087,172.8,129.1,75,74.71,18.1,19.73,67,24.9,24.9,0,75,75
2020-09-17 04:20:05.7605,172.8,129.1,75,74.71,18.1,19.75,52,3.98,3.96,0,75,75
2020-09-17 04:20:06.0133,172.8,129.1,75,74.71,18,19.74,6,8060,24.9,4,75,75
2020-09-17 04:20:06.2660,172.8,129.1,75,74.71,18,19.73,7,8020,24.9,4,75,75
2020-09-17 04:20:06.5188,172.8,129.1,75,74.71,18.1,19.73,1,779.3,10,23.5,75,75
2020-09-17 04:20:06.7715,172.8,129.1,75,74.71,18,19.73,2,778.8,10.3,24,75,75
2020-09-17 04:20:07.0196,172.8,129.1,75,74.71,17.9,19.73,61,781.2,773.5,0,75,75
2020-09-17 04:20:07.2671,172.8,129.1,75,74.71,18,19.74,62,425,425,0,75,75
2020-09-17 04:20:07.5146,172.8,129.1,75,74.71,18,19.74,64,14.4,14.5,0,75,75
2020-09-17 04:20:07.7621,172.8,129.1,75,74.71,18,19.73,3,779.3,10,23,75,75
2020-09-17 04:20:08.0096,172.8,129.1,75,74.71,17.9,19.73,4,778.8,10.3,23,75,75
2020-09-17 04:20:08.2572,172.8,129.1,75,74.71,18.1,19.73,65,8050,8010,0,75,75
2020-09-17 04:20:08.5047,172.8,129.1,75,74.71,18.1,19.73,66,5170,5160,0,75,75
2020-09-17 04:20:08.7522,172.8,129.1,75,74.71,18,19.73,1,779.3,10,23.5,75,75
2020-09-17 04:20:09.0003,172.8,129.1,75,74.71,18,19.73,2,778.8,10.3,24,75,75
2020-09-17 04:20:09.2530,172.8,129.1,75,74.71,18.1,19.72,65,8050,8010,0,75,75
2020-09-17 04:20:09.5057,172.8,129.1,75,74.71,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:20:09.7585,172.8,129.1,75,74.71,18,19.74,63,50,50,0,75,75
2020-09-17 04:20:10.0112,172.8,129.1,75,74.71,18,19.73,67,24.9,25,0,75,75
2020-09-17 04:20:10.2639,172.8,129.2,75,74.77,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:20:10.5166,172.8,129.2,75,74.77,17.9,19.73,6,8050,24.9,4,75,75
2020-09-17 04:20:10.7693,172.8,129.2,75,74.77,17.9,19.73,7,8010,25,4,75,75
2020-09-17 04:20:11.0215,172.8,129.2,75,74.77,18,19.73,1,779.3,10,23.5,75,75
2020-09-17 04:20:11.2690,172.8,129.2,75,74.77,18,19.73,2,778.8,10.3,24,75,75
2020-09-17 04:20:11.5166,172.8,129.2,75,74.77,18,19.74,61,781.3,773.5,0,75,75
2020-09-17 04:20:11.7641,172.8,129.2,75,74.77,18,19.73,62,425,425,0,75,75
2020-09-17 04:20:12.0116,172.8,129.2,75,74.77,18.1,19.74,64,14.4,14.5,0,75,75
2020-09-17 04:20:12.2593,172.8,129.2,75,74.77,18.1,19.73,3,779.3,10,23,75,75
2020-09-17 04:20:12.5069,172.8,129.2,75,74.77,18,19.73,4,778.8,10.3,23,75,75
2020-09-17 04:20:12.7545,172.8,129.2,75,74.77,18.1,19.74,65,8060,8010,0,75,75
2020-09-17 04:20:13.0021,172.8,129.2,75,74.77,18.1,19.74,66,5170,5170,0,75,75
2020-09-17 04:20:13.2496,172.8,129.2,75,74.77,18,19.73,1,779.3,10,23.5,75,75
2020-09-17 04:20:13.4972,172.8,129.2,75,74.77,17.9,19.73,2,778.8,10.3,24,75,75
2020-09-17 04:20:13.7447,172.8,129.2,75,74.77,17.9,19.73,65,8050,8010,0,75,75
2020-09-17 04:20:13.9922,172.8,129.2,75,74.77,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:20:14.2397,172.8,129.2,75,74.77,18,19.73,63,50,50,0,75,75
2020-09-17 04:20:14.4873,172.8,129.2,75,74.77,18,19.73,67,24.9,25,0,75,75
2020-09-17 04:20:14.7348,172.8,129.2,75,74.77,18,19.71,52,3.99,3.96,0,75,75
2020-09-17 04:20:14.9823,172.8,129.2,75,74.77,18.1,19.73,6,8060,24.9,4,75,75
2020-09-17 04:20:15.2335,172.8,129.2,75,74.77,18,19.74,7,8010,25,4,75,75
2020-09-17 04:20:15.4861,172.8,129.2,75,74.77,18,19.73,1,779.4,10,23.5,75,75
2020-09-17 04:20:15.7387,172.8,129.2,75,74.77,18.1,19.74,2,779,10.3,24,75,75
2020-09-17 04:20:15.9913,172.8,129.2,75,74.77,18.1,19.74,61,781.3,773.7,0,75,75
2020-09-17 04:20:16.2424,172.8,129.2,75,74.77,18,19.73,62,425,425,0,75,75
2020-09-17 04:20:16.4899,172.8,129.2,75,74.77,18,19.73,64,14.4,14.5,0,75,75
2020-09-17 04:20:16.7374,172.8,129.2,75,74.77,18.1,19.73,3,779.4,10,23,75,75
2020-09-17 04:20:16.9849,172.8,129.2,75,74.77,18,19.73,4,779,10.3,23,75,75
2020-09-17 04:20:17.2325,172.8,129.2,75,74.77,17.9,19.73,65,8050,8010,0,75,75
2020-09-17 04:20:17.4807,172.8,129.2,75,74.77,18,19.73,66,5170,5170,0,75,75
2020-09-17 04:20:17.7290,172.8,129.2,75,74.77,18,19.74,1,779.4,10,23.5,75,75
2020-09-17 04:20:17.9773,172.8,129.2,75,74.77,18,19.73,2,779,10.3,24,75,75
2020-09-17 04:20:18.2255,172.8,129.2,75,74.77,18,19.73,65,8050,8010,0,75,75
2020-09-17 04:20:18.4778,172.8,129.2,75,74.77,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:20:18.7307,172.8,129.2,75,74.77,18,19.73,63,50,50,0,75,75
2020-09-17 04:20:18.9836,172.8,129.2,75,74.77,18,19.73,67,24.9,25,0,75,75
2020-09-17 04:20:19.2364,172.8,129.2,75,74.77,18,19.73,52,3.99,3.96,0,75,75
2020-09-17 04:20:19.4891,172.8,129.2,75,74.77,18.1,19.73,6,8060,24.9,4,75,75
2020-09-17 04:20:19.7418,172.8,129.2,75,74.77,18,19.73,7,8010,25,4,75,75
2020-09-17 04:20:19.9944,172.8,129.2,75,74.77,17.9,19.74,1,779.4,10,23.5,75,75
2020-09-17 04:20:20.2471,172.8,129.2,75,74.77,18,19.73,2,779,10.3,24,75,75
2020-09-17 04:20:20.4968,172.8,129.2,75,74.77,18,19.73,61,781.4,773.7,0,75,75
2020-09-17 04:20:20.7458,172.8,129.2,75,74.77,18,19.73,62,425,425,0,75,75
2020-09-17 04:20:20.9947,172.8,129.2,75,74.77,18,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:20:21.2437,172.8,129.2,75,74.77,18.1,19.74,3,779.4,10,23,75,75
2020-09-17 04:20:21.4915,172.8,129.2,75,74.77,18,19.73,4,779,10.3,23,75,75
2020-09-17 04:20:21.7391,172.8,129.2,75,74.77,18,19.73,65,8060,8010,0,75,75
2020-09-17 04:20:21.9866,172.8,129.2,75,74.77,18,19.73,66,5170,5170,0,75,75
2020-09-17 04:20:22.2342,172.8,129.2,75,74.77,18.1,19.74,1,779.4,10,23.5,75,75
2020-09-17 04:20:22.4843,172.8,129.2,75,74.77,18,19.73,2,779,10.3,24,75,75
2020-09-17 04:20:22.7351,172.8,129.2,75,74.77,18,19.73,65,8060,8010,0,75,75
2020-09-17 04:20:22.9859,172.8,129.2,75,74.77,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:20:23.2367,172.8,129.2,75,74.77,18,19.73,63,50,50,0,75,75
2020-09-17 04:20:23.4890,172.8,129.2,75,74.77,18,19.73,67,24.9,25,0,75,75
2020-09-17 04:20:23.7418,172.8,129.2,75,74.77,17.9,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:20:23.9945,172.8,129.2,75,74.77,18,19.73,6,8050,24.9,4,75,75
2020-09-17 04:20:24.2473,172.8,129.2,75,74.77,18.1,19.72,7,8010,25,4,75,75
2020-09-17 04:20:24.5000,172.8,129.2,75,74.77,18,19.73,1,779.4,10,23.5,75,75
2020-09-17 04:20:24.7528,172.8,129.2,75,74.77,18,19.73,2,779,10.3,24,75,75
2020-09-17 04:20:25.0055,172.8,129.2,75,74.77,18.1,19.73,61,781.4,773.8,0,75,75
2020-09-17 04:20:25.2583,172.8,129.2,75,74.77,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:20:25.5105,172.8,129.2,75,74.77,18,19.72,64,14.4,14.5,0,75,75
2020-09-17 04:20:25.7580,172.8,129.2,75,74.77,18.1,19.74,3,779.4,10,23,75,75
2020-09-17 04:20:26.0055,172.8,129.2,75,74.77,18.1,19.73,4,779,10.3,23,75,75
2020-09-17 04:20:26.2531,172.8,129.2,75,74.77,18,19.73,65,8050,8010,0,75,75
2020-09-17 04:20:26.5006,172.8,129.2,75,74.77,18,19.73,66,5170,5170,0,75,75
2020-09-17 04:20:26.7482,172.8,129.2,75,74.77,18,19.73,1,779.4,10,23.5,75,75
2020-09-17 04:20:26.9957,172.8,129.2,75,74.77,18,19.73,2,779,10.3,24,75,75
2020-09-17 04:20:27.2432,172.8,129.2,75,74.77,18,19.73,65,8050,8010,0,75,75
2020-09-17 04:20:27.4907,172.8,129.2,75,74.77,18,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:20:27.7383,172.8,129.2,75,74.77,18,19.75,63,50,50,0,75,75
2020-09-17 04:20:27.9858,172.8,129.2,75,74.77,18,19.73,67,24.9,25,0,75,75
2020-09-17 04:20:28.2333,172.8,129.2,75,74.77,18,19.73,52,3.98,3.96,0,75,75
2020-09-17 04:20:28.4809,172.8,129.2,75,74.77,18,19.73,6,8030,24.9,4,75,75
2020-09-17 04:20:28.7284,172.8,129.2,75,74.77,18.1,19.74,7,8040,25,4,75,75
2020-09-17 04:20:28.9808,172.8,129.2,75,74.77,18.1,19.73,1,779.5,10,23.5,75,75
2020-09-17 04:20:29.2334,172.8,129.2,75,74.77,18,19.74,2,779.1,10.3,24,75,75
2020-09-17 04:20:29.4861,172.8,129.2,75,74.77,18,19.73,61,781.4,773.8,0,75,75
2020-09-17 04:20:29.7387,172.8,129.2,75,74.77,18,19.74,62,425,425,0,75,75
2020-09-17 04:20:29.9913,172.8,129.2,75,74.77,18,19.75,64,14.3,14.5,0,75,75
2020-09-17 04:20:30.2440,172.8,129.2,75,74.77,18,19.73,3,779.5,10,23,75,75
2020-09-17 04:20:30.4966,172.8,129.2,75,74.77,18.1,19.73,4,779.1,10.3,23,75,75
2020-09-17 04:20:30.7493,172.8,129.2,75,74.77,18.1,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:31.0020,172.8,129.2,75,74.77,18,19.73,66,5170,5170,0,75,75
2020-09-17 04:20:31.2548,172.8,129.2,75,74.77,18,19.73,1,779.5,10,23.5,75,75
2020-09-17 04:20:31.5076,172.8,129.2,75,74.77,18.1,19.73,2,779.1,10.3,24,75,75
2020-09-17 04:20:31.7604,172.8,129.2,75,74.77,18,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:32.0130,172.8,129.2,75,74.77,18,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:20:32.2637,172.8,129.2,75,74.77,18,19.74,63,50,50,0,75,75
2020-09-17 04:20:32.5144,172.8,129.2,75,74.77,18.1,19.73,67,25,25,0,75,75
2020-09-17 04:20:32.7651,172.8,129.2,75,74.77,18,19.73,52,3.99,3.96,0,75,75
2020-09-17 04:20:33.0157,172.8,129.2,75,74.77,17.9,19.73,6,8030,25,4,75,75
2020-09-17 04:20:33.2664,172.8,129.2,75,74.77,18,19.74,7,8030,25,4,75,75
2020-09-17 04:20:33.5171,172.8,129.2,75,74.77,18,19.74,1,779.5,10,23.5,75,75
2020-09-17 04:20:33.7678,172.8,129.2,75,74.77,18,19.74,2,779.1,10.3,24,75,75
2020-09-17 04:20:34.0183,172.8,129.2,75,74.77,18,19.73,61,781.4,773.8,0,75,75
2020-09-17 04:20:34.2671,172.8,129.2,75,74.77,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:20:34.5160,172.8,129.2,75,74.77,18.1,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:20:34.7649,172.8,129.2,75,74.77,18,19.74,3,779.5,10,23,75,75
2020-09-17 04:20:35.0138,172.8,129.2,75,74.77,18.1,19.74,4,779.1,10.3,23,75,75
2020-09-17 04:20:35.2622,172.8,129.2,75,74.77,18.1,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:35.5098,172.8,129.2,75,74.77,18,19.73,66,5170,5160,0,75,75
2020-09-17 04:20:35.7574,172.8,129.2,75,74.77,18,19.72,1,779.5,9.9,23.5,75,75
2020-09-17 04:20:36.0050,172.8,129.2,75,74.77,17.9,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:20:36.2526,172.8,129.2,75,74.77,18,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:36.5002,172.8,129.2,75,74.77,17.9,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:20:36.7477,172.8,129.2,75,74.77,17.9,19.73,63,50,50,0,75,75
2020-09-17 04:20:36.9953,172.8,129.2,75,74.77,18,19.73,67,25,25,0,75,75
2020-09-17 04:20:37.2429,172.8,129.2,75,74.77,18,19.73,52,3.99,3.96,0,75,75
2020-09-17 04:20:37.4952,172.8,129.2,75,74.77,18,19.74,6,8030,25,4,75,75
2020-09-17 04:20:37.7479,172.8,129.2,75,74.77,18,19.73,7,8030,25,4,75,75
2020-09-17 04:20:38.0007,172.8,129.2,75,74.77,18.1,19.74,1,779.5,9.9,23.5,75,75
2020-09-17 04:20:38.2534,172.8,129.3,75,74.83,18.1,19.74,2,779.2,10.3,24,75,75
2020-09-17 04:20:38.5055,172.8,129.3,75,74.83,18,19.73,61,781.5,773.9,0,75,75
2020-09-17 04:20:38.7531,172.8,129.3,75,74.83,18,19.74,62,425,425,0,75,75
2020-09-17 04:20:39.0007,172.8,129.3,75,74.83,18.1,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:20:39.2483,172.8,129.3,75,74.83,18,19.73,3,779.5,9.9,23,75,75
2020-09-17 04:20:39.4959,172.8,129.3,75,74.83,17.9,19.74,4,779.2,10.3,23,75,75
2020-09-17 04:20:39.7486,172.8,129.3,75,74.83,18,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:40.0013,172.8,129.3,75,74.83,18,19.74,66,5160,5170,0,75,75
2020-09-17 04:20:40.2541,172.8,129.3,75,74.83,18,19.74,1,779.5,9.9,23.5,75,75
2020-09-17 04:20:40.5068,172.8,129.3,75,74.83,18,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:20:40.7596,172.8,129.3,75,74.83,18.1,19.76,65,8030,8030,0,75,75
2020-09-17 04:20:41.0125,172.8,129.3,75,74.83,18.1,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:20:41.2653,172.8,129.3,75,74.83,18,19.74,63,50,50,0,75,75
2020-09-17 04:20:41.5181,172.8,129.3,75,74.83,18,19.73,67,25,25,0,75,75
2020-09-17 04:20:41.7673,172.8,129.3,75,74.83,18.1,19.74,52,3.99,3.96,0,75,75
2020-09-17 04:20:42.0150,172.8,129.3,75,74.83,18,19.73,6,8030,25,4,75,75
2020-09-17 04:20:42.2626,172.8,129.3,75,74.83,18,19.73,7,8030,25,4,75,75
2020-09-17 04:20:42.5102,172.8,129.3,75,74.83,18,19.73,1,779.5,9.9,23.5,75,75
2020-09-17 04:20:42.7578,172.8,129.3,75,74.83,18.1,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:20:43.0054,172.8,129.3,75,74.83,17.9,19.73,61,781.6,773.9,0,75,75
2020-09-17 04:20:43.2529,172.8,129.3,75,74.83,17.9,19.74,62,425,425,0,75,75
2020-09-17 04:20:43.5005,172.8,129.3,75,74.83,18,19.73,64,14.3,14.5,0,75,75
2020-09-17 04:20:43.7494,172.8,129.3,75,74.83,18.1,19.74,3,779.5,10,23,75,75
2020-09-17 04:20:44.0021,172.8,129.3,75,74.83,18,19.73,4,779.2,10.3,23,75,75
2020-09-17 04:20:44.2548,172.8,129.3,75,74.83,18,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:44.5074,172.8,129.3,75,74.83,18.1,19.73,66,5170,5170,0,75,75
2020-09-17 04:20:44.7589,172.8,129.3,75,74.83,18.1,19.73,1,779.5,10,23.5,75,75
2020-09-17 04:20:45.0063,172.8,129.3,75,74.83,18,19.57,2,779.2,10.3,24,75,75
2020-09-17 04:20:45.2537,172.8,129.3,75,74.83,18,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:45.5012,172.8,129.3,75,74.83,18.1,19.76,51,3.98,3.96,0,75,75
2020-09-17 04:20:45.7486,172.8,129.3,75,74.83,18,19.73,63,50,50,0,75,75
2020-09-17 04:20:45.9996,172.8,129.3,75,74.83,17.9,19.74,67,25,25,0,75,75
2020-09-17 04:20:46.2509,172.8,129.3,75,74.83,18,19.73,52,3.99,3.96,0,75,75
2020-09-17 04:20:46.5023,172.8,129.3,75,74.83,18,19.74,6,8040,25,4,75,75
2020-09-17 04:20:46.7537,172.8,129.3,75,74.83,18,19.73,7,8030,25,4,75,75
2020-09-17 04:20:47.0015,172.8,129.3,75,74.83,18,19.73,1,779.5,10,23.5,75,75
2020-09-17 04:20:47.2489,172.8,129.3,75,74.83,18.1,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:20:47.4962,172.8,129.3,75,74.83,18.1,19.73,61,781.5,773.9,0,75,75
2020-09-17 04:20:47.7436,172.8,129.3,75,74.83,18,19.76,62,425,425,0,75,75
2020-09-17 04:20:47.9916,172.8,129.3,75,74.83,18.1,19.74,64,14.4,14.6,0,75,75
2020-09-17 04:20:48.2443,172.8,129.3,75,74.83,18.1,19.74,3,779.5,10,23,75,75
2020-09-17 04:20:48.4971,172.8,129.3,75,74.83,18,19.73,4,779.2,10.3,23,75,75
2020-09-17 04:20:48.7499,172.8,129.3,75,74.83,17.9,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:49.0026,172.8,129.3,75,74.83,18,19.73,66,5170,5170,0,75,75
2020-09-17 04:20:49.2554,172.8,129.3,75,74.83,18,19.73,1,779.5,10,23.5,75,75
2020-09-17 04:20:49.5082,172.8,129.3,75,74.83,17.9,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:20:49.7609,172.8,129.3,75,74.83,17.9,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:50.0131,172.8,129.3,75,74.83,18.1,19.74,51,3.98,3.96,0,75,75
2020-09-17 04:20:50.2607,172.8,129.3,75,74.83,18,19.73,63,50,50,0,75,75
2020-09-17 04:20:50.5083,172.8,129.3,75,74.83,18,19.73,67,25,25,0,75,75
2020-09-17 04:20:50.7559,172.8,129.3,75,74.83,18.1,19.73,52,3.99,3.96,0,75,75
2020-09-17 04:20:51.0036,172.8,129.3,75,74.83,18.1,19.74,6,8030,25,4,75,75
2020-09-17 04:20:51.2511,172.8,129.3,75,74.83,18,19.74,7,8030,25,4,75,75
2020-09-17 04:20:51.4987,172.8,129.3,75,74.83,18,19.74,1,779.7,10,23.5,75,75
2020-09-17 04:20:51.7463,172.8,129.3,75,74.83,18,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:20:51.9938,172.8,129.3,75,74.83,18.1,19.73,61,781.6,774,0,75,75
2020-09-17 04:20:52.2427,172.8,129.3,75,74.83,18,19.74,62,425,425,0,75,75
2020-09-17 04:20:52.4944,172.8,129.3,75,74.83,17.9,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:20:52.7461,172.8,129.3,75,74.83,18,19.73,3,779.7,10,23,75,75
2020-09-17 04:20:52.9979,172.8,129.3,75,74.83,18,19.74,4,779.2,10.3,23,75,75
2020-09-17 04:20:53.2485,172.8,129.3,75,74.83,18,19.73,65,8030,8030,0,75,75
2020-09-17 04:20:53.4967,172.8,129.3,75,74.83,18,19.74,66,5170,5170,0,75,75
2020-09-17 04:20:53.7448,172.8,129.3,75,74.83,18.1,19.74,1,779.7,10,23.5,75,75
2020-09-17 04:20:53.9929,172.8,129.3,75,74.83,18,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:20:54.2410,172.8,129.3,75,74.83,18,19.73,65,8040,8040,0,75,75
2020-09-17 04:20:54.4883,172.8,129.3,75,74.83,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:20:54.7355,172.8,129.4,75,74.88,18,19.73,63,50,50,0,75,75
2020-09-17 04:20:54.9827,172.8,129.4,75,74.88,18,19.73,67,25,25,0,75,75
2020-09-17 04:20:55.2299,172.8,129.4,75,74.88,18,19.74,52,3.99,3.96,0,75,75
2020-09-17 04:20:55.4772,172.8,129.4,75,74.88,18,19.73,6,8040,25,4,75,75
2020-09-17 04:20:55.7247,172.8,129.4,75,74.88,18,19.73,7,8040,25,4,75,75
2020-09-17 04:20:55.9722,172.8,129.4,75,74.88,17.9,19.74,1,779.7,10,23.5,75,75
2020-09-17 04:20:56.2197,172.8,129.4,75,74.88,18,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:20:56.4678,172.8,129.4,75,74.88,18.1,19.73,61,781.5,774,0,75,75
2020-09-17 04:20:56.7187,172.8,129.4,75,74.88,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:20:56.9696,172.8,129.4,75,74.88,18,19.73,64,14.4,14.6,0,75,75
