Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:20:57.2206,172.8,129.4,75,74.88,18.1,19.73,3,779.7,10,23,75,75
2020-09-17 04:20:57.4717,172.8,129.4,75,74.88,18.1,19.74,4,779.2,10.3,23,75,75
2020-09-17 04:20:57.7243,172.8,129.4,75.25,74.88,18,19.73,65,8040,8040,0,75,75
2020-09-17 04:20:57.9769,172.8,129.4,75.25,74.88,18,19.74,66,5150,5150,0,75,75
2020-09-17 04:20:58.2295,172.8,129.4,75.25,74.88,18.1,19.73,1,779.7,10,23.5,75,75
2020-09-17 04:20:58.4816,172.8,129.4,75.25,74.88,18,19.74,2,779.2,10.3,24,75,75
2020-09-17 04:20:58.7300,172.8,129.4,75.25,74.88,18,19.73,65,8030,8040,0,75,75
2020-09-17 04:20:58.9783,172.8,129.4,75.25,74.88,17.9,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:20:59.2267,172.8,129.4,75.25,74.88,17.9,19.73,63,50,50,0,75,75
2020-09-17 04:20:59.4756,172.8,129.4,75.25,74.88,18,19.73,67,25,25,0,75,75
2020-09-17 04:20:59.7285,172.8,129.4,75.25,74.88,17.9,19.73,52,3.99,3.96,0,75,75
2020-09-17 04:20:59.9814,172.8,129.4,75.25,74.88,18,19.73,6,8020,25,4,75,75
2020-09-17 04:21:00.2343,172.8,129.4,75.25,74.88,18.1,19.73,7,8040,25,4,75,75
2020-09-17 04:21:00.4872,172.8,129.4,75.25,74.88,18.1,19.73,1,779.7,10,23.5,75,75
2020-09-17 04:21:00.7363,172.8,129.4,75.25,74.88,18,19.73,2,779.2,10.3,24,75,75
2020-09-17 04:21:00.9838,172.8,129.4,75.25,74.88,18,19.73,61,781.6,773.9,0,75,75
2020-09-17 04:21:01.2314,172.8,129.4,75.25,74.88,18.1,19.73,62,425,425,0,75,75
2020-09-17 04:21:01.4789,172.8,129.4,75.25,74.88,18,19.73,64,14.3,14.6,0,75,75
2020-09-17 04:21:01.7264,172.8,129.4,75.25,74.88,17.9,19.71,3,779.7,10,23,75,75
2020-09-17 04:21:01.9760,172.8,129.4,75.25,74.88,18,19.74,4,779.2,10.3,23,75,75
2020-09-17 04:21:02.2256,172.8,129.4,75.25,74.88,18,19.74,65,8020,8040,0,75,75
2020-09-17 04:21:02.4752,172.8,129.4,75.25,74.88,17.9,19.74,66,5140,5140,0,75,75
2020-09-17 04:21:02.7248,172.8,129.4,75.25,74.88,17.9,19.73,1,779.7,10,23.5,75,75
2020-09-17 04:21:02.9774,172.8,129.4,75.25,74.88,18.1,19.74,2,779.2,10.3,24,75,75
2020-09-17 04:21:03.2302,172.8,129.4,75.25,74.88,18,19.73,65,8020,8050,0,75,75
2020-09-17 04:21:03.4830,172.8,129.4,75.25,74.88,18,19.73,51,3.98,3.96,0,75,75
2020-09-17 04:21:03.7357,172.8,129.4,75.25,74.88,18,19.73,63,50,50,0,75,75
2020-09-17 04:21:03.9882,172.8,129.4,75.25,74.88,18.1,19.73,67,25,25,0,75,75
2020-09-17 04:21:04.2407,172.8,129.4,75.25,74.88,18,19.73,52,3.99,3.96,0,75,75
2020-09-17 04:21:04.4931,172.8,129.4,75.25,74.88,18,19.73,6,8010,25,4,75,75
2020-09-17 04:21:04.7456,172.8,129.5,75.25,74.94,18,19.73,7,8040,25,4,75.5,75
2020-09-17 04:21:04.9956,172.8,129.5,75.25,74.94,18.1,19.73,1,779.8,10,23.5,75.5,75
2020-09-17 04:21:05.2431,172.8,129.5,75.25,74.94,17.9,19.74,2,779.4,10.3,24,75.5,75
2020-09-17 04:21:05.4907,172.8,129.5,75.25,74.94,17.9,19.73,61,781.6,774.1,0,75.5,75
2020-09-17 04:21:05.7383,172.8,129.5,75.25,74.94,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:05.9887,172.8,129.5,75.25,74.94,18,19.73,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:06.2412,172.8,129.5,75.25,74.94,18,19.72,3,779.8,10,23,75.5,75
2020-09-17 04:21:06.4938,172.8,129.5,75.25,74.94,18,19.73,4,779.4,10.3,23,75.5,75
2020-09-17 04:21:06.7464,172.8,129.5,75.25,74.94,18.1,19.73,65,8010,8050,0,75.5,75
2020-09-17 04:21:06.9991,172.8,129.5,75.25,74.94,18,19.73,66,5150,5140,0,75.5,75
2020-09-17 04:21:07.2518,172.8,129.5,75.25,74.94,18,19.73,1,779.8,10,23.5,75.5,75
2020-09-17 04:21:07.5046,172.8,129.5,75.25,74.94,18,19.73,2,779.4,10.3,24,75.5,75
2020-09-17 04:21:07.7573,172.8,129.5,75.25,74.94,18.1,19.74,65,8010,8050,0,75.5,75
2020-09-17 04:21:08.0073,172.8,129.5,75.25,74.94,18,19.74,51,3.98,3.96,0,75.5,75
2020-09-17 04:21:08.2548,172.8,129.5,75.25,74.94,18,19.74,63,50,50,0,75.5,75
2020-09-17 04:21:08.5024,172.8,129.5,75.25,74.94,18,19.73,67,25,25,0,75.5,75
2020-09-17 04:21:08.7499,172.8,129.5,75.25,74.94,18,19.73,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:08.9979,172.8,129.5,75.25,74.94,17.9,19.73,6,8010,25,4,75.5,75
2020-09-17 04:21:09.2500,172.8,129.5,75.25,74.94,17.9,19.73,7,8050,25.1,4,75.5,75
2020-09-17 04:21:09.5020,172.8,129.5,75.25,74.94,18,19.74,1,779.8,10,23.5,75.5,75
2020-09-17 04:21:09.7541,172.8,129.5,75.25,74.94,18.1,19.74,2,779.4,10.3,24,75.5,75
2020-09-17 04:21:10.0058,172.8,129.5,75.25,74.94,18,19.74,61,781.7,774.1,0,75.5,75
2020-09-17 04:21:10.2534,172.8,129.5,75.25,74.94,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:10.5010,172.8,129.5,75.25,74.94,18.1,19.74,64,14.3,14.5,0,75.5,75
2020-09-17 04:21:10.7486,172.8,129.5,75.25,74.94,18,19.73,3,779.8,10,23,75.5,75
2020-09-17 04:21:10.9962,172.8,129.5,75.25,74.94,18,19.73,4,779.4,10.3,23,75.5,75
2020-09-17 04:21:11.2451,172.8,129.5,75.25,74.94,18.1,19.74,65,8010,8050,0,75.5,75
2020-09-17 04:21:11.4945,172.8,129.5,75.25,74.94,18.1,19.73,66,5140,5140,0,75.5,75
2020-09-17 04:21:11.7440,172.8,129.5,75.25,74.94,18,19.74,1,779.8,10,23.5,75.5,75
2020-09-17 04:21:11.9934,172.8,129.5,75.25,74.94,17.9,19.73,2,779.5,10.3,24,75.5,75
2020-09-17 04:21:12.2422,172.8,129.5,75.25,74.94,18,19.74,65,8010,8050,0,75.5,75
2020-09-17 04:21:12.4898,172.8,129.5,75.25,74.94,18,19.73,51,3.98,3.96,0,75.5,75
2020-09-17 04:21:12.7374,172.8,129.5,75.25,74.94,17.9,19.73,63,50,50,0,75.5,75
2020-09-17 04:21:12.9849,172.8,129.5,75.25,74.94,18,19.73,67,25,25.1,0,75.5,75
2020-09-17 04:21:13.2341,172.8,129.5,75.25,74.94,18.1,19.74,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:13.4869,172.8,129.5,75.25,74.94,18,19.73,6,8010,25,4,75.5,75
2020-09-17 04:21:13.7397,172.8,129.5,75.25,74.94,18,19.73,7,8050,25.1,4,75.5,75
2020-09-17 04:21:13.9925,172.8,129.5,75.25,74.94,18,19.73,1,779.8,9.8,23.5,75.5,75
2020-09-17 04:21:14.2452,172.8,129.5,75.25,74.94,18.1,19.73,2,779.5,10.3,24,75.5,75
2020-09-17 04:21:14.4963,172.8,129.5,75.25,74.94,18,19.73,61,781.8,774.1,0,75.5,75
2020-09-17 04:21:14.7473,172.8,129.5,75.25,74.94,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:14.9983,172.8,129.5,75.25,74.94,18,19.73,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:15.2492,172.8,129.5,75.25,74.94,18,19.73,3,779.8,9.8,23,75.5,75
2020-09-17 04:21:15.4984,172.8,129.5,75.25,74.94,17.9,19.73,4,779.5,10.3,23,75.5,75
2020-09-17 04:21:15.7459,172.8,129.5,75.25,74.94,18,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:15.9935,172.8,129.5,75.25,74.94,18.1,19.73,66,5140,5150,0,75.5,75
2020-09-17 04:21:16.2410,172.8,129.5,75.25,74.94,18,19.73,1,779.8,9.8,23.5,75.5,75
2020-09-17 04:21:16.4892,172.8,129.5,75.25,74.94,18,19.73,2,779.5,10.3,24,75.5,75
2020-09-17 04:21:16.7420,172.8,129.5,75.25,74.94,18,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:16.9949,172.8,129.5,75.25,74.94,18.1,19.73,51,3.98,3.96,0,75.5,75
2020-09-17 04:21:17.2477,172.8,129.5,75.25,74.94,18,19.74,63,50,50,0,75.5,75
2020-09-17 04:21:17.5001,172.8,129.5,75.25,74.94,18,19.73,67,25,25.1,0,75.5,75
2020-09-17 04:21:17.7476,172.8,129.5,75.25,74.94,18,19.74,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:17.9951,172.8,129.5,75.25,74.94,18.1,19.73,6,8010,25,4,75.5,75
2020-09-17 04:21:18.2426,172.8,129.5,75.25,74.94,17.9,19.73,7,8060,25.1,4,75.5,75
2020-09-17 04:21:18.4901,172.8,129.5,75.25,74.94,17.9,19.73,1,779.8,9.8,23.5,75.5,75
2020-09-17 04:21:18.7376,172.8,129.5,75.25,74.94,18,19.74,2,779.5,10.3,24,75.5,75
2020-09-17 04:21:18.9851,172.8,129.5,75.25,74.94,18,19.73,61,781.8,774.2,0,75.5,75
2020-09-17 04:21:19.2326,172.8,129.5,75.25,74.94,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:19.4801,172.8,129.5,75.25,74.94,18,19.73,64,14.3,14.5,0,75.5,75
2020-09-17 04:21:19.7275,172.8,129.5,75.25,74.94,18.1,19.74,3,779.8,10,23,75.5,75
2020-09-17 04:21:19.9747,172.8,129.5,75.25,74.94,18,19.73,4,779.5,10.3,23,75.5,75
2020-09-17 04:21:20.2220,172.8,129.5,75.25,74.94,18,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:20.4693,172.8,129.5,75.25,74.94,18.1,19.73,66,5150,5150,0,75.5,75
2020-09-17 04:21:20.7166,172.8,129.5,75.25,74.94,18.1,19.73,1,779.8,10,23.5,75.5,75
2020-09-17 04:21:20.9638,172.8,129.5,75.25,74.94,18,19.73,2,779.5,10.3,24,75.5,75
2020-09-17 04:21:21.2111,172.8,129.5,75.25,74.94,18,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:21.4584,172.8,129.5,75.25,74.94,18,19.73,51,3.98,3.96,0,75.5,75
2020-09-17 04:21:21.7056,172.8,129.5,75.25,74.94,18,19.73,63,50,50,0,75.5,75
2020-09-17 04:21:21.9528,172.8,129.5,75.25,74.94,17.9,19.73,67,25,25.1,0,75.5,75
2020-09-17 04:21:22.2000,172.8,129.5,75.25,74.94,17.9,19.73,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:22.4473,172.8,129.5,75.25,74.94,18,19.73,6,8010,25,4,75.5,75
2020-09-17 04:21:22.6945,172.8,129.5,75.25,74.94,18,19.73,7,8060,25.1,4,75.5,75
2020-09-17 04:21:22.9430,172.8,129.5,75.25,74.94,18,19.73,1,779.8,10,23.5,75.5,75
2020-09-17 04:21:23.1916,172.8,129.5,75.25,74.94,18,19.73,2,779.5,10.3,24,75.5,75
2020-09-17 04:21:23.4402,172.8,129.5,75.25,74.94,18.1,19.73,61,781.7,774.1,0,75.5,75
2020-09-17 04:21:23.6887,172.8,129.5,75.25,74.94,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:23.9366,172.8,129.5,75.25,74.94,18,19.73,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:24.1839,172.8,129.5,75.25,74.94,18.1,19.73,3,779.8,10,23,75.5,75
2020-09-17 04:21:24.4312,172.8,129.5,75.25,74.94,18,19.73,4,779.5,10.3,23,75.5,75
2020-09-17 04:21:24.6784,172.8,129.5,75.25,74.94,18,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:24.9257,172.8,129.5,75.25,74.94,17.9,19.74,66,5150,5150,0,75.5,75
2020-09-17 04:21:25.1729,172.8,129.5,75.25,74.94,18,19.73,1,779.8,10,23.5,75.5,75
2020-09-17 04:21:25.4202,172.8,129.5,75.25,74.94,18,19.73,2,779.5,10.3,24,75.5,75
2020-09-17 04:21:25.6675,172.8,129.5,75.25,74.94,17.9,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:25.9148,172.8,129.5,75.25,74.94,18,19.74,51,3.98,3.96,0,75.5,75
2020-09-17 04:21:26.1621,172.8,129.5,75.25,74.94,18.1,19.73,63,50,50,0,75.5,75
2020-09-17 04:21:26.4094,172.8,129.5,75.25,74.94,18,19.74,67,25,25.1,0,75.5,75
2020-09-17 04:21:26.6566,172.8,129.5,75.25,74.94,18,19.73,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:26.9046,172.8,129.5,75.25,74.94,18.1,19.73,6,8010,25,4,75.5,75
2020-09-17 04:21:27.1571,172.8,129.5,75.25,74.94,18.1,19.73,7,8070,25.1,4,75.5,75
2020-09-17 04:21:27.4096,172.8,129.5,75.25,74.94,18,19.73,1,779.9,9.8,23.5,75.5,75
2020-09-17 04:21:27.6621,172.8,129.5,75.25,74.94,18,19.73,2,779.6,10.5,24,75.5,75
2020-09-17 04:21:27.9146,172.8,129.5,75.25,74.94,18.1,19.73,61,781.8,774.3,0,75.5,75
2020-09-17 04:21:28.1671,172.8,129.5,75.25,74.94,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:28.4196,172.8,129.5,75.25,74.94,17.9,19.74,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:28.6720,172.8,129.5,75.25,74.94,18,19.72,3,779.9,9.8,23,75.5,75
2020-09-17 04:21:28.9245,172.8,129.5,75.25,74.94,18.1,19.73,4,779.6,10.5,23,75.5,75
2020-09-17 04:21:29.1770,172.8,129.5,75.25,74.94,18,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:29.4295,172.8,129.5,75.25,74.94,18,19.73,66,5150,5150,0,75.5,75
2020-09-17 04:21:29.6820,172.8,129.5,75.25,74.94,18.1,19.73,1,779.9,9.8,23.5,75.5,75
2020-09-17 04:21:29.9345,172.8,129.5,75.25,74.94,18.1,19.73,2,779.6,10.5,24,75.5,75
2020-09-17 04:21:30.1857,172.8,129.5,75.25,74.94,18,19.74,65,8010,8060,0,75.5,75
2020-09-17 04:21:30.4342,172.8,129.5,75.25,74.94,18,19.74,51,3.98,3.96,0,75.5,75
2020-09-17 04:21:30.6828,172.8,129.5,75.25,74.94,18.1,19.74,63,50,50,0,75.5,75
2020-09-17 04:21:30.9313,172.8,129.5,75.25,74.94,18,19.72,67,25,25.1,0,75.5,75
2020-09-17 04:21:31.1799,172.8,129.5,75.25,74.94,17.9,19.73,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:31.4321,172.8,129.5,75.25,74.94,18,19.73,6,8010,25,4,75.5,75
2020-09-17 04:21:31.6845,172.8,129.5,75.25,74.94,18,19.73,7,8060,25.1,4,75.5,75
2020-09-17 04:21:31.9370,172.8,129.5,75.25,74.94,18,19.73,1,779.9,9.8,23.5,75.5,75
2020-09-17 04:21:32.1895,172.8,129.5,75.25,74.94,18,19.73,2,779.6,10.5,24,75.5,75
2020-09-17 04:21:32.4420,172.8,129.5,75.25,74.94,18.1,19.73,61,781.8,774.3,0,75.5,75
2020-09-17 04:21:32.6945,172.8,129.5,75.25,74.94,18.1,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:32.9470,172.8,129.5,75.25,74.94,18,19.73,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:33.1996,172.8,129.5,75.25,74.94,18,19.74,3,779.9,9.8,23,75.5,75
2020-09-17 04:21:33.4514,172.8,129.5,75.25,74.94,18.1,19.74,4,779.6,10.5,23,75.5,75
2020-09-17 04:21:33.7028,172.8,129.5,75.25,74.94,18.1,19.74,65,8010,8070,0,75.5,75
2020-09-17 04:21:33.9542,172.8,129.5,75.25,74.94,18,19.74,66,5150,5150,0,75.5,75
2020-09-17 04:21:34.2056,172.8,129.5,75.25,74.94,18,19.74,1,780,10,23.5,75.5,75
2020-09-17 04:21:34.4543,172.8,129.5,75.25,74.94,18,19.73,2,779.6,10.3,24,75.5,75
2020-09-17 04:21:34.7016,172.8,129.5,75.25,74.94,17.9,19.74,65,8010,8070,0,75.5,75
2020-09-17 04:21:34.9490,172.8,129.5,75.25,74.94,17.9,19.74,51,3.98,3.96,0,75.5,75
2020-09-17 04:21:35.1963,172.8,129.5,75.25,74.94,17.9,19.73,63,50,50,0,75.5,75
2020-09-17 04:21:35.4463,172.8,129.5,75.25,74.94,18.1,19.74,67,25,25.1,0,75.5,75
2020-09-17 04:21:35.6987,172.8,129.5,75.25,74.94,18,19.74,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:35.9511,172.8,129.5,75.25,74.94,18,19.73,6,8010,25,4,75.5,75
2020-09-17 04:21:36.2036,172.8,129.5,75.25,74.94,18.1,19.74,7,8070,25.1,4,75.5,75
2020-09-17 04:21:36.4558,172.8,129.5,75.25,74.94,18.1,19.73,1,780,10,23.5,75.5,75
2020-09-17 04:21:36.7064,172.8,129.5,75.25,74.94,18,19.73,2,779.6,10.3,24,75.5,75
2020-09-17 04:21:36.9570,172.8,129.5,75.25,74.94,18,19.73,61,782,774.3,0,75.5,75
2020-09-17 04:21:37.2075,172.8,129.5,75.25,74.94,18.1,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:37.4584,172.8,129.5,75.25,74.94,18,19.73,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:37.7109,172.8,129.5,75.25,74.94,18,19.73,3,780,10,23,75.5,75
2020-09-17 04:21:37.9634,172.8,129.5,75.25,74.94,18,19.73,4,779.6,10.3,23,75.5,75
2020-09-17 04:21:38.2160,172.8,129.5,75.25,74.94,18,19.74,65,8010,8070,0,75.5,75
2020-09-17 04:21:38.4679,172.8,129.5,75.25,74.94,17.9,19.73,66,5150,5150,0,75.5,75
2020-09-17 04:21:38.7154,172.8,129.5,75.25,74.94,17.9,19.73,1,780,10,23.5,75.5,75
2020-09-17 04:21:38.9628,172.8,129.5,75.25,74.94,18,19.73,2,779.6,10.3,24,75.5,75
2020-09-17 04:21:39.2103,172.8,129.5,75.25,74.94,18,19.73,65,8010,8070,0,75.5,75
2020-09-17 04:21:39.4578,172.8,129.5,75.25,74.94,18,19.73,51,3.98,3.96,0,75.5,75
2020-09-17 04:21:39.7061,172.8,129.5,75.25,74.94,18,19.74,63,50,50,0,75.5,75
2020-09-17 04:21:39.9549,172.8,129.5,75.25,74.94,18.1,19.74,67,25.1,25.1,0,75.5,75
2020-09-17 04:21:40.2036,172.8,129.5,75.25,74.94,18,19.73,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:40.4524,172.8,129.5,75.25,74.94,18,19.73,6,8010,25.1,4,75.5,75
2020-09-17 04:21:40.7011,172.8,129.5,75.25,74.94,18,19.73,7,8070,25.1,4,75.5,75
2020-09-17 04:21:40.9517,172.8,129.5,75.25,74.94,18.1,19.74,1,780,10,23.5,75.5,75
2020-09-17 04:21:41.2025,172.8,129.5,75.25,74.94,18,19.73,2,779.7,10.3,24,75.5,75
2020-09-17 04:21:41.4532,172.8,129.5,75.25,74.94,17.9,19.74,61,782,774.4,0,75.5,75
2020-09-17 04:21:41.7040,172.8,129.5,75.25,74.94,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:41.9545,172.8,129.5,75.25,74.94,18,19.73,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:42.2051,172.8,129.5,75.25,74.94,18,19.73,3,780,10,23,75.5,75
2020-09-17 04:21:42.4556,172.8,129.5,75.25,74.94,18,19.74,4,779.7,10.3,23,75.5,75
2020-09-17 04:21:42.7062,172.8,129.5,75.25,74.94,18.1,19.73,65,8010,8070,0,75.5,75
2020-09-17 04:21:42.9562,172.8,129.5,75.25,74.94,18,19.73,66,5150,5150,0,75.5,75
2020-09-17 04:21:43.2061,172.8,129.5,75.25,74.94,18,19.74,1,780,10,23.5,75.5,75
2020-09-17 04:21:43.4560,172.8,129.5,75.25,74.94,18,19.74,2,779.7,10.3,24,75.5,75
2020-09-17 04:21:43.7060,172.8,129.5,75.25,74.94,18,19.73,65,8010,8070,0,75.5,75
2020-09-17 04:21:43.9539,172.8,129.5,75.25,74.94,18,19.74,51,3.99,3.96,0,75.5,75
2020-09-17 04:21:44.2013,172.8,129.5,75.25,74.94,18,19.73,63,50,50,0,75.5,75
2020-09-17 04:21:44.4487,172.8,129.5,75.25,74.94,18,19.74,67,25.1,25.1,0,75.5,75
2020-09-17 04:21:44.6962,172.8,129.5,75.25,74.94,18,19.74,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:44.9438,172.8,129.5,75.25,74.94,17.9,19.73,6,8010,25.1,4,75.5,75
2020-09-17 04:21:45.1916,172.8,129.5,75.25,74.94,18,19.74,7,8060,25.1,4,75.5,75
2020-09-17 04:21:45.4394,172.8,129.5,75.25,74.94,18.1,19.73,1,780,10,23.5,75.5,75
2020-09-17 04:21:45.6872,172.8,129.5,75.25,74.94,18,19.73,2,779.7,10.3,24,75.5,75
2020-09-17 04:21:45.9353,172.8,129.5,75.25,74.94,18,19.73,61,782,774.3,0,75.5,75
2020-09-17 04:21:46.1857,172.8,129.5,75.25,74.94,18.1,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:46.4361,172.8,129.5,75.25,74.94,18.1,19.73,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:46.6865,172.8,129.5,75.25,74.94,18,19.73,3,780,10,23,75.5,75
2020-09-17 04:21:46.9371,172.8,129.5,75.25,74.94,18,19.73,4,779.7,10.3,23,75.5,75
2020-09-17 04:21:47.1896,172.8,129.5,75.25,74.94,18.1,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:47.4421,172.8,129.5,75.25,74.94,18,19.73,66,5150,5150,0,75.5,75
2020-09-17 04:21:47.6946,172.8,129.5,75.25,74.94,17.9,19.73,1,780,10,23.5,75.5,75
2020-09-17 04:21:47.9471,172.8,129.5,75.25,74.94,17.9,19.74,2,779.7,10.3,24,75.5,75
2020-09-17 04:21:48.1987,172.8,129.5,75.25,74.94,18,19.73,65,8010,8070,0,75.5,75
2020-09-17 04:21:48.4498,172.8,129.6,75.25,75,18,19.73,51,3.99,3.96,0,75.5,75
2020-09-17 04:21:48.7009,172.8,129.6,75.25,75,18,19.73,63,50,50,0,75.5,75
2020-09-17 04:21:48.9521,172.8,129.6,75.25,75,18,19.73,67,25.1,25.1,0,75.5,75
2020-09-17 04:21:49.2003,172.8,129.6,75.25,75,18.1,19.73,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:49.4475,172.8,129.6,75.25,75,18,19.73,6,8010,25.1,4,75.5,75
2020-09-17 04:21:49.6947,172.8,129.6,75.25,75,18,19.73,7,8070,25.1,4,75.5,75
2020-09-17 04:21:49.9420,172.8,129.6,75.25,75,18.1,19.73,1,780.1,9.8,23.5,75.5,75
2020-09-17 04:21:50.1893,172.8,129.6,75.25,75,18.1,19.74,2,779.8,10.3,24,75.5,75
2020-09-17 04:21:50.4367,172.8,129.6,75.25,75,18,19.73,61,782,774.4,0,75.5,75
2020-09-17 04:21:50.6841,172.8,129.6,75.25,75,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:50.9315,172.8,129.6,75.25,75,18,19.72,64,14.3,14.6,0,75.5,75
2020-09-17 04:21:51.1788,172.8,129.6,75.5,75,18,19.73,3,780.1,9.8,23,75.5,75
2020-09-17 04:21:51.4262,172.8,129.6,75.5,75,17.9,19.73,4,779.8,10.3,23,75.5,75
2020-09-17 04:21:51.6736,172.8,129.6,75.5,75,18,19.73,65,8010,8070,0,75.5,75
2020-09-17 04:21:51.9210,172.8,129.6,75.5,75,18.1,19.73,66,5140,5140,0,75.5,75
2020-09-17 04:21:52.1701,172.8,129.6,75.5,75,18,19.73,1,780.1,9.8,23.5,75.5,75
2020-09-17 04:21:52.4226,172.8,129.6,75.5,75,18,19.72,2,779.8,10.3,24,75.5,75
2020-09-17 04:21:52.6751,172.8,129.6,75.5,75,18,19.73,65,8010,8060,0,75.5,75
2020-09-17 04:21:52.9276,172.8,129.6,75.5,75,18.1,19.73,51,3.99,3.96,0,75.5,75
2020-09-17 04:21:53.1801,172.8,129.6,75.5,75,18,19.74,63,50,50,0,75.5,75
2020-09-17 04:21:53.4325,172.8,129.6,75.5,75,18,19.73,67,25.1,25.1,0,75.5,75
2020-09-17 04:21:53.6850,172.8,129.6,75.5,75,18,19.73,52,3.99,3.96,0,75.5,75
2020-09-17 04:21:53.9375,172.8,129.6,75.5,75,18,19.73,6,8020,25.1,4,75.5,75
2020-09-17 04:21:54.1900,172.8,129.6,75.5,75,17.9,19.73,7,8060,25.1,4,75.5,75
2020-09-17 04:21:54.4419,172.8,129.6,75.5,75,18,19.73,1,780.1,9.8,23.5,75.5,75
2020-09-17 04:21:54.6904,172.8,129.6,75.5,75,18,19.73,2,779.8,10.3,24,75.5,75
2020-09-17 04:21:54.9388,172.8,129.6,75.5,75,18,19.73,61,782.1,774.5,0,75.5,75
2020-09-17 04:21:55.1873,172.8,129.6,75.5,75,18,19.73,62,425,425,0,75.5,75
2020-09-17 04:21:55.4358,172.8,129.6,75.5,75,18.1,19.73,64,14.3,14.5,0,75.5,75
2020-09-17 04:21:55.6868,172.8,129.6,75.5,75,18.1,19.73,3,780.2,10,23,75.5,75.5
2020-09-17 04:21:55.9389,172.8,129.6,75.5,75,18,19.74,4,779.8,10.3,23,75.5,75.5
2020-09-17 04:21:56.1910,172.8,129.6,75.5,75,18,19.73,65,8010,8050,0,75.5,75.5
2020-09-17 04:21:56.4431,172.8,129.6,75.5,75,18.1,19.73,66,5140,5140,0,75.5,75.5
2020-09-17 04:21:56.6944,172.8,129.6,75.5,75,18,19.73,1,780.2,10,23.5,75.5,75.5
2020-09-17 04:21:56.9453,172.8,129.6,75.5,75,18,19.73,2,779.8,10.3,24,75.5,75.5
2020-09-17 04:21:57.1963,172.8,129.6,75.5,75,17.9,19.73,65,8010,8050,0,75.5,75.5
2020-09-17 04:21:57.4472,172.8,129.6,75.5,75,18,19.73,51,3.99,3.96,0,75.5,75.5
2020-09-17 04:21:57.6970,172.8,129.6,75.5,75,17.9,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:21:57.9444,172.8,129.6,75.5,75,17.9,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:21:58.1918,172.8,129.6,75.5,75,18,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:21:58.4391,172.8,129.6,75.5,75,18.1,19.73,6,8020,25.1,4,75.5,75.5
2020-09-17 04:21:58.6865,172.8,129.6,75.5,75,18,19.73,7,8050,25.1,4,75.5,75.5
2020-09-17 04:21:58.9386,172.8,129.6,75.5,75,18,19.74,1,780.2,10,23.5,75.5,75.5
2020-09-17 04:21:59.1911,172.8,129.6,75.5,75,18.1,19.74,2,779.8,10.3,24,75.5,75.5
2020-09-17 04:21:59.4436,172.8,129.6,75.5,75,18.1,19.73,61,782.1,774.5,0,75.5,75.5
2020-09-17 04:21:59.6961,172.8,129.6,75.5,75,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:21:59.9461,172.8,129.6,75.5,75,18,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:00.1957,172.8,129.6,75.5,75,18.1,19.74,3,780.2,10,23,75.5,75.5
2020-09-17 04:22:00.4453,172.8,129.6,75.5,75,18,19.74,4,779.8,10.3,23,75.5,75.5
2020-09-17 04:22:00.6949,172.8,129.6,75.5,75,17.9,19.73,65,8020,8040,0,75.5,75.5
2020-09-17 04:22:00.9463,172.8,129.6,75.5,75,17.9,19.74,66,5140,5150,0,75.5,75.5
2020-09-17 04:22:01.1988,172.8,129.6,75.5,75,18,19.73,1,780.2,10,23.5,75.5,75.5
2020-09-17 04:22:01.4514,172.8,129.6,75.5,75,18,19.73,2,779.8,10.3,24,75.5,75.5
2020-09-17 04:22:01.7039,172.8,129.6,75.5,75,18,19.75,65,8020,8040,0,75.5,75.5
2020-09-17 04:22:01.9564,172.8,129.6,75.5,75,18,19.73,51,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:02.2090,172.8,129.6,75.5,75,18.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:02.4615,172.8,129.6,75.5,75,18,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:02.7140,172.8,129.6,75.5,75,18,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:02.9659,172.8,129.6,75.5,75,18.1,19.76,6,8020,25.1,4,75.5,75.5
2020-09-17 04:22:03.2134,172.8,129.6,75.5,75,18.1,19.73,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:03.4609,172.8,129.6,75.5,75,17.9,19.73,1,780.2,10,23.5,75.5,75.5
2020-09-17 04:22:03.7083,172.8,129.6,75.5,75,18,19.73,2,779.9,10.5,24,75.5,75.5
2020-09-17 04:22:03.9558,172.8,129.6,75.5,75,18,19.74,61,782.1,774.5,0,75.5,75.5
2020-09-17 04:22:04.2032,172.8,129.6,75.5,75,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:04.4506,172.8,129.6,75.5,75,17.9,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:04.6979,172.8,129.6,75.5,75,18,19.73,3,780.2,10,23,75.5,75.5
2020-09-17 04:22:04.9453,172.8,129.6,75.5,75,18.1,19.73,4,779.9,10.5,23,75.5,75.5
2020-09-17 04:22:05.1941,172.8,129.6,75.5,75,18,19.73,65,8030,8050,0,75.5,75.5
2020-09-17 04:22:05.4434,172.8,129.6,75.5,75,18,19.73,66,5140,5140,0,75.5,75.5
2020-09-17 04:22:05.6928,172.8,129.6,75.5,75,18,19.73,1,780.2,10,23.5,75.5,75.5
2020-09-17 04:22:05.9422,172.8,129.6,75.5,75,18.1,19.73,2,779.9,10.5,24,75.5,75.5
2020-09-17 04:22:06.1936,172.8,129.6,75.5,75,18,19.73,65,8030,8040,0,75.5,75.5
2020-09-17 04:22:06.4461,172.8,129.6,75.5,75,18,19.73,51,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:06.6985,172.8,129.6,75.5,75,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:06.9510,172.8,129.6,75.5,75,18,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:07.2003,172.8,129.6,75.5,75,17.9,19.74,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:07.4478,172.8,129.6,75.5,75,18,19.73,6,8030,25.1,4,75.5,75.5
2020-09-17 04:22:07.6952,172.8,129.6,75.5,75,18,19.73,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:07.9426,172.8,129.6,75.5,75,18,19.74,1,780.2,10,23.5,75.5,75.5
2020-09-17 04:22:08.1899,172.8,129.6,75.5,75,18,19.73,2,779.9,10.5,24,75.5,75.5
2020-09-17 04:22:08.4373,172.8,129.6,75.5,75,18.1,19.73,61,782.1,774.6,0,75.5,75.5
2020-09-17 04:22:08.6846,172.8,129.6,75.5,75,18.1,19.74,62,425,425,0,75.5,75.5
2020-09-17 04:22:08.9319,172.8,129.6,75.5,75,18,19.74,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:09.1792,172.8,129.6,75.5,75,18,19.73,3,780.2,10,23,75.5,75.5
2020-09-17 04:22:09.4313,172.8,129.6,75.5,75,18.1,19.73,4,779.9,10.5,23,75.5,75.5
2020-09-17 04:22:09.6838,172.8,129.6,75.5,75,18,19.73,65,8030,8040,0,75.5,75.5
2020-09-17 04:22:09.9364,172.8,129.6,75.5,75,18,19.73,66,5140,5130,0,75.5,75.5
2020-09-17 04:22:10.1889,172.8,129.6,75.5,75,18,19.73,1,780.3,10,23.5,75.5,75.5
2020-09-17 04:22:10.4385,172.8,129.6,75.5,75,18,19.74,2,779.9,10.3,24,75.5,75.5
2020-09-17 04:22:10.6876,172.8,129.6,75.5,75,17.9,19.73,65,8030,8040,0,75.5,75.5
2020-09-17 04:22:10.9368,172.8,129.6,75.5,75,17.9,19.73,51,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:11.1860,172.8,129.6,75.5,75,18,19.72,63,50,50,0,75.5,75.5
2020-09-17 04:22:11.4382,172.8,129.6,75.5,75,18.1,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:11.6907,172.8,129.6,75.5,75,18,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:11.9432,172.8,129.6,75.5,75,18,19.73,6,8030,25.1,4,75.5,75.5
2020-09-17 04:22:12.1956,172.8,129.6,75.5,75,18.1,19.73,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:12.4434,172.8,129.6,75.5,75,18.1,19.73,1,780.3,10,23.5,75.5,75.5
2020-09-17 04:22:12.6907,172.8,129.6,75.5,75,18,19.73,2,779.9,10.3,24,75.5,75.5
2020-09-17 04:22:12.9380,172.8,129.6,75.5,75,18,19.74,61,782.2,774.6,0,75.5,75.5
2020-09-17 04:22:13.1853,172.8,129.6,75.5,75,18.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:13.4329,172.8,129.6,75.5,75,18,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:13.6804,172.8,129.6,75.5,75,17.9,19.72,3,780.3,10,23,75.5,75.5
2020-09-17 04:22:13.9280,172.8,129.6,75.5,75,17.9,19.74,4,779.9,10.3,23,75.5,75.5
2020-09-17 04:22:14.1756,172.8,129.8,75.5,75.12,18,19.74,65,8030,8040,0,75.5,75.5
2020-09-17 04:22:14.4257,172.8,129.8,75.5,75.12,18,19.74,66,5140,5140,0,75.5,75.5
2020-09-17 04:22:14.6781,172.8,129.8,75.5,75.12,18,19.73,1,780.3,10,23.5,75.5,75.5
2020-09-17 04:22:14.9306,172.8,129.8,75.5,75.12,18,19.73,2,779.9,10.3,24,75.5,75.5
2020-09-17 04:22:15.1830,172.8,129.8,75.5,75.12,18.1,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:15.4330,172.8,129.8,75.5,75.12,18,19.73,51,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:15.6802,172.8,129.8,75.5,75.12,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:15.9274,172.8,129.8,75.5,75.12,18.1,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:16.1747,172.8,129.8,75.5,75.12,18.1,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:16.4246,172.8,129.8,75.5,75.12,18,19.71,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:16.6770,172.8,129.8,75.5,75.12,18,19.73,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:16.9294,172.8,129.8,75.5,75.12,18.1,19.73,1,780.3,10,23.5,75.5,75.5
2020-09-17 04:22:17.1818,172.8,129.8,75.5,75.12,18,19.73,2,779.9,10.3,24,75.5,75.5
2020-09-17 04:22:17.4343,172.8,129.8,75.5,75.12,17.9,19.73,61,782.2,774.5,0,75.5,75.5
2020-09-17 04:22:17.6868,172.8,129.8,75.5,75.12,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:17.9393,172.8,129.8,75.5,75.12,18.1,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:18.1918,172.8,129.8,75.5,75.12,18,19.72,3,780.3,10,23,75.5,75.5
2020-09-17 04:22:18.4443,172.8,129.8,75.5,75.12,18,19.73,4,780,10.3,23,75.5,75.5
2020-09-17 04:22:18.6968,172.8,129.8,75.5,75.12,18.1,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:18.9492,172.8,129.8,75.5,75.12,18.1,19.73,66,5140,5130,0,75.5,75.5
2020-09-17 04:22:19.2017,172.8,129.8,75.5,75.12,18,19.74,1,780.3,10,23.5,75.5,75.5
2020-09-17 04:22:19.4541,172.8,129.8,75.5,75.12,18,19.73,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:19.7056,172.8,129.8,75.5,75.12,18.1,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:19.9571,172.8,129.8,75.5,75.12,18,19.74,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:20.2087,172.8,129.8,75.5,75.12,17.9,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:20.4597,172.8,129.8,75.5,75.12,18,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:20.7071,172.8,129.8,75.5,75.12,18,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:20.9545,172.8,129.8,75.5,75.12,18,19.74,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:21.2019,172.8,129.8,75.5,75.12,18,19.73,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:21.4494,172.8,129.8,75.5,75.12,18.1,19.73,1,780.3,10,23.5,75.5,75.5
2020-09-17 04:22:21.6985,172.8,129.8,75.5,75.12,18.1,19.64,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:21.9483,172.8,129.8,75.5,75.12,18,19.74,61,782.3,774.6,0,75.5,75.5
2020-09-17 04:22:22.1981,172.8,129.8,75.5,75.12,18.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:22.4480,172.8,129.8,75.5,75.12,18.1,19.73,64,14.4,14.6,0,75.5,75.5
2020-09-17 04:22:22.6961,172.8,129.8,75.5,75.12,18.1,19.74,3,780.3,10,23,75.5,75.5
2020-09-17 04:22:22.9435,172.8,129.8,75.5,75.12,18,19.73,4,780,10.3,23,75.5,75.5
2020-09-17 04:22:23.1908,172.8,129.8,75.5,75.12,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:23.4382,172.8,129.8,75.5,75.12,18,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:22:23.6855,172.8,129.8,75.5,75.12,17.9,19.74,1,780.3,10,23.5,75.5,75.5
2020-09-17 04:22:23.9328,172.8,129.8,75.5,75.12,17.9,19.73,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:24.1800,172.8,129.8,75.5,75.12,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:24.4273,172.8,129.8,75.5,75.12,18,19.74,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:24.6763,172.8,129.8,75.5,75.12,18,19.74,63,50,50,0,75.5,75.5
2020-09-17 04:22:24.9289,172.8,129.8,75.5,75.12,18,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:25.1814,172.8,129.8,75.5,75.12,18.1,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:25.4339,172.8,129.8,75.5,75.12,18.1,19.74,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:25.6865,172.8,129.8,75.5,75.12,18,19.73,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:25.9390,172.8,129.8,75.5,75.12,18,19.73,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:26.1915,172.8,129.8,75.5,75.12,18.1,19.73,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:26.4441,172.8,129.8,75.5,75.12,18,19.73,61,782.3,774.7,0,75.5,75.5
2020-09-17 04:22:26.6966,172.8,129.8,75.5,75.12,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:26.9460,172.8,129.8,75.5,75.12,18,19.73,64,14.4,14.6,0,75.5,75.5
2020-09-17 04:22:27.1952,172.8,129.8,75.5,75.12,18,19.73,3,780.5,10,23,75.5,75.5
2020-09-17 04:22:27.4445,172.8,129.8,75.5,75.12,18,19.73,4,780,10.3,23,75.5,75.5
2020-09-17 04:22:27.6937,172.8,129.8,75.5,75.12,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:27.9456,172.8,129.8,75.5,75.12,18.1,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:22:28.1981,172.8,129.8,75.5,75.12,18.1,19.73,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:28.4507,172.8,129.8,75.5,75.12,18,19.73,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:28.7032,172.8,129.8,75.5,75.12,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:28.9530,172.8,129.8,75.5,75.12,18.1,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:29.2004,172.8,129.8,75.5,75.12,18,19.74,63,50,50,0,75.5,75.5
2020-09-17 04:22:29.4478,172.8,129.8,75.5,75.12,18,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:29.6953,172.8,129.8,75.5,75.12,18,19.74,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:29.9434,172.8,129.8,75.5,75.12,18.1,19.73,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:30.1959,172.8,129.8,75.5,75.12,18,19.74,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:30.4483,172.8,129.8,75.5,75.12,17.9,19.74,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:30.7008,172.8,129.8,75.5,75.12,18,19.73,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:30.9533,172.8,129.8,75.5,75.12,18,19.74,61,782.3,774.7,0,75.5,75.5
2020-09-17 04:22:31.2057,172.8,129.8,75.5,75.12,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:31.4582,172.8,129.8,75.5,75.12,18,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:31.7107,172.8,129.8,75.5,75.12,18.1,19.74,3,780.5,10,23,75.5,75.5
2020-09-17 04:22:31.9632,172.8,129.8,75.5,75.12,18,19.73,4,780,10.3,23,75.5,75.5
2020-09-17 04:22:32.2149,172.8,129.8,75.5,75.12,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:32.4652,172.8,129.8,75.5,75.12,18,19.73,66,5140,5130,0,75.5,75.5
2020-09-17 04:22:32.7156,172.8,129.8,75.5,75.12,18.1,19.74,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:32.9659,172.8,129.8,75.5,75.12,18,19.74,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:33.2162,172.8,129.8,75.5,75.12,18,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:33.4639,172.8,129.8,75.5,75.12,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:33.7113,172.8,129.8,75.5,75.12,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:33.9587,172.8,129.8,75.5,75.12,17.9,19.74,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:34.2061,172.8,129.8,75.5,75.12,18,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:34.4582,172.8,129.8,75.5,75.12,18.1,19.73,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:34.7107,172.8,130,75.5,75.23,18.1,19.74,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:34.9632,172.8,130,75.5,75.23,18,19.73,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:35.2158,172.8,130,75.5,75.23,18,19.74,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:35.4651,172.8,130,75.5,75.23,18.1,19.73,61,782.3,774.8,0,75.5,75.5
2020-09-17 04:22:35.7141,172.8,130,75.5,75.23,18,19.74,62,425,425,0,75.5,75.5
2020-09-17 04:22:35.9630,172.8,130,75.5,75.23,18,19.74,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:36.2119,172.8,130,75.5,75.23,18.1,19.73,3,780.5,10,23,75.5,75.5
2020-09-17 04:22:36.4595,172.8,130,75.5,75.23,18,19.73,4,780,10.3,23,75.5,75.5
2020-09-17 04:22:36.7069,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:36.9543,172.8,130,75.5,75.23,17.9,19.73,66,5140,5140,0,75.5,75.5
2020-09-17 04:22:37.2018,172.8,130,75.5,75.23,18,19.74,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:37.4499,172.8,130,75.5,75.23,18,19.73,2,780,10.3,24,75.5,75.5
2020-09-17 04:22:37.6986,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:37.9473,172.8,130,75.5,75.23,18,19.74,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:38.1961,172.8,130,75.5,75.23,18.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:38.4448,172.8,130,75.5,75.23,18.1,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:38.6945,172.8,130,75.5,75.23,18,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:38.9446,172.8,130,75.5,75.23,18.1,19.76,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:39.1947,172.8,130,75.5,75.23,18.1,19.73,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:39.4448,172.8,130,75.5,75.23,18,19.73,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:39.6965,172.8,130,75.5,75.23,18,19.73,2,780.1,10.3,24,75.5,75.5
2020-09-17 04:22:39.9491,172.8,130,75.5,75.23,18,19.73,61,782.4,774.8,0,75.5,75.5
2020-09-17 04:22:40.2016,172.8,130,75.5,75.23,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:40.4542,172.8,130,75.5,75.23,17.9,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:40.7067,172.8,130,75.5,75.23,17.9,19.73,3,780.5,10,23,75.5,75.5
2020-09-17 04:22:40.9592,172.8,130,75.5,75.23,18.1,19.74,4,780.1,10.3,23,75.5,75.5
2020-09-17 04:22:41.2117,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:41.4643,172.8,130,75.5,75.23,18,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:22:41.7168,172.8,130,75.5,75.23,18,19.72,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:41.9680,172.8,130,75.5,75.23,18.1,19.73,2,780.1,10.3,24,75.5,75.5
2020-09-17 04:22:42.2191,172.8,130,75.5,75.23,18,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:42.4702,172.8,130,75.5,75.23,18,19.74,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:42.7213,172.8,130,75.5,75.23,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:42.9704,172.8,130,75.5,75.23,18.1,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:43.2179,172.8,130,75.5,75.23,17.9,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:43.4654,172.8,130,75.5,75.23,17.9,19.73,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:43.7129,172.8,130,75.5,75.23,18,19.73,7,8040,25.1,4,75.5,75.5
2020-09-17 04:22:43.9611,172.8,130,75.5,75.23,18,19.73,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:44.2136,172.8,130,75.5,75.23,18,19.73,2,780.1,10.3,24,75.5,75.5
2020-09-17 04:22:44.4661,172.8,130,75.5,75.23,18,19.71,61,782.4,774.8,0,75.5,75.5
2020-09-17 04:22:44.7187,172.8,130,75.5,75.23,18.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:44.9707,172.8,130,75.5,75.23,18,19.73,64,14.4,14.6,0,75.5,75.5
2020-09-17 04:22:45.2181,172.8,130,75.5,75.23,18,19.73,3,780.5,10,23,75.5,75.5
2020-09-17 04:22:45.4654,172.8,130,75.5,75.23,18,19.74,4,780.1,10.3,23,75.5,75.5
2020-09-17 04:22:45.7128,172.8,130,75.5,75.23,18.1,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:45.9607,172.8,130,75.5,75.23,18,19.69,66,5140,5140,0,75.5,75.5
2020-09-17 04:22:46.2123,172.8,130,75.5,75.23,18,19.73,1,780.5,10,23.5,75.5,75.5
2020-09-17 04:22:46.4639,172.8,130,75.5,75.23,18,19.74,2,780.2,10.3,24,75.5,75.5
2020-09-17 04:22:46.7154,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:46.9670,172.8,130,75.5,75.23,17.9,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:47.2154,172.8,130,75.5,75.23,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:47.4627,172.8,130,75.5,75.23,18.1,19.73,67,25.1,25.1,0,75.5,75.5
2020-09-17 04:22:47.7100,172.8,130,75.5,75.23,18,19.74,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:47.9573,172.8,130,75.5,75.23,18,19.73,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:48.2046,172.8,130,75.5,75.23,18.1,19.73,7,8050,25.1,4,75.5,75.5
2020-09-17 04:22:48.4521,172.8,130,75.5,75.23,18.1,19.73,1,780.6,10,23.5,75.5,75.5
2020-09-17 04:22:48.6996,172.8,130,75.5,75.23,18.1,19.73,2,780.2,10.3,24,75.5,75.5
2020-09-17 04:22:48.9471,172.8,130,75.5,75.23,18,19.73,61,782.4,774.8,0,75.5,75.5
2020-09-17 04:22:49.1946,172.8,130,75.5,75.23,18.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:22:49.4463,172.8,130,75.5,75.23,18.1,19.73,64,14.4,14.6,0,75.5,75.5
2020-09-17 04:22:49.6986,172.8,130,75.5,75.23,18,19.73,3,780.6,10,23,75.5,75.5
2020-09-17 04:22:49.9508,172.8,130,75.5,75.23,17.9,19.74,4,780.2,10.3,23,75.5,75.5
2020-09-17 04:22:50.2031,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:50.4512,172.8,130,75.5,75.23,18,19.73,66,5130,5140,0,75.5,75.5
2020-09-17 04:22:50.6986,172.8,130,75.5,75.23,18,19.74,1,780.6,10,23.5,75.5,75.5
2020-09-17 04:22:50.9460,172.8,130,75.5,75.23,18,19.73,2,780.2,10.3,24,75.5,75.5
2020-09-17 04:22:51.1934,172.8,130,75.5,75.23,18.1,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:51.4407,172.8,130,75.5,75.23,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:51.6881,172.8,130,75.5,75.23,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:51.9355,172.8,130,75.5,75.23,18.1,19.73,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:22:52.1829,172.8,130,75.5,75.23,18.1,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:22:52.4301,172.8,130,75.5,75.23,18,19.73,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:52.6773,172.8,130,75.5,75.23,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:22:52.9246,172.8,130,75.5,75.23,18.1,19.73,1,780.6,10,23.5,75.5,75.5
2020-09-17 04:22:53.1718,172.8,130,75.5,75.23,18,19.74,2,780.2,10.3,24,75.5,75.5
2020-09-17 04:22:53.4218,172.8,130,75.5,75.23,17.9,19.73,61,782.5,774.9,0,75.5,75.5
2020-09-17 04:22:53.6743,172.8,130,75.5,75.23,18,19.74,62,425,425,0,75.5,75.5
2020-09-17 04:22:53.9268,172.8,130,75.5,75.23,18,19.73,64,14.3,14.6,0,75.5,75.5
2020-09-17 04:22:54.1793,172.8,130,75.5,75.23,18,19.73,3,780.6,10,23,75.5,75.5
2020-09-17 04:22:54.4317,172.8,130,75.5,75.23,18,19.73,4,780.3,10.3,23,75.5,75.5
2020-09-17 04:22:54.6842,172.8,130,75.5,75.23,18,19.72,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:54.9367,172.8,130,75.5,75.23,18.1,19.74,66,5130,5130,0,75.5,75.5
2020-09-17 04:22:55.1892,172.8,130,75.5,75.23,18,19.73,1,780.6,10,23.5,75.5,75.5
2020-09-17 04:22:55.4417,172.8,130,75.5,75.23,18,19.73,2,780.3,10.3,24,75.5,75.5
2020-09-17 04:22:55.6941,172.8,130,75.5,75.23,18.1,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:55.9466,172.8,130,75.5,75.23,18.1,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:56.1991,172.8,130,75.5,75.23,17.9,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:22:56.4487,172.8,130,75.5,75.23,18,19.73,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:22:56.6960,172.8,130,75.5,75.23,18,19.74,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:22:56.9434,172.8,130,75.5,75.23,18,19.74,6,8040,25.1,4,75.5,75.5
2020-09-17 04:22:57.1908,172.8,130,75.5,75.23,18,19.71,7,8040,25.2,4,75.5,75.5
2020-09-17 04:22:57.4382,172.8,130,75.5,75.23,18,19.73,1,780.6,10,23.5,75.5,75.5
2020-09-17 04:22:57.6858,172.8,130,75.5,75.23,18.1,19.73,2,780.3,10.3,24,75.5,75.5
2020-09-17 04:22:57.9333,172.8,130,75.5,75.23,18,19.73,61,782.6,774.9,0,75.5,75.5
2020-09-17 04:22:58.1809,172.8,130,75.5,75.23,18,19.74,62,425,425,0,75.5,75.5
2020-09-17 04:22:58.4292,172.8,130,75.5,75.23,18.1,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:22:58.6817,172.8,130,75.5,75.23,18.1,19.73,3,780.6,10,23,75.5,75.5
2020-09-17 04:22:58.9342,172.8,130,75.5,75.23,18,19.73,4,780.3,10.3,23,75.5,75.5
2020-09-17 04:22:59.1868,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:22:59.4393,172.8,130,75.5,75.23,18,19.72,66,5130,5130,0,75.5,75.5
2020-09-17 04:22:59.6918,172.8,130,75.5,75.23,18,19.73,1,780.6,10,23.5,75.5,75.5
2020-09-17 04:22:59.9443,172.8,130,75.5,75.23,17.9,19.73,2,780.3,10.3,24,75.5,75.5
2020-09-17 04:23:00.1968,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:00.4493,172.8,130,75.5,75.23,18.1,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:00.6977,172.8,130,75.5,75.23,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:00.9450,172.8,130,75.5,75.23,18,19.73,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:23:01.1922,172.8,130,75.5,75.23,18.1,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:23:01.4394,172.8,130,75.5,75.23,18.1,19.73,6,8040,25.1,4,75.5,75.5
2020-09-17 04:23:01.6867,172.8,130,75.5,75.23,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:01.9339,172.8,130,75.5,75.23,18,19.73,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:02.1811,172.8,130,75.5,75.23,18.1,19.73,2,780.4,10.3,24,75.5,75.5
2020-09-17 04:23:02.4284,172.8,130,75.5,75.23,18,19.74,61,782.6,775,0,75.5,75.5
2020-09-17 04:23:02.6794,172.8,130,75.5,75.23,18,19.74,62,425,425,0,75.5,75.5
2020-09-17 04:23:02.9319,172.8,130,75.5,75.23,18,19.74,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:23:03.1844,172.8,130,75.5,75.23,18,19.73,3,780.7,10,23,75.5,75.5
2020-09-17 04:23:03.4368,172.8,130,75.5,75.23,18,19.73,4,780.4,10.3,23,75.5,75.5
2020-09-17 04:23:03.6893,172.8,130,75.5,75.23,17.9,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:03.9419,172.8,130,75.5,75.23,18,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:04.1944,172.8,130,75.5,75.23,18.1,19.72,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:04.4469,172.8,130,75.5,75.23,18,19.73,2,780.4,10.3,24,75.5,75.5
2020-09-17 04:23:04.6995,172.8,130,75.5,75.23,18,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:04.9471,172.8,130,75.5,75.23,18.1,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:05.1945,172.8,130,75.5,75.23,18.1,19.74,63,50,50,0,75.5,75.5
2020-09-17 04:23:05.4418,172.8,130,75.5,75.23,18,19.74,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:23:05.6892,172.8,130,75.5,75.23,18,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:23:05.9372,172.8,130,75.5,75.23,18.1,19.74,6,8040,25.1,4,75.5,75.5
2020-09-17 04:23:06.1897,172.8,130,75.5,75.23,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:06.4422,172.8,130,75.5,75.23,17.9,19.73,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:06.6947,172.8,130,75.5,75.23,18,19.73,2,780.4,10.3,24,75.5,75.5
2020-09-17 04:23:06.9467,172.8,130,75.5,75.23,18,19.73,61,782.5,775,0,75.5,75.5
2020-09-17 04:23:07.1941,172.8,130,75.5,75.23,18,19.74,62,425,425,0,75.5,75.5
2020-09-17 04:23:07.4415,172.8,130,75.5,75.23,18,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:23:07.6889,172.8,130,75.5,75.23,18.1,19.73,3,780.7,10,23,75.5,75.5
2020-09-17 04:23:07.9363,172.8,130,75.5,75.23,18.1,19.73,4,780.4,10.3,23,75.5,75.5
2020-09-17 04:23:08.1836,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:08.4309,172.8,130,75.5,75.23,18,19.74,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:08.6782,172.8,130,75.5,75.23,18.1,19.74,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:08.9255,172.8,130,75.5,75.23,18,19.73,2,780.2,10.3,24,75.5,75.5
2020-09-17 04:23:09.1764,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:09.4289,172.8,130,75.5,75.23,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:09.6814,172.8,130,75.5,75.23,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:09.9338,172.8,130,75.5,75.23,18,19.73,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:23:10.1847,172.8,130,75.5,75.23,17.9,19.74,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:23:10.4345,172.8,130,75.5,75.23,18.1,19.73,6,8040,25.1,4,75.5,75.5
2020-09-17 04:23:10.6844,172.8,130,75.5,75.23,18.1,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:10.9342,172.8,130,75.5,75.23,18,19.74,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:11.1840,172.8,130,75.5,75.23,18.1,19.73,2,780.2,10.3,24,75.5,75.5
2020-09-17 04:23:11.4338,172.8,130,75.5,75.23,18.1,19.72,61,782.6,775,0,75.5,75.5
2020-09-17 04:23:11.6836,172.8,130,75.5,75.23,18.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:23:11.9334,172.8,130,75.5,75.23,18,19.73,64,14.4,14.6,0,75.5,75.5
2020-09-17 04:23:12.1825,172.8,130,75.5,75.23,18,19.73,3,780.7,10,23,75.5,75.5
2020-09-17 04:23:12.4302,172.8,130,75.5,75.23,18,19.73,4,780.2,10.3,23,75.5,75.5
2020-09-17 04:23:12.6779,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:12.9256,172.8,130,75.5,75.23,17.9,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:13.1749,172.8,130,75.5,75.23,17.9,19.73,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:13.4273,172.8,130,75.5,75.23,18,19.74,2,780.2,10.3,24,75.5,75.5
2020-09-17 04:23:13.6798,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:13.9323,172.8,130,75.5,75.23,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:14.1847,172.8,130,75.5,75.23,18.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:14.4372,172.8,130,75.5,75.23,18.1,19.73,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:23:14.6897,172.8,130,75.5,75.23,18,19.73,52,3.99,3.96,0,75.5,75.5
2020-09-17 04:23:14.9421,172.8,130,75.5,75.23,18,19.74,6,8040,25.1,4,75.5,75.5
2020-09-17 04:23:15.1946,172.8,130,75.5,75.23,18.1,19.74,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:15.4422,172.8,130,75.5,75.23,18,19.74,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:15.6895,172.8,130,75.5,75.23,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:15.9369,172.8,130,75.5,75.23,18,19.73,61,782.6,775,0,75.5,75.5
2020-09-17 04:23:16.1842,172.8,130,75.5,75.23,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:23:16.4347,172.8,130,75.5,75.23,17.9,19.73,64,14.4,14.6,0,75.5,75.5
2020-09-17 04:23:16.6872,172.8,130,75.5,75.23,17.9,19.72,3,780.7,10,23,75.5,75.5
2020-09-17 04:23:16.9398,172.8,130,75.5,75.23,18,19.73,4,780.5,10.3,23,75.5,75.5
2020-09-17 04:23:17.1923,172.8,130,75.5,75.23,18,19.73,65,8050,8040,0,75.5,75.5
2020-09-17 04:23:17.4428,172.8,130,75.5,75.23,18,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:17.6919,172.8,130,75.5,75.23,18,19.74,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:17.9410,172.8,130,75.5,75.23,18.1,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:18.1900,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:18.4389,172.8,130,75.5,75.23,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:18.6866,172.8,130,75.5,75.23,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:18.9342,172.8,130,75.5,75.23,18.1,19.74,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:23:19.1818,172.8,130,75.5,75.23,18,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:19.4295,172.8,130,75.5,75.23,17.9,19.74,6,8040,25.1,4,75.5,75.5
2020-09-17 04:23:19.6807,172.8,130,75.5,75.23,18,19.74,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:19.9331,172.8,130,75.5,75.23,18,19.74,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:20.1856,172.8,130,75.5,75.23,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:20.4380,172.8,130,75.5,75.23,18.1,19.73,61,782.7,775,0,75.5,75.5
2020-09-17 04:23:20.6887,172.8,130,75.5,75.23,18.1,19.74,62,425,425,0,75.5,75.5
2020-09-17 04:23:20.9360,172.8,130,75.5,75.23,18.1,19.73,64,14.4,14.6,0,75.5,75.5
2020-09-17 04:23:21.1833,172.8,130,75.5,75.23,18,19.74,3,780.7,10,23,75.5,75.5
2020-09-17 04:23:21.4307,172.8,130,75.5,75.23,18,19.73,4,780.5,10.3,23,75.5,75.5
2020-09-17 04:23:21.6784,172.8,130,75.5,75.23,18.1,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:21.9269,172.8,130,75.5,75.23,18,19.74,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:22.1754,172.8,130,75.5,75.23,17.9,19.73,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:22.4239,172.8,130,75.5,75.23,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:22.6737,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:22.9262,172.8,130,75.5,75.23,17.9,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:23.1786,172.8,130,75.5,75.23,18,19.74,63,50,50,0,75.5,75.5
2020-09-17 04:23:23.4311,172.8,130,75.5,75.23,18.1,19.73,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:23:23.6836,172.8,130,75.5,75.23,18.1,19.73,52,3.99,3.97,0,75.5,75.5
