Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:23:23.9360,172.8,130,75.5,75.23,18,19.73,6,8040,25.1,4,75.5,75.5
2020-09-17 04:23:24.1885,172.8,130,75.5,75.23,18.1,19.75,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:24.4410,172.8,130,75.5,75.23,18.1,19.73,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:24.6918,172.8,130,75.5,75.23,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:24.9392,172.8,130,75.5,75.23,18,19.73,61,782.7,775.2,0,75.5,75.5
2020-09-17 04:23:25.1865,172.8,130,75.5,75.23,18.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:23:25.4339,172.8,130,75.5,75.23,18,19.73,64,14.3,14.6,0,75.5,75.5
2020-09-17 04:23:25.6812,172.8,130,75.5,75.23,17.9,19.73,3,780.7,10,23,75.5,75.5
2020-09-17 04:23:25.9285,172.8,130,75.5,75.23,17.9,19.74,4,780.5,10.3,23,75.5,75.5
2020-09-17 04:23:26.1758,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:26.4230,172.8,130,75.5,75.23,18,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:26.6703,172.8,130,75.5,75.23,18,19.73,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:26.9224,172.8,130,75.5,75.23,18,19.74,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:27.1748,172.8,130,75.5,75.23,18.1,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:27.4272,172.8,130,75.5,75.23,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:27.6797,172.8,130,75.5,75.23,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:27.9321,172.8,130,75.5,75.23,18.1,19.73,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:23:28.1846,172.8,130,75.5,75.23,18.1,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:28.4370,172.8,130,75.5,75.23,18,19.74,6,8040,25.1,4,75.5,75.5
2020-09-17 04:23:28.6895,172.8,130,75.5,75.23,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:28.9391,172.8,130,75.5,75.23,18,19.73,1,780.7,10,23.5,75.5,75.5
2020-09-17 04:23:29.1864,172.8,130,75.5,75.23,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:29.4336,172.8,130,75.5,75.23,17.9,19.73,61,782.7,775.1,0,75.5,75.5
2020-09-17 04:23:29.6808,172.8,130,75.5,75.23,17.9,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:23:29.9288,172.8,130,75.5,75.23,18.1,19.74,64,14.4,14.6,0,75.5,75.5
2020-09-17 04:23:30.1813,172.8,130,75.5,75.23,18,19.73,3,780.8,10,23,75.5,75.5
2020-09-17 04:23:30.4338,172.8,130,75.5,75.23,18,19.73,4,780.5,10.3,23,75.5,75.5
2020-09-17 04:23:30.6863,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:30.9387,172.8,130,75.5,75.23,18.1,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:31.1884,172.8,130,75.5,75.23,18,19.73,1,780.8,10,23.5,75.5,75.5
2020-09-17 04:23:31.4371,172.8,130,75.5,75.23,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:31.6858,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:31.9346,172.8,130,75.5,75.23,18.1,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:32.1846,172.8,130,75.5,75.23,17.9,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:32.4370,172.8,130,75.5,75.23,17.9,19.73,67,25.1,25.2,0,75.5,75.5
2020-09-17 04:23:32.6894,172.8,130,75.5,75.23,18,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:32.9419,172.8,130,75.5,75.23,18,19.73,6,8050,25.1,4,75.5,75.5
2020-09-17 04:23:33.1943,172.8,130,75.5,75.23,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:33.4469,172.8,130,75.5,75.23,18.1,19.73,1,780.8,10,23.5,75.5,75.5
2020-09-17 04:23:33.6994,172.8,130,75.5,75.23,18.1,19.74,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:33.9519,172.8,130,75.5,75.23,18.1,19.74,61,782.7,775.1,0,75.5,75.5
2020-09-17 04:23:34.2045,172.8,130,75.5,75.23,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:23:34.4570,172.8,130,75.5,75.23,18.1,19.74,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:23:34.7095,172.8,130,75.5,75.23,18.1,19.73,3,780.8,10,23,75.5,75.5
2020-09-17 04:23:34.9620,172.8,130,75.5,75.23,18,19.73,4,780.5,10.3,23,75.5,75.5
2020-09-17 04:23:35.2146,172.8,130,75.5,75.23,18,19.72,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:35.4619,172.8,130,75.5,75.23,18,19.73,66,5130,5140,0,75.5,75.5
2020-09-17 04:23:35.7091,172.8,130,75.5,75.23,18,19.73,1,780.8,10,23.5,75.5,75.5
2020-09-17 04:23:35.9564,172.8,130,75.5,75.23,17.9,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:36.2037,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:36.4509,172.8,130,75.5,75.23,18.1,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:36.6981,172.8,130,75.5,75.23,18.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:36.9453,172.8,130,75.5,75.23,18,19.73,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:23:37.1925,172.8,130,75.5,75.23,18.1,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:37.4447,172.8,130,75.5,75.23,18.1,19.74,6,8040,25.1,4,75.5,75.5
2020-09-17 04:23:37.6971,172.8,130,75.5,75.23,18,19.74,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:37.9496,172.8,130,75.5,75.23,18,19.73,1,780.9,10,23.5,75.5,75.5
2020-09-17 04:23:38.2021,172.8,130,75.5,75.23,18.1,19.74,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:38.4518,172.8,130,75.5,75.23,18,19.73,61,782.8,775.2,0,75.5,75.5
2020-09-17 04:23:38.6993,172.8,130,75.5,75.23,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:23:38.9467,172.8,130,75.5,75.23,17.9,19.74,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:23:39.1941,172.8,130,75.5,75.23,18,19.73,3,780.9,10,23,75.5,75.5
2020-09-17 04:23:39.4423,172.8,130,75.5,75.23,18,19.73,4,780.5,10.3,23,75.5,75.5
2020-09-17 04:23:39.6948,172.8,130,75.5,75.23,17.9,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:39.9473,172.8,130,75.5,75.23,18,19.71,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:40.1998,172.8,130,75.5,75.23,18.1,19.73,1,780.9,10,23.5,75.5,75.5
2020-09-17 04:23:40.4518,172.8,130,75.5,75.23,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:40.6991,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:40.9464,172.8,130,75.5,75.23,18,19.74,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:41.1936,172.8,130,75.5,75.23,18.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:41.4409,172.8,130,75.5,75.23,18.1,19.74,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:23:41.6882,172.8,130,75.5,75.23,18,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:41.9354,172.8,130,75.5,75.23,18.1,19.73,6,8040,25.2,4,75.5,75.5
2020-09-17 04:23:42.1827,172.8,130,75.5,75.23,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:42.4300,172.8,130,75.5,75.23,17.9,19.74,1,780.9,10,23.5,75.5,75.5
2020-09-17 04:23:42.6772,172.8,130,75.5,75.23,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:42.9245,172.8,130,75.5,75.23,18.1,19.73,61,782.8,775.2,0,75.5,75.5
2020-09-17 04:23:43.1717,172.8,130,75.5,75.23,18,19.72,62,425,425,0,75.5,75.5
2020-09-17 04:23:43.4190,172.8,130,75.5,75.23,18,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:23:43.6663,172.8,130,75.5,75.23,18,19.74,3,780.9,10,23,75.5,75.5
2020-09-17 04:23:43.9135,172.8,130,75.5,75.23,18.1,19.73,4,780.5,10.3,23,75.5,75.5
2020-09-17 04:23:44.1608,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:44.4081,172.8,130,75.5,75.23,18,19.73,66,5140,5140,0,75.5,75.5
2020-09-17 04:23:44.6554,172.8,130,75.5,75.23,18.1,19.73,1,781,9.8,23.5,75.5,75.5
2020-09-17 04:23:44.9074,172.8,130,75.5,75.23,18.1,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:45.1598,172.8,130,75.5,75.23,17.9,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:45.4121,172.8,130,75.5,75.23,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:45.6645,172.8,130,75.5,75.23,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:45.9169,172.8,130,75.5,75.23,18,19.72,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:23:46.1695,172.8,130,75.5,75.23,18,19.73,52,4,3.97,0,75.5,75.5
2020-09-17 04:23:46.4220,172.8,130,75.5,75.23,18.1,19.73,6,8040,25.2,4,75.5,75.5
2020-09-17 04:23:46.6746,172.8,130,75.5,75.23,18.1,19.74,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:46.9241,172.8,130,75.5,75.23,18,19.74,1,781,9.8,23.5,75.5,75.5
2020-09-17 04:23:47.1714,172.8,130,75.5,75.23,18,19.74,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:47.4187,172.8,130,75.5,75.23,18.1,19.73,61,782.8,775.2,0,75.5,75.5
2020-09-17 04:23:47.6660,172.8,130,75.5,75.23,18.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:23:47.9145,172.8,130,75.5,75.23,18,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:23:48.1637,172.8,130,75.5,75.23,18,19.73,3,781,9.8,23,75.5,75.5
2020-09-17 04:23:48.4129,172.8,130,75.5,75.23,18,19.73,4,780.5,10.3,23,75.5,75.5
2020-09-17 04:23:48.6622,172.8,130,75.5,75.23,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:48.9133,172.8,130,75.5,75.23,17.9,19.74,66,5130,5130,0,75.5,75.5
2020-09-17 04:23:49.1658,172.8,130.1,75.5,75.29,18,19.74,1,781,9.8,23.5,75.5,75.5
2020-09-17 04:23:49.4184,172.8,130.1,75.5,75.29,18,19.73,2,780.5,10.3,24,75.5,75.5
2020-09-17 04:23:49.6709,172.8,130.1,75.5,75.29,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:49.9234,172.8,130.1,75.5,75.29,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:50.1759,172.8,130.1,75.5,75.29,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:50.4284,172.8,130.1,75.5,75.29,18.1,19.73,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:23:50.6809,172.8,130.1,75.5,75.29,18.1,19.9,52,4,3.97,0,75.5,75.5
2020-09-17 04:23:50.9306,172.8,130.1,75.5,75.29,18,19.73,6,8040,25.2,4,75.5,75.5
2020-09-17 04:23:51.1779,172.8,130.1,75.5,75.29,18.1,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:51.4252,172.8,130.1,75.5,75.29,18.1,19.73,1,781,9.8,23.5,75.5,75.5
2020-09-17 04:23:51.6725,172.8,130.1,75.5,75.29,18,19.73,2,780.6,10.3,24,75.5,75.5
2020-09-17 04:23:51.9205,172.8,130.1,75.5,75.29,17.9,19.96,61,782.8,775.3,0,75.5,75.5
2020-09-17 04:23:52.1730,172.8,130.1,75.5,75.29,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:23:52.4254,172.8,130.1,75.5,75.29,18,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:23:52.6779,172.8,130.1,75.5,75.29,18,19.73,3,781,9.8,23,75.5,75.5
2020-09-17 04:23:52.9304,172.8,130.1,75.5,75.29,18,19.73,4,780.6,10.3,23,75.5,75.5
2020-09-17 04:23:53.1829,172.8,130.1,75.5,75.29,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:53.4355,172.8,130.1,75.5,75.29,18,19.74,66,5140,5130,0,75.5,75.5
2020-09-17 04:23:53.6880,172.8,130.1,75.5,75.29,18,19.73,1,781,9.8,23.5,75.5,75.5
2020-09-17 04:23:53.9405,172.8,130.1,75.5,75.29,18.1,19.72,2,780.6,10.3,24,75.5,75.5
2020-09-17 04:23:54.1930,172.8,130.1,75.5,75.29,18.1,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:54.4455,172.8,130.1,75.5,75.29,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:54.6980,172.8,130.1,75.5,75.29,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:54.9505,172.8,130.1,75.5,75.29,18.1,19.73,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:23:55.2005,172.8,130.1,75.5,75.29,18,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:55.4499,172.8,130.1,75.5,75.29,17.9,19.74,6,8040,25.2,4,75.5,75.5
2020-09-17 04:23:55.6994,172.8,130.1,75.5,75.29,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:23:55.9488,172.8,130.1,75.5,75.29,18.1,19.74,1,781,9.8,23.5,75.5,75.5
2020-09-17 04:23:56.2002,172.8,130.1,75.5,75.29,18,19.74,2,780.6,10.3,24,75.5,75.5
2020-09-17 04:23:56.4522,172.8,130.1,75.5,75.29,18,19.74,61,782.9,775.3,0,75.5,75.5
2020-09-17 04:23:56.7043,172.8,130.1,75.5,75.29,18.1,19.74,62,425,425,0,75.5,75.5
2020-09-17 04:23:56.9564,172.8,130.1,75.5,75.29,18.1,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:23:57.2090,172.8,130.1,75.5,75.29,18,19.72,3,781,9.8,23,75.5,75.5
2020-09-17 04:23:57.4617,172.8,130.1,75.5,75.29,18,19.73,4,780.6,10.3,23,75.5,75.5
2020-09-17 04:23:57.7145,172.8,130.1,75.5,75.29,18.1,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:57.9673,172.8,130.1,75.5,75.29,18,19.73,66,5130,5140,0,75.5,75.5
2020-09-17 04:23:58.2201,172.8,130.1,75.5,75.29,18,19.73,1,781,9.8,23.5,75.5,75.5
2020-09-17 04:23:58.4679,172.8,130.1,75.5,75.29,18,19.74,2,780.6,10.3,24,75.5,75.5
2020-09-17 04:23:58.7153,172.8,130.1,75.5,75.29,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:23:58.9628,172.8,130.1,75.5,75.29,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:59.2103,172.8,130.1,75.5,75.29,17.9,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:23:59.4627,172.8,130.1,75.5,75.29,18,19.74,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:23:59.7154,172.8,130.1,75.5,75.29,18.1,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:23:59.9681,172.8,130.1,75.5,75.29,18,19.76,6,8040,25.2,4,75.5,75.5
2020-09-17 04:24:00.2208,172.8,130.1,75.5,75.29,18,19.74,7,8040,25.2,4,75.5,75.5
2020-09-17 04:24:00.4735,172.8,130.1,75.5,75.29,18.1,19.74,1,781,10,23.5,75.5,75.5
2020-09-17 04:24:00.7263,172.8,130.1,75.5,75.29,18.1,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:00.9790,172.8,130.1,75.5,75.29,18,19.73,61,783,775.3,0,75.5,75.5
2020-09-17 04:24:01.2317,172.8,130.1,75.5,75.29,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:24:01.4837,172.8,130.1,75.5,75.29,18.1,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:24:01.7312,172.8,130.1,75.5,75.29,18,19.73,3,781,10,23,75.5,75.5
2020-09-17 04:24:01.9788,172.8,130.1,75.5,75.29,17.9,19.74,4,780.7,10.3,23,75.5,75.5
2020-09-17 04:24:02.2263,172.8,130.1,75.5,75.29,18,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:02.4738,172.8,130.1,75.5,75.29,18,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:24:02.7252,172.8,130.1,75.5,75.29,18,19.73,1,781,10,23.5,75.5,75.5
2020-09-17 04:24:02.9779,172.8,130.1,75.5,75.29,18,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:03.2307,172.8,130.1,75.5,75.29,18.1,19.75,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:03.4834,172.8,130.1,75.5,75.29,18.1,19.74,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:03.7344,172.8,130.1,75.5,75.29,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:24:03.9818,172.8,130.1,75.5,75.29,18,19.73,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:24:04.2293,172.8,130.1,75.5,75.29,18.1,19.74,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:04.4767,172.8,130.1,75.5,75.29,18,19.73,6,8040,25.2,4,75.5,75.5
2020-09-17 04:24:04.7242,172.8,130.1,75.5,75.29,18,19.74,7,8040,25.2,4,75.5,75.5
2020-09-17 04:24:04.9716,172.8,130.1,75.5,75.29,18,19.73,1,781,10,23.5,75.5,75.5
2020-09-17 04:24:05.2191,172.8,130.1,75.5,75.29,18,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:05.4666,172.8,130.1,75.5,75.29,18,19.73,61,783.1,775.4,0,75.5,75.5
2020-09-17 04:24:05.7141,172.8,130.1,75.5,75.29,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:24:05.9665,172.8,130.1,75.5,75.29,18.1,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:24:06.2192,172.8,130.1,75.5,75.29,18,19.73,3,781.1,10,23,75.5,75.5
2020-09-17 04:24:06.4719,172.8,130.1,75.5,75.29,18,19.73,4,780.7,10.3,23,75.5,75.5
2020-09-17 04:24:06.7246,172.8,130.1,75.5,75.29,18,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:06.9773,172.8,130.1,75.5,75.29,18.1,19.74,66,5130,5130,0,75.5,75.5
2020-09-17 04:24:07.2300,172.8,130.1,75.5,75.29,18,19.73,1,781.1,10,23.5,75.5,75.5
2020-09-17 04:24:07.4826,172.8,130.1,75.5,75.29,18,19.74,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:07.7353,172.8,130.1,75.5,75.29,18,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:07.9851,172.8,130.1,75.5,75.29,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:08.2326,172.8,130.1,75.5,75.29,17.9,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:24:08.4802,172.8,130.1,75.5,75.29,18,19.74,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:24:08.7277,172.8,130.1,75.5,75.29,18.1,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:08.9752,172.8,130.1,75.5,75.29,18,19.73,6,8040,25.2,4,75.5,75.5
2020-09-17 04:24:09.2226,172.8,130.1,75.5,75.29,18,19.74,7,8040,25.2,4,75.5,75.5
2020-09-17 04:24:09.4700,172.8,130.1,75.5,75.29,18.1,19.74,1,781.1,10,23.5,75.5,75.5
2020-09-17 04:24:09.7175,172.8,130.1,75.5,75.29,18.1,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:09.9649,172.8,130.1,75.5,75.29,18,19.74,61,783,775.4,0,75.5,75.5
2020-09-17 04:24:10.2155,172.8,130.1,75.5,75.29,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:24:10.4675,172.8,130.1,75.5,75.29,18,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:24:10.7194,172.8,130.1,75.5,75.29,18,19.74,3,781.1,10,23,75.5,75.5
2020-09-17 04:24:10.9714,172.8,130.1,75.5,75.29,17.9,19.73,4,780.7,10.3,23,75.5,75.5
2020-09-17 04:24:11.2238,172.8,130.1,75.5,75.29,17.9,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:11.4765,172.8,130.1,75.5,75.29,18,19.73,66,5120,5130,0,75.5,75.5
2020-09-17 04:24:11.7292,172.8,130.1,75.5,75.29,18,19.73,1,781.1,10,23.5,75.5,75.5
2020-09-17 04:24:11.9818,172.8,130.1,75.5,75.29,18,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:12.2345,172.8,130.1,75.5,75.29,18,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:12.4871,172.8,130.1,75.5,75.29,18.1,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:12.7398,172.8,130.2,75.5,75.35,18,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:24:12.9924,172.8,130.2,75.5,75.35,18,19.74,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:24:13.2450,172.8,130.2,75.5,75.35,18.1,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:13.4948,172.8,130.2,75.5,75.35,18.1,19.74,6,8040,25.2,4,75.5,75.5
2020-09-17 04:24:13.7421,172.8,130.2,75.5,75.35,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:24:13.9895,172.8,130.2,75.5,75.35,18,19.73,1,781.1,10,23.5,75.5,75.5
2020-09-17 04:24:14.2368,172.8,130.2,75.5,75.35,18.1,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:14.4843,172.8,130.2,75.5,75.35,18,19.73,61,783,775.5,0,75.5,75.5
2020-09-17 04:24:14.7319,172.8,130.2,75.5,75.35,17.9,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:24:14.9795,172.8,130.2,75.5,75.35,17.9,19.74,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:24:15.2271,172.8,130.2,75.5,75.35,18,19.74,3,781.1,10,23,75.5,75.5
2020-09-17 04:24:15.4746,172.8,130.2,75.5,75.35,18,19.73,4,780.7,10.3,23,75.5,75.5
2020-09-17 04:24:15.7220,172.8,130.2,75.5,75.35,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:15.9694,172.8,130.2,75.5,75.35,18,19.73,66,5120,5120,0,75.5,75.5
2020-09-17 04:24:16.2168,172.8,130.2,75.5,75.35,18.1,19.73,1,781.1,10,23.5,75.5,75.5
2020-09-17 04:24:16.4642,172.8,130.2,75.5,75.35,18,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:16.7115,172.8,130.3,75.5,75.41,18,19.73,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:16.9588,172.8,130.3,75.5,75.41,18.1,19.75,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:17.2062,172.8,130.3,75.5,75.41,18.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:24:17.4535,172.8,130.3,75.5,75.41,18,19.73,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:24:17.7047,172.8,130.3,75.5,75.41,18,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:17.9574,172.8,130.3,75.5,75.41,18,19.73,6,8040,25.2,4,75.5,75.5
2020-09-17 04:24:18.2100,172.8,130.3,75.5,75.41,18,19.73,7,8040,25.2,4,75.5,75.5
2020-09-17 04:24:18.4626,172.8,130.3,75.5,75.41,18,19.73,1,781.1,10,23.5,75.5,75.5
2020-09-17 04:24:18.7123,172.8,130.3,75.5,75.41,18.1,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:18.9608,172.8,130.3,75.5,75.41,18.1,19.74,61,783.1,775.4,0,75.5,75.5
2020-09-17 04:24:19.2093,172.8,130.3,75.5,75.41,18,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:24:19.4577,172.8,130.3,75.5,75.41,18,19.74,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:24:19.7093,172.8,130.3,75.5,75.41,18.1,19.74,3,781.1,10,23,75.5,75.5
2020-09-17 04:24:19.9619,172.8,130.3,75.5,75.41,18,19.73,4,780.7,10.3,23,75.5,75.5
2020-09-17 04:24:20.2145,172.8,130.3,75.5,75.41,18,19.72,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:20.4671,172.8,130.3,75.5,75.41,18,19.73,66,5130,5130,0,75.5,75.5
2020-09-17 04:24:20.7160,172.8,130.3,75.5,75.41,18,19.73,1,781.2,10,23.5,75.5,75.5
2020-09-17 04:24:20.9634,172.8,130.3,75.5,75.41,17.9,19.74,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:21.2109,172.8,130.3,75.5,75.41,17.9,19.74,65,8040,8040,0,75.5,75.5
2020-09-17 04:24:21.4583,172.8,130.3,75.5,75.41,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:21.7056,172.8,130.3,75.5,75.41,18.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:24:21.9530,172.8,130.3,75.5,75.41,18,19.73,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:24:22.2003,172.8,130.3,75.5,75.41,18,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:22.4477,172.8,130.3,75.5,75.41,18.1,19.73,6,8040,25.2,4,75.5,75.5
2020-09-17 04:24:22.6950,172.8,130.3,75.5,75.41,18.1,19.72,7,8040,25.2,4,75.5,75.5
2020-09-17 04:24:22.9430,172.8,130.3,75.5,75.41,18,19.74,1,781.2,10,23.5,75.5,75.5
2020-09-17 04:24:23.1911,172.8,130.3,75.5,75.41,18.1,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:23.4392,172.8,130.3,75.75,75.41,18,19.74,61,783,775.4,0,75.5,75.5
2020-09-17 04:24:23.6873,172.8,130.3,75.75,75.41,17.9,19.73,62,425,425,0,75.5,75.5
2020-09-17 04:24:23.9382,172.8,130.3,75.75,75.41,17.9,19.73,64,14.3,14.5,0,75.5,75.5
2020-09-17 04:24:24.1894,172.8,130.3,75.75,75.41,18,19.74,3,781.2,10,23,75.5,75.5
2020-09-17 04:24:24.4407,172.8,130.3,75.75,75.41,18,19.73,4,780.7,10.3,23,75.5,75.5
2020-09-17 04:24:24.6919,172.8,130.3,75.75,75.41,18,19.74,65,8030,8040,0,75.5,75.5
2020-09-17 04:24:24.9397,172.8,130.3,75.75,75.41,18,19.73,66,5130,5120,0,75.5,75.5
2020-09-17 04:24:25.1870,172.8,130.3,75.75,75.41,18.1,19.73,1,781.2,10,23.5,75.5,75.5
2020-09-17 04:24:25.4343,172.8,130.3,75.75,75.41,18.1,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:25.6815,172.8,130.3,75.75,75.41,18,19.73,65,8030,8040,0,75.5,75.5
2020-09-17 04:24:25.9296,172.8,130.3,75.75,75.41,18,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:26.1821,172.8,130.3,75.75,75.41,18.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 04:24:26.4347,172.8,130.3,75.75,75.41,18,19.73,67,25.2,25.2,0,75.5,75.5
2020-09-17 04:24:26.6872,172.8,130.3,75.75,75.41,18,19.73,52,3.99,3.97,0,75.5,75.5
2020-09-17 04:24:26.9397,172.8,130.3,75.75,75.41,18,19.73,6,8030,25.2,4,75.5,75.5
2020-09-17 04:24:27.1923,172.8,130.3,75.75,75.41,18,19.74,7,8050,25.2,4,75.5,75.5
2020-09-17 04:24:27.4448,172.8,130.3,75.75,75.41,17.9,19.74,1,781.2,10,23.5,75.5,75.5
2020-09-17 04:24:27.6973,172.8,130.3,75.75,75.41,17.9,19.73,2,780.7,10.3,24,75.5,75.5
2020-09-17 04:24:27.9498,172.8,130.3,75.75,75.41,18,19.73,61,783.1,775.5,0,76,75.5
2020-09-17 04:24:28.2024,172.8,130.3,75.75,75.41,18,19.74,62,425,425,0,76,75.5
2020-09-17 04:24:28.4549,172.8,130.3,75.75,75.41,18,19.73,64,14.3,14.5,0,76,75.5
2020-09-17 04:24:28.7075,172.8,130.3,75.75,75.41,18,19.74,3,781.3,10,23,76,75.5
2020-09-17 04:24:28.9601,172.8,130.3,75.75,75.41,18.1,19.73,4,780.9,10.3,23,76,75.5
2020-09-17 04:24:29.2128,172.8,130.3,75.75,75.41,18,19.73,65,8020,8050,0,76,75.5
2020-09-17 04:24:29.4656,172.8,130.3,75.75,75.41,18,19.73,66,5130,5130,0,76,75.5
2020-09-17 04:24:29.7183,172.8,130.3,75.75,75.41,18,19.73,1,781.3,10,23.5,76,75.5
2020-09-17 04:24:29.9699,172.8,130.3,75.75,75.41,18,19.73,2,780.9,10.3,24,76,75.5
2020-09-17 04:24:30.2173,172.8,130.3,75.75,75.41,17.9,19.73,65,8020,8050,0,76,75.5
2020-09-17 04:24:30.4647,172.8,130.3,75.75,75.41,17.9,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:24:30.7121,172.8,130.3,75.75,75.41,18,19.73,63,50,50,0,76,75.5
2020-09-17 04:24:30.9603,172.8,130.3,75.75,75.41,18,19.74,67,25.2,25.2,0,76,75.5
2020-09-17 04:24:31.2129,172.8,130.3,75.75,75.41,18,19.74,52,4,3.97,0,76,75.5
2020-09-17 04:24:31.4655,172.8,130.3,75.75,75.41,18,19.73,6,8020,25.2,4,76,75.5
2020-09-17 04:24:31.7181,172.8,130.3,75.75,75.41,18.1,19.74,7,8050,25.2,4,76,75.5
2020-09-17 04:24:31.9707,172.8,130.3,75.75,75.41,18,19.73,1,781.3,10,23.5,76,75.5
2020-09-17 04:24:32.2216,172.8,130.3,75.75,75.41,18,19.72,2,780.9,10.3,24,76,75.5
2020-09-17 04:24:32.4690,172.8,130.3,75.75,75.41,18,19.73,61,783.2,775.5,0,76,75.5
2020-09-17 04:24:32.7164,172.8,130.3,75.75,75.41,18,19.74,62,425,425,0,76,75.5
2020-09-17 04:24:32.9639,172.8,130.3,75.75,75.41,18,19.73,64,14.3,14.5,0,76,75.5
2020-09-17 04:24:33.2130,172.8,130.3,75.75,75.41,18,19.73,3,781.3,10,23,76,75.5
2020-09-17 04:24:33.4656,172.8,130.3,75.75,75.41,18,19.73,4,780.9,10.3,23,76,75.5
2020-09-17 04:24:33.7182,172.8,130.3,75.75,75.41,17.9,19.73,65,8020,8060,0,76,75.5
2020-09-17 04:24:33.9707,172.8,130.3,75.75,75.41,17.9,19.73,66,5140,5140,0,76,75.5
2020-09-17 04:24:34.2217,172.8,130.3,75.75,75.41,18,19.73,1,781.3,10,23.5,76,75.5
2020-09-17 04:24:34.4692,172.8,130.3,75.75,75.41,18,19.74,2,780.9,10.3,24,76,75.5
2020-09-17 04:24:34.7166,172.8,130.3,75.75,75.41,18,19.73,65,8010,8050,0,76,75.5
2020-09-17 04:24:34.9640,172.8,130.3,75.75,75.41,18,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:24:35.2132,172.8,130.3,75.75,75.41,18.1,19.73,63,50,50,0,76,75.5
2020-09-17 04:24:35.4657,172.8,130.3,75.75,75.41,18.1,19.74,67,25.2,25.2,0,76,75.5
2020-09-17 04:24:35.7183,172.8,130.3,75.75,75.41,18,19.74,52,3.99,3.97,0,76,75.5
2020-09-17 04:24:35.9708,172.8,130.3,75.75,75.41,18,19.73,6,8020,25.2,4,76,75.5
2020-09-17 04:24:36.2234,172.8,130.3,75.75,75.41,18.1,19.73,7,8060,25.2,4,76,75.5
2020-09-17 04:24:36.4709,172.8,130.3,75.75,75.41,18,19.73,1,781.2,9.7,23.5,76,75.5
2020-09-17 04:24:36.7183,172.8,130.3,75.75,75.41,18,19.73,2,780.8,10.3,24,76,75.5
2020-09-17 04:24:36.9658,172.8,130.3,75.75,75.41,17.9,19.73,61,783.1,775.6,0,76,75.5
2020-09-17 04:24:37.2133,172.8,130.3,75.75,75.41,18,19.73,62,425,425,0,76,75.5
2020-09-17 04:24:37.4658,172.8,130.3,75.75,75.41,18,19.73,64,14.3,14.6,0,76,75.5
2020-09-17 04:24:37.7185,172.8,130.3,75.75,75.41,17.9,19.73,3,781.2,9.7,23,76,75.5
2020-09-17 04:24:37.9712,172.8,130.3,75.75,75.41,18,19.73,4,780.8,10.3,23,76,75.5
2020-09-17 04:24:38.2239,172.8,130.3,75.75,75.41,18.1,19.73,65,8020,8060,0,76,75.5
2020-09-17 04:24:38.4766,172.8,130.3,75.75,75.41,18,19.73,66,5140,5140,0,76,75.5
2020-09-17 04:24:38.7293,172.8,130.3,75.75,75.41,18,19.75,1,781.2,9.7,23.5,76,75.5
2020-09-17 04:24:38.9819,172.8,130.3,75.75,75.41,18.1,19.73,2,780.8,10.3,24,76,75.5
2020-09-17 04:24:39.2345,172.8,130.3,75.75,75.41,18.1,19.73,65,8020,8060,0,76,75.5
2020-09-17 04:24:39.4872,172.8,130.3,75.75,75.41,18,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:24:39.7401,172.8,130.3,75.75,75.41,18,19.73,63,50,50,0,76,75.5
2020-09-17 04:24:39.9930,172.8,130.3,75.75,75.41,18.1,19.73,67,25.2,25.2,0,76,75.5
2020-09-17 04:24:40.2458,172.8,130.3,75.75,75.41,18,19.73,52,3.99,3.97,0,76,75.5
2020-09-17 04:24:40.4987,172.8,130.3,75.75,75.41,17.9,19.73,6,8010,25.2,4,76,75.5
2020-09-17 04:24:40.7476,172.8,130.3,75.75,75.41,17.9,19.72,7,8060,25.2,4,76,75.5
2020-09-17 04:24:40.9951,172.8,130.3,75.75,75.41,18,19.73,1,781.2,9.7,23.5,76,75.5
2020-09-17 04:24:41.2425,172.8,130.3,75.75,75.41,18,19.73,2,780.8,10.3,24,76,75.5
2020-09-17 04:24:41.4900,172.8,130.3,75.75,75.41,18,19.73,61,783.2,775.6,0,76,75.5
2020-09-17 04:24:41.7375,172.8,130.3,75.75,75.41,18,19.73,62,425,425,0,76,75.5
2020-09-17 04:24:41.9850,172.8,130.3,75.75,75.41,18,19.75,64,14.3,14.6,0,76,75.5
2020-09-17 04:24:42.2325,172.8,130.3,75.75,75.41,18,19.74,3,781.2,9.7,23,76,75.5
2020-09-17 04:24:42.4800,172.8,130.3,75.75,75.41,18,19.74,4,780.8,10.3,23,76,75.5
2020-09-17 04:24:42.7274,172.8,130.3,75.75,75.41,18.1,19.74,65,8010,8060,0,76,75.5
2020-09-17 04:24:42.9748,172.8,130.3,75.75,75.41,18.1,19.74,66,5140,5140,0,76,75.5
2020-09-17 04:24:43.2221,172.8,130.3,75.75,75.41,18,19.73,1,781.2,9.7,23.5,76,75.5
2020-09-17 04:24:43.4695,172.8,130.3,75.75,75.41,18,19.73,2,780.9,10.3,24,76,75.5
2020-09-17 04:24:43.7169,172.8,130.3,75.75,75.41,18,19.73,65,8010,8060,0,76,75.5
2020-09-17 04:24:43.9643,172.8,130.3,75.75,75.41,18,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:24:44.2117,172.8,130.3,75.75,75.41,18,19.73,63,50,50,0,76,75.5
2020-09-17 04:24:44.4591,172.8,130.3,75.75,75.41,18.1,19.74,67,25.2,25.2,0,76,75.5
2020-09-17 04:24:44.7096,172.8,130.3,75.75,75.41,18,19.73,52,4,3.97,0,76,75.5
2020-09-17 04:24:44.9622,172.8,130.3,75.75,75.41,18,19.74,6,8010,25.2,4,76,75.5
2020-09-17 04:24:45.2148,172.8,130.3,75.75,75.41,18,19.74,7,8060,25.2,4,76,75.5
2020-09-17 04:24:45.4674,172.8,130.3,75.75,75.41,18.1,19.74,1,781.2,9.7,23.5,76,75.5
2020-09-17 04:24:45.7200,172.8,130.3,75.75,75.41,18,19.72,2,780.9,10.3,24,76,75.5
2020-09-17 04:24:45.9725,172.8,130.3,75.75,75.41,18,19.73,61,783.2,775.6,0,76,75.5
2020-09-17 04:24:46.2251,172.8,130.3,75.75,75.41,18,19.73,62,425,425,0,76,75.5
2020-09-17 04:24:46.4777,172.8,130.3,75.75,75.41,18.1,19.74,64,14.3,14.6,0,76,75.5
2020-09-17 04:24:46.7303,172.8,130.3,75.75,75.41,18,19.74,3,781.2,9.7,23,76,75.5
2020-09-17 04:24:46.9829,172.8,130.3,75.75,75.41,17.9,19.74,4,780.9,10.3,23,76,75.5
2020-09-17 04:24:47.2355,172.8,130.3,75.75,75.41,18,19.74,65,8010,8060,0,76,75.5
2020-09-17 04:24:47.4881,172.8,130.3,75.75,75.41,18,19.73,66,5140,5140,0,76,75.5
2020-09-17 04:24:47.7389,172.8,130.3,75.75,75.41,18,19.74,1,781.2,9.7,23.5,76,75.5
2020-09-17 04:24:47.9864,172.8,130.3,75.75,75.41,18,19.74,2,780.9,10.3,24,76,75.5
2020-09-17 04:24:48.2338,172.8,130.3,75.75,75.41,18.1,19.73,65,8010,8070,0,76,75.5
2020-09-17 04:24:48.4813,172.8,130.3,75.75,75.41,18.1,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:24:48.7288,172.8,130.3,75.75,75.41,18,19.73,63,50,50,0,76,75.5
2020-09-17 04:24:48.9761,172.8,130.3,75.75,75.41,18.1,19.74,67,25.2,25.2,0,76,75.5
2020-09-17 04:24:49.2235,172.8,130.3,75.75,75.41,18.1,19.74,52,4,3.97,0,76,75.5
2020-09-17 04:24:49.4708,172.8,130.3,75.75,75.41,18,19.74,6,8010,25.2,4,76,75.5
2020-09-17 04:24:49.7182,172.8,130.3,75.75,75.41,18,19.74,7,8060,25.2,4,76,75.5
2020-09-17 04:24:49.9684,172.8,130.3,75.75,75.41,18,19.74,1,781.3,9.7,23.5,76,75.5
2020-09-17 04:24:50.2211,172.8,130.3,75.75,75.41,18,19.74,2,781,10.3,24,76,75.5
2020-09-17 04:24:50.4737,172.8,130.3,75.75,75.41,17.9,19.74,61,783.3,775.7,0,76,75.5
2020-09-17 04:24:50.7264,172.8,130.3,75.75,75.41,17.9,19.73,62,425,425,0,76,75.5
2020-09-17 04:24:50.9790,172.8,130.3,75.75,75.41,18,19.73,64,14.3,14.6,0,76,75.5
2020-09-17 04:24:51.2317,172.8,130.3,75.75,75.41,18,19.73,3,781.3,9.7,23,76,75.5
2020-09-17 04:24:51.4844,172.8,130.3,75.75,75.41,18,19.73,4,781,10.3,23,76,75.5
2020-09-17 04:24:51.7370,172.8,130.3,75.75,75.41,18,19.73,65,8010,8070,0,76,75.5
2020-09-17 04:24:51.9897,172.8,130.3,75.75,75.41,18.1,19.73,66,5130,5140,0,76,75.5
2020-09-17 04:24:52.2423,172.8,130.3,75.75,75.41,18.1,19.74,1,781.3,9.7,23.5,76,75.5
2020-09-17 04:24:52.4950,172.8,130.3,75.75,75.41,18,19.73,2,781,10.3,24,76,75.5
2020-09-17 04:24:52.7476,172.8,130.3,75.75,75.41,18,19.73,65,8010,8070,0,76,75.5
2020-09-17 04:24:52.9997,172.8,130.3,75.75,75.41,18.1,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:24:53.2488,172.8,130.3,75.75,75.41,18,19.73,63,50,50,0,76,75.5
2020-09-17 04:24:53.4979,172.8,130.3,75.75,75.41,17.9,19.73,67,25.2,25.2,0,76,75.5
2020-09-17 04:24:53.7470,172.8,130.3,75.75,75.41,18,19.74,52,4,3.97,0,76,75.5
2020-09-17 04:24:53.9966,172.8,130.3,75.75,75.41,18,19.74,6,8010,25.2,4,76,75.5
2020-09-17 04:24:54.2493,172.8,130.3,75.75,75.41,18,19.73,7,8060,25.2,4,76,75.5
2020-09-17 04:24:54.5021,172.8,130.3,75.75,75.41,18,19.74,1,781.3,9.7,23.5,76,75.5
2020-09-17 04:24:54.7548,172.8,130.3,75.75,75.41,18.1,19.73,2,781,10.3,24,76,75.5
2020-09-17 04:24:55.0075,172.8,130.3,75.75,75.41,18,19.73,61,783.2,775.7,0,76,75.5
2020-09-17 04:24:55.2562,172.8,130.3,75.75,75.41,18,19.73,62,425,425,0,76,75.5
2020-09-17 04:24:55.5034,172.8,130.3,75.75,75.41,18,19.73,64,14.3,14.6,0,76,75.5
2020-09-17 04:24:55.7506,172.8,130.3,75.75,75.41,18.1,19.72,3,781.3,9.7,23,76,75.5
2020-09-17 04:24:55.9978,172.8,130.3,75.75,75.41,18,19.73,4,781,10.3,23,76,75.5
2020-09-17 04:24:56.2459,172.8,130.3,75.75,75.41,17.9,19.73,65,8010,8060,0,76,75.5
2020-09-17 04:24:56.4944,172.8,130.3,75.75,75.41,18,19.73,66,5130,5140,0,76,75.5
2020-09-17 04:24:56.7428,172.8,130.3,75.75,75.41,18,19.73,1,781.3,9.7,23.5,76,75.5
2020-09-17 04:24:56.9912,172.8,130.3,75.75,75.41,18,19.74,2,781,10.3,24,76,75.5
2020-09-17 04:24:57.2389,172.8,130.3,75.75,75.41,18,19.73,65,8010,8060,0,76,75.5
2020-09-17 04:24:57.4862,172.8,130.3,75.75,75.41,18.1,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:24:57.7335,172.8,130.3,75.75,75.41,18,19.73,63,50,50,0,76,75.5
2020-09-17 04:24:57.9808,172.8,130.3,75.75,75.41,18,19.73,67,25.2,25.2,0,76,75.5
2020-09-17 04:24:58.2300,172.8,130.3,75.75,75.41,18.1,19.73,52,4,3.97,0,76,75.5
2020-09-17 04:24:58.4828,172.8,130.3,75.75,75.41,18.1,19.73,6,8010,25.2,4,76,75.5
2020-09-17 04:24:58.7355,172.8,130.3,75.75,75.41,18.1,19.73,7,8070,25.2,4,76,75.5
2020-09-17 04:24:58.9883,172.8,130.3,75.75,75.41,18,19.73,1,781.3,10,23.5,76,75.5
2020-09-17 04:24:59.2398,172.8,130.4,75.75,75.46,18,19.73,2,781,10.3,24,76,75.5
2020-09-17 04:24:59.4886,172.8,130.4,75.75,75.46,18,19.74,61,783.3,775.7,0,76,75.5
2020-09-17 04:24:59.7374,172.8,130.4,75.75,75.46,17.9,19.73,62,425,425,0,76,75.5
2020-09-17 04:24:59.9862,172.8,130.4,75.75,75.46,17.9,19.73,64,14.3,14.6,0,76,75.5
2020-09-17 04:25:00.2350,172.8,130.4,75.75,75.46,18,19.73,3,781.3,10,23,76,75.5
2020-09-17 04:25:00.4838,172.8,130.4,75.75,75.46,18,19.73,4,781,10.3,23,76,75.5
2020-09-17 04:25:00.7326,172.8,130.4,75.75,75.46,17.9,19.71,65,8010,8060,0,76,75.5
2020-09-17 04:25:00.9814,172.8,130.4,75.75,75.46,18,19.73,66,5130,5130,0,76,75.5
2020-09-17 04:25:01.2302,172.8,130.4,75.75,75.46,18.1,19.73,1,781.3,10,23.5,76,75.5
2020-09-17 04:25:01.4777,172.8,130.4,75.75,75.46,18.1,19.73,2,781,10.3,24,76,75.5
2020-09-17 04:25:01.7251,172.8,130.4,75.75,75.46,18,19.73,65,8010,8070,0,76,75.5
2020-09-17 04:25:01.9725,172.8,130.4,75.75,75.46,18.1,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:25:02.2199,172.8,130.4,75.75,75.46,18.1,19.73,63,50,50,0,76,75.5
2020-09-17 04:25:02.4673,172.8,130.4,75.75,75.46,18,19.74,67,25.2,25.2,0,76,75.5
2020-09-17 04:25:02.7147,172.8,130.4,75.75,75.46,18,19.73,52,4,3.97,0,76,75.5
2020-09-17 04:25:02.9621,172.8,130.4,75.75,75.46,18,19.73,6,8010,25.2,4,76,75.5
2020-09-17 04:25:03.2095,172.8,130.4,75.75,75.46,18,19.73,7,8070,25.2,4,76,75.5
2020-09-17 04:25:03.4569,172.8,130.4,75.75,75.46,17.9,19.73,1,781.3,10,23.5,76,75.5
2020-09-17 04:25:03.7042,172.8,130.4,75.75,75.46,17.9,19.73,2,781,10.3,24,76,75.5
2020-09-17 04:25:03.9515,172.8,130.4,75.75,75.46,18,19.75,61,783.4,775.7,0,76,75.5
2020-09-17 04:25:04.1989,172.8,130.4,75.75,75.46,18,19.74,62,425,425,0,76,75.5
2020-09-17 04:25:04.4462,172.8,130.4,75.75,75.46,18,19.73,64,14.3,14.6,0,76,75.5
2020-09-17 04:25:04.6935,172.8,130.4,75.75,75.46,18,19.73,3,781.4,9.8,23,76,75.5
2020-09-17 04:25:04.9409,172.8,130.4,75.75,75.46,18.1,19.74,4,781.1,10.3,23,76,75.5
2020-09-17 04:25:05.1882,172.8,130.4,75.75,75.46,18.1,19.74,65,8010,8070,0,76,75.5
2020-09-17 04:25:05.4355,172.8,130.4,75.75,75.46,18,19.73,66,5140,5130,0,76,75.5
2020-09-17 04:25:05.6867,172.8,130.4,75.75,75.46,18.1,19.73,1,781.4,9.8,23.5,76,75.5
2020-09-17 04:25:05.9392,172.8,130.4,75.75,75.46,18.1,19.76,2,781.1,10.3,24,76,75.5
2020-09-17 04:25:06.1917,172.8,130.4,75.75,75.46,18,19.74,65,8010,8070,0,76,75.5
2020-09-17 04:25:06.4442,172.8,130.4,75.75,75.46,18,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:25:06.6968,172.8,130.4,75.75,75.46,18.1,19.73,63,50,50,0,76,75.5
2020-09-17 04:25:06.9496,172.8,130.4,75.75,75.46,18,19.74,67,25.2,25.2,0,76,75.5
2020-09-17 04:25:07.2023,172.8,130.4,75.75,75.46,18,19.73,52,4,3.97,0,76,75.5
2020-09-17 04:25:07.4550,172.8,130.4,75.75,75.46,18,19.74,6,8000,25.2,4,76,75.5
2020-09-17 04:25:07.7077,172.8,130.4,75.75,75.46,18.1,19.72,7,8060,25.2,4,76,75.5
2020-09-17 04:25:07.9603,172.8,130.4,75.75,75.46,18,19.73,1,781.4,9.8,23.5,76,75.5
2020-09-17 04:25:08.2128,172.8,130.4,75.75,75.46,18,19.73,2,781.1,10.3,24,76,75.5
2020-09-17 04:25:08.4653,172.8,130.4,75.75,75.46,18,19.73,61,783.2,775.7,0,76,75.5
2020-09-17 04:25:08.7179,172.8,130.4,75.75,75.46,18.1,19.74,62,425,425,0,76,75.5
2020-09-17 04:25:08.9679,172.8,130.4,75.75,75.46,18,19.74,64,14.3,14.6,0,76,75.5
2020-09-17 04:25:09.2179,172.8,130.4,75.75,75.46,18,19.73,3,781.4,9.8,23,76,75.5
2020-09-17 04:25:09.4679,172.8,130.4,75.75,75.46,18,19.73,4,781.1,10.3,23,76,75.5
2020-09-17 04:25:09.7178,172.8,130.4,75.75,75.46,18,19.73,65,8000,8060,0,76,75.5
2020-09-17 04:25:09.9654,172.8,130.4,75.75,75.46,17.9,19.73,66,5130,5130,0,76,75.5
2020-09-17 04:25:10.2129,172.8,130.4,75.75,75.46,18,19.68,1,781.4,9.8,23.5,76,75.5
2020-09-17 04:25:10.4604,172.8,130.4,75.75,75.46,18.1,19.73,2,781.1,10.3,24,76,75.5
2020-09-17 04:25:10.7078,172.8,130.4,75.75,75.46,18.1,19.73,65,8000,8060,0,76,75.5
2020-09-17 04:25:10.9581,172.8,130.4,75.75,75.46,18,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:25:11.2106,172.8,130.4,75.75,75.46,18.1,19.73,63,50,50,0,76,75.5
2020-09-17 04:25:11.4631,172.8,130.4,75.75,75.46,18.1,19.74,67,25.2,25.2,0,76,75.5
2020-09-17 04:25:11.7156,172.8,130.4,75.75,75.46,18,19.73,52,4,3.97,0,76,75.5
2020-09-17 04:25:11.9656,172.8,130.4,75.75,75.46,18,19.73,6,7990,25.2,4,76,75.5
2020-09-17 04:25:12.2130,172.8,130.4,75.75,75.46,18,19.73,7,8050,25.2,4,76,75.5
2020-09-17 04:25:12.4605,172.8,130.4,75.75,75.46,17.9,19.73,1,781.4,9.8,23.5,76,75.5
2020-09-17 04:25:12.7079,172.8,130.4,75.75,75.46,17.9,19.73,2,781,10.3,24,76,75.5
2020-09-17 04:25:12.9554,172.8,130.4,75.75,75.46,18,19.73,61,783.3,775.8,0,76,75.5
2020-09-17 04:25:13.2028,172.8,130.4,75.75,75.46,18,19.73,62,425,425,0,76,75.5
2020-09-17 04:25:13.4501,172.8,130.4,75.75,75.46,18,19.74,64,14.3,14.6,0,76,75.5
2020-09-17 04:25:13.6975,172.8,130.4,75.75,75.46,18,19.73,3,781.4,9.8,23,76,75.5
2020-09-17 04:25:13.9448,172.8,130.4,75.75,75.46,18.1,19.73,4,781,10.3,23,76,75.5
2020-09-17 04:25:14.1936,172.8,130.4,75.75,75.46,18.1,19.74,65,8000,8060,0,76,75.5
2020-09-17 04:25:14.4448,172.8,130.4,75.75,75.46,18,19.73,66,5130,5130,0,76,75.5
2020-09-17 04:25:14.6960,172.8,130.4,75.75,75.46,18,19.73,1,781.4,9.8,23.5,76,75.5
2020-09-17 04:25:14.9472,172.8,130.4,75.75,75.46,18.1,19.74,2,781,10.3,24,76,75.5
2020-09-17 04:25:15.1989,172.8,130.4,75.75,75.46,18,19.74,65,8000,8060,0,76,75.5
2020-09-17 04:25:15.4516,172.8,130.4,75.75,75.46,17.9,19.73,51,3.99,3.97,0,76,75.5
2020-09-17 04:25:15.7043,172.8,130.4,75.75,75.46,18,19.73,63,50,50,0,76,75.5
2020-09-17 04:25:15.9570,172.8,130.4,75.75,75.46,18,19.74,67,25.2,25.2,0,76,75.5
2020-09-17 04:25:16.2096,172.8,130.4,76,75.46,18,19.73,52,4,3.97,0,76,75.5
2020-09-17 04:25:16.4622,172.8,130.4,76,75.46,18,19.74,6,8000,25.2,4,76,75.5
2020-09-17 04:25:16.7147,172.8,130.4,76,75.46,18.1,19.73,7,8060,25.2,4,76,75.5
2020-09-17 04:25:16.9673,172.8,130.4,76,75.46,18.1,19.73,1,781.4,9.8,23.5,76,75.5
2020-09-17 04:25:17.2198,172.8,130.4,76,75.46,18,19.73,2,781,10.3,24,76,75.5
2020-09-17 04:25:17.4724,172.8,130.4,76,75.46,18,19.73,61,783.4,775.8,0,76,75.5
2020-09-17 04:25:17.7249,172.8,130.4,76,75.46,18.1,19.73,62,425,425,0,76,75.5
2020-09-17 04:25:17.9775,172.8,130.4,76,75.46,18,19.73,64,14.3,14.5,0,76,75.5
2020-09-17 04:25:18.2300,172.8,130.4,76,75.46,17.9,19.74,3,781.4,9.8,23,76,75.5
2020-09-17 04:25:18.4826,172.8,130.4,76,75.46,18,19.73,4,781,10.3,23,76,75.5
2020-09-17 04:25:18.7353,172.8,130.4,76,75.46,18,19.73,65,8010,8050,0,76,75.5
2020-09-17 04:25:18.9880,172.8,130.4,76,75.46,18,19.73,66,5130,5130,0,76,76
2020-09-17 04:25:19.2407,172.8,130.4,76,75.46,17.9,19.74,1,781.5,9.8,23.5,76,76
2020-09-17 04:25:19.4925,172.8,130.4,76,75.46,18,19.73,2,781.1,10.3,24,76,76
2020-09-17 04:25:19.7400,172.8,130.4,76,75.46,18.1,19.71,65,8010,8050,0,76,76
2020-09-17 04:25:19.9876,172.8,130.4,76,75.46,18,19.73,51,3.99,3.97,0,76,76
2020-09-17 04:25:20.2351,172.8,130.4,76,75.46,18,19.73,63,50,50,0,76,76
2020-09-17 04:25:20.4827,172.8,130.4,76,75.46,18.1,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:25:20.7302,172.8,130.4,76,75.46,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:25:20.9778,172.8,130.4,76,75.46,18,19.73,6,8000,25.2,4,76,76
2020-09-17 04:25:21.2253,172.8,130.4,76,75.46,18,19.73,7,8040,25.2,4,76,76
2020-09-17 04:25:21.4728,172.8,130.4,76,75.46,18,19.74,1,781.5,9.8,23.5,76,76
2020-09-17 04:25:21.7201,172.8,130.4,76,75.46,17.9,19.73,2,781.1,10.3,24,76,76
2020-09-17 04:25:21.9672,172.8,130.4,76,75.46,17.9,19.74,61,783.4,775.8,0,76,76
2020-09-17 04:25:22.2143,172.8,130.5,76,75.52,18,19.74,62,425,425,0,76,76
2020-09-17 04:25:22.4614,172.8,130.5,76,75.52,18,19.74,64,14.3,14.5,0,76,76
2020-09-17 04:25:22.7085,172.8,130.5,76,75.52,17.9,19.73,3,781.5,9.8,23,76,76
2020-09-17 04:25:22.9556,172.8,130.5,76,75.52,18,19.73,4,781.1,10.3,23,76,76
2020-09-17 04:25:23.2027,172.8,130.5,76,75.52,18.1,19.74,65,8010,8040,0,76,76
2020-09-17 04:25:23.4499,172.8,130.5,76,75.52,18.1,19.74,66,5120,5130,0,76,76
2020-09-17 04:25:23.7011,172.8,130.5,76,75.52,18,19.74,1,781.5,9.8,23.5,76,76
2020-09-17 04:25:23.9536,172.8,130.5,76,75.52,18,19.74,2,781.1,10.3,24,76,76
2020-09-17 04:25:24.2062,172.8,130.5,76,75.52,18.1,19.73,65,8020,8040,0,76,76
2020-09-17 04:25:24.4587,172.8,130.5,76,75.52,18,19.74,51,3.99,3.97,0,76,76
2020-09-17 04:25:24.7113,172.8,130.5,76,75.52,18,19.74,63,50,50,0,76,76
2020-09-17 04:25:24.9639,172.8,130.5,76,75.52,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:25:25.2165,172.8,130.5,76,75.52,18,19.74,52,4,3.97,0,76,76
2020-09-17 04:25:25.4691,172.8,130.5,76,75.52,17.9,19.74,6,8010,25.2,4,76,76
2020-09-17 04:25:25.7202,172.8,130.5,76,75.52,17.9,19.73,7,8040,25.2,4,76,76
2020-09-17 04:25:25.9687,172.8,130.5,76,75.52,18,19.73,1,781.5,9.8,23.5,76,76
2020-09-17 04:25:26.2171,172.8,130.5,76,75.52,18,19.75,2,781.2,10.3,24,76,76
2020-09-17 04:25:26.4655,172.8,130.5,76,75.52,18,19.73,61,783.5,775.8,0,76,76
2020-09-17 04:25:26.7140,172.8,130.5,76,75.52,18,19.73,62,425,425,0,76,76
2020-09-17 04:25:26.9648,172.8,130.5,76,75.52,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:25:27.2175,172.8,130.5,76,75.52,18,19.73,3,781.5,9.8,23,76,76
2020-09-17 04:25:27.4702,172.8,130.5,76,75.52,18,19.73,4,781.2,10.3,23,76,76
2020-09-17 04:25:27.7229,172.8,130.5,76,75.52,18,19.73,65,8020,8030,0,76,76
2020-09-17 04:25:27.9755,172.8,130.5,76,75.52,18,19.73,66,5120,5130,0,76,76
2020-09-17 04:25:28.2281,172.8,130.5,76,75.52,18,19.73,1,781.5,9.8,23.5,76,76
2020-09-17 04:25:28.4807,172.8,130.5,76,75.52,18,19.73,2,781.2,10.3,24,76,76
2020-09-17 04:25:28.7333,172.8,130.5,76,75.52,18.1,19.73,65,8020,8030,0,76,76
2020-09-17 04:25:28.9859,172.8,130.5,76,75.52,18,19.73,51,3.99,3.97,0,76,76
2020-09-17 04:25:29.2386,172.8,130.5,76,75.52,18,19.74,63,50,50,0,76,76
2020-09-17 04:25:29.4912,172.8,130.5,76,75.52,18.1,19.72,67,25.2,25.2,0,76,76
2020-09-17 04:25:29.7439,172.8,130.5,76,75.52,18.1,19.73,52,4,3.97,0,76,76
2020-09-17 04:25:29.9966,172.8,130.5,76,75.52,18,19.73,6,8020,25.2,4,76,76
2020-09-17 04:25:30.2492,172.8,130.5,76,75.52,18,19.73,7,8030,25.2,4,76,76
2020-09-17 04:25:30.5018,172.8,130.5,76,75.52,18,19.74,1,781.5,9.8,23.5,76,76
2020-09-17 04:25:30.7545,172.8,130.5,76,75.52,18,19.74,2,781.2,10.3,24,76,76
2020-09-17 04:25:31.0042,172.8,130.5,76,75.52,17.9,19.74,61,783.4,775.9,0,76,76
2020-09-17 04:25:31.2517,172.8,130.5,76,75.52,17.9,19.73,62,425,425,0,76,76
2020-09-17 04:25:31.4993,172.8,130.5,76,75.52,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:25:31.7468,172.8,130.5,76,75.52,17.9,19.73,3,781.5,9.8,23,76,76
2020-09-17 04:25:31.9952,172.8,130.5,76,75.52,17.9,19.73,4,781.2,10.3,23,76,76
2020-09-17 04:25:32.2478,172.8,130.5,76,75.52,18,19.73,65,8020,8030,0,76,76
2020-09-17 04:25:32.5005,172.8,130.5,76,75.52,18.1,19.73,66,5120,5120,0,76,76
2020-09-17 04:25:32.7532,172.8,130.5,76,75.52,18,19.73,1,781.5,9.8,23.5,76,76
2020-09-17 04:25:33.0059,172.8,130.5,76,75.52,18,19.73,2,781.2,10.3,24,76,76
2020-09-17 04:25:33.2586,172.8,130.5,76,75.52,18.1,19.73,65,8030,8040,0,76,76
2020-09-17 04:25:33.5113,172.8,130.5,76,75.52,18.1,19.73,51,4,3.98,0,76,76
2020-09-17 04:25:33.7640,172.8,130.5,76,75.52,18,19.74,63,50,50,0,76,76
2020-09-17 04:25:34.0158,172.8,130.5,76,75.52,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:25:34.2634,172.8,130.5,76,75.52,18,19.72,52,4,3.97,0,76,76
2020-09-17 04:25:34.5110,172.8,130.5,76,75.52,18,19.73,6,8030,25.2,4,76,76
2020-09-17 04:25:34.7585,172.8,130.5,76,75.52,17.9,19.73,7,8040,25.2,4,76,76
2020-09-17 04:25:35.0061,172.8,130.5,76,75.52,17.9,19.73,1,781.7,9.8,23.5,76,76
2020-09-17 04:25:35.2562,172.8,130.5,76,75.52,18,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:25:35.5070,172.8,130.5,76,75.52,18,19.73,61,783.5,776,0,76,76
2020-09-17 04:25:35.7579,172.8,130.5,76,75.52,18,19.73,62,425,425,0,76,76
2020-09-17 04:25:36.0088,172.8,130.5,76,75.52,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:25:36.2596,172.8,130.5,76,75.52,18.1,19.73,3,781.7,9.8,23,76,76
2020-09-17 04:25:36.5073,172.8,130.5,76,75.52,18,19.73,4,781.3,10.3,23,76,76
2020-09-17 04:25:36.7548,172.8,130.5,76,75.52,18,19.73,65,8030,8030,0,76,76
2020-09-17 04:25:37.0023,172.8,130.5,76,75.52,18.1,19.74,66,5120,5120,0,76,76
2020-09-17 04:25:37.2499,172.8,130.5,76,75.52,18.1,19.73,1,781.7,9.8,23.5,76,76
2020-09-17 04:25:37.4974,172.8,130.5,76,75.52,18,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:25:37.7449,172.8,130.5,76,75.52,18,19.73,65,8030,8030,0,76,76
2020-09-17 04:25:37.9924,172.8,130.5,76,75.52,18,19.74,51,4,3.98,0,76,76
2020-09-17 04:25:38.2400,172.8,130.5,76,75.52,18,19.73,63,50,50,0,76,76
2020-09-17 04:25:38.4875,172.8,130.5,76,75.52,17.9,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:25:38.7350,172.8,130.5,76,75.52,18.1,19.73,52,4,3.97,0,76,76
2020-09-17 04:25:38.9826,172.8,130.5,76,75.52,18.1,19.73,6,8030,25.2,4,76,76
2020-09-17 04:25:39.2301,172.8,130.5,76,75.52,18,19.73,7,8030,25.2,4,76,76
2020-09-17 04:25:39.4806,172.8,130.5,76,75.52,18,19.74,1,781.7,9.8,23.5,76,76
2020-09-17 04:25:39.7332,172.8,130.5,76,75.52,18.1,19.74,2,781.3,10.3,24,76,76
2020-09-17 04:25:39.9859,172.8,130.5,76,75.52,18,19.73,61,783.5,775.9,0,76,76
2020-09-17 04:25:40.2386,172.8,130.5,76,75.52,18,19.74,62,425,425,0,76,76
2020-09-17 04:25:40.4886,172.8,130.5,76,75.52,18,19.74,64,14.3,14.5,0,76,76
2020-09-17 04:25:40.7361,172.8,130.5,76,75.52,18,19.73,3,781.6,9.8,23,76,76
2020-09-17 04:25:40.9837,172.8,130.5,76,75.52,18,19.74,4,781.3,10.3,23,76,76
2020-09-17 04:25:41.2312,172.8,130.5,76,75.52,17.9,19.74,65,8030,8030,0,76,76
2020-09-17 04:25:41.4795,172.8,130.5,76,75.52,18,19.73,66,5120,5130,0,76,76
2020-09-17 04:25:41.7321,172.8,130.5,76,75.52,18.1,19.73,1,781.6,9.8,23.5,76,76
2020-09-17 04:25:41.9847,172.8,130.5,76,75.52,18,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:25:42.2373,172.8,130.5,76,75.52,18,19.74,65,8030,8030,0,76,76
2020-09-17 04:25:42.4899,172.8,130.5,76,75.52,18.1,19.74,51,3.99,3.97,0,76,76
2020-09-17 04:25:42.7428,172.8,130.5,76,75.52,18.1,19.73,63,50,50,0,76,76
2020-09-17 04:25:42.9956,172.8,130.5,76,75.52,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:25:43.2485,172.8,130.5,76,75.52,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:25:43.5013,172.8,130.5,76,75.52,18.1,19.73,6,8030,25.2,4,76,76
2020-09-17 04:25:43.7542,172.8,130.5,76,75.52,18,19.73,7,8030,25.2,4,76,76
2020-09-17 04:25:44.0070,172.8,130.5,76,75.52,17.9,19.73,1,781.6,9.8,23.5,76,76
2020-09-17 04:25:44.2599,172.8,130.5,76,75.52,18,19.82,2,781.3,10.3,24,76,76
2020-09-17 04:25:44.5127,172.8,130.5,76,75.52,18,19.73,61,783.5,775.9,0,76,76
2020-09-17 04:25:44.7615,172.8,130.5,76,75.52,18,19.73,62,425,425,0,76,76
2020-09-17 04:25:45.0091,172.8,130.5,76,75.52,18,19.72,64,14.3,14.5,0,76,76
2020-09-17 04:25:45.2566,172.8,130.5,76,75.52,18,19.73,3,781.6,9.8,23,76,76
2020-09-17 04:25:45.5041,172.8,130.5,76,75.52,18.1,19.74,4,781.3,10.3,23,76,76
2020-09-17 04:25:45.7516,172.8,130.5,76,75.52,18,19.74,65,8020,8030,0,76,76
2020-09-17 04:25:45.9992,172.8,130.5,76,75.52,18,19.73,66,5130,5130,0,76,76
2020-09-17 04:25:46.2467,172.8,130.5,76,75.52,18.1,19.73,1,781.6,9.8,23.5,76,76
2020-09-17 04:25:46.4943,172.8,130.5,76,75.52,18.1,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:25:46.7418,172.8,130.5,76,75.52,18,19.74,65,8020,8030,0,76,76
2020-09-17 04:25:46.9930,172.8,130.5,76,75.52,18,19.73,51,3.99,3.97,0,76,76
2020-09-17 04:25:47.2443,172.8,130.5,76,75.52,18.1,19.73,63,50,50,0,76,76
2020-09-17 04:25:47.4956,172.8,130.5,76,75.52,18,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:25:47.7469,172.8,130.5,76,75.52,17.9,19.73,52,4,3.97,0,76,76
2020-09-17 04:25:47.9985,172.8,130.5,76,75.52,17.9,19.74,6,8020,25.2,4,76,76
2020-09-17 04:25:48.2502,172.8,130.5,76,75.52,18,19.73,7,8030,25.2,4,76,76
2020-09-17 04:25:48.5019,172.8,130.5,76,75.52,18,19.73,1,781.6,9.8,23.5,76,76
2020-09-17 04:25:48.7536,172.8,130.5,76,75.52,18,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:25:49.0058,172.8,130.5,76,75.52,18.1,19.74,61,783.5,776,0,76,76
2020-09-17 04:25:49.2586,172.8,130.5,76,75.52,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:25:49.5113,172.8,130.5,76,75.52,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:25:49.7640,172.8,130.6,76,75.58,18,19.73,3,781.6,9.8,23,76,76
2020-09-17 04:25:50.0148,172.8,130.6,76,75.58,18.1,19.74,4,781.3,10.3,23,76,76
2020-09-17 04:25:50.2643,172.8,130.6,76,75.58,18,19.73,65,8030,8030,0,76,76
2020-09-17 04:25:50.5137,172.8,130.6,76,75.58,17.9,19.73,66,5130,5130,0,76,76
2020-09-17 04:25:50.7632,172.8,130.6,76,75.58,18,19.73,1,781.6,9.8,23.5,76,76
2020-09-17 04:25:51.0121,172.8,130.6,76,75.58,18,19.73,2,781.3,10.3,24,76,76
