Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:25:51.2606,172.8,130.6,76,75.58,17.9,19.74,65,8030,8030,0,76,76
2020-09-17 04:25:51.5091,172.8,130.6,76,75.58,17.9,19.73,51,3.99,3.97,0,76,76
2020-09-17 04:25:51.7575,172.8,130.7,76,75.64,18.1,19.73,63,50,50,0,76,76
2020-09-17 04:25:52.0055,172.8,130.7,76,75.64,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:25:52.2530,172.8,130.7,76,75.64,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:25:52.5006,172.8,130.7,76,75.64,18,19.73,6,8030,25.2,4,76,76
2020-09-17 04:25:52.7481,172.8,130.7,76,75.64,18.1,19.73,7,8030,25.2,4,76,76
2020-09-17 04:25:52.9985,172.8,130.7,76,75.64,18,19.74,1,781.6,9.8,23.5,76,76
2020-09-17 04:25:53.2513,172.8,130.7,76,75.64,18,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:25:53.5041,172.8,130.7,76,75.64,18,19.74,61,783.6,776,0,76,76
2020-09-17 04:25:53.7569,172.8,130.7,76,75.64,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:25:54.0097,172.8,130.7,76,75.64,17.9,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:25:54.2573,172.8,130.7,76,75.64,18,19.74,3,781.6,9.8,23,76,76
2020-09-17 04:25:54.5048,172.8,130.7,76,75.64,18,19.72,4,781.3,10.3,23,76,76
2020-09-17 04:25:54.7524,172.8,130.7,76,75.64,18,19.73,65,8030,8030,0,76,76
2020-09-17 04:25:55.0000,172.8,130.7,76,75.64,18,19.73,66,5130,5130,0,76,76
2020-09-17 04:25:55.2481,172.8,130.7,76,75.64,18,19.74,1,781.7,9.8,23.5,76,76
2020-09-17 04:25:55.4970,172.8,130.7,76,75.64,18.1,19.74,2,781.3,10.3,24,76,76
2020-09-17 04:25:55.7460,172.8,130.7,76,75.64,18,19.74,65,8030,8030,0,76,76
2020-09-17 04:25:55.9950,172.8,130.7,76,75.64,18,19.73,51,4,3.97,0,76,76
2020-09-17 04:25:56.2452,172.8,130.7,76,75.64,18.1,19.73,63,50,50,0,76,76
2020-09-17 04:25:56.4979,172.8,130.7,76,75.64,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:25:56.7505,172.8,130.7,76,75.64,17.9,19.73,52,4,3.97,0,76,76
2020-09-17 04:25:57.0032,172.8,130.7,76,75.64,17.9,19.74,6,8030,25.2,4,76,76
2020-09-17 04:25:57.2543,172.8,130.7,76,75.64,18,19.73,7,8030,25.2,4,76,76
2020-09-17 04:25:57.5018,172.8,130.7,76,75.64,18,19.73,1,781.7,9.8,23.5,76,76
2020-09-17 04:25:57.7494,172.8,130.7,76,75.64,18,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:25:57.9969,172.8,130.7,76,75.64,18,19.74,61,783.6,776,0,76,76
2020-09-17 04:25:58.2444,172.8,130.7,76,75.64,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:25:58.4919,172.8,130.7,76,75.64,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:25:58.7394,172.8,130.7,76,75.64,18,19.73,3,781.7,9.8,23,76,76
2020-09-17 04:25:58.9869,172.8,130.7,76,75.64,18.1,19.73,4,781.3,10.3,23,76,76
2020-09-17 04:25:59.2344,172.8,130.7,76,75.64,18.1,19.73,65,8030,8030,0,76,76
2020-09-17 04:25:59.4820,172.8,130.7,76,75.64,18,19.73,66,5130,5130,0,76,76
2020-09-17 04:25:59.7295,172.8,130.7,76,75.64,18,19.73,1,781.7,9.8,23.5,76,76
2020-09-17 04:25:59.9770,172.8,130.7,76,75.64,18.1,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:26:00.2245,172.8,130.7,76,75.64,18,19.73,65,8030,8030,0,76,76
2020-09-17 04:26:00.4753,172.8,130.7,76,75.64,17.9,19.74,51,4,3.97,0,76,76
2020-09-17 04:26:00.7260,172.8,130.7,76,75.64,17.9,19.73,63,50,50,0,76,76
2020-09-17 04:26:00.9767,172.8,130.7,76,75.64,18.1,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:01.2274,172.8,130.7,76,75.64,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:26:01.4800,172.8,130.7,76,75.64,18,19.73,6,8030,25.2,4,76,76
2020-09-17 04:26:01.7326,172.8,130.7,76,75.64,18,19.73,7,8030,25.2,4,76,76
2020-09-17 04:26:01.9852,172.8,130.7,76,75.64,18.1,19.73,1,781.7,9.8,23.5,76,76
2020-09-17 04:26:02.2378,172.8,130.7,76,75.64,18,19.73,2,781.3,10.3,24,76,76
2020-09-17 04:26:02.4904,172.8,130.7,76,75.64,18,19.74,61,783.6,776,0,76,76
2020-09-17 04:26:02.7431,172.8,130.7,76,75.64,18.1,19.74,62,425,425,0,76,76
2020-09-17 04:26:02.9957,172.8,130.7,76,75.64,18.1,19.74,64,14.3,14.5,0,76,76
2020-09-17 04:26:03.2483,172.8,130.7,76,75.64,17.9,19.73,3,781.7,9.8,23,76,76
2020-09-17 04:26:03.5010,172.8,130.7,76,75.64,17.9,19.73,4,781.4,10.3,23,76,76
2020-09-17 04:26:03.7536,172.8,130.7,76,75.64,18,19.73,65,8030,8030,0,76,76
2020-09-17 04:26:04.0063,172.8,130.7,76,75.64,18,19.73,66,5140,5140,0,76,76
2020-09-17 04:26:04.2590,172.8,130.7,76,75.64,18,19.73,1,781.7,9.8,23.5,76,76
2020-09-17 04:26:04.5116,172.8,130.7,76,75.64,18,19.73,2,781.4,10.3,24,76,76
2020-09-17 04:26:04.7633,172.8,130.7,76,75.64,18.1,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:05.0147,172.8,130.7,76,75.64,18,19.74,51,4,3.97,0,76,76
2020-09-17 04:26:05.2660,172.8,130.7,76,75.64,18,19.73,63,50,50,0,76,76
2020-09-17 04:26:05.5174,172.8,130.7,76,75.64,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:05.7674,172.8,130.7,76,75.64,18.1,19.73,52,4,3.97,0,76,76
2020-09-17 04:26:06.0149,172.8,130.7,76,75.64,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:26:06.2625,172.8,130.7,76,75.64,18,19.74,7,8040,25.2,4,76,76
2020-09-17 04:26:06.5100,172.8,130.7,76,75.64,18,19.73,1,781.7,9.8,23.5,76,76
2020-09-17 04:26:06.7576,172.8,130.7,76,75.64,18,19.72,2,781.4,10.3,24,76,76
2020-09-17 04:26:07.0052,172.8,130.7,76,75.64,17.9,19.73,61,783.6,776.1,0,76,76
2020-09-17 04:26:07.2527,172.8,130.7,76,75.64,18,19.74,62,425,425,0,76,76
2020-09-17 04:26:07.5003,172.8,130.7,76,75.64,18.1,19.74,64,14.3,14.5,0,76,76
2020-09-17 04:26:07.7479,172.8,130.7,76,75.64,18,19.73,3,781.7,9.8,23,76,76
2020-09-17 04:26:07.9966,172.8,130.7,76,75.64,18,19.73,4,781.4,10.3,23,76,76
2020-09-17 04:26:08.2453,172.8,130.7,76,75.64,18.1,19.74,65,8040,8040,0,76,76
2020-09-17 04:26:08.4941,172.8,130.7,76,75.64,18.1,19.73,66,5140,5140,0,76,76
2020-09-17 04:26:08.7429,172.8,130.7,76,75.64,18.1,19.73,1,781.7,9.8,23.5,76,76
2020-09-17 04:26:08.9938,172.8,130.7,76,75.64,18,19.73,2,781.4,10.3,24,76,76
2020-09-17 04:26:09.2465,172.8,130.7,76,75.64,18.1,19.74,65,8030,8030,0,76,76
2020-09-17 04:26:09.4991,172.8,130.7,76,75.64,18,19.74,51,4,3.97,0,76,76
2020-09-17 04:26:09.7517,172.8,130.7,76,75.64,18,19.73,63,50,50,0,76,76
2020-09-17 04:26:10.0035,172.8,130.7,76,75.64,17.9,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:10.2510,172.8,130.7,76,75.64,18,19.74,52,4,3.97,0,76,76
2020-09-17 04:26:10.4986,172.8,130.7,76,75.64,18,19.74,6,8030,25.2,4,76,76
2020-09-17 04:26:10.7461,172.8,130.7,76,75.64,18,19.73,7,8030,25.2,4,76,76
2020-09-17 04:26:10.9947,172.8,130.7,76,75.64,18,19.74,1,781.8,10,23.5,76,76
2020-09-17 04:26:11.2475,172.8,130.7,76,75.64,18.1,19.73,2,781.5,10.3,24,76,76
2020-09-17 04:26:11.5002,172.8,130.7,76,75.64,18,19.73,61,783.7,776.1,0,76,76
2020-09-17 04:26:11.7529,172.8,130.7,76,75.64,18,19.74,62,425,425,0,76,76
2020-09-17 04:26:12.0057,172.8,130.7,76,75.64,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:26:12.2545,172.8,130.7,76,75.64,18.1,19.73,3,781.8,10,23,76,76
2020-09-17 04:26:12.5021,172.8,130.7,76,75.64,18,19.73,4,781.5,10.3,23,76,76
2020-09-17 04:26:12.7497,172.8,130.7,76,75.64,18,19.73,65,8030,8030,0,76,76
2020-09-17 04:26:12.9973,172.8,130.7,76,75.64,18,19.73,66,5140,5140,0,76,76
2020-09-17 04:26:13.2488,172.8,130.7,76,75.64,18,19.73,1,781.8,10,23.5,76,76
2020-09-17 04:26:13.5015,172.8,130.7,76,75.64,17.9,19.73,2,781.5,10.3,24,76,76
2020-09-17 04:26:13.7543,172.8,130.7,76,75.64,18,19.74,65,8030,8030,0,76,76
2020-09-17 04:26:14.0070,172.8,130.7,76,75.64,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:26:14.2579,172.8,130.7,76,75.64,18,19.74,63,50,50,0,76,76
2020-09-17 04:26:14.5054,172.8,130.7,76,75.64,18,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:26:14.7529,172.8,130.7,76,75.64,18,19.74,52,4,3.97,0,76,76
2020-09-17 04:26:15.0004,172.8,130.7,76,75.64,18.1,19.72,6,8040,25.2,4,76,76
2020-09-17 04:26:15.2480,172.8,130.7,76,75.64,18,19.73,7,8040,25.2,4,76,76
2020-09-17 04:26:15.4956,172.8,130.7,76,75.64,18,19.73,1,781.8,10,23.5,76,76
2020-09-17 04:26:15.7431,172.8,130.7,76,75.64,18.1,19.74,2,781.5,10.3,24,76,76
2020-09-17 04:26:15.9907,172.8,130.7,76,75.64,18,19.72,61,783.7,776.1,0,76,76
2020-09-17 04:26:16.2383,172.8,130.7,76,75.64,17.9,19.73,62,425,425,0,76,76
2020-09-17 04:26:16.4908,172.8,130.7,76,75.64,18,19.74,64,14.3,14.5,0,76,76
2020-09-17 04:26:16.7435,172.8,130.7,76,75.64,18,19.73,3,781.8,9.8,23,76,76
2020-09-17 04:26:16.9963,172.8,130.7,76,75.64,18,19.73,4,781.4,10.3,23,76,76
2020-09-17 04:26:17.2490,172.8,130.7,76,75.64,18,19.73,65,8030,8030,0,76,76
2020-09-17 04:26:17.5017,172.8,130.7,76,75.64,18,19.73,66,5140,5140,0,76,76
2020-09-17 04:26:17.7544,172.8,130.7,76,75.64,18.1,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:18.0070,172.8,130.7,76,75.64,18,19.73,2,781.4,10.3,24,76,76
2020-09-17 04:26:18.2597,172.8,130.7,76,75.64,18.1,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:18.5075,172.8,130.7,76,75.64,18.1,19.73,51,4,3.98,0,76,76
2020-09-17 04:26:18.7551,172.8,130.7,76,75.64,18,19.73,63,50,50,0,76,76
2020-09-17 04:26:19.0027,172.8,130.7,76,75.64,17.9,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:26:19.2503,172.8,130.7,76,75.64,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:26:19.4997,172.8,130.7,76,75.64,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:26:19.7492,172.8,130.7,76,75.64,17.9,19.73,7,8040,25.2,4,76,76
2020-09-17 04:26:19.9986,172.8,130.7,76,75.64,17.9,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:20.2481,172.8,130.7,76,75.64,18,19.73,2,781.4,10.3,24,76,76
2020-09-17 04:26:20.4958,172.8,130.7,76,75.64,18.1,19.74,61,783.7,776.1,0,76,76
2020-09-17 04:26:20.7434,172.8,130.7,76,75.64,18,19.74,62,425,425,0,76,76
2020-09-17 04:26:20.9909,172.8,130.7,76,75.64,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:26:21.2385,172.8,130.7,76,75.64,18.1,19.74,3,781.8,9.8,23,76,76
2020-09-17 04:26:21.4908,172.8,130.7,76,75.64,18.1,19.73,4,781.4,10.3,23,76,76
2020-09-17 04:26:21.7434,172.8,130.7,76,75.64,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:21.9961,172.8,130.7,76,75.64,18.1,19.73,66,5140,5140,0,76,76
2020-09-17 04:26:22.2488,172.8,130.7,76,75.64,18,19.74,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:22.4986,172.8,130.7,76,75.64,18,19.74,2,781.4,10.3,24,76,76
2020-09-17 04:26:22.7481,172.8,130.7,76,75.64,17.9,19.73,65,8030,8030,0,76,76
2020-09-17 04:26:22.9975,172.8,130.7,76,75.64,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:26:23.2470,172.8,130.7,76,75.64,18,19.73,63,50,50,0,76,76
2020-09-17 04:26:23.4957,172.8,130.7,76,75.64,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:23.7445,172.8,130.7,76,75.64,18,19.74,52,4,3.97,0,76,76
2020-09-17 04:26:23.9932,172.8,130.7,76,75.64,18.1,19.73,6,8040,25.2,4,76,76
2020-09-17 04:26:24.2419,172.8,130.7,76,75.64,18,19.73,7,8040,25.2,4,76,76
2020-09-17 04:26:24.4901,172.8,130.7,76,75.64,18,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:24.7376,172.8,130.7,76,75.64,18,19.73,2,781.5,10.3,24,76,76
2020-09-17 04:26:24.9852,172.8,130.7,76,75.64,18.1,19.74,61,783.8,776.1,0,76,76
2020-09-17 04:26:25.2327,172.8,130.7,76,75.64,18,19.73,62,425,425,0,76,76
2020-09-17 04:26:25.4802,172.8,130.7,76,75.64,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:26:25.7317,172.8,130.7,76,75.64,18,19.74,3,781.8,9.8,23,76,76
2020-09-17 04:26:25.9844,172.8,130.7,76,75.64,18,19.73,4,781.5,10.3,23,76,76
2020-09-17 04:26:26.2371,172.8,130.7,76,75.64,17.9,19.74,65,8040,8040,0,76,76
2020-09-17 04:26:26.4898,172.8,130.7,76,75.64,18,19.73,66,5140,5140,0,76,76
2020-09-17 04:26:26.7387,172.8,130.7,76,75.64,18.1,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:26.9863,172.8,130.7,76,75.64,18,19.73,2,781.5,10.3,24,76,76
2020-09-17 04:26:27.2338,172.8,130.7,76,75.64,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:27.4813,172.8,130.7,76,75.64,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:26:27.7307,172.8,130.7,76,75.64,18.1,19.73,63,50,50,0,76,76
2020-09-17 04:26:27.9833,172.8,130.7,76,75.64,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:28.2359,172.8,130.7,76,75.64,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:26:28.4886,172.8,130.7,76,75.64,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:26:28.7412,172.8,130.7,76,75.64,18.1,19.73,7,8040,25.2,4,76,76
2020-09-17 04:26:28.9899,172.8,130.7,76,75.64,18,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:29.2384,172.8,130.7,76,75.64,17.9,19.73,2,781.5,10.3,24,76,76
2020-09-17 04:26:29.4869,172.8,130.7,76,75.64,18,19.73,61,783.8,776.2,0,76,76
2020-09-17 04:26:29.7355,172.8,130.7,76,75.64,18,19.73,62,425,425,0,76,76
2020-09-17 04:26:29.9882,172.8,130.7,76,75.64,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:26:30.2408,172.8,130.7,76,75.64,18,19.73,3,781.8,9.8,23,76,76
2020-09-17 04:26:30.4935,172.8,130.7,76,75.64,18.1,19.73,4,781.5,10.3,23,76,76
2020-09-17 04:26:30.7462,172.8,130.7,76,75.64,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:30.9939,172.8,130.7,76,75.64,18,19.74,66,5140,5130,0,76,76
2020-09-17 04:26:31.2414,172.8,130.7,76,75.64,18.1,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:31.4890,172.8,130.7,76,75.64,18.1,19.73,2,781.5,10.3,24,76,76
2020-09-17 04:26:31.7365,172.8,130.7,76,75.64,18,19.74,65,8040,8040,0,76,76
2020-09-17 04:26:31.9843,172.8,130.7,76,75.64,18,19.74,51,3.99,3.98,0,76,76
2020-09-17 04:26:32.2321,172.8,130.7,76,75.64,18.1,19.75,63,50,50,0,76,76
2020-09-17 04:26:32.4799,172.8,130.7,76,75.64,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:32.7278,172.8,130.7,76,75.64,17.9,19.73,52,4,3.97,0,76,76
2020-09-17 04:26:32.9783,172.8,130.7,76,75.64,18,19.74,6,8040,25.2,4,76,76
2020-09-17 04:26:33.2309,172.8,130.8,76,75.69,18,19.74,7,8030,25.2,4,76,76
2020-09-17 04:26:33.4835,172.8,130.8,76,75.69,18,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:33.7361,172.8,130.8,76,75.69,18,19.73,2,781.5,10.3,24,76,76
2020-09-17 04:26:33.9887,172.8,130.8,76,75.69,18.1,19.74,61,783.8,776.2,0,76,76
2020-09-17 04:26:34.2413,172.8,130.8,76,75.69,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:26:34.4940,172.8,130.8,76,75.69,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:26:34.7466,172.8,130.8,76,75.69,18,19.73,3,781.8,9.8,23,76,76
2020-09-17 04:26:34.9993,172.8,130.8,76,75.69,18.1,19.73,4,781.5,10.3,23,76,76
2020-09-17 04:26:35.2508,172.8,130.8,76,75.69,18.1,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:35.5019,172.8,130.8,76,75.69,17.9,19.74,66,5130,5130,0,76,76
2020-09-17 04:26:35.7530,172.8,130.8,76,75.69,17.9,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:36.0041,172.8,130.8,76,75.69,18,19.74,2,781.5,10.3,24,76,76
2020-09-17 04:26:36.2564,172.8,130.8,76,75.69,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:36.5091,172.8,130.8,76,75.69,17.9,19.74,51,3.99,3.98,0,76,76
2020-09-17 04:26:36.7619,172.8,130.8,76,75.69,18,19.73,63,50,50,0,76,76
2020-09-17 04:26:37.0146,172.8,130.8,76,75.69,18.1,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:37.2666,172.8,130.8,76,75.69,18,19.74,52,4,3.97,0,76,76
2020-09-17 04:26:37.5184,172.8,130.8,76,75.69,18,19.73,6,8030,25.2,4,76,76
2020-09-17 04:26:37.7702,172.8,130.8,76,75.69,18.1,19.73,7,8040,25.2,4,76,76
2020-09-17 04:26:38.0219,172.8,130.8,76,75.69,18.1,19.73,1,781.8,9.8,23.5,76,76
2020-09-17 04:26:38.2703,172.8,130.8,76,75.69,18,19.73,2,781.5,10.3,24,76,76
2020-09-17 04:26:38.5179,172.8,130.8,76,75.69,18,19.73,61,783.8,776.3,0,76,76
2020-09-17 04:26:38.7656,172.8,130.8,76,75.69,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:26:39.0132,172.8,130.8,76,75.69,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:26:39.2608,172.8,130.8,76,75.69,17.9,19.71,3,781.9,9.8,23,76,76
2020-09-17 04:26:39.5094,172.8,130.8,76,75.69,18,19.73,4,781.6,10.3,23,76,76
2020-09-17 04:26:39.7580,172.8,130.8,76,75.69,18.1,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:40.0066,172.8,130.8,76,75.69,18,19.73,66,5140,5140,0,76,76
2020-09-17 04:26:40.2553,172.8,130.8,76,75.69,18,19.73,1,781.9,9.8,23.5,76,76
2020-09-17 04:26:40.5032,172.8,130.8,76,75.69,18.1,19.73,2,781.6,10.3,24,76,76
2020-09-17 04:26:40.7512,172.8,130.8,76,75.69,18.1,19.74,65,8040,8040,0,76,76
2020-09-17 04:26:40.9991,172.8,130.8,76,75.69,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:26:41.2471,172.8,130.8,76,75.69,18,19.74,63,50,50,0,76,76
2020-09-17 04:26:41.4949,172.8,130.8,76,75.69,18.1,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:26:41.7424,172.8,130.8,76,75.69,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:26:41.9900,172.8,130.8,76,75.69,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:26:42.2375,172.8,130.8,76,75.69,18,19.72,7,8040,25.2,4,76,76
2020-09-17 04:26:42.4850,172.8,130.8,76,75.69,18,19.74,1,781.9,9.8,23.5,76,76
2020-09-17 04:26:42.7330,172.8,130.8,76,75.69,18,19.73,2,781.6,10.3,24,76,76
2020-09-17 04:26:42.9811,172.8,130.8,76,75.69,17.9,19.73,61,783.9,776.3,0,76,76
2020-09-17 04:26:43.2292,172.8,130.8,76,75.69,18,19.73,62,425,425,0,76,76
2020-09-17 04:26:43.4773,172.8,130.8,76,75.69,18.1,19.74,64,14.3,14.5,0,76,76
2020-09-17 04:26:43.7278,172.8,130.8,76,75.69,18,19.73,3,781.9,9.8,23,76,76
2020-09-17 04:26:43.9791,172.8,130.8,76,75.69,18,19.73,4,781.6,10.3,23,76,76
2020-09-17 04:26:44.2305,172.8,130.8,76,75.69,18.1,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:44.4818,172.8,130.8,76,75.69,18.1,19.73,66,5140,5130,0,76,76
2020-09-17 04:26:44.7307,172.8,130.8,76,75.69,18,19.73,1,781.9,9.8,23.5,76,76
2020-09-17 04:26:44.9785,172.8,130.8,76,75.69,18,19.73,2,781.6,10.3,24,76,76
2020-09-17 04:26:45.2263,172.8,130.8,76,75.69,18.1,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:45.4740,172.8,130.8,76,75.69,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:26:45.7253,172.8,130.8,76,75.69,17.9,19.73,63,50,50,0,76,76
2020-09-17 04:26:45.9781,172.8,130.8,76,75.69,18,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:26:46.2308,172.8,130.8,76,75.69,18.1,19.74,52,4,3.97,0,76,76
2020-09-17 04:26:46.4836,172.8,130.8,76,75.69,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:26:46.7328,172.8,130.8,76,75.69,18,19.74,7,8040,25.2,4,76,76
2020-09-17 04:26:46.9804,172.8,130.8,76,75.69,18.1,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:26:47.2279,172.8,130.8,76,75.69,18.1,19.73,2,781.6,10.3,24,76,76
2020-09-17 04:26:47.4754,172.8,130.8,76,75.69,18,19.73,61,783.9,776.3,0,76,76
2020-09-17 04:26:47.7262,172.8,130.8,76,75.69,18,19.73,62,425,425,0,76,76
2020-09-17 04:26:47.9790,172.8,130.8,76,75.69,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:26:48.2319,172.8,130.8,76,75.69,18,19.74,3,782,9.8,23,76,76
2020-09-17 04:26:48.4847,172.8,130.8,76,75.69,18,19.73,4,781.6,10.3,23,76,76
2020-09-17 04:26:48.7375,172.8,130.8,76,75.69,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:48.9901,172.8,130.8,76,75.69,18,19.73,66,5130,5140,0,76,76
2020-09-17 04:26:49.2428,172.8,130.8,76,75.69,17.9,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:26:49.4955,172.8,130.8,76,75.69,17.9,19.73,2,781.6,10.3,24,76,76
2020-09-17 04:26:49.7481,172.8,130.8,76,75.69,18,19.74,65,8040,8040,0,76,76
2020-09-17 04:26:49.9957,172.8,130.8,76,75.69,18,19.74,51,4,3.98,0,76,76
2020-09-17 04:26:50.2432,172.8,130.8,76,75.69,18,19.74,63,50,50,0,76,76
2020-09-17 04:26:50.4907,172.8,130.8,76,75.69,18,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:26:50.7382,172.8,130.8,76,75.69,18.1,19.74,52,4,3.97,0,76,76
2020-09-17 04:26:50.9859,172.8,130.8,76,75.69,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:26:51.2337,172.8,130.8,76,75.69,18,19.73,7,8040,25.2,4,76,76
2020-09-17 04:26:51.4814,172.8,130.8,76,75.69,18,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:26:51.7292,172.8,130.8,76,75.69,18.1,19.73,2,781.6,10.3,24,76,76
2020-09-17 04:26:51.9778,172.8,130.8,76,75.69,18,19.73,61,783.9,776.4,0,76,76
2020-09-17 04:26:52.2304,172.8,130.8,76,75.69,17.9,19.73,62,425,425,0,76,76
2020-09-17 04:26:52.4830,172.8,130.8,76,75.69,18,19.72,64,14.4,14.6,0,76,76
2020-09-17 04:26:52.7356,172.8,130.8,76,75.69,18,19.73,3,782,9.8,23,76,76
2020-09-17 04:26:52.9881,172.8,130.8,76,75.69,18,19.74,4,781.6,10.3,23,76,76
2020-09-17 04:26:53.2400,172.8,130.8,76,75.69,18,19.74,65,8040,8040,0,76,76
2020-09-17 04:26:53.4919,172.8,130.8,76,75.69,18.1,19.74,66,5140,5140,0,76,76
2020-09-17 04:26:53.7438,172.8,130.8,76,75.69,18.1,19.74,1,782,9.8,23.5,76,76
2020-09-17 04:26:53.9957,172.8,130.8,76,75.69,18,19.74,2,781.7,10.3,24,76,76
2020-09-17 04:26:54.2476,172.8,130.8,76,75.69,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:54.4995,172.8,130.8,76,75.69,18.1,19.73,51,4,3.98,0,76,76
2020-09-17 04:26:54.7514,172.8,130.8,76,75.69,18,19.73,63,50,50,0,76,76
2020-09-17 04:26:55.0033,172.8,130.8,76,75.69,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:55.2542,172.8,130.9,76,75.75,18,19.74,52,4,3.97,0,76,76
2020-09-17 04:26:55.5033,172.8,130.9,76,75.75,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:26:55.7524,172.8,130.9,76,75.75,17.9,19.73,7,8040,25.2,4,76,76
2020-09-17 04:26:56.0015,172.8,130.9,76,75.75,17.9,19.74,1,782,9.8,23.5,76,76
2020-09-17 04:26:56.2504,172.8,130.9,76,75.75,18,19.73,2,781.7,10.3,24,76,76
2020-09-17 04:26:56.4988,172.8,130.9,76,75.75,18.1,19.73,61,784,776.3,0,76,76
2020-09-17 04:26:56.7472,172.8,130.9,76,75.75,18,19.74,62,425,425,0,76,76
2020-09-17 04:26:56.9956,172.8,130.9,76,75.75,18,19.73,64,14.4,14.6,0,76,76
2020-09-17 04:26:57.2440,172.8,130.9,76,75.75,18.1,19.72,3,782,9.8,23,76,76
2020-09-17 04:26:57.4935,172.8,130.9,76,75.75,18,19.71,4,781.7,10.3,23,76,76
2020-09-17 04:26:57.7430,172.8,130.9,76,75.75,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:57.9925,172.8,130.9,76,75.75,18.1,19.73,66,5150,5150,0,76,76
2020-09-17 04:26:58.2421,172.8,130.9,76,75.75,18.1,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:26:58.4946,172.8,130.9,76,75.75,17.9,19.73,2,781.7,10.3,24,76,76
2020-09-17 04:26:58.7474,172.8,130.9,76,75.75,17.9,19.73,65,8040,8040,0,76,76
2020-09-17 04:26:59.0001,172.8,130.9,76,75.75,18,19.74,51,4,3.98,0,76,76
2020-09-17 04:26:59.2528,172.8,130.9,76,75.75,18,19.73,63,50,50,0,76,76
2020-09-17 04:26:59.5026,172.8,130.9,76,75.75,17.9,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:26:59.7502,172.8,130.9,76,75.75,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:26:59.9977,172.8,130.9,76,75.75,18.1,19.73,6,8040,25.2,4,76,76
2020-09-17 04:27:00.2453,172.8,130.9,76,75.75,18.1,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:00.4928,172.8,130.9,76,75.75,18,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:27:00.7404,172.8,130.9,76,75.75,18.1,19.74,2,781.6,10.3,24,76,76
2020-09-17 04:27:00.9880,172.8,130.9,76,75.75,18.1,19.74,61,783.9,776.3,0,76,76
2020-09-17 04:27:01.2355,172.8,130.9,76,75.75,18,19.73,62,425,425,0,76,76
2020-09-17 04:27:01.4860,172.8,130.9,76,75.75,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:01.7386,172.8,130.9,76,75.75,18,19.73,3,782,9.8,23,76,76
2020-09-17 04:27:01.9912,172.8,130.9,76,75.75,18,19.73,4,781.6,10.3,23,76,76
2020-09-17 04:27:02.2438,172.8,130.9,76,75.75,17.9,19.73,65,8040,8030,0,76,76
2020-09-17 04:27:02.4947,172.8,130.9,76,75.75,17.9,19.73,66,5150,5150,0,76,76
2020-09-17 04:27:02.7440,172.8,130.9,76,75.75,18.1,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:27:02.9934,172.8,130.9,76,75.75,18,19.74,2,781.6,10.3,24,76,76
2020-09-17 04:27:03.2427,172.8,130.9,76,75.75,18,19.74,65,8030,8040,0,76,76
2020-09-17 04:27:03.4921,172.8,130.9,76,75.75,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:27:03.7409,172.8,130.9,76,75.75,18.1,19.73,63,50,50,0,76,76
2020-09-17 04:27:03.9896,172.8,130.9,76,75.75,18,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:27:04.2383,172.8,130.9,76,75.75,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:27:04.4870,172.8,130.9,76,75.75,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:27:04.7372,172.8,130.9,76,75.75,18.1,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:04.9898,172.8,130.9,76,75.75,17.9,19.74,1,782,9.8,23.5,76,76
2020-09-17 04:27:05.2424,172.8,130.9,76,75.75,18,19.73,2,781.6,10.3,24,76,76
2020-09-17 04:27:05.4950,172.8,130.9,76,75.75,18,19.73,61,783.9,776.4,0,76,76
2020-09-17 04:27:05.7459,172.8,130.9,76,75.75,18,19.75,62,425,425,0,76,76
2020-09-17 04:27:05.9934,172.8,130.9,76,75.75,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:06.2410,172.8,130.9,76,75.75,18,19.71,3,782,9.8,23,76,76
2020-09-17 04:27:06.4885,172.8,130.9,76,75.75,18.1,19.73,4,781.6,10.3,23,76,76
2020-09-17 04:27:06.7361,172.8,130.9,76,75.75,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:06.9838,172.8,130.9,76,75.75,18,19.73,66,5150,5150,0,76,76
2020-09-17 04:27:07.2314,172.8,130.9,76,75.75,18,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:27:07.4790,172.8,130.9,76,75.75,18.1,19.74,2,781.6,10.3,24,76,76
2020-09-17 04:27:07.7275,172.8,130.9,76,75.75,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:07.9774,172.8,130.9,76,75.75,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:27:08.2274,172.8,130.9,76,75.75,18,19.73,63,50,50,0,76,76
2020-09-17 04:27:08.4774,172.8,130.9,76,75.75,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:27:08.7273,172.8,130.9,76,75.75,17.9,19.73,52,4,3.98,0,76,76
2020-09-17 04:27:08.9798,172.8,130.9,76,75.75,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:27:09.2324,172.8,130.9,76,75.75,18,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:09.4850,172.8,130.9,76,75.75,18,19.74,1,782,9.8,23.5,76,76
2020-09-17 04:27:09.7376,172.8,130.9,76,75.75,18,19.74,2,781.7,10.3,24,76,76
2020-09-17 04:27:09.9852,172.8,130.9,76,75.75,18.1,19.73,61,783.9,776.4,0,76,76
2020-09-17 04:27:10.2325,172.8,130.9,76,75.75,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:27:10.4799,172.8,130.9,76,75.75,18,19.75,64,14.3,14.5,0,76,76
2020-09-17 04:27:10.7272,172.8,130.9,76,75.75,18,19.73,3,782,9.8,23,76,76
2020-09-17 04:27:10.9799,172.8,130.9,76,75.75,18.1,19.73,4,781.7,10.3,23,76,76
2020-09-17 04:27:11.2326,172.8,130.9,76,75.75,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:11.4852,172.8,130.9,76,75.75,18,19.74,66,5150,5150,0,76,76
2020-09-17 04:27:11.7379,172.8,130.9,76,75.75,17.9,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:27:11.9898,172.8,130.9,76,75.75,18,19.73,2,781.7,10.3,24,76,76
2020-09-17 04:27:12.2417,172.8,130.9,76,75.75,18,19.73,65,8040,8030,0,76,76
2020-09-17 04:27:12.4935,172.8,130.9,76,75.75,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:27:12.7454,172.8,130.9,76,75.75,18,19.73,63,50,50,0,76,76
2020-09-17 04:27:12.9977,172.8,130.9,76,75.75,18.1,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:27:13.2504,172.8,130.9,76,75.75,18,19.73,52,4,3.98,0,76,76
2020-09-17 04:27:13.5030,172.8,130.9,76,75.75,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:27:13.7557,172.8,130.9,76,75.75,18.1,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:14.0080,172.8,130.9,76,75.75,18.1,19.73,1,782,9.8,23.5,76,76
2020-09-17 04:27:14.2601,172.8,130.9,76,75.75,18,19.73,2,781.7,10.3,24,76,76
2020-09-17 04:27:14.5122,172.8,130.9,76,75.75,18,19.73,61,784,776.5,0,76,76
2020-09-17 04:27:14.7643,172.8,130.9,76,75.75,18,19.73,62,425,425,0,76,76
2020-09-17 04:27:15.0165,172.8,130.9,76,75.75,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:15.2693,172.8,130.9,76,75.75,17.9,19.73,3,782.1,9.8,23,76,76
2020-09-17 04:27:15.5220,172.8,130.9,76,75.75,18,19.73,4,781.8,10.3,23,76,76
2020-09-17 04:27:15.7748,172.8,130.9,76,75.75,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:16.0275,172.8,130.9,76,75.75,18,19.73,66,5150,5150,0,76,76
2020-09-17 04:27:16.2763,172.8,130.9,76,75.75,18,19.73,1,782.1,9.8,23.5,76,76
2020-09-17 04:27:16.5239,172.8,130.9,76,75.75,18,19.74,2,781.8,10.3,24,76,76
2020-09-17 04:27:16.7715,172.8,130.9,76,75.75,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:17.0191,172.8,130.9,76,75.75,18,19.74,51,4,3.98,0,76,76
2020-09-17 04:27:17.2666,172.8,130.9,76,75.75,18,19.74,63,50,50,0,76,76
2020-09-17 04:27:17.5142,172.8,130.9,76,75.75,18.1,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:27:17.7617,172.8,130.9,76,75.75,18.1,19.73,52,4,3.98,0,76,76
2020-09-17 04:27:18.0092,172.8,130.9,76,75.75,17.9,19.74,6,8040,25.2,4,76,76
2020-09-17 04:27:18.2568,172.8,130.9,76,75.75,18,19.74,7,8040,25.2,4,76,76
2020-09-17 04:27:18.5043,172.8,130.9,76,75.75,18,19.73,1,782.1,9.8,23.5,76,76
2020-09-17 04:27:18.7519,172.8,130.9,76,75.75,18,19.73,2,781.8,10.3,24,76,76
2020-09-17 04:27:18.9995,172.8,130.9,76,75.75,18,19.74,61,784,776.4,0,76,76
2020-09-17 04:27:19.2475,172.8,130.9,76,75.75,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:27:19.4966,172.8,130.9,76,75.75,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:19.7457,172.8,130.9,76,75.75,18,19.73,3,782.1,9.8,23,76,76
2020-09-17 04:27:19.9948,172.8,130.9,76,75.75,18,19.73,4,781.8,10.3,23,76,76
2020-09-17 04:27:20.2435,172.8,130.9,76,75.75,18.1,19.74,65,8030,8040,0,76,76
2020-09-17 04:27:20.4911,172.8,130.9,76,75.75,18,19.73,66,5150,5150,0,76,76
2020-09-17 04:27:20.7386,172.8,130.9,76,75.75,18,19.74,1,782.1,9.8,23.5,76,76
2020-09-17 04:27:20.9861,172.8,130.9,76,75.75,18,19.73,2,781.8,10.3,24,76,76
2020-09-17 04:27:21.2337,172.8,130.9,76,75.75,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:21.4864,172.8,130.9,76,75.75,17.9,19.74,51,4,3.98,0,76,76
2020-09-17 04:27:21.7391,172.8,130.9,76,75.75,17.9,19.73,63,50,50,0,76,76
2020-09-17 04:27:21.9918,172.8,130.9,76,75.75,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:27:22.2446,172.8,130.9,76,75.75,18.1,19.73,52,4,3.98,0,76,76
2020-09-17 04:27:22.4974,172.8,130.9,76,75.75,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:27:22.7501,172.8,130.9,76,75.75,18,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:23.0029,172.8,130.9,76,75.75,18.1,19.74,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:23.2557,172.8,130.9,76,75.75,18.1,19.75,2,781.8,10.3,24,76,76
2020-09-17 04:27:23.5085,172.8,130.9,76,75.75,18,19.74,61,784.1,776.5,0,76,76
2020-09-17 04:27:23.7612,172.8,130.9,76,75.75,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:27:24.0139,172.8,130.9,76,75.75,18.1,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:24.2666,172.8,130.9,76,75.75,18,19.74,3,782.2,9.8,23,76,76
2020-09-17 04:27:24.5188,172.8,130.9,76,75.75,18,19.74,4,781.8,10.3,23,76,76
2020-09-17 04:27:24.7685,172.8,130.9,76,75.75,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:25.0181,172.8,130.9,76,75.75,18,19.73,66,5150,5160,0,76,76
2020-09-17 04:27:25.2678,172.8,130.9,76,75.75,17.9,19.73,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:25.5174,172.8,130.9,76,75.75,17.9,19.73,2,781.8,10.3,24,76,76
2020-09-17 04:27:25.7655,172.8,131.1,76,75.87,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:26.0131,172.8,131.1,76,75.87,18.1,19.74,51,4,3.98,0,76,76
2020-09-17 04:27:26.2607,172.8,131.1,76,75.87,18,19.73,63,50,50,0,76,76
2020-09-17 04:27:26.5083,172.8,131.1,76,75.87,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:27:26.7559,172.8,131.1,76,75.87,18.1,19.74,52,4,3.98,0,76,76
2020-09-17 04:27:27.0035,172.8,131.1,76,75.87,18.1,19.74,6,8050,25.2,4,76,76
2020-09-17 04:27:27.2510,172.8,131.1,76,75.87,18,19.74,7,8040,25.2,4,76,76
2020-09-17 04:27:27.4986,172.8,131.1,76,75.87,18,19.73,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:27.7484,172.8,131.1,76,75.87,18.1,19.73,2,781.8,10.3,24,76,76
2020-09-17 04:27:27.9991,172.8,131.1,76,75.87,18,19.76,61,784.1,776.5,0,76,76
2020-09-17 04:27:28.2498,172.8,131.1,76,75.87,17.9,19.73,62,425,425,0,76,76
2020-09-17 04:27:28.5004,172.8,131.1,76,75.87,18,19.74,64,14.4,14.6,0,76,76
2020-09-17 04:27:28.7489,172.8,131.1,76,75.87,18,19.74,3,782.2,9.8,23,76,76
2020-09-17 04:27:28.9964,172.8,131.1,76,75.87,18,19.73,4,781.8,10.3,23,76,76
2020-09-17 04:27:29.2440,172.8,131.1,76,75.87,18,19.74,65,8040,8040,0,76,76
2020-09-17 04:27:29.4915,172.8,131.1,76,75.87,18,19.73,66,5140,5140,0,76,76
2020-09-17 04:27:29.7405,172.8,131.1,76,75.87,18.1,19.73,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:29.9901,172.8,131.1,76,75.87,18,19.73,2,781.8,10.3,24,76,76
2020-09-17 04:27:30.2397,172.8,131.1,76,75.87,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:30.4893,172.8,131.1,76,75.87,18.1,19.73,51,4,3.98,0,76,76
2020-09-17 04:27:30.7386,172.8,131.1,76,75.87,18,19.74,63,50,50,0,76,76
2020-09-17 04:27:30.9874,172.8,131.1,76,75.87,17.9,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:27:31.2362,172.8,131.1,76,75.87,18,19.74,52,4,3.97,0,76,76
2020-09-17 04:27:31.4851,172.8,131.1,76,75.87,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:27:31.7339,172.8,131.1,76,75.87,18,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:31.9864,172.8,131.1,76,75.87,18,19.73,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:32.2390,172.8,131.1,76,75.87,18,19.73,2,781.8,10.3,24,76,76
2020-09-17 04:27:32.4916,172.8,131.1,76,75.87,18.1,19.73,61,784.1,776.6,0,76,76
2020-09-17 04:27:32.7443,172.8,131.1,76,75.87,18,19.73,62,425,425,0,76,76
2020-09-17 04:27:32.9970,172.8,131.1,76,75.87,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:33.2497,172.8,131.1,76,75.87,18.1,19.73,3,782.2,9.8,23,76,76
2020-09-17 04:27:33.5024,172.8,131.1,76,75.87,18,19.73,4,781.8,10.3,23,76,76
2020-09-17 04:27:33.7552,172.8,131.1,76,75.87,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:34.0042,172.8,131.1,76,75.87,18,19.73,66,5150,5150,0,76,76
2020-09-17 04:27:34.2532,172.8,131.1,76,75.87,18,19.73,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:34.5023,172.8,131.1,76,75.87,18,19.73,2,781.8,10.3,24,76,76
2020-09-17 04:27:34.7513,172.8,131.1,76,75.87,17.9,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:35.0011,172.8,131.1,76,75.87,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:27:35.2510,172.8,131.1,76,75.87,18.1,19.74,63,50,50,0,76,76
2020-09-17 04:27:35.5008,172.8,131.1,76,75.87,18,19.73,67,25.2,25.2,0,76,76
2020-09-17 04:27:35.7507,172.8,131.1,76,75.87,18,19.73,52,4,3.97,0,76,76
2020-09-17 04:27:35.9992,172.8,131.1,76,75.87,18.1,19.73,6,8040,25.2,4,76,76
2020-09-17 04:27:36.2467,172.8,131.1,76,75.87,18.1,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:36.4942,172.8,131.1,76,75.87,18,19.73,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:36.7417,172.8,131.1,76,75.87,18,19.73,2,781.8,10.3,24,76,76
2020-09-17 04:27:36.9893,172.8,131.1,76,75.87,18.1,19.73,61,784.1,776.6,0,76,76
2020-09-17 04:27:37.2368,172.8,131.1,76,75.87,18,19.74,62,425,425,0,76,76
2020-09-17 04:27:37.4843,172.8,131.1,76,75.87,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:37.7318,172.8,131.1,76,75.87,18,19.73,3,782.3,9.8,23,76,76
2020-09-17 04:27:37.9843,172.8,131.1,76,75.87,18,19.73,4,781.9,10.3,23,76,76
2020-09-17 04:27:38.2369,172.8,131.1,76,75.87,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:38.4895,172.8,131.1,76,75.87,18,19.73,66,5150,5150,0,76,76
2020-09-17 04:27:38.7421,172.8,131.1,76,75.87,18,19.73,1,782.3,9.8,23.5,76,76
2020-09-17 04:27:38.9948,172.8,131.1,76,75.87,18,19.74,2,781.9,10.3,24,76,76
2020-09-17 04:27:39.2476,172.8,131.1,76,75.87,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:39.5005,172.8,131.1,76,75.87,18,19.73,51,4,3.98,0,76,76
2020-09-17 04:27:39.7534,172.8,131.1,76,75.87,18.1,19.73,63,50,50,0,76,76
2020-09-17 04:27:40.0062,172.8,131.1,76,75.87,18,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:27:40.2577,172.8,131.1,76,75.87,18,19.73,52,4,3.98,0,76,76
2020-09-17 04:27:40.5091,172.8,131.1,76,75.87,18,19.73,6,8040,25.2,4,76,76
2020-09-17 04:27:40.7605,172.8,131.1,76,75.87,18,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:41.0120,172.8,131.1,76,75.87,17.9,19.74,1,782.3,9.8,23.5,76,76
2020-09-17 04:27:41.2648,172.8,131.1,76,75.87,18,19.73,2,781.9,10.3,24,76,76
2020-09-17 04:27:41.5175,172.8,131.1,76,75.87,18,19.73,61,784.1,776.5,0,76,76
2020-09-17 04:27:41.7703,172.8,131.1,76,75.87,18,19.74,62,425,425,0,76,76
2020-09-17 04:27:42.0230,172.8,131.1,76,75.87,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:42.2718,172.8,131.1,76,75.87,18,19.73,3,782.3,9.8,23,76,76
2020-09-17 04:27:42.5194,172.8,131.1,76,75.87,18.1,19.73,4,781.9,10.3,23,76,76
2020-09-17 04:27:42.7670,172.8,131.1,76,75.87,18.1,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:43.0146,172.8,131.1,76,75.87,18,19.73,66,5150,5150,0,76,76
2020-09-17 04:27:43.2623,172.8,131.1,76,75.87,18,19.73,1,782.3,9.8,23.5,76,76
2020-09-17 04:27:43.5098,172.8,131.1,76,75.87,18,19.73,2,781.9,10.3,24,76,76
2020-09-17 04:27:43.7573,172.8,131.1,76,75.87,17.9,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:44.0049,172.8,131.1,76,75.87,17.9,19.73,51,4,3.98,0,76,76
2020-09-17 04:27:44.2524,172.8,131.1,76,75.87,18,19.74,63,50,50,0,76,76
2020-09-17 04:27:44.4999,172.8,131.1,76,75.87,18,19.75,67,25.2,25.2,0,76,76
2020-09-17 04:27:44.7475,172.8,131.1,76,75.87,18,19.73,52,4,3.98,0,76,76
2020-09-17 04:27:44.9950,172.8,131.1,76,75.87,18,19.74,6,8040,25.2,4,76,76
2020-09-17 04:27:45.2426,172.8,131.1,76,75.87,18.1,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:45.4914,172.8,131.1,76,75.87,18.1,19.74,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:45.7404,172.8,131.1,76,75.87,18,19.73,2,781.9,10.3,24,76,76
2020-09-17 04:27:45.9894,172.8,131.1,76,75.87,18.1,19.73,61,784.2,776.7,0,76,76
2020-09-17 04:27:46.2384,172.8,131.1,76,75.87,18.1,19.73,62,425,425,0,76,76
2020-09-17 04:27:46.4907,172.8,131.1,76,75.87,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:46.7435,172.8,131.1,76,75.87,18,19.73,3,782.2,9.8,23,76,76
2020-09-17 04:27:46.9963,172.8,131.1,76,75.87,18,19.73,4,781.9,10.3,23,76,76
2020-09-17 04:27:47.2491,172.8,131.1,76,75.87,18,19.76,65,8040,8040,0,76,76
2020-09-17 04:27:47.5019,172.8,131.1,76,75.87,17.9,19.74,66,5150,5160,0,76,76
2020-09-17 04:27:47.7548,172.8,131.1,76.25,75.87,17.9,19.73,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:48.0076,172.8,131.1,76.25,75.87,18,19.73,2,781.9,10.3,24,76,76
2020-09-17 04:27:48.2605,172.8,131.1,76.25,75.87,18,19.73,65,8040,8040,0,76,76
2020-09-17 04:27:48.5103,172.8,131.1,76.25,75.87,18,19.74,51,4,3.98,0,76,76
2020-09-17 04:27:48.7579,172.8,131.1,76.25,75.87,18,19.73,63,50,50,0,76,76
2020-09-17 04:27:49.0055,172.8,131.1,76.25,75.87,18.1,19.74,67,25.2,25.2,0,76,76
2020-09-17 04:27:49.2531,172.8,131.1,76.25,75.87,18.1,19.74,52,4,3.98,0,76,76
2020-09-17 04:27:49.5007,172.8,131.1,76.25,75.87,18,19.73,6,8030,25.2,4,76,76
2020-09-17 04:27:49.7482,172.8,131.1,76.25,75.87,18.1,19.73,7,8040,25.2,4,76,76
2020-09-17 04:27:49.9958,172.8,131.1,76.25,75.87,18,19.73,1,782.2,9.8,23.5,76,76
2020-09-17 04:27:50.2433,172.8,131.1,76.25,75.87,17.9,19.73,2,781.9,10.3,24,76,76
2020-09-17 04:27:50.4909,172.8,131.1,76.25,75.87,17.9,19.73,61,784.2,776.6,0,76,76
2020-09-17 04:27:50.7424,172.8,131.1,76.25,75.87,18,19.73,62,425,425,0,76,76
2020-09-17 04:27:50.9951,172.8,131.1,76.25,75.87,18,19.73,64,14.3,14.5,0,76,76
2020-09-17 04:27:51.2478,172.8,131.1,76.25,75.87,17.9,19.73,3,782.4,9.8,23,76.5,76
2020-09-17 04:27:51.5005,172.8,131.1,76.25,75.87,18,19.73,4,781.9,10.3,23,76.5,76
2020-09-17 04:27:51.7495,172.8,131.1,76.25,75.87,18.1,19.73,65,8020,8040,0,76.5,76
2020-09-17 04:27:51.9970,172.8,131.1,76.25,75.87,18,19.73,66,5160,5150,0,76.5,76
2020-09-17 04:27:52.2445,172.8,131.1,76.25,75.87,18,19.74,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:27:52.4920,172.8,131.1,76.25,75.87,18,19.73,2,781.9,10.3,24,76.5,76
2020-09-17 04:27:52.7436,172.8,131.1,76.25,75.87,18.1,19.73,65,8020,8040,0,76.5,76
2020-09-17 04:27:52.9964,172.8,131.1,76.25,75.87,18,19.73,51,4,3.98,0,76.5,76
2020-09-17 04:27:53.2492,172.8,131.1,76.25,75.87,18,19.73,63,50,50,0,76.5,76
2020-09-17 04:27:53.5019,172.8,131.1,76.25,75.87,18,19.74,67,25.2,25.2,0,76.5,76
2020-09-17 04:27:53.7509,172.8,131.1,76.25,75.87,18,19.74,52,4,3.98,0,76.5,76
2020-09-17 04:27:53.9984,172.8,131.1,76.25,75.87,17.9,19.73,6,8020,25.2,4,76.5,76
2020-09-17 04:27:54.2459,172.8,131.1,76.25,75.87,18,19.73,7,8050,25.2,4,76.5,76
2020-09-17 04:27:54.4934,172.8,131.1,76.25,75.87,18.1,19.73,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:27:54.7451,172.8,131.1,76.25,75.87,18,19.73,2,781.9,10.3,24,76.5,76
2020-09-17 04:27:54.9978,172.8,131.1,76.25,75.87,18,19.74,61,784.2,776.6,0,76.5,76
2020-09-17 04:27:55.2506,172.8,131.1,76.25,75.87,18.1,19.73,62,425,425,0,76.5,76
2020-09-17 04:27:55.5034,172.8,131.1,76.25,75.87,18.1,19.73,64,14.3,14.5,0,76.5,76
2020-09-17 04:27:55.7562,172.8,131.1,76.25,75.87,18,19.74,3,782.4,9.8,23,76.5,76
2020-09-17 04:27:56.0089,172.8,131.1,76.25,75.87,18,19.73,4,781.9,10.3,23,76.5,76
2020-09-17 04:27:56.2615,172.8,131.1,76.25,75.87,18,19.74,65,8020,8050,0,76.5,76
2020-09-17 04:27:56.5142,172.8,131.1,76.25,75.87,18,19.73,66,5150,5150,0,76.5,76
2020-09-17 04:27:56.7669,172.8,131.1,76.25,75.87,17.9,19.74,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:27:57.0147,172.8,131.1,76.25,75.87,17.9,19.73,2,781.9,10.3,24,76.5,76
2020-09-17 04:27:57.2623,172.8,131.1,76.25,75.87,18,19.73,65,8010,8050,0,76.5,76
2020-09-17 04:27:57.5099,172.8,131.1,76.25,75.87,18,19.73,51,4,3.98,0,76.5,76
2020-09-17 04:27:57.7575,172.8,131.1,76.25,75.87,17.9,19.73,63,50,50,0,76.5,76
2020-09-17 04:27:58.0051,172.8,131.1,76.25,75.87,18,19.73,67,25.2,25.2,0,76.5,76
2020-09-17 04:27:58.2526,172.8,131.1,76.25,75.87,18.1,19.74,52,4,3.98,0,76.5,76
2020-09-17 04:27:58.5001,172.8,131.1,76.25,75.87,18,19.73,6,8020,25.2,4,76.5,76
2020-09-17 04:27:58.7477,172.8,131.1,76.25,75.87,18,19.73,7,8050,25.2,4,76.5,76
2020-09-17 04:27:58.9955,172.8,131.1,76.25,75.87,18.1,19.73,1,782.3,9.8,23.5,76.5,76
2020-09-17 04:27:59.2436,172.8,131.1,76.25,75.87,18.1,19.73,2,781.9,10.3,24,76.5,76
2020-09-17 04:27:59.4917,172.8,131.1,76.25,75.87,18,19.73,61,784.2,776.7,0,76.5,76
2020-09-17 04:27:59.7399,172.8,131.1,76.25,75.87,18,19.74,62,425,425,0,76.5,76
2020-09-17 04:27:59.9888,172.8,131.1,76.25,75.87,18,19.75,64,14.3,14.6,0,76.5,76
2020-09-17 04:28:00.2415,172.8,131.1,76.25,75.87,18,19.73,3,782.3,9.8,23,76.5,76
2020-09-17 04:28:00.4942,172.8,131.1,76.25,75.87,17.9,19.73,4,781.9,10.3,23,76.5,76
2020-09-17 04:28:00.7469,172.8,131.1,76.25,75.87,17.9,19.73,65,8010,8050,0,76.5,76
2020-09-17 04:28:00.9988,172.8,131.1,76.25,75.87,18,19.73,66,5150,5150,0,76.5,76
2020-09-17 04:28:01.2463,172.8,131.1,76.25,75.87,18,19.73,1,782.3,9.8,23.5,76.5,76
2020-09-17 04:28:01.4938,172.8,131.1,76.25,75.87,18,19.74,2,781.9,10.3,24,76.5,76
2020-09-17 04:28:01.7414,172.8,131.1,76.25,75.87,18,19.73,65,8010,8050,0,76.5,76
2020-09-17 04:28:01.9889,172.8,131.1,76.25,75.87,18.1,19.73,51,4,3.98,0,76.5,76
2020-09-17 04:28:02.2415,172.8,131.1,76.25,75.87,18,19.73,63,50,50,0,76.5,76
2020-09-17 04:28:02.4942,172.8,131.1,76.25,75.87,18,19.73,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:02.7468,172.8,131.1,76.25,75.87,18,19.74,52,4,3.98,0,76.5,76
2020-09-17 04:28:02.9994,172.8,131.1,76.25,75.87,18,19.73,6,8010,25.2,4,76.5,76
2020-09-17 04:28:03.2489,172.8,131.1,76.25,75.87,18,19.74,7,8060,25.2,4,76.5,76
2020-09-17 04:28:03.4965,172.8,131.1,76.25,75.87,17.9,19.73,1,782.3,9.8,23.5,76.5,76
2020-09-17 04:28:03.7440,172.8,131.1,76.25,75.87,18,19.74,2,781.9,10.3,24,76.5,76
2020-09-17 04:28:03.9916,172.8,131.1,76.25,75.87,18,19.73,61,784.2,776.6,0,76.5,76
2020-09-17 04:28:04.2394,172.8,131.1,76.25,75.87,18,19.74,62,425,425,0,76.5,76
2020-09-17 04:28:04.4875,172.8,131.1,76.25,75.87,18,19.73,64,14.3,14.6,0,76.5,76
2020-09-17 04:28:04.7356,172.8,131.1,76.25,75.87,18.1,19.73,3,782.3,9.8,23,76.5,76
2020-09-17 04:28:04.9836,172.8,131.1,76.25,75.87,18,19.73,4,781.9,10.3,23,76.5,76
2020-09-17 04:28:05.2317,172.8,131.1,76.25,75.87,18,19.73,65,8010,8060,0,76.5,76
2020-09-17 04:28:05.4805,172.8,131.1,76.25,75.87,18,19.73,66,5150,5150,0,76.5,76
2020-09-17 04:28:05.7294,172.8,131.1,76.25,75.87,18.1,19.73,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:28:05.9782,172.8,131.1,76.25,75.87,18,19.74,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:06.2270,172.8,131.2,76.25,75.93,18,19.74,65,8010,8060,0,76.5,76
2020-09-17 04:28:06.4768,172.8,131.2,76.25,75.93,18,19.73,51,4,3.98,0,76.5,76
2020-09-17 04:28:06.7266,172.8,131.2,76.25,75.93,18,19.74,63,50,50,0,76.5,76
2020-09-17 04:28:06.9764,172.8,131.2,76.25,75.93,17.9,19.73,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:07.2262,172.8,131.2,76.25,75.93,17.9,19.74,52,4,3.98,0,76.5,76
2020-09-17 04:28:07.4761,172.8,131.2,76.25,75.93,18,19.74,6,8010,25.2,4,76.5,76
2020-09-17 04:28:07.7260,172.8,131.2,76.25,75.93,18.1,19.73,7,8060,25.2,4,76.5,76
2020-09-17 04:28:07.9759,172.8,131.2,76.25,75.93,18,19.73,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:28:08.2259,172.8,131.2,76.25,75.93,18.1,19.74,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:08.4756,172.8,131.2,76.25,75.93,18.1,19.73,61,784.2,776.7,0,76.5,76
2020-09-17 04:28:08.7253,172.8,131.2,76.25,75.93,18,19.73,62,425,425,0,76.5,76
2020-09-17 04:28:08.9749,172.8,131.2,76.25,75.93,18,19.71,64,14.3,14.6,0,76.5,76
2020-09-17 04:28:09.2246,172.8,131.2,76.25,75.93,18.1,19.73,3,782.4,9.8,23,76.5,76
2020-09-17 04:28:09.4742,172.8,131.2,76.25,75.93,18,19.73,4,782.1,10.3,23,76.5,76
2020-09-17 04:28:09.7261,172.8,131.2,76.25,75.93,18,19.73,65,8010,8060,0,76.5,76
2020-09-17 04:28:09.9788,172.8,131.2,76.25,75.93,17.9,19.73,66,5150,5150,0,76.5,76
2020-09-17 04:28:10.2314,172.8,131.2,76.25,75.93,18,19.73,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:28:10.4840,172.8,131.2,76.25,75.93,18,19.74,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:10.7326,172.8,131.2,76.25,75.93,18,19.74,65,8010,8060,0,76.5,76
2020-09-17 04:28:10.9801,172.8,131.2,76.25,75.93,18,19.73,51,4,3.98,0,76.5,76
2020-09-17 04:28:11.2277,172.8,131.2,76.25,75.93,18.1,19.73,63,50,50,0,76.5,76
2020-09-17 04:28:11.4752,172.8,131.2,76.25,75.93,18.1,19.74,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:11.7245,172.8,131.2,76.25,75.93,18,19.73,52,4,3.98,0,76.5,76
2020-09-17 04:28:11.9743,172.8,131.2,76.25,75.93,18,19.73,6,8010,25.2,4,76.5,76
2020-09-17 04:28:12.2241,172.8,131.2,76.25,75.93,18.1,19.73,7,8060,25.2,4,76.5,76
2020-09-17 04:28:12.4739,172.8,131.2,76.25,75.93,18,19.73,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:28:12.7237,172.8,131.2,76.25,75.93,18,19.73,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:12.9735,172.8,131.2,76.25,75.93,18,19.73,61,784.3,776.8,0,76.5,76
2020-09-17 04:28:13.2233,172.8,131.2,76.25,75.93,18,19.73,62,425,425,0,76.5,76
2020-09-17 04:28:13.4731,172.8,131.2,76.25,75.93,17.9,19.73,64,14.3,14.5,0,76.5,76
2020-09-17 04:28:13.7238,172.8,131.2,76.25,75.93,17.9,19.75,3,782.5,9.8,23,76.5,76
2020-09-17 04:28:13.9759,172.8,131.2,76.25,75.93,18.1,19.73,4,782.1,10.3,23,76.5,76
2020-09-17 04:28:14.2280,172.8,131.2,76.25,75.93,18,19.73,65,8010,8070,0,76.5,76
2020-09-17 04:28:14.4801,172.8,131.2,76.25,75.93,18,19.73,66,5140,5140,0,76.5,76
2020-09-17 04:28:14.7322,172.8,131.2,76.25,75.93,18,19.73,1,782.5,9.8,23.5,76.5,76
2020-09-17 04:28:14.9804,172.8,131.2,76.25,75.93,18.1,19.73,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:15.2287,172.8,131.2,76.25,75.93,18,19.73,65,8010,8070,0,76.5,76
2020-09-17 04:28:15.4769,172.8,131.2,76.25,75.93,18,19.74,51,4,3.98,0,76.5,76
2020-09-17 04:28:15.7251,172.8,131.2,76.25,75.93,18,19.73,63,50,50,0,76.5,76
2020-09-17 04:28:15.9759,172.8,131.2,76.25,75.93,18.1,19.73,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:16.2286,172.8,131.2,76.25,75.93,17.9,19.73,52,4,3.98,0,76.5,76
2020-09-17 04:28:16.4812,172.8,131.2,76.25,75.93,17.9,19.73,6,8010,25.2,4,76.5,76
2020-09-17 04:28:16.7338,172.8,131.2,76.25,75.93,18,19.73,7,8070,25.2,4,76.5,76
2020-09-17 04:28:16.9847,172.8,131.2,76.25,75.93,18,19.74,1,782.5,9.8,23.5,76.5,76
2020-09-17 04:28:17.2342,172.8,131.2,76.25,75.93,18,19.73,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:17.4837,172.8,131.2,76.25,75.93,18,19.73,61,784.3,776.7,0,76.5,76
2020-09-17 04:28:17.7331,172.8,131.2,76.25,75.93,18.1,19.74,62,425,425,0,76.5,76
2020-09-17 04:28:17.9822,172.8,131.2,76.25,75.93,18,19.73,64,14.3,14.6,0,76.5,76
2020-09-17 04:28:18.2309,172.8,131.2,76.25,75.93,18,19.73,3,782.5,9.8,23,76.5,76
2020-09-17 04:28:18.4797,172.8,131.2,76.25,75.93,18,19.72,4,782.1,10.3,23,76.5,76
2020-09-17 04:28:18.7284,172.8,131.2,76.25,75.93,18.1,19.73,65,8010,8070,0,76.5,76
2020-09-17 04:28:18.9771,172.8,131.2,76.25,75.93,18,19.74,66,5150,5150,0,76.5,76
2020-09-17 04:28:19.2259,172.8,131.2,76.25,75.93,18,19.73,1,782.5,9.8,23.5,76.5,76
2020-09-17 04:28:19.4746,172.8,131.2,76.25,75.93,18,19.74,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:19.7234,172.8,131.2,76.25,75.93,17.9,19.74,65,8010,8070,0,76.5,76
2020-09-17 04:28:19.9724,172.8,131.2,76.25,75.93,17.9,19.73,51,4,3.98,0,76.5,76
2020-09-17 04:28:20.2230,172.8,131.2,76.25,75.93,17.9,19.73,63,50,50,0,76.5,76
2020-09-17 04:28:20.4735,172.8,131.2,76.25,75.93,18,19.73,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:20.7241,172.8,131.2,76.25,75.93,18.1,19.73,52,4,3.98,0,76.5,76
2020-09-17 04:28:20.9750,172.8,131.2,76.25,75.93,18,19.74,6,8010,25.2,4,76.5,76
2020-09-17 04:28:21.2278,172.8,131.2,76.25,75.93,18.1,19.74,7,8070,25.2,4,76.5,76
2020-09-17 04:28:21.4806,172.8,131.2,76.25,75.93,18.1,19.73,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:28:21.7334,172.8,131.2,76.25,75.93,18,19.73,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:21.9854,172.8,131.2,76.25,75.93,18,19.73,61,784.4,776.8,0,76.5,76
2020-09-17 04:28:22.2336,172.8,131.2,76.25,75.93,18.1,19.73,62,425,425,0,76.5,76
2020-09-17 04:28:22.4818,172.8,131.2,76.25,75.93,18,19.74,64,14.3,14.6,0,76.5,76
2020-09-17 04:28:22.7301,172.8,131.2,76.25,75.93,18,19.73,3,782.4,9.8,23,76.5,76
2020-09-17 04:28:22.9783,172.8,131.2,76.25,75.93,17.9,19.74,4,782.1,10.3,23,76.5,76
2020-09-17 04:28:23.2312,172.8,131.2,76.25,75.93,18.1,19.74,65,8010,8070,0,76.5,76
2020-09-17 04:28:23.4841,172.8,131.2,76.25,75.93,18,19.73,66,5150,5150,0,76.5,76
2020-09-17 04:28:23.7369,172.8,131.2,76.25,75.93,18,19.73,1,782.4,9.8,23.5,76.5,76
