Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:28:23.9898,172.8,131.2,76.25,75.93,18,19.74,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:24.2388,172.8,131.2,76.25,75.93,18.1,19.74,65,8010,8070,0,76.5,76
2020-09-17 04:28:24.4877,172.8,131.2,76.25,75.93,18,19.74,51,4,3.98,0,76.5,76
2020-09-17 04:28:24.7365,172.8,131.2,76.25,75.93,18,19.73,63,50,50,0,76.5,76
2020-09-17 04:28:24.9854,172.8,131.2,76.25,75.93,18.1,19.73,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:25.2357,172.8,131.2,76.25,75.93,18.1,19.74,52,4,3.98,0,76.5,76
2020-09-17 04:28:25.4885,172.8,131.2,76.25,75.93,18,19.74,6,8010,25.2,4,76.5,76
2020-09-17 04:28:25.7413,172.8,131.2,76.25,75.93,17.9,19.73,7,8070,25.2,4,76.5,76
2020-09-17 04:28:25.9940,172.8,131.2,76.25,75.93,18,19.73,1,782.4,9.8,23.5,76.5,76
2020-09-17 04:28:26.2468,172.8,131.2,76.25,75.93,18,19.73,2,782.1,10.3,24,76.5,76
2020-09-17 04:28:26.4985,172.8,131.2,76.25,75.93,18,19.73,61,784.4,776.9,0,76.5,76
2020-09-17 04:28:26.7503,172.8,131.2,76.25,75.93,18,19.73,62,425,425,0,76.5,76
2020-09-17 04:28:27.0020,172.8,131.2,76.25,75.93,18.1,19.73,64,14.3,14.6,0,76.5,76
2020-09-17 04:28:27.2537,172.8,131.3,76.25,75.98,18,19.73,3,782.4,9.8,23,76.5,76
2020-09-17 04:28:27.5064,172.8,131.3,76.25,75.98,18,19.73,4,782.1,10.3,23,76.5,76
2020-09-17 04:28:27.7592,172.8,131.3,76.25,75.98,18,19.73,65,8010,8070,0,76.5,76
2020-09-17 04:28:28.0119,172.8,131.3,76.25,75.98,18.1,19.73,66,5140,5150,0,76.5,76
2020-09-17 04:28:28.2647,172.8,131.3,76.25,75.98,18,19.72,1,782.5,9.8,23.5,76.5,76
2020-09-17 04:28:28.5175,172.8,131.3,76.25,75.98,18,19.73,2,782.2,10.3,24,76.5,76
2020-09-17 04:28:28.7704,172.8,131.3,76.25,75.98,18,19.74,65,8010,8070,0,76.5,76
2020-09-17 04:28:29.0232,172.8,131.3,76.25,75.98,18,19.73,51,4,3.98,0,76.5,76
2020-09-17 04:28:29.2761,172.8,131.3,76.25,75.98,17.9,19.73,63,50,50,0,76.5,76
2020-09-17 04:28:29.5236,172.8,131.3,76.25,75.98,18,19.73,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:29.7712,172.8,131.3,76.25,75.98,18.1,19.73,52,4,3.98,0,76.5,76
2020-09-17 04:28:30.0187,172.8,131.3,76.25,75.98,18.1,19.74,6,8010,25.2,4,76.5,76
2020-09-17 04:28:30.2663,172.8,131.3,76.25,75.98,18,19.73,7,8070,25.2,4,76.5,76
2020-09-17 04:28:30.5139,172.8,131.3,76.25,75.98,18.1,19.73,1,782.5,9.8,23.5,76.5,76
2020-09-17 04:28:30.7614,172.8,131.3,76.25,75.98,18.1,19.73,2,782.2,10.3,24,76.5,76
2020-09-17 04:28:31.0090,172.8,131.3,76.25,75.98,18.1,19.73,61,784.4,776.8,0,76.5,76
2020-09-17 04:28:31.2566,172.8,131.3,76.25,75.98,18,19.73,62,425,425,0,76.5,76
2020-09-17 04:28:31.5072,172.8,131.3,76.25,75.98,18,19.72,64,14.3,14.6,0,76.5,76
2020-09-17 04:28:31.7600,172.8,131.3,76.25,75.98,18,19.74,3,782.5,9.8,23,76.5,76
2020-09-17 04:28:32.0128,172.8,131.3,76.25,75.98,17.9,19.73,4,782.2,10.3,23,76.5,76
2020-09-17 04:28:32.2656,172.8,131.3,76.25,75.98,17.9,19.73,65,8010,8070,0,76.5,76
2020-09-17 04:28:32.5155,172.8,131.3,76.25,75.98,18,19.74,66,5140,5150,0,76.5,76
2020-09-17 04:28:32.7630,172.8,131.3,76.25,75.98,18,19.74,1,782.5,9.8,23.5,76.5,76
2020-09-17 04:28:33.0106,172.8,131.3,76.25,75.98,18,19.73,2,782.2,10.3,24,76.5,76
2020-09-17 04:28:33.2581,172.8,131.3,76.25,75.98,18,19.74,65,8010,8070,0,76.5,76
2020-09-17 04:28:33.5057,172.8,131.3,76.25,75.98,18,19.74,51,4,3.98,0,76.5,76
2020-09-17 04:28:33.7533,172.8,131.3,76.25,75.98,18,19.73,63,50,50,0,76.5,76
2020-09-17 04:28:34.0008,172.8,131.3,76.25,75.98,18,19.73,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:34.2484,172.8,131.3,76.25,75.98,18.1,19.76,52,4,3.98,0,76.5,76
2020-09-17 04:28:34.4981,172.8,131.3,76.25,75.98,18.1,19.73,6,8010,25.2,4,76.5,76
2020-09-17 04:28:34.7508,172.8,131.3,76.25,75.98,17.9,19.74,7,8060,25.2,4,76.5,76
2020-09-17 04:28:35.0035,172.8,131.3,76.25,75.98,18,19.73,1,782.5,9.7,23.5,76.5,76
2020-09-17 04:28:35.2562,172.8,131.3,76.25,75.98,18,19.74,2,782.2,10.3,24,76.5,76
2020-09-17 04:28:35.5069,172.8,131.3,76.25,75.98,18,19.73,61,784.4,776.9,0,76.5,76
2020-09-17 04:28:35.7542,172.8,131.3,76.25,75.98,18,19.73,62,425,425,0,76.5,76
2020-09-17 04:28:36.0016,172.8,131.3,76.25,75.98,18.1,19.73,64,14.3,14.5,0,76.5,76
2020-09-17 04:28:36.2489,172.8,131.3,76.25,75.98,18.1,19.73,3,782.5,9.7,23,76.5,76
2020-09-17 04:28:36.4963,172.8,131.3,76.25,75.98,18,19.73,4,782.2,10.3,23,76.5,76
2020-09-17 04:28:36.7437,172.8,131.3,76.25,75.98,18,19.73,65,8010,8070,0,76.5,76
2020-09-17 04:28:36.9912,172.8,131.3,76.5,75.98,18.1,19.73,66,5140,5140,0,76.5,76
2020-09-17 04:28:37.2386,172.8,131.3,76.5,75.98,18,19.73,1,782.5,9.7,23.5,76.5,76
2020-09-17 04:28:37.4861,172.8,131.3,76.5,75.98,18,19.73,2,782.2,10.3,24,76.5,76
2020-09-17 04:28:37.7336,172.8,131.3,76.5,75.98,18,19.73,65,8010,8060,0,76.5,76
2020-09-17 04:28:37.9811,172.8,131.3,76.5,75.98,18,19.73,51,4,3.98,0,76.5,76
2020-09-17 04:28:38.2286,172.8,131.3,76.5,75.98,17.9,19.73,63,50,50,0,76.5,76
2020-09-17 04:28:38.4761,172.8,131.3,76.5,75.98,17.9,19.75,67,25.2,25.2,0,76.5,76
2020-09-17 04:28:38.7261,172.8,131.3,76.5,75.98,18,19.73,52,4,3.98,0,76.5,76
2020-09-17 04:28:38.9771,172.8,131.3,76.5,75.98,18.1,19.74,6,8010,25.2,4,76.5,76
2020-09-17 04:28:39.2281,172.8,131.3,76.5,75.98,18,19.74,7,8060,25.2,4,76.5,76
2020-09-17 04:28:39.4791,172.8,131.3,76.5,75.98,18,19.74,1,782.5,9.7,23.5,76.5,76
2020-09-17 04:28:39.7279,172.8,131.3,76.5,75.98,18.1,19.74,2,782.2,10.3,24,76.5,76
2020-09-17 04:28:39.9754,172.8,131.3,76.5,75.98,18.1,19.73,61,784.4,776.8,0,76.5,76
2020-09-17 04:28:40.2229,172.8,131.3,76.5,75.98,18,19.74,62,425,425,0,76.5,76
2020-09-17 04:28:40.4704,172.8,131.3,76.5,75.98,18,19.73,64,14.3,14.6,0,76.5,76
2020-09-17 04:28:40.7178,172.8,131.3,76.5,75.98,18.1,19.74,3,782.5,9.7,23,76.5,76
2020-09-17 04:28:40.9652,172.8,131.3,76.5,75.98,18,19.73,4,782.2,10.3,23,76.5,76
2020-09-17 04:28:41.2125,172.8,131.3,76.5,75.98,17.9,19.73,65,8010,8050,0,76.5,76
2020-09-17 04:28:41.4598,172.8,131.3,76.5,75.98,17.9,19.74,66,5140,5150,0,76.5,76
2020-09-17 04:28:41.7071,172.8,131.3,76.5,75.98,18,19.73,1,782.5,9.7,23.5,76.5,76
2020-09-17 04:28:41.9595,172.8,131.3,76.5,75.98,18,19.74,2,782.2,10.3,24,76.5,76
2020-09-17 04:28:42.2121,172.8,131.3,76.5,75.98,17.9,19.74,65,8010,8050,0,76.5,76.5
2020-09-17 04:28:42.4647,172.8,131.3,76.5,75.98,18,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:28:42.7172,172.8,131.3,76.5,75.98,18.1,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:28:42.9698,172.8,131.3,76.5,75.98,18,19.74,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:28:43.2224,172.8,131.3,76.5,75.98,18,19.74,52,4,3.98,0,76.5,76.5
2020-09-17 04:28:43.4750,172.8,131.3,76.5,75.98,18,19.73,6,8010,25.2,4,76.5,76.5
2020-09-17 04:28:43.7276,172.8,131.3,76.5,75.98,18.1,19.73,7,8050,25.2,4,76.5,76.5
2020-09-17 04:28:43.9802,172.8,131.3,76.5,75.98,17.9,19.73,1,782.5,9.7,23.5,76.5,76.5
2020-09-17 04:28:44.2328,172.8,131.3,76.5,75.98,17.9,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:28:44.4855,172.8,131.3,76.5,75.98,18,19.74,61,784.4,776.9,0,76.5,76.5
2020-09-17 04:28:44.7382,172.8,131.3,76.5,75.98,18,19.74,62,425,425,0,76.5,76.5
2020-09-17 04:28:44.9908,172.8,131.3,76.5,75.98,17.9,19.78,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:28:45.2435,172.8,131.3,76.5,75.98,18.1,19.73,3,782.5,9.7,23,76.5,76.5
2020-09-17 04:28:45.4963,172.8,131.3,76.5,75.98,18.1,19.73,4,782.3,10.3,23,76.5,76.5
2020-09-17 04:28:45.7490,172.8,131.3,76.5,75.98,18,19.74,65,8020,8050,0,76.5,76.5
2020-09-17 04:28:46.0017,172.8,131.3,76.5,75.98,18,19.73,66,5140,5140,0,76.5,76.5
2020-09-17 04:28:46.2544,172.8,131.3,76.5,75.98,18.1,19.73,1,782.5,9.7,23.5,76.5,76.5
2020-09-17 04:28:46.5072,172.8,131.3,76.5,75.98,18,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:28:46.7599,172.8,131.3,76.5,75.98,17.9,19.73,65,8020,8040,0,76.5,76.5
2020-09-17 04:28:47.0127,172.8,131.3,76.5,75.98,18,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:28:47.2634,172.8,131.3,76.5,75.98,18,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:28:47.5109,172.8,131.3,76.5,75.98,17.9,19.75,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:28:47.7584,172.8,131.3,76.5,75.98,17.9,19.74,52,4,3.98,0,76.5,76.5
2020-09-17 04:28:48.0059,172.8,131.3,76.5,75.98,18,19.75,6,8020,25.2,4,76.5,76.5
2020-09-17 04:28:48.2534,172.8,131.3,76.5,75.98,18.1,19.74,7,8040,25.2,4,76.5,76.5
2020-09-17 04:28:48.5062,172.8,131.3,76.5,75.98,18,19.73,1,782.5,9.7,23.5,76.5,76.5
2020-09-17 04:28:48.7590,172.8,131.3,76.5,75.98,18,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:28:49.0118,172.8,131.3,76.5,75.98,18.1,19.73,61,784.4,776.9,0,76.5,76.5
2020-09-17 04:28:49.2646,172.8,131.3,76.5,75.98,18.1,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:28:49.5123,172.8,131.3,76.5,75.98,18,19.73,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:28:49.7598,172.8,131.3,76.5,75.98,18,19.73,3,782.6,9.8,23,76.5,76.5
2020-09-17 04:28:50.0074,172.8,131.3,76.5,75.98,18.1,19.72,4,782.2,10.3,23,76.5,76.5
2020-09-17 04:28:50.2549,172.8,131.3,76.5,75.98,18,19.73,65,8030,8040,0,76.5,76.5
2020-09-17 04:28:50.5023,172.8,131.3,76.5,75.98,17.9,19.73,66,5140,5150,0,76.5,76.5
2020-09-17 04:28:50.7498,172.8,131.3,76.5,75.98,17.9,19.73,1,782.6,9.8,23.5,76.5,76.5
2020-09-17 04:28:50.9972,172.8,131.3,76.5,75.98,18,19.73,2,782.2,10.3,24,76.5,76.5
2020-09-17 04:28:51.2446,172.8,131.3,76.5,75.98,18,19.73,65,8020,8040,0,76.5,76.5
2020-09-17 04:28:51.4921,172.8,131.3,76.5,75.98,18,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:28:51.7396,172.8,131.3,76.5,75.98,18,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:28:51.9871,172.8,131.3,76.5,75.98,18.1,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:28:52.2346,172.8,131.3,76.5,75.98,18,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:28:52.4820,172.8,131.3,76.5,75.98,18,19.72,6,8030,25.2,4,76.5,76.5
2020-09-17 04:28:52.7293,172.8,131.3,76.5,75.98,18,19.74,7,8040,25.2,4,76.5,76.5
2020-09-17 04:28:52.9766,172.8,131.3,76.5,75.98,18.1,19.74,1,782.6,9.8,23.5,76.5,76.5
2020-09-17 04:28:53.2239,172.8,131.3,76.5,75.98,17.9,19.73,2,782.2,10.3,24,76.5,76.5
2020-09-17 04:28:53.4712,172.8,131.3,76.5,75.98,17.9,19.74,61,784.4,776.8,0,76.5,76.5
2020-09-17 04:28:53.7186,172.8,131.3,76.5,75.98,18,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:28:53.9660,172.8,131.3,76.5,75.98,18,19.73,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:28:54.2134,172.8,131.3,76.5,75.98,18,19.73,3,782.6,9.8,23,76.5,76.5
2020-09-17 04:28:54.4608,172.8,131.3,76.5,75.98,18.1,19.73,4,782.2,10.3,23,76.5,76.5
2020-09-17 04:28:54.7123,172.8,131.3,76.5,75.98,18.1,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:28:54.9650,172.8,131.3,76.5,75.98,18,19.73,66,5150,5140,0,76.5,76.5
2020-09-17 04:28:55.2176,172.8,131.3,76.5,75.98,18,19.73,1,782.6,9.8,23.5,76.5,76.5
2020-09-17 04:28:55.4703,172.8,131.3,76.5,75.98,18.1,19.74,2,782.2,10.3,24,76.5,76.5
2020-09-17 04:28:55.7208,172.8,131.3,76.5,75.98,18,19.73,65,8030,8040,0,76.5,76.5
2020-09-17 04:28:55.9682,172.8,131.3,76.5,75.98,18,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:28:56.2155,172.8,131.3,76.5,75.98,17.9,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:28:56.4628,172.8,131.3,76.5,75.98,18,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:28:56.7101,172.8,131.3,76.5,75.98,18,19.72,52,4,3.98,0,76.5,76.5
2020-09-17 04:28:56.9628,172.8,131.3,76.5,75.98,17.9,19.73,6,8030,25.2,4,76.5,76.5
2020-09-17 04:28:57.2154,172.8,131.3,76.5,75.98,18,19.74,7,8040,25.2,4,76.5,76.5
2020-09-17 04:28:57.4681,172.8,131.3,76.5,75.98,18.1,19.73,1,782.5,9.8,23.5,76.5,76.5
2020-09-17 04:28:57.7208,172.8,131.3,76.5,75.98,18,19.74,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:28:57.9693,172.8,131.3,76.5,75.98,18,19.73,61,784.5,776.9,0,76.5,76.5
2020-09-17 04:28:58.2174,172.8,131.3,76.5,75.98,18.1,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:28:58.4656,172.8,131.3,76.5,75.98,18.1,19.73,64,14.3,14.6,0,76.5,76.5
2020-09-17 04:28:58.7138,172.8,131.3,76.5,75.98,18,19.73,3,782.5,9.8,23,76.5,76.5
2020-09-17 04:28:58.9646,172.8,131.3,76.5,75.98,18,19.73,4,782.3,10.3,23,76.5,76.5
2020-09-17 04:28:59.2171,172.8,131.3,76.5,75.98,18.1,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:28:59.4696,172.8,131.3,76.5,75.98,18,19.73,66,5140,5150,0,76.5,76.5
2020-09-17 04:28:59.7221,172.8,131.4,76.5,76.04,17.9,19.73,1,782.5,9.8,23.5,76.5,76.5
2020-09-17 04:28:59.9740,172.8,131.4,76.5,76.04,17.9,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:29:00.2228,172.8,131.4,76.5,76.04,18.1,19.73,65,8030,8040,0,76.5,76.5
2020-09-17 04:29:00.4716,172.8,131.4,76.5,76.04,18,19.74,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:00.7204,172.8,131.5,76.5,76.1,18,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:29:00.9690,172.8,131.5,76.5,76.1,18,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:01.2164,172.8,131.5,76.5,76.1,18.1,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:01.4638,172.8,131.5,76.5,76.1,18,19.74,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:01.7112,172.8,131.5,76.5,76.1,18,19.74,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:01.9587,172.8,131.5,76.5,76.1,18,19.73,1,782.5,9.8,23.5,76.5,76.5
2020-09-17 04:29:02.2067,172.8,131.5,76.5,76.1,18.1,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:29:02.4547,172.8,131.5,76.5,76.1,17.9,19.73,61,784.6,776.9,0,76.5,76.5
2020-09-17 04:29:02.7028,172.8,131.5,76.5,76.1,17.9,19.74,62,425,425,0,76.5,76.5
2020-09-17 04:29:02.9514,172.8,131.5,76.5,76.1,18,19.73,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:03.2040,172.8,131.5,76.5,76.1,18,19.73,3,782.5,9.8,23,76.5,76.5
2020-09-17 04:29:03.4566,172.8,131.5,76.5,76.1,18,19.73,4,782.3,10.3,23,76.5,76.5
2020-09-17 04:29:03.7091,172.8,131.5,76.5,76.1,18,19.73,65,8030,8040,0,76.5,76.5
2020-09-17 04:29:03.9617,172.8,131.5,76.5,76.1,18.1,19.73,66,5150,5150,0,76.5,76.5
2020-09-17 04:29:04.2091,172.8,131.5,76.5,76.1,18.1,19.74,1,782.8,9.8,23.5,76.5,76.5
2020-09-17 04:29:04.4565,172.8,131.5,76.5,76.1,18,19.73,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:04.7040,172.8,131.5,76.5,76.1,18,19.74,65,8030,8040,0,76.5,76.5
2020-09-17 04:29:04.9514,172.8,131.5,76.5,76.1,18.1,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:05.2009,172.8,131.5,76.5,76.1,18,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:29:05.4509,172.8,131.5,76.5,76.1,18,19.74,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:05.7010,172.8,131.5,76.5,76.1,18,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:05.9510,172.8,131.5,76.5,76.1,18,19.73,6,8030,25.2,4,76.5,76.5
2020-09-17 04:29:06.2022,172.8,131.5,76.5,76.1,17.9,19.74,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:06.4551,172.8,131.5,76.5,76.1,17.9,19.74,1,782.8,9.8,23.5,76.5,76.5
2020-09-17 04:29:06.7079,172.8,131.5,76.5,76.1,18,19.73,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:06.9608,172.8,131.5,76.5,76.1,18.1,19.73,61,784.5,777.1,0,76.5,76.5
2020-09-17 04:29:07.2114,172.8,131.5,76.5,76.1,18,19.74,62,425,425,0,76.5,76.5
2020-09-17 04:29:07.4588,172.8,131.5,76.5,76.1,18,19.74,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:07.7061,172.8,131.5,76.5,76.1,18.1,19.73,3,782.8,9.8,23,76.5,76.5
2020-09-17 04:29:07.9534,172.8,131.5,76.5,76.1,18.1,19.73,4,782.4,10.3,23,76.5,76.5
2020-09-17 04:29:08.2011,172.8,131.5,76.5,76.1,18,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:08.4494,172.8,131.5,76.5,76.1,18,19.73,66,5150,5150,0,76.5,76.5
2020-09-17 04:29:08.6976,172.8,131.5,76.5,76.1,18.1,19.74,1,782.8,9.8,23.5,76.5,76.5
2020-09-17 04:29:08.9458,172.8,131.5,76.5,76.1,18,19.73,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:09.1941,172.8,131.5,76.5,76.1,17.9,19.73,65,8030,8030,0,76.5,76.5
2020-09-17 04:29:09.4465,172.8,131.5,76.5,76.1,18,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:09.6990,172.8,131.5,76.5,76.1,18,19.71,63,50,50,0,76.5,76.5
2020-09-17 04:29:09.9515,172.8,131.5,76.5,76.1,18,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:10.2040,172.8,131.5,76.5,76.1,18,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:10.4565,172.8,131.5,76.5,76.1,18,19.74,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:10.7090,172.8,131.5,76.5,76.1,18.1,19.73,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:10.9615,172.8,131.5,76.5,76.1,18,19.74,1,782.8,9.8,23.5,76.5,76.5
2020-09-17 04:29:11.2140,172.8,131.5,76.5,76.1,18,19.73,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:11.4666,172.8,131.5,76.5,76.1,18,19.74,61,784.5,777,0,76.5,76.5
2020-09-17 04:29:11.7191,172.8,131.5,76.5,76.1,18,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:29:11.9716,172.8,131.5,76.5,76.1,17.9,19.73,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:12.2241,172.8,131.5,76.5,76.1,18,19.73,3,782.7,9.8,23,76.5,76.5
2020-09-17 04:29:12.4736,172.8,131.5,76.5,76.1,18.1,19.73,4,782.3,10.3,23,76.5,76.5
2020-09-17 04:29:12.7210,172.8,131.5,76.5,76.1,18,19.74,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:12.9684,172.8,131.5,76.5,76.1,18,19.74,66,5150,5140,0,76.5,76.5
2020-09-17 04:29:13.2158,172.8,131.5,76.5,76.1,18.1,19.73,1,782.7,9.8,23.5,76.5,76.5
2020-09-17 04:29:13.4642,172.8,131.5,76.5,76.1,18.1,19.51,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:29:13.7167,172.8,131.5,76.5,76.1,18,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:13.9692,172.8,131.5,76.5,76.1,18,19.72,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:14.2217,172.8,131.5,76.5,76.1,18.1,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:29:14.4735,172.8,131.5,76.5,76.1,18,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:14.7210,172.8,131.5,76.5,76.1,17.9,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:14.9684,172.8,131.5,76.5,76.1,17.9,19.74,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:15.2159,172.8,131.5,76.5,76.1,18,19.73,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:15.4634,172.8,131.5,76.5,76.1,18,19.72,1,782.7,9.8,23.5,76.5,76.5
2020-09-17 04:29:15.7107,172.8,131.5,76.5,76.1,18,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:29:15.9579,172.8,131.5,76.5,76.1,18,19.73,61,784.6,777,0,76.5,76.5
2020-09-17 04:29:16.2051,172.8,131.5,76.5,76.1,18.1,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:29:16.4523,172.8,131.5,76.5,76.1,18,19.73,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:16.7013,172.8,131.5,76.5,76.1,18,19.73,3,782.7,9.8,23,76.5,76.5
2020-09-17 04:29:16.9536,172.8,131.5,76.5,76.1,18.1,19.73,4,782.3,10.3,23,76.5,76.5
2020-09-17 04:29:17.2060,172.8,131.5,76.5,76.1,18.1,19.74,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:17.4583,172.8,131.5,76.5,76.1,18,19.73,66,5150,5150,0,76.5,76.5
2020-09-17 04:29:17.7107,172.8,131.5,76.5,76.1,18,19.74,1,782.7,9.8,23.5,76.5,76.5
2020-09-17 04:29:17.9605,172.8,131.5,76.5,76.1,18,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:29:18.2103,172.8,131.5,76.5,76.1,18,19.74,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:18.4601,172.8,131.5,76.5,76.1,17.9,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:18.7100,172.8,131.5,76.5,76.1,18,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:29:18.9574,172.8,131.5,76.5,76.1,18.1,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:19.2047,172.8,131.5,76.5,76.1,18,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:19.4521,172.8,131.5,76.5,76.1,18,19.73,6,8030,25.2,4,76.5,76.5
2020-09-17 04:29:19.6994,172.8,131.5,76.5,76.1,18,19.73,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:19.9468,172.8,131.5,76.5,76.1,18.1,19.73,1,782.7,9.8,23.5,76.5,76.5
2020-09-17 04:29:20.1942,172.8,131.5,76.5,76.1,18,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:29:20.4415,172.8,131.5,76.5,76.1,18,19.73,61,784.6,777.1,0,76.5,76.5
2020-09-17 04:29:20.6889,172.8,131.5,76.5,76.1,18,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:29:20.9413,172.8,131.5,76.5,76.1,18.1,19.74,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:21.1937,172.8,131.5,76.5,76.1,17.9,19.73,3,782.7,9.8,23,76.5,76.5
2020-09-17 04:29:21.4462,172.8,131.5,76.5,76.1,17.9,19.74,4,782.3,10.3,23,76.5,76.5
2020-09-17 04:29:21.6986,172.8,131.5,76.5,76.1,18.1,19.74,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:21.9480,172.8,131.5,76.5,76.1,18,19.75,66,5150,5150,0,76.5,76.5
2020-09-17 04:29:22.1954,172.8,131.5,76.5,76.1,18,19.74,1,782.7,9.8,23.5,76.5,76.5
2020-09-17 04:29:22.4427,172.8,131.5,76.5,76.1,18,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:29:22.6901,172.8,131.5,76.5,76.1,18.1,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:22.9375,172.8,131.5,76.5,76.1,18,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:23.1890,172.8,131.5,76.5,76.1,18,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:29:23.4415,172.8,131.5,76.5,76.1,18.1,19.74,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:23.6941,172.8,131.5,76.5,76.1,18,19.74,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:23.9467,172.8,131.5,76.5,76.1,18,19.73,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:24.1993,172.8,131.5,76.5,76.1,17.9,19.73,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:24.4518,172.8,131.5,76.5,76.1,17.9,19.73,1,782.7,9.8,23.5,76.5,76.5
2020-09-17 04:29:24.7043,172.8,131.5,76.5,76.1,18,19.73,2,782.3,10.3,24,76.5,76.5
2020-09-17 04:29:24.9568,172.8,131.5,76.5,76.1,18,19.73,61,784.7,777.1,0,76.5,76.5
2020-09-17 04:29:25.2093,172.8,131.5,76.5,76.1,18,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:29:25.4618,172.8,131.5,76.5,76.1,18.1,19.74,64,14.4,14.6,0,76.5,76.5
2020-09-17 04:29:25.7143,172.8,131.5,76.5,76.1,18.1,19.74,3,782.7,10,23,76.5,76.5
2020-09-17 04:29:25.9669,172.8,131.5,76.5,76.1,18,19.73,4,782.4,10.3,23,76.5,76.5
2020-09-17 04:29:26.2150,172.8,131.5,76.5,76.1,18,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:26.4624,172.8,131.5,76.5,76.1,18.1,19.73,66,5140,5140,0,76.5,76.5
2020-09-17 04:29:26.7097,172.8,131.5,76.5,76.1,18,19.73,1,782.7,10,23.5,76.5,76.5
2020-09-17 04:29:26.9570,172.8,131.5,76.5,76.1,17.9,19.73,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:27.2084,172.8,131.5,76.5,76.1,18,19.74,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:27.4610,172.8,131.5,76.5,76.1,18,19.74,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:27.7136,172.8,131.5,76.5,76.1,18,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:29:27.9662,172.8,131.5,76.5,76.1,18,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:28.2147,172.8,131.5,76.5,76.1,18.1,19.74,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:28.4619,172.8,131.5,76.5,76.1,18.1,19.73,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:28.7090,172.8,131.5,76.5,76.1,18,19.73,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:28.9561,172.8,131.5,76.5,76.1,18,19.73,1,782.7,10,23.5,76.5,76.5
2020-09-17 04:29:29.2033,172.8,131.5,76.5,76.1,18.1,19.73,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:29.4507,172.8,131.5,76.5,76.1,18,19.73,61,784.6,777,0,76.5,76.5
2020-09-17 04:29:29.6981,172.8,131.5,76.5,76.1,18,19.74,62,425,425,0,76.5,76.5
2020-09-17 04:29:29.9455,172.8,131.5,76.5,76.1,17.9,19.73,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:30.1947,172.8,131.5,76.5,76.1,18,19.74,3,782.7,10,23,76.5,76.5
2020-09-17 04:29:30.4471,172.8,131.5,76.5,76.1,17.9,19.74,4,782.4,10.3,23,76.5,76.5
2020-09-17 04:29:30.6996,172.8,131.5,76.5,76.1,17.9,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:30.9521,172.8,131.5,76.5,76.1,18,19.73,66,5140,5140,0,76.5,76.5
2020-09-17 04:29:31.2045,172.8,131.5,76.5,76.1,18.1,19.73,1,782.7,10,23.5,76.5,76.5
2020-09-17 04:29:31.4570,172.8,131.5,76.5,76.1,18.1,19.74,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:31.7095,172.8,131.5,76.5,76.1,18,19.73,65,8040,8050,0,76.5,76.5
2020-09-17 04:29:31.9620,172.8,131.5,76.5,76.1,18.1,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:32.2145,172.8,131.5,76.5,76.1,18.1,19.74,63,50,50,0,76.5,76.5
2020-09-17 04:29:32.4649,172.8,131.5,76.5,76.1,18,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:32.7153,172.8,131.5,76.5,76.1,18,19.74,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:32.9657,172.8,131.5,76.5,76.1,18.1,19.74,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:33.2161,172.8,131.5,76.5,76.1,18,19.73,7,8050,25.2,4,76.5,76.5
2020-09-17 04:29:33.4665,172.8,131.5,76.5,76.1,17.9,19.74,1,782.8,10,23.5,76.5,76.5
2020-09-17 04:29:33.7169,172.8,131.5,76.5,76.1,17.9,19.73,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:33.9673,172.8,131.5,76.5,76.1,18.1,19.75,61,784.7,777.1,0,76.5,76.5
2020-09-17 04:29:34.2177,172.8,131.5,76.5,76.1,18,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:29:34.4675,172.8,131.5,76.5,76.1,18,19.73,64,14.4,14.6,0,76.5,76.5
2020-09-17 04:29:34.7169,172.8,131.5,76.5,76.1,18,19.74,3,782.8,10,23,76.5,76.5
2020-09-17 04:29:34.9663,172.8,131.5,76.5,76.1,18.1,19.73,4,782.5,10.3,23,76.5,76.5
2020-09-17 04:29:35.2158,172.8,131.5,76.5,76.1,18,19.72,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:35.4670,172.8,131.5,76.5,76.1,18,19.73,66,5140,5140,0,76.5,76.5
2020-09-17 04:29:35.7195,172.8,131.5,76.5,76.1,18,19.73,1,782.8,10,23.5,76.5,76.5
2020-09-17 04:29:35.9721,172.8,131.5,76.5,76.1,18.1,19.74,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:36.2246,172.8,131.5,76.5,76.1,17.9,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:36.4761,172.8,131.5,76.5,76.1,17.9,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:36.7235,172.8,131.5,76.5,76.1,18,19.74,63,50,50,0,76.5,76.5
2020-09-17 04:29:36.9709,172.8,131.5,76.5,76.1,18,19.74,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:37.2183,172.8,131.5,76.5,76.1,18,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:37.4658,172.8,131.5,76.5,76.1,18,19.73,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:37.7140,172.8,131.5,76.5,76.1,18.1,19.73,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:37.9623,172.8,131.5,76.5,76.1,18.1,19.73,1,782.8,10,23.5,76.5,76.5
2020-09-17 04:29:38.2105,172.8,131.5,76.5,76.1,18,19.73,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:38.4588,172.8,131.5,76.5,76.1,18,19.73,61,784.8,777,0,76.5,76.5
2020-09-17 04:29:38.7113,172.8,131.5,76.5,76.1,18.1,19.73,62,425,425,0,76.5,76.5
2020-09-17 04:29:38.9639,172.8,131.5,76.5,76.1,18,19.74,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:39.2166,172.8,131.6,76.5,76.16,18,19.73,3,782.8,10,23,76.5,76.5
2020-09-17 04:29:39.4693,172.8,131.6,76.5,76.16,18,19.74,4,782.5,10.3,23,76.5,76.5
2020-09-17 04:29:39.7190,172.8,131.6,76.5,76.16,18,19.74,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:39.9679,172.8,131.6,76.5,76.16,17.9,19.73,66,5130,5140,0,76.5,76.5
2020-09-17 04:29:40.2168,172.8,131.6,76.5,76.16,18,19.74,1,782.8,9.8,23.5,76.5,76.5
2020-09-17 04:29:40.4657,172.8,131.6,76.5,76.16,18.1,19.73,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:40.7147,172.8,131.6,76.5,76.16,18.1,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:40.9671,172.8,131.6,76.5,76.16,18,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:41.2197,172.8,131.6,76.5,76.16,18.1,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:29:41.4722,172.8,131.6,76.5,76.16,18.1,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:41.7247,172.8,131.6,76.5,76.16,18,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:41.9773,172.8,131.6,76.5,76.16,18,19.73,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:42.2299,172.8,131.6,76.5,76.16,18,19.73,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:42.4824,172.8,131.6,76.5,76.16,18,19.73,1,782.8,9.8,23.5,76.5,76.5
2020-09-17 04:29:42.7350,172.8,131.6,76.5,76.16,18,19.72,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:42.9825,172.8,131.6,76.5,76.16,18,19.73,61,784.8,777,0,76.5,76.5
2020-09-17 04:29:43.2299,172.8,131.6,76.5,76.16,18.1,19.71,62,425,425,0,76.5,76.5
2020-09-17 04:29:43.4773,172.8,131.6,76.5,76.16,18.1,19.73,64,14.4,14.6,0,76.5,76.5
2020-09-17 04:29:43.7248,172.8,131.6,76.5,76.16,18,19.73,3,782.8,9.8,23,76.5,76.5
2020-09-17 04:29:43.9723,172.8,131.6,76.5,76.16,18,19.73,4,782.5,10.3,23,76.5,76.5
2020-09-17 04:29:44.2198,172.8,131.6,76.5,76.16,18.1,19.73,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:44.4672,172.8,131.6,76.5,76.16,18,19.74,66,5130,5140,0,76.5,76.5
2020-09-17 04:29:44.7147,172.8,131.6,76.5,76.16,18,19.73,1,782.8,9.8,23.5,76.5,76.5
2020-09-17 04:29:44.9622,172.8,131.6,76.5,76.16,18,19.73,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:45.2096,172.8,131.6,76.5,76.16,18.1,19.74,65,8050,8040,0,76.5,76.5
2020-09-17 04:29:45.4570,172.8,131.6,76.5,76.16,17.9,19.73,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:45.7045,172.8,131.6,76.5,76.16,17.9,19.73,63,50,50,0,76.5,76.5
2020-09-17 04:29:45.9518,172.8,131.6,76.5,76.16,18,19.73,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:46.1992,172.8,131.6,76.5,76.16,18.1,19.73,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:46.4465,172.8,131.6,76.5,76.16,18,19.74,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:46.6939,172.8,131.6,76.5,76.16,18,19.74,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:46.9460,172.8,131.6,76.5,76.16,18.1,19.73,1,782.8,9.8,23.5,76.5,76.5
2020-09-17 04:29:47.1984,172.8,131.6,76.5,76.16,18.1,19.73,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:47.4509,172.8,131.6,76.5,76.16,18,19.92,61,784.8,777.1,0,76.5,76.5
2020-09-17 04:29:47.7034,172.8,131.6,76.5,76.16,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:29:47.9528,172.8,131.6,76.5,76.16,18.1,19.92,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:48.2002,172.8,131.6,76.5,76.16,18,19.93,3,782.9,9.8,23,76.5,76.5
2020-09-17 04:29:48.4476,172.8,131.6,76.5,76.16,17.9,19.94,4,782.4,10.3,23,76.5,76.5
2020-09-17 04:29:48.6951,172.8,131.6,76.5,76.16,17.9,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:48.9458,172.8,131.6,76.5,76.16,18,19.92,66,5130,5140,0,76.5,76.5
2020-09-17 04:29:49.1986,172.8,131.6,76.5,76.16,18,19.93,1,782.9,9.8,23.5,76.5,76.5
2020-09-17 04:29:49.4513,172.8,131.6,76.5,76.16,18,19.93,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:49.7040,172.8,131.6,76.5,76.16,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:49.9566,172.8,131.6,76.5,76.16,18.1,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:50.2092,172.8,131.6,76.5,76.16,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:29:50.4617,172.8,131.6,76.5,76.16,18,19.93,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:50.7142,172.8,131.6,76.5,76.16,18.1,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:50.9667,172.8,131.6,76.5,76.16,18.1,19.93,6,8050,25.2,4,76.5,76.5
2020-09-17 04:29:51.2141,172.8,131.6,76.5,76.16,17.9,19.93,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:51.4615,172.8,131.6,76.5,76.16,18,19.93,1,782.9,9.8,23.5,76.5,76.5
2020-09-17 04:29:51.7089,172.8,131.6,76.5,76.16,18,19.93,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:51.9563,172.8,131.6,76.5,76.16,18,19.94,61,784.8,777.1,0,76.5,76.5
2020-09-17 04:29:52.2058,172.8,131.6,76.5,76.16,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:29:52.4565,172.8,131.6,76.5,76.16,18.1,19.93,64,14.3,14.6,0,76.5,76.5
2020-09-17 04:29:52.7073,172.8,131.6,76.5,76.16,18.1,19.93,3,782.9,9.8,23,76.5,76.5
2020-09-17 04:29:52.9581,172.8,131.6,76.5,76.16,18.1,19.91,4,782.4,10.3,23,76.5,76.5
2020-09-17 04:29:53.2100,172.8,131.6,76.5,76.16,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:53.4626,172.8,131.6,76.5,76.16,18,19.93,66,5140,5140,0,76.5,76.5
2020-09-17 04:29:53.7153,172.8,131.6,76.5,76.16,18.1,19.92,1,782.9,9.8,23.5,76.5,76.5
2020-09-17 04:29:53.9680,172.8,131.6,76.5,76.16,18,19.93,2,782.4,10.3,24,76.5,76.5
2020-09-17 04:29:54.2206,172.8,131.6,76.5,76.16,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:54.4732,172.8,131.6,76.5,76.16,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:54.7257,172.8,131.6,76.5,76.16,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:29:54.9782,172.8,131.6,76.5,76.16,18,19.93,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:55.2308,172.8,131.6,76.5,76.16,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:29:55.4834,172.8,131.6,76.5,76.16,18.1,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:29:55.7361,172.8,131.6,76.5,76.16,18.1,19.93,7,8040,25.2,4,76.5,76.5
2020-09-17 04:29:55.9887,172.8,131.6,76.5,76.16,18,19.94,1,783,9.8,23.5,76.5,76.5
2020-09-17 04:29:56.2413,172.8,131.6,76.5,76.16,18.1,19.93,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:56.4939,172.8,131.6,76.5,76.16,18.1,19.92,61,784.7,777.2,0,76.5,76.5
2020-09-17 04:29:56.7465,172.8,131.6,76.5,76.16,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:29:56.9992,172.8,131.6,76.5,76.16,18,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:29:57.2518,172.8,131.6,76.5,76.16,18,19.95,3,783,9.8,23,76.5,76.5
2020-09-17 04:29:57.5044,172.8,131.6,76.5,76.16,18,19.93,4,782.5,10.3,23,76.5,76.5
2020-09-17 04:29:57.7571,172.8,131.6,76.5,76.16,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:58.0097,172.8,131.6,76.5,76.16,18,19.93,66,5140,5140,0,76.5,76.5
2020-09-17 04:29:58.2624,172.8,131.6,76.5,76.16,18.1,19.92,1,783,9.8,23.5,76.5,76.5
2020-09-17 04:29:58.5124,172.8,131.6,76.5,76.16,18.1,19.93,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:29:58.7619,172.8,131.6,76.5,76.16,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:29:59.0114,172.8,131.6,76.5,76.16,18,19.94,51,4,3.98,0,76.5,76.5
2020-09-17 04:29:59.2609,172.8,131.8,76.5,76.27,18.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:29:59.5124,172.8,131.8,76.5,76.27,18,19.93,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:29:59.7652,172.8,131.8,76.5,76.27,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:00.0179,172.8,131.8,76.5,76.27,18,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:00.2707,172.8,131.8,76.5,76.27,18,19.92,7,8040,25.2,4,76.5,76.5
2020-09-17 04:30:00.5235,172.8,131.8,76.5,76.27,18,19.92,1,783,9.8,23.5,76.5,76.5
2020-09-17 04:30:00.7763,172.8,131.8,76.5,76.27,17.9,19.92,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:30:01.0291,172.8,131.8,76.5,76.27,18,19.93,61,784.8,777.2,0,76.5,76.5
2020-09-17 04:30:01.2820,172.8,131.8,76.5,76.27,18.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:01.5317,172.8,131.8,76.5,76.27,18,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:30:01.7793,172.8,131.8,76.5,76.27,18,19.93,3,783,9.8,23,76.5,76.5
2020-09-17 04:30:02.0270,172.8,131.8,76.5,76.27,18.1,19.93,4,782.5,10.3,23,76.5,76.5
2020-09-17 04:30:02.2746,172.8,131.8,76.5,76.27,18.1,19.93,65,8050,8040,0,76.5,76.5
2020-09-17 04:30:02.5223,172.8,131.8,76.5,76.27,18,19.93,66,5130,5130,0,76.5,76.5
2020-09-17 04:30:02.7699,172.8,131.8,76.5,76.27,18,19.93,1,782.8,10,23.5,76.5,76.5
2020-09-17 04:30:03.0176,172.8,131.8,76.5,76.27,18.1,19.93,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:30:03.2652,172.8,131.8,76.5,76.27,18,19.92,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:03.5129,172.8,131.8,76.5,76.27,17.9,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:03.7604,172.8,131.8,76.5,76.27,17.9,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:04.0079,172.8,131.8,76.5,76.27,18,19.93,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:30:04.2555,172.8,131.8,76.5,76.27,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:04.5030,172.8,131.8,76.5,76.27,18,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:04.7511,172.8,131.8,76.5,76.27,18,19.92,7,8040,25.2,4,76.5,76.5
2020-09-17 04:30:04.9994,172.8,131.8,76.5,76.27,18.1,19.93,1,782.8,10,23.5,76.5,76.5
2020-09-17 04:30:05.2476,172.8,131.8,76.5,76.27,18,19.93,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:30:05.4959,172.8,131.8,76.5,76.27,18,19.93,61,784.9,777.2,0,76.5,76.5
2020-09-17 04:30:05.7451,172.8,131.8,76.5,76.27,18.1,19.94,62,425,425,0,76.5,76.5
2020-09-17 04:30:05.9946,172.8,131.8,76.5,76.27,18.1,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:30:06.2442,172.8,131.8,76.5,76.27,18,19.92,3,782.8,10,23,76.5,76.5
2020-09-17 04:30:06.4937,172.8,131.8,76.5,76.27,18,19.93,4,782.5,10.3,23,76.5,76.5
2020-09-17 04:30:06.7445,172.8,131.8,76.5,76.27,18,19.94,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:06.9971,172.8,131.8,76.5,76.27,18,19.94,66,5130,5130,0,76.5,76.5
2020-09-17 04:30:07.2498,172.8,131.8,76.5,76.27,18,19.93,1,782.8,10,23.5,76.5,76.5
2020-09-17 04:30:07.5025,172.8,131.8,76.5,76.27,18,19.93,2,782.5,10.3,24,76.5,76.5
2020-09-17 04:30:07.7552,172.8,131.8,76.5,76.27,18.1,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:08.0065,172.8,131.8,76.5,76.27,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:08.2579,172.8,131.8,76.5,76.27,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:08.5092,172.8,131.8,76.5,76.27,18,19.93,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:30:08.7606,172.8,131.8,76.5,76.27,18.1,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:09.0096,172.8,131.8,76.5,76.27,18,19.93,6,8050,25.2,4,76.5,76.5
2020-09-17 04:30:09.2570,172.8,131.8,76.5,76.27,17.9,19.93,7,8040,25.2,4,76.5,76.5
2020-09-17 04:30:09.5044,172.8,131.8,76.5,76.27,18,19.92,1,783,9.8,23.5,76.5,76.5
2020-09-17 04:30:09.7518,172.8,131.8,76.5,76.27,18,19.93,2,782.6,10.3,24,76.5,76.5
2020-09-17 04:30:09.9992,172.8,131.8,76.5,76.27,17.9,19.93,61,784.8,777.2,0,76.5,76.5
2020-09-17 04:30:10.2467,172.8,131.8,76.5,76.27,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:10.4942,172.8,131.8,76.5,76.27,18.1,19.93,64,14.4,14.6,0,76.5,76.5
2020-09-17 04:30:10.7417,172.8,131.8,76.5,76.27,18.1,19.93,3,783,9.8,23,76.5,76.5
2020-09-17 04:30:10.9892,172.8,131.8,76.5,76.27,18,19.93,4,782.6,10.3,23,76.5,76.5
2020-09-17 04:30:11.2367,172.8,131.8,76.5,76.27,18.1,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:11.4841,172.8,131.8,76.5,76.27,18.1,19.93,66,5120,5130,0,76.5,76.5
2020-09-17 04:30:11.7315,172.8,131.8,76.5,76.27,18.1,19.93,1,783,9.8,23.5,76.5,76.5
2020-09-17 04:30:11.9796,172.8,131.8,76.5,76.27,18,19.93,2,782.6,10.3,24,76.5,76.5
2020-09-17 04:30:12.2322,172.8,131.8,76.5,76.27,17.9,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:12.4848,172.8,131.8,76.5,76.27,18,19.94,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:12.7374,172.8,131.8,76.5,76.27,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:12.9900,172.8,131.8,76.5,76.27,17.9,19.92,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:13.2426,172.8,131.8,76.5,76.27,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:13.4952,172.8,131.8,76.5,76.27,18.1,19.94,6,8050,25.2,4,76.5,76.5
2020-09-17 04:30:13.7479,172.8,131.8,76.5,76.27,18,19.93,7,8050,25.2,4,76.5,76.5
2020-09-17 04:30:14.0005,172.8,131.8,76.5,76.27,18,19.93,1,783,9.8,23.5,76.5,76.5
2020-09-17 04:30:14.2532,172.8,131.8,76.5,76.27,18.1,19.93,2,782.6,10.3,24,76.5,76.5
2020-09-17 04:30:14.5058,172.8,131.8,76.5,76.27,18,19.92,61,784.8,777.3,0,76.5,76.5
2020-09-17 04:30:14.7585,172.8,131.8,76.5,76.27,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:15.0112,172.8,131.8,76.5,76.27,18,19.93,64,14.4,14.6,0,76.5,76.5
2020-09-17 04:30:15.2638,172.8,131.8,76.5,76.27,18,19.94,3,783,9.8,23,76.5,76.5
2020-09-17 04:30:15.5114,172.8,131.8,76.5,76.27,18,19.93,4,782.6,10.3,23,76.5,76.5
2020-09-17 04:30:15.7589,172.8,131.8,76.5,76.27,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:16.0064,172.8,131.8,76.5,76.27,18,19.93,66,5120,5120,0,76.5,76.5
2020-09-17 04:30:16.2539,172.8,131.8,76.5,76.27,18.1,19.93,1,783,9.8,23.5,76.5,76.5
2020-09-17 04:30:16.5066,172.8,131.8,76.5,76.27,18,19.94,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:16.7594,172.8,131.8,76.5,76.27,18,19.96,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:17.0121,172.8,131.8,76.5,76.27,18.1,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:17.2648,172.8,131.8,76.5,76.27,18.1,19.92,63,50,50,0,76.5,76.5
2020-09-17 04:30:17.5124,172.8,131.8,76.5,76.27,18,19.93,67,25.2,25.2,0,76.5,76.5
2020-09-17 04:30:17.7598,172.8,131.8,76.5,76.27,17.9,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:18.0072,172.8,131.8,76.5,76.27,18,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:18.2546,172.8,131.8,76.5,76.27,18,19.94,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:18.5020,172.8,131.8,76.5,76.27,17.9,19.92,1,782.9,10,23.5,76.5,76.5
2020-09-17 04:30:18.7496,172.8,131.8,76.5,76.27,18,19.93,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:18.9971,172.8,131.8,76.5,76.27,18,19.94,61,784.8,777.2,0,76.5,76.5
2020-09-17 04:30:19.2446,172.8,131.8,76.5,76.27,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:19.4933,172.8,131.8,76.5,76.27,18,19.92,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:30:19.7461,172.8,131.8,76.5,76.27,18.1,19.93,3,782.9,10,23,76.5,76.5
2020-09-17 04:30:19.9989,172.8,131.8,76.5,76.27,18.1,19.93,4,782.7,10.3,23,76.5,76.5
2020-09-17 04:30:20.2517,172.8,131.8,76.5,76.27,18.1,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:20.5036,172.8,131.8,76.5,76.27,18,19.94,66,5130,5130,0,76.5,76.5
2020-09-17 04:30:20.7512,172.8,131.8,76.5,76.27,18,19.93,1,782.9,10,23.5,76.5,76.5
2020-09-17 04:30:20.9988,172.8,131.8,76.5,76.27,18.1,19.92,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:21.2463,172.8,131.8,76.5,76.27,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:21.4950,172.8,131.8,76.5,76.27,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:21.7477,172.8,131.8,76.5,76.27,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:22.0003,172.8,131.8,76.5,76.27,18,19.93,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:22.2530,172.8,131.8,76.5,76.27,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:22.5057,172.8,131.8,76.5,76.27,18,19.92,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:22.7584,172.8,131.8,76.5,76.27,18.1,19.93,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:23.0111,172.8,131.8,76.5,76.27,18,19.93,1,782.9,10,23.5,76.5,76.5
2020-09-17 04:30:23.2638,172.8,131.8,76.5,76.27,18,19.93,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:23.5165,172.8,131.8,76.5,76.27,18,19.93,61,784.9,777.3,0,76.5,76.5
2020-09-17 04:30:23.7639,172.8,131.8,76.5,76.27,18.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:24.0114,172.8,131.8,76.5,76.27,18,19.93,64,14.4,14.6,0,76.5,76.5
2020-09-17 04:30:24.2589,172.8,131.8,76.5,76.27,17.9,19.93,3,783.1,9.8,23,76.5,76.5
2020-09-17 04:30:24.5064,172.8,131.8,76.5,76.27,18,19.93,4,782.7,10.3,23,76.5,76.5
2020-09-17 04:30:24.7539,172.8,131.8,76.5,76.27,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:25.0014,172.8,131.8,76.5,76.27,18,19.93,66,5150,5150,0,76.5,76.5
2020-09-17 04:30:25.2490,172.8,131.8,76.5,76.27,18,19.93,1,783.1,9.8,23.5,76.5,76.5
2020-09-17 04:30:25.4965,172.8,131.8,76.5,76.27,18.1,19.93,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:25.7471,172.8,131.8,76.5,76.27,18.1,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:25.9984,172.8,131.8,76.5,76.27,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:26.2497,172.8,131.8,76.5,76.27,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:26.5011,172.8,131.8,76.5,76.27,18.1,19.92,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:26.7495,172.8,131.8,76.5,76.27,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:26.9969,172.8,131.8,76.5,76.27,17.9,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:27.2444,172.8,131.8,76.5,76.27,18,19.93,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:27.4918,172.8,131.8,76.5,76.27,18,19.93,1,783.1,9.8,23.5,76.5,76.5
2020-09-17 04:30:27.7393,172.8,131.8,76.5,76.27,18,19.94,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:27.9868,172.8,131.8,76.5,76.27,18,19.93,61,784.9,777.4,0,76.5,76.5
2020-09-17 04:30:28.2344,172.8,131.8,76.5,76.27,18,19.92,62,425,425,0,76.5,76.5
2020-09-17 04:30:28.4819,172.8,131.8,76.5,76.27,18.1,19.94,64,14.4,14.6,0,76.5,76.5
2020-09-17 04:30:28.7294,172.8,131.8,76.5,76.27,18,19.93,3,783.1,9.8,23,76.5,76.5
2020-09-17 04:30:28.9768,172.8,131.8,76.5,76.27,18,19.93,4,782.7,10.3,23,76.5,76.5
2020-09-17 04:30:29.2243,172.8,131.8,76.5,76.27,18.1,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:29.4717,172.8,131.8,76.5,76.27,18.1,19.93,66,5140,5150,0,76.5,76.5
2020-09-17 04:30:29.7191,172.8,131.8,76.5,76.27,17.9,19.94,1,783.1,9.8,23.5,76.5,76.5
2020-09-17 04:30:29.9665,172.8,131.8,76.5,76.27,18,19.93,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:30.2139,172.8,131.8,76.5,76.27,18,19.93,65,8050,8040,0,76.5,76.5
2020-09-17 04:30:30.4613,172.8,131.8,76.5,76.27,18,19.92,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:30.7087,172.8,131.8,76.5,76.27,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:30.9561,172.8,131.8,76.5,76.27,18.1,19.93,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:31.2035,172.8,131.8,76.5,76.27,18.1,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:31.4509,172.8,131.8,76.5,76.27,18,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:31.6983,172.8,131.8,76.5,76.27,18,19.93,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:31.9505,172.8,131.8,76.5,76.27,18.1,19.93,1,783,10,23.5,76.5,76.5
2020-09-17 04:30:32.2028,172.8,131.8,76.5,76.27,18,19.93,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:32.4551,172.8,131.8,76.5,76.27,18,19.93,61,785.1,777.4,0,76.5,76.5
2020-09-17 04:30:32.7075,172.8,131.9,76.5,76.33,17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:32.9587,172.8,131.9,76.5,76.33,18,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:30:33.2091,172.8,131.9,76.5,76.33,18,19.93,3,783,10,23,76.5,76.5
2020-09-17 04:30:33.4596,172.8,131.9,76.5,76.33,17.9,19.92,4,782.7,10.3,23,76.5,76.5
2020-09-17 04:30:33.7100,172.8,131.9,76.5,76.33,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:33.9605,172.8,131.9,76.5,76.33,18.1,19.93,66,5150,5150,0,76.5,76.5
2020-09-17 04:30:34.2109,172.8,131.9,76.5,76.33,18,19.93,1,783,10,23.5,76.5,76.5
2020-09-17 04:30:34.4614,172.8,131.9,76.5,76.33,18,19.93,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:34.7118,172.8,132,76.5,76.39,18.1,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:34.9633,172.8,132,76.5,76.39,18.1,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:35.2156,172.8,132,76.5,76.39,18.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:35.4679,172.8,132,76.5,76.39,17.9,19.92,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:35.7202,172.8,132,76.5,76.39,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:35.9696,172.8,132,76.5,76.39,18,19.92,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:36.2170,172.8,132,76.5,76.39,18,19.93,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:36.4644,172.8,132,76.5,76.39,18,19.93,1,783,10,23.5,76.5,76.5
2020-09-17 04:30:36.7118,172.8,132,76.5,76.39,18.1,19.93,2,782.7,10.3,24,76.5,76.5
2020-09-17 04:30:36.9593,172.8,132,76.5,76.39,18,19.93,61,785,777.3,0,76.5,76.5
2020-09-17 04:30:37.2065,172.8,132,76.5,76.39,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:37.4538,172.8,132,76.5,76.39,18,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:30:37.7010,172.8,132,76.5,76.39,18.1,19.92,3,783,10,23,76.5,76.5
2020-09-17 04:30:37.9483,172.8,132,76.5,76.39,18,19.93,4,782.7,10.3,23,76.5,76.5
2020-09-17 04:30:38.1996,172.8,132,76.5,76.39,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:38.4521,172.8,132,76.5,76.39,18,19.93,66,5150,5150,0,76.5,76.5
2020-09-17 04:30:38.7046,172.8,132,76.5,76.39,18,19.92,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:38.9571,172.8,132,76.5,76.39,17.9,19.94,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:30:39.2059,172.8,132,76.5,76.39,17.9,19.92,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:39.4532,172.8,132,76.5,76.39,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:39.7005,172.8,132,76.5,76.39,18.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:39.9477,172.8,132,76.5,76.39,18,19.92,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:40.1989,172.8,132,76.5,76.39,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:40.4514,172.8,132,76.5,76.39,18.1,19.92,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:40.7039,172.8,132,76.5,76.39,18.1,19.93,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:40.9563,172.8,132,76.5,76.39,18,19.94,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:41.2051,172.8,132,76.5,76.39,18,19.93,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:30:41.4524,172.8,132,76.5,76.39,18.1,19.93,61,785,777.4,0,76.5,76.5
2020-09-17 04:30:41.6996,172.8,132,76.5,76.39,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:41.9469,172.8,132,76.5,76.39,17.9,19.92,64,14.4,14.6,0,76.5,76.5
2020-09-17 04:30:42.1941,172.8,132,76.5,76.39,17.9,19.93,3,783.1,10,23,76.5,76.5
2020-09-17 04:30:42.4467,172.8,132,76.5,76.39,18.1,19.94,4,782.8,10.3,23,76.5,76.5
2020-09-17 04:30:42.6992,172.8,132,76.5,76.39,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:42.9518,172.8,132,76.5,76.39,18,19.93,66,5140,5140,0,76.5,76.5
2020-09-17 04:30:43.2043,172.8,132,76.5,76.39,18,19.93,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:43.4518,172.8,132,76.5,76.39,18.1,19.93,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:30:43.6990,172.8,132,76.5,76.39,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:43.9463,172.8,132,76.5,76.39,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:44.1936,172.8,132,76.5,76.39,18,19.92,63,50,50,0,76.5,76.5
2020-09-17 04:30:44.4461,172.8,132,76.5,76.39,18,19.92,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:44.6986,172.8,132,76.5,76.39,17.9,19.91,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:44.9511,172.8,132,76.5,76.39,18,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:45.2036,172.8,132,76.5,76.39,18.1,19.93,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:45.4561,172.8,132,76.5,76.39,18,19.92,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:45.7086,172.8,132,76.5,76.39,18,19.93,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:30:45.9611,172.8,132,76.5,76.39,18.1,19.92,61,785,777.4,0,76.5,76.5
2020-09-17 04:30:46.2136,172.8,132,76.5,76.39,18.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:46.4661,172.8,132,76.5,76.39,18,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:30:46.7186,172.8,132,76.5,76.39,18,19.93,3,783.1,10,23,76.5,76.5
2020-09-17 04:30:46.9711,172.8,132,76.5,76.39,18,19.93,4,782.8,10.3,23,76.5,76.5
2020-09-17 04:30:47.2236,172.8,132,76.5,76.39,18,19.92,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:47.4751,172.8,132,76.5,76.39,18,19.93,66,5140,5140,0,76.5,76.5
2020-09-17 04:30:47.7225,172.8,132,76.5,76.39,17.9,19.93,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:47.9699,172.8,132,76.5,76.39,18,19.92,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:30:48.2174,172.8,132,76.5,76.39,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:48.4648,172.8,132,76.5,76.39,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:48.7122,172.8,132,76.5,76.39,18,19.93,63,50,50,0,76.5,76.5
