Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:30:48.9595,172.8,132,76.5,76.39,18.1,19.93,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:49.2068,172.8,132,76.5,76.39,18.1,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:49.4542,172.8,132,76.5,76.39,18,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:49.7024,172.8,132,76.5,76.39,18,19.93,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:49.9518,172.8,132,76.5,76.39,18.1,19.93,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:50.2012,172.8,132,76.5,76.39,18,19.93,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:30:50.4506,172.8,132,76.5,76.39,17.9,19.92,61,785.1,777.4,0,76.5,76.5
2020-09-17 04:30:50.7012,172.8,132,76.5,76.39,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:50.9537,172.8,132,76.5,76.39,18,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:30:51.2063,172.8,132,76.5,76.39,18,19.93,3,783.1,10,23,76.5,76.5
2020-09-17 04:30:51.4588,172.8,132,76.5,76.39,18,19.93,4,782.8,10.3,23,76.5,76.5
2020-09-17 04:30:51.7101,172.8,132,76.5,76.39,18.1,19.92,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:51.9593,172.8,132,76.5,76.39,18.1,19.94,66,5140,5140,0,76.5,76.5
2020-09-17 04:30:52.2085,172.8,132,76.5,76.39,18,19.93,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:52.4577,172.8,132,76.5,76.39,18,19.93,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:30:52.7061,172.8,132,76.5,76.39,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:52.9534,172.8,132,76.5,76.39,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:53.2008,172.8,132,76.5,76.39,18,19.92,63,50,50,0,76.5,76.5
2020-09-17 04:30:53.4481,172.8,132,76.5,76.39,17.9,19.93,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:53.6955,172.8,132,76.5,76.39,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:53.9479,172.8,132,76.5,76.39,18,19.92,6,8060,25.2,4,76.5,76.5
2020-09-17 04:30:54.2004,172.8,132,76.5,76.39,18,19.93,7,8020,25.3,4,76.5,76.5
2020-09-17 04:30:54.4529,172.8,132,76.5,76.39,18,19.93,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:54.7053,172.8,132,76.5,76.39,18.1,19.92,2,782.9,10.3,24,76.5,76.5
2020-09-17 04:30:54.9579,172.8,132,76.5,76.39,18.1,19.94,61,785,777.4,0,76.5,76.5
2020-09-17 04:30:55.2104,172.8,132,76.5,76.39,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:55.4629,172.8,132,76.5,76.39,18.1,19.94,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:30:55.7154,172.8,132,76.5,76.39,18.1,19.93,3,783.1,10,23,76.5,76.5
2020-09-17 04:30:55.9679,172.8,132,76.5,76.39,18,19.93,4,782.9,10.3,23,76.5,76.5
2020-09-17 04:30:56.2204,172.8,132,76.5,76.39,18,19.92,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:56.4730,172.8,132,76.5,76.39,18,19.92,66,5140,5140,0,76.5,76.5
2020-09-17 04:30:56.7255,172.8,132,76.5,76.39,18,19.93,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:56.9773,172.8,132,76.5,76.39,18,19.93,2,782.9,10.3,24,76.5,76.5
2020-09-17 04:30:57.2265,172.8,132,76.5,76.39,17.9,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:30:57.4756,172.8,132,76.5,76.39,18.1,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:30:57.7247,172.8,132,76.5,76.39,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:30:57.9734,172.8,132,76.5,76.39,18,19.94,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:30:58.2208,172.8,132,76.5,76.39,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:30:58.4681,172.8,132,76.5,76.39,18.1,19.93,6,8040,25.2,4,76.5,76.5
2020-09-17 04:30:58.7154,172.8,132,76.5,76.39,18,19.93,7,8040,25.3,4,76.5,76.5
2020-09-17 04:30:58.9628,172.8,132,76.5,76.39,18,19.93,1,783.1,10,23.5,76.5,76.5
2020-09-17 04:30:59.2142,172.8,132,76.5,76.39,18,19.93,2,782.9,10.3,24,76.5,76.5
2020-09-17 04:30:59.4667,172.8,132,76.5,76.39,18,19.93,61,785,777.5,0,76.5,76.5
2020-09-17 04:30:59.7192,172.8,132,76.5,76.39,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:30:59.9717,172.8,132,76.5,76.39,18,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:31:00.2209,172.8,132,76.5,76.39,18,19.94,3,783.1,9.8,23,76.5,76.5
2020-09-17 04:31:00.4690,172.8,132,76.5,76.39,18.1,19.93,4,782.8,10.3,23,76.5,76.5
2020-09-17 04:31:00.7171,172.8,132,76.5,76.39,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:31:00.9652,172.8,132,76.5,76.39,18,19.93,66,5140,5130,0,76.5,76.5
2020-09-17 04:31:01.2168,172.8,132,76.5,76.39,18.1,19.93,1,783.1,9.8,23.5,76.5,76.5
2020-09-17 04:31:01.4693,172.8,132,76.5,76.39,18.1,19.93,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:31:01.7219,172.8,132,76.5,76.39,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:31:01.9744,172.8,132,76.5,76.39,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:31:02.2231,172.8,132,76.5,76.39,18.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:31:02.4705,172.8,132,76.5,76.39,18,20.07,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:31:02.7180,172.8,132,76.5,76.39,17.9,19.92,52,4,3.98,0,76.5,76.5
2020-09-17 04:31:02.9654,172.8,132,76.5,76.39,18,19.94,6,8040,25.2,4,76.5,76.5
2020-09-17 04:31:03.2128,172.8,132,76.5,76.39,18.1,19.92,7,8040,25.3,4,76.5,76.5
2020-09-17 04:31:03.4601,172.8,132,76.5,76.39,18,19.93,1,783.1,9.8,23.5,76.5,76.5
2020-09-17 04:31:03.7074,172.8,132,76.5,76.39,18,19.94,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:31:03.9547,172.8,132,76.5,76.39,18.1,19.93,61,785.1,777.5,0,76.5,76.5
2020-09-17 04:31:04.2040,172.8,132,76.5,76.39,18.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:31:04.4565,172.8,132,76.5,76.39,18,19.92,64,14.4,14.5,0,76.5,76.5
2020-09-17 04:31:04.7090,172.8,132,76.5,76.39,18,19.93,3,783.1,9.8,23,76.5,76.5
2020-09-17 04:31:04.9615,172.8,132,76.5,76.39,18,19.93,4,782.8,10.3,23,76.5,76.5
2020-09-17 04:31:05.2125,172.8,132,76.5,76.39,18,19.93,65,8040,8040,0,76.5,76.5
2020-09-17 04:31:05.4603,172.8,132,76.5,76.39,17.9,19.93,66,5140,5140,0,76.5,76.5
2020-09-17 04:31:05.7082,172.8,132,76.5,76.39,18,19.93,1,783.1,9.8,23.5,76.5,76.5
2020-09-17 04:31:05.9560,172.8,132,76.5,76.39,18.1,19.94,2,782.8,10.3,24,76.5,76.5
2020-09-17 04:31:06.2047,172.8,132,76.5,76.39,18,19.95,65,8040,8040,0,76.5,76.5
2020-09-17 04:31:06.4549,172.8,132,76.5,76.39,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:31:06.7052,172.8,132,76.5,76.39,18,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:31:06.9554,172.8,132,76.5,76.39,18.1,19.93,67,25.2,25.3,0,76.5,76.5
2020-09-17 04:31:07.2064,172.8,132,76.5,76.39,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:31:07.4590,172.8,132,76.5,76.39,18,19.93,6,8060,25.2,4,76.5,76.5
2020-09-17 04:31:07.7115,172.8,132,76.75,76.39,18,19.93,7,8030,25.3,4,76.5,76.5
2020-09-17 04:31:07.9640,172.8,132,76.75,76.39,18,19.93,1,783.3,10,23.5,76.5,76.5
2020-09-17 04:31:08.2164,172.8,132,76.75,76.39,17.9,19.93,2,782.9,10.3,24,76.5,76.5
2020-09-17 04:31:08.4638,172.8,132,76.75,76.39,17.9,19.93,61,785.1,777.5,0,76.5,76.5
2020-09-17 04:31:08.7113,172.8,132,76.75,76.39,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:31:08.9587,172.8,132,76.75,76.39,18.1,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:31:09.2061,172.8,132,76.75,76.39,18,19.92,3,783.3,10,23,76.5,76.5
2020-09-17 04:31:09.4587,172.8,132,76.75,76.39,18,19.93,4,782.9,10.3,23,76.5,76.5
2020-09-17 04:31:09.7112,172.8,132,76.75,76.39,18.1,20.11,65,8050,8030,0,76.5,76.5
2020-09-17 04:31:09.9638,172.8,132,76.75,76.39,18.1,19.93,66,5140,5140,0,76.5,76.5
2020-09-17 04:31:10.2163,172.8,132,76.75,76.39,18,19.93,1,783.3,10,23.5,76.5,76.5
2020-09-17 04:31:10.4657,172.8,132,76.75,76.39,18,19.92,2,782.9,10.3,24,76.5,76.5
2020-09-17 04:31:10.7132,172.8,132,76.75,76.39,18.1,19.92,65,8030,8040,0,76.5,76.5
2020-09-17 04:31:10.9606,172.8,132,76.75,76.39,18,19.93,51,4,3.98,0,76.5,76.5
2020-09-17 04:31:11.2080,172.8,132,76.75,76.39,17.9,19.93,63,50,50,0,76.5,76.5
2020-09-17 04:31:11.4565,172.8,132,76.75,76.39,18,19.94,67,25.3,25.3,0,76.5,76.5
2020-09-17 04:31:11.7090,172.8,132,76.75,76.39,18,19.93,52,4,3.98,0,76.5,76.5
2020-09-17 04:31:11.9615,172.8,132,76.75,76.39,18,19.92,6,8020,25.2,4,76.5,76.5
2020-09-17 04:31:12.2141,172.8,132,76.75,76.39,18,19.93,7,8050,25.3,4,76.5,76.5
2020-09-17 04:31:12.4657,172.8,132,76.75,76.39,18,19.93,1,783.3,10,23.5,76.5,76.5
2020-09-17 04:31:12.7131,172.8,132,76.75,76.39,18.1,19.93,2,782.9,10.3,24,76.5,76.5
2020-09-17 04:31:12.9604,172.8,132,76.75,76.39,18,19.93,61,785.1,777.5,0,76.5,76.5
2020-09-17 04:31:13.2078,172.8,132,76.75,76.39,18,19.93,62,425,425,0,76.5,76.5
2020-09-17 04:31:13.4552,172.8,132,76.75,76.39,18,19.93,64,14.3,14.5,0,76.5,76.5
2020-09-17 04:31:13.7046,172.8,132,76.75,76.39,18.1,19.93,3,783.3,10,23,76.5,76.5
2020-09-17 04:31:13.9571,172.8,132,76.75,76.39,17.9,19.93,4,782.9,10.3,23,76.5,76.5
2020-09-17 04:31:14.2096,172.8,132,76.75,76.39,17.9,19.93,65,8020,8050,0,76.5,76.5
2020-09-17 04:31:14.4621,172.8,132,76.75,76.39,18,19.93,66,5130,5130,0,76.5,76.5
2020-09-17 04:31:14.7138,172.8,132,76.75,76.39,18,19.93,1,783.2,10,23.5,77,76.5
2020-09-17 04:31:14.9638,172.8,132,76.75,76.39,18,19.93,2,782.9,10.3,24,77,76.5
2020-09-17 04:31:15.2138,172.8,132,76.75,76.39,18,19.93,65,8040,8030,0,77,76.5
2020-09-17 04:31:15.4639,172.8,132,76.75,76.39,18.1,19.93,51,4,3.98,0,77,76.5
2020-09-17 04:31:15.7144,172.8,132,76.75,76.39,18.1,19.93,63,50,50,0,77,76.5
2020-09-17 04:31:15.9658,172.8,132,76.75,76.39,18,19.93,67,25.2,25.3,0,77,76.5
2020-09-17 04:31:16.2172,172.8,132,76.75,76.39,18,19.93,52,4,3.98,0,77,76.5
2020-09-17 04:31:16.4686,172.8,132,76.75,76.39,18,19.93,6,8020,25.3,4,77,76.5
2020-09-17 04:31:16.7200,172.8,132,76.75,76.39,17.9,19.93,7,8050,25.3,4,77,76.5
2020-09-17 04:31:16.9724,172.8,132,76.75,76.39,17.9,19.93,1,783.2,10,23.5,77,76.5
2020-09-17 04:31:17.2248,172.8,132,76.75,76.39,17.9,19.94,2,782.9,10.3,24,77,76.5
2020-09-17 04:31:17.4771,172.8,132,76.75,76.39,18,19.93,61,785.1,777.6,0,77,76.5
2020-09-17 04:31:17.7295,172.8,132,76.75,76.39,18,19.92,62,425,425,0,77,76.5
2020-09-17 04:31:17.9789,172.8,132,76.75,76.39,18,19.94,64,14.3,14.5,0,77,76.5
2020-09-17 04:31:18.2264,172.8,132,76.75,76.39,18.1,19.93,3,783.2,10,23,77,76.5
2020-09-17 04:31:18.4738,172.8,132,76.75,76.39,18,19.93,4,782.9,10.3,23,77,76.5
2020-09-17 04:31:18.7213,172.8,132,76.75,76.39,18,19.94,65,8010,8050,0,77,76.5
2020-09-17 04:31:18.9695,172.8,132,76.75,76.39,18,19.91,66,5130,5130,0,77,76.5
2020-09-17 04:31:19.2200,172.8,132,76.75,76.39,18.1,19.93,1,783.2,10,23.5,77,76.5
2020-09-17 04:31:19.4705,172.8,132,76.75,76.39,18,19.93,2,782.9,10.3,24,77,76.5
2020-09-17 04:31:19.7210,172.8,132,76.75,76.39,17.9,19.93,65,8020,8040,0,77,76.5
2020-09-17 04:31:19.9709,172.8,132,76.75,76.39,17.9,19.92,51,4,3.98,0,77,76.5
2020-09-17 04:31:20.2182,172.8,132,76.75,76.39,18,19.93,63,50,50,0,77,76.5
2020-09-17 04:31:20.4654,172.8,132,76.75,76.39,18,19.93,67,25.2,25.3,0,77,76.5
2020-09-17 04:31:20.7127,172.8,132,76.75,76.39,18,19.94,52,4,3.98,0,77,76.5
2020-09-17 04:31:20.9603,172.8,132,76.75,76.39,18.1,19.92,6,8030,25.2,4,77,76.5
2020-09-17 04:31:21.2092,172.8,132,76.75,76.39,18.1,19.92,7,8040,25.3,4,77,76.5
2020-09-17 04:31:21.4581,172.8,132,76.75,76.39,18,19.93,1,783.2,10,23.5,77,76.5
2020-09-17 04:31:21.7069,172.8,132,76.75,76.39,18,19.94,2,782.9,10.3,24,77,76.5
2020-09-17 04:31:21.9561,172.8,132,76.75,76.39,18.1,19.93,61,785.1,777.6,0,77,76.5
2020-09-17 04:31:22.2066,172.8,132,76.75,76.39,18,19.91,62,425,425,0,77,76.5
2020-09-17 04:31:22.4571,172.8,132,76.75,76.39,18,19.93,64,14.3,14.5,0,77,76.5
2020-09-17 04:31:22.7076,172.8,132,76.75,76.39,17.9,19.93,3,783.2,10,23,77,76.5
2020-09-17 04:31:22.9578,172.8,132,76.75,76.39,17.9,19.93,4,782.9,10.3,23,77,76.5
2020-09-17 04:31:23.2061,172.8,132,76.75,76.39,18,19.94,65,8030,8030,0,77,76.5
2020-09-17 04:31:23.4544,172.8,132,76.75,76.39,18,19.93,66,5140,5140,0,77,76.5
2020-09-17 04:31:23.7027,172.8,132,76.75,76.39,18,19.93,1,783.2,10,23.5,77,76.5
2020-09-17 04:31:23.9510,172.8,132,76.75,76.39,18.1,19.93,2,782.9,10.3,24,77,76.5
2020-09-17 04:31:24.2011,172.8,132,76.75,76.39,18.1,19.93,65,8010,8060,0,77,76.5
2020-09-17 04:31:24.4518,172.8,132,76.75,76.39,18,19.93,51,4,3.98,0,77,76.5
2020-09-17 04:31:24.7024,172.8,132,76.75,76.39,18,19.93,63,50,50,0,77,76.5
2020-09-17 04:31:24.9531,172.8,132,76.75,76.39,18.1,19.93,67,25.2,25.3,0,77,76.5
2020-09-17 04:31:25.2023,172.8,132,76.75,76.39,18,19.93,52,4,3.98,0,77,76.5
2020-09-17 04:31:25.4497,172.8,132,76.75,76.39,17.9,19.9,6,8010,25.3,4,77,76.5
2020-09-17 04:31:25.6970,172.8,132,76.75,76.39,18,19.93,7,8040,25.3,4,77,76.5
2020-09-17 04:31:25.9443,172.8,132,76.75,76.39,18,19.93,1,783.2,10,23.5,77,76.5
2020-09-17 04:31:26.1916,172.8,132,76.75,76.39,18,19.93,2,782.9,10.3,24,77,76.5
2020-09-17 04:31:26.4389,172.8,132,76.75,76.39,18,19.92,61,785.1,777.5,0,77,76.5
2020-09-17 04:31:26.6861,172.8,132,76.75,76.39,18.1,19.92,62,425,425,0,77,76.5
2020-09-17 04:31:26.9333,172.8,132,76.75,76.39,18.1,19.93,64,14.3,14.5,0,77,76.5
2020-09-17 04:31:27.1806,172.8,132,76.75,76.39,18,19.92,3,783.2,10,23,77,76.5
2020-09-17 04:31:27.4278,172.8,132,76.75,76.39,18,19.93,4,782.9,10.3,23,77,76.5
2020-09-17 04:31:27.6751,172.8,132,76.75,76.39,18,19.93,65,8030,8040,0,77,76.5
2020-09-17 04:31:27.9223,172.8,132,76.75,76.39,18,19.92,66,5140,5140,0,77,76.5
2020-09-17 04:31:28.1717,172.8,132,76.75,76.39,17.9,19.93,1,783.2,10,23.5,77,76.5
2020-09-17 04:31:28.4243,172.8,132,76.75,76.39,17.9,19.93,2,782.9,10.3,24,77,76.5
2020-09-17 04:31:28.6768,172.8,132,76.75,76.39,18,19.93,65,8020,8050,0,77,76.5
2020-09-17 04:31:28.9294,172.8,132,76.75,76.39,18,19.93,51,4,3.98,0,77,76.5
2020-09-17 04:31:29.1799,172.8,132,76.75,76.39,18,19.91,63,50,50,0,77,76.5
2020-09-17 04:31:29.4271,172.8,132,76.75,76.39,18,19.93,67,25.2,25.3,0,77,76.5
2020-09-17 04:31:29.6743,172.8,132,76.75,76.39,18.1,19.93,52,4,3.98,0,77,76.5
2020-09-17 04:31:29.9214,172.8,132,76.75,76.39,18.1,19.93,6,8010,25.2,4,77,76.5
2020-09-17 04:31:30.1686,172.8,132.1,76.75,76.45,18,19.93,7,8060,25.3,4,77,76.5
2020-09-17 04:31:30.4189,172.8,132.1,76.75,76.45,18.1,19.93,1,783.4,10,23.5,77,76.5
2020-09-17 04:31:30.6713,172.8,132.1,76.75,76.45,18.1,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:30.9237,172.8,132.1,76.75,76.45,18,19.94,61,785.2,777.5,0,77,76.5
2020-09-17 04:31:31.1761,172.8,132.1,76.75,76.45,17.9,19.93,62,425,425,0,77,76.5
2020-09-17 04:31:31.4285,172.8,132.1,76.75,76.45,18,19.93,64,14.3,14.5,0,77,76.5
2020-09-17 04:31:31.6810,172.8,132.1,76.75,76.45,18,19.93,3,783.4,10,23,77,76.5
2020-09-17 04:31:31.9334,172.8,132.1,76.75,76.45,18,19.93,4,783,10.3,23,77,76.5
2020-09-17 04:31:32.1858,172.8,132.1,76.75,76.45,17.9,19.93,65,8030,8040,0,77,76.5
2020-09-17 04:31:32.4383,172.8,132.1,76.75,76.45,18.1,19.93,66,5140,5130,0,77,76.5
2020-09-17 04:31:32.6866,172.8,132.1,76.75,76.45,18.1,19.94,1,783.4,10,23.5,77,76.5
2020-09-17 04:31:32.9339,172.8,132.1,76.75,76.45,18,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:33.1812,172.8,132.1,76.75,76.45,18,19.93,65,8040,8050,0,77,76.5
2020-09-17 04:31:33.4285,172.8,132.1,76.75,76.45,18.1,19.93,51,4,3.98,0,77,76.5
2020-09-17 04:31:33.6800,172.8,132.1,76.75,76.45,18,19.93,63,50,50,0,77,76.5
2020-09-17 04:31:33.9324,172.8,132.1,76.75,76.45,18,19.93,67,25.3,25.3,0,77,76.5
2020-09-17 04:31:34.1849,172.8,132.1,76.75,76.45,18,19.93,52,4,3.98,0,77,76.5
2020-09-17 04:31:34.4374,172.8,132.1,76.75,76.45,18,19.93,6,8010,25.3,4,77,76.5
2020-09-17 04:31:34.6883,172.8,132.1,76.75,76.45,18,19.92,7,8050,25.3,4,77,76.5
2020-09-17 04:31:34.9388,172.8,132.1,76.75,76.45,17.9,19.93,1,783.4,10,23.5,77,76.5
2020-09-17 04:31:35.1893,172.8,132.1,76.75,76.45,18,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:35.4398,172.8,132.1,76.75,76.45,18.1,19.93,61,785.2,777.6,0,77,76.5
2020-09-17 04:31:35.6919,172.8,132.1,76.75,76.45,18.1,19.93,62,425,425,0,77,76.5
2020-09-17 04:31:35.9444,172.8,132.1,76.75,76.45,18,19.91,64,14.3,14.5,0,77,76.5
2020-09-17 04:31:36.1969,172.8,132.1,76.75,76.45,18.1,19.93,3,783.4,10,23,77,76.5
2020-09-17 04:31:36.4494,172.8,132.1,76.75,76.45,18.1,19.93,4,783,10.3,23,77,76.5
2020-09-17 04:31:36.7019,172.8,132.1,76.75,76.45,18,19.93,65,8030,8050,0,77,76.5
2020-09-17 04:31:36.9543,172.8,132.1,76.75,76.45,18,19.93,66,5130,5130,0,77,76.5
2020-09-17 04:31:37.2068,172.8,132.1,76.75,76.45,18,19.93,1,783.3,9.7,23.5,77,76.5
2020-09-17 04:31:37.4593,172.8,132.1,76.75,76.45,18,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:37.7076,172.8,132.1,76.75,76.45,17.9,19.93,65,8030,8040,0,77,76.5
2020-09-17 04:31:37.9550,172.8,132.1,76.75,76.45,17.9,19.92,51,4,3.98,0,77,76.5
2020-09-17 04:31:38.2025,172.8,132.1,76.75,76.45,18,19.93,63,50,50,0,77,76.5
2020-09-17 04:31:38.4499,172.8,132.1,76.75,76.45,18,19.93,67,25.3,25.3,0,77,76.5
2020-09-17 04:31:38.6994,172.8,132.1,76.75,76.45,18,19.92,52,4,3.98,0,77,76.5
2020-09-17 04:31:38.9519,172.8,132.1,76.75,76.45,18,19.93,6,8030,25.3,4,77,76.5
2020-09-17 04:31:39.2044,172.8,132.1,76.75,76.45,18.1,19.93,7,8050,25.3,4,77,76.5
2020-09-17 04:31:39.4570,172.8,132.1,76.75,76.45,18,19.93,1,783.3,9.7,23.5,77,76.5
2020-09-17 04:31:39.7094,172.8,132.1,76.75,76.45,18,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:39.9581,172.8,132.1,76.75,76.45,18,19.93,61,785.2,777.6,0,77,76.5
2020-09-17 04:31:40.2068,172.8,132.1,76.75,76.45,18,19.93,62,425,425,0,77,76.5
2020-09-17 04:31:40.4555,172.8,132.1,76.75,76.45,18,19.93,64,14.3,14.5,0,77,76.5
2020-09-17 04:31:40.7043,172.8,132.1,76.75,76.45,17.9,19.93,3,783.3,9.7,23,77,76.5
2020-09-17 04:31:40.9568,172.8,132.1,76.75,76.45,18,19.92,4,783,10.3,23,77,76.5
2020-09-17 04:31:41.2094,172.8,132.1,76.75,76.45,18.1,19.93,65,8040,8050,0,77,76.5
2020-09-17 04:31:41.4619,172.8,132.1,76.75,76.45,18,19.93,66,5140,5130,0,77,76.5
2020-09-17 04:31:41.7144,172.8,132.1,76.75,76.45,18,19.93,1,783.3,9.7,23.5,77,76.5
2020-09-17 04:31:41.9670,172.8,132.1,76.75,76.45,18.1,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:42.2195,172.8,132.1,76.75,76.45,18.1,19.93,65,8040,8050,0,77,76.5
2020-09-17 04:31:42.4720,172.8,132.1,76.75,76.45,18,19.94,51,4,3.98,0,77,76.5
2020-09-17 04:31:42.7245,172.8,132.1,76.75,76.45,18,19.92,63,50,50,0,77,76.5
2020-09-17 04:31:42.9754,172.8,132.1,76.75,76.45,18,19.93,67,25.3,25.3,0,77,76.5
2020-09-17 04:31:43.2263,172.8,132.1,76.75,76.45,18,19.93,52,4,3.98,0,77,76.5
2020-09-17 04:31:43.4772,172.8,132.1,76.75,76.45,17.9,19.93,6,8030,25.3,4,77,76.5
2020-09-17 04:31:43.7281,172.8,132.1,76.75,76.45,17.9,19.93,7,8050,25.3,4,77,76.5
2020-09-17 04:31:43.9787,172.8,132.1,76.75,76.45,18.1,19.92,1,783.3,9.8,23.5,77,76.5
2020-09-17 04:31:44.2283,172.8,132.1,76.75,76.45,18,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:44.4779,172.8,132.1,76.75,76.45,18,19.93,61,785.2,777.6,0,77,76.5
2020-09-17 04:31:44.7274,172.8,132.1,76.75,76.45,18.1,19.93,62,425,425,0,77,76.5
2020-09-17 04:31:44.9770,172.8,132.1,76.75,76.45,18.2,19.93,64,14.3,14.6,0,77,76.5
2020-09-17 04:31:45.2249,172.8,132.1,76.75,76.45,18.1,19.93,3,783.3,9.8,23,77,76.5
2020-09-17 04:31:45.4723,172.8,132.1,76.75,76.45,18,19.93,4,783,10.3,23,77,76.5
2020-09-17 04:31:45.7198,172.8,132.1,76.75,76.45,18,19.94,65,8020,8040,0,77,76.5
2020-09-17 04:31:45.9673,172.8,132.1,76.75,76.45,18,19.95,66,5130,5140,0,77,76.5
2020-09-17 04:31:46.2189,172.8,132.1,76.75,76.45,18,19.93,1,783.3,9.8,23.5,77,76.5
2020-09-17 04:31:46.4714,172.8,132.1,76.75,76.45,17.9,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:46.7240,172.8,132.1,76.75,76.45,18,19.94,65,8020,8030,0,77,76.5
2020-09-17 04:31:46.9765,172.8,132.1,76.75,76.45,18.1,19.93,51,4,3.98,0,77,76.5
2020-09-17 04:31:47.2249,172.8,132.1,76.75,76.45,18,19.93,63,50,50,0,77,76.5
2020-09-17 04:31:47.4721,172.8,132.1,76.75,76.45,18,19.93,67,25.3,25.3,0,77,76.5
2020-09-17 04:31:47.7192,172.8,132.1,76.75,76.45,18.1,19.93,52,4.01,3.98,0,77,76.5
2020-09-17 04:31:47.9663,172.8,132.1,76.75,76.45,18.1,19.93,6,8020,25.3,4,77,76.5
2020-09-17 04:31:48.2135,172.8,132.1,76.75,76.45,18,19.92,7,8030,25.3,4,77,76.5
2020-09-17 04:31:48.4607,172.8,132.1,76.75,76.45,18,19.92,1,783.3,9.8,23.5,77,76.5
2020-09-17 04:31:48.7079,172.8,132.1,76.75,76.45,18,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:48.9551,172.8,132.1,76.75,76.45,18,19.93,61,785.3,777.7,0,77,76.5
2020-09-17 04:31:49.2024,172.8,132.1,76.75,76.45,17.9,19.93,62,425,425,0,77,76.5
2020-09-17 04:31:49.4498,172.8,132.1,76.75,76.45,18,19.93,64,14.3,14.5,0,77,76.5
2020-09-17 04:31:49.6972,172.8,132.1,76.75,76.45,18,19.93,3,783.3,9.8,23,77,76.5
2020-09-17 04:31:49.9445,172.8,132.1,76.75,76.45,18.1,19.93,4,783,10.3,23,77,76.5
2020-09-17 04:31:50.1919,172.8,132.1,76.75,76.45,18,19.93,65,8030,8040,0,77,76.5
2020-09-17 04:31:50.4393,172.8,132.1,76.75,76.45,18,19.94,66,5130,5130,0,77,76.5
2020-09-17 04:31:50.6866,172.8,132.1,76.75,76.45,18.1,19.92,1,783.5,9.8,23.5,77,76.5
2020-09-17 04:31:50.9339,172.8,132.1,76.75,76.45,18.1,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:51.1813,172.8,132.1,76.75,76.45,18,19.93,65,8030,8040,0,77,76.5
2020-09-17 04:31:51.4300,172.8,132.1,76.75,76.45,18,19.93,51,4,3.98,0,77,76.5
2020-09-17 04:31:51.6796,172.8,132.1,76.75,76.45,18.1,19.95,63,50,50,0,77,76.5
2020-09-17 04:31:51.9292,172.8,132.1,76.75,76.45,18,19.92,67,25.3,25.3,0,77,76.5
2020-09-17 04:31:52.1788,172.8,132.1,76.75,76.45,17.9,19.93,52,4,3.98,0,77,76.5
2020-09-17 04:31:52.4271,172.8,132.1,76.75,76.45,18.1,19.93,6,8030,25.3,4,77,76.5
2020-09-17 04:31:52.6744,172.8,132.1,76.75,76.45,18.1,19.92,7,8040,25.3,4,77,76.5
2020-09-17 04:31:52.9217,172.8,132.1,76.75,76.45,18,19.93,1,783.5,9.8,23.5,77,76.5
2020-09-17 04:31:53.1690,172.8,132.1,76.75,76.45,18,19.92,2,783,10.3,24,77,76.5
2020-09-17 04:31:53.4192,172.8,132.1,76.75,76.45,18.1,19.93,61,785.3,777.7,0,77,76.5
2020-09-17 04:31:53.6717,172.8,132.1,76.75,76.45,18.1,19.93,62,425,425,0,77,76.5
2020-09-17 04:31:53.9242,172.8,132.1,76.75,76.45,18,19.92,64,14.3,14.5,0,77,76.5
2020-09-17 04:31:54.1767,172.8,132.1,76.75,76.45,18,19.93,3,783.5,9.8,23,77,76.5
2020-09-17 04:31:54.4292,172.8,132.1,76.75,76.45,18,19.93,4,783,10.3,23,77,76.5
2020-09-17 04:31:54.6818,172.8,132.1,76.75,76.45,18,19.93,65,8030,8040,0,77,76.5
2020-09-17 04:31:54.9343,172.8,132.1,76.75,76.45,17.9,19.93,66,5140,5140,0,77,76.5
2020-09-17 04:31:55.1868,172.8,132.1,77,76.45,17.9,19.93,1,783.5,9.8,23.5,77,76.5
2020-09-17 04:31:55.4382,172.8,132.1,77,76.45,18.1,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:55.6854,172.8,132.1,77,76.45,18,19.93,65,8030,8040,0,77,76.5
2020-09-17 04:31:55.9327,172.8,132.1,77,76.45,18,19.93,51,4,3.98,0,77,76.5
2020-09-17 04:31:56.1799,172.8,132.1,77,76.45,18.1,19.93,63,50,50,0,77,76.5
2020-09-17 04:31:56.4272,172.8,132.1,77,76.45,18.1,19.93,67,25.3,25.3,0,77,76.5
2020-09-17 04:31:56.6766,172.8,132.1,77,76.45,18,19.93,52,4,3.98,0,77,76.5
2020-09-17 04:31:56.9291,172.8,132.1,77,76.45,18,19.93,6,8030,25.3,4,77,76.5
2020-09-17 04:31:57.1816,172.8,132.1,77,76.45,18,19.94,7,8040,25.3,4,77,76.5
2020-09-17 04:31:57.4341,172.8,132.1,77,76.45,18,19.93,1,783.5,9.8,23.5,77,76.5
2020-09-17 04:31:57.6866,172.8,132.1,77,76.45,17.9,19.93,2,783,10.3,24,77,76.5
2020-09-17 04:31:57.9390,172.8,132.1,77,76.45,17.9,19.93,61,785.2,777.7,0,77,76.5
2020-09-17 04:31:58.1915,172.8,132.1,77,76.45,18.1,19.93,62,425,425,0,77,77
2020-09-17 04:31:58.4440,172.8,132.1,77,76.45,18,19.93,64,14.3,14.6,0,77,77
2020-09-17 04:31:58.6964,172.8,132.1,77,76.45,18,19.93,3,783.4,9.8,23,77,77
2020-09-17 04:31:58.9479,172.8,132.1,77,76.45,18,19.93,4,783.1,10.3,23,77,77
2020-09-17 04:31:59.1987,172.8,132.1,77,76.45,18,19.92,65,8030,8030,0,77,77
2020-09-17 04:31:59.4496,172.8,132.1,77,76.45,18,19.93,66,5130,5130,0,77,77
2020-09-17 04:31:59.7004,172.8,132.1,77,76.45,18,19.93,1,783.4,9.8,23.5,77,77
2020-09-17 04:31:59.9513,172.8,132.1,77,76.45,18,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:00.1993,172.8,132.1,77,76.45,18,19.93,65,8030,8020,0,77,77
2020-09-17 04:32:00.4466,172.8,132.1,77,76.45,17.9,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:00.6940,172.8,132.1,77,76.45,17.9,19.93,63,50,50,0,77,77
2020-09-17 04:32:00.9413,172.8,132.1,77,76.45,18,19.94,67,25.3,25.3,0,77,77
2020-09-17 04:32:01.1902,172.8,132.1,77,76.45,18.1,19.93,52,4,3.98,0,77,77
2020-09-17 04:32:01.4393,172.8,132.1,77,76.45,18,19.92,6,8030,25.3,4,77,77
2020-09-17 04:32:01.6885,172.8,132.1,77,76.45,18,19.92,7,8020,25.3,4,77,77
2020-09-17 04:32:01.9376,172.8,132.1,77,76.45,18.1,19.93,1,783.4,9.8,23.5,77,77
2020-09-17 04:32:02.1868,172.8,132.1,77,76.45,18,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:02.4359,172.8,132.1,77,76.45,18,19.93,61,785.3,777.6,0,77,77
2020-09-17 04:32:02.6851,172.8,132.1,77,76.45,17.9,19.93,62,425,425,0,77,77
2020-09-17 04:32:02.9342,172.8,132.1,77,76.45,18,19.92,64,14.3,14.5,0,77,77
2020-09-17 04:32:03.1834,172.8,132.1,77,76.45,18,19.94,3,783.4,9.8,23,77,77
2020-09-17 04:32:03.4359,172.8,132.1,77,76.45,17.9,19.93,4,783.1,10.3,23,77,77
2020-09-17 04:32:03.6883,172.8,132.1,77,76.45,17.9,19.93,65,8040,8020,0,77,77
2020-09-17 04:32:03.9407,172.8,132.1,77,76.45,18.1,19.93,66,5130,5130,0,77,77
2020-09-17 04:32:04.1932,172.8,132.1,77,76.45,18,19.96,1,783.4,9.8,23.5,77,77
2020-09-17 04:32:04.4457,172.8,132.1,77,76.45,18,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:04.6982,172.8,132.2,77,76.5,18,19.93,65,8040,8020,0,77,77
2020-09-17 04:32:04.9508,172.8,132.2,77,76.5,18.1,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:05.2033,172.8,132.2,77,76.5,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:05.4558,172.8,132.2,77,76.5,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:05.7083,172.8,132.2,77,76.5,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:05.9608,172.8,132.2,77,76.5,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:32:06.2133,172.8,132.2,77,76.5,17.9,19.93,7,8020,25.3,4,77,77
2020-09-17 04:32:06.4658,172.8,132.2,77,76.5,17.9,19.93,1,783.4,10,23.5,77,77
2020-09-17 04:32:06.7183,172.8,132.2,77,76.5,18,19.93,2,783,10.3,24,77,77
2020-09-17 04:32:06.9709,172.8,132.2,77,76.5,18.1,19.94,61,785.2,777.7,0,77,77
2020-09-17 04:32:07.2234,172.8,132.2,77,76.5,18,19.93,62,425,425,0,77,77
2020-09-17 04:32:07.4733,172.8,132.2,77,76.5,18,19.93,64,14.4,14.5,0,77,77
2020-09-17 04:32:07.7215,172.8,132.2,77,76.5,18.1,19.93,3,783.4,10,23,77,77
2020-09-17 04:32:07.9697,172.8,132.2,77,76.5,18.1,19.92,4,783,10.3,23,77,77
2020-09-17 04:32:08.2179,172.8,132.2,77,76.5,18,19.93,65,8040,8020,0,77,77
2020-09-17 04:32:08.4666,172.8,132.2,77,76.5,18,19.93,66,5130,5130,0,77,77
2020-09-17 04:32:08.7155,172.8,132.2,77,76.5,18,19.93,1,783.4,10,23.5,77,77
2020-09-17 04:32:08.9645,172.8,132.2,77,76.5,18,19.93,2,783,10.3,24,77,77
2020-09-17 04:32:09.2134,172.8,132.2,77,76.5,17.9,19.93,65,8040,8010,0,77,77
2020-09-17 04:32:09.4636,172.8,132.2,77,76.5,17.9,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:09.7147,172.8,132.2,77,76.5,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:09.9658,172.8,132.3,77,76.56,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:10.2169,172.8,132.3,77,76.56,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:10.4671,172.8,132.3,77,76.56,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:32:10.7145,172.8,132.3,77,76.56,18.1,19.93,7,8020,25.3,4,77,77
2020-09-17 04:32:10.9619,172.8,132.3,77,76.56,18,19.93,1,783.4,10,23.5,77,77
2020-09-17 04:32:11.2093,172.8,132.3,77,76.56,18,19.93,2,783,10.3,24,77,77
2020-09-17 04:32:11.4568,172.8,132.3,77,76.56,18,19.93,61,785.4,777.8,0,77,77
2020-09-17 04:32:11.7054,172.8,132.3,77,76.56,18,19.93,62,425,425,0,77,77
2020-09-17 04:32:11.9558,172.8,132.3,77,76.56,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:32:12.2062,172.8,132.3,77,76.56,17.9,19.93,3,783.4,10,23,77,77
2020-09-17 04:32:12.4566,172.8,132.3,77,76.56,18.1,19.94,4,783,10.3,23,77,77
2020-09-17 04:32:12.7070,172.8,132.3,77,76.56,18,19.92,65,8050,8010,0,77,77
2020-09-17 04:32:12.9574,172.8,132.3,77,76.56,18,19.93,66,5130,5130,0,77,77
2020-09-17 04:32:13.2078,172.8,132.3,77,76.56,18,19.93,1,783.5,10,23.5,77,77
2020-09-17 04:32:13.4582,172.8,132.3,77,76.56,18.1,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:13.7090,172.8,132.3,77,76.56,18,19.93,65,8050,8020,0,77,77
2020-09-17 04:32:13.9615,172.8,132.3,77,76.56,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:14.2140,172.8,132.3,77,76.56,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:14.4665,172.8,132.3,77,76.56,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:14.7190,172.8,132.3,77,76.56,17.9,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:14.9716,172.8,132.3,77,76.56,17.9,19.93,6,8050,25.3,4,77,77
2020-09-17 04:32:15.2241,172.8,132.3,77,76.56,17.9,19.92,7,8020,25.3,4,77,77
2020-09-17 04:32:15.4767,172.8,132.3,77,76.56,18.1,19.92,1,783.5,10,23.5,77,77
2020-09-17 04:32:15.7292,172.8,132.3,77,76.56,18,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:15.9814,172.8,132.3,77,76.56,18,19.93,61,785.3,777.8,0,77,77
2020-09-17 04:32:16.2334,172.8,132.3,77,76.56,18,19.93,62,425,425,0,77,77
2020-09-17 04:32:16.4854,172.8,132.3,77,76.56,18.1,19.93,64,14.4,14.5,0,77,77
2020-09-17 04:32:16.7373,172.8,132.3,77,76.56,18,19.67,3,783.5,10,23,77,77
2020-09-17 04:32:16.9883,172.8,132.3,77,76.56,18,19.93,4,783.1,10.3,23,77,77
2020-09-17 04:32:17.2357,172.8,132.3,77,76.56,18,19.94,65,8050,8010,0,77,77
2020-09-17 04:32:17.4832,172.8,132.3,77,76.56,18,19.93,66,5120,5130,0,77,77
2020-09-17 04:32:17.7306,172.8,132.3,77,76.56,17.9,19.93,1,783.5,10,23.5,77,77
2020-09-17 04:32:17.9782,172.8,132.3,77,76.56,17.9,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:18.2265,172.8,132.3,77,76.56,18.1,19.87,65,8050,8020,0,77,77
2020-09-17 04:32:18.4749,172.8,132.3,77,76.56,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:18.7232,172.8,132.3,77,76.56,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:18.9715,172.8,132.3,77,76.56,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:19.2190,172.8,132.3,77,76.56,18.1,20.04,52,4.01,3.98,0,77,77
2020-09-17 04:32:19.4663,172.8,132.3,77,76.56,18,19.93,6,8050,25.3,4,77,77
2020-09-17 04:32:19.7137,172.8,132.3,77,76.56,18,19.93,7,8010,25.3,4,77,77
2020-09-17 04:32:19.9610,172.8,132.3,77,76.56,18,19.93,1,783.5,10,23.5,77,77
2020-09-17 04:32:20.2083,172.8,132.3,77,76.56,18,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:20.4556,172.8,132.3,77,76.56,17.9,19.93,61,785.4,777.8,0,77,77
2020-09-17 04:32:20.7029,172.8,132.3,77,76.56,17.9,19.93,62,425,425,0,77,77
2020-09-17 04:32:20.9503,172.8,132.3,77,76.56,18,19.93,64,14.4,14.5,0,77,77
2020-09-17 04:32:21.1998,172.8,132.3,77,76.56,18.1,19.93,3,783.5,10,23,77,77
2020-09-17 04:32:21.4523,172.8,132.3,77,76.56,18,19.92,4,783.2,10.3,23,77,77
2020-09-17 04:32:21.7048,172.8,132.3,77,76.56,18,19.93,65,8050,8010,0,77,77
2020-09-17 04:32:21.9573,172.8,132.3,77,76.56,18.1,19.93,66,5120,5120,0,77,77
2020-09-17 04:32:22.2078,172.8,132.3,77,76.56,18.1,19.93,1,783.5,10,23.5,77,77
2020-09-17 04:32:22.4552,172.8,132.3,77,76.56,18,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:22.7026,172.8,132.3,77,76.56,18,19.93,65,8050,8010,0,77,77
2020-09-17 04:32:22.9500,172.8,132.3,77,76.56,18,19.94,51,4,3.98,0,77,77
2020-09-17 04:32:23.1995,172.8,132.3,77,76.56,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:23.4520,172.8,132.3,77,76.56,17.9,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:23.7046,172.8,132.3,77,76.56,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:23.9571,172.8,132.3,77,76.56,18,19.93,6,8030,25.3,4,77,77
2020-09-17 04:32:24.2097,172.8,132.3,77,76.56,18,19.93,7,8030,25.3,4,77,77
2020-09-17 04:32:24.4595,172.8,132.3,77,76.56,18,19.92,1,783.5,10,23.5,77,77
2020-09-17 04:32:24.7075,172.8,132.3,77,76.56,18,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:24.9556,172.8,132.3,77,76.56,18.1,19.93,61,785.3,777.8,0,77,77
2020-09-17 04:32:25.2036,172.8,132.3,77,76.56,18,19.93,62,425,425,0,77,77
2020-09-17 04:32:25.4512,172.8,132.3,77,76.56,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:32:25.6985,172.8,132.3,77,76.56,18,19.93,3,783.5,10,23,77,77
2020-09-17 04:32:25.9458,172.8,132.3,77,76.56,18.1,19.93,4,783.2,10.3,23,77,77
2020-09-17 04:32:26.1931,172.8,132.3,77,76.56,17.9,19.92,65,8050,8010,0,77,77
2020-09-17 04:32:26.4436,172.8,132.3,77,76.56,18,19.93,66,5120,5120,0,77,77
2020-09-17 04:32:26.6961,172.8,132.3,77,76.56,18,19.94,1,783.5,10,23.5,77,77
2020-09-17 04:32:26.9486,172.8,132.3,77,76.56,18.1,19.94,2,783.2,10.3,24,77,77
2020-09-17 04:32:27.2012,172.8,132.3,77,76.56,18,19.93,65,8050,8010,0,77,77
2020-09-17 04:32:27.4537,172.8,132.3,77,76.56,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:27.7062,172.8,132.3,77,76.56,18.1,19.92,63,50,50,0,77,77
2020-09-17 04:32:27.9587,172.8,132.3,77,76.56,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:28.2112,172.8,132.3,77,76.56,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:28.4638,172.8,132.3,77,76.56,18,19.93,6,8050,25.3,4,77,77
2020-09-17 04:32:28.7163,172.8,132.3,77,76.56,18,19.93,7,8010,25.3,4,77,77
2020-09-17 04:32:28.9689,172.8,132.3,77,76.56,18,19.93,1,783.5,10,23.5,77,77
2020-09-17 04:32:29.2214,172.8,132.3,77,76.56,17.9,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:29.4740,172.8,132.3,77,76.56,18,19.93,61,785.4,777.9,0,77,77
2020-09-17 04:32:29.7265,172.8,132.3,77,76.56,18.1,19.93,62,425,425,0,77,77
2020-09-17 04:32:29.9791,172.8,132.3,77,76.56,18,19.93,64,14.4,14.5,0,77,77
2020-09-17 04:32:30.2316,172.8,132.3,77,76.56,18,19.93,3,783.5,10,23,77,77
2020-09-17 04:32:30.4830,172.8,132.3,77,76.56,18,19.92,4,783.2,10.3,23,77,77
2020-09-17 04:32:30.7304,172.8,132.3,77,76.56,18.1,19.94,65,8060,8020,0,77,77
2020-09-17 04:32:30.9778,172.8,132.3,77,76.56,18,19.92,66,5110,5110,0,77,77
2020-09-17 04:32:31.2253,172.8,132.3,77,76.56,18,19.93,1,783.5,10,23.5,77,77
2020-09-17 04:32:31.4727,172.8,132.3,77,76.56,18,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:31.7201,172.8,132.3,77,76.56,18,19.93,65,8060,8020,0,77,77
2020-09-17 04:32:31.9675,172.8,132.3,77,76.56,17.9,19.92,51,4,3.98,0,77,77
2020-09-17 04:32:32.2149,172.8,132.3,77,76.56,18,19.92,63,50,50,0,77,77
2020-09-17 04:32:32.4624,172.8,132.3,77,76.56,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:32.7117,172.8,132.3,77,76.56,18.1,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:32.9642,172.8,132.3,77,76.56,18,19.93,6,8060,25.3,4,77,77
2020-09-17 04:32:33.2167,172.8,132.3,77,76.56,18,19.93,7,8020,25.3,4,77,77
2020-09-17 04:32:33.4693,172.8,132.3,77,76.56,18.1,19.93,1,783.5,10,23.5,77,77
2020-09-17 04:32:33.7216,172.8,132.3,77,76.56,18.1,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:33.9735,172.8,132.3,77,76.56,18,19.92,61,785.6,777.8,0,77,77
2020-09-17 04:32:34.2255,172.8,132.3,77,76.56,18,19.92,62,425,425,0,77,77
2020-09-17 04:32:34.4774,172.8,132.3,77,76.56,18,19.94,64,14.3,14.5,0,77,77
2020-09-17 04:32:34.7294,172.8,132.3,77,76.56,18,19.93,3,783.5,9.8,23,77,77
2020-09-17 04:32:34.9798,172.8,132.3,77,76.56,17.9,19.93,4,783.1,10.3,23,77,77
2020-09-17 04:32:35.2293,172.8,132.3,77,76.56,18,19.92,65,8050,8010,0,77,77
2020-09-17 04:32:35.4789,172.8,132.3,77,76.56,18.1,19.93,66,5120,5120,0,77,77
2020-09-17 04:32:35.7284,172.8,132.3,77,76.56,18,19.92,1,783.5,9.8,23.5,77,77
2020-09-17 04:32:35.9766,172.8,132.3,77,76.56,18,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:36.2240,172.8,132.3,77,76.56,18,19.93,65,8060,8020,0,77,77
2020-09-17 04:32:36.4714,172.8,132.3,77,76.56,18.1,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:36.7188,172.8,132.3,77,76.56,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:36.9661,172.8,132.3,77,76.56,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:37.2134,172.8,132.3,77,76.56,18,19.93,52,4,3.98,0,77,77
2020-09-17 04:32:37.4607,172.8,132.3,77,76.56,18,19.93,6,8060,25.3,4,77,77
2020-09-17 04:32:37.7081,172.8,132.3,77,76.56,17.9,19.93,7,8010,25.3,4,77,77
2020-09-17 04:32:37.9584,172.8,132.3,77,76.56,18,19.93,1,783.5,9.8,23.5,77,77
2020-09-17 04:32:38.2109,172.8,132.3,77,76.56,18,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:38.4635,172.8,132.3,77,76.56,18.1,19.94,61,785.4,777.8,0,77,77
2020-09-17 04:32:38.7160,172.8,132.3,77,76.56,18,19.93,62,425,425,0,77,77
2020-09-17 04:32:38.9685,172.8,132.3,77,76.56,18.1,19.93,64,14.4,14.5,0,77,77
2020-09-17 04:32:39.2211,172.8,132.3,77,76.56,18.1,19.93,3,783.5,9.8,23,77,77
2020-09-17 04:32:39.4736,172.8,132.3,77,76.56,18,19.93,4,783.1,10.3,23,77,77
2020-09-17 04:32:39.7261,172.8,132.3,77,76.56,17.9,19.92,65,8060,8010,0,77,77
2020-09-17 04:32:39.9776,172.8,132.3,77,76.56,18,19.93,66,5130,5130,0,77,77
2020-09-17 04:32:40.2255,172.8,132.3,77,76.56,18,19.94,1,783.5,9.8,23.5,77,77
2020-09-17 04:32:40.4734,172.8,132.3,77,76.56,18,19.93,2,783.1,10.3,24,77,77
2020-09-17 04:32:40.7213,172.8,132.3,77,76.56,17.9,19.92,65,8060,8020,0,77,77
2020-09-17 04:32:40.9693,172.8,132.3,77,76.56,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:41.2178,172.8,132.3,77,76.56,18.1,19.93,63,50,50,0,77,77
2020-09-17 04:32:41.4662,172.8,132.3,77,76.56,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:41.7147,172.8,132.3,77,76.56,18,19.93,52,4,3.98,0,77,77
2020-09-17 04:32:41.9639,172.8,132.3,77,76.56,18.1,19.93,6,8060,25.3,4,77,77
2020-09-17 04:32:42.2164,172.8,132.3,77,76.56,18.1,19.93,7,8020,25.3,4,77,77
2020-09-17 04:32:42.4690,172.8,132.3,77,76.56,18,19.93,1,783.6,10,23.5,77,77
2020-09-17 04:32:42.7215,172.8,132.3,77,76.56,17.9,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:42.9740,172.8,132.3,77,76.56,18,19.93,61,785.5,777.8,0,77,77
2020-09-17 04:32:43.2224,172.8,132.4,77,76.62,18,19.92,62,425,425,0,77,77
2020-09-17 04:32:43.4698,172.8,132.4,77,76.62,17.9,19.94,64,14.3,14.5,0,77,77
2020-09-17 04:32:43.7172,172.8,132.4,77,76.62,18,19.93,3,783.6,10,23,77,77
2020-09-17 04:32:43.9645,172.8,132.4,77,76.62,18.1,19.93,4,783.2,10.3,23,77,77
2020-09-17 04:32:44.2160,172.8,132.4,77,76.62,18.1,19.92,65,8070,8020,0,77,77
2020-09-17 04:32:44.4683,172.8,132.4,77,76.62,18,19.93,66,5130,5130,0,77,77
2020-09-17 04:32:44.7206,172.8,132.4,77,76.62,18.1,19.93,1,783.6,10,23.5,77,77
2020-09-17 04:32:44.9730,172.8,132.4,77,76.62,18.1,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:45.2252,172.8,132.4,77,76.62,18,19.93,65,8060,8020,0,77,77
2020-09-17 04:32:45.4726,172.8,132.4,77,76.62,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:45.7200,172.8,132.4,77,76.62,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:45.9675,172.8,132.4,77,76.62,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:46.2150,172.8,132.4,77,76.62,18,19.93,52,4,3.98,0,77,77
2020-09-17 04:32:46.4675,172.8,132.4,77,76.62,18,19.93,6,8030,25.3,4,77,77
2020-09-17 04:32:46.7200,172.8,132.4,77,76.62,18,19.92,7,8030,25.3,4,77,77
2020-09-17 04:32:46.9726,172.8,132.4,77,76.62,18.1,19.92,1,783.6,10,23.5,77,77
2020-09-17 04:32:47.2251,172.8,132.4,77,76.62,18,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:47.4735,172.8,132.4,77,76.62,18,19.93,61,785.5,777.9,0,77,77
2020-09-17 04:32:47.7217,172.8,132.4,77,76.62,18,19.93,62,425,425,0,77,77
2020-09-17 04:32:47.9700,172.8,132.4,77,76.62,18.1,19.94,64,14.4,14.5,0,77,77
2020-09-17 04:32:48.2183,172.8,132.4,77,76.62,17.9,19.91,3,783.6,10,23,77,77
2020-09-17 04:32:48.4708,172.8,132.4,77,76.62,17.9,19.94,4,783.2,10.3,23,77,77
2020-09-17 04:32:48.7233,172.8,132.4,77,76.62,18,19.93,65,8050,8010,0,77,77
2020-09-17 04:32:48.9759,172.8,132.4,77,76.62,18,19.93,66,5130,5140,0,77,77
2020-09-17 04:32:49.2284,172.8,132.4,77,76.62,18,19.93,1,783.7,9.8,23.5,77,77
2020-09-17 04:32:49.4771,172.8,132.4,77,76.62,18,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:49.7258,172.8,132.4,77,76.62,18.1,19.93,65,8060,8020,0,77,77
2020-09-17 04:32:49.9745,172.8,132.4,77,76.62,18.1,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:50.2232,172.8,132.4,77,76.62,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:50.4707,172.8,132.4,77,76.62,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:50.7182,172.8,132.4,77,76.62,18.1,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:50.9656,172.8,132.4,77,76.62,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:32:51.2131,172.8,132.4,77,76.62,17.9,19.93,7,8040,25.3,4,77,77
2020-09-17 04:32:51.4637,172.8,132.4,77,76.62,17.9,19.92,1,783.7,9.8,23.5,77,77
2020-09-17 04:32:51.7162,172.8,132.4,77,76.62,18,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:51.9688,172.8,132.4,77,76.62,18,19.93,61,785.6,777.9,0,77,77
2020-09-17 04:32:52.2213,172.8,132.4,77,76.62,18,19.93,62,425,425,0,77,77
2020-09-17 04:32:52.4708,172.8,132.4,77,76.62,18,19.93,64,14.4,14.5,0,77,77
2020-09-17 04:32:52.7180,172.8,132.4,77,76.62,18.1,19.93,3,783.7,9.8,23,77,77
2020-09-17 04:32:52.9653,172.8,132.4,77,76.62,18,19.93,4,783.2,10.3,23,77,77
2020-09-17 04:32:53.2125,172.8,132.4,77,76.62,18,19.93,65,8070,8020,0,77,77
2020-09-17 04:32:53.4599,172.8,132.4,77,76.62,18.1,19.93,66,5140,5140,0,77,77
2020-09-17 04:32:53.7073,172.8,132.4,77,76.62,18.1,19.93,1,783.7,9.8,23.5,77,77
2020-09-17 04:32:53.9546,172.8,132.4,77,76.62,17.9,19.93,2,783.2,10.3,24,77,77
2020-09-17 04:32:54.2020,172.8,132.4,77,76.62,17.9,19.93,65,8060,8030,0,77,77
2020-09-17 04:32:54.4524,172.8,132.4,77,76.62,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:54.7049,172.8,132.4,77,76.62,18,19.92,63,50,50,0,77,77
2020-09-17 04:32:54.9574,172.8,132.4,77,76.62,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:55.2100,172.8,132.4,77,76.62,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:55.4613,172.8,132.4,77,76.62,18.1,19.93,6,8070,25.3,4,77,77
2020-09-17 04:32:55.7087,172.8,132.4,77,76.62,18.1,19.93,7,8020,25.3,4,77,77
2020-09-17 04:32:55.9561,172.8,132.4,77,76.62,18,19.93,1,783.7,9.8,23.5,77,77
2020-09-17 04:32:56.2035,172.8,132.4,77,76.62,18,19.92,2,783.3,10.3,24,77,77
2020-09-17 04:32:56.4509,172.8,132.4,77,76.62,18.1,19.93,61,785.5,777.9,0,77,77
2020-09-17 04:32:56.6983,172.8,132.4,77,76.62,18,19.93,62,425,425,0,77,77
2020-09-17 04:32:56.9456,172.8,132.4,77,76.62,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:32:57.1930,172.8,132.4,77,76.62,17.9,19.94,3,783.6,9.8,23,77,77
2020-09-17 04:32:57.4405,172.8,132.4,77,76.62,18,19.92,4,783.3,10.3,23,77,77
2020-09-17 04:32:57.6887,172.8,132.4,77,76.62,18,19.92,65,8040,8040,0,77,77
2020-09-17 04:32:57.9368,172.8,132.4,77,76.62,18,19.95,66,5150,5150,0,77,77
2020-09-17 04:32:58.1850,172.8,132.4,77,76.62,18,19.93,1,783.6,9.8,23.5,77,77
2020-09-17 04:32:58.4339,172.8,132.4,77,76.62,18.1,19.93,2,783.3,10.3,24,77,77
2020-09-17 04:32:58.6863,172.8,132.4,77,76.62,18,19.92,65,8060,8020,0,77,77
2020-09-17 04:32:58.9387,172.8,132.4,77,76.62,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:32:59.1912,172.8,132.4,77,76.62,18,19.93,63,50,50,0,77,77
2020-09-17 04:32:59.4436,172.8,132.4,77,76.62,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:32:59.6918,172.8,132.4,77,76.62,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:32:59.9391,172.8,132.4,77,76.62,17.9,19.93,6,8060,25.3,4,77,77
2020-09-17 04:33:00.1865,172.8,132.4,77,76.62,18,19.93,7,8020,25.3,4,77,77
2020-09-17 04:33:00.4338,172.8,132.4,77,76.62,18,19.92,1,783.6,9.8,23.5,77,77
2020-09-17 04:33:00.6833,172.8,132.4,77,76.62,18,19.93,2,783.3,10.3,24,77,77
2020-09-17 04:33:00.9358,172.8,132.4,77,76.62,18,19.94,61,785.5,777.9,0,77,77
2020-09-17 04:33:01.1883,172.8,132.4,77,76.62,18.1,19.92,62,425,425,0,77,77
2020-09-17 04:33:01.4408,172.8,132.4,77,76.62,18.1,19.93,64,14.4,14.5,0,77,77
2020-09-17 04:33:01.6933,172.8,132.4,77,76.62,18,19.93,3,783.6,9.8,23,77,77
2020-09-17 04:33:01.9457,172.8,132.4,77,76.62,18,19.93,4,783.3,10.3,23,77,77
2020-09-17 04:33:02.1982,172.8,132.5,77,76.68,18.1,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:02.4507,172.8,132.5,77,76.68,18,19.92,66,5150,5150,0,77,77
2020-09-17 04:33:02.7031,172.8,132.5,77,76.68,17.9,19.93,1,783.6,9.8,23.5,77,77
2020-09-17 04:33:02.9504,172.8,132.5,77,76.68,17.9,19.93,2,783.3,10.3,24,77,77
2020-09-17 04:33:03.1978,172.8,132.5,77,76.68,18,19.94,65,8040,8040,0,77,77
2020-09-17 04:33:03.4452,172.8,132.5,77,76.68,18,19.92,51,4,3.98,0,77,77
2020-09-17 04:33:03.6926,172.8,132.5,77,76.68,18,19.93,63,50,50,0,77,77
2020-09-17 04:33:03.9432,172.8,132.5,77,76.68,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:04.1957,172.8,132.5,77,76.68,18.1,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:04.4482,172.8,132.5,77,76.68,18.1,19.94,6,8040,25.3,4,77,77
2020-09-17 04:33:04.7007,172.8,132.5,77,76.68,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:04.9530,172.8,132.5,77,76.68,18,19.93,1,783.7,10,23.5,77,77
2020-09-17 04:33:05.2051,172.8,132.5,77,76.68,18.1,19.94,2,783.3,10.3,24,77,77
2020-09-17 04:33:05.4572,172.8,132.5,77,76.68,18,19.93,61,785.6,777.9,0,77,77
2020-09-17 04:33:05.7093,172.8,132.5,77,76.68,17.9,19.93,62,425,425,0,77,77
2020-09-17 04:33:05.9603,172.8,132.5,77,76.68,18,19.93,64,14.4,14.6,0,77,77
2020-09-17 04:33:06.2076,172.8,132.5,77,76.68,18,19.93,3,783.7,10,23,77,77
2020-09-17 04:33:06.4549,172.8,132.5,77,76.68,18,19.93,4,783.3,10.3,23,77,77
2020-09-17 04:33:06.7022,172.8,132.5,77,76.68,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:06.9495,172.8,132.5,77,76.68,18.1,19.92,66,5150,5150,0,77,77
2020-09-17 04:33:07.1991,172.8,132.5,77,76.68,18.1,19.93,1,783.7,10,23.5,77,77
2020-09-17 04:33:07.4516,172.8,132.5,77,76.68,18,19.93,2,783.3,10.3,24,77,77
2020-09-17 04:33:07.7041,172.8,132.5,77,76.68,18,19.92,65,8040,8040,0,77,77
2020-09-17 04:33:07.9566,172.8,132.5,77,76.68,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:33:08.2082,172.8,132.5,77,76.68,17.9,19.92,63,50,50,0,77,77
2020-09-17 04:33:08.4585,172.8,132.5,77,76.68,17.9,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:08.7088,172.8,132.5,77,76.68,18,19.91,52,4.01,3.98,0,77,77
2020-09-17 04:33:08.9591,172.8,132.5,77,76.68,18.1,19.93,6,8050,25.3,4,77,77
2020-09-17 04:33:09.2092,172.8,132.5,77,76.68,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:09.4593,172.8,132.5,77,76.68,18,19.93,1,783.7,10,23.5,77,77
2020-09-17 04:33:09.7093,172.8,132.5,77,76.68,18.1,19.93,2,783.3,10.3,24,77,77
2020-09-17 04:33:09.9593,172.8,132.5,77,76.68,18.1,19.93,61,785.6,777.9,0,77,77
2020-09-17 04:33:10.2092,172.8,132.5,77,76.68,18,19.93,62,425,425,0,77,77
2020-09-17 04:33:10.4566,172.8,132.5,77,76.68,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:33:10.7040,172.8,132.5,77,76.68,18,19.93,3,783.7,9.7,23,77,77
2020-09-17 04:33:10.9514,172.8,132.5,77,76.68,18,19.93,4,783.4,10.3,23,77,77
2020-09-17 04:33:11.1990,172.8,132.5,77,76.68,17.9,19.93,65,8050,8030,0,77,77
2020-09-17 04:33:11.4515,172.8,132.5,77,76.68,18,19.93,66,5150,5150,0,77,77
2020-09-17 04:33:11.7040,172.8,132.5,77,76.68,18.1,19.93,1,783.7,9.7,23.5,77,77
2020-09-17 04:33:11.9565,172.8,132.5,77,76.68,18.1,19.92,2,783.4,10.3,24,77,77
2020-09-17 04:33:12.2090,172.8,132.5,77,76.68,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:12.4563,172.8,132.5,77,76.68,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:33:12.7037,172.8,132.5,77,76.68,18.1,19.93,63,50,50,0,77,77
2020-09-17 04:33:12.9510,172.8,132.5,77,76.68,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:13.1984,172.8,132.5,77,76.68,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:13.4461,172.8,132.5,77,76.68,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:33:13.6940,172.8,132.5,77,76.68,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:13.9419,172.8,132.5,77,76.68,17.9,19.93,1,783.7,9.7,23.5,77,77
2020-09-17 04:33:14.1898,172.8,132.5,77,76.68,17.9,19.92,2,783.4,10.3,24,77,77
2020-09-17 04:33:14.4386,172.8,132.5,77,76.68,18,19.93,61,785.6,778,0,77,77
2020-09-17 04:33:14.6881,172.8,132.5,77,76.68,18.1,19.93,62,425,425,0,77,77
2020-09-17 04:33:14.9376,172.8,132.5,77,76.68,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:33:15.1871,172.8,132.5,77,76.68,18,19.93,3,783.7,9.7,23,77,77
2020-09-17 04:33:15.4366,172.8,132.5,77,76.68,18.1,19.93,4,783.4,10.3,23,77,77
2020-09-17 04:33:15.6886,172.8,132.5,77,76.68,18.1,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:15.9411,172.8,132.5,77,76.68,18.1,19.93,66,5150,5140,0,77,77
2020-09-17 04:33:16.1936,172.8,132.5,77,76.68,18,19.93,1,783.7,9.7,23.5,77,77
2020-09-17 04:33:16.4461,172.8,132.5,77,76.68,18,19.94,2,783.4,10.3,24,77,77
2020-09-17 04:33:16.6968,172.8,132.5,77,76.68,18,19.92,65,8040,8040,0,77,77
2020-09-17 04:33:16.9450,172.8,132.5,77,76.68,17.9,19.93,51,4,3.98,0,77,77
2020-09-17 04:33:17.1932,172.8,132.5,77,76.68,18,19.93,63,50,50,0,77,77
2020-09-17 04:33:17.4414,172.8,132.5,77,76.68,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:17.6897,172.8,132.5,77,76.68,18.1,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:17.9397,172.8,132.5,77,76.68,18,19.91,6,8060,25.3,4,77,77
2020-09-17 04:33:18.1898,172.8,132.5,77,76.68,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:18.4398,172.8,132.5,77,76.68,18.1,19.93,1,783.8,9.8,23.5,77,77
2020-09-17 04:33:18.6898,172.8,132.5,77,76.68,18.1,19.93,2,783.4,10.3,24,77,77
2020-09-17 04:33:18.9387,172.8,132.5,77,76.68,18,19.93,61,785.6,778,0,77,77
2020-09-17 04:33:19.1876,172.8,132.5,77,76.68,18,19.93,62,425,425,0,77,77
2020-09-17 04:33:19.4365,172.8,132.5,77,76.68,18,19.93,64,14.4,14.5,0,77,77
2020-09-17 04:33:19.6854,172.8,132.5,77,76.68,18,19.93,3,783.8,9.8,23,77,77
2020-09-17 04:33:19.9365,172.8,132.5,77,76.68,17.9,19.93,4,783.4,10.3,23,77,77
