Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:33:20.1889,172.8,132.5,77,76.68,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:20.4414,172.8,132.5,77,76.68,18.1,19.93,66,5140,5140,0,77,77
2020-09-17 04:33:20.6938,172.8,132.5,77,76.68,18,20.09,1,783.8,9.8,23.5,77,77
2020-09-17 04:33:20.9463,172.8,132.5,77,76.68,18,19.93,2,783.4,10.3,24,77,77
2020-09-17 04:33:21.1988,172.8,132.5,77,76.68,18.1,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:21.4513,172.8,132.5,77,76.68,18.1,19.93,51,4,3.98,0,77,77
2020-09-17 04:33:21.7038,172.8,132.5,77,76.68,18.1,19.93,63,50,50,0,77,77
2020-09-17 04:33:21.9530,172.8,132.5,77,76.68,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:22.2003,172.8,132.5,77,76.68,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:22.4477,172.8,132.5,77,76.68,18,19.93,6,8050,25.3,4,77,77
2020-09-17 04:33:22.6950,172.8,132.5,77,76.68,17.9,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:22.9445,172.8,132.5,77,76.68,17.9,19.93,1,783.8,9.8,23.5,77,77
2020-09-17 04:33:23.1971,172.8,132.5,77,76.68,18.1,19.94,2,783.4,10.3,24,77,77
2020-09-17 04:33:23.4498,172.8,132.5,77,76.68,18.1,19.93,61,785.6,778.1,0,77,77
2020-09-17 04:33:23.7024,172.8,132.5,77,76.68,18,19.93,62,425,425,0,77,77
2020-09-17 04:33:23.9550,172.8,132.5,77,76.68,18,19.94,64,14.4,14.5,0,77,77
2020-09-17 04:33:24.2075,172.8,132.5,77,76.68,18.1,19.94,3,783.8,9.8,23,77,77
2020-09-17 04:33:24.4600,172.8,132.5,77,76.68,18,19.95,4,783.4,10.3,23,77,77
2020-09-17 04:33:24.7125,172.8,132.5,77,76.68,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:24.9650,172.8,132.5,77,76.68,17.9,19.94,66,5140,5140,0,77,77
2020-09-17 04:33:25.2175,172.8,132.5,77,76.68,18,19.93,1,783.8,9.8,23.5,77,77
2020-09-17 04:33:25.4700,172.8,132.5,77,76.68,18,19.93,2,783.4,10.3,24,77,77
2020-09-17 04:33:25.7225,172.8,132.5,77,76.68,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:25.9750,172.8,132.5,77,76.68,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:33:26.2233,172.8,132.5,77,76.68,18.1,19.93,63,50,50,0,77,77
2020-09-17 04:33:26.4707,172.8,132.5,77,76.68,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:26.7181,172.8,132.5,77,76.68,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:26.9655,172.8,132.5,77,76.68,18.1,19.93,6,8040,25.3,4,77,77
2020-09-17 04:33:27.2129,172.8,132.5,77,76.68,18.1,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:27.4602,172.8,132.5,77,76.68,18,19.93,1,783.8,9.8,23.5,77,77
2020-09-17 04:33:27.7076,172.8,132.5,77,76.68,18,19.94,2,783.4,10.3,24,77,77
2020-09-17 04:33:27.9549,172.8,132.5,77,76.68,18,19.93,61,785.7,778,0,77,77
2020-09-17 04:33:28.2044,172.8,132.5,77,76.68,18,19.93,62,425,425,0,77,77
2020-09-17 04:33:28.4571,172.8,132.5,77,76.68,18,19.92,64,14.3,14.5,0,77,77
2020-09-17 04:33:28.7098,172.8,132.5,77,76.68,18,19.93,3,783.8,9.8,23,77,77
2020-09-17 04:33:28.9626,172.8,132.5,77,76.68,18.1,19.92,4,783.4,10.3,23,77,77
2020-09-17 04:33:29.2134,172.8,132.5,77,76.68,18.1,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:29.4608,172.8,132.5,77,76.68,18,19.93,66,5150,5140,0,77,77
2020-09-17 04:33:29.7082,172.8,132.5,77,76.68,18,19.93,1,783.8,9.8,23.5,77,77
2020-09-17 04:33:29.9556,172.8,132.5,77,76.68,18.1,19.93,2,783.4,10.3,24,77,77
2020-09-17 04:33:30.2030,172.8,132.5,77,76.68,18,19.95,65,8040,8040,0,77,77
2020-09-17 04:33:30.4554,172.8,132.5,77,76.68,18,19.93,51,4,3.98,0,77,77
2020-09-17 04:33:30.7079,172.8,132.5,77,76.68,17.9,19.93,63,50,50,0,77,77
2020-09-17 04:33:30.9604,172.8,132.5,77,76.68,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:31.2129,172.8,132.5,77,76.68,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:31.4656,172.8,132.5,77,76.68,18,19.93,6,8050,25.3,4,77,77
2020-09-17 04:33:31.7183,172.8,132.5,77,76.68,18,19.92,7,8050,25.3,4,77,77
2020-09-17 04:33:31.9710,172.8,132.5,77,76.68,18.1,19.92,1,783.8,9.8,23.5,77,77
2020-09-17 04:33:32.2238,172.8,132.5,77,76.68,18.1,19.94,2,783.4,10.3,24,77,77
2020-09-17 04:33:32.4713,172.8,132.5,77,76.68,18,19.94,61,785.7,778,0,77,77
2020-09-17 04:33:32.7187,172.8,132.5,77,76.68,18,19.93,62,425,425,0,77,77
2020-09-17 04:33:32.9662,172.8,132.5,77,76.68,18.1,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:33:33.2136,172.8,132.5,77,76.68,18,19.93,3,783.8,10,23,77,77
2020-09-17 04:33:33.4614,172.8,132.5,77,76.68,18,19.93,4,783.5,10.3,23,77,77
2020-09-17 04:33:33.7092,172.8,132.5,77,76.68,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:33.9569,172.8,132.5,77,76.68,18,19.93,66,5140,5150,0,77,77
2020-09-17 04:33:34.2047,172.8,132.5,77,76.68,18,19.92,1,783.8,10,23.5,77,77
2020-09-17 04:33:34.4520,172.8,132.5,77,76.68,18,19.92,2,783.5,10.3,24,77,77
2020-09-17 04:33:34.6993,172.8,132.5,77,76.68,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:34.9466,172.8,132.5,77,76.68,18.1,19.92,51,4.01,3.98,0,77,77
2020-09-17 04:33:35.1939,172.8,132.5,77,76.68,18,19.93,63,50,50,0,77,77
2020-09-17 04:33:35.4461,172.8,132.5,77,76.68,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:35.6986,172.8,132.5,77,76.68,18,19.94,52,4.01,3.98,0,77,77
2020-09-17 04:33:35.9510,172.8,132.5,77,76.68,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:33:36.2035,172.8,132.5,77,76.68,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:36.4541,172.8,132.5,77,76.68,17.9,19.93,1,783.8,10,23.5,77,77
2020-09-17 04:33:36.7045,172.8,132.6,77,76.74,18,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:36.9550,172.8,132.6,77,76.74,18,19.93,61,785.7,778.1,0,77,77
2020-09-17 04:33:37.2054,172.8,132.6,77,76.74,18,19.92,62,425,425,0,77,77
2020-09-17 04:33:37.4574,172.8,132.6,77,76.74,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:33:37.7102,172.8,132.6,77,76.74,18.1,19.93,3,783.8,10,23,77,77
2020-09-17 04:33:37.9630,172.8,132.6,77,76.74,18.1,19.93,4,783.5,10.3,23,77,77
2020-09-17 04:33:38.2158,172.8,132.6,77,76.74,18,19.94,65,8040,8040,0,77,77
2020-09-17 04:33:38.4684,172.8,132.6,77,76.74,18,19.92,66,5150,5140,0,77,77
2020-09-17 04:33:38.7211,172.8,132.6,77,76.74,18.1,19.93,1,783.8,10,23.5,77,77
2020-09-17 04:33:38.9737,172.8,132.6,77,76.74,18,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:39.2264,172.8,132.6,77,76.74,17.9,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:39.4790,172.8,132.6,77,76.74,18,19.93,51,4.01,3.98,0,77,77
2020-09-17 04:33:39.7292,172.8,132.6,77,76.74,18,19.93,63,50,50,0,77,77
2020-09-17 04:33:39.9789,172.8,132.6,77,76.74,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:40.2286,172.8,132.6,77,76.74,18,19.92,52,4.01,3.98,0,77,77
2020-09-17 04:33:40.4783,172.8,132.6,77,76.74,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:33:40.7261,172.8,132.6,77,76.74,18.1,19.93,7,8050,25.3,4,77,77
2020-09-17 04:33:40.9735,172.8,132.6,77,76.74,18,19.94,1,783.9,9.8,23.5,77,77
2020-09-17 04:33:41.2209,172.8,132.6,77,76.74,18,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:41.4683,172.8,132.6,77,76.74,18,19.95,61,785.6,778.1,0,77,77
2020-09-17 04:33:41.7157,172.8,132.6,77,76.74,18.1,19.93,62,425,425,0,77,77
2020-09-17 04:33:41.9631,172.8,132.6,77,76.74,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:33:42.2104,172.8,132.6,77,76.74,17.9,19.93,3,783.9,9.8,23,77,77
2020-09-17 04:33:42.4578,172.8,132.6,77,76.74,18,19.93,4,783.5,10.3,23,77,77
2020-09-17 04:33:42.7075,172.8,132.6,77,76.74,18.1,19.93,65,8050,8040,0,77,77
2020-09-17 04:33:42.9600,172.8,132.6,77,76.74,18,19.93,66,5150,5150,0,77,77
2020-09-17 04:33:43.2125,172.8,132.6,77,76.74,18,19.93,1,783.9,9.8,23.5,77,77
2020-09-17 04:33:43.4650,172.8,132.6,77,76.74,18.1,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:43.7176,172.8,132.7,77,76.79,18.1,19.92,65,8040,8040,0,77,77
2020-09-17 04:33:43.9701,172.8,132.7,77,76.79,18,19.93,51,4,3.99,0,77,77
2020-09-17 04:33:44.2226,172.8,132.7,77,76.79,18,19.93,63,50,50,0,77,77
2020-09-17 04:33:44.4751,172.8,132.7,77,76.79,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:44.7278,172.8,132.7,77,76.79,18,19.94,52,4.01,3.98,0,77,77
2020-09-17 04:33:44.9805,172.8,132.7,77,76.79,17.9,19.93,6,8040,25.3,4,77,77
2020-09-17 04:33:45.2333,172.8,132.7,77,76.79,17.9,19.92,7,8040,25.3,4,77,77
2020-09-17 04:33:45.4860,172.8,132.7,77,76.79,18.1,19.94,1,783.9,9.8,23.5,77,77
2020-09-17 04:33:45.7372,172.8,132.7,77,76.79,18,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:45.9863,172.8,132.7,77,76.79,18,19.93,61,785.7,778.1,0,77,77
2020-09-17 04:33:46.2354,172.8,132.7,77,76.79,18,19.93,62,425,425,0,77,77
2020-09-17 04:33:46.4845,172.8,132.7,77,76.79,18,19.92,64,14.4,14.6,0,77,77
2020-09-17 04:33:46.7335,172.8,132.7,77,76.79,18,19.93,3,783.9,9.8,23,77,77
2020-09-17 04:33:46.9809,172.8,132.7,77,76.79,18,19.93,4,783.5,10.3,23,77,77
2020-09-17 04:33:47.2282,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:47.4756,172.8,132.7,77,76.79,18,19.93,66,5130,5140,0,77,77
2020-09-17 04:33:47.7230,172.8,132.7,77,76.79,17.9,19.93,1,784,10,23.5,77,77
2020-09-17 04:33:47.9705,172.8,132.7,77,76.79,17.9,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:48.2179,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:48.4653,172.8,132.7,77,76.79,18,19.92,51,4.01,3.98,0,77,77
2020-09-17 04:33:48.7128,172.8,132.7,77,76.79,18,19.93,63,50,50,0,77,77
2020-09-17 04:33:48.9652,172.8,132.7,77,76.79,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:49.2177,172.8,132.7,77,76.79,18.1,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:49.4703,172.8,132.7,77,76.79,18,19.93,6,8050,25.3,4,77,77
2020-09-17 04:33:49.7228,172.8,132.7,77,76.79,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:49.9749,172.8,132.7,77,76.79,18,19.93,1,784,10,23.5,77,77
2020-09-17 04:33:50.2269,172.8,132.7,77,76.79,18,19.92,2,783.5,10.3,24,77,77
2020-09-17 04:33:50.4790,172.8,132.7,77,76.79,17.9,19.92,61,785.9,778.1,0,77,77
2020-09-17 04:33:50.7310,172.8,132.7,77,76.79,17.9,19.93,62,425,425,0,77,77
2020-09-17 04:33:50.9801,172.8,132.7,77,76.79,18.1,19.93,64,14.4,14.6,0,77,77
2020-09-17 04:33:51.2292,172.8,132.7,77,76.79,18.1,19.93,3,784,10,23,77,77
2020-09-17 04:33:51.4782,172.8,132.7,77,76.79,18,19.93,4,783.5,10.3,23,77,77
2020-09-17 04:33:51.7273,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:51.9752,172.8,132.7,77,76.79,18.1,19.93,66,5140,5140,0,77,77
2020-09-17 04:33:52.2232,172.8,132.7,77,76.79,18,19.92,1,784,10,23.5,77,77
2020-09-17 04:33:52.4712,172.8,132.7,77,76.79,18,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:52.7191,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:52.9686,172.8,132.7,77,76.79,18,19.94,51,4.01,3.98,0,77,77
2020-09-17 04:33:53.2189,172.8,132.7,77,76.79,18,19.93,63,50,50,0,77,77
2020-09-17 04:33:53.4693,172.8,132.7,77,76.79,17.9,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:53.7196,172.8,132.7,77,76.79,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:53.9694,172.8,132.7,77,76.79,18.1,19.93,6,8040,25.3,4,77,77
2020-09-17 04:33:54.2176,172.8,132.7,77,76.79,18,19.93,7,8050,25.3,4,77,77
2020-09-17 04:33:54.4658,172.8,132.7,77,76.79,18,19.93,1,783.8,10,23.5,77,77
2020-09-17 04:33:54.7140,172.8,132.7,77,76.79,18.1,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:54.9629,172.8,132.7,77,76.79,18.1,19.93,61,785.6,778.1,0,77,77
2020-09-17 04:33:55.2142,172.8,132.7,77,76.79,18,19.93,62,425,425,0,77,77
2020-09-17 04:33:55.4654,172.8,132.7,77,76.79,18,19.93,64,14.3,14.6,0,77,77
2020-09-17 04:33:55.7166,172.8,132.7,77,76.79,18,19.93,3,783.8,10,23,77,77
2020-09-17 04:33:55.9679,172.8,132.7,77,76.79,18,19.93,4,783.5,10.3,23,77,77
2020-09-17 04:33:56.2160,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:56.4634,172.8,132.7,77,76.79,17.9,19.94,66,5140,5140,0,77,77
2020-09-17 04:33:56.7109,172.8,132.7,77,76.79,18,19.93,1,783.8,10,23.5,77,77
2020-09-17 04:33:56.9583,172.8,132.7,77,76.79,18.1,19.92,2,783.5,10.3,24,77,77
2020-09-17 04:33:57.2100,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:33:57.4626,172.8,132.7,77,76.79,18,19.93,51,4.01,3.98,0,77,77
2020-09-17 04:33:57.7151,172.8,132.7,77,76.79,18.1,19.92,63,50,50,0,77,77
2020-09-17 04:33:57.9676,172.8,132.7,77,76.79,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:33:58.2202,172.8,132.7,77,76.79,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:33:58.4727,172.8,132.7,77,76.79,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:33:58.7253,172.8,132.7,77,76.79,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:33:58.9778,172.8,132.7,77,76.79,18,19.93,1,783.8,10,23.5,77,77
2020-09-17 04:33:59.2281,172.8,132.7,77,76.79,18,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:33:59.4756,172.8,132.7,77,76.79,18,19.94,61,785.8,778.2,0,77,77
2020-09-17 04:33:59.7231,172.8,132.7,77,76.79,18.1,19.93,62,425,425,0,77,77
2020-09-17 04:33:59.9705,172.8,132.7,77,76.79,18.1,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:34:00.2180,172.8,132.7,77,76.79,18,19.93,3,783.8,10,23,77,77
2020-09-17 04:34:00.4654,172.8,132.7,77,76.79,18.1,19.93,4,783.5,10.3,23,77,77
2020-09-17 04:34:00.7127,172.8,132.7,77,76.79,18.1,19.92,65,8050,8040,0,77,77
2020-09-17 04:34:00.9601,172.8,132.7,77,76.79,18,19.93,66,5140,5140,0,77,77
2020-09-17 04:34:01.2075,172.8,132.7,77,76.79,18,19.93,1,783.8,10,23.5,77,77
2020-09-17 04:34:01.4548,172.8,132.7,77,76.79,18,19.93,2,783.5,10.3,24,77,77
2020-09-17 04:34:01.7020,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:34:01.9493,172.8,132.7,77,76.79,18,19.93,51,4.01,3.98,0,77,77
2020-09-17 04:34:02.1966,172.8,132.7,77,76.79,18,19.94,63,50,50,0,77,77
2020-09-17 04:34:02.4439,172.8,132.7,77,76.79,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:34:02.6912,172.8,132.7,77,76.79,18.1,19.94,52,4.01,3.98,0,77,77
2020-09-17 04:34:02.9385,172.8,132.7,77,76.79,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:34:03.1858,172.8,132.7,77,76.79,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:34:03.4348,172.8,132.7,77,76.79,18.1,19.92,1,783.9,9.8,23.5,77,77
2020-09-17 04:34:03.6851,172.8,132.7,77,76.79,18,19.93,2,783.6,10.3,24,77,77
2020-09-17 04:34:03.9354,172.8,132.7,77,76.79,17.9,19.93,61,785.7,778.2,0,77,77
2020-09-17 04:34:04.1856,172.8,132.7,77,76.79,17.9,19.93,62,425,425,0,77,77
2020-09-17 04:34:04.4371,172.8,132.7,77,76.79,18.1,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:34:04.6895,172.8,132.7,77,76.79,18,19.93,3,783.9,9.8,23,77,77
2020-09-17 04:34:04.9419,172.8,132.7,77,76.79,18,19.93,4,783.6,10.3,23,77,77
2020-09-17 04:34:05.1943,172.8,132.7,77,76.79,18.1,19.93,65,8040,8040,0,77,77
2020-09-17 04:34:05.4455,172.8,132.7,77,76.79,18.1,19.92,66,5140,5140,0,77,77
2020-09-17 04:34:05.6928,172.8,132.7,77,76.79,18.1,19.93,1,783.9,9.8,23.5,77,77
2020-09-17 04:34:05.9401,172.8,132.7,77,76.79,18,19.93,2,783.6,10.3,24,77,77
2020-09-17 04:34:06.1875,172.8,132.7,77,76.79,18.1,19.93,65,8040,8040,0,77,77
2020-09-17 04:34:06.4348,172.8,132.7,77,76.79,18,19.93,51,4.01,3.98,0,77,77
2020-09-17 04:34:06.6845,172.8,132.7,77,76.79,17.9,19.93,63,50,50,0,77,77
2020-09-17 04:34:06.9373,172.8,132.7,77,76.79,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:34:07.1901,172.8,132.7,77,76.79,18.1,19.92,52,4.01,3.98,0,77,77
2020-09-17 04:34:07.4428,172.8,132.7,77,76.79,18,19.94,6,8040,25.3,4,77,77
2020-09-17 04:34:07.6956,172.8,132.7,77,76.79,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:34:07.9481,172.8,132.7,77,76.79,18,19.93,1,783.9,9.8,23.5,77,77
2020-09-17 04:34:08.2006,172.8,132.7,77,76.79,18.1,19.93,2,783.6,10.3,24,77,77
2020-09-17 04:34:08.4530,172.8,132.7,77,76.79,18,19.93,61,785.8,778.1,0,77,77
2020-09-17 04:34:08.7055,172.8,132.7,77,76.79,18,19.92,62,425,425,0,77,77
2020-09-17 04:34:08.9582,172.8,132.7,77,76.79,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:34:09.2109,172.8,132.7,77,76.79,18,20.07,3,784,9.8,23,77,77
2020-09-17 04:34:09.4637,172.8,132.7,77,76.79,18,19.93,4,783.6,10.3,23,77,77
2020-09-17 04:34:09.7165,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:34:09.9691,172.8,132.7,77,76.79,18.1,19.93,66,5140,5140,0,77,77
2020-09-17 04:34:10.2217,172.8,132.7,77,76.79,18.1,19.93,1,784,9.8,23.5,77,77
2020-09-17 04:34:10.4743,172.8,132.7,77,76.79,18,19.93,2,783.6,10.3,24,77,77
2020-09-17 04:34:10.7269,172.8,132.7,77,76.79,18,19.93,65,8040,8040,0,77,77
2020-09-17 04:34:10.9757,172.8,132.7,77,76.79,18.1,19.93,51,4.01,3.98,0,77,77
2020-09-17 04:34:11.2230,172.8,132.7,77,76.79,18,19.93,63,50,50,0,77,77
2020-09-17 04:34:11.4703,172.8,132.7,77,76.79,17.9,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:34:11.7176,172.8,132.7,77,76.79,18,19.92,52,4.01,3.98,0,77,77
2020-09-17 04:34:11.9650,172.8,132.7,77,76.79,18,19.92,6,8050,25.3,4,77,77
2020-09-17 04:34:12.2122,172.8,132.7,77,76.79,18,19.93,7,8040,25.3,4,77,77
2020-09-17 04:34:12.4595,172.8,132.7,77,76.79,18,19.92,1,784,9.8,23.5,77,77
2020-09-17 04:34:12.7068,172.8,132.7,77,76.79,18.1,19.93,2,783.6,10.3,24,77,77
2020-09-17 04:34:12.9554,172.8,132.7,77,76.79,18.1,19.93,61,785.9,778.1,0,77,77
2020-09-17 04:34:13.2080,172.8,132.7,77,76.79,18,19.93,62,425,425,0,77,77
2020-09-17 04:34:13.4607,172.8,132.7,77,76.79,18,19.94,64,14.4,14.6,0,77,77
2020-09-17 04:34:13.7133,172.8,132.7,77,76.79,18.1,19.94,3,784,9.8,23,77,77
2020-09-17 04:34:13.9659,172.8,132.7,77,76.79,18,19.93,4,783.6,10.3,23,77,77
2020-09-17 04:34:14.2184,172.8,132.7,77,76.79,17.9,19.92,65,8040,8040,0,77,77
2020-09-17 04:34:14.4710,172.8,132.7,77,76.79,17.9,19.92,66,5150,5150,0,77,77
2020-09-17 04:34:14.7235,172.8,132.7,77,76.79,18,19.93,1,784,9.8,23.5,77,77
2020-09-17 04:34:14.9760,172.8,132.8,77,76.85,18,19.93,2,783.6,10.3,24,77,77
2020-09-17 04:34:15.2286,172.8,132.8,77,76.85,18,19.92,65,8040,8040,0,77,77
2020-09-17 04:34:15.4812,172.8,132.8,77,76.85,18,19.93,51,4.01,3.98,0,77,77
2020-09-17 04:34:15.7338,172.8,132.8,77,76.85,18.1,19.93,63,50,50,0,77,77
2020-09-17 04:34:15.9865,172.8,132.8,77,76.85,18.1,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:34:16.2367,172.8,132.8,77,76.85,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:34:16.4841,172.8,132.8,77,76.85,18,19.95,6,8040,25.3,4,77,77
2020-09-17 04:34:16.7315,172.8,132.8,77,76.85,18.1,19.93,7,8040,25.3,4,77,77
2020-09-17 04:34:16.9790,172.8,132.8,77,76.85,18,19.93,1,784,9.7,23.5,77,77
2020-09-17 04:34:17.2274,172.8,132.8,77,76.85,17.9,19.92,2,783.7,10.3,24,77,77
2020-09-17 04:34:17.4773,172.8,132.8,77,76.85,18,19.93,61,785.8,778.1,0,77,77
2020-09-17 04:34:17.7272,172.8,132.8,77,76.85,18,19.93,62,425,425,0,77,77
2020-09-17 04:34:17.9770,172.8,132.8,77,76.85,18,19.93,64,14.4,14.6,0,77,77
2020-09-17 04:34:18.2268,172.8,132.8,77,76.85,18,19.93,3,784,9.7,23,77,77
2020-09-17 04:34:18.4742,172.8,132.8,77,76.85,18.1,19.93,4,783.7,10.3,23,77,77
2020-09-17 04:34:18.7216,172.8,132.8,77,76.85,18.1,19.93,65,8040,8040,0,77,77
2020-09-17 04:34:18.9690,172.8,132.8,77,76.85,18,19.93,66,5150,5150,0,77,77
2020-09-17 04:34:19.2164,172.8,132.8,77,76.85,18,19.93,1,784,9.7,23.5,77,77
2020-09-17 04:34:19.4637,172.8,132.8,77,76.85,18,19.93,2,783.7,10.3,24,77,77
2020-09-17 04:34:19.7110,172.8,132.8,77,76.85,18,19.96,65,8040,8040,0,77,77
2020-09-17 04:34:19.9582,172.8,132.8,77,76.85,17.9,19.93,51,4.01,3.99,0,77,77
2020-09-17 04:34:20.2055,172.8,132.8,77,76.85,17.9,19.93,63,50,50,0,77,77
2020-09-17 04:34:20.4528,172.8,132.8,77,76.85,18,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:34:20.7001,172.8,132.8,77,76.85,18.1,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:34:20.9473,172.8,132.8,77,76.85,18,19.93,6,8040,25.3,4,77,77
2020-09-17 04:34:21.1946,172.8,132.8,77,76.85,18,19.93,7,8050,25.3,4,77,77
2020-09-17 04:34:21.4419,172.8,132.8,77,76.85,18.1,19.93,1,784,9.7,23.5,77,77
2020-09-17 04:34:21.6891,172.8,132.8,77,76.85,18.1,19.93,2,783.7,10.3,24,77,77
2020-09-17 04:34:21.9364,172.8,132.8,77,76.85,18,19.93,61,786,778.2,0,77,77
2020-09-17 04:34:22.1837,172.8,132.8,77,76.85,18,19.93,62,425,425,0,77,77
2020-09-17 04:34:22.4322,172.8,132.8,77,76.85,18,19.93,64,14.3,14.5,0,77,77
2020-09-17 04:34:22.6848,172.8,132.8,77,76.85,18,19.93,3,784,9.7,23,77,77
2020-09-17 04:34:22.9374,172.8,132.8,77,76.85,17.9,19.93,4,783.7,10.3,23,77,77
2020-09-17 04:34:23.1900,172.8,132.8,77,76.85,18,19.92,65,8040,8040,0,77,77
2020-09-17 04:34:23.4425,172.8,132.8,77,76.85,18.1,19.92,66,5140,5140,0,77,77
2020-09-17 04:34:23.6951,172.8,132.8,77,76.85,18,19.93,1,784.1,9.8,23.5,77,77
2020-09-17 04:34:23.9475,172.8,132.8,77,76.85,18,19.93,2,783.7,10.3,24,77,77
2020-09-17 04:34:24.2000,172.8,132.8,77,76.85,18.1,19.93,65,8040,8050,0,77,77
2020-09-17 04:34:24.4524,172.8,132.8,77,76.85,18.1,19.93,51,4.01,3.98,0,77,77
2020-09-17 04:34:24.7049,172.8,132.8,77,76.85,18,19.93,63,50,50,0,77,77
2020-09-17 04:34:24.9575,172.8,132.8,77,76.85,17.9,19.93,67,25.3,25.3,0,77,77
2020-09-17 04:34:25.2100,172.8,132.8,77,76.85,18,19.92,52,4.01,3.98,0,77,77
2020-09-17 04:34:25.4625,172.8,132.8,77,76.85,18,19.92,6,8040,25.3,4,77,77
2020-09-17 04:34:25.7150,172.8,132.8,77,76.85,17.9,19.92,7,8040,25.3,4,77,77
2020-09-17 04:34:25.9676,172.8,132.8,77,76.85,18,19.93,1,784.1,9.8,23.5,77,77
2020-09-17 04:34:26.2201,172.8,132.8,77,76.85,18,19.93,2,783.7,10.3,24,77,77
2020-09-17 04:34:26.4726,172.8,132.8,77,76.85,18.1,19.93,61,785.9,778.3,0,77,77
2020-09-17 04:34:26.7252,172.8,132.8,77.25,76.85,18,19.93,62,425,425,0,77,77
2020-09-17 04:34:26.9779,172.8,132.8,77.25,76.85,18,19.93,64,14.4,14.6,0,77,77
2020-09-17 04:34:27.2306,172.8,132.8,77.25,76.85,18.1,19.93,3,784.1,9.8,23,77,77
2020-09-17 04:34:27.4833,172.8,132.8,77.25,76.85,18.1,19.93,4,783.7,10.3,23,77,77
2020-09-17 04:34:27.7358,172.8,132.8,77.25,76.85,17.9,19.93,65,8040,8050,0,77,77
2020-09-17 04:34:27.9852,172.8,132.8,77.25,76.85,18,19.93,66,5140,5150,0,77,77
2020-09-17 04:34:28.2345,172.8,132.8,77.25,76.85,18,19.93,1,784.1,9.8,23.5,77,77
2020-09-17 04:34:28.4839,172.8,132.8,77.25,76.85,18,19.93,2,783.7,10.3,24,77,77
2020-09-17 04:34:28.7332,172.8,132.8,77.25,76.85,17.9,19.93,65,8030,8040,0,77,77
2020-09-17 04:34:28.9807,172.8,132.8,77.25,76.85,18,19.93,51,4.01,3.98,0,77,77
2020-09-17 04:34:29.2281,172.8,132.8,77.25,76.85,18.1,19.93,63,50,50,0,77,77
2020-09-17 04:34:29.4756,172.8,132.8,77.25,76.85,18,19.92,67,25.3,25.4,0,77,77
2020-09-17 04:34:29.7231,172.8,132.8,77.25,76.85,18,19.93,52,4.01,3.98,0,77,77
2020-09-17 04:34:29.9738,172.8,132.8,77.25,76.85,18,19.93,6,8030,25.3,4,77,77
2020-09-17 04:34:30.2263,172.8,132.8,77.25,76.85,18,19.93,7,8050,25.4,4,77,77
2020-09-17 04:34:30.4789,172.8,132.8,77.25,76.85,18,19.93,1,784.1,9.8,23.5,77,77
2020-09-17 04:34:30.7314,172.8,132.8,77.25,76.85,17.9,19.92,2,783.6,10.3,24,77.5,77
2020-09-17 04:34:30.9841,172.8,132.8,77.25,76.85,18,19.93,61,785.8,778.2,0,77.5,77
2020-09-17 04:34:31.2369,172.8,132.8,77.25,76.85,18,19.92,62,425,425,0,77.5,77
2020-09-17 04:34:31.4897,172.8,132.8,77.25,76.85,18,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:34:31.7425,172.8,132.8,77.25,76.85,18,19.93,3,784.1,9.8,23,77.5,77
2020-09-17 04:34:31.9921,172.8,132.8,77.25,76.85,18.1,19.93,4,783.6,10.3,23,77.5,77
2020-09-17 04:34:32.2396,172.8,132.9,77.25,76.91,18.1,19.93,65,8030,8050,0,77.5,77
2020-09-17 04:34:32.4870,172.8,132.9,77.25,76.91,18,19.93,66,5150,5140,0,77.5,77
2020-09-17 04:34:32.7345,172.8,132.9,77.25,76.91,18,19.97,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:34:32.9853,172.8,132.9,77.25,76.91,18.1,19.93,2,783.6,10.3,24,77.5,77
2020-09-17 04:34:33.2380,172.8,132.9,77.25,76.91,18,19.93,65,8020,8050,0,77.5,77
2020-09-17 04:34:33.4906,172.8,132.9,77.25,76.91,17.9,19.93,51,4.01,3.98,0,77.5,77
2020-09-17 04:34:33.7433,172.8,132.9,77.25,76.91,18,19.93,63,50,50,0,77.5,77
2020-09-17 04:34:33.9960,172.8,132.9,77.25,76.91,18,19.93,67,25.3,25.3,0,77.5,77
2020-09-17 04:34:34.2487,172.8,132.9,77.25,76.91,18,19.93,52,4.01,3.98,0,77.5,77
2020-09-17 04:34:34.5013,172.8,132.9,77.25,76.91,18,19.94,6,8020,25.3,4,77.5,77
2020-09-17 04:34:34.7540,172.8,132.9,77.25,76.91,18,19.93,7,8050,25.4,4,77.5,77
2020-09-17 04:34:35.0067,172.8,132.9,77.25,76.91,18.1,19.93,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:34:35.2594,172.8,132.9,77.25,76.91,18,19.92,2,783.6,10.3,24,77.5,77
2020-09-17 04:34:35.5121,172.8,132.9,77.25,76.91,18,19.93,61,785.9,778.3,0,77.5,77
2020-09-17 04:34:35.7648,172.8,132.9,77.25,76.91,18,19.93,62,425,425,0,77.5,77
2020-09-17 04:34:36.0175,172.8,132.9,77.25,76.91,18,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:34:36.2703,172.8,132.9,77.25,76.91,17.9,19.93,3,784.1,9.8,23,77.5,77
2020-09-17 04:34:36.5231,172.8,132.9,77.25,76.91,17.9,19.93,4,783.6,10.3,23,77.5,77
2020-09-17 04:34:36.7759,172.8,132.9,77.25,76.91,17.9,19.93,65,8020,8050,0,77.5,77
2020-09-17 04:34:37.0286,172.8,132.9,77.25,76.91,18,19.91,66,5140,5150,0,77.5,77
2020-09-17 04:34:37.2812,172.8,132.9,77.25,76.91,18,19.93,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:34:37.5288,172.8,132.9,77.25,76.91,18,19.93,2,783.6,10.3,24,77.5,77
2020-09-17 04:34:37.7764,172.8,132.9,77.25,76.91,18.1,19.93,65,8020,8060,0,77.5,77
2020-09-17 04:34:38.0240,172.8,132.9,77.25,76.91,18.1,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 04:34:38.2715,172.8,132.9,77.25,76.91,18,19.93,63,50,50,0,77.5,77
2020-09-17 04:34:38.5191,172.8,132.9,77.25,76.91,18,19.93,67,25.3,25.4,0,77.5,77
2020-09-17 04:34:38.7667,172.8,132.9,77.25,76.91,18.1,19.93,52,4.01,3.99,0,77.5,77
2020-09-17 04:34:39.0144,172.8,132.9,77.25,76.91,18,19.93,6,8020,25.3,4,77.5,77
2020-09-17 04:34:39.2620,172.8,132.9,77.25,76.91,17.9,19.93,7,8060,25.4,4,77.5,77
2020-09-17 04:34:39.5127,172.8,132.9,77.25,76.91,18,19.93,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:39.7653,172.8,132.9,77.25,76.91,18.1,19.95,2,783.7,10.3,24,77.5,77
2020-09-17 04:34:40.0180,172.8,132.9,77.25,76.91,18,19.93,61,785.9,778.3,0,77.5,77
2020-09-17 04:34:40.2707,172.8,132.9,77.25,76.91,18,19.93,62,425,425,0,77.5,77
2020-09-17 04:34:40.5234,172.8,132.9,77.25,76.91,18.1,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:34:40.7762,172.8,132.9,77.25,76.91,18.1,19.93,3,784.1,9.7,23,77.5,77
2020-09-17 04:34:41.0290,172.8,132.9,77.25,76.91,18,19.93,4,783.7,10.3,23,77.5,77
2020-09-17 04:34:41.2818,172.8,132.9,77.25,76.91,18,19.93,65,8020,8060,0,77.5,77
2020-09-17 04:34:41.5346,172.8,132.9,77.25,76.91,18,19.93,66,5140,5140,0,77.5,77
2020-09-17 04:34:41.7828,172.8,132.9,77.25,76.91,18,19.95,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:42.0304,172.8,132.9,77.25,76.91,18,19.92,2,783.7,10.3,24,77.5,77
2020-09-17 04:34:42.2780,172.8,132.9,77.25,76.91,17.9,19.93,65,8010,8060,0,77.5,77
2020-09-17 04:34:42.5257,172.8,132.9,77.25,76.91,17.9,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 04:34:42.7732,172.8,132.9,77.25,76.91,18.1,19.93,63,50,50,0,77.5,77
2020-09-17 04:34:43.0206,172.8,132.9,77.25,76.91,18,19.93,67,25.3,25.4,0,77.5,77
2020-09-17 04:34:43.2679,172.8,132.9,77.25,76.91,18,19.93,52,4.01,3.99,0,77.5,77
2020-09-17 04:34:43.5153,172.8,132.9,77.25,76.91,18,19.93,6,8020,25.3,4,77.5,77
2020-09-17 04:34:43.7627,172.8,132.9,77.25,76.91,18.1,19.93,7,8070,25.4,4,77.5,77
2020-09-17 04:34:44.0102,172.8,132.9,77.25,76.91,18,19.93,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:44.2577,172.8,132.9,77.25,76.91,18,19.93,2,783.7,10.3,24,77.5,77
2020-09-17 04:34:44.5052,172.8,132.9,77.25,76.91,18,19.93,61,785.9,778.3,0,77.5,77
2020-09-17 04:34:44.7530,172.8,132.9,77.25,76.91,18,19.93,62,425,425,0,77.5,77
2020-09-17 04:34:45.0056,172.8,132.9,77.25,76.91,17.9,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:34:45.2583,172.8,132.9,77.25,76.91,17.9,19.93,3,784.1,9.7,23,77.5,77
2020-09-17 04:34:45.5110,172.8,132.9,77.25,76.91,18.1,19.92,4,783.7,10.3,23,77.5,77
2020-09-17 04:34:45.7637,172.8,132.9,77.25,76.91,18,19.94,65,8020,8070,0,77.5,77
2020-09-17 04:34:46.0109,172.8,132.9,77.25,76.91,18,19.93,66,5140,5140,0,77.5,77
2020-09-17 04:34:46.2581,172.8,132.9,77.25,76.91,18,19.92,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:46.5053,172.8,132.9,77.25,76.91,18.1,19.92,2,783.7,10.3,24,77.5,77
2020-09-17 04:34:46.7525,172.8,132.9,77.25,76.91,18,19.93,65,8020,8070,0,77.5,77
2020-09-17 04:34:46.9999,172.8,132.9,77.25,76.91,18,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 04:34:47.2473,172.8,132.9,77.25,76.91,18,19.93,63,50,50,0,77.5,77
2020-09-17 04:34:47.4947,172.8,132.9,77.25,76.91,18,19.93,67,25.3,25.4,0,77.5,77
2020-09-17 04:34:47.7422,172.8,132.9,77.25,76.91,17.9,19.93,52,4.01,3.99,0,77.5,77
2020-09-17 04:34:47.9896,172.8,132.9,77.25,76.91,17.9,19.93,6,8020,25.3,4,77.5,77
2020-09-17 04:34:48.2370,172.8,132.9,77.25,76.91,18,19.93,7,8070,25.4,4,77.5,77
2020-09-17 04:34:48.4844,172.8,132.9,77.25,76.91,18.1,19.93,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:48.7318,172.8,132.9,77.25,76.91,18,19.93,2,783.7,10.3,24,77.5,77
2020-09-17 04:34:48.9824,172.8,132.9,77.25,76.91,18,19.93,61,786,778.3,0,77.5,77
2020-09-17 04:34:49.2348,172.8,132.9,77.25,76.91,18.1,19.93,62,425,425,0,77.5,77
2020-09-17 04:34:49.4872,172.8,132.9,77.25,76.91,18.1,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:34:49.7397,172.8,132.9,77.25,76.91,18,19.93,3,784.1,9.7,23,77.5,77
2020-09-17 04:34:49.9909,172.8,132.9,77.25,76.91,18,19.93,4,783.7,10.3,23,77.5,77
2020-09-17 04:34:50.2383,172.8,132.9,77.25,76.91,18,19.93,65,8020,8070,0,77.5,77
2020-09-17 04:34:50.4857,172.8,132.9,77.25,76.91,18,19.94,66,5130,5140,0,77.5,77
2020-09-17 04:34:50.7331,172.8,132.9,77.25,76.91,18,19.93,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:50.9805,172.8,132.9,77.25,76.91,18,19.92,2,783.7,10.3,24,77.5,77
2020-09-17 04:34:51.2278,172.8,132.9,77.25,76.91,18.1,19.93,65,8010,8070,0,77.5,77
2020-09-17 04:34:51.4751,172.8,132.9,77.25,76.91,18,19.94,51,4.01,3.99,0,77.5,77
2020-09-17 04:34:51.7223,172.8,132.9,77.25,76.91,18,19.93,63,50,50,0,77.5,77
2020-09-17 04:34:51.9696,172.8,132.9,77.25,76.91,18,19.93,67,25.3,25.4,0,77.5,77
2020-09-17 04:34:52.2168,172.8,132.9,77.25,76.91,18.1,19.92,52,4.01,3.99,0,77.5,77
2020-09-17 04:34:52.4641,172.8,132.9,77.25,76.91,18,19.93,6,8020,25.3,4,77.5,77
2020-09-17 04:34:52.7113,172.8,132.9,77.25,76.91,18,19.93,7,8070,25.4,4,77.5,77
2020-09-17 04:34:52.9586,172.8,132.9,77.25,76.91,17.9,19.93,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:53.2082,172.8,132.9,77.25,76.91,18,19.93,2,783.8,10.3,24,77.5,77
2020-09-17 04:34:53.4608,172.8,132.9,77.25,76.91,18,19.94,61,786,778.3,0,77.5,77
2020-09-17 04:34:53.7134,172.8,132.9,77.25,76.91,17.9,19.94,62,425,425,0,77.5,77
2020-09-17 04:34:53.9661,172.8,132.9,77.25,76.91,18,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:34:54.2175,172.8,132.9,77.25,76.91,18.1,19.92,3,784.1,9.7,23,77.5,77
2020-09-17 04:34:54.4647,172.8,132.9,77.25,76.91,18,19.94,4,783.8,10.3,23,77.5,77
2020-09-17 04:34:54.7119,172.8,132.9,77.25,76.91,18,19.92,65,8010,8070,0,77.5,77
2020-09-17 04:34:54.9591,172.8,132.9,77.25,76.91,18.1,19.93,66,5140,5140,0,77.5,77
2020-09-17 04:34:55.2063,172.8,132.9,77.25,76.91,18.1,19.93,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:55.4533,172.8,132.9,77.25,76.91,18,19.93,2,783.8,10.3,24,77.5,77
2020-09-17 04:34:55.7004,172.8,132.9,77.25,76.91,17.9,19.93,65,8010,8070,0,77.5,77
2020-09-17 04:34:55.9475,172.8,132.9,77.25,76.91,18,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 04:34:56.1955,172.8,132.9,77.25,76.91,18,19.93,63,50,50,0,77.5,77
2020-09-17 04:34:56.4480,172.8,132.9,77.25,76.91,18,19.93,67,25.3,25.4,0,77.5,77
2020-09-17 04:34:56.7005,172.8,132.9,77.25,76.91,17.9,19.92,52,4.01,3.99,0,77.5,77
2020-09-17 04:34:56.9530,172.8,132.9,77.25,76.91,18.1,19.92,6,8020,25.3,4,77.5,77
2020-09-17 04:34:57.2053,172.8,132.9,77.25,76.91,18.1,19.93,7,8080,25.4,4,77.5,77
2020-09-17 04:34:57.4525,172.8,132.9,77.25,76.91,18,19.93,1,784.1,9.7,23.5,77.5,77
2020-09-17 04:34:57.6998,172.8,132.9,77.25,76.91,18,19.93,2,783.8,10.3,24,77.5,77
2020-09-17 04:34:57.9470,172.8,132.9,77.25,76.91,18.1,19.93,61,786,778.3,0,77.5,77
2020-09-17 04:34:58.1944,172.8,132.9,77.25,76.91,18,19.93,62,425,425,0,77.5,77
2020-09-17 04:34:58.4465,172.8,132.9,77.25,76.91,18,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:34:58.6987,172.8,132.9,77.25,76.91,18,19.93,3,784.1,9.7,23,77.5,77
2020-09-17 04:34:58.9508,172.8,132.9,77.25,76.91,18,19.93,4,783.8,10.3,23,77.5,77
2020-09-17 04:34:59.2029,172.8,132.9,77.25,76.91,18,19.93,65,8010,8070,0,77.5,77
2020-09-17 04:34:59.4503,172.8,132.9,77.25,76.91,17.9,19.93,66,5140,5140,0,77.5,77
2020-09-17 04:34:59.6977,172.8,132.9,77.25,76.91,18,20.05,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:34:59.9451,172.8,132.9,77.25,76.91,18.1,19.93,2,783.9,10.3,24,77.5,77
2020-09-17 04:35:00.1926,172.8,132.9,77.25,76.91,18.1,19.94,65,8020,8080,0,77.5,77
2020-09-17 04:35:00.4452,172.8,132.9,77.25,76.91,18,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 04:35:00.6977,172.8,132.9,77.25,76.91,18.1,19.93,63,50,50,0,77.5,77
2020-09-17 04:35:00.9502,172.8,132.9,77.25,76.91,18.1,19.93,67,25.3,25.4,0,77.5,77
2020-09-17 04:35:01.2028,172.8,132.9,77.25,76.91,18,19.93,52,4.01,3.99,0,77.5,77
2020-09-17 04:35:01.4519,172.8,132.9,77.25,76.91,18,19.93,6,8010,25.3,4,77.5,77
2020-09-17 04:35:01.6991,172.8,132.9,77.25,76.91,18,19.93,7,8080,25.4,4,77.5,77
2020-09-17 04:35:01.9464,172.8,132.9,77.25,76.91,18,19.93,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:35:02.1936,172.8,132.9,77.25,76.91,18,19.93,2,783.9,10.3,24,77.5,77
2020-09-17 04:35:02.4442,172.8,132.9,77.25,76.91,18,19.93,61,786,778.4,0,77.5,77
2020-09-17 04:35:02.6967,172.8,132.9,77.25,76.91,18.1,19.94,62,425,425,0,77.5,77
2020-09-17 04:35:02.9492,172.8,132.9,77.25,76.91,18.1,19.92,64,14.3,14.6,0,77.5,77
2020-09-17 04:35:03.2017,172.8,132.9,77.25,76.91,18.1,19.93,3,784.1,9.8,23,77.5,77
2020-09-17 04:35:03.4542,172.8,132.9,77.25,76.91,18,19.93,4,783.9,10.3,23,77.5,77
2020-09-17 04:35:03.7067,172.8,132.9,77.25,76.91,18,19.93,65,8020,8080,0,77.5,77
2020-09-17 04:35:03.9592,172.8,132.9,77.25,76.91,18,19.93,66,5140,5140,0,77.5,77
2020-09-17 04:35:04.2117,172.8,132.9,77.25,76.91,18,19.93,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:35:04.4642,172.8,132.9,77.25,76.91,17.9,19.93,2,783.9,10.3,24,77.5,77
2020-09-17 04:35:04.7165,172.8,132.9,77.25,76.91,18,19.93,65,8020,8070,0,77.5,77
2020-09-17 04:35:04.9662,172.8,132.9,77.25,76.91,18,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 04:35:05.2159,172.8,132.9,77.25,76.91,18,19.92,63,50,50,0,77.5,77
2020-09-17 04:35:05.4656,172.8,132.9,77.25,76.91,18,19.93,67,25.3,25.4,0,77.5,77
2020-09-17 04:35:05.7152,172.8,132.9,77.25,76.91,18.1,19.92,52,4.01,3.99,0,77.5,77
2020-09-17 04:35:05.9625,172.8,132.9,77.25,76.91,18.1,19.92,6,8020,25.3,4,77.5,77
2020-09-17 04:35:06.2098,172.8,132.9,77.25,76.91,18,19.93,7,8080,25.4,4,77.5,77
2020-09-17 04:35:06.4570,172.8,132.9,77.25,76.91,18,19.93,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:35:06.7043,172.8,132.9,77.25,76.91,18,19.94,2,783.9,10.3,24,77.5,77
2020-09-17 04:35:06.9515,172.8,132.9,77.25,76.91,18,19.93,61,786.1,778.4,0,77.5,77
2020-09-17 04:35:07.1988,172.8,132.9,77.25,76.91,17.9,19.92,62,425,425,0,77.5,77
2020-09-17 04:35:07.4460,172.8,132.9,77.25,76.91,18,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:35:07.6933,172.8,132.9,77.25,76.91,18,19.93,3,784.1,9.8,23,77.5,77
2020-09-17 04:35:07.9417,172.8,132.9,77.25,76.91,18,19.93,4,783.8,10.3,23,77.5,77
2020-09-17 04:35:08.1937,172.8,132.9,77.25,76.91,18,19.93,65,8020,8080,0,77.5,77
2020-09-17 04:35:08.4456,172.8,132.9,77.25,76.91,18.1,19.92,66,5140,5140,0,77.5,77
2020-09-17 04:35:08.6976,172.8,132.9,77.25,76.91,18.1,19.93,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:35:08.9496,172.8,132.9,77.25,76.91,18,19.92,2,783.8,10.3,24,77.5,77
2020-09-17 04:35:09.2020,172.8,132.9,77.25,76.91,18,19.93,65,8010,8070,0,77.5,77
2020-09-17 04:35:09.4545,172.8,132.9,77.25,76.91,18,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 04:35:09.7071,172.8,133,77.25,76.97,18,19.93,63,50,50,0,77.5,77
2020-09-17 04:35:09.9596,172.8,133,77.25,76.97,17.9,19.93,67,25.3,25.4,0,77.5,77
2020-09-17 04:35:10.2121,172.8,133,77.25,76.97,17.9,19.93,52,4.01,3.98,0,77.5,77
2020-09-17 04:35:10.4646,172.8,133,77.25,76.97,18,19.92,6,8020,25.3,4,77.5,77
2020-09-17 04:35:10.7171,172.8,133,77.25,76.97,18,19.93,7,8070,25.4,4,77.5,77
2020-09-17 04:35:10.9696,172.8,133,77.25,76.97,18,19.95,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:35:11.2179,172.8,133,77.25,76.97,18,19.93,2,783.8,10.3,24,77.5,77
2020-09-17 04:35:11.4658,172.8,133,77.25,76.97,18.1,19.93,61,786.1,778.4,0,77.5,77
2020-09-17 04:35:11.7136,172.8,133,77.25,76.97,18.1,19.93,62,425,425,0,77.5,77
2020-09-17 04:35:11.9614,172.8,133,77.25,76.97,18,19.93,64,14.3,14.6,0,77.5,77
2020-09-17 04:35:12.2114,172.8,133,77.25,76.97,18,19.92,3,784.1,9.8,23,77.5,77
2020-09-17 04:35:12.4639,172.8,133,77.25,76.97,18.1,19.93,4,783.8,10.3,23,77.5,77
2020-09-17 04:35:12.7164,172.8,133,77.25,76.97,18,19.93,65,8010,8070,0,77.5,77
2020-09-17 04:35:12.9690,172.8,133,77.25,76.97,17.9,19.92,66,5140,5140,0,77.5,77
2020-09-17 04:35:13.2215,172.8,133,77.5,76.97,18,19.93,1,784.1,9.8,23.5,77.5,77
2020-09-17 04:35:13.4740,172.8,133,77.5,76.97,18.1,19.93,2,783.8,10.3,24,77.5,77
2020-09-17 04:35:13.7266,172.8,133,77.5,76.97,18,19.92,65,8010,8070,0,77.5,77
2020-09-17 04:35:13.9791,172.8,133,77.5,76.97,18,19.94,51,4.01,3.99,0,77.5,77
2020-09-17 04:35:14.2293,172.8,133,77.5,76.97,18.1,19.91,63,50,50,0,77.5,77.5
2020-09-17 04:35:14.4765,172.8,133,77.5,76.97,18.1,19.93,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:14.7238,172.8,133,77.5,76.97,18,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:14.9710,172.8,133,77.5,76.97,18,19.93,6,8010,25.3,4,77.5,77.5
2020-09-17 04:35:15.2194,172.8,133,77.5,76.97,18,19.93,7,8060,25.4,4,77.5,77.5
2020-09-17 04:35:15.4719,172.8,133,77.5,76.97,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:15.7244,172.8,133,77.5,76.97,17.9,19.94,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:15.9770,172.8,133,77.5,76.97,17.9,19.94,61,786.1,778.4,0,77.5,77.5
2020-09-17 04:35:16.2293,172.8,133,77.5,76.97,18,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:35:16.4767,172.8,133,77.5,76.97,18.1,19.92,64,14.3,14.6,0,77.5,77.5
2020-09-17 04:35:16.7241,172.8,133,77.5,76.97,18,19.93,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:35:16.9715,172.8,133,77.5,76.97,18,19.95,4,783.9,10.3,23,77.5,77.5
2020-09-17 04:35:17.2189,172.8,133,77.5,76.97,18.1,19.93,65,8020,8060,0,77.5,77.5
2020-09-17 04:35:17.4663,172.8,133,77.5,76.97,18.1,19.92,66,5140,5140,0,77.5,77.5
2020-09-17 04:35:17.7138,172.8,133.1,77.5,77.03,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:17.9612,172.8,133.1,77.5,77.03,18,19.92,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:18.2086,172.8,133.1,77.5,77.03,18,19.93,65,8020,8050,0,77.5,77.5
2020-09-17 04:35:18.4579,172.8,133.1,77.5,77.03,17.9,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:18.7082,172.8,133.1,77.5,77.03,17.9,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:35:18.9584,172.8,133.1,77.5,77.03,18.1,19.93,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:19.2087,172.8,133.1,77.5,77.03,18.1,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:19.4572,172.8,133.1,77.5,77.03,18,19.93,6,8020,25.3,4,77.5,77.5
2020-09-17 04:35:19.7046,172.8,133.1,77.5,77.03,18,19.93,7,8050,25.4,4,77.5,77.5
2020-09-17 04:35:19.9520,172.8,133.1,77.5,77.03,18.1,19.92,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:20.1994,172.8,133.1,77.5,77.03,18,19.93,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:20.4474,172.8,133.1,77.5,77.03,18,19.93,61,786.1,778.5,0,77.5,77.5
2020-09-17 04:35:20.6958,172.8,133.1,77.5,77.03,17.9,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:35:20.9441,172.8,133.1,77.5,77.03,17.9,19.92,64,14.3,14.6,0,77.5,77.5
2020-09-17 04:35:21.1925,172.8,133.1,77.5,77.03,18,19.93,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:35:21.4412,172.8,133.1,77.5,77.03,18,19.93,4,783.8,10.3,23,77.5,77.5
2020-09-17 04:35:21.6911,172.8,133.1,77.5,77.03,18,19.92,65,8020,8050,0,77.5,77.5
2020-09-17 04:35:21.9410,172.8,133.1,77.5,77.03,18.1,19.93,66,5140,5140,0,77.5,77.5
2020-09-17 04:35:22.1909,172.8,133.1,77.5,77.03,18.1,19.93,1,784.2,9.7,23.5,77.5,77.5
2020-09-17 04:35:22.4414,172.8,133.1,77.5,77.03,18,19.93,2,783.8,10.3,24,77.5,77.5
2020-09-17 04:35:22.6939,172.8,133.1,77.5,77.03,18,19.93,65,8020,8050,0,77.5,77.5
2020-09-17 04:35:22.9464,172.8,133.1,77.5,77.03,18.1,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:23.1989,172.8,133.1,77.5,77.03,18,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:35:23.4514,172.8,133.1,77.5,77.03,17.9,19.94,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:23.6994,172.8,133.1,77.5,77.03,18,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:23.9466,172.8,133.1,77.5,77.03,18,19.93,6,8030,25.3,4,77.5,77.5
2020-09-17 04:35:24.1939,172.8,133.1,77.5,77.03,18,19.93,7,8050,25.4,4,77.5,77.5
2020-09-17 04:35:24.4411,172.8,133.1,77.5,77.03,18,19.93,1,784.2,9.7,23.5,77.5,77.5
2020-09-17 04:35:24.6883,172.8,133.1,77.5,77.03,18.1,19.93,2,783.8,10.3,24,77.5,77.5
2020-09-17 04:35:24.9356,172.8,133.1,77.5,77.03,18.1,19.93,61,786.2,778.4,0,77.5,77.5
2020-09-17 04:35:25.1829,172.8,133.1,77.5,77.03,18,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:35:25.4302,172.8,133.1,77.5,77.03,18,19.93,64,14.3,14.5,0,77.5,77.5
2020-09-17 04:35:25.6796,172.8,133.1,77.5,77.03,18.1,19.94,3,784.2,9.7,23,77.5,77.5
2020-09-17 04:35:25.9320,172.8,133.1,77.5,77.03,18,19.93,4,783.8,10.3,23,77.5,77.5
2020-09-17 04:35:26.1845,172.8,133.1,77.5,77.03,17.9,19.93,65,8030,8050,0,77.5,77.5
2020-09-17 04:35:26.4369,172.8,133.1,77.5,77.03,17.9,19.93,66,5140,5150,0,77.5,77.5
2020-09-17 04:35:26.6891,172.8,133.1,77.5,77.03,18,19.93,1,784.2,9.7,23.5,77.5,77.5
2020-09-17 04:35:26.9363,172.8,133.1,77.5,77.03,18,19.93,2,783.8,10.3,24,77.5,77.5
2020-09-17 04:35:27.1834,172.8,133.1,77.5,77.03,18,19.93,65,8030,8050,0,77.5,77.5
2020-09-17 04:35:27.4306,172.8,133.1,77.5,77.03,18,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:27.6781,172.8,133.1,77.5,77.03,18.1,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:35:27.9305,172.8,133.1,77.5,77.03,18.1,19.96,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:28.1829,172.8,133.1,77.5,77.03,18,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:28.4352,172.8,133.1,77.5,77.03,18,19.93,6,8030,25.3,4,77.5,77.5
2020-09-17 04:35:28.6876,172.8,133.1,77.5,77.03,18.1,19.93,7,8050,25.4,4,77.5,77.5
2020-09-17 04:35:28.9366,172.8,133.1,77.5,77.03,18,19.93,1,784.2,9.7,23.5,77.5,77.5
2020-09-17 04:35:29.1838,172.8,133.1,77.5,77.03,17.9,19.93,2,783.8,10.3,24,77.5,77.5
2020-09-17 04:35:29.4310,172.8,133.1,77.5,77.03,18,19.93,61,786.1,778.5,0,77.5,77.5
2020-09-17 04:35:29.6782,172.8,133.1,77.5,77.03,18.1,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:35:29.9291,172.8,133.1,77.5,77.03,18,19.93,64,14.3,14.6,0,77.5,77.5
2020-09-17 04:35:30.1816,172.8,133.1,77.5,77.03,18,19.93,3,784.2,9.7,23,77.5,77.5
2020-09-17 04:35:30.4342,172.8,133.1,77.5,77.03,18.1,19.93,4,783.8,10.3,23,77.5,77.5
2020-09-17 04:35:30.6867,172.8,133.1,77.5,77.03,18.1,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:30.9392,172.8,133.1,77.5,77.03,18,19.93,66,5150,5150,0,77.5,77.5
2020-09-17 04:35:31.1917,172.8,133.1,77.5,77.03,18,19.93,1,784.2,9.7,23.5,77.5,77.5
2020-09-17 04:35:31.4442,172.8,133.1,77.5,77.03,18,19.94,2,783.8,10.3,24,77.5,77.5
2020-09-17 04:35:31.6967,172.8,133.1,77.5,77.03,18,19.91,65,8040,8050,0,77.5,77.5
2020-09-17 04:35:31.9457,172.8,133.1,77.5,77.03,18,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:32.1929,172.8,133.1,77.5,77.03,17.9,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:35:32.4400,172.8,133.1,77.5,77.03,18,19.92,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:32.6872,172.8,133.1,77.5,77.03,18.1,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:32.9344,172.8,133.1,77.5,77.03,18,19.93,6,8040,25.3,4,77.5,77.5
2020-09-17 04:35:33.1817,172.8,133.1,77.5,77.03,18,19.93,7,8050,25.4,4,77.5,77.5
2020-09-17 04:35:33.4290,172.8,133.1,77.5,77.03,18.1,19.93,1,784.2,9.7,23.5,77.5,77.5
2020-09-17 04:35:33.6763,172.8,133.1,77.5,77.03,18.1,19.93,2,783.8,10.3,24,77.5,77.5
2020-09-17 04:35:33.9235,172.8,133.1,77.5,77.03,18,19.95,61,786.2,778.5,0,77.5,77.5
2020-09-17 04:35:34.1752,172.8,133.1,77.5,77.03,18,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:35:34.4277,172.8,133.1,77.5,77.03,18,19.93,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:35:34.6802,172.8,133.1,77.5,77.03,18,19.93,3,784.2,9.7,23,77.5,77.5
2020-09-17 04:35:34.9326,172.8,133.1,77.5,77.03,17.9,19.93,4,783.8,10.3,23,77.5,77.5
2020-09-17 04:35:35.1851,172.8,133.1,77.5,77.03,18,19.92,65,8030,8040,0,77.5,77.5
2020-09-17 04:35:35.4376,172.8,133.1,77.5,77.03,18.1,19.93,66,5140,5140,0,77.5,77.5
2020-09-17 04:35:35.6900,172.8,133.1,77.5,77.03,18,19.94,1,784.2,9.7,23.5,77.5,77.5
2020-09-17 04:35:35.9425,172.8,133.1,77.5,77.03,18,19.93,2,784,10.3,24,77.5,77.5
2020-09-17 04:35:36.1947,172.8,133.1,77.5,77.03,18.1,19.92,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:36.4469,172.8,133.1,77.5,77.03,18.1,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:36.6990,172.8,133.1,77.5,77.03,18,19.94,63,50,50,0,77.5,77.5
2020-09-17 04:35:36.9512,172.8,133.1,77.5,77.03,18,19.94,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:37.2012,172.8,133.1,77.5,77.03,18,19.94,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:37.4486,172.8,133.1,77.5,77.03,18,19.93,6,8040,25.3,4,77.5,77.5
2020-09-17 04:35:37.6960,172.8,133.1,77.5,77.03,18,19.92,7,8040,25.4,4,77.5,77.5
2020-09-17 04:35:37.9434,172.8,133.1,77.5,77.03,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:38.1911,172.8,133.1,77.5,77.03,18.1,19.93,2,784,10.3,24,77.5,77.5
2020-09-17 04:35:38.4436,172.8,133.1,77.5,77.03,18,19.94,61,786.2,778.4,0,77.5,77.5
2020-09-17 04:35:38.6961,172.8,133.1,77.5,77.03,18,19.92,62,425,425,0,77.5,77.5
2020-09-17 04:35:38.9486,172.8,133.1,77.5,77.03,18,19.93,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:35:39.2011,172.8,133.1,77.5,77.03,18.1,19.94,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:35:39.4536,172.8,133.1,77.5,77.03,18,19.92,4,784,10.3,23,77.5,77.5
2020-09-17 04:35:39.7061,172.8,133.1,77.5,77.03,17.9,19.93,65,8040,8050,0,77.5,77.5
2020-09-17 04:35:39.9585,172.8,133.1,77.5,77.03,18,19.95,66,5140,5150,0,77.5,77.5
2020-09-17 04:35:40.2109,172.8,133.1,77.5,77.03,18,19.92,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:40.4608,172.8,133.1,77.5,77.03,18,19.93,2,784,10.3,24,77.5,77.5
2020-09-17 04:35:40.7108,172.8,133.1,77.5,77.03,18,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:40.9608,172.8,133.1,77.5,77.03,18.1,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:41.2110,172.8,133.1,77.5,77.03,18.1,20.08,63,50,50,0,77.5,77.5
2020-09-17 04:35:41.4635,172.8,133.1,77.5,77.03,18,19.93,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:41.7160,172.8,133.1,77.5,77.03,18,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:41.9685,172.8,133.1,77.5,77.03,18.1,19.93,6,8040,25.3,4,77.5,77.5
2020-09-17 04:35:42.2211,172.8,133.1,77.5,77.03,18,19.93,7,8040,25.4,4,77.5,77.5
2020-09-17 04:35:42.4734,172.8,133.1,77.5,77.03,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:42.7255,172.8,133.1,77.5,77.03,17.9,19.93,2,784,10.3,24,77.5,77.5
2020-09-17 04:35:42.9777,172.8,133.1,77.5,77.03,18,19.93,61,786.2,778.5,0,77.5,77.5
2020-09-17 04:35:43.2299,172.8,133.1,77.5,77.03,18,19.91,62,425,425,0,77.5,77.5
2020-09-17 04:35:43.4789,172.8,133.1,77.5,77.03,18,19.93,64,14.3,14.5,0,77.5,77.5
2020-09-17 04:35:43.7262,172.8,133.1,77.5,77.03,18,19.93,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:35:43.9736,172.8,133.1,77.5,77.03,18,19.93,4,783.9,10.3,23,77.5,77.5
2020-09-17 04:35:44.2209,172.8,133.1,77.5,77.03,18.1,19.92,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:44.4683,172.8,133.1,77.5,77.03,18,19.93,66,5150,5150,0,77.5,77.5
2020-09-17 04:35:44.7156,172.8,133.1,77.5,77.03,18,19.92,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:44.9630,172.8,133.1,77.5,77.03,18.1,19.93,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:45.2104,172.8,133.1,77.5,77.03,18.1,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:45.4609,172.8,133.1,77.5,77.03,17.9,19.92,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:45.7134,172.8,133.1,77.5,77.03,17.9,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:35:45.9660,172.8,133.1,77.5,77.03,18,19.95,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:46.2185,172.8,133.1,77.5,77.03,18,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:46.4710,172.8,133.1,77.5,77.03,18,19.94,6,8040,25.3,4,77.5,77.5
2020-09-17 04:35:46.7236,172.8,133.1,77.5,77.03,18.1,19.92,7,8040,25.4,4,77.5,77.5
2020-09-17 04:35:46.9761,172.8,133.1,77.5,77.03,18.1,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:47.2286,172.8,133.2,77.5,77.08,18.1,19.93,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:47.4798,172.8,133.2,77.5,77.08,18,19.93,61,786.3,778.5,0,77.5,77.5
2020-09-17 04:35:47.7271,172.8,133.2,77.5,77.08,18,19.96,62,425,425,0,77.5,77.5
2020-09-17 04:35:47.9744,172.8,133.2,77.5,77.08,18.1,19.92,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:35:48.2217,172.8,133.2,77.5,77.08,18,19.93,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:35:48.4701,172.8,133.2,77.5,77.08,17.9,19.93,4,783.9,10.3,23,77.5,77.5
2020-09-17 04:35:48.7218,172.8,133.2,77.5,77.08,17.9,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:48.9735,172.8,133.2,77.5,77.08,18,19.93,66,5150,5150,0,77.5,77.5
