Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:35:49.2252,172.8,133.2,77.5,77.08,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:49.4769,172.8,133.2,77.5,77.08,18,19.94,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:49.7249,172.8,133.2,77.5,77.08,18.1,19.93,65,8040,8050,0,77.5,77.5
2020-09-17 04:35:49.9723,172.8,133.2,77.5,77.08,18.1,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:50.2197,172.8,133.2,77.5,77.08,18,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:35:50.4670,172.8,133.2,77.5,77.08,18,19.92,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:50.7190,172.8,133.2,77.5,77.08,18,19.92,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:50.9715,172.8,133.2,77.5,77.08,18.1,19.93,6,8040,25.3,4,77.5,77.5
2020-09-17 04:35:51.2240,172.8,133.2,77.5,77.08,17.9,19.93,7,8040,25.4,4,77.5,77.5
2020-09-17 04:35:51.4766,172.8,133.2,77.5,77.08,17.9,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:51.7267,172.8,133.2,77.5,77.08,18.1,19.93,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:51.9741,172.8,133.2,77.5,77.08,18,19.93,61,786.2,778.5,0,77.5,77.5
2020-09-17 04:35:52.2215,172.8,133.2,77.5,77.08,18,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:35:52.4689,172.8,133.2,77.5,77.08,18.1,19.93,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:35:52.7172,172.8,133.2,77.5,77.08,18.1,19.93,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:35:52.9663,172.8,133.2,77.5,77.08,18.1,19.94,4,783.9,10.3,23,77.5,77.5
2020-09-17 04:35:53.2154,172.8,133.2,77.5,77.08,18,19.94,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:53.4645,172.8,133.2,77.5,77.08,18,19.94,66,5150,5150,0,77.5,77.5
2020-09-17 04:35:53.7128,172.8,133.2,77.5,77.08,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:53.9602,172.8,133.2,77.5,77.08,18,19.93,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:54.2076,172.8,133.2,77.5,77.08,17.9,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:54.4550,172.8,133.2,77.5,77.08,18,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:54.7046,172.8,133.2,77.5,77.08,18.1,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:35:54.9570,172.8,133.2,77.5,77.08,18,19.94,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:55.2095,172.8,133.2,77.5,77.08,18,19.92,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:55.4620,172.8,133.2,77.5,77.08,18,19.93,6,8040,25.3,4,77.5,77.5
2020-09-17 04:35:55.7144,172.8,133.2,77.5,77.08,18.1,19.93,7,8040,25.4,4,77.5,77.5
2020-09-17 04:35:55.9670,172.8,133.2,77.5,77.08,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:56.2195,172.8,133.2,77.5,77.08,18,19.93,2,783.9,10.3,24,77.5,77.5
2020-09-17 04:35:56.4721,172.8,133.2,77.5,77.08,18,19.92,61,786.3,778.6,0,77.5,77.5
2020-09-17 04:35:56.7245,172.8,133.2,77.5,77.08,18.1,19.92,62,425,425,0,77.5,77.5
2020-09-17 04:35:56.9746,172.8,133.2,77.5,77.08,17.9,19.93,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:35:57.2248,172.8,133.2,77.5,77.08,18,19.94,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:35:57.4749,172.8,133.2,77.5,77.08,18,19.93,4,783.9,10.3,23,77.5,77.5
2020-09-17 04:35:57.7251,172.8,133.2,77.5,77.08,18.1,19.93,65,8050,8050,0,77.5,77.5
2020-09-17 04:35:57.9754,172.8,133.2,77.5,77.08,18.1,19.93,66,5150,5150,0,77.5,77.5
2020-09-17 04:35:58.2258,172.8,133.2,77.5,77.08,18,19.92,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:35:58.4761,172.8,133.2,77.5,77.08,18.1,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:35:58.7265,172.8,133.2,77.5,77.08,18.1,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:35:58.9779,172.8,133.2,77.5,77.08,18,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:59.2293,172.8,133.2,77.5,77.08,18,19.95,63,50,50,0,77.5,77.5
2020-09-17 04:35:59.4807,172.8,133.2,77.5,77.08,18,19.94,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:35:59.7321,172.8,133.2,77.5,77.08,18,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:35:59.9803,172.8,133.2,77.5,77.08,17.9,19.93,6,8040,25.3,4,77.5,77.5
2020-09-17 04:36:00.2278,172.8,133.2,77.5,77.08,18,19.93,7,8040,25.4,4,77.5,77.5
2020-09-17 04:36:00.4753,172.8,133.2,77.5,77.08,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:36:00.7228,172.8,133.2,77.5,77.08,18,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:00.9718,172.8,133.2,77.5,77.08,18,19.93,61,786.3,778.5,0,77.5,77.5
2020-09-17 04:36:01.2217,172.8,133.2,77.5,77.08,18,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:36:01.4716,172.8,133.2,77.5,77.08,18.1,19.85,64,14.3,14.6,0,77.5,77.5
2020-09-17 04:36:01.7215,172.8,133.2,77.5,77.08,18,19.93,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:36:01.9699,172.8,133.2,77.5,77.08,18,19.93,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:02.2175,172.8,133.2,77.5,77.08,18,19.94,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:02.4651,172.8,133.2,77.5,77.08,18.1,19.93,66,5150,5160,0,77.5,77.5
2020-09-17 04:36:02.7126,172.8,133.2,77.5,77.08,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:36:02.9632,172.8,133.3,77.5,77.14,18,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:03.2157,172.8,133.3,77.5,77.14,18,19.92,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:03.4683,172.8,133.3,77.5,77.14,18.1,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:03.7208,172.8,133.3,77.5,77.14,18,19.92,63,50,50,0,77.5,77.5
2020-09-17 04:36:03.9725,172.8,133.3,77.5,77.14,18,19.93,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:36:04.2219,172.8,133.3,77.5,77.14,18.1,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:04.4712,172.8,133.3,77.5,77.14,18.1,19.93,6,8040,25.3,4,77.5,77.5
2020-09-17 04:36:04.7206,172.8,133.3,77.5,77.14,18,19.94,7,8040,25.4,4,77.5,77.5
2020-09-17 04:36:04.9709,172.8,133.3,77.5,77.14,18,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:36:05.2235,172.8,133.3,77.5,77.14,18,19.93,2,784,10.3,24,77.5,77.5
2020-09-17 04:36:05.4760,172.8,133.3,77.5,77.14,18,19.93,61,786.2,778.6,0,77.5,77.5
2020-09-17 04:36:05.7285,172.8,133.3,77.5,77.14,17.9,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:36:05.9810,172.8,133.3,77.5,77.14,18,19.93,64,14.3,14.5,0,77.5,77.5
2020-09-17 04:36:06.2293,172.8,133.3,77.5,77.14,18,19.93,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:36:06.4767,172.8,133.3,77.5,77.14,18,19.93,4,784,10.3,23,77.5,77.5
2020-09-17 04:36:06.7242,172.8,133.3,77.5,77.14,18,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:06.9717,172.8,133.3,77.5,77.14,18,19.92,66,5160,5150,0,77.5,77.5
2020-09-17 04:36:07.2220,172.8,133.3,77.5,77.14,18.1,19.95,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:36:07.4728,172.8,133.3,77.5,77.14,18.1,19.93,2,784,10.3,24,77.5,77.5
2020-09-17 04:36:07.7236,172.8,133.3,77.5,77.14,17.9,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:07.9743,172.8,133.3,77.5,77.14,18,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:08.2268,172.8,133.3,77.5,77.14,18,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:36:08.4797,172.8,133.3,77.5,77.14,18,19.93,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:36:08.7326,172.8,133.3,77.5,77.14,17.9,19.93,52,4.01,3.98,0,77.5,77.5
2020-09-17 04:36:08.9854,172.8,133.3,77.5,77.14,18,19.93,6,8040,25.3,4,77.5,77.5
2020-09-17 04:36:09.2357,172.8,133.3,77.5,77.14,18.1,19.93,7,8050,25.4,4,77.5,77.5
2020-09-17 04:36:09.4831,172.8,133.3,77.5,77.14,18.1,19.92,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:36:09.7305,172.8,133.3,77.5,77.14,18,19.93,2,784,10.3,24,77.5,77.5
2020-09-17 04:36:09.9779,172.8,133.3,77.5,77.14,18.1,19.91,61,786.3,778.6,0,77.5,77.5
2020-09-17 04:36:10.2253,172.8,133.3,77.5,77.14,18.1,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:36:10.4727,172.8,133.3,77.5,77.14,18,19.93,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:36:10.7201,172.8,133.3,77.5,77.14,18,19.93,3,784.3,9.7,23,77.5,77.5
2020-09-17 04:36:10.9675,172.8,133.3,77.5,77.14,18,19.93,4,784,10.3,23,77.5,77.5
2020-09-17 04:36:11.2149,172.8,133.3,77.5,77.14,18,19.93,65,8050,8040,0,77.5,77.5
2020-09-17 04:36:11.4622,172.8,133.3,77.5,77.14,17.9,19.93,66,5150,5150,0,77.5,77.5
2020-09-17 04:36:11.7096,172.8,133.3,77.5,77.14,17.9,19.93,1,784.3,9.7,23.5,77.5,77.5
2020-09-17 04:36:11.9569,172.8,133.3,77.5,77.14,18.1,19.93,2,784,10.3,24,77.5,77.5
2020-09-17 04:36:12.2062,172.8,133.3,77.5,77.14,18.1,19.93,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:12.4587,172.8,133.3,77.5,77.14,18,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:12.7111,172.8,133.3,77.5,77.14,18,19.94,63,50,50,0,77.5,77.5
2020-09-17 04:36:12.9636,172.8,133.3,77.5,77.14,18.1,19.93,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:36:13.2161,172.8,133.3,77.5,77.14,18,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:13.4686,172.8,133.3,77.5,77.14,17.9,19.93,6,8050,25.3,4,77.5,77.5
2020-09-17 04:36:13.7212,172.8,133.3,77.5,77.14,18,19.93,7,8050,25.4,4,77.5,77.5
2020-09-17 04:36:13.9737,172.8,133.3,77.5,77.14,18,19.93,1,784.3,9.8,23.5,77.5,77.5
2020-09-17 04:36:14.2263,172.8,133.3,77.5,77.14,18,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:14.4788,172.8,133.3,77.5,77.14,18,19.93,61,786.4,778.6,0,77.5,77.5
2020-09-17 04:36:14.7314,172.8,133.3,77.5,77.14,18.1,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:36:14.9840,172.8,133.3,77.5,77.14,18.1,19.93,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:36:15.2343,172.8,133.3,77.5,77.14,18.1,19.93,3,784.3,9.8,23,77.5,77.5
2020-09-17 04:36:15.4817,172.8,133.3,77.5,77.14,18,19.94,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:15.7290,172.8,133.3,77.5,77.14,18.1,19.92,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:15.9763,172.8,133.3,77.5,77.14,18,19.93,66,5150,5150,0,77.5,77.5
2020-09-17 04:36:16.2236,172.8,133.3,77.5,77.14,18,19.93,1,784.3,9.8,23.5,77.5,77.5
2020-09-17 04:36:16.4709,172.8,133.3,77.5,77.14,17.9,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:16.7182,172.8,133.3,77.5,77.14,18,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:16.9655,172.8,133.3,77.5,77.14,18,19.93,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:17.2129,172.8,133.3,77.5,77.14,18,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:36:17.4623,172.8,133.3,77.5,77.14,18,19.93,67,25.3,25.4,0,77.5,77.5
2020-09-17 04:36:17.7117,172.8,133.3,77.5,77.14,18.1,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:17.9611,172.8,133.3,77.5,77.14,18,19.93,6,8040,25.4,4,77.5,77.5
2020-09-17 04:36:18.2104,172.8,133.3,77.5,77.14,18,19.94,7,8040,25.4,4,77.5,77.5
2020-09-17 04:36:18.4576,172.8,133.3,77.5,77.14,18,19.93,1,784.3,9.8,23.5,77.5,77.5
2020-09-17 04:36:18.7048,172.8,133.3,77.5,77.14,18.1,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:18.9519,172.8,133.3,77.5,77.14,18,19.93,61,786.3,778.6,0,77.5,77.5
2020-09-17 04:36:19.1991,172.8,133.3,77.5,77.14,17.9,19.93,62,425,425,0,77.5,77.5
2020-09-17 04:36:19.4516,172.8,133.3,77.5,77.14,18,19.93,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:36:19.7041,172.8,133.3,77.5,77.14,18.1,19.93,3,784.4,9.7,23,77.5,77.5
2020-09-17 04:36:19.9566,172.8,133.3,77.5,77.14,18,19.93,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:20.2091,172.8,133.3,77.5,77.14,18,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:20.4582,172.8,133.3,77.5,77.14,18.1,19.93,66,5140,5140,0,77.5,77.5
2020-09-17 04:36:20.7056,172.8,133.3,77.5,77.14,18.1,19.93,1,784.4,9.7,23.5,77.5,77.5
2020-09-17 04:36:20.9530,172.8,133.3,77.5,77.14,18,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:21.2004,172.8,133.3,77.5,77.14,18,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:21.4512,172.8,133.3,77.5,77.14,18,19.91,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:21.7038,172.8,133.3,77.5,77.14,18.1,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:36:21.9563,172.8,133.3,77.5,77.14,17.9,19.93,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:22.2088,172.8,133.3,77.5,77.14,17.9,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:22.4585,172.8,133.3,77.5,77.14,18,19.93,6,8040,25.4,4,77.5,77.5
2020-09-17 04:36:22.7064,172.8,133.3,77.5,77.14,18,19.92,7,8040,25.4,4,77.5,77.5
2020-09-17 04:36:22.9544,172.8,133.3,77.5,77.14,18,19.93,1,784.4,9.7,23.5,77.5,77.5
2020-09-17 04:36:23.2023,172.8,133.3,77.5,77.14,18,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:23.4499,172.8,133.3,77.5,77.14,18.1,19.92,61,786.4,778.6,0,77.5,77.5
2020-09-17 04:36:23.6972,172.8,133.3,77.5,77.14,18.1,19.92,62,425,425,0,77.5,77.5
2020-09-17 04:36:23.9445,172.8,133.3,77.5,77.14,18,19.93,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:36:24.1919,172.8,133.3,77.5,77.14,18,19.94,3,784.4,9.7,23,77.5,77.5
2020-09-17 04:36:24.4405,172.8,133.3,77.5,77.14,18.1,19.93,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:24.6930,172.8,133.3,77.5,77.14,18,19.93,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:24.9455,172.8,133.3,77.5,77.14,17.9,19.93,66,5150,5150,0,77.5,77.5
2020-09-17 04:36:25.1980,172.8,133.3,77.5,77.14,18,19.93,1,784.4,9.7,23.5,77.5,77.5
2020-09-17 04:36:25.4494,172.8,133.3,77.5,77.14,18,19.92,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:25.6967,172.8,133.3,77.5,77.14,18.1,19.93,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:25.9440,172.8,133.3,77.5,77.14,18,19.92,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:26.1914,172.8,133.3,77.5,77.14,18,19.93,63,50,50,0,77.5,77.5
2020-09-17 04:36:26.4400,172.8,133.3,77.5,77.14,18.1,19.92,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:26.6925,172.8,133.3,77.5,77.14,18.1,19.93,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:26.9449,172.8,133.3,77.5,77.14,18,19.93,6,8050,25.4,4,77.5,77.5
2020-09-17 04:36:27.1973,172.8,133.3,77.5,77.14,18,19.93,7,8040,25.4,4,77.5,77.5
2020-09-17 04:36:27.4498,172.8,133.3,77.5,77.14,18,19.92,1,784.4,9.8,23.5,77.5,77.5
2020-09-17 04:36:27.7022,172.8,133.3,77.5,77.14,18,19.93,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:27.9547,172.8,133.3,77.5,77.14,17.9,20.12,61,786.3,778.7,0,77.5,77.5
2020-09-17 04:36:28.2071,172.8,133.3,77.5,77.14,18,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:36:28.4596,172.8,133.3,77.5,77.14,18,20.14,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:36:28.7098,172.8,133.3,77.5,77.14,18,20.13,3,784.4,9.8,23,77.5,77.5
2020-09-17 04:36:28.9596,172.8,133.3,77.5,77.14,18,20.13,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:29.2094,172.8,133.3,77.5,77.14,18.1,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:29.4592,172.8,133.3,77.5,77.14,18.1,20.12,66,5150,5150,0,77.5,77.5
2020-09-17 04:36:29.7068,172.8,133.3,77.5,77.14,18,20.12,1,784.4,9.8,23.5,77.5,77.5
2020-09-17 04:36:29.9541,172.8,133.3,77.5,77.14,18,20.12,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:30.2014,172.8,133.3,77.5,77.14,18,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:30.4486,172.8,133.3,77.5,77.14,18,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:30.6995,172.8,133.3,77.5,77.14,18,20.12,63,50,50,0,77.5,77.5
2020-09-17 04:36:30.9508,172.8,133.3,77.5,77.14,18,20.13,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:31.2022,172.8,133.3,77.5,77.14,18,20.12,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:31.4536,172.8,133.3,77.5,77.14,18.1,20.12,6,8050,25.4,4,77.5,77.5
2020-09-17 04:36:31.7060,172.8,133.3,77.5,77.14,18,20.13,7,8050,25.4,4,77.5,77.5
2020-09-17 04:36:31.9585,172.8,133.3,77.5,77.14,18,20.12,1,784.4,9.8,23.5,77.5,77.5
2020-09-17 04:36:32.2110,172.8,133.3,77.5,77.14,18.1,20.12,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:32.4635,172.8,133.3,77.5,77.14,18.1,20.13,61,786.4,778.7,0,77.5,77.5
2020-09-17 04:36:32.7151,172.8,133.3,77.5,77.14,18,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:36:32.9664,172.8,133.3,77.5,77.14,17.9,20.13,64,14.3,14.6,0,77.5,77.5
2020-09-17 04:36:33.2177,172.8,133.3,77.5,77.14,18,20.12,3,784.4,9.8,23,77.5,77.5
2020-09-17 04:36:33.4691,172.8,133.3,77.5,77.14,18,20.12,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:33.7178,172.8,133.3,77.5,77.14,18,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:33.9648,172.8,133.3,77.5,77.14,18,20.11,66,5150,5150,0,77.5,77.5
2020-09-17 04:36:34.2119,172.8,133.3,77.5,77.14,18.1,20.12,1,784.5,9.7,23.5,77.5,77.5
2020-09-17 04:36:34.4589,172.8,133.3,77.5,77.14,18,20.13,2,784,10.3,24,77.5,77.5
2020-09-17 04:36:34.7085,172.8,133.3,77.5,77.14,18,20.13,65,8040,8050,0,77.5,77.5
2020-09-17 04:36:34.9610,172.8,133.3,77.5,77.14,18,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:35.2136,172.8,133.3,77.5,77.14,18.1,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:36:35.4661,172.8,133.3,77.5,77.14,18,20.12,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:35.7165,172.8,133.3,77.5,77.14,17.9,20.13,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:35.9639,172.8,133.3,77.5,77.14,17.9,20.12,6,8040,25.4,4,77.5,77.5
2020-09-17 04:36:36.2113,172.8,133.3,77.5,77.14,18,20.12,7,8040,25.4,4,77.5,77.5
2020-09-17 04:36:36.4587,172.8,133.3,77.5,77.14,18,20.12,1,784.5,9.7,23.5,77.5,77.5
2020-09-17 04:36:36.7066,172.8,133.3,77.5,77.14,18,20.11,2,784,10.3,24,77.5,77.5
2020-09-17 04:36:36.9549,172.8,133.3,77.5,77.14,18.1,20.13,61,786.4,778.8,0,77.5,77.5
2020-09-17 04:36:37.2033,172.8,133.3,77.5,77.14,18.1,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:36:37.4517,172.8,133.3,77.5,77.14,18,20.13,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:36:37.7003,172.8,133.3,77.5,77.14,18,20.12,3,784.5,9.7,23,77.5,77.5
2020-09-17 04:36:37.9529,172.8,133.3,77.5,77.14,18.1,20.13,4,784,10.3,23,77.5,77.5
2020-09-17 04:36:38.2054,172.8,133.3,77.5,77.14,18.1,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:38.4579,172.8,133.3,77.5,77.14,18,20.13,66,5140,5140,0,77.5,77.5
2020-09-17 04:36:38.7105,172.8,133.3,77.5,77.14,18,20.12,1,784.5,9.7,23.5,77.5,77.5
2020-09-17 04:36:38.9599,172.8,133.3,77.5,77.14,18,20.13,2,784,10.3,24,77.5,77.5
2020-09-17 04:36:39.2086,172.8,133.3,77.5,77.14,18,20.13,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:39.4573,172.8,133.3,77.5,77.14,18,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:39.7060,172.8,133.3,77.5,77.14,18,20.12,63,50,50,0,77.5,77.5
2020-09-17 04:36:39.9572,172.8,133.3,77.5,77.14,18.1,20.12,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:40.2097,172.8,133.3,77.5,77.14,18,20.12,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:40.4622,172.8,133.3,77.5,77.14,18,20.12,6,8050,25.4,4,77.5,77.5
2020-09-17 04:36:40.7148,172.8,133.3,77.5,77.14,18,20.13,7,8050,25.4,4,77.5,77.5
2020-09-17 04:36:40.9640,172.8,133.3,77.5,77.14,18.1,20.12,1,784.5,9.7,23.5,77.5,77.5
2020-09-17 04:36:41.2113,172.8,133.3,77.5,77.14,17.9,20.12,2,784,10.3,24,77.5,77.5
2020-09-17 04:36:41.4587,172.8,133.3,77.5,77.14,17.9,20.13,61,786.5,778.8,0,77.5,77.5
2020-09-17 04:36:41.7060,172.8,133.4,77.5,77.2,18,20.12,62,425,425,0,77.5,77.5
2020-09-17 04:36:41.9567,172.8,133.4,77.5,77.2,18.1,20.12,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:36:42.2090,172.8,133.4,77.5,77.2,18,20.13,3,784.5,9.7,23,77.5,77.5
2020-09-17 04:36:42.4614,172.8,133.4,77.5,77.2,18,20.12,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:42.7137,172.8,133.4,77.5,77.2,18.1,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:42.9632,172.8,133.4,77.5,77.2,18.1,20.13,66,5140,5140,0,77.5,77.5
2020-09-17 04:36:43.2109,172.8,133.4,77.5,77.2,18,20.12,1,784.5,9.7,23.5,77.5,77.5
2020-09-17 04:36:43.4587,172.8,133.4,77.5,77.2,18,20.13,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:43.7064,172.8,133.4,77.5,77.2,18.1,20.13,65,8040,8050,0,77.5,77.5
2020-09-17 04:36:43.9555,172.8,133.4,77.5,77.2,18,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:44.2080,172.8,133.4,77.5,77.2,17.9,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:36:44.4606,172.8,133.4,77.5,77.2,17.9,20.13,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:44.7131,172.8,133.4,77.5,77.2,18,20.13,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:44.9656,172.8,133.4,77.5,77.2,18.1,20.12,6,8050,25.4,4,77.5,77.5
2020-09-17 04:36:45.2182,172.8,133.4,77.5,77.2,18,20.12,7,8050,25.4,4,77.5,77.5
2020-09-17 04:36:45.4707,172.8,133.4,77.5,77.2,18,20.13,1,784.5,9.7,23.5,77.5,77.5
2020-09-17 04:36:45.7232,172.8,133.4,77.5,77.2,18.1,20.12,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:45.9750,172.8,133.4,77.5,77.2,18,20.13,61,786.4,778.8,0,77.5,77.5
2020-09-17 04:36:46.2247,172.8,133.4,77.5,77.2,18,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:36:46.4744,172.8,133.4,77.5,77.2,18,20.13,64,14.3,14.5,0,77.5,77.5
2020-09-17 04:36:46.7241,172.8,133.4,77.5,77.2,18.1,20.13,3,784.5,9.7,23,77.5,77.5
2020-09-17 04:36:46.9739,172.8,133.4,77.5,77.2,18,20.12,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:47.2217,172.8,133.4,77.5,77.2,17.9,20.13,65,8040,8040,0,77.5,77.5
2020-09-17 04:36:47.4691,172.8,133.4,77.5,77.2,18,20.12,66,5140,5140,0,77.5,77.5
2020-09-17 04:36:47.7165,172.8,133.4,77.5,77.2,18.1,20.12,1,784.5,9.7,23.5,77.5,77.5
2020-09-17 04:36:47.9640,172.8,133.4,77.5,77.2,18,20.13,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:48.2137,172.8,133.4,77.5,77.2,18,20.13,65,8040,8050,0,77.5,77.5
2020-09-17 04:36:48.4637,172.8,133.4,77.5,77.2,18.1,20.13,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:48.7138,172.8,133.4,77.5,77.2,18.1,20.12,63,50,50,0,77.5,77.5
2020-09-17 04:36:48.9638,172.8,133.4,77.5,77.2,18,20.12,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:49.2150,172.8,133.4,77.5,77.2,18,20.1,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:49.4675,172.8,133.4,77.5,77.2,18,20.13,6,8040,25.4,4,77.5,77.5
2020-09-17 04:36:49.7200,172.8,133.4,77.5,77.2,18.1,20.13,7,8050,25.4,4,77.5,77.5
2020-09-17 04:36:49.9725,172.8,133.4,77.5,77.2,18,20.13,1,784.5,9.9,23.5,77.5,77.5
2020-09-17 04:36:50.2226,172.8,133.4,77.5,77.2,17.9,20.13,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:50.4699,172.8,133.4,77.5,77.2,18,20.13,61,786.5,778.8,0,77.5,77.5
2020-09-17 04:36:50.7172,172.8,133.4,77.5,77.2,18.1,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:36:50.9646,172.8,133.4,77.5,77.2,18,20.13,64,14.3,14.5,0,77.5,77.5
2020-09-17 04:36:51.2134,172.8,133.4,77.5,77.2,18,20.12,3,784.5,9.9,23,77.5,77.5
2020-09-17 04:36:51.4639,172.8,133.4,77.5,77.2,18,20.13,4,784.1,10.3,23,77.5,77.5
2020-09-17 04:36:51.7145,172.8,133.4,77.5,77.2,18.1,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:51.9651,172.8,133.4,77.5,77.2,18,20.12,66,5140,5140,0,77.5,77.5
2020-09-17 04:36:52.2142,172.8,133.4,77.5,77.2,18,20.13,1,784.5,9.9,23.5,77.5,77.5
2020-09-17 04:36:52.4613,172.8,133.4,77.5,77.2,18,20.12,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:52.7084,172.8,133.4,77.5,77.2,18,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:52.9555,172.8,133.4,77.5,77.2,17.9,20.13,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:53.2036,172.8,133.4,77.5,77.2,18,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:36:53.4550,172.8,133.4,77.5,77.2,18.1,20.12,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:53.7065,172.8,133.5,77.5,77.26,18.1,20.13,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:53.9579,172.8,133.5,77.5,77.26,18,20.12,6,8050,25.4,4,77.5,77.5
2020-09-17 04:36:54.2096,172.8,133.5,77.5,77.26,18,20.13,7,8050,25.4,4,77.5,77.5
2020-09-17 04:36:54.4620,172.8,133.5,77.5,77.26,18.1,20.13,1,784.5,9.9,23.5,77.5,77.5
2020-09-17 04:36:54.7145,172.8,133.5,77.5,77.26,18.1,20.12,2,784.1,10.3,24,77.5,77.5
2020-09-17 04:36:54.9670,172.8,133.5,77.5,77.26,18,20.13,61,786.5,778.7,0,77.5,77.5
2020-09-17 04:36:55.2192,172.8,133.5,77.5,77.26,18,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:36:55.4665,172.8,133.5,77.5,77.26,18,20.13,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:36:55.7138,172.8,133.5,77.5,77.26,18,20.12,3,784.5,9.9,23,77.5,77.5
2020-09-17 04:36:55.9611,172.8,133.5,77.5,77.26,17.9,20.12,4,784.2,10.3,23,77.5,77.5
2020-09-17 04:36:56.2084,172.8,133.5,77.5,77.26,18,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:56.4591,172.8,133.5,77.5,77.26,18.1,20.12,66,5140,5140,0,77.5,77.5
2020-09-17 04:36:56.7116,172.8,133.5,77.5,77.26,18,20.13,1,784.6,9.7,23.5,77.5,77.5
2020-09-17 04:36:56.9641,172.8,133.5,77.5,77.26,18,20.13,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:36:57.2166,172.8,133.5,77.5,77.26,18,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:36:57.4669,172.8,133.5,77.5,77.26,18.1,20.13,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:57.7159,172.8,133.5,77.5,77.26,18,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:36:57.9649,172.8,133.5,77.5,77.26,18,20.12,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:36:58.2139,172.8,133.5,77.5,77.26,18,20.12,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:36:58.4626,172.8,133.5,77.5,77.26,18,20.12,6,8050,25.4,4,77.5,77.5
2020-09-17 04:36:58.7110,172.8,133.5,77.5,77.26,18,20.13,7,8040,25.4,4,77.5,77.5
2020-09-17 04:36:58.9595,172.8,133.5,77.5,77.26,18,20.12,1,784.6,9.7,23.5,77.5,77.5
2020-09-17 04:36:59.2079,172.8,133.5,77.5,77.26,18,20.13,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:36:59.4589,172.8,133.5,77.5,77.26,18.1,20.12,61,786.5,778.7,0,77.5,77.5
2020-09-17 04:36:59.7114,172.8,133.5,77.5,77.26,18.1,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:36:59.9639,172.8,133.5,77.5,77.26,18,19.87,64,14.3,14.6,0,77.5,77.5
2020-09-17 04:37:00.2163,172.8,133.5,77.5,77.26,18.1,20.12,3,784.6,9.7,23,77.5,77.5
2020-09-17 04:37:00.4656,172.8,133.5,77.5,77.26,18.1,20.13,4,784.2,10.3,23,77.5,77.5
2020-09-17 04:37:00.7129,172.8,133.5,77.5,77.26,18,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:00.9601,172.8,133.5,77.5,77.26,18,20.12,66,5140,5140,0,77.5,77.5
2020-09-17 04:37:01.2074,172.8,133.5,77.5,77.26,18,20.13,1,784.6,9.7,23.5,77.5,77.5
2020-09-17 04:37:01.4547,172.8,133.5,77.5,77.26,18,20.13,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:37:01.7020,172.8,133.5,77.5,77.26,18,20.13,65,8050,8040,0,77.5,77.5
2020-09-17 04:37:01.9494,172.8,133.5,77.5,77.26,18,20.13,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:02.1968,172.8,133.5,77.5,77.26,18,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:37:02.4452,172.8,133.5,77.5,77.26,18.1,20.11,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:02.6977,172.8,133.5,77.5,77.26,18,20.13,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:02.9502,172.8,133.5,77.5,77.26,18,20.13,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:03.2027,172.8,133.5,77.5,77.26,18,20.13,7,8050,25.4,4,77.5,77.5
2020-09-17 04:37:03.4552,172.8,133.5,77.5,77.26,18,20.13,1,784.5,9.8,23.5,77.5,77.5
2020-09-17 04:37:03.7077,172.8,133.5,77.5,77.26,17.9,20.12,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:37:03.9603,172.8,133.5,77.5,77.26,17.9,20.13,61,786.5,778.8,0,77.5,77.5
2020-09-17 04:37:04.2128,172.8,133.5,77.5,77.26,18,20.12,62,425,425,0,77.5,77.5
2020-09-17 04:37:04.4653,172.8,133.5,77.5,77.26,18,20.13,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:37:04.7135,172.8,133.5,77.5,77.26,18,20.13,3,784.5,9.8,23,77.5,77.5
2020-09-17 04:37:04.9609,172.8,133.5,77.5,77.26,18,20.13,4,784.2,10.3,23,77.5,77.5
2020-09-17 04:37:05.2083,172.8,133.5,77.5,77.26,18.1,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:05.4557,172.8,133.5,77.5,77.26,18.1,20.12,66,5130,5130,0,77.5,77.5
2020-09-17 04:37:05.7078,172.8,133.5,77.5,77.26,18,20.12,1,784.5,9.8,23.5,77.5,77.5
2020-09-17 04:37:05.9603,172.8,133.5,77.5,77.26,18,20.12,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:37:06.2128,172.8,133.5,77.5,77.26,18.1,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:06.4654,172.8,133.5,77.5,77.26,18,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:06.7160,172.8,133.5,77.5,77.26,17.9,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:37:06.9662,172.8,133.5,77.5,77.26,18,20.13,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:07.2165,172.8,133.5,77.5,77.26,18.1,20.12,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:07.4668,172.8,133.5,77.5,77.26,18,20.13,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:07.7157,172.8,133.5,77.5,77.26,18,20.12,7,8050,25.4,4,77.5,77.5
2020-09-17 04:37:07.9628,172.8,133.5,77.5,77.26,18,20.12,1,784.5,9.8,23.5,77.5,77.5
2020-09-17 04:37:08.2100,172.8,133.5,77.5,77.26,18.1,20.12,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:37:08.4572,172.8,133.5,77.5,77.26,18,20.12,61,786.5,778.8,0,77.5,77.5
2020-09-17 04:37:08.7045,172.8,133.5,77.5,77.26,18,20.12,62,425,425,0,77.5,77.5
2020-09-17 04:37:08.9520,172.8,133.5,77.5,77.26,18,20.13,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:37:09.1995,172.8,133.5,77.5,77.26,18.1,20.12,3,784.5,9.8,23,77.5,77.5
2020-09-17 04:37:09.4470,172.8,133.5,77.5,77.26,18,20.12,4,784.2,10.3,23,77.5,77.5
2020-09-17 04:37:09.6967,172.8,133.5,77.5,77.26,17.9,20.13,65,8050,8040,0,77.5,77.5
2020-09-17 04:37:09.9492,172.8,133.5,77.5,77.26,18,20.13,66,5130,5130,0,77.5,77.5
2020-09-17 04:37:10.2018,172.8,133.5,77.5,77.26,18.1,20.13,1,784.6,9.7,23.5,77.5,77.5
2020-09-17 04:37:10.4544,172.8,133.5,77.5,77.26,18,20.13,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:37:10.7071,172.8,133.5,77.5,77.26,18,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:10.9599,172.8,133.5,77.5,77.26,18.1,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:11.2128,172.8,133.5,77.5,77.26,18.1,20.12,63,50,50,0,77.5,77.5
2020-09-17 04:37:11.4657,172.8,133.5,77.5,77.26,18,20.13,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:11.7185,172.8,133.5,77.5,77.26,18,20.1,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:11.9713,172.8,133.5,77.5,77.26,18,20.13,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:12.2241,172.8,133.5,77.5,77.26,18,20.13,7,8050,25.4,4,77.5,77.5
2020-09-17 04:37:12.4769,172.8,133.5,77.5,77.26,17.9,20.13,1,784.6,9.7,23.5,77.5,77.5
2020-09-17 04:37:12.7297,172.8,133.5,77.5,77.26,17.9,20.12,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:37:12.9822,172.8,133.5,77.5,77.26,18.1,20.13,61,786.5,778.9,0,77.5,77.5
2020-09-17 04:37:13.2348,172.8,133.5,77.5,77.26,18,20.12,62,425,425,0,77.5,77.5
2020-09-17 04:37:13.4873,172.8,133.5,77.5,77.26,18,20.13,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:37:13.7396,172.8,133.5,77.5,77.26,18,20.13,3,784.6,9.7,23,77.5,77.5
2020-09-17 04:37:13.9883,172.8,133.5,77.5,77.26,18.1,20.13,4,784.2,10.3,23,77.5,77.5
2020-09-17 04:37:14.2369,172.8,133.5,77.5,77.26,18,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:14.4856,172.8,133.5,77.5,77.26,18,20.12,66,5130,5130,0,77.5,77.5
2020-09-17 04:37:14.7346,172.8,133.5,77.5,77.26,18,20.12,1,784.6,9.7,23.5,77.5,77.5
2020-09-17 04:37:14.9874,172.8,133.5,77.5,77.26,18,20.13,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:37:15.2402,172.8,133.5,77.5,77.26,17.9,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:15.4930,172.8,133.5,77.5,77.26,18,20.13,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:15.7457,172.8,133.5,77.5,77.26,18,20.12,63,50,50,0,77.5,77.5
2020-09-17 04:37:15.9958,172.8,133.5,77.5,77.26,18.1,20.13,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:16.2459,172.8,133.5,77.5,77.26,18,20.12,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:16.4960,172.8,133.5,77.5,77.26,18,20.12,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:16.7461,172.8,133.5,77.5,77.26,18.1,20.12,7,8050,25.4,4,77.5,77.5
2020-09-17 04:37:16.9979,172.8,133.5,77.5,77.26,18.1,20.12,1,784.6,9.7,23.5,77.5,77.5
2020-09-17 04:37:17.2507,172.8,133.5,77.5,77.26,18,20.12,2,784.2,10.3,24,77.5,77.5
2020-09-17 04:37:17.5035,172.8,133.5,77.5,77.26,18,20.12,61,786.5,778.8,0,77.5,77.5
2020-09-17 04:37:17.7563,172.8,133.5,77.5,77.26,18,20.12,62,425,425,0,77.5,77.5
2020-09-17 04:37:18.0056,172.8,133.5,77.5,77.26,18,20.12,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:37:18.2532,172.8,133.6,77.5,77.31,18,20.12,3,784.7,9.8,23,77.5,77.5
2020-09-17 04:37:18.5007,172.8,133.6,77.5,77.31,18,20.12,4,784.3,10.3,23,77.5,77.5
2020-09-17 04:37:18.7483,172.8,133.6,77.5,77.31,18.1,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:18.9973,172.8,133.6,77.5,77.31,18.1,20.13,66,5130,5130,0,77.5,77.5
2020-09-17 04:37:19.2471,172.8,133.6,77.5,77.31,18,20.13,1,784.7,9.8,23.5,77.5,77.5
2020-09-17 04:37:19.4969,172.8,133.6,77.5,77.31,18,20.15,2,784.3,10.3,24,77.5,77.5
2020-09-17 04:37:19.7466,172.8,133.6,77.5,77.31,18.1,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:19.9972,172.8,133.6,77.5,77.31,18,20.13,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:20.2500,172.8,133.6,77.5,77.31,18,20.12,63,50,50,0,77.5,77.5
2020-09-17 04:37:20.5028,172.8,133.6,77.5,77.31,17.9,20.13,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:20.7556,172.8,133.6,77.5,77.31,18,20.12,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:21.0084,172.8,133.6,77.5,77.31,18,20.13,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:21.2609,172.8,133.6,77.5,77.31,18,20.13,7,8050,25.4,4,77.5,77.5
2020-09-17 04:37:21.5133,172.8,133.6,77.5,77.31,18,20.12,1,784.7,9.8,23.5,77.5,77.5
2020-09-17 04:37:21.7657,172.8,133.6,77.5,77.31,18.1,20.13,2,784.3,10.3,24,77.5,77.5
2020-09-17 04:37:22.0181,172.8,133.6,77.5,77.31,18.1,20.12,61,786.5,778.9,0,77.5,77.5
2020-09-17 04:37:22.2663,172.8,133.6,77.5,77.31,18,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:37:22.5138,172.8,133.6,77.5,77.31,18,20.13,64,14.3,14.5,0,77.5,77.5
2020-09-17 04:37:22.7614,172.8,133.6,77.5,77.31,18.1,20.12,3,784.7,9.8,23,77.5,77.5
2020-09-17 04:37:23.0089,172.8,133.6,77.5,77.31,18,20.12,4,784.3,10.3,23,77.5,77.5
2020-09-17 04:37:23.2564,172.8,133.6,77.5,77.31,18,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:23.5040,172.8,133.6,77.5,77.31,18,20.12,66,5130,5140,0,77.5,77.5
2020-09-17 04:37:23.7516,172.8,133.6,77.5,77.31,18.1,20.13,1,784.7,9.8,23.5,77.5,77.5
2020-09-17 04:37:23.9991,172.8,133.6,77.5,77.31,18,20.12,2,784.3,10.3,24,77.5,77.5
2020-09-17 04:37:24.2492,172.8,133.6,77.5,77.31,18,20.13,65,8040,8050,0,77.5,77.5
2020-09-17 04:37:24.5019,172.8,133.6,77.5,77.31,18.1,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:24.7547,172.8,133.6,77.5,77.31,18.1,20.12,63,50,50,0,77.5,77.5
2020-09-17 04:37:25.0074,172.8,133.6,77.5,77.31,18,20.11,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:25.2601,172.8,133.6,77.5,77.31,18,20.13,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:25.5129,172.8,133.6,77.5,77.31,18,20.13,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:25.7656,172.8,133.6,77.5,77.31,18,20.12,7,8050,25.4,4,77.5,77.5
2020-09-17 04:37:26.0183,172.8,133.6,77.5,77.31,18,20.13,1,784.6,9.8,23.5,77.5,77.5
2020-09-17 04:37:26.2706,172.8,133.6,77.5,77.31,17.9,20.13,2,784.3,10.3,24,77.5,77.5
2020-09-17 04:37:26.5182,172.8,133.6,77.5,77.31,18,20.12,61,786.5,778.9,0,77.5,77.5
2020-09-17 04:37:26.7657,172.8,133.6,77.5,77.31,18.1,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:37:27.0132,172.8,133.6,77.5,77.31,18,20.12,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:37:27.2611,172.8,133.6,77.5,77.31,18,20.13,3,784.6,9.8,23,77.5,77.5
2020-09-17 04:37:27.5111,172.8,133.6,77.5,77.31,18.1,20.13,4,784.3,10.3,23,77.5,77.5
2020-09-17 04:37:27.7611,172.8,133.6,77.5,77.31,18.1,20.12,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:28.0111,172.8,133.6,77.5,77.31,18,20.13,66,5130,5130,0,77.5,77.5
2020-09-17 04:37:28.2611,172.8,133.6,77.5,77.31,18,20.13,1,784.6,9.8,23.5,77.5,77.5
2020-09-17 04:37:28.5085,172.8,133.6,77.5,77.31,18,20.13,2,784.3,10.3,24,77.5,77.5
2020-09-17 04:37:28.7559,172.8,133.6,77.5,77.31,18,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:29.0034,172.8,133.6,77.5,77.31,18,20.13,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:29.2508,172.8,133.6,77.5,77.31,18,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:37:29.4983,172.8,133.6,77.5,77.31,18.1,20.12,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:29.7458,172.8,133.6,77.5,77.31,18.1,20.13,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:29.9934,172.8,133.6,77.5,77.31,18,20.13,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:30.2409,172.8,133.6,77.5,77.31,18,20.12,7,8050,25.4,4,77.5,77.5
2020-09-17 04:37:30.4883,172.8,133.6,77.5,77.31,18.1,20.15,1,784.6,9.8,23.5,77.5,77.5
2020-09-17 04:37:30.7357,172.8,133.6,77.5,77.31,18.1,20.12,2,784.3,10.3,24,77.5,77.5
2020-09-17 04:37:30.9830,172.8,133.6,77.5,77.31,18,20.12,61,786.6,778.8,0,77.5,77.5
2020-09-17 04:37:31.2303,172.8,133.6,77.5,77.31,18,20.12,62,425,425,0,77.5,77.5
2020-09-17 04:37:31.4776,172.8,133.6,77.5,77.31,18,20.12,64,14.3,14.5,0,77.5,77.5
2020-09-17 04:37:31.7248,172.8,133.6,77.5,77.31,18,20.13,3,784.6,9.8,23,77.5,77.5
2020-09-17 04:37:31.9720,172.8,133.6,77.5,77.31,17.9,20.12,4,784.3,10.3,23,77.5,77.5
2020-09-17 04:37:32.2191,172.8,133.6,77.5,77.31,18,20.12,65,8040,8040,0,77.5,77.5
2020-09-17 04:37:32.4663,172.8,133.6,77.5,77.31,18,20.12,66,5130,5130,0,77.5,77.5
2020-09-17 04:37:32.7137,172.8,133.6,77.5,77.31,18,20.13,1,784.7,9.7,23.5,77.5,77.5
2020-09-17 04:37:32.9610,172.8,133.6,77.5,77.31,18,20.12,2,784.4,10.3,24,77.5,77.5
2020-09-17 04:37:33.2083,172.8,133.6,77.5,77.31,18,20.14,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:33.4556,172.8,133.6,77.5,77.31,18.1,20.13,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:33.7027,172.8,133.6,77.5,77.31,17.9,20.12,63,50,50,0,77.5,77.5
2020-09-17 04:37:33.9497,172.8,133.6,77.5,77.31,17.9,20.12,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:34.1968,172.8,133.8,77.5,77.43,18,20.12,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:34.4440,172.8,133.8,77.5,77.43,18.1,20.12,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:34.6913,172.8,133.8,77.5,77.43,18,20.12,7,8040,25.4,4,77.5,77.5
2020-09-17 04:37:34.9386,172.8,133.8,77.5,77.43,18,20.12,1,784.7,9.7,23.5,77.5,77.5
2020-09-17 04:37:35.1859,172.8,133.8,77.5,77.43,18.1,20.12,2,784.4,10.3,24,77.5,77.5
2020-09-17 04:37:35.4337,172.8,133.8,77.5,77.43,18.1,20.13,61,786.6,778.9,0,77.5,77.5
2020-09-17 04:37:35.6862,172.8,133.8,77.5,77.43,18,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:37:35.9386,172.8,133.8,77.5,77.43,18,20.14,64,14.3,14.6,0,77.5,77.5
2020-09-17 04:37:36.1910,172.8,133.8,77.5,77.43,18.1,20.13,3,784.7,9.7,23,77.5,77.5
2020-09-17 04:37:36.4434,172.8,133.8,77.5,77.43,18.1,20.12,4,784.4,10.3,23,77.5,77.5
2020-09-17 04:37:36.6959,172.8,133.8,77.5,77.43,18,20.12,65,8040,8040,0,77.5,77.5
2020-09-17 04:37:36.9485,172.8,133.8,77.5,77.43,17.9,20.12,66,5130,5140,0,77.5,77.5
2020-09-17 04:37:37.2010,172.8,133.8,77.5,77.43,18.1,20.13,1,784.7,9.7,23.5,77.5,77.5
2020-09-17 04:37:37.4531,172.8,133.8,77.5,77.43,18,20.13,2,784.4,10.3,24,77.5,77.5
2020-09-17 04:37:37.7004,172.8,133.8,77.5,77.43,18,20.13,65,8040,8040,0,77.5,77.5
2020-09-17 04:37:37.9478,172.8,133.8,77.5,77.43,18,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:38.1951,172.8,133.8,77.5,77.43,18,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:37:38.4425,172.8,133.8,77.5,77.43,18.1,20.13,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:38.6897,172.8,133.8,77.5,77.43,18,20.13,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:38.9370,172.8,133.8,77.5,77.43,18,20.13,6,8050,25.4,4,77.5,77.5
2020-09-17 04:37:39.1843,172.8,133.8,77.5,77.43,18,20.12,7,8040,25.4,4,77.5,77.5
2020-09-17 04:37:39.4315,172.8,133.8,77.5,77.43,18.1,20.13,1,784.7,9.8,23.5,77.5,77.5
2020-09-17 04:37:39.6834,172.8,133.8,77.5,77.43,17.9,20.13,2,784.5,10.3,24,77.5,77.5
2020-09-17 04:37:39.9359,172.8,133.8,77.5,77.43,18,20.12,61,786.6,778.9,0,77.5,77.5
2020-09-17 04:37:40.1885,172.8,133.8,77.5,77.43,18.1,20.12,62,425,425,0,77.5,77.5
2020-09-17 04:37:40.4410,172.8,133.8,77.5,77.43,18.1,20.12,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:37:40.6934,172.8,133.8,77.5,77.43,18,20.13,3,784.7,9.8,23,77.5,77.5
2020-09-17 04:37:40.9459,172.8,133.8,77.5,77.43,18.1,20.12,4,784.5,10.3,23,77.5,77.5
2020-09-17 04:37:41.1983,172.8,133.8,77.5,77.43,18.1,20.13,65,8050,8050,0,77.5,77.5
2020-09-17 04:37:41.4508,172.8,133.8,77.5,77.43,18.1,20.15,66,5130,5130,0,77.5,77.5
2020-09-17 04:37:41.6988,172.8,133.8,77.5,77.43,18,20.13,1,784.7,9.8,23.5,77.5,77.5
2020-09-17 04:37:41.9461,172.8,133.8,77.5,77.43,18,20.13,2,784.5,10.3,24,77.5,77.5
2020-09-17 04:37:42.1935,172.8,133.8,77.5,77.43,18.1,20.13,65,8050,8040,0,77.5,77.5
2020-09-17 04:37:42.4408,172.8,133.8,77.5,77.43,18,20.12,51,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:42.6882,172.8,133.8,77.5,77.43,17.9,20.13,63,50,50,0,77.5,77.5
2020-09-17 04:37:42.9355,172.8,133.8,77.5,77.43,18.1,20.13,67,25.4,25.4,0,77.5,77.5
2020-09-17 04:37:43.1829,172.8,133.8,77.5,77.43,18.1,20.12,52,4.01,3.99,0,77.5,77.5
2020-09-17 04:37:43.4303,172.8,133.8,77.5,77.43,18,20.12,6,8040,25.4,4,77.5,77.5
2020-09-17 04:37:43.6776,172.8,133.8,77.5,77.43,18,20.12,7,8040,25.4,4,77.5,77.5
2020-09-17 04:37:43.9250,172.8,133.8,77.5,77.43,18.1,20.13,1,784.7,9.8,23.5,77.5,77.5
2020-09-17 04:37:44.1723,172.8,133.8,77.5,77.43,18.1,20.13,2,784.5,10.3,24,77.5,77.5
2020-09-17 04:37:44.4197,172.8,133.8,77.5,77.43,18,20.13,61,786.7,778.9,0,77.5,77.5
2020-09-17 04:37:44.6694,172.8,133.8,77.5,77.43,17.9,20.13,62,425,425,0,77.5,77.5
2020-09-17 04:37:44.9217,172.8,133.8,77.5,77.43,18,20.13,64,14.4,14.6,0,77.5,77.5
2020-09-17 04:37:45.1740,172.8,133.8,77.5,77.43,18,20.13,3,784.7,9.8,23,77.5,77.5
2020-09-17 04:37:45.4264,172.8,133.8,77.5,77.43,18,20.13,4,784.5,10.3,23,77.5,77.5
2020-09-17 04:37:45.6788,172.8,133.8,77.75,77.43,18,20.13,65,8040,8040,0,77.5,77.5
2020-09-17 04:37:45.9313,172.8,133.8,77.75,77.43,18.1,20.13,66,5130,5130,0,77.5,77.5
2020-09-17 04:37:46.1838,172.8,133.8,77.75,77.43,18.1,20.13,1,784.7,9.8,23.5,77.5,77.5
2020-09-17 04:37:46.4363,172.8,133.8,77.75,77.43,18,20.13,2,784.5,10.3,24,77.5,77.5
2020-09-17 04:37:46.6889,172.8,133.8,77.75,77.43,18,20.13,65,8040,8050,0,78,77.5
2020-09-17 04:37:46.9417,172.8,133.8,77.75,77.43,18.1,20.12,51,4.01,3.99,0,78,77.5
2020-09-17 04:37:47.1945,172.8,133.8,77.75,77.43,18.1,20.13,63,50,50,0,78,77.5
2020-09-17 04:37:47.4473,172.8,133.8,77.75,77.43,18,20.12,67,25.4,25.4,0,78,77.5
2020-09-17 04:37:47.6999,172.8,133.8,77.75,77.43,17.9,20.13,52,4.01,3.99,0,78,77.5
2020-09-17 04:37:47.9524,172.8,133.8,77.75,77.43,18,20.13,6,8030,25.4,4,78,77.5
2020-09-17 04:37:48.2049,172.8,133.8,77.75,77.43,18,20.13,7,8050,25.4,4,78,77.5
2020-09-17 04:37:48.4574,172.8,133.8,77.75,77.43,18,20.12,1,784.7,9.8,23.5,78,77.5
2020-09-17 04:37:48.7098,172.8,133.8,77.75,77.43,18,20.13,2,784.3,10.3,24,78,77.5
2020-09-17 04:37:48.9625,172.8,133.8,77.75,77.43,18.1,20.13,61,786.7,779,0,78,77.5
2020-09-17 04:37:49.2152,172.8,133.8,77.75,77.43,18.1,20.13,62,425,425,0,78,77.5
2020-09-17 04:37:49.4679,172.8,133.8,77.75,77.43,18,20.13,64,14.3,14.6,0,78,77.5
2020-09-17 04:37:49.7206,172.8,133.8,77.75,77.43,18,20.13,3,784.7,9.8,23,78,77.5
2020-09-17 04:37:49.9687,172.8,133.8,77.75,77.43,18,20.12,4,784.3,10.3,23,78,77.5
2020-09-17 04:37:50.2160,172.8,133.8,77.75,77.43,18,20.13,65,8030,8050,0,78,77.5
2020-09-17 04:37:50.4632,172.8,133.8,77.75,77.43,17.9,20.12,66,5140,5140,0,78,77.5
2020-09-17 04:37:50.7105,172.8,133.8,77.75,77.43,17.9,20.12,1,784.7,9.8,23.5,78,77.5
2020-09-17 04:37:50.9578,172.8,133.8,77.75,77.43,18,20.13,2,784.3,10.3,24,78,77.5
2020-09-17 04:37:51.2051,172.8,133.8,77.75,77.43,18,20.13,65,8020,8050,0,78,77.5
2020-09-17 04:37:51.4525,172.8,133.8,77.75,77.43,18,20.13,51,4.01,3.99,0,78,77.5
2020-09-17 04:37:51.6998,172.8,133.8,77.75,77.43,18.1,20.13,63,50,50,0,78,77.5
2020-09-17 04:37:51.9486,172.8,133.8,77.75,77.43,18.1,20.13,67,25.4,25.4,0,78,77.5
2020-09-17 04:37:52.2013,172.8,133.8,77.75,77.43,18.1,20.12,52,4.01,3.99,0,78,77.5
2020-09-17 04:37:52.4539,172.8,133.8,77.75,77.43,18,20.12,6,8020,25.4,4,78,77.5
2020-09-17 04:37:52.7066,172.8,133.8,77.75,77.43,18,20.13,7,8050,25.4,4,78,77.5
2020-09-17 04:37:52.9592,172.8,133.8,77.75,77.43,18,20.13,1,784.7,9.8,23.5,78,77.5
2020-09-17 04:37:53.2118,172.8,133.8,77.75,77.43,17.9,20.13,2,784.3,10.3,24,78,77.5
2020-09-17 04:37:53.4644,172.8,133.8,77.75,77.43,17.9,20.12,61,786.7,779.1,0,78,77.5
2020-09-17 04:37:53.7170,172.8,133.8,77.75,77.43,18.1,20.12,62,425,425,0,78,77.5
2020-09-17 04:37:53.9696,172.8,133.8,77.75,77.43,18,20.12,64,14.3,14.6,0,78,77.5
2020-09-17 04:37:54.2223,172.8,133.8,77.75,77.43,18,20.12,3,784.8,9.7,23,78,77.5
2020-09-17 04:37:54.4751,172.8,133.8,77.75,77.43,18,20.13,4,784.4,10.3,23,78,77.5
2020-09-17 04:37:54.7278,172.8,133.8,77.75,77.43,18.1,20.13,65,8020,8060,0,78,77.5
2020-09-17 04:37:54.9805,172.8,133.8,77.75,77.43,18.1,20.13,66,5140,5140,0,78,77.5
2020-09-17 04:37:55.2331,172.8,133.8,77.75,77.43,18,20.12,1,784.8,9.7,23.5,78,77.5
2020-09-17 04:37:55.4857,172.8,133.8,77.75,77.43,18,20.12,2,784.4,10.3,24,78,77.5
2020-09-17 04:37:55.7383,172.8,133.8,77.75,77.43,18,20.13,65,8020,8060,0,78,77.5
2020-09-17 04:37:55.9908,172.8,133.8,77.75,77.43,18,20.13,51,4.01,3.99,0,78,77.5
2020-09-17 04:37:56.2390,172.8,133.8,77.75,77.43,17.9,20.14,63,50,50,0,78,77.5
2020-09-17 04:37:56.4865,172.8,133.8,77.75,77.43,17.9,20.13,67,25.4,25.4,0,78,77.5
2020-09-17 04:37:56.7340,172.8,133.8,77.75,77.43,18,20.12,52,4.01,3.99,0,78,77.5
2020-09-17 04:37:56.9815,172.8,133.8,77.75,77.43,18,20.13,6,8020,25.4,4,78,77.5
2020-09-17 04:37:57.2290,172.8,133.8,77.75,77.43,18,20.13,7,8060,25.4,4,78,77.5
2020-09-17 04:37:57.4764,172.8,133.8,77.75,77.43,18,20.13,1,784.8,9.7,23.5,78,77.5
2020-09-17 04:37:57.7239,172.8,133.8,77.75,77.43,18.1,20.12,2,784.4,10.3,24,78,77.5
2020-09-17 04:37:57.9713,172.8,133.8,77.75,77.43,18.1,20.13,61,786.7,779,0,78,77.5
2020-09-17 04:37:58.2187,172.8,133.8,77.75,77.43,17.9,20.12,62,425,425,0,78,77.5
2020-09-17 04:37:58.4660,172.8,133.8,77.75,77.43,17.9,20.12,64,14.3,14.6,0,78,77.5
2020-09-17 04:37:58.7133,172.8,133.8,77.75,77.43,18,20.13,3,784.8,9.7,23,78,77.5
2020-09-17 04:37:58.9606,172.8,133.8,77.75,77.43,18,20.12,4,784.4,10.3,23,78,77.5
2020-09-17 04:37:59.2083,172.8,133.8,77.75,77.43,18,20.12,65,8020,8060,0,78,77.5
2020-09-17 04:37:59.4610,172.8,133.8,77.75,77.43,18,20.13,66,5150,5150,0,78,77.5
2020-09-17 04:37:59.7137,172.8,133.8,77.75,77.43,18.1,20.13,1,784.8,9.7,23.5,78,77.5
2020-09-17 04:37:59.9663,172.8,133.8,77.75,77.43,18.1,20.12,2,784.4,10.3,24,78,77.5
2020-09-17 04:38:00.2189,172.8,133.8,77.75,77.43,18,20.13,65,8010,8060,0,78,77.5
2020-09-17 04:38:00.4662,172.8,133.8,77.75,77.43,18,20.12,51,4.01,3.99,0,78,77.5
2020-09-17 04:38:00.7135,172.8,133.8,77.75,77.43,18.1,20.13,63,50,50,0,78,77.5
2020-09-17 04:38:00.9608,172.8,133.8,77.75,77.43,18,20.13,67,25.4,25.4,0,78,77.5
2020-09-17 04:38:01.2085,172.8,133.8,77.75,77.43,17.9,20.12,52,4.01,3.99,0,78,77.5
2020-09-17 04:38:01.4610,172.8,133.8,77.75,77.43,17.9,20.11,6,8020,25.4,4,78,77.5
2020-09-17 04:38:01.7136,172.8,133.8,77.75,77.43,18,20.14,7,8060,25.4,4,78,77.5
2020-09-17 04:38:01.9661,172.8,133.8,77.75,77.43,18,20.13,1,784.7,9.7,23.5,78,77.5
2020-09-17 04:38:02.2186,172.8,133.8,77.75,77.43,18,20.12,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:02.4712,172.8,133.8,77.75,77.43,18,20.12,61,786.7,779,0,78,77.5
2020-09-17 04:38:02.7237,172.8,133.8,77.75,77.43,18.1,20.13,62,425,425,0,78,77.5
2020-09-17 04:38:02.9763,172.8,133.8,77.75,77.43,18,20.13,64,14.3,14.6,0,78,77.5
2020-09-17 04:38:03.2288,172.8,133.8,77.75,77.43,18,20.13,3,784.7,9.7,23,78,77.5
2020-09-17 04:38:03.4816,172.8,133.8,77.75,77.43,18,20.13,4,784.5,10.3,23,78,77.5
2020-09-17 04:38:03.7344,172.8,133.8,77.75,77.43,18.1,20.13,65,8020,8070,0,78,77.5
2020-09-17 04:38:03.9872,172.8,133.8,77.75,77.43,17.9,20.13,66,5140,5140,0,78,77.5
2020-09-17 04:38:04.2400,172.8,133.8,77.75,77.43,17.9,20.12,1,784.7,9.7,23.5,78,77.5
2020-09-17 04:38:04.4927,172.8,133.8,77.75,77.43,17.9,20.13,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:04.7453,172.8,133.8,77.75,77.43,18.1,20.12,65,8020,8070,0,78,77.5
2020-09-17 04:38:04.9979,172.8,133.8,77.75,77.43,18,20.12,51,4.01,3.99,0,78,77.5
2020-09-17 04:38:05.2506,172.8,133.8,77.75,77.43,18,20.13,63,50,50,0,78,77.5
2020-09-17 04:38:05.5033,172.8,133.8,77.75,77.43,18.1,20.13,67,25.4,25.4,0,78,77.5
2020-09-17 04:38:05.7560,172.8,133.8,77.75,77.43,18.1,20.13,52,4.01,3.99,0,78,77.5
2020-09-17 04:38:06.0088,172.8,133.8,77.75,77.43,18,20.14,6,8020,25.4,4,78,77.5
2020-09-17 04:38:06.2615,172.8,133.8,77.75,77.43,18,20.12,7,8070,25.4,4,78,77.5
2020-09-17 04:38:06.5143,172.8,133.8,77.75,77.43,18.1,20.13,1,784.7,9.7,23.5,78,77.5
2020-09-17 04:38:06.7670,172.8,133.8,77.75,77.43,18,20.13,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:07.0197,172.8,133.8,77.75,77.43,18,20.13,61,786.8,779,0,78,77.5
2020-09-17 04:38:07.2724,172.8,133.8,77.75,77.43,18,20.13,62,425,425,0,78,77.5
2020-09-17 04:38:07.5236,172.8,133.8,77.75,77.43,18.1,20.13,64,14.3,14.6,0,78,77.5
2020-09-17 04:38:07.7711,172.8,133.8,77.75,77.43,18,20.12,3,784.7,9.7,23,78,77.5
2020-09-17 04:38:08.0187,172.8,133.8,77.75,77.43,18,20.13,4,784.5,10.3,23,78,77.5
2020-09-17 04:38:08.2662,172.8,133.8,77.75,77.43,18.1,20.12,65,8010,8070,0,78,77.5
2020-09-17 04:38:08.5137,172.8,133.8,77.75,77.43,18,20.12,66,5140,5140,0,78,77.5
2020-09-17 04:38:08.7611,172.8,133.8,77.75,77.43,18,20.12,1,784.9,9.7,23.5,78,77.5
2020-09-17 04:38:09.0086,172.8,133.8,77.75,77.43,18,20.13,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:09.2560,172.8,133.8,77.75,77.43,18,20.12,65,8010,8070,0,78,77.5
2020-09-17 04:38:09.5034,172.8,133.8,77.75,77.43,18,20.13,51,4.01,3.99,0,78,77.5
2020-09-17 04:38:09.7560,172.8,133.8,77.75,77.43,18,20.13,63,50,50,0,78,77.5
2020-09-17 04:38:10.0085,172.8,133.8,77.75,77.43,18,20.12,67,25.4,25.4,0,78,77.5
2020-09-17 04:38:10.2611,172.8,133.8,77.75,77.43,18.1,20.13,52,4.01,3.99,0,78,77.5
2020-09-17 04:38:10.5137,172.8,133.8,77.75,77.43,18.1,20.13,6,8010,25.4,4,78,77.5
2020-09-17 04:38:10.7664,172.8,133.8,77.75,77.43,18.1,20.12,7,8070,25.4,4,78,77.5
2020-09-17 04:38:11.0191,172.8,133.8,77.75,77.43,18,20.13,1,784.9,9.7,23.5,78,77.5
2020-09-17 04:38:11.2718,172.8,133.8,77.75,77.43,18.1,20.12,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:11.5245,172.8,133.8,77.75,77.43,18.1,20.12,61,786.7,779.1,0,78,77.5
2020-09-17 04:38:11.7745,172.8,133.8,77.75,77.43,18,20.13,62,425,425,0,78,77.5
2020-09-17 04:38:12.0218,172.8,133.8,77.75,77.43,18,20.12,64,14.3,14.6,0,78,77.5
2020-09-17 04:38:12.2690,172.8,133.8,77.75,77.43,18,20.12,3,784.9,9.7,23,78,77.5
2020-09-17 04:38:12.5163,172.8,133.8,77.75,77.43,18,20.13,4,784.5,10.3,23,78,77.5
