Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:38:12.7637,172.8,133.8,77.75,77.43,18,20.13,65,8010,8070,0,78,77.5
2020-09-17 04:38:13.0140,172.8,133.8,77.75,77.43,18,20.12,66,5140,5140,0,78,77.5
2020-09-17 04:38:13.2642,172.8,133.8,77.75,77.43,18.1,20.12,1,784.9,9.7,23.5,78,77.5
2020-09-17 04:38:13.5144,172.8,133.8,77.75,77.43,18.1,20.16,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:13.7646,172.8,133.8,77.75,77.43,18,20.12,65,8020,8070,0,78,77.5
2020-09-17 04:38:14.0156,172.8,133.8,77.75,77.43,18,20.13,51,4.01,3.99,0,78,77.5
2020-09-17 04:38:14.2666,172.8,133.8,77.75,77.43,18,20.13,63,50,50,0,78,77.5
2020-09-17 04:38:14.5175,172.8,133.8,77.75,77.43,18,20.13,67,25.4,25.4,0,78,77.5
2020-09-17 04:38:14.7684,172.8,133.9,77.75,77.49,17.9,20.12,52,4.01,3.99,0,78,77.5
2020-09-17 04:38:15.0159,172.8,133.9,77.75,77.49,17.9,20.12,6,8020,25.4,4,78,77.5
2020-09-17 04:38:15.2633,172.8,133.9,77.75,77.49,18,20.13,7,8070,25.4,4,78,77.5
2020-09-17 04:38:15.5108,172.8,133.9,77.75,77.49,18,20.12,1,784.9,9.7,23.5,78,77.5
2020-09-17 04:38:15.7584,172.8,133.9,77.75,77.49,18,20.14,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:16.0086,172.8,133.9,77.75,77.49,18,20.13,61,786.8,779.1,0,78,77.5
2020-09-17 04:38:16.2589,172.8,133.9,77.75,77.49,18.1,20.13,62,425,425,0,78,77.5
2020-09-17 04:38:16.5091,172.8,133.9,77.75,77.49,18.1,20.13,64,14.3,14.6,0,78,77.5
2020-09-17 04:38:16.7594,172.8,133.9,77.75,77.49,18,20.12,3,784.9,9.8,23,78,77.5
2020-09-17 04:38:17.0068,172.8,133.9,77.75,77.49,18,20.12,4,784.5,10.3,23,78,77.5
2020-09-17 04:38:17.2542,172.8,133.9,77.75,77.49,18.1,20.12,65,8020,8070,0,78,77.5
2020-09-17 04:38:17.5016,172.8,133.9,77.75,77.49,18,20.12,66,5140,5140,0,78,77.5
2020-09-17 04:38:17.7490,172.8,133.9,77.75,77.49,17.9,20.13,1,784.9,9.8,23.5,78,77.5
2020-09-17 04:38:17.9982,172.8,133.9,77.75,77.49,18,20.12,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:18.2474,172.8,133.9,77.75,77.49,18.1,20.12,65,8010,8070,0,78,77.5
2020-09-17 04:38:18.4965,172.8,133.9,77.75,77.49,18,20.13,51,4.01,3.99,0,78,77.5
2020-09-17 04:38:18.7457,172.8,133.9,77.75,77.49,18,20.13,63,50,50,0,78,77.5
2020-09-17 04:38:18.9983,172.8,133.9,77.75,77.49,18.1,20.12,67,25.4,25.4,0,78,77.5
2020-09-17 04:38:19.2510,172.8,133.9,77.75,77.49,18.1,20.12,52,4.01,3.99,0,78,77.5
2020-09-17 04:38:19.5037,172.8,133.9,77.75,77.49,18,20.12,6,8010,25.4,4,78,77.5
2020-09-17 04:38:19.7564,172.8,133.9,77.75,77.49,18,20.13,7,8070,25.4,4,78,77.5
2020-09-17 04:38:20.0055,172.8,133.9,77.75,77.49,18,20.13,1,784.9,9.8,23.5,78,77.5
2020-09-17 04:38:20.2530,172.8,133.9,77.75,77.49,18,20.12,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:20.5005,172.8,133.9,77.75,77.49,17.9,20.13,61,786.8,779.1,0,78,77.5
2020-09-17 04:38:20.7480,172.8,133.9,77.75,77.49,18,20.11,62,425,425,0,78,77.5
2020-09-17 04:38:20.9954,172.8,133.9,77.75,77.49,18,20.12,64,14.3,14.6,0,78,77.5
2020-09-17 04:38:21.2429,172.8,133.9,77.75,77.49,18.1,20.12,3,784.9,9.8,23,78,77.5
2020-09-17 04:38:21.4903,172.8,133.9,77.75,77.49,18,20.12,4,784.5,10.3,23,78,77.5
2020-09-17 04:38:21.7378,172.8,133.9,77.75,77.49,18,20.12,65,8010,8070,0,78,77.5
2020-09-17 04:38:21.9852,172.8,133.9,77.75,77.49,18.1,20.12,66,5130,5130,0,78,77.5
2020-09-17 04:38:22.2327,172.8,133.9,77.75,77.49,18.1,20.12,1,784.9,9.8,23.5,78,77.5
2020-09-17 04:38:22.4802,172.8,133.9,77.75,77.49,18,20.12,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:22.7277,172.8,133.9,77.75,77.49,18,20.13,65,8010,8060,0,78,77.5
2020-09-17 04:38:22.9765,172.8,133.9,77.75,77.49,18,20.13,51,4.01,3.99,0,78,77.5
2020-09-17 04:38:23.2285,172.8,133.9,77.75,77.49,18,20.13,63,50,50,0,78,77.5
2020-09-17 04:38:23.4805,172.8,133.9,77.75,77.49,18,20.12,67,25.4,25.4,0,78,77.5
2020-09-17 04:38:23.7326,172.8,133.9,77.75,77.49,18,20.12,52,4.01,3.99,0,78,77.5
2020-09-17 04:38:23.9848,172.8,133.9,77.75,77.49,18.1,20.13,6,8000,25.4,4,78,77.5
2020-09-17 04:38:24.2377,172.8,133.9,77.75,77.49,18.1,20.13,7,8060,25.4,4,78,77.5
2020-09-17 04:38:24.4906,172.8,133.9,77.75,77.49,18,20.14,1,784.9,9.7,23.5,78,77.5
2020-09-17 04:38:24.7434,172.8,133.9,77.75,77.49,18,20.13,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:24.9950,172.8,133.9,77.75,77.49,18.1,20.12,61,786.8,779.1,0,78,77.5
2020-09-17 04:38:25.2430,172.8,133.9,77.75,77.49,17.9,20.13,62,425,425,0,78,77.5
2020-09-17 04:38:25.4911,172.8,133.9,77.75,77.49,17.9,20.12,64,14.3,14.6,0,78,77.5
2020-09-17 04:38:25.7391,172.8,133.9,77.75,77.49,17.9,20.13,3,784.9,9.7,23,78,77.5
2020-09-17 04:38:25.9885,172.8,133.9,77.75,77.49,18,20.13,4,784.5,10.3,23,78,77.5
2020-09-17 04:38:26.2412,172.8,133.9,77.75,77.49,18,20.13,65,8010,8060,0,78,77.5
2020-09-17 04:38:26.4940,172.8,133.9,77.75,77.49,18,20.12,66,5120,5120,0,78,77.5
2020-09-17 04:38:26.7468,172.8,133.9,77.75,77.49,18,20.13,1,784.9,9.7,23.5,78,77.5
2020-09-17 04:38:26.9995,172.8,133.9,77.75,77.49,18.1,20.12,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:27.2469,172.8,133.9,77.75,77.49,18,20.15,65,8010,8070,0,78,77.5
2020-09-17 04:38:27.4943,172.8,133.9,77.75,77.49,18,20.12,51,4.01,3.99,0,78,77.5
2020-09-17 04:38:27.7417,172.8,134,77.75,77.55,18,20.13,63,50,50,0,78,77.5
2020-09-17 04:38:27.9892,172.8,134,77.75,77.55,18.1,20.13,67,25.4,25.4,0,78,77.5
2020-09-17 04:38:28.2404,172.8,134,77.75,77.55,17.9,20.12,52,4.01,3.99,0,78,77.5
2020-09-17 04:38:28.4922,172.8,134,77.75,77.55,17.9,20.13,6,8010,25.4,4,78,77.5
2020-09-17 04:38:28.7440,172.8,134,77.75,77.55,18,20.13,7,8070,25.4,4,78,77.5
2020-09-17 04:38:28.9958,172.8,134,77.75,77.55,18.1,20.12,1,784.9,9.7,23.5,78,77.5
2020-09-17 04:38:29.2475,172.8,134,77.75,77.55,18,20.13,2,784.5,10.3,24,78,77.5
2020-09-17 04:38:29.4990,172.8,134,77.75,77.55,18,20.12,61,786.8,779,0,78,77.5
2020-09-17 04:38:29.7506,172.8,134,77.75,77.55,18.1,20.13,62,425,425,0,78,77.5
2020-09-17 04:38:30.0022,172.8,134,77.75,77.55,18.1,20.12,64,14.3,14.6,0,78,77.5
2020-09-17 04:38:30.2535,172.8,134,78,77.55,18,20.13,3,784.8,9.7,23,78,78
2020-09-17 04:38:30.5020,172.8,134,78,77.55,18,20.13,4,784.6,10.3,23,78,78
2020-09-17 04:38:30.7504,172.8,134,78,77.55,18,20.13,65,8010,8060,0,78,78
2020-09-17 04:38:30.9989,172.8,134,78,77.55,18,20.13,66,5120,5120,0,78,78
2020-09-17 04:38:31.2478,172.8,134,78,77.55,17.9,20.13,1,784.8,9.7,23.5,78,78
2020-09-17 04:38:31.5005,172.8,134,78,77.55,18,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:38:31.7533,172.8,134,78,77.55,18.1,20.13,65,8010,8060,0,78,78
2020-09-17 04:38:32.0060,172.8,134,78,77.55,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:38:32.2588,172.8,134,78,77.55,18,20.12,63,50,50,0,78,78
2020-09-17 04:38:32.5115,172.8,134,78,77.55,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:38:32.7642,172.8,134,78,77.55,18.1,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:38:33.0168,172.8,134,78,77.55,18,20.13,6,8010,25.4,4,78,78
2020-09-17 04:38:33.2695,172.8,134,78,77.55,17.9,20.12,7,8050,25.4,4,78,78
2020-09-17 04:38:33.5187,172.8,134,78,77.55,18,20.13,1,784.8,9.7,23.5,78,78
2020-09-17 04:38:33.7662,172.8,134,78,77.55,18,20.12,2,784.6,10.3,24,78,78
2020-09-17 04:38:34.0138,172.8,134,78,77.55,17.9,20.12,61,786.8,779,0,78,78
2020-09-17 04:38:34.2613,172.8,134,78,77.55,18,20.13,62,425,425,0,78,78
2020-09-17 04:38:34.5089,172.8,134,78,77.55,18.1,20.13,64,14.3,14.6,0,78,78
2020-09-17 04:38:34.7564,172.8,134,78,77.55,18.1,20.12,3,784.8,9.7,23,78,78
2020-09-17 04:38:35.0040,172.8,134,78,77.55,18,20.14,4,784.6,10.3,23,78,78
2020-09-17 04:38:35.2515,172.8,134,78,77.55,18,20.13,65,8010,8050,0,78,78
2020-09-17 04:38:35.5003,172.8,134,78,77.55,18,20.12,66,5120,5120,0,78,78
2020-09-17 04:38:35.7522,172.8,134,78,77.55,18.1,20.13,1,784.8,9.7,23.5,78,78
2020-09-17 04:38:36.0041,172.8,134,78,77.55,18,20.12,2,784.6,10.3,24,78,78
2020-09-17 04:38:36.2560,172.8,134,78,77.55,17.9,20.12,65,8020,8050,0,78,78
2020-09-17 04:38:36.5068,172.8,134,78,77.55,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:38:36.7544,172.8,134,78,77.55,18,20.12,63,50,50,0,78,78
2020-09-17 04:38:37.0020,172.8,134,78,77.55,18,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:38:37.2495,172.8,134,78,77.55,17.9,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:38:37.4976,172.8,134,78,77.55,18.1,20.13,6,8020,25.4,4,78,78
2020-09-17 04:38:37.7470,172.8,134,78,77.55,18.1,20.12,7,8050,25.4,4,78,78
2020-09-17 04:38:37.9964,172.8,134,78,77.55,18,20.12,1,784.9,9.7,23.5,78,78
2020-09-17 04:38:38.2457,172.8,134,78,77.55,18,20.13,2,784.5,10.3,24,78,78
2020-09-17 04:38:38.4959,172.8,134,78,77.55,18,20.13,61,786.8,779.1,0,78,78
2020-09-17 04:38:38.7485,172.8,134,78,77.55,18,20.13,62,425,425,0,78,78
2020-09-17 04:38:39.0012,172.8,134,78,77.55,17.9,20.12,64,14.3,14.6,0,78,78
2020-09-17 04:38:39.2538,172.8,134,78,77.55,17.9,20.12,3,784.9,9.7,23,78,78
2020-09-17 04:38:39.5065,172.8,134,78,77.55,18,20.13,4,784.5,10.3,23,78,78
2020-09-17 04:38:39.7592,172.8,134,78,77.55,18,20.13,65,8020,8040,0,78,78
2020-09-17 04:38:40.0118,172.8,134,78,77.55,18,20.12,66,5130,5120,0,78,78
2020-09-17 04:38:40.2645,172.8,134,78,77.55,18,20.13,1,784.9,9.7,23.5,78,78
2020-09-17 04:38:40.5157,172.8,134,78,77.55,18.1,20.12,2,784.5,10.3,24,78,78
2020-09-17 04:38:40.7632,172.8,134,78,77.55,18.1,20.13,65,8020,8040,0,78,78
2020-09-17 04:38:41.0108,172.8,134,78,77.55,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:38:41.2583,172.8,134,78,77.55,18,20.13,63,50,50,0,78,78
2020-09-17 04:38:41.5059,172.8,134,78,77.55,18.1,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:38:41.7534,172.8,134,78,77.55,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:38:42.0010,172.8,134,78,77.55,17.9,20.13,6,8020,25.4,4,78,78
2020-09-17 04:38:42.2486,172.8,134,78,77.55,18,20.12,7,8040,25.4,4,78,78
2020-09-17 04:38:42.4961,172.8,134,78,77.55,18.1,20.13,1,784.9,9.7,23.5,78,78
2020-09-17 04:38:42.7452,172.8,134,78,77.55,18,20.14,2,784.5,10.3,24,78,78
2020-09-17 04:38:42.9946,172.8,134,78,77.55,18,20.13,61,786.9,779.2,0,78,78
2020-09-17 04:38:43.2441,172.8,134,78,77.55,18.1,20.12,62,425,425,0,78,78
2020-09-17 04:38:43.4935,172.8,134,78,77.55,18.1,20.12,64,14.3,14.5,0,78,78
2020-09-17 04:38:43.7424,172.8,134,78,77.55,18,20.12,3,784.9,9.7,23,78,78
2020-09-17 04:38:43.9913,172.8,134,78,77.55,18,20.12,4,784.5,10.3,23,78,78
2020-09-17 04:38:44.2401,172.8,134,78,77.55,18,20.12,65,8030,8040,0,78,78
2020-09-17 04:38:44.4889,172.8,134,78,77.55,18,20.12,66,5120,5120,0,78,78
2020-09-17 04:38:44.7409,172.8,134,78,77.55,17.9,20.13,1,785,9.7,23.5,78,78
2020-09-17 04:38:44.9937,172.8,134,78,77.55,18,20.13,2,784.5,10.3,24,78,78
2020-09-17 04:38:45.2466,172.8,134,78,77.55,18,20.13,65,8030,8040,0,78,78
2020-09-17 04:38:45.4994,172.8,134,78,77.55,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:38:45.7521,172.8,134,78,77.55,18,20.13,63,50,50,0,78,78
2020-09-17 04:38:46.0048,172.8,134,78,77.55,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:38:46.2574,172.8,134,78,77.55,18.1,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:38:46.5101,172.8,134,78,77.55,18.1,20.12,6,8040,25.4,4,78,78
2020-09-17 04:38:46.7623,172.8,134,78,77.55,18,20.12,7,8050,25.4,4,78,78
2020-09-17 04:38:47.0098,172.8,134,78,77.55,18,20.12,1,785,9.7,23.5,78,78
2020-09-17 04:38:47.2573,172.8,134,78,77.55,18,20.13,2,784.5,10.3,24,78,78
2020-09-17 04:38:47.5049,172.8,134,78,77.55,18,20.13,61,786.8,779.2,0,78,78
2020-09-17 04:38:47.7527,172.8,134,78,77.55,17.9,20.13,62,425,425,0,78,78
2020-09-17 04:38:48.0044,172.8,134,78,77.55,18,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:38:48.2561,172.8,134,78,77.55,18.1,20.12,3,785,9.7,23,78,78
2020-09-17 04:38:48.5079,172.8,134,78,77.55,18,20.13,4,784.5,10.3,23,78,78
2020-09-17 04:38:48.7596,172.8,134,78,77.55,18,20.12,65,8030,8040,0,78,78
2020-09-17 04:38:49.0123,172.8,134,78,77.55,18,20.13,66,5130,5120,0,78,78
2020-09-17 04:38:49.2649,172.8,134,78,77.55,18.1,20.13,1,785,9.7,23.5,78,78
2020-09-17 04:38:49.5176,172.8,134,78,77.55,18,20.13,2,784.5,10.3,24,78,78
2020-09-17 04:38:49.7701,172.8,134,78,77.55,18,20.14,65,8030,8040,0,78,78
2020-09-17 04:38:50.0205,172.8,134,78,77.55,17.9,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:38:50.2710,172.8,134,78,77.55,18,20.12,63,50,50,0,78,78
2020-09-17 04:38:50.5215,172.8,134,78,77.55,18,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:38:50.7720,172.8,134,78,77.55,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:38:51.0236,172.8,134,78,77.55,18,20.12,6,8030,25.4,4,78,78
2020-09-17 04:38:51.2752,172.8,134,78,77.55,18,20.12,7,8040,25.4,4,78,78
2020-09-17 04:38:51.5268,172.8,134,78,77.55,18,20.13,1,785,9.7,23.5,78,78
2020-09-17 04:38:51.7781,172.8,134,78,77.55,18,20.13,2,784.5,10.3,24,78,78
2020-09-17 04:38:52.0257,172.8,134,78,77.55,18,20.11,61,786.8,779.2,0,78,78
2020-09-17 04:38:52.2732,172.8,134,78,77.55,18,20.05,62,425,425,0,78,78
2020-09-17 04:38:52.5208,172.8,134,78,77.55,17.9,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:38:52.7684,172.8,134,78,77.55,17.9,20.12,3,785,9.7,23,78,78
2020-09-17 04:38:53.0159,172.8,134,78,77.55,18,20.13,4,784.6,10.3,23,78,78
2020-09-17 04:38:53.2635,172.8,134,78,77.55,18,20.12,65,8040,8040,0,78,78
2020-09-17 04:38:53.5111,172.8,134,78,77.55,18,20.13,66,5140,5130,0,78,78
2020-09-17 04:38:53.7586,172.8,134,78,77.55,18.1,20.12,1,785,9.7,23.5,78,78
2020-09-17 04:38:54.0076,172.8,134,78,77.55,18.1,20.12,2,784.6,10.3,24,78,78
2020-09-17 04:38:54.2572,172.8,134,78,77.55,18.1,20.12,65,8040,8050,0,78,78
2020-09-17 04:38:54.5069,172.8,134,78,77.55,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:38:54.7565,172.8,134,78,77.55,18,20.13,63,50,50,0,78,78
2020-09-17 04:38:55.0067,172.8,134,78,77.55,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:38:55.2572,172.8,134,78,77.55,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:38:55.5077,172.8,134,78,77.55,17.9,20.12,6,8030,25.4,4,78,78
2020-09-17 04:38:55.7582,172.8,134,78,77.55,18,20.13,7,8040,25.4,4,78,78
2020-09-17 04:38:56.0083,172.8,134,78,77.55,18.1,20.12,1,785,9.7,23.5,78,78
2020-09-17 04:38:56.2575,172.8,134,78,77.55,18,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:38:56.5068,172.8,134,78,77.55,18,20.13,61,786.8,779.2,0,78,78
2020-09-17 04:38:56.7560,172.8,134,78,77.55,18,20.12,62,425,425,0,78,78
2020-09-17 04:38:57.0063,172.8,134,78,77.55,18.1,20.11,64,14.4,14.6,0,78,78
2020-09-17 04:38:57.2590,172.8,134,78,77.55,18,20.13,3,785,9.7,23,78,78
2020-09-17 04:38:57.5117,172.8,134,78,77.55,17.9,20.12,4,784.6,10.3,23,78,78
2020-09-17 04:38:57.7645,172.8,134,78,77.55,18,20.12,65,8040,8040,0,78,78
2020-09-17 04:38:58.0172,172.8,134,78,77.55,18,20.12,66,5130,5130,0,78,78
2020-09-17 04:38:58.2699,172.8,134,78,77.55,17.9,20.13,1,785,9.7,23.5,78,78
2020-09-17 04:38:58.5226,172.8,134,78,77.55,18,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:38:58.7753,172.8,134,78,77.55,18.1,20.12,65,8040,8050,0,78,78
2020-09-17 04:38:59.0280,172.8,134,78,77.55,18.1,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:38:59.2755,172.8,134,78,77.55,18,20.11,63,50,50,0,78,78
2020-09-17 04:38:59.5231,172.8,134,78,77.55,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:38:59.7706,172.8,134,78,77.55,18.1,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:39:00.0181,172.8,134,78,77.55,18,20.12,6,8040,25.4,4,78,78
2020-09-17 04:39:00.2669,172.8,134,78,77.55,18,20.12,7,8040,25.4,4,78,78
2020-09-17 04:39:00.5157,172.8,134,78,77.55,18,20.13,1,785,9.7,23.5,78,78
2020-09-17 04:39:00.7645,172.8,134,78,77.55,18,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:39:01.0133,172.8,134,78,77.55,18,20.13,61,786.9,779.2,0,78,78
2020-09-17 04:39:01.2610,172.8,134,78,77.55,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:01.5086,172.8,134,78,77.55,18,20.14,64,14.3,14.6,0,78,78
2020-09-17 04:39:01.7562,172.8,134,78,77.55,18.1,20.12,3,785,9.7,23,78,78
2020-09-17 04:39:02.0038,172.8,134,78,77.55,18.1,20.12,4,784.6,10.3,23,78,78
2020-09-17 04:39:02.2539,172.8,134,78,77.55,18,20.12,65,8040,8040,0,78,78
2020-09-17 04:39:02.5066,172.8,134,78,77.55,18,20.13,66,5130,5130,0,78,78
2020-09-17 04:39:02.7593,172.8,134,78,77.55,18.1,20.12,1,785,9.7,23.5,78,78
2020-09-17 04:39:03.0120,172.8,134,78,77.55,18,20.12,2,784.6,10.3,24,78,78
2020-09-17 04:39:03.2624,172.8,134,78,77.55,17.9,20.12,65,8040,8040,0,78,78
2020-09-17 04:39:03.5100,172.8,134,78,77.55,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:03.7575,172.8,134,78,77.55,18.1,20.13,63,50,50,0,78,78
2020-09-17 04:39:04.0051,172.8,134,78,77.55,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:39:04.2551,172.8,134,78,77.55,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:04.5077,172.8,134,78,77.55,18.1,20.12,6,8040,25.4,4,78,78
2020-09-17 04:39:04.7604,172.8,134,78,77.55,18.1,20.13,7,8040,25.4,4,78,78
2020-09-17 04:39:05.0130,172.8,134,78,77.55,18.1,20.25,1,785,9.7,23.5,78,78
2020-09-17 04:39:05.2634,172.8,134.1,78,77.6,18,20.14,2,784.6,10.3,24,78,78
2020-09-17 04:39:05.5109,172.8,134.1,78,77.6,18,20.13,61,786.9,779.1,0,78,78
2020-09-17 04:39:05.7584,172.8,134.1,78,77.6,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:06.0060,172.8,134.1,78,77.6,18,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:39:06.2535,172.8,134.1,78,77.6,18,20.12,3,785,9.7,23,78,78
2020-09-17 04:39:06.5011,172.8,134.1,78,77.6,18.1,20.14,4,784.6,10.3,23,78,78
2020-09-17 04:39:06.7486,172.8,134.1,78,77.6,18,20.13,65,8040,8040,0,78,78
2020-09-17 04:39:06.9962,172.8,134.1,78,77.6,18,20.13,66,5130,5130,0,78,78
2020-09-17 04:39:07.2460,172.8,134.1,78,77.6,18,20.13,1,785,9.7,23.5,78,78
2020-09-17 04:39:07.4986,172.8,134.1,78,77.6,18.1,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:39:07.7512,172.8,134.1,78,77.6,18,20.13,65,8040,8040,0,78,78
2020-09-17 04:39:08.0039,172.8,134.1,78,77.6,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:39:08.2562,172.8,134.1,78,77.6,18,20.13,63,50,50,0,78,78
2020-09-17 04:39:08.5047,172.8,134.1,78,77.6,18,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:39:08.7533,172.8,134.1,78,77.6,17.9,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:39:09.0019,172.8,134.1,78,77.6,18,20.13,6,8040,25.4,4,78,78
2020-09-17 04:39:09.2504,172.8,134.1,78,77.6,18,20.13,7,8040,25.4,4,78,78
2020-09-17 04:39:09.5018,172.8,134.1,78,77.6,18.1,20.12,1,785,9.7,23.5,78,78
2020-09-17 04:39:09.7546,172.8,134.1,78,77.6,18,20.12,2,784.6,10.3,24,78,78
2020-09-17 04:39:10.0073,172.8,134.1,78,77.6,18,20.12,61,786.9,779.2,0,78,78
2020-09-17 04:39:10.2600,172.8,134.1,78,77.6,18,20.09,62,425,425,0,78,78
2020-09-17 04:39:10.5128,172.8,134.1,78,77.6,18.1,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:39:10.7655,172.8,134.1,78,77.6,18,20.13,3,785,9.7,23,78,78
2020-09-17 04:39:11.0182,172.8,134.1,78,77.6,17.9,20.15,4,784.6,10.3,23,78,78
2020-09-17 04:39:11.2710,172.8,134.1,78,77.6,18,20.13,65,8040,8040,0,78,78
2020-09-17 04:39:11.5237,172.8,134.1,78,77.6,18,20.13,66,5130,5130,0,78,78
2020-09-17 04:39:11.7764,172.8,134.1,78,77.6,18,20.12,1,785,9.7,23.5,78,78
2020-09-17 04:39:12.0292,172.8,134.1,78,77.6,18,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:39:12.2819,172.8,134.1,78,77.6,18.1,20.13,65,8040,8040,0,78,78
2020-09-17 04:39:12.5311,172.8,134.1,78,77.6,18.1,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:12.7786,172.8,134.1,78,77.6,18,20.13,63,50,50,0,78,78
2020-09-17 04:39:13.0262,172.8,134.1,78,77.6,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:39:13.2737,172.8,134.1,78,77.6,18.1,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:13.5213,172.8,134.1,78,77.6,18,20.12,6,8040,25.4,4,78,78
2020-09-17 04:39:13.7694,172.8,134.1,78,77.6,17.9,20.23,7,8040,25.4,4,78,78
2020-09-17 04:39:14.0177,172.8,134.1,78,77.6,17.9,20.14,1,785,9.8,23.5,78,78
2020-09-17 04:39:14.2659,172.8,134.1,78,77.6,18,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:39:14.5142,172.8,134.1,78,77.6,18,20.12,61,786.9,779.2,0,78,78
2020-09-17 04:39:14.7623,172.8,134.1,78,77.6,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:15.0104,172.8,134.1,78,77.6,18,20.12,64,14.3,14.5,0,78,78
2020-09-17 04:39:15.2584,172.8,134.1,78,77.6,18.1,20.13,3,785,9.8,23,78,78
2020-09-17 04:39:15.5065,172.8,134.1,78,77.6,18,20.12,4,784.6,10.3,23,78,78
2020-09-17 04:39:15.7543,172.8,134.1,78,77.6,18,20.12,65,8050,8050,0,78,78
2020-09-17 04:39:16.0019,172.8,134.1,78,77.6,18,20.13,66,5130,5130,0,78,78
2020-09-17 04:39:16.2494,172.8,134.1,78,77.6,18.1,20.13,1,785,9.8,23.5,78,78
2020-09-17 04:39:16.4969,172.8,134.1,78,77.6,18,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:39:16.7463,172.8,134.1,78,77.6,17.9,20.12,65,8050,8050,0,78,78
2020-09-17 04:39:16.9977,172.8,134.1,78,77.6,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:17.2491,172.8,134.1,78,77.6,18.1,20.13,63,50,50,0,78,78
2020-09-17 04:39:17.5006,172.8,134.1,78,77.6,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:39:17.7520,172.8,134.1,78,77.6,18,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:39:18.0033,172.8,134.1,78,77.6,18.1,20.13,6,8050,25.4,4,78,78
2020-09-17 04:39:18.2547,172.8,134.1,78,77.6,18.1,20.13,7,8050,25.4,4,78,78
2020-09-17 04:39:18.5060,172.8,134.1,78,77.6,18,20.13,1,785,9.8,23.5,78,78
2020-09-17 04:39:18.7572,172.8,134.1,78,77.6,18,20.13,2,784.6,10.3,24,78,78
2020-09-17 04:39:19.0058,172.8,134.1,78,77.6,18.1,20.13,61,786.9,779.2,0,78,78
2020-09-17 04:39:19.2545,172.8,134.1,78,77.6,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:19.5031,172.8,134.1,78,77.6,18,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:39:19.7517,172.8,134.1,78,77.6,18,20.12,3,785,9.8,23,78,78
2020-09-17 04:39:19.9992,172.8,134.1,78,77.6,18,20.13,4,784.6,10.3,23,78,78
2020-09-17 04:39:20.2467,172.8,134.1,78,77.6,18,20.13,65,8040,8040,0,78,78
2020-09-17 04:39:20.4942,172.8,134.1,78,77.6,18,20.11,66,5140,5130,0,78,78
2020-09-17 04:39:20.7419,172.8,134.1,78,77.6,18,20.12,1,785,9.8,23.5,78,78
2020-09-17 04:39:20.9924,172.8,134.1,78,77.6,18.1,20.13,2,784.7,10.3,24,78,78
2020-09-17 04:39:21.2428,172.8,134.1,78,77.6,18.1,20.13,65,8040,8040,0,78,78
2020-09-17 04:39:21.4932,172.8,134.1,78,77.6,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:39:21.7437,172.8,134.1,78,77.6,18,20.12,63,50,50,0,78,78
2020-09-17 04:39:21.9964,172.8,134.1,78,77.6,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:39:22.2491,172.8,134.1,78,77.6,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:22.5017,172.8,134.1,78,77.6,17.9,20.13,6,8040,25.4,4,78,78
2020-09-17 04:39:22.7542,172.8,134.1,78,77.6,18,20.13,7,8030,25.4,4,78,78
2020-09-17 04:39:23.0018,172.8,134.1,78,77.6,18.1,20.12,1,785.1,9.8,23.5,78,78
2020-09-17 04:39:23.2493,172.8,134.1,78,77.6,18.1,20.12,2,784.7,10.3,24,78,78
2020-09-17 04:39:23.4968,172.8,134.1,78,77.6,18,20.13,61,787,779.2,0,78,78
2020-09-17 04:39:23.7447,172.8,134.1,78,77.6,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:23.9963,172.8,134.1,78,77.6,18.1,20.13,64,14.3,14.5,0,78,78
2020-09-17 04:39:24.2479,172.8,134.1,78,77.6,18,20.13,3,785.1,9.8,23,78,78
2020-09-17 04:39:24.4995,172.8,134.1,78,77.6,18,20.13,4,784.7,10.3,23,78,78
2020-09-17 04:39:24.7510,172.8,134.1,78,77.6,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:25.0033,172.8,134.1,78,77.6,18,20.13,66,5130,5140,0,78,78
2020-09-17 04:39:25.2560,172.8,134.1,78,77.6,18,20.13,1,785.1,9.8,23.5,78,78
2020-09-17 04:39:25.5086,172.8,134.1,78,77.6,17.9,20.13,2,784.7,10.3,24,78,78
2020-09-17 04:39:25.7612,172.8,134.1,78,77.6,18,20.12,65,8050,8050,0,78,78
2020-09-17 04:39:26.0111,172.8,134.1,78,77.6,18.1,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:26.2598,172.8,134.1,78,77.6,18,20.12,63,50,50,0,78,78
2020-09-17 04:39:26.5086,172.8,134.1,78,77.6,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:39:26.7573,172.8,134.1,78,77.6,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:27.0052,172.8,134.1,78,77.6,18.1,20.13,6,8050,25.4,4,78,78
2020-09-17 04:39:27.2527,172.8,134.1,78,77.6,18,20.12,7,8050,25.4,4,78,78
2020-09-17 04:39:27.5002,172.8,134.1,78,77.6,17.9,20.13,1,785.1,9.8,23.5,78,78
2020-09-17 04:39:27.7477,172.8,134.1,78,77.6,18,20.13,2,784.7,10.3,24,78,78
2020-09-17 04:39:27.9967,172.8,134.1,78,77.6,18,20.13,61,786.9,779.3,0,78,78
2020-09-17 04:39:28.2493,172.8,134.1,78,77.6,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:28.5019,172.8,134.1,78,77.6,18,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:39:28.7545,172.8,134.1,78,77.6,18.1,20.13,3,785.1,9.7,23,78,78
2020-09-17 04:39:29.0072,172.8,134.1,78,77.6,18.1,20.12,4,784.7,10.3,23,78,78
2020-09-17 04:39:29.2555,172.8,134.1,78,77.6,18.1,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:29.5038,172.8,134.1,78,77.6,18,20.1,66,5130,5130,0,78,78
2020-09-17 04:39:29.7522,172.8,134.1,78,77.6,18.1,20.12,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:30.0006,172.8,134.1,78,77.6,18.1,20.13,2,784.7,10.3,24,78,78
2020-09-17 04:39:30.2521,172.8,134.1,78,77.6,18,20.12,65,8050,8050,0,78,78
2020-09-17 04:39:30.5035,172.8,134.1,78,77.6,17.9,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:30.7549,172.8,134.1,78,77.6,18,20.13,63,50,50,0,78,78
2020-09-17 04:39:31.0063,172.8,134.1,78,77.6,18,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:39:31.2583,172.8,134.1,78,77.6,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:31.5110,172.8,134.1,78,77.6,18,20.13,6,8050,25.4,4,78,78
2020-09-17 04:39:31.7636,172.8,134.1,78,77.6,18,20.13,7,8050,25.4,4,78,78
2020-09-17 04:39:32.0163,172.8,134.1,78,77.6,18.1,20.13,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:32.2664,172.8,134.1,78,77.6,18,20.14,2,784.7,10.3,24,78,78
2020-09-17 04:39:32.5140,172.8,134.1,78,77.6,18,20.13,61,787.1,779.3,0,78,78
2020-09-17 04:39:32.7615,172.8,134.1,78,77.6,18,20.12,62,425,425,0,78,78
2020-09-17 04:39:33.0090,172.8,134.1,78,77.6,18,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:39:33.2570,172.8,134.1,78,77.6,17.9,20.12,3,785.1,9.7,23,78,78
2020-09-17 04:39:33.5097,172.8,134.1,78,77.6,17.9,20.12,4,784.7,10.3,23,78,78
2020-09-17 04:39:33.7624,172.8,134.1,78,77.6,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:34.0151,172.8,134.1,78,77.6,18.1,20.13,66,5130,5140,0,78,78
2020-09-17 04:39:34.2676,172.8,134.1,78,77.6,18,20.13,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:34.5169,172.8,134.1,78,77.6,18,20.12,2,784.7,10.3,24,78,78
2020-09-17 04:39:34.7662,172.8,134.1,78,77.6,18.1,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:35.0155,172.8,134.1,78,77.6,18.1,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:35.2651,172.8,134.1,78,77.6,18,20.12,63,50,50,0,78,78
2020-09-17 04:39:35.5178,172.8,134.1,78,77.6,18,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:39:35.7705,172.8,134.1,78,77.6,18.1,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:36.0232,172.8,134.1,78,77.6,18,20.13,6,8050,25.4,4,78,78
2020-09-17 04:39:36.2755,172.8,134.1,78,77.6,17.9,20.12,7,8050,25.4,4,78,78
2020-09-17 04:39:36.5231,172.8,134.1,78,77.6,18,20.12,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:36.7707,172.8,134.1,78,77.6,18.1,20.13,2,784.7,10.3,24,78,78
2020-09-17 04:39:37.0183,172.8,134.1,78,77.6,18,20.12,61,787,779.2,0,78,78
2020-09-17 04:39:37.2663,172.8,134.1,78,77.6,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:37.5191,172.8,134.1,78,77.6,18,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:39:37.7718,172.8,134.1,78,77.6,18.1,20.13,3,785.1,9.7,23,78,78
2020-09-17 04:39:38.0245,172.8,134.1,78,77.6,18,20.12,4,784.7,10.3,23,78,78
2020-09-17 04:39:38.2772,172.8,134.1,78,77.6,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:38.5300,172.8,134.1,78,77.6,18,20.12,66,5140,5140,0,78,78
2020-09-17 04:39:38.7827,172.8,134.1,78,77.6,18,20.13,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:39.0355,172.8,134.1,78,77.6,18,20.14,2,784.7,10.3,24,78,78
2020-09-17 04:39:39.2877,172.8,134.1,78,77.6,17.9,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:39.5352,172.8,134.1,78,77.6,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:39.7827,172.8,134.1,78,77.6,18.1,20.13,63,50,50,0,78,78
2020-09-17 04:39:40.0303,172.8,134.1,78,77.6,18,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:39:40.2778,172.8,134.1,78,77.6,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:40.5253,172.8,134.1,78,77.6,18.1,20.12,6,8050,25.4,4,78,78
2020-09-17 04:39:40.7729,172.8,134.1,78,77.6,18.1,20.17,7,8050,25.4,4,78,78
2020-09-17 04:39:41.0204,172.8,134.1,78,77.6,18,20.13,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:41.2680,172.8,134.1,78,77.6,18,20.12,2,784.7,10.3,24,78,78
2020-09-17 04:39:41.5155,172.8,134.1,78,77.6,18,20.12,61,787.1,779.3,0,78,78
2020-09-17 04:39:41.7631,172.8,134.1,78,77.6,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:42.0106,172.8,134.1,78,77.6,18,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:39:42.2582,172.8,134.1,78,77.6,17.9,20.13,3,785.1,9.7,23,78,78
2020-09-17 04:39:42.5057,172.8,134.1,78,77.6,18.1,20.12,4,784.7,10.3,23,78,78
2020-09-17 04:39:42.7533,172.8,134.1,78,77.6,18.1,20.12,65,8050,8050,0,78,78
2020-09-17 04:39:43.0008,172.8,134.1,78,77.6,18,20.13,66,5140,5130,0,78,78
2020-09-17 04:39:43.2484,172.8,134.1,78,77.6,18,20.12,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:43.4970,172.8,134.1,78,77.6,18.1,20.12,2,784.8,10.3,24,78,78
2020-09-17 04:39:43.7480,172.8,134.1,78,77.6,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:43.9990,172.8,134.1,78,77.6,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:44.2501,172.8,134.1,78,77.6,17.9,20.13,63,50,50,0,78,78
2020-09-17 04:39:44.5006,172.8,134.1,78,77.6,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:39:44.7499,172.8,134.1,78,77.6,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:44.9991,172.8,134.1,78,77.6,18,20.12,6,8050,25.4,4,78,78
2020-09-17 04:39:45.2484,172.8,134.1,78,77.6,18,20.12,7,8050,25.4,4,78,78
2020-09-17 04:39:45.4976,172.8,134.1,78,77.6,18,20.12,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:45.7499,172.8,134.1,78,77.6,18.1,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:39:46.0026,172.8,134.1,78,77.6,18,20.13,61,787.1,779.3,0,78,78
2020-09-17 04:39:46.2553,172.8,134.1,78,77.6,18,20.12,62,425,425,0,78,78
2020-09-17 04:39:46.5079,172.8,134.1,78,77.6,18.1,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:39:46.7606,172.8,134.1,78,77.6,18.1,20.12,3,785.1,9.7,23,78,78
2020-09-17 04:39:47.0133,172.8,134.1,78,77.6,17.9,20.13,4,784.8,10.3,23,78,78
2020-09-17 04:39:47.2661,172.8,134.1,78,77.6,17.9,20.12,65,8050,8050,0,78,78
2020-09-17 04:39:47.5188,172.8,134.1,78,77.6,18,20.13,66,5140,5140,0,78,78
2020-09-17 04:39:47.7690,172.8,134.2,78,77.66,18,20.12,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:48.0166,172.8,134.2,78,77.66,18,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:39:48.2642,172.8,134.2,78,77.66,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:48.5118,172.8,134.2,78,77.66,18.1,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:48.7600,172.8,134.2,78,77.66,18,20.13,63,50,50,0,78,78
2020-09-17 04:39:49.0088,172.8,134.2,78,77.66,18,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:39:49.2576,172.8,134.2,78,77.66,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:49.5063,172.8,134.2,78,77.66,18.1,20.13,6,8050,25.4,4,78,78
2020-09-17 04:39:49.7569,172.8,134.2,78,77.66,18,20.12,7,8050,25.4,4,78,78
2020-09-17 04:39:50.0092,172.8,134.2,78,77.66,17.9,20.11,1,785.1,9.7,23.5,78,78
2020-09-17 04:39:50.2616,172.8,134.2,78,77.66,18,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:39:50.5139,172.8,134.2,78,77.66,18.1,20.13,61,787,779.4,0,78,78
2020-09-17 04:39:50.7663,172.8,134.2,78,77.66,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:51.0186,172.8,134.2,78,77.66,18,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:39:51.2710,172.8,134.2,78,77.66,18.1,20.13,3,785.2,9.7,23,78,78
2020-09-17 04:39:51.5233,172.8,134.2,78,77.66,18.1,20.12,4,784.8,10.3,23,78,78
2020-09-17 04:39:51.7756,172.8,134.2,78,77.66,18,20.12,65,8050,8050,0,78,78
2020-09-17 04:39:52.0280,172.8,134.2,78,77.66,18,20.12,66,5140,5140,0,78,78
2020-09-17 04:39:52.2803,172.8,134.2,78,77.66,18,20.12,1,785.2,9.7,23.5,78,78
2020-09-17 04:39:52.5327,172.8,134.2,78,77.66,18.1,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:39:52.7850,172.8,134.2,78,77.66,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:53.0341,172.8,134.2,78,77.66,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:53.2818,172.8,134.2,78,77.66,18,20.12,63,50,50,0,78,78
2020-09-17 04:39:53.5295,172.8,134.2,78,77.66,18.1,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:39:53.7771,172.8,134.2,78,77.66,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:39:54.0247,172.8,134.2,78,77.66,18,20.12,6,8050,25.4,4,78,78
2020-09-17 04:39:54.2723,172.8,134.2,78,77.66,18.1,20.12,7,8050,25.4,4,78,78
2020-09-17 04:39:54.5199,172.8,134.2,78,77.66,18.1,20.12,1,785.2,9.7,23.5,78,78
2020-09-17 04:39:54.7674,172.8,134.2,78,77.66,18,20.12,2,784.8,10.3,24,78,78
2020-09-17 04:39:55.0172,172.8,134.2,78,77.66,18,20.11,61,787.2,779.5,0,78,78
2020-09-17 04:39:55.2679,172.8,134.2,78,77.66,18,20.13,62,425,425,0,78,78
2020-09-17 04:39:55.5187,172.8,134.2,78,77.66,18,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:39:55.7694,172.8,134.2,78,77.66,17.9,20.13,3,785.2,9.7,23,78,78
2020-09-17 04:39:56.0207,172.8,134.2,78,77.66,17.9,20.13,4,784.8,10.3,23,78,78
2020-09-17 04:39:56.2736,172.8,134.2,78,77.66,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:56.5264,172.8,134.2,78,77.66,18,20.13,66,5140,5140,0,78,78
2020-09-17 04:39:56.7792,172.8,134.2,78,77.66,18,20.13,1,785.2,9.7,23.5,78,78
2020-09-17 04:39:57.0309,172.8,134.2,78,77.66,18,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:39:57.2800,172.8,134.2,78,77.66,18.1,20.13,65,8050,8050,0,78,78
2020-09-17 04:39:57.5290,172.8,134.2,78,77.66,18.1,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:39:57.7781,172.8,134.2,78,77.66,18,20.12,63,50,50,0,78,78
2020-09-17 04:39:58.0272,172.8,134.2,78,77.66,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:39:58.2762,172.8,134.2,78,77.66,18,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:39:58.5253,172.8,134.2,78,77.66,18,20.13,6,8050,25.4,4,78,78
2020-09-17 04:39:58.7744,172.8,134.2,78,77.66,18,20.12,7,8050,25.4,4,78,78
2020-09-17 04:39:59.0245,172.8,134.2,78,77.66,18,20.12,1,785.2,9.7,23.5,78,78
2020-09-17 04:39:59.2773,172.8,134.2,78,77.66,18.1,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:39:59.5301,172.8,134.2,78,77.66,18.1,20.12,61,787.1,779.4,0,78,78
2020-09-17 04:39:59.7829,172.8,134.2,78,77.66,18,20.12,62,425,425,0,78,78
2020-09-17 04:40:00.0344,172.8,134.2,78,77.66,18.1,20.14,64,14.4,14.6,0,78,78
2020-09-17 04:40:00.2827,172.8,134.2,78,77.66,18.1,20.12,3,785.2,9.7,23,78,78
2020-09-17 04:40:00.5310,172.8,134.2,78,77.66,18,20.12,4,784.8,10.3,23,78,78
2020-09-17 04:40:00.7792,172.8,134.2,78,77.66,18,20.13,65,8050,8040,0,78,78
2020-09-17 04:40:01.0275,172.8,134.2,78,77.66,18,20.12,66,5150,5150,0,78,78
2020-09-17 04:40:01.2751,172.8,134.2,78,77.66,18,20.13,1,785.2,9.7,23.5,78,78
2020-09-17 04:40:01.5227,172.8,134.2,78,77.66,18,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:40:01.7702,172.8,134.2,78,77.66,17.9,20.14,65,8040,8040,0,78,78
2020-09-17 04:40:02.0178,172.8,134.2,78,77.66,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:02.2668,172.8,134.2,78,77.66,18.1,20.13,63,50,50,0,78,78
2020-09-17 04:40:02.5161,172.8,134.3,78,77.72,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:40:02.7654,172.8,134.3,78,77.72,18,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:40:03.0147,172.8,134.3,78,77.72,18,20.13,6,8050,25.4,4,78,78
2020-09-17 04:40:03.2668,172.8,134.3,78,77.72,18.1,20.13,7,8050,25.4,4,78,78
2020-09-17 04:40:03.5194,172.8,134.3,78,77.72,18,20.12,1,785.2,9.7,23.5,78,78
2020-09-17 04:40:03.7721,172.8,134.3,78,77.72,17.9,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:40:04.0248,172.8,134.3,78,77.72,18,20.13,61,787.1,779.5,0,78,78
2020-09-17 04:40:04.2733,172.8,134.3,78,77.72,18,20.13,62,425,425,0,78,78
2020-09-17 04:40:04.5208,172.8,134.3,78,77.72,18,20.12,64,14.3,14.5,0,78,78
2020-09-17 04:40:04.7683,172.8,134.3,78,77.72,18,20.13,3,785.3,9.7,23,78,78
2020-09-17 04:40:05.0159,172.8,134.3,78,77.72,18.1,20.13,4,784.8,10.3,23,78,78
2020-09-17 04:40:05.2634,172.8,134.3,78,77.72,18.1,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:05.5110,172.8,134.3,78,77.72,18.1,20.09,66,5150,5140,0,78,78
2020-09-17 04:40:05.7585,172.8,134.3,78,77.72,18,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:06.0061,172.8,134.3,78,77.72,18.1,20.12,2,784.8,10.3,24,78,78
2020-09-17 04:40:06.2536,172.8,134.3,78,77.72,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:06.5011,172.8,134.3,78,77.72,17.9,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:06.7487,172.8,134.3,78,77.72,17.9,20.13,63,50,50,0,78,78
2020-09-17 04:40:06.9962,172.8,134.3,78,77.72,18,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:40:07.2448,172.8,134.3,78,77.72,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:40:07.4947,172.8,134.3,78,77.72,18,20.12,6,8050,25.4,4,78,78
2020-09-17 04:40:07.7446,172.8,134.3,78,77.72,18,20.15,7,8050,25.4,4,78,78
2020-09-17 04:40:07.9944,172.8,134.3,78,77.72,18.1,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:08.2455,172.8,134.3,78,77.72,18,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:40:08.4981,172.8,134.3,78,77.72,18,20.13,61,787.2,779.5,0,78,78
2020-09-17 04:40:08.7508,172.8,134.3,78,77.72,18,20.12,62,425,425,0,78,78
2020-09-17 04:40:09.0034,172.8,134.3,78,77.72,18.1,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:40:09.2539,172.8,134.3,78,77.72,17.9,20.13,3,785.3,9.7,23,78,78
2020-09-17 04:40:09.5014,172.8,134.3,78,77.72,17.9,20.13,4,784.8,10.3,23,78,78
2020-09-17 04:40:09.7489,172.8,134.3,78,77.72,18,20.12,65,8040,8040,0,78,78
2020-09-17 04:40:09.9965,172.8,134.3,78,77.72,18.1,20.14,66,5140,5140,0,78,78
2020-09-17 04:40:10.2455,172.8,134.3,78,77.72,18,20.12,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:10.4961,172.8,134.3,78,77.72,18,20.12,2,784.8,10.3,24,78,78
2020-09-17 04:40:10.7467,172.8,134.3,78,77.72,18.1,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:10.9974,172.8,134.3,78,77.72,18.1,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:11.2480,172.8,134.3,78,77.72,18,20.13,63,50,50,0,78,78
2020-09-17 04:40:11.5001,172.8,134.3,78,77.72,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:40:11.7528,172.8,134.3,78,77.72,18,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:40:12.0054,172.8,134.3,78,77.72,18,20.13,6,8040,25.4,4,78,78
2020-09-17 04:40:12.2581,172.8,134.3,78,77.72,18,20.12,7,8040,25.4,4,78,78
2020-09-17 04:40:12.5093,172.8,134.3,78,77.72,17.9,20.13,1,785.3,9.8,23.5,78,78
2020-09-17 04:40:12.7568,172.8,134.3,78,77.72,18.1,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:40:13.0043,172.8,134.3,78,77.72,18.1,20.13,61,787.2,779.4,0,78,78
2020-09-17 04:40:13.2519,172.8,134.3,78,77.72,18,20.13,62,425,425,0,78,78
2020-09-17 04:40:13.4997,172.8,134.3,78,77.72,18,20.13,64,14.3,14.5,0,78,78
2020-09-17 04:40:13.7482,172.8,134.3,78,77.72,18,20.12,3,785.3,9.8,23,78,78
2020-09-17 04:40:13.9966,172.8,134.3,78,77.72,18,20.12,4,784.8,10.3,23,78,78
2020-09-17 04:40:14.2450,172.8,134.3,78,77.72,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:14.4935,172.8,134.3,78,77.72,18,20.12,66,5140,5150,0,78,78
2020-09-17 04:40:14.7422,172.8,134.3,78,77.72,18,20.12,1,785.3,9.8,23.5,78,78
2020-09-17 04:40:14.9908,172.8,134.3,78,77.72,18,20.12,2,784.8,10.3,24,78,78
2020-09-17 04:40:15.2394,172.8,134.3,78,77.72,18,20.13,65,8040,8050,0,78,78
2020-09-17 04:40:15.4892,172.8,134.3,78,77.72,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:15.7418,172.8,134.3,78,77.72,18.1,20.13,63,50,50,0,78,78
2020-09-17 04:40:15.9945,172.8,134.3,78,77.72,18.1,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:40:16.2472,172.8,134.3,78,77.72,18,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:40:16.4987,172.8,134.3,78,77.72,18,20.12,6,8050,25.4,4,78,78
2020-09-17 04:40:16.7467,172.8,134.3,78,77.72,18.1,20.12,7,8050,25.4,4,78,78
2020-09-17 04:40:16.9947,172.8,134.3,78,77.72,18.1,20.12,1,785.3,9.8,23.5,78,78
2020-09-17 04:40:17.2428,172.8,134.3,78,77.72,17.9,20.13,2,784.8,10.3,24,78,78
2020-09-17 04:40:17.4908,172.8,134.3,78,77.72,18,20.13,61,787.2,779.5,0,78,78
2020-09-17 04:40:17.7429,172.8,134.3,78,77.72,18,20.12,62,425,425,0,78,78
2020-09-17 04:40:17.9955,172.8,134.3,78,77.72,18,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:40:18.2481,172.8,134.3,78,77.72,18,20.13,3,785.3,9.8,23,78,78
2020-09-17 04:40:18.5008,172.8,134.3,78,77.72,18.1,20.13,4,784.8,10.3,23,78,78
2020-09-17 04:40:18.7519,172.8,134.3,78,77.72,18.1,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:19.0028,172.8,134.3,78,77.72,18,20.13,66,5140,5140,0,78,78
2020-09-17 04:40:19.2538,172.8,134.3,78,77.72,18,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:19.5047,172.8,134.3,78,77.72,18,20.14,2,784.9,10.3,24,78,78
2020-09-17 04:40:19.7565,172.8,134.3,78,77.72,18.1,20.12,65,8050,8050,0,78,78
2020-09-17 04:40:20.0093,172.8,134.3,78,77.72,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:20.2620,172.8,134.3,78,77.72,17.9,20.13,63,50,50,0,78,78
2020-09-17 04:40:20.5148,172.8,134.3,78,77.72,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:40:20.7648,172.8,134.3,78,77.72,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:40:21.0123,172.8,134.3,78,77.72,18,20.12,6,8050,25.4,4,78,78
2020-09-17 04:40:21.2599,172.8,134.4,78,77.78,18,20.13,7,8050,25.4,4,78,78
2020-09-17 04:40:21.5074,172.8,134.4,78,77.78,18.1,20.12,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:21.7579,172.8,134.4,78,77.78,18.1,20.13,2,784.9,10.3,24,78,78
2020-09-17 04:40:22.0107,172.8,134.4,78,77.78,18,20.13,61,787.2,779.5,0,78,78
2020-09-17 04:40:22.2635,172.8,134.4,78,77.78,18,20.13,62,425,425,0,78,78
2020-09-17 04:40:22.5163,172.8,134.4,78,77.78,18,20.12,64,14.3,14.5,0,78,78
2020-09-17 04:40:22.7663,172.8,134.4,78,77.78,18.1,20.12,3,785.3,9.7,23,78,78
2020-09-17 04:40:23.0139,172.8,134.4,78,77.78,18,20.13,4,784.9,10.3,23,78,78
2020-09-17 04:40:23.2615,172.8,134.4,78,77.78,17.9,20.12,65,8050,8040,0,78,78
2020-09-17 04:40:23.5091,172.8,134.4,78,77.78,18,20.23,66,5140,5140,0,78,78
2020-09-17 04:40:23.7586,172.8,134.4,78,77.78,18.1,20.12,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:24.0094,172.8,134.4,78,77.78,18,20.15,2,784.9,10.3,24,78,78
2020-09-17 04:40:24.2602,172.8,134.4,78,77.78,18,20.12,65,8050,8050,0,78,78
2020-09-17 04:40:24.5111,172.8,134.4,78,77.78,18.1,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:40:24.7615,172.8,134.4,78,77.78,18.1,20.13,63,50,50,0,78,78
2020-09-17 04:40:25.0091,172.8,134.4,78,77.78,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:40:25.2567,172.8,134.4,78,77.78,18,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:40:25.5042,172.8,134.4,78,77.78,18,20.12,6,8040,25.4,4,78,78
2020-09-17 04:40:25.7518,172.8,134.4,78,77.78,18,20.13,7,8040,25.4,4,78,78
2020-09-17 04:40:26.0029,172.8,134.4,78,77.78,17.9,20.12,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:26.2556,172.8,134.4,78,77.78,17.9,20.13,2,784.9,10.3,24,78,78
2020-09-17 04:40:26.5083,172.8,134.4,78,77.78,18,20.12,61,787.1,779.5,0,78,78
2020-09-17 04:40:26.7610,172.8,134.4,78,77.78,18.1,20.13,62,425,425,0,78,78
2020-09-17 04:40:27.0102,172.8,134.4,78,77.78,18,20.12,64,14.3,14.5,0,78,78
2020-09-17 04:40:27.2577,172.8,134.4,78,77.78,18,20.13,3,785.3,9.7,23,78,78
2020-09-17 04:40:27.5052,172.8,134.4,78,77.78,18.1,20.12,4,784.9,10.3,23,78,78
2020-09-17 04:40:27.7528,172.8,134.4,78,77.78,18.1,20.12,65,8050,8050,0,78,78
2020-09-17 04:40:28.0040,172.8,134.4,78,77.78,18,20.12,66,5140,5140,0,78,78
2020-09-17 04:40:28.2568,172.8,134.4,78,77.78,17.9,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:28.5096,172.8,134.4,78,77.78,18,20.12,2,784.9,10.3,24,78,78
2020-09-17 04:40:28.7624,172.8,134.4,78,77.78,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:29.0117,172.8,134.4,78,77.78,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:40:29.2592,172.8,134.4,78,77.78,18,20.12,63,50,50,0,78,78
2020-09-17 04:40:29.5068,172.8,134.4,78,77.78,18.1,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:40:29.7543,172.8,134.4,78,77.78,18.1,20.12,52,4.01,3.99,0,78,78
2020-09-17 04:40:30.0018,172.8,134.4,78,77.78,18,20.13,6,8050,25.4,4,78,78
2020-09-17 04:40:30.2494,172.8,134.4,78,77.78,18.1,20.13,7,8050,25.4,4,78,78
2020-09-17 04:40:30.4969,172.8,134.4,78,77.78,18.1,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:30.7444,172.8,134.4,78,77.78,18.1,20.13,2,784.9,10.3,24,78,78
2020-09-17 04:40:30.9920,172.8,134.4,78,77.78,18,20.13,61,787.3,779.5,0,78,78
2020-09-17 04:40:31.2397,172.8,134.4,78,77.78,18,20.13,62,425,425,0,78,78
2020-09-17 04:40:31.4875,172.8,134.4,78,77.78,18,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:40:31.7352,172.8,134.4,78,77.78,18,20.12,3,785.3,9.7,23,78,78
2020-09-17 04:40:31.9829,172.8,134.4,78,77.78,18,20.13,4,784.9,10.3,23,78,78
2020-09-17 04:40:32.2341,172.8,134.4,78,77.78,18,20.12,65,8050,8050,0,78,78
2020-09-17 04:40:32.4858,172.8,134.4,78,77.78,18.1,20.13,66,5140,5140,0,78,78
2020-09-17 04:40:32.7374,172.8,134.4,78,77.78,18,20.12,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:32.9890,172.8,134.4,78,77.78,18,20.13,2,784.9,10.3,24,78,78
2020-09-17 04:40:33.2415,172.8,134.4,78,77.78,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:33.4941,172.8,134.4,78,77.78,18.1,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:40:33.7467,172.8,134.4,78,77.78,17.9,20.15,63,50,50,0,78,78
2020-09-17 04:40:33.9993,172.8,134.4,78,77.78,17.9,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:40:34.2520,172.8,134.4,78,77.78,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:40:34.5047,172.8,134.4,78,77.78,18.1,20.12,6,8050,25.4,4,78,78
2020-09-17 04:40:34.7574,172.8,134.4,78,77.78,18,20.13,7,8050,25.4,4,78,78
2020-09-17 04:40:35.0100,172.8,134.4,78,77.78,18,20.13,1,785.3,9.8,23.5,78,78
2020-09-17 04:40:35.2627,172.8,134.4,78,77.78,18.1,20.12,2,785,10.3,24,78,78
2020-09-17 04:40:35.5154,172.8,134.4,78,77.78,18.1,20.13,61,787.2,779.4,0,78,78
2020-09-17 04:40:35.7681,172.8,134.4,78,77.78,18,20.13,62,425,425,0,78,78
2020-09-17 04:40:36.0207,172.8,134.5,78,77.84,18,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:40:36.2709,172.8,134.5,78,77.84,18,20.13,3,785.3,9.8,23,78,78
2020-09-17 04:40:36.5185,172.8,134.5,78,77.84,18,20.12,4,785,10.3,23,78,78
2020-09-17 04:40:36.7661,172.8,134.5,78,77.84,18,20.12,65,8050,8050,0,78,78
2020-09-17 04:40:37.0137,172.8,134.5,78,77.84,17.9,20.13,66,5140,5140,0,78,78
2020-09-17 04:40:37.2613,172.8,134.5,78,77.84,18,20.12,1,785.3,9.8,23.5,78,78
2020-09-17 04:40:37.5089,172.8,134.5,78,77.84,18.1,20.12,2,785,10.3,24,78,78
2020-09-17 04:40:37.7565,172.8,134.5,78,77.84,18,20.13,65,8040,8040,0,78,78
2020-09-17 04:40:38.0040,172.8,134.5,78,77.84,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:38.2516,172.8,134.5,78,77.84,18,20.14,63,50,50,0,78,78
2020-09-17 04:40:38.4991,172.8,134.5,78,77.84,18.1,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:40:38.7466,172.8,134.5,78,77.84,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:40:38.9942,172.8,134.5,78,77.84,18,20.12,6,8040,25.4,4,78,78
2020-09-17 04:40:39.2417,172.8,134.5,78,77.84,18,20.13,7,8040,25.4,4,78,78
2020-09-17 04:40:39.4928,172.8,134.5,78,77.84,18,20.13,1,785.3,9.8,23.5,78,78
2020-09-17 04:40:39.7455,172.8,134.5,78,77.84,17.9,20.12,2,785,10.3,24,78,78
2020-09-17 04:40:39.9982,172.8,134.5,78,77.84,18,20.13,61,787.3,779.5,0,78,78
2020-09-17 04:40:40.2508,172.8,134.5,78,77.84,18,20.13,62,425,425,0,78,78
2020-09-17 04:40:40.5036,172.8,134.5,78,77.84,18.1,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:40:40.7563,172.8,134.5,78,77.84,18,20.13,3,785.3,9.8,23,78,78
2020-09-17 04:40:41.0091,172.8,134.5,78,77.84,18,20.12,4,785,10.3,23,78,78
2020-09-17 04:40:41.2619,172.8,134.5,78,77.84,18.1,20.12,65,8050,8050,0,78,78
2020-09-17 04:40:41.5146,172.8,134.5,78,77.84,18.1,20.12,66,5140,5140,0,78,78
2020-09-17 04:40:41.7672,172.8,134.5,78,77.84,18,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:42.0199,172.8,134.5,78,77.84,18,20.12,2,785,10.3,24,78,78
2020-09-17 04:40:42.2726,172.8,134.5,78,77.84,18,20.12,65,8050,8040,0,78,78
2020-09-17 04:40:42.5224,172.8,134.5,78,77.84,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:42.7710,172.8,134.5,78,77.84,18,20.13,63,50,50,0,78,78
2020-09-17 04:40:43.0196,172.8,134.5,78,77.84,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:40:43.2682,172.8,134.5,78,77.84,18.1,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:40:43.5160,172.8,134.5,78,77.84,18.1,20.13,6,8050,25.4,4,78,78
2020-09-17 04:40:43.7635,172.8,134.5,78,77.84,18,20.13,7,8050,25.4,4,78,78
2020-09-17 04:40:44.0110,172.8,134.5,78,77.84,18,20.12,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:44.2586,172.8,134.5,78,77.84,18.1,20.13,2,785,10.3,24,78,78
2020-09-17 04:40:44.5061,172.8,134.5,78,77.84,18,20.12,61,787.3,779.5,0,78,78
2020-09-17 04:40:44.7536,172.8,134.5,78,77.84,17.9,20.12,62,425,425,0,78,78
2020-09-17 04:40:45.0011,172.8,134.5,78,77.84,18,20.13,64,14.3,14.5,0,78,78
2020-09-17 04:40:45.2487,172.8,134.5,78,77.84,18,20.12,3,785.3,9.7,23,78,78
2020-09-17 04:40:45.4978,172.8,134.5,78,77.84,18,20.12,4,785,10.3,23,78,78
2020-09-17 04:40:45.7505,172.8,134.5,78,77.84,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:46.0031,172.8,134.5,78,77.84,18,20.14,66,5140,5140,0,78,78
2020-09-17 04:40:46.2558,172.8,134.5,78,77.84,18.1,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:46.5071,172.8,134.5,78,77.84,18,20.12,2,785,10.3,24,78,78
2020-09-17 04:40:46.7546,172.8,134.5,78,77.84,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:47.0021,172.8,134.5,78,77.84,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:40:47.2496,172.8,134.5,78,77.84,18.1,20.13,63,50,50,0,78,78
