Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:40:47.4971,172.8,134.5,78,77.84,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:40:47.7463,172.8,134.5,78,77.84,17.9,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:40:47.9956,172.8,134.5,78,77.84,18,20.13,6,8050,25.4,4,78,78
2020-09-17 04:40:48.2449,172.8,134.5,78,77.84,18,20.13,7,8050,25.4,4,78,78
2020-09-17 04:40:48.4943,172.8,134.5,78,77.84,18,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:48.7453,172.8,134.5,78,77.84,18,20.13,2,785.1,10.3,24,78,78
2020-09-17 04:40:48.9980,172.8,134.5,78,77.84,18.1,20.12,61,787.2,779.5,0,78,78
2020-09-17 04:40:49.2506,172.8,134.5,78,77.84,18.1,20.12,62,425,425,0,78,78
2020-09-17 04:40:49.5033,172.8,134.5,78,77.84,18,20.14,64,14.4,14.6,0,78,78
2020-09-17 04:40:49.7560,172.8,134.5,78,77.84,18,20.13,3,785.3,9.7,23,78,78
2020-09-17 04:40:50.0088,172.8,134.5,78,77.84,18.1,20.13,4,785.1,10.3,23,78,78
2020-09-17 04:40:50.2615,172.8,134.5,78,77.84,18,20.12,65,8050,8050,0,78,78
2020-09-17 04:40:50.5142,172.8,134.5,78,77.84,17.9,20.13,66,5140,5140,0,78,78
2020-09-17 04:40:50.7664,172.8,134.5,78,77.84,17.9,20.13,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:51.0140,172.8,134.5,78,77.84,18,20.13,2,785.1,10.3,24,78,78
2020-09-17 04:40:51.2615,172.8,134.5,78,77.84,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:51.5091,172.8,134.5,78,77.84,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:51.7574,172.8,134.5,78,77.84,18,20.12,63,50,50,0,78,78
2020-09-17 04:40:52.0101,172.8,134.5,78,77.84,18.1,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:40:52.2628,172.8,134.5,78,77.84,18.1,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:40:52.5155,172.8,134.5,78,77.84,18,20.13,6,8050,25.4,4,78,78
2020-09-17 04:40:52.7677,172.8,134.5,78,77.84,18,20.13,7,8050,25.4,4,78,78
2020-09-17 04:40:53.0153,172.8,134.5,78,77.84,18,20.12,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:53.2628,172.8,134.5,78,77.84,18,20.12,2,785.1,10.3,24,78,78
2020-09-17 04:40:53.5104,172.8,134.5,78,77.84,17.9,20.12,61,787.3,779.5,0,78,78
2020-09-17 04:40:53.7587,172.8,134.5,78,77.84,18,20.12,62,425,425,0,78,78
2020-09-17 04:40:54.0113,172.8,134.5,78,77.84,18.1,20.13,64,14.4,14.6,0,78,78
2020-09-17 04:40:54.2640,172.8,134.5,78,77.84,18.1,20.13,3,785.3,9.7,23,78,78
2020-09-17 04:40:54.5167,172.8,134.5,78,77.84,18,20.12,4,785.1,10.3,23,78,78
2020-09-17 04:40:54.7694,172.8,134.5,78,77.84,18.1,20.12,65,8050,8050,0,78,78
2020-09-17 04:40:55.0222,172.8,134.5,78,77.84,18.1,20.12,66,5130,5140,0,78,78
2020-09-17 04:40:55.2750,172.8,134.5,78,77.84,18.1,20.12,1,785.3,9.7,23.5,78,78
2020-09-17 04:40:55.5278,172.8,134.5,78,77.84,18,20.12,2,785,10.3,24,78,78
2020-09-17 04:40:55.7805,172.8,134.5,78,77.84,18,20.14,65,8050,8050,0,78,78
2020-09-17 04:40:56.0297,172.8,134.5,78,77.84,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:40:56.2773,172.8,134.5,78,77.84,18,20.13,63,50,50,0,78,78
2020-09-17 04:40:56.5249,172.8,134.5,78,77.84,17.9,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:40:56.7725,172.8,134.5,78,77.84,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:40:57.0239,172.8,134.5,78,77.84,18.1,20.13,6,8050,25.4,4,78,78
2020-09-17 04:40:57.2766,172.8,134.5,78,77.84,18,20.12,7,8050,25.4,4,78,78
2020-09-17 04:40:57.5293,172.8,134.5,78,77.84,18,20.12,1,785.5,9.7,23.5,78,78
2020-09-17 04:40:57.7820,172.8,134.5,78,77.84,18.1,20.13,2,785,10.3,24,78,78
2020-09-17 04:40:58.0311,172.8,134.5,78,77.84,18.1,20.13,61,787.3,779.6,0,78,78
2020-09-17 04:40:58.2787,172.8,134.5,78,77.84,18,20.13,62,425,425,0,78,78
2020-09-17 04:40:58.5263,172.8,134.5,78,77.84,17.9,20.15,64,14.4,14.6,0,78,78
2020-09-17 04:40:58.7739,172.8,134.5,78,77.84,18,20.13,3,785.5,9.7,23,78,78
2020-09-17 04:40:59.0215,172.8,134.5,78,77.84,18,20.12,4,785,10.3,23,78,78
2020-09-17 04:40:59.2690,172.8,134.5,78,77.84,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:40:59.5165,172.8,134.5,78,77.84,18,20.12,66,5140,5140,0,78,78
2020-09-17 04:40:59.7641,172.8,134.5,78,77.84,18.1,20.12,1,785.5,9.7,23.5,78,78
2020-09-17 04:41:00.0127,172.8,134.5,78,77.84,18.1,20.12,2,785,10.3,24,78,78
2020-09-17 04:41:00.2646,172.8,134.5,78,77.84,18.1,20.13,65,8050,8050,0,78,78
2020-09-17 04:41:00.5164,172.8,134.5,78,77.84,18,20.12,51,4.01,3.99,0,78,78
2020-09-17 04:41:00.7683,172.8,134.5,78,77.84,18.1,20.12,63,50,50,0,78,78
2020-09-17 04:41:01.0191,172.8,134.5,78,77.84,18.1,20.12,67,25.4,25.4,0,78,78
2020-09-17 04:41:01.2667,172.8,134.5,78,77.84,18,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:41:01.5143,172.8,134.5,78,77.84,17.9,20.13,6,8050,25.4,4,78,78
2020-09-17 04:41:01.7619,172.8,134.5,78,77.84,18,20.13,7,8050,25.4,4,78,78
2020-09-17 04:41:02.0095,172.8,134.5,78,77.84,18,20.13,1,785.5,9.7,23.5,78,78
2020-09-17 04:41:02.2570,172.8,134.5,78,77.84,18,20.13,2,785,10.3,24,78,78
2020-09-17 04:41:02.5045,172.8,134.5,78,77.84,18,20.12,61,787.3,779.7,0,78,78
2020-09-17 04:41:02.7521,172.8,134.5,78,77.84,18.1,20.13,62,425,425,0,78,78
2020-09-17 04:41:02.9996,172.8,134.5,78,77.84,18.1,20.12,64,14.4,14.6,0,78,78
2020-09-17 04:41:03.2471,172.8,134.5,78,77.84,18,20.13,3,785.5,9.7,23,78,78
2020-09-17 04:41:03.4946,172.8,134.5,78,77.84,18,20.12,4,785,10.3,23,78,78
2020-09-17 04:41:03.7422,172.8,134.5,78,77.84,18.1,20.13,65,8050,8050,0,78,78
2020-09-17 04:41:03.9897,172.8,134.5,78,77.84,18,20.12,66,5130,5130,0,78,78
2020-09-17 04:41:04.2422,172.8,134.5,78,77.84,17.9,20.13,1,785.5,9.7,23.5,78,78
2020-09-17 04:41:04.4950,172.8,134.5,78,77.84,17.9,20.13,2,785,10.3,24,78,78
2020-09-17 04:41:04.7477,172.8,134.5,78.25,77.84,18,20.13,65,8050,8050,0,78,78
2020-09-17 04:41:05.0004,172.8,134.5,78.25,77.84,18,20.14,51,4.01,3.99,0,78,78
2020-09-17 04:41:05.2533,172.8,134.5,78.25,77.84,18,20.12,63,50,50,0,78,78
2020-09-17 04:41:05.5061,172.8,134.5,78.25,77.84,18,20.13,67,25.4,25.4,0,78,78
2020-09-17 04:41:05.7589,172.8,134.5,78.25,77.84,18.1,20.13,52,4.01,3.99,0,78,78
2020-09-17 04:41:06.0117,172.8,134.5,78.25,77.84,18.1,20.13,6,8040,25.4,4,78,78
2020-09-17 04:41:06.2646,172.8,134.5,78.25,77.84,18,20.13,7,8050,25.4,4,78,78
2020-09-17 04:41:06.5174,172.8,134.5,78.25,77.84,18,20.12,1,785.5,9.7,23.5,78,78
2020-09-17 04:41:06.7702,172.8,134.5,78.25,77.84,18.1,20.12,2,785,10.3,24,78,78
2020-09-17 04:41:07.0231,172.8,134.5,78.25,77.84,18,20.12,61,787.3,779.6,0,78,78
2020-09-17 04:41:07.2712,172.8,134.5,78.25,77.84,17.9,20.12,62,425,425,0,78,78
2020-09-17 04:41:07.5187,172.8,134.5,78.25,77.84,18,20.14,64,14.3,14.6,0,78,78
2020-09-17 04:41:07.7663,172.8,134.5,78.25,77.84,18,20.13,3,785.5,9.7,23,78,78
2020-09-17 04:41:08.0139,172.8,134.5,78.25,77.84,18,20.13,4,785,10.3,23,78,78
2020-09-17 04:41:08.2614,172.8,134.5,78.25,77.84,18,20.12,65,8040,8060,0,78,78
2020-09-17 04:41:08.5090,172.8,134.5,78.25,77.84,18,20.12,66,5130,5130,0,78,78
2020-09-17 04:41:08.7566,172.8,134.5,78.25,77.84,18.1,20.12,1,785.5,9.7,23.5,78,78
2020-09-17 04:41:09.0042,172.8,134.5,78.25,77.84,18,20.12,2,785,10.3,24,78,78
2020-09-17 04:41:09.2523,172.8,134.5,78.25,77.84,18,20.13,65,8030,8060,0,78,78
2020-09-17 04:41:09.5051,172.8,134.5,78.25,77.84,18,20.13,51,4.01,3.99,0,78,78
2020-09-17 04:41:09.7580,172.8,134.5,78.25,77.84,18.1,20.15,63,50,50,0,78,78
2020-09-17 04:41:10.0109,172.8,134.5,78.25,77.84,17.9,20.12,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:10.2637,172.8,134.5,78.25,77.84,17.9,20.12,52,4.02,3.99,0,78.5,78
2020-09-17 04:41:10.5166,172.8,134.5,78.25,77.84,18,20.13,6,8030,25.4,4,78.5,78
2020-09-17 04:41:10.7694,172.8,134.5,78.25,77.84,18.1,20.13,7,8060,25.4,4,78.5,78
2020-09-17 04:41:11.0223,172.8,134.5,78.25,77.84,18,20.12,1,785.4,9.7,23.5,78.5,78
2020-09-17 04:41:11.2740,172.8,134.5,78.25,77.84,18,20.13,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:11.5216,172.8,134.5,78.25,77.84,18.1,20.12,61,787.3,779.6,0,78.5,78
2020-09-17 04:41:11.7691,172.8,134.5,78.25,77.84,18.1,20.13,62,425,425,0,78.5,78
2020-09-17 04:41:12.0167,172.8,134.5,78.25,77.84,18,20.14,64,14.3,14.6,0,78.5,78
2020-09-17 04:41:12.2644,172.8,134.5,78.25,77.84,18,20.12,3,785.4,9.7,23,78.5,78
2020-09-17 04:41:12.5128,172.8,134.5,78.25,77.84,18,20.13,4,785.1,10.3,23,78.5,78
2020-09-17 04:41:12.7612,172.8,134.5,78.25,77.84,18,20.12,65,8020,8060,0,78.5,78
2020-09-17 04:41:13.0097,172.8,134.5,78.25,77.84,17.9,20.12,66,5130,5130,0,78.5,78
2020-09-17 04:41:13.2580,172.8,134.5,78.25,77.84,17.9,20.12,1,785.4,9.7,23.5,78.5,78
2020-09-17 04:41:13.5055,172.8,134.5,78.25,77.84,18.1,20.13,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:13.7530,172.8,134.5,78.25,77.84,18,20.13,65,8030,8060,0,78.5,78
2020-09-17 04:41:14.0005,172.8,134.5,78.25,77.84,18,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 04:41:14.2481,172.8,134.5,78.25,77.84,18,20.14,63,50,50,0,78.5,78
2020-09-17 04:41:14.4993,172.8,134.5,78.25,77.84,18.1,20.12,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:14.7520,172.8,134.5,78.25,77.84,18,20.14,52,4.02,3.99,0,78.5,78
2020-09-17 04:41:15.0048,172.8,134.5,78.25,77.84,17.9,20.12,6,8020,25.4,4,78.5,78
2020-09-17 04:41:15.2576,172.8,134.5,78.25,77.84,17.9,20.13,7,8060,25.4,4,78.5,78
2020-09-17 04:41:15.5103,172.8,134.5,78.25,77.84,18,20.13,1,785.4,9.7,23.5,78.5,78
2020-09-17 04:41:15.7630,172.8,134.5,78.25,77.84,18,20.14,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:16.0156,172.8,134.5,78.25,77.84,17.9,20.13,61,787.3,779.7,0,78.5,78
2020-09-17 04:41:16.2683,172.8,134.5,78.25,77.84,18,20.12,62,425,425,0,78.5,78
2020-09-17 04:41:16.5174,172.8,134.5,78.25,77.84,18.1,20.15,64,14.4,14.6,0,78.5,78
2020-09-17 04:41:16.7650,172.8,134.5,78.25,77.84,18.1,20.14,3,785.4,9.7,23,78.5,78
2020-09-17 04:41:17.0125,172.8,134.5,78.25,77.84,18,20.12,4,785.1,10.3,23,78.5,78
2020-09-17 04:41:17.2601,172.8,134.5,78.25,77.84,18,20.13,65,8020,8070,0,78.5,78
2020-09-17 04:41:17.5093,172.8,134.5,78.25,77.84,18.1,20.13,66,5130,5130,0,78.5,78
2020-09-17 04:41:17.7622,172.8,134.5,78.25,77.84,18,20.12,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:18.0151,172.8,134.5,78.25,77.84,17.9,20.13,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:18.2680,172.8,134.5,78.25,77.84,18,20.13,65,8020,8070,0,78.5,78
2020-09-17 04:41:18.5208,172.8,134.5,78.25,77.84,18,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 04:41:18.7689,172.8,134.5,78.25,77.84,18,20.13,63,50,50,0,78.5,78
2020-09-17 04:41:19.0166,172.8,134.5,78.25,77.84,17.9,20.13,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:19.2642,172.8,134.5,78.25,77.84,18,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 04:41:19.5118,172.8,134.5,78.25,77.84,18.1,20.13,6,8020,25.4,4,78.5,78
2020-09-17 04:41:19.7594,172.8,134.6,78.25,77.89,18,20.13,7,8070,25.4,4,78.5,78
2020-09-17 04:41:20.0069,172.8,134.6,78.25,77.89,18,20.12,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:20.2545,172.8,134.6,78.25,77.89,18.1,20.13,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:20.5021,172.8,134.6,78.25,77.89,18,20.13,61,787.4,779.6,0,78.5,78
2020-09-17 04:41:20.7545,172.8,134.6,78.25,77.89,18,20.13,62,425,425,0,78.5,78
2020-09-17 04:41:21.0073,172.8,134.6,78.25,77.89,17.9,20.15,64,14.3,14.6,0,78.5,78
2020-09-17 04:41:21.2602,172.8,134.6,78.25,77.89,18,20.13,3,785.5,9.7,23,78.5,78
2020-09-17 04:41:21.5131,172.8,134.6,78.25,77.89,18,20.12,4,785.1,10.3,23,78.5,78
2020-09-17 04:41:21.7658,172.8,134.6,78.25,77.89,18,20.12,65,8020,8070,0,78.5,78
2020-09-17 04:41:22.0185,172.8,134.6,78.25,77.89,18,20.13,66,5120,5120,0,78.5,78
2020-09-17 04:41:22.2713,172.8,134.6,78.25,77.89,18.1,20.12,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:22.5240,172.8,134.6,78.25,77.89,18,20.12,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:22.7720,172.8,134.6,78.25,77.89,18,20.11,65,8020,8070,0,78.5,78
2020-09-17 04:41:23.0195,172.8,134.6,78.25,77.89,18,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 04:41:23.2671,172.8,134.6,78.25,77.89,18,20.13,63,50,50,0,78.5,78
2020-09-17 04:41:23.5146,172.8,134.6,78.25,77.89,18,20.12,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:23.7636,172.8,134.6,78.25,77.89,17.9,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 04:41:24.0127,172.8,134.6,78.25,77.89,18,20.13,6,8030,25.4,4,78.5,78
2020-09-17 04:41:24.2618,172.8,134.6,78.25,77.89,18.1,20.13,7,8070,25.4,4,78.5,78
2020-09-17 04:41:24.5109,172.8,134.6,78.25,77.89,18,20.13,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:24.7610,172.8,134.6,78.25,77.89,18,20.12,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:25.0112,172.8,134.6,78.25,77.89,18.1,20.13,61,787.4,779.6,0,78.5,78
2020-09-17 04:41:25.2614,172.8,134.6,78.25,77.89,18.1,20.12,62,425,425,0,78.5,78
2020-09-17 04:41:25.5116,172.8,134.6,78.25,77.89,18,20.13,64,14.3,14.6,0,78.5,78
2020-09-17 04:41:25.7607,172.8,134.6,78.25,77.89,18,20.13,3,785.5,9.7,23,78.5,78
2020-09-17 04:41:26.0082,172.8,134.6,78.25,77.89,18,20.13,4,785.1,10.3,23,78.5,78
2020-09-17 04:41:26.2557,172.8,134.6,78.25,77.89,18,20.13,65,8030,8080,0,78.5,78
2020-09-17 04:41:26.5033,172.8,134.6,78.25,77.89,17.9,20.13,66,5130,5130,0,78.5,78
2020-09-17 04:41:26.7514,172.8,134.6,78.25,77.89,17.9,20.12,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:27.0041,172.8,134.6,78.25,77.89,18.1,20.13,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:27.2568,172.8,134.6,78.25,77.89,18.1,20.13,65,8020,8080,0,78.5,78
2020-09-17 04:41:27.5096,172.8,134.6,78.25,77.89,18,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 04:41:27.7623,172.8,134.6,78.25,77.89,18,20.12,63,50,50,0,78.5,78
2020-09-17 04:41:28.0151,172.8,134.6,78.25,77.89,18.1,20.13,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:28.2679,172.8,134.6,78.25,77.89,18,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 04:41:28.5208,172.8,134.6,78.25,77.89,18,20.13,6,8020,25.4,4,78.5,78
2020-09-17 04:41:28.7736,172.8,134.6,78.25,77.89,18,20.13,7,8070,25.4,4,78.5,78
2020-09-17 04:41:29.0264,172.8,134.6,78.25,77.89,18,20.12,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:29.2792,172.8,134.6,78.25,77.89,18,20.13,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:29.5320,172.8,134.6,78.25,77.89,18,20.12,61,787.5,779.7,0,78.5,78
2020-09-17 04:41:29.7848,172.8,134.6,78.25,77.89,18,20.11,62,425,425,0,78.5,78
2020-09-17 04:41:30.0358,172.8,134.6,78.25,77.89,18.1,20.13,64,14.3,14.6,0,78.5,78
2020-09-17 04:41:30.2834,172.8,134.6,78.25,77.89,18,20.13,3,785.5,9.7,23,78.5,78
2020-09-17 04:41:30.5310,172.8,134.6,78.25,77.89,18,20.13,4,785.1,10.3,23,78.5,78
2020-09-17 04:41:30.7786,172.8,134.6,78.25,77.89,18.1,20.13,65,8020,8070,0,78.5,78
2020-09-17 04:41:31.0265,172.8,134.6,78.25,77.89,18.1,20.13,66,5120,5130,0,78.5,78
2020-09-17 04:41:31.2751,172.8,134.6,78.25,77.89,18,20.13,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:31.5237,172.8,134.6,78.25,77.89,17.9,20.13,2,785.1,10.3,24,78.5,78
2020-09-17 04:41:31.7723,172.8,134.6,78.25,77.89,18,20.13,65,8020,8070,0,78.5,78
2020-09-17 04:41:32.0206,172.8,134.6,78.25,77.89,18,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 04:41:32.2681,172.8,134.6,78.25,77.89,18,20.13,63,50,50,0,78.5,78
2020-09-17 04:41:32.5156,172.8,134.6,78.25,77.89,18,20.13,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:32.7631,172.8,134.6,78.25,77.89,18,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 04:41:33.0107,172.8,134.6,78.25,77.89,18.1,20.12,6,8020,25.4,4,78.5,78
2020-09-17 04:41:33.2618,172.8,134.6,78.25,77.89,18,20.12,7,8080,25.4,4,78.5,78
2020-09-17 04:41:33.5129,172.8,134.6,78.25,77.89,18,20.12,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:33.7639,172.8,134.6,78.25,77.89,18,20.13,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:34.0150,172.8,134.6,78.25,77.89,18.1,20.13,61,787.4,779.7,0,78.5,78
2020-09-17 04:41:34.2646,172.8,134.6,78.25,77.89,17.9,20.13,62,425,425,0,78.5,78
2020-09-17 04:41:34.5141,172.8,134.6,78.25,77.89,17.9,20.13,64,14.4,14.6,0,78.5,78
2020-09-17 04:41:34.7637,172.8,134.6,78.25,77.89,18,20.13,3,785.5,9.7,23,78.5,78
2020-09-17 04:41:35.0132,172.8,134.6,78.25,77.89,18.1,20.13,4,785.2,10.3,23,78.5,78
2020-09-17 04:41:35.2627,172.8,134.6,78.25,77.89,18,20.12,65,8020,8080,0,78.5,78
2020-09-17 04:41:35.5122,172.8,134.6,78.25,77.89,18,20.13,66,5130,5120,0,78.5,78
2020-09-17 04:41:35.7617,172.8,134.6,78.25,77.89,18.1,20.13,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:36.0112,172.8,134.6,78.25,77.89,18.1,20.13,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:36.2608,172.8,134.6,78.25,77.89,18,20.13,65,8020,8080,0,78.5,78
2020-09-17 04:41:36.5103,172.8,134.6,78.25,77.89,18,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 04:41:36.7598,172.8,134.6,78.25,77.89,18.1,20.13,63,50,50,0,78.5,78
2020-09-17 04:41:37.0093,172.8,134.6,78.25,77.89,18,20.12,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:37.2589,172.8,134.6,78.25,77.89,17.9,20.13,52,4.01,3.99,0,78.5,78
2020-09-17 04:41:37.5087,172.8,134.6,78.25,77.89,17.9,20.12,6,8020,25.4,4,78.5,78
2020-09-17 04:41:37.7586,172.8,134.7,78.25,77.95,18.1,20.12,7,8080,25.4,4,78.5,78
2020-09-17 04:41:38.0085,172.8,134.7,78.25,77.95,18,20.13,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:38.2587,172.8,134.7,78.25,77.95,18,20.12,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:38.5114,172.8,134.7,78.25,77.95,18,20.13,61,787.4,779.8,0,78.5,78
2020-09-17 04:41:38.7640,172.8,134.7,78.25,77.95,18.1,20.11,62,425,425,0,78.5,78
2020-09-17 04:41:39.0167,172.8,134.7,78.25,77.95,18,20.13,64,14.3,14.6,0,78.5,78
2020-09-17 04:41:39.2694,172.8,134.7,78.25,77.95,18,20.13,3,785.5,9.7,23,78.5,78
2020-09-17 04:41:39.5221,172.8,134.7,78.25,77.95,18,20.12,4,785.2,10.3,23,78.5,78
2020-09-17 04:41:39.7747,172.8,134.7,78.25,77.95,18,20.13,65,8020,8080,0,78.5,78
2020-09-17 04:41:40.0274,172.8,134.7,78.25,77.95,17.9,20.13,66,5120,5130,0,78.5,78
2020-09-17 04:41:40.2801,172.8,134.7,78.25,77.95,17.9,20.12,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:40.5292,172.8,134.7,78.25,77.95,18,20.13,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:40.7769,172.8,134.7,78.25,77.95,18.1,20.13,65,8030,8080,0,78.5,78
2020-09-17 04:41:41.0245,172.8,134.7,78.25,77.95,18.1,20.13,51,4.01,3.99,0,78.5,78
2020-09-17 04:41:41.2721,172.8,134.7,78.25,77.95,18,20.13,63,50,50,0,78.5,78
2020-09-17 04:41:41.5197,172.8,134.7,78.25,77.95,18,20.14,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:41.7673,172.8,134.7,78.25,77.95,18.1,20.13,52,4.02,3.99,0,78.5,78
2020-09-17 04:41:42.0148,172.8,134.7,78.25,77.95,18.1,20.13,6,8020,25.4,4,78.5,78
2020-09-17 04:41:42.2624,172.8,134.7,78.25,77.95,18,20.13,7,8080,25.4,4,78.5,78
2020-09-17 04:41:42.5109,172.8,134.7,78.25,77.95,18,20.12,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:42.7622,172.8,134.7,78.25,77.95,18,20.13,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:43.0135,172.8,134.7,78.25,77.95,18,20.13,61,787.5,779.8,0,78.5,78
2020-09-17 04:41:43.2648,172.8,134.7,78.25,77.95,18,20.15,62,425,425,0,78.5,78
2020-09-17 04:41:43.5164,172.8,134.7,78.25,77.95,18,20.13,64,14.4,14.6,0,78.5,78
2020-09-17 04:41:43.7691,172.8,134.7,78.25,77.95,18.1,20.13,3,785.5,9.7,23,78.5,78
2020-09-17 04:41:44.0219,172.8,134.7,78.25,77.95,18,20.13,4,785.2,10.3,23,78.5,78
2020-09-17 04:41:44.2746,172.8,134.7,78.25,77.95,18,20.13,65,8020,8080,0,78.5,78
2020-09-17 04:41:44.5274,172.8,134.7,78.25,77.95,18,20.13,66,5130,5130,0,78.5,78
2020-09-17 04:41:44.7803,172.8,134.7,78.25,77.95,18.1,20.13,1,785.5,9.7,23.5,78.5,78
2020-09-17 04:41:45.0331,172.8,134.7,78.25,77.95,18,20.12,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:45.2860,172.8,134.7,78.25,77.95,17.9,20.13,65,8020,8080,0,78.5,78
2020-09-17 04:41:45.5389,172.8,134.7,78.25,77.95,18,20.12,51,4.01,3.99,0,78.5,78
2020-09-17 04:41:45.7903,172.8,134.7,78.25,77.95,18,20.13,63,50,50,0,78.5,78
2020-09-17 04:41:46.0415,172.8,134.7,78.25,77.95,17.9,20.12,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:46.2927,172.8,134.7,78.25,77.95,18,20.12,52,4.02,3.99,0,78.5,78
2020-09-17 04:41:46.5439,172.8,134.7,78.25,77.95,18,20.13,6,8020,25.4,4,78.5,78
2020-09-17 04:41:46.7918,172.8,134.7,78.25,77.95,18.1,20.12,7,8080,25.4,4,78.5,78
2020-09-17 04:41:47.0393,172.8,134.7,78.25,77.95,18,20.12,1,785.6,9.7,23.5,78.5,78
2020-09-17 04:41:47.2868,172.8,134.7,78.5,77.95,18,20.13,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:47.5343,172.8,134.7,78.5,77.95,18.1,20.13,61,787.4,779.7,0,78.5,78
2020-09-17 04:41:47.7819,172.8,134.7,78.5,77.95,18.1,20.13,62,425,425,0,78.5,78
2020-09-17 04:41:48.0294,172.8,134.7,78.5,77.95,18,20.13,64,14.3,14.6,0,78.5,78
2020-09-17 04:41:48.2769,172.8,134.7,78.5,77.95,17.9,20.12,3,785.6,9.7,23,78.5,78
2020-09-17 04:41:48.5244,172.8,134.7,78.5,77.95,18,20.13,4,785.2,10.3,23,78.5,78
2020-09-17 04:41:48.7720,172.8,134.7,78.5,77.95,18,20.13,65,8030,8070,0,78.5,78
2020-09-17 04:41:49.0194,172.8,134.7,78.5,77.95,18,20.13,66,5130,5120,0,78.5,78
2020-09-17 04:41:49.2669,172.8,134.7,78.5,77.95,18,20.12,1,785.6,9.7,23.5,78.5,78
2020-09-17 04:41:49.5144,172.8,134.7,78.5,77.95,18.1,20.13,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:49.7618,172.8,134.7,78.5,77.95,18.1,20.12,65,8020,8070,0,78.5,78
2020-09-17 04:41:50.0093,172.8,134.7,78.5,77.95,18,20.13,51,4.01,4,0,78.5,78
2020-09-17 04:41:50.2569,172.8,134.7,78.5,77.95,18,20.12,63,50,50,0,78.5,78
2020-09-17 04:41:50.5044,172.8,134.7,78.5,77.95,18.1,20.12,67,25.4,25.4,0,78.5,78
2020-09-17 04:41:50.7519,172.8,134.7,78.5,77.95,18,20.13,52,4.02,3.99,0,78.5,78
2020-09-17 04:41:51.0028,172.8,134.7,78.5,77.95,17.9,20.13,6,8020,25.4,4,78.5,78
2020-09-17 04:41:51.2554,172.8,134.7,78.5,77.95,17.9,20.13,7,8060,25.4,4,78.5,78
2020-09-17 04:41:51.5080,172.8,134.7,78.5,77.95,18,20.14,1,785.6,9.7,23.5,78.5,78
2020-09-17 04:41:51.7607,172.8,134.7,78.5,77.95,18,20.13,2,785.2,10.3,24,78.5,78
2020-09-17 04:41:52.0100,172.8,134.7,78.5,77.95,18,20.13,61,787.4,779.7,0,78.5,78
2020-09-17 04:41:52.2574,172.8,134.7,78.5,77.95,18,20.13,62,425,425,0,78.5,78
2020-09-17 04:41:52.5048,172.8,134.7,78.5,77.95,18.1,20.13,64,14.3,14.6,0,78.5,78
2020-09-17 04:41:52.7522,172.8,134.7,78.5,77.95,18,20.12,3,785.6,9.7,23,78.5,78
2020-09-17 04:41:52.9997,172.8,134.8,78.5,78.01,18,20.13,4,785.2,10.3,23,78.5,78
2020-09-17 04:41:53.2473,172.8,134.8,78.5,78.01,18,20.13,65,8030,8060,0,78.5,78
2020-09-17 04:41:53.4948,172.8,134.8,78.5,78.01,18.1,20.12,66,5120,5130,0,78.5,78.5
2020-09-17 04:41:53.7423,172.8,134.8,78.5,78.01,18,20.13,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:41:53.9914,172.8,134.8,78.5,78.01,17.9,20.13,2,785.2,10.3,24,78.5,78.5
2020-09-17 04:41:54.2435,172.8,134.8,78.5,78.01,18,20.13,65,8030,8050,0,78.5,78.5
2020-09-17 04:41:54.4957,172.8,134.8,78.5,78.01,18,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 04:41:54.7479,172.8,134.8,78.5,78.01,18,20.13,63,50,50,0,78.5,78.5
2020-09-17 04:41:55.0002,172.8,134.8,78.5,78.01,18,20.13,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:41:55.2530,172.8,134.8,78.5,78.01,18.1,20.12,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:41:55.5058,172.8,134.8,78.5,78.01,18.1,20.12,6,8030,25.4,4,78.5,78.5
2020-09-17 04:41:55.7586,172.8,134.8,78.5,78.01,18,20.13,7,8060,25.4,4,78.5,78.5
2020-09-17 04:41:56.0104,172.8,134.8,78.5,78.01,18,20.13,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:41:56.2600,172.8,134.8,78.5,78.01,18,20.12,2,785.2,10.3,24,78.5,78.5
2020-09-17 04:41:56.5096,172.8,134.8,78.5,78.01,18,20.13,61,787.4,779.7,0,78.5,78.5
2020-09-17 04:41:56.7592,172.8,134.8,78.5,78.01,17.9,20.12,62,425,425,0,78.5,78.5
2020-09-17 04:41:57.0088,172.8,134.8,78.5,78.01,17.9,20.13,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:41:57.2564,172.8,134.8,78.5,78.01,18,20.13,3,785.6,9.7,23,78.5,78.5
2020-09-17 04:41:57.5039,172.8,134.8,78.5,78.01,18,20.12,4,785.2,10.3,23,78.5,78.5
2020-09-17 04:41:57.7514,172.8,134.8,78.5,78.01,18,20.1,65,8040,8060,0,78.5,78.5
2020-09-17 04:41:57.9989,172.8,134.8,78.5,78.01,18,20.13,66,5130,5120,0,78.5,78.5
2020-09-17 04:41:58.2464,172.8,134.8,78.5,78.01,18.1,20.13,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:41:58.4938,172.8,134.8,78.5,78.01,18.1,20.12,2,785.2,10.3,24,78.5,78.5
2020-09-17 04:41:58.7412,172.8,134.8,78.5,78.01,18,20.12,65,8040,8060,0,78.5,78.5
2020-09-17 04:41:58.9887,172.8,134.8,78.5,78.01,18,20.12,51,4.01,3.99,0,78.5,78.5
2020-09-17 04:41:59.2385,172.8,134.8,78.5,78.01,18,20.12,63,50,50,0,78.5,78.5
2020-09-17 04:41:59.4885,172.8,134.8,78.5,78.01,18,20.12,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:41:59.7386,172.8,134.8,78.5,78.01,18,20.13,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:41:59.9886,172.8,134.8,78.5,78.01,17.9,20.12,6,8030,25.4,4,78.5,78.5
2020-09-17 04:42:00.2402,172.8,134.8,78.5,78.01,18,20.12,7,8060,25.4,4,78.5,78.5
2020-09-17 04:42:00.4919,172.8,134.8,78.5,78.01,18.1,20.12,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:42:00.7437,172.8,134.8,78.5,78.01,18,20.12,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:00.9955,172.8,134.8,78.5,78.01,18,20.12,61,787.5,779.8,0,78.5,78.5
2020-09-17 04:42:01.2456,172.8,134.8,78.5,78.01,18.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 04:42:01.4942,172.8,134.8,78.5,78.01,18.1,20.12,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:01.7427,172.8,134.8,78.5,78.01,18,20.12,3,785.6,9.7,23,78.5,78.5
2020-09-17 04:42:01.9912,172.8,134.8,78.5,78.01,18,20.13,4,785.3,10.3,23,78.5,78.5
2020-09-17 04:42:02.2402,172.8,134.8,78.5,78.01,18,20.12,65,8040,8050,0,78.5,78.5
2020-09-17 04:42:02.4929,172.8,134.8,78.5,78.01,18,20.13,66,5140,5140,0,78.5,78.5
2020-09-17 04:42:02.7456,172.8,134.8,78.5,78.01,17.9,20.13,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:42:02.9982,172.8,134.8,78.5,78.01,18,20.14,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:03.2508,172.8,134.8,78.5,78.01,18.1,20.13,65,8040,8060,0,78.5,78.5
2020-09-17 04:42:03.5027,172.8,134.8,78.5,78.01,18,20.13,51,4.01,3.99,0,78.5,78.5
2020-09-17 04:42:03.7545,172.8,134.8,78.5,78.01,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:04.0064,172.8,134.8,78.5,78.01,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:04.2583,172.8,134.8,78.5,78.01,18.1,20.32,52,4.01,3.99,0,78.5,78.5
2020-09-17 04:42:04.5110,172.8,134.8,78.5,78.01,18,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:04.7637,172.8,134.8,78.5,78.01,17.9,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:05.0163,172.8,134.8,78.5,78.01,18,20.32,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:42:05.2690,172.8,134.8,78.5,78.01,18.1,20.31,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:05.5202,172.8,134.8,78.5,78.01,18,20.33,61,787.5,779.9,0,78.5,78.5
2020-09-17 04:42:05.7707,172.8,134.8,78.5,78.01,18,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:42:06.0213,172.8,134.8,78.5,78.01,18,20.32,64,14.3,14.6,0,78.5,78.5
2020-09-17 04:42:06.2719,172.8,134.9,78.5,78.07,18.1,20.33,3,785.6,9.7,23,78.5,78.5
2020-09-17 04:42:06.5237,172.8,134.9,78.5,78.07,18,20.32,4,785.3,10.3,23,78.5,78.5
2020-09-17 04:42:06.7765,172.8,134.9,78.5,78.07,18,20.32,65,8040,8050,0,78.5,78.5
2020-09-17 04:42:07.0292,172.8,134.9,78.5,78.07,18.1,20.32,66,5130,5130,0,78.5,78.5
2020-09-17 04:42:07.2819,172.8,134.9,78.5,78.07,18.1,20.32,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:42:07.5330,172.8,134.9,78.5,78.07,18,20.32,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:07.7805,172.8,134.9,78.5,78.07,17.9,20.32,65,8040,8050,0,78.5,78.5
2020-09-17 04:42:08.0281,172.8,134.9,78.5,78.07,18,20.32,51,4.01,3.99,0,78.5,78.5
2020-09-17 04:42:08.2756,172.8,134.9,78.5,78.07,18,20.33,63,50,50,0,78.5,78.5
2020-09-17 04:42:08.5232,172.8,134.9,78.5,78.07,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:08.7707,172.8,134.9,78.5,78.07,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:09.0183,172.8,134.9,78.5,78.07,18,20.33,6,8040,25.4,4,78.5,78.5
2020-09-17 04:42:09.2658,172.8,134.9,78.5,78.07,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:09.5134,172.8,134.9,78.5,78.07,18,20.32,1,785.7,9.7,23.5,78.5,78.5
2020-09-17 04:42:09.7654,172.8,134.9,78.5,78.07,18,20.32,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:42:10.0182,172.8,134.9,78.5,78.07,18,20.32,61,787.5,779.8,0,78.5,78.5
2020-09-17 04:42:10.2710,172.8,134.9,78.5,78.07,18,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:42:10.5237,172.8,134.9,78.5,78.07,17.9,20.33,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:10.7722,172.8,134.9,78.5,78.07,17.9,20.32,3,785.7,9.7,23,78.5,78.5
2020-09-17 04:42:11.0198,172.8,134.9,78.5,78.07,18,20.33,4,785.4,10.3,23,78.5,78.5
2020-09-17 04:42:11.2673,172.8,134.9,78.5,78.07,18.1,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:11.5149,172.8,134.9,78.5,78.07,18,20.33,66,5140,5130,0,78.5,78.5
2020-09-17 04:42:11.7671,172.8,134.9,78.5,78.07,18,20.32,1,785.7,9.7,23.5,78.5,78.5
2020-09-17 04:42:12.0199,172.8,134.9,78.5,78.07,18.1,20.32,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:42:12.2728,172.8,134.9,78.5,78.07,18.1,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:12.5256,172.8,134.9,78.5,78.07,18,20.38,51,4.01,3.99,0,78.5,78.5
2020-09-17 04:42:12.7741,172.8,134.9,78.5,78.07,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:13.0218,172.8,134.9,78.5,78.07,18,20.33,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:13.2694,172.8,134.9,78.5,78.07,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:13.5170,172.8,134.9,78.5,78.07,17.9,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:13.7657,172.8,134.9,78.5,78.07,18,20.31,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:14.0145,172.8,134.9,78.5,78.07,18.1,20.32,1,785.7,9.7,23.5,78.5,78.5
2020-09-17 04:42:14.2634,172.8,134.9,78.5,78.07,18,20.34,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:42:14.5122,172.8,134.9,78.5,78.07,18,20.33,61,787.6,779.9,0,78.5,78.5
2020-09-17 04:42:14.7643,172.8,134.9,78.5,78.07,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:42:15.0171,172.8,134.9,78.5,78.07,18.1,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:15.2699,172.8,134.9,78.5,78.07,18,20.33,3,785.6,9.8,23,78.5,78.5
2020-09-17 04:42:15.5227,172.8,134.9,78.5,78.07,18,20.32,4,785.3,10.3,23,78.5,78.5
2020-09-17 04:42:15.7712,172.8,134.9,78.5,78.07,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:16.0188,172.8,134.9,78.5,78.07,18,20.32,66,5140,5140,0,78.5,78.5
2020-09-17 04:42:16.2664,172.8,134.9,78.5,78.07,18,20.33,1,785.6,9.8,23.5,78.5,78.5
2020-09-17 04:42:16.5141,172.8,134.9,78.5,78.07,18,20.34,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:16.7620,172.8,134.9,78.5,78.07,18.1,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:17.0101,172.8,134.9,78.5,78.07,18.1,20.33,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:17.2582,172.8,134.9,78.5,78.07,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:17.5064,172.8,134.9,78.5,78.07,18,20.33,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:17.7567,172.8,134.9,78.5,78.07,18.1,20.32,52,4.01,3.99,0,78.5,78.5
2020-09-17 04:42:18.0093,172.8,134.9,78.5,78.07,18.1,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:18.2620,172.8,134.9,78.5,78.07,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:18.5146,172.8,134.9,78.5,78.07,17.9,20.33,1,785.6,9.8,23.5,78.5,78.5
2020-09-17 04:42:18.7649,172.8,134.9,78.5,78.07,18,20.33,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:19.0125,172.8,134.9,78.5,78.07,18,20.31,61,787.5,779.8,0,78.5,78.5
2020-09-17 04:42:19.2600,172.8,134.9,78.5,78.07,18,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:42:19.5075,172.8,134.9,78.5,78.07,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:19.7576,172.8,134.9,78.5,78.07,18.1,20.33,3,785.6,9.8,23,78.5,78.5
2020-09-17 04:42:20.0103,172.8,134.9,78.5,78.07,18.1,20.32,4,785.3,10.3,23,78.5,78.5
2020-09-17 04:42:20.2630,172.8,134.9,78.5,78.07,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:20.5156,172.8,134.9,78.5,78.07,18,20.33,66,5140,5140,0,78.5,78.5
2020-09-17 04:42:20.7683,172.8,134.9,78.5,78.07,18.1,20.32,1,785.6,9.8,23.5,78.5,78.5
2020-09-17 04:42:21.0210,172.8,134.9,78.5,78.07,18,20.32,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:21.2737,172.8,134.9,78.5,78.07,17.9,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:21.5264,172.8,134.9,78.5,78.07,17.9,20.25,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:21.7788,172.8,134.9,78.5,78.07,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:22.0296,172.8,134.9,78.5,78.07,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:22.2803,172.8,134.9,78.5,78.07,18,20.32,52,4.01,3.99,0,78.5,78.5
2020-09-17 04:42:22.5310,172.8,134.9,78.5,78.07,18,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:22.7817,172.8,134.9,78.5,78.07,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:23.0321,172.8,134.9,78.5,78.07,18,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:23.2817,172.8,134.9,78.5,78.07,18,20.33,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:23.5314,172.8,134.9,78.5,78.07,18,20.32,61,787.6,779.9,0,78.5,78.5
2020-09-17 04:42:23.7810,172.8,134.9,78.5,78.07,18,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:42:24.0306,172.8,134.9,78.5,78.07,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:24.2792,172.8,134.9,78.5,78.07,17.9,20.33,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:42:24.5268,172.8,134.9,78.5,78.07,18,20.32,4,785.3,10.3,23,78.5,78.5
2020-09-17 04:42:24.7744,172.8,134.9,78.5,78.07,18.1,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:25.0220,172.8,134.9,78.5,78.07,18.1,20.32,66,5140,5140,0,78.5,78.5
2020-09-17 04:42:25.2722,172.8,134.9,78.5,78.07,18,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:25.5249,172.8,134.9,78.5,78.07,18.1,20.33,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:25.7776,172.8,134.9,78.5,78.07,18.1,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:26.0303,172.8,134.9,78.5,78.07,18.1,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:26.2830,172.8,134.9,78.5,78.07,18,20.34,63,50,50,0,78.5,78.5
2020-09-17 04:42:26.5358,172.8,134.9,78.5,78.07,18,20.33,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:26.7885,172.8,134.9,78.5,78.07,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:27.0412,172.8,134.9,78.5,78.07,18,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:27.2932,172.8,134.9,78.5,78.07,18,20.33,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:27.5443,172.8,134.9,78.5,78.07,18,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:27.7955,172.8,134.9,78.5,78.07,18.1,20.32,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:28.0467,172.8,134.9,78.5,78.07,18,20.32,61,787.6,779.9,0,78.5,78.5
2020-09-17 04:42:28.2987,172.8,134.9,78.5,78.07,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:42:28.5515,172.8,134.9,78.5,78.07,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:28.8044,172.8,134.9,78.5,78.07,18.1,20.32,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:42:29.0572,172.8,134.9,78.5,78.07,18,20.32,4,785.3,10.3,23,78.5,78.5
2020-09-17 04:42:29.3094,172.8,134.9,78.5,78.07,17.9,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:29.5570,172.8,134.9,78.5,78.07,18,20.33,66,5140,5140,0,78.5,78.5
2020-09-17 04:42:29.8046,172.8,134.9,78.5,78.07,18,20.32,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:42:30.0522,172.8,134.9,78.5,78.07,18,20.32,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:30.2997,172.8,134.9,78.5,78.07,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:30.5473,172.8,134.9,78.5,78.07,18.1,20.33,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:30.7948,172.8,134.9,78.5,78.07,18.1,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:31.0423,172.8,134.9,78.5,78.07,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:31.2899,172.8,134.9,78.5,78.07,18,20.33,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:31.5401,172.8,134.9,78.5,78.07,18.1,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:31.7917,172.8,134.9,78.5,78.07,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:32.0432,172.8,134.9,78.5,78.07,18,20.32,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:42:32.2948,172.8,134.9,78.5,78.07,17.9,20.32,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:32.5438,172.8,134.9,78.5,78.07,18,20.35,61,787.5,779.9,0,78.5,78.5
2020-09-17 04:42:32.7915,172.8,134.9,78.5,78.07,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:42:33.0391,172.8,134.9,78.5,78.07,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:33.2868,172.8,134.9,78.5,78.07,18,20.33,3,785.6,9.7,23,78.5,78.5
2020-09-17 04:42:33.5360,172.8,134.9,78.5,78.07,18.1,20.32,4,785.3,10.3,23,78.5,78.5
2020-09-17 04:42:33.7888,172.8,134.9,78.5,78.07,18.1,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:34.0416,172.8,134.9,78.5,78.07,18,20.32,66,5130,5130,0,78.5,78.5
2020-09-17 04:42:34.2944,172.8,134.9,78.5,78.07,18,20.33,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:42:34.5471,172.8,134.9,78.5,78.07,18,20.32,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:34.7959,172.8,134.9,78.5,78.07,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:35.0444,172.8,134.9,78.5,78.07,17.9,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:35.2928,172.8,134.9,78.5,78.07,17.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:35.5412,172.8,134.9,78.5,78.07,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:35.7888,172.8,134.9,78.5,78.07,18.1,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:36.0364,172.8,134.9,78.5,78.07,18,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:36.2839,172.8,134.9,78.5,78.07,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:36.5315,172.8,134.9,78.5,78.07,18.1,20.31,1,785.6,9.7,23.5,78.5,78.5
2020-09-17 04:42:36.7798,172.8,134.9,78.5,78.07,18.1,20.32,2,785.3,10.3,24,78.5,78.5
2020-09-17 04:42:37.0282,172.8,134.9,78.5,78.07,18,20.33,61,787.6,779.9,0,78.5,78.5
2020-09-17 04:42:37.2766,172.8,134.9,78.5,78.07,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:42:37.5250,172.8,134.9,78.5,78.07,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:37.7727,172.8,134.9,78.5,78.07,18,20.33,3,785.7,9.7,23,78.5,78.5
2020-09-17 04:42:38.0202,172.8,134.9,78.5,78.07,18,20.32,4,785.5,10.3,23,78.5,78.5
2020-09-17 04:42:38.2677,172.8,134.9,78.5,78.07,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:38.5153,172.8,134.9,78.5,78.07,18.1,20.33,66,5130,5130,0,78.5,78.5
2020-09-17 04:42:38.7628,172.8,134.9,78.5,78.07,18,20.3,1,785.7,9.7,23.5,78.5,78.5
2020-09-17 04:42:39.0103,172.8,134.9,78.5,78.07,18,20.33,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:42:39.2579,172.8,134.9,78.5,78.07,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:39.5054,172.8,134.9,78.5,78.07,18.1,20.33,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:39.7540,172.8,134.9,78.5,78.07,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:40.0036,172.8,134.9,78.5,78.07,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:40.2531,172.8,134.9,78.5,78.07,18,20.33,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:40.5027,172.8,134.9,78.5,78.07,18,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:40.7538,172.8,134.9,78.5,78.07,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:41.0065,172.8,134.9,78.5,78.07,18,20.32,1,785.7,9.7,23.5,78.5,78.5
2020-09-17 04:42:41.2592,172.8,134.9,78.5,78.07,18,20.31,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:42:41.5119,172.8,134.9,78.5,78.07,18.1,20.32,61,787.6,780,0,78.5,78.5
2020-09-17 04:42:41.7622,172.8,134.9,78.5,78.07,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:42:42.0097,172.8,134.9,78.5,78.07,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:42.2573,172.8,134.9,78.5,78.07,18,20.32,3,785.7,9.7,23,78.5,78.5
2020-09-17 04:42:42.5048,172.8,134.9,78.5,78.07,18.1,20.33,4,785.5,10.3,23,78.5,78.5
2020-09-17 04:42:42.7523,172.8,134.9,78.5,78.07,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:42.9998,172.8,134.9,78.5,78.07,17.9,20.32,66,5130,5130,0,78.5,78.5
2020-09-17 04:42:43.2474,172.8,134.9,78.5,78.07,18,20.32,1,785.7,9.7,23.5,78.5,78.5
2020-09-17 04:42:43.4949,172.8,134.9,78.5,78.07,18.1,20.33,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:42:43.7430,172.8,134.9,78.5,78.07,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:43.9957,172.8,134.9,78.5,78.07,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:44.2483,172.8,134.9,78.5,78.07,18.1,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:44.5009,172.8,134.9,78.5,78.07,18.1,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:44.7535,172.8,134.9,78.5,78.07,18.1,20.33,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:45.0062,172.8,134.9,78.5,78.07,18,20.3,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:45.2589,172.8,134.9,78.5,78.07,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:45.5116,172.8,134.9,78.5,78.07,18.1,20.33,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:45.7643,172.8,134.9,78.5,78.07,18,20.32,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:42:46.0170,172.8,134.9,78.5,78.07,17.9,20.32,61,787.7,780,0,78.5,78.5
2020-09-17 04:42:46.2649,172.8,134.9,78.5,78.07,17.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:42:46.5125,172.8,134.9,78.5,78.07,18.1,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:46.7600,172.8,134.9,78.5,78.07,18,20.33,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:42:47.0075,172.8,134.9,78.5,78.07,18,20.33,4,785.5,10.3,23,78.5,78.5
2020-09-17 04:42:47.2556,172.8,134.9,78.5,78.07,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:47.5083,172.8,134.9,78.5,78.07,18.1,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:42:47.7609,172.8,134.9,78.5,78.07,18,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:48.0136,172.8,134.9,78.5,78.07,18,20.32,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:42:48.2662,172.8,134.9,78.5,78.07,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:48.5189,172.8,134.9,78.5,78.07,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:48.7717,172.8,134.9,78.5,78.07,17.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:49.0244,172.8,134.9,78.5,78.07,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:49.2771,172.8,134.9,78.5,78.07,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:49.5289,172.8,134.9,78.5,78.07,18.1,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:49.7786,172.8,134.9,78.5,78.07,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:50.0282,172.8,134.9,78.5,78.07,18,20.33,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:50.2779,172.8,134.9,78.5,78.07,18.1,20.32,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:42:50.5276,172.8,134.9,78.5,78.07,18.1,20.32,61,787.7,780,0,78.5,78.5
2020-09-17 04:42:50.7753,172.8,134.9,78.5,78.07,18,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:42:51.0229,172.8,134.9,78.5,78.07,18,20.33,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:51.2705,172.8,134.9,78.5,78.07,18,20.32,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:42:51.5181,172.8,134.9,78.5,78.07,18,20.32,4,785.5,10.3,23,78.5,78.5
2020-09-17 04:42:51.7656,172.8,134.9,78.5,78.07,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:52.0132,172.8,134.9,78.5,78.07,18,20.32,66,5130,5120,0,78.5,78.5
2020-09-17 04:42:52.2608,172.8,134.9,78.5,78.07,18.1,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:52.5084,172.8,134.9,78.5,78.07,18.1,20.33,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:42:52.7579,172.8,135,78.5,78.13,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:53.0096,172.8,135,78.5,78.13,18,20.33,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:53.2613,172.8,135,78.5,78.13,18.1,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:42:53.5130,172.8,135,78.5,78.13,18,20.34,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:53.7651,172.8,135,78.5,78.13,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:54.0178,172.8,135,78.5,78.13,17.9,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:42:54.2704,172.8,135,78.5,78.13,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:54.5231,172.8,135,78.5,78.13,18,20.33,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:54.7751,172.8,135,78.5,78.13,18,20.32,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:42:55.0226,172.8,135,78.5,78.13,18,20.33,61,787.7,780,0,78.5,78.5
2020-09-17 04:42:55.2701,172.8,135,78.5,78.13,18.1,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:42:55.5177,172.8,135,78.5,78.13,18.1,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:42:55.7661,172.8,135,78.5,78.13,18,20.33,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:42:56.0188,172.8,135,78.5,78.13,18,20.32,4,785.4,10.3,23,78.5,78.5
2020-09-17 04:42:56.2714,172.8,135,78.5,78.13,18.1,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:42:56.5241,172.8,135,78.5,78.13,18,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:42:56.7768,172.8,135,78.5,78.13,18,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:57.0244,172.8,135,78.5,78.13,17.9,20.32,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:42:57.2721,172.8,135,78.5,78.13,18,20.32,65,8060,8050,0,78.5,78.5
2020-09-17 04:42:57.5197,172.8,135,78.5,78.13,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:42:57.7673,172.8,135,78.5,78.13,18,20.33,63,50,50,0,78.5,78.5
2020-09-17 04:42:58.0165,172.8,135,78.5,78.13,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:42:58.2691,172.8,135,78.5,78.13,18.1,20.33,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:42:58.5217,172.8,135,78.5,78.13,18.1,20.32,6,8060,25.4,4,78.5,78.5
2020-09-17 04:42:58.7743,172.8,135,78.5,78.13,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:42:59.0269,172.8,135,78.5,78.13,18,20.33,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:42:59.2796,172.8,135,78.5,78.13,18,20.32,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:42:59.5323,172.8,135,78.5,78.13,18,20.33,61,787.7,780,0,78.5,78.5
2020-09-17 04:42:59.7850,172.8,135,78.5,78.13,17.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:43:00.0377,172.8,135,78.5,78.13,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:00.2857,172.8,135,78.5,78.13,18,20.32,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:43:00.5333,172.8,135,78.5,78.13,18,20.32,4,785.4,10.3,23,78.5,78.5
2020-09-17 04:43:00.7808,172.8,135,78.5,78.13,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:01.0284,172.8,135,78.5,78.13,18,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:01.2760,172.8,135,78.5,78.13,18.1,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:43:01.5236,172.8,135,78.5,78.13,18.1,20.33,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:43:01.7712,172.8,135,78.5,78.13,18,20.32,65,8060,8060,0,78.5,78.5
2020-09-17 04:43:02.0188,172.8,135,78.5,78.13,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:02.2665,172.8,135,78.5,78.13,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:02.5140,172.8,135,78.5,78.13,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:02.7616,172.8,135,78.5,78.13,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:43:03.0091,172.8,135,78.5,78.13,18,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:03.2567,172.8,135,78.5,78.13,18.1,20.32,7,8060,25.4,4,78.5,78.5
2020-09-17 04:43:03.5079,172.8,135,78.5,78.13,18.1,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:43:03.7606,172.8,135,78.5,78.13,18,20.32,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:43:04.0132,172.8,135,78.5,78.13,18.1,20.33,61,787.8,780,0,78.5,78.5
2020-09-17 04:43:04.2659,172.8,135,78.5,78.13,18.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:04.5185,172.8,135,78.5,78.13,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:04.7713,172.8,135,78.5,78.13,18,20.32,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:43:05.0240,172.8,135,78.5,78.13,17.9,20.33,4,785.4,10.3,23,78.5,78.5
2020-09-17 04:43:05.2768,172.8,135,78.5,78.13,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:05.5295,172.8,135,78.5,78.13,18,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:05.7788,172.8,135,78.5,78.13,18,20.33,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:43:06.0279,172.8,135,78.5,78.13,18,20.32,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:43:06.2769,172.8,135,78.5,78.13,18.1,20.32,65,8060,8060,0,78.5,78.5
2020-09-17 04:43:06.5260,172.8,135,78.5,78.13,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:06.7742,172.8,135,78.5,78.13,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:07.0217,172.8,135,78.5,78.13,18.1,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:07.2693,172.8,135,78.5,78.13,18.1,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:43:07.5168,172.8,135,78.5,78.13,18,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:07.7643,172.8,135,78.5,78.13,17.9,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:08.0118,172.8,135,78.5,78.13,18,20.32,1,785.9,9.7,23.5,78.5,78.5
2020-09-17 04:43:08.2594,172.8,135,78.5,78.13,18,20.33,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:43:08.5069,172.8,135,78.5,78.13,18,20.32,61,787.7,780.1,0,78.5,78.5
2020-09-17 04:43:08.7544,172.8,135,78.5,78.13,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:09.0071,172.8,135,78.5,78.13,18.1,20.33,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:09.2598,172.8,135,78.5,78.13,18.1,20.32,3,785.9,9.7,23,78.5,78.5
2020-09-17 04:43:09.5125,172.8,135,78.5,78.13,18,20.33,4,785.4,10.3,23,78.5,78.5
2020-09-17 04:43:09.7652,172.8,135,78.5,78.13,18,20.32,65,8060,8060,0,78.5,78.5
2020-09-17 04:43:10.0142,172.8,135,78.5,78.13,18.1,20.33,66,5110,5110,0,78.5,78.5
2020-09-17 04:43:10.2618,172.8,135,78.5,78.13,18,20.33,1,785.9,9.7,23.5,78.5,78.5
2020-09-17 04:43:10.5094,172.8,135,78.5,78.13,18,20.33,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:43:10.7570,172.8,135,78.5,78.13,17.9,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:11.0045,172.8,135,78.5,78.13,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:11.2568,172.8,135,78.5,78.13,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:11.5095,172.8,135,78.5,78.13,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:11.7622,172.8,135,78.5,78.13,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:43:12.0150,172.8,135,78.5,78.13,18,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:12.2632,172.8,135,78.5,78.13,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:12.5107,172.8,135,78.5,78.13,18,20.32,1,785.9,9.7,23.5,78.5,78.5
2020-09-17 04:43:12.7582,172.8,135,78.5,78.13,18,20.32,2,785.4,10.3,24,78.5,78.5
2020-09-17 04:43:13.0057,172.8,135,78.5,78.13,18.1,20.32,61,787.7,780,0,78.5,78.5
