Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:43:13.2559,172.8,135,78.5,78.13,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:13.5087,172.8,135,78.5,78.13,17.9,20.31,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:13.7615,172.8,135.1,78.5,78.18,18,20.33,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:43:14.0142,172.8,135.1,78.5,78.18,18,20.32,4,785.6,10.3,23,78.5,78.5
2020-09-17 04:43:14.2652,172.8,135.1,78.5,78.18,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:14.5137,172.8,135.1,78.5,78.18,18,20.32,66,5110,5110,0,78.5,78.5
2020-09-17 04:43:14.7622,172.8,135.1,78.5,78.18,18,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:43:15.0107,172.8,135.1,78.5,78.18,18.1,20.32,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:15.2595,172.8,135.1,78.5,78.18,18.1,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:15.5086,172.8,135.1,78.5,78.18,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:15.7578,172.8,135.1,78.5,78.18,18,20.33,63,50,50,0,78.5,78.5
2020-09-17 04:43:16.0069,172.8,135.1,78.5,78.18,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:16.2565,172.8,135.1,78.5,78.18,17.9,20.33,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:43:16.5092,172.8,135.1,78.5,78.18,17.9,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:16.7619,172.8,135.1,78.5,78.18,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:17.0146,172.8,135.1,78.5,78.18,18.1,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:43:17.2669,172.8,135.1,78.5,78.18,18,20.32,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:17.5167,172.8,135.1,78.5,78.18,18,20.32,61,787.7,780,0,78.5,78.5
2020-09-17 04:43:17.7664,172.8,135.1,78.5,78.18,18.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:18.0161,172.8,135.1,78.5,78.18,18.1,20.31,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:18.2658,172.8,135.1,78.5,78.18,18,20.33,3,785.8,9.7,23,78.5,78.5
2020-09-17 04:43:18.5160,172.8,135.1,78.5,78.18,18,20.33,4,785.6,10.3,23,78.5,78.5
2020-09-17 04:43:18.7664,172.8,135.1,78.5,78.18,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:19.0168,172.8,135.1,78.5,78.18,18,20.33,66,5100,5100,0,78.5,78.5
2020-09-17 04:43:19.2671,172.8,135.1,78.5,78.18,17.9,20.32,1,785.8,9.7,23.5,78.5,78.5
2020-09-17 04:43:19.5172,172.8,135.1,78.5,78.18,17.9,20.33,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:19.7666,172.8,135.1,78.5,78.18,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:20.0160,172.8,135.1,78.5,78.18,18.1,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:20.2654,172.8,135.1,78.5,78.18,18,20.33,63,50,50,0,78.5,78.5
2020-09-17 04:43:20.5147,172.8,135.1,78.5,78.18,18,20.33,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:20.7623,172.8,135.1,78.5,78.18,18.1,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:43:21.0098,172.8,135.1,78.5,78.18,18.1,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:21.2573,172.8,135.1,78.5,78.18,18,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:21.5049,172.8,135.1,78.5,78.18,18,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:21.7524,172.8,135.1,78.5,78.18,18,20.33,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:43:21.9999,172.8,135.1,78.5,78.18,18,20.33,61,787.8,780.1,0,78.5,78.5
2020-09-17 04:43:22.2475,172.8,135.1,78.5,78.18,17.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:22.4950,172.8,135.1,78.5,78.18,18,20.33,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:22.7473,172.8,135.1,78.5,78.18,18.1,20.33,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:23.0000,172.8,135.1,78.5,78.18,18,20.33,4,785.5,10.3,23,78.5,78.5
2020-09-17 04:43:23.2528,172.8,135.1,78.5,78.18,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:23.5055,172.8,135.1,78.5,78.18,18,20.33,66,5100,5100,0,78.5,78.5
2020-09-17 04:43:23.7582,172.8,135.1,78.5,78.18,18.1,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:24.0110,172.8,135.2,78.5,78.24,18,20.32,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:43:24.2637,172.8,135.2,78.5,78.24,17.9,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:24.5165,172.8,135.2,78.5,78.24,18,20.31,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:24.7691,172.8,135.2,78.5,78.24,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:25.0218,172.8,135.2,78.5,78.24,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:25.2745,172.8,135.2,78.5,78.24,18,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:43:25.5272,172.8,135.2,78.5,78.24,18,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:25.7800,172.8,135.2,78.5,78.24,18.1,20.32,7,8060,25.4,4,78.5,78.5
2020-09-17 04:43:26.0328,172.8,135.2,78.5,78.24,18.1,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:26.2857,172.8,135.2,78.5,78.24,18,20.32,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:43:26.5385,172.8,135.2,78.5,78.24,18,20.33,61,787.8,780,0,78.5,78.5
2020-09-17 04:43:26.7871,172.8,135.2,78.5,78.24,18.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:27.0347,172.8,135.2,78.5,78.24,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:27.2823,172.8,135.2,78.5,78.24,17.9,20.32,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:27.5298,172.8,135.2,78.5,78.24,18,20.32,4,785.5,10.3,23,78.5,78.5
2020-09-17 04:43:27.7771,172.8,135.2,78.5,78.24,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:28.0243,172.8,135.2,78.5,78.24,18,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:28.2715,172.8,135.2,78.5,78.24,18,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:28.5187,172.8,135.2,78.5,78.24,18.1,20.31,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:28.7660,172.8,135.2,78.5,78.24,18.1,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:29.0134,172.8,135.2,78.5,78.24,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:29.2608,172.8,135.2,78.5,78.24,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:29.5082,172.8,135.2,78.5,78.24,18,20.33,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:29.7556,172.8,135.2,78.5,78.24,18,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:43:30.0032,172.8,135.2,78.5,78.24,18,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:30.2507,172.8,135.2,78.5,78.24,17.9,20.33,7,8040,25.4,4,78.5,78.5
2020-09-17 04:43:30.4983,172.8,135.2,78.5,78.24,18,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:30.7458,172.8,135.2,78.5,78.24,18,20.3,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:30.9932,172.8,135.2,78.5,78.24,18,20.32,61,787.8,780.1,0,78.5,78.5
2020-09-17 04:43:31.2406,172.8,135.2,78.5,78.24,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:31.4881,172.8,135.2,78.5,78.24,18.1,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:31.7355,172.8,135.2,78.5,78.24,18.1,20.32,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:31.9829,172.8,135.2,78.5,78.24,18,20.32,4,785.6,10.3,23,78.5,78.5
2020-09-17 04:43:32.2304,172.8,135.2,78.5,78.24,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:32.4778,172.8,135.2,78.5,78.24,18.1,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:32.7255,172.8,135.2,78.5,78.24,18,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:32.9758,172.8,135.2,78.5,78.24,18,20.32,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:33.2260,172.8,135.2,78.5,78.24,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:33.4763,172.8,135.2,78.5,78.24,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:33.7265,172.8,135.2,78.5,78.24,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:33.9747,172.8,135.2,78.5,78.24,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:34.2221,172.8,135.2,78.5,78.24,18.1,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:43:34.4695,172.8,135.2,78.5,78.24,18.1,20.33,6,8060,25.4,4,78.5,78.5
2020-09-17 04:43:34.7169,172.8,135.2,78.5,78.24,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:34.9681,172.8,135.2,78.5,78.24,18,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:35.2206,172.8,135.2,78.5,78.24,18,20.33,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:43:35.4731,172.8,135.2,78.5,78.24,18,20.32,61,787.8,780.1,0,78.5,78.5
2020-09-17 04:43:35.7256,172.8,135.2,78.5,78.24,18,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:43:35.9781,172.8,135.2,78.5,78.24,17.9,20.33,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:36.2307,172.8,135.2,78.5,78.24,18,20.32,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:36.4832,172.8,135.2,78.5,78.24,18.1,20.33,4,785.5,10.3,23,78.5,78.5
2020-09-17 04:43:36.7357,172.8,135.2,78.5,78.24,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:36.9875,172.8,135.2,78.5,78.24,18,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:37.2380,172.8,135.3,78.5,78.3,18.1,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:37.4885,172.8,135.3,78.5,78.3,18.1,20.32,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:43:37.7389,172.8,135.3,78.5,78.3,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:37.9892,172.8,135.3,78.5,78.3,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:38.2389,172.8,135.3,78.5,78.3,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:38.4887,172.8,135.3,78.5,78.3,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:38.7384,172.8,135.3,78.5,78.3,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:43:38.9882,172.8,135.3,78.5,78.3,18,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:39.2409,172.8,135.3,78.5,78.3,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:39.4936,172.8,135.3,78.5,78.3,18.1,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:39.7464,172.8,135.3,78.5,78.3,18,20.32,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:43:39.9991,172.8,135.3,78.5,78.3,18,20.33,61,787.9,780.2,0,78.5,78.5
2020-09-17 04:43:40.2466,172.8,135.3,78.5,78.3,18.1,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:43:40.4942,172.8,135.3,78.5,78.3,18.1,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:40.7417,172.8,135.3,78.5,78.3,18,20.32,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:40.9892,172.8,135.3,78.5,78.3,18,20.32,4,785.5,10.3,23,78.5,78.5
2020-09-17 04:43:41.2368,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:41.4843,172.8,135.3,78.5,78.3,18,20.33,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:41.7318,172.8,135.3,78.5,78.3,17.9,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:41.9793,172.8,135.3,78.5,78.3,18,20.33,2,785.5,10.3,24,78.5,78.5
2020-09-17 04:43:42.2266,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:42.4738,172.8,135.3,78.5,78.3,18.1,20.33,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:42.7211,172.8,135.3,78.5,78.3,18,20.33,63,50,50,0,78.5,78.5
2020-09-17 04:43:42.9683,172.8,135.3,78.5,78.3,18,20.33,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:43.2156,172.8,135.3,78.5,78.3,18.1,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:43:43.4629,172.8,135.3,78.5,78.3,18.1,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:43.7102,172.8,135.3,78.5,78.3,18,20.33,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:43.9575,172.8,135.3,78.5,78.3,18,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:44.2074,172.8,135.3,78.5,78.3,18,20.33,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:44.4599,172.8,135.3,78.5,78.3,18,20.33,61,787.9,780.2,0,78.5,78.5
2020-09-17 04:43:44.7124,172.8,135.3,78.5,78.3,18,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:43:44.9650,172.8,135.3,78.5,78.3,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:45.2171,172.8,135.3,78.5,78.3,18.1,20.31,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:45.4666,172.8,135.3,78.5,78.3,18.1,20.32,4,785.6,10.3,23,78.5,78.5
2020-09-17 04:43:45.7160,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:45.9655,172.8,135.3,78.5,78.3,18.1,20.33,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:46.2149,172.8,135.3,78.5,78.3,18.1,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:46.4666,172.8,135.3,78.5,78.3,18,20.32,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:46.7191,172.8,135.3,78.5,78.3,17.9,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:46.9717,172.8,135.3,78.5,78.3,17.9,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:47.2242,172.8,135.3,78.5,78.3,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:47.4754,172.8,135.3,78.5,78.3,18,20.31,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:47.7240,172.8,135.3,78.5,78.3,18,20.32,52,4.02,3.99,0,78.5,78.5
2020-09-17 04:43:47.9726,172.8,135.3,78.5,78.3,18,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:48.2212,172.8,135.3,78.5,78.3,18.1,20.33,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:48.4693,172.8,135.3,78.5,78.3,18,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:48.7165,172.8,135.3,78.5,78.3,18,20.33,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:48.9637,172.8,135.3,78.5,78.3,18,20.32,61,787.9,780.3,0,78.5,78.5
2020-09-17 04:43:49.2109,172.8,135.3,78.5,78.3,18.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:49.4588,172.8,135.3,78.5,78.3,17.9,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:49.7081,172.8,135.3,78.5,78.3,17.9,20.33,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:49.9575,172.8,135.3,78.5,78.3,18,20.33,4,785.7,10.3,23,78.5,78.5
2020-09-17 04:43:50.2068,172.8,135.3,78.5,78.3,18.1,20.32,65,8060,8050,0,78.5,78.5
2020-09-17 04:43:50.4561,172.8,135.3,78.5,78.3,18,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:50.7084,172.8,135.3,78.5,78.3,18,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:50.9609,172.8,135.3,78.5,78.3,18.1,20.32,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:43:51.2134,172.8,135.3,78.5,78.3,18.1,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:51.4659,172.8,135.3,78.5,78.3,18,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:51.7185,172.8,135.3,78.5,78.3,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:43:51.9710,172.8,135.3,78.5,78.3,18.1,20.43,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:52.2235,172.8,135.3,78.5,78.3,18,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:43:52.4761,172.8,135.3,78.5,78.3,17.9,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:43:52.7258,172.8,135.3,78.5,78.3,17.9,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:52.9731,172.8,135.3,78.5,78.3,18.1,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:53.2203,172.8,135.3,78.5,78.3,18,20.33,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:43:53.4676,172.8,135.3,78.5,78.3,18,20.32,61,788,780.1,0,78.5,78.5
2020-09-17 04:43:53.7177,172.8,135.3,78.5,78.3,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:43:53.9702,172.8,135.3,78.5,78.3,18.1,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:54.2226,172.8,135.3,78.5,78.3,18,20.33,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:54.4751,172.8,135.3,78.5,78.3,18,20.32,4,785.7,10.3,23,78.5,78.5
2020-09-17 04:43:54.7272,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:54.9765,172.8,135.3,78.5,78.3,18.1,20.33,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:55.2257,172.8,135.3,78.5,78.3,17.9,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:55.4749,172.8,135.3,78.5,78.3,17.9,20.32,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:43:55.7247,172.8,135.3,78.5,78.3,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:55.9770,172.8,135.3,78.5,78.3,18.1,20.32,51,4.01,4,0,78.5,78.5
2020-09-17 04:43:56.2293,172.8,135.3,78.5,78.3,18,20.33,63,50,50,0,78.5,78.5
2020-09-17 04:43:56.4817,172.8,135.3,78.5,78.3,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:43:56.7340,172.8,135.3,78.5,78.3,18.1,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:43:56.9865,172.8,135.3,78.5,78.3,18.1,20.32,6,8060,25.4,4,78.5,78.5
2020-09-17 04:43:57.2391,172.8,135.3,78.5,78.3,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:43:57.4917,172.8,135.3,78.5,78.3,18,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:57.7441,172.8,135.3,78.5,78.3,18,20.32,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:43:57.9915,172.8,135.3,78.5,78.3,18,20.33,61,787.9,780.2,0,78.5,78.5
2020-09-17 04:43:58.2389,172.8,135.3,78.5,78.3,18,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:43:58.4863,172.8,135.3,78.5,78.3,17.9,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:43:58.7337,172.8,135.3,78.5,78.3,18.1,20.32,3,786,9.7,23,78.5,78.5
2020-09-17 04:43:58.9846,172.8,135.3,78.5,78.3,18.1,20.32,4,785.6,10.3,23,78.5,78.5
2020-09-17 04:43:59.2367,172.8,135.3,78.5,78.3,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:43:59.4889,172.8,135.3,78.5,78.3,18,20.33,66,5120,5120,0,78.5,78.5
2020-09-17 04:43:59.7410,172.8,135.3,78.5,78.3,18.1,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:43:59.9935,172.8,135.3,78.5,78.3,18.1,20.32,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:44:00.2462,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:00.4989,172.8,135.3,78.5,78.3,18,20.33,51,4.02,4,0,78.5,78.5
2020-09-17 04:44:00.7516,172.8,135.3,78.5,78.3,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:44:01.0043,172.8,135.3,78.5,78.3,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:44:01.2569,172.8,135.3,78.5,78.3,17.9,20.33,52,4.02,4,0,78.5,78.5
2020-09-17 04:44:01.5096,172.8,135.3,78.5,78.3,18,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:44:01.7623,172.8,135.3,78.5,78.3,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:44:02.0150,172.8,135.3,78.5,78.3,18.1,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:44:02.2635,172.8,135.3,78.5,78.3,18,20.32,2,785.6,10.3,24,78.5,78.5
2020-09-17 04:44:02.5117,172.8,135.3,78.5,78.3,18,20.32,61,787.9,780.2,0,78.5,78.5
2020-09-17 04:44:02.7598,172.8,135.3,78.5,78.3,18.1,20.31,62,425,425,0,78.5,78.5
2020-09-17 04:44:03.0080,172.8,135.3,78.5,78.3,18,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:44:03.2604,172.8,135.3,78.5,78.3,18,20.33,3,786,9.7,23,78.5,78.5
2020-09-17 04:44:03.5131,172.8,135.3,78.5,78.3,18,20.33,4,785.6,10.3,23,78.5,78.5
2020-09-17 04:44:03.7658,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:04.0186,172.8,135.3,78.5,78.3,18,20.32,66,5120,5120,0,78.5,78.5
2020-09-17 04:44:04.2666,172.8,135.3,78.5,78.3,17.9,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:44:04.5142,172.8,135.3,78.5,78.3,18.1,20.33,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:44:04.7618,172.8,135.3,78.5,78.3,18.1,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:05.0093,172.8,135.3,78.5,78.3,18,20.35,51,4.02,4,0,78.5,78.5
2020-09-17 04:44:05.2597,172.8,135.3,78.5,78.3,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:44:05.5101,172.8,135.3,78.5,78.3,18,20.32,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:44:05.7606,172.8,135.3,78.5,78.3,18,20.33,52,4.02,4,0,78.5,78.5
2020-09-17 04:44:06.0111,172.8,135.3,78.5,78.3,18,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:44:06.2636,172.8,135.3,78.5,78.3,17.9,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:44:06.5164,172.8,135.3,78.5,78.3,18,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:44:06.7691,172.8,135.3,78.5,78.3,18.1,20.32,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:44:07.0218,172.8,135.3,78.5,78.3,18,20.33,61,787.9,780.2,0,78.5,78.5
2020-09-17 04:44:07.2745,172.8,135.3,78.5,78.3,18,20.3,62,425,425,0,78.5,78.5
2020-09-17 04:44:07.5272,172.8,135.3,78.5,78.3,18.1,20.32,64,14.4,14.6,0,78.5,78.5
2020-09-17 04:44:07.7800,172.8,135.3,78.5,78.3,18.1,20.32,3,786,9.7,23,78.5,78.5
2020-09-17 04:44:08.0327,172.8,135.3,78.5,78.3,18.1,20.33,4,785.7,10.3,23,78.5,78.5
2020-09-17 04:44:08.2827,172.8,135.3,78.5,78.3,18,20.33,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:08.5302,172.8,135.3,78.5,78.3,18.1,20.33,66,5120,5120,0,78.5,78.5
2020-09-17 04:44:08.7778,172.8,135.3,78.5,78.3,18,20.32,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:44:09.0253,172.8,135.3,78.5,78.3,18,20.33,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:44:09.2758,172.8,135.3,78.5,78.3,17.9,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:09.5286,172.8,135.3,78.5,78.3,18,20.34,51,4.02,4,0,78.5,78.5
2020-09-17 04:44:09.7814,172.8,135.3,78.5,78.3,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:44:10.0342,172.8,135.3,78.5,78.3,18,20.33,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:44:10.2841,172.8,135.3,78.5,78.3,18,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:44:10.5314,172.8,135.3,78.5,78.3,18.1,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:44:10.7786,172.8,135.3,78.5,78.3,18.1,20.33,7,8050,25.4,4,78.5,78.5
2020-09-17 04:44:11.0259,172.8,135.3,78.5,78.3,18,20.33,1,786,9.7,23.5,78.5,78.5
2020-09-17 04:44:11.2732,172.8,135.3,78.5,78.3,18,20.34,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:44:11.5206,172.8,135.3,78.5,78.3,18.1,20.32,61,787.9,780.3,0,78.5,78.5
2020-09-17 04:44:11.7681,172.8,135.3,78.5,78.3,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:44:12.0155,172.8,135.3,78.5,78.3,17.9,20.32,64,14.3,14.6,0,78.5,78.5
2020-09-17 04:44:12.2629,172.8,135.3,78.5,78.3,17.9,20.32,3,786.1,9.7,23,78.5,78.5
2020-09-17 04:44:12.5104,172.8,135.3,78.5,78.3,18,20.33,4,785.7,10.3,23,78.5,78.5
2020-09-17 04:44:12.7578,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:13.0052,172.8,135.3,78.5,78.3,18,20.32,66,5110,5110,0,78.5,78.5
2020-09-17 04:44:13.2526,172.8,135.3,78.5,78.3,18,20.32,1,786.1,9.7,23.5,78.5,78.5
2020-09-17 04:44:13.5038,172.8,135.3,78.5,78.3,18.1,20.32,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:44:13.7566,172.8,135.3,78.5,78.3,18.1,20.32,65,8060,8050,0,78.5,78.5
2020-09-17 04:44:14.0095,172.8,135.3,78.5,78.3,18,20.33,51,4.02,4,0,78.5,78.5
2020-09-17 04:44:14.2624,172.8,135.3,78.5,78.3,18,20.3,63,50,50,0,78.5,78.5
2020-09-17 04:44:14.5116,172.8,135.3,78.5,78.3,18.1,20.33,67,25.4,25.4,0,78.5,78.5
2020-09-17 04:44:14.7590,172.8,135.3,78.5,78.3,18,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:44:15.0063,172.8,135.3,78.5,78.3,17.9,20.32,6,8050,25.4,4,78.5,78.5
2020-09-17 04:44:15.2536,172.8,135.3,78.5,78.3,18,20.33,7,8050,25.4,4,78.5,78.5
2020-09-17 04:44:15.5047,172.8,135.3,78.5,78.3,18.1,20.32,1,786.1,9.7,23.5,78.5,78.5
2020-09-17 04:44:15.7574,172.8,135.3,78.5,78.3,18,20.33,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:44:16.0101,172.8,135.3,78.5,78.3,18,20.32,61,788,780.3,0,78.5,78.5
2020-09-17 04:44:16.2628,172.8,135.3,78.5,78.3,18.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:44:16.5138,172.8,135.3,78.5,78.3,18.1,20.32,64,14.3,14.6,0,78.5,78.5
2020-09-17 04:44:16.7613,172.8,135.3,78.5,78.3,18,20.33,3,786.1,9.7,23,78.5,78.5
2020-09-17 04:44:17.0089,172.8,135.3,78.5,78.3,18,20.32,4,785.7,10.3,23,78.5,78.5
2020-09-17 04:44:17.2564,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:17.5038,172.8,135.3,78.5,78.3,18,20.32,66,5100,5110,0,78.5,78.5
2020-09-17 04:44:17.7512,172.8,135.3,78.5,78.3,18,20.32,1,786.1,9.7,23.5,78.5,78.5
2020-09-17 04:44:17.9985,172.8,135.3,78.5,78.3,18,20.33,2,785.7,10.3,24,78.5,78.5
2020-09-17 04:44:18.2458,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:18.4932,172.8,135.3,78.5,78.3,18,20.32,51,4.02,4,0,78.5,78.5
2020-09-17 04:44:18.7407,172.8,135.3,78.5,78.3,18,20.32,63,50,50,0,78.5,78.5
2020-09-17 04:44:18.9881,172.8,135.3,78.5,78.3,18,20.32,67,25.5,25.4,0,78.5,78.5
2020-09-17 04:44:19.2356,172.8,135.3,78.5,78.3,18.1,20.33,52,4.02,4,0,78.5,78.5
2020-09-17 04:44:19.4830,172.8,135.3,78.5,78.3,18.1,20.33,6,8050,25.4,4,78.5,78.5
2020-09-17 04:44:19.7305,172.8,135.3,78.5,78.3,17.9,20.33,7,8050,25.4,4,78.5,78.5
2020-09-17 04:44:19.9779,172.8,135.3,78.5,78.3,18,20.32,1,786.2,9.7,23.5,78.5,78.5
2020-09-17 04:44:20.2253,172.8,135.3,78.5,78.3,18,20.33,2,785.8,10.3,24,78.5,78.5
2020-09-17 04:44:20.4728,172.8,135.3,78.5,78.3,18,20.32,61,787.9,780.3,0,78.5,78.5
2020-09-17 04:44:20.7202,172.8,135.3,78.5,78.3,18,20.32,62,425,425,0,78.5,78.5
2020-09-17 04:44:20.9677,172.8,135.3,78.5,78.3,18,20.33,64,14.3,14.6,0,78.5,78.5
2020-09-17 04:44:21.2152,172.8,135.3,78.5,78.3,18.1,20.32,3,786.2,9.7,23,78.5,78.5
2020-09-17 04:44:21.4627,172.8,135.3,78.5,78.3,18.1,20.33,4,785.8,10.3,23,78.5,78.5
2020-09-17 04:44:21.7110,172.8,135.3,78.5,78.3,18,20.33,65,8050,8060,0,78.5,78.5
2020-09-17 04:44:21.9605,172.8,135.3,78.5,78.3,18,20.33,66,5110,5100,0,78.5,78.5
2020-09-17 04:44:22.2101,172.8,135.3,78.5,78.3,18.1,20.32,1,786.2,9.7,23.5,78.5,78.5
2020-09-17 04:44:22.4596,172.8,135.3,78.5,78.3,18,20.33,2,785.8,10.3,24,78.5,78.5
2020-09-17 04:44:22.7095,172.8,135.3,78.5,78.3,18,20.32,65,8050,8050,0,78.5,78.5
2020-09-17 04:44:22.9622,172.8,135.3,78.5,78.3,18,20.32,51,4.02,4,0,78.5,78.5
2020-09-17 04:44:23.2149,172.8,135.3,78.5,78.3,18,20.33,63,50,50,0,78.5,78.5
2020-09-17 04:44:23.4676,172.8,135.3,78.5,78.3,18,20.32,67,25.5,25.4,0,78.5,78.5
2020-09-17 04:44:23.7203,172.8,135.3,78.5,78.3,18,20.32,52,4.02,4,0,78.5,78.5
2020-09-17 04:44:23.9730,172.8,135.3,78.5,78.3,18,20.32,6,8050,25.5,4,78.5,78.5
2020-09-17 04:44:24.2257,172.8,135.3,78.5,78.3,18.1,20.32,7,8050,25.4,4,78.5,78.5
2020-09-17 04:44:24.4784,172.8,135.3,78.75,78.3,18,20.31,1,786.2,9.7,23.5,78.5,78.5
2020-09-17 04:44:24.7311,172.8,135.3,78.75,78.3,18,20.32,2,785.8,10.3,24,78.5,78.5
2020-09-17 04:44:24.9840,172.8,135.3,78.75,78.3,18,20.32,61,787.9,780.3,0,78.5,78.5
2020-09-17 04:44:25.2369,172.8,135.3,78.75,78.3,18.1,20.33,62,425,425,0,78.5,78.5
2020-09-17 04:44:25.4898,172.8,135.3,78.75,78.3,18,20.32,64,14.3,14.5,0,78.5,78.5
2020-09-17 04:44:25.7426,172.8,135.4,78.75,78.36,17.9,20.36,3,786.2,9.7,23,78.5,78.5
2020-09-17 04:44:25.9954,172.8,135.4,78.75,78.36,18,20.32,4,785.8,10.3,23,79,78.5
2020-09-17 04:44:26.2481,172.8,135.4,78.75,78.36,18,20.32,65,8040,8050,0,79,78.5
2020-09-17 04:44:26.5008,172.8,135.4,78.75,78.36,18,20.32,66,5120,5120,0,79,78.5
2020-09-17 04:44:26.7534,172.8,135.4,78.75,78.36,18,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:27.0062,172.8,135.4,78.75,78.36,18.1,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:27.2589,172.8,135.4,78.75,78.36,18.1,20.33,65,8040,8050,0,79,78.5
2020-09-17 04:44:27.5116,172.8,135.4,78.75,78.36,18,20.32,51,4.02,4,0,79,78.5
2020-09-17 04:44:27.7644,172.8,135.4,78.75,78.36,18,20.33,63,50,50,0,79,78.5
2020-09-17 04:44:28.0171,172.8,135.4,78.75,78.36,18.1,20.32,67,25.4,25.4,0,79,78.5
2020-09-17 04:44:28.2646,172.8,135.4,78.75,78.36,18.1,20.32,52,4.02,3.99,0,79,78.5
2020-09-17 04:44:28.5122,172.8,135.4,78.75,78.36,18,20.33,6,8030,25.5,4,79,78.5
2020-09-17 04:44:28.7597,172.8,135.4,78.75,78.36,17.9,20.32,7,8050,25.4,4,79,78.5
2020-09-17 04:44:29.0072,172.8,135.4,78.75,78.36,17.9,20.33,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:29.2598,172.8,135.4,78.75,78.36,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:29.5128,172.8,135.4,78.75,78.36,18,20.32,61,788.1,780.3,0,79,78.5
2020-09-17 04:44:29.7657,172.8,135.4,78.75,78.36,18,20.32,62,425,425,0,79,78.5
2020-09-17 04:44:30.0186,172.8,135.4,78.75,78.36,18.1,20.32,64,14.3,14.6,0,79,78.5
2020-09-17 04:44:30.2685,172.8,135.4,78.75,78.36,18.1,20.32,3,786.2,9.7,23,79,78.5
2020-09-17 04:44:30.5157,172.8,135.4,78.75,78.36,18,20.32,4,785.8,10.3,23,79,78.5
2020-09-17 04:44:30.7629,172.8,135.4,78.75,78.36,18,20.33,65,8030,8060,0,79,78.5
2020-09-17 04:44:31.0101,172.8,135.4,78.75,78.36,18.1,20.32,66,5120,5120,0,79,78.5
2020-09-17 04:44:31.2573,172.8,135.4,78.75,78.36,18.1,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:31.5045,172.8,135.4,78.75,78.36,17.9,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:31.7517,172.8,135.4,78.75,78.36,17.9,20.33,65,8030,8060,0,79,78.5
2020-09-17 04:44:31.9989,172.8,135.4,78.75,78.36,18.1,20.32,51,4.02,4,0,79,78.5
2020-09-17 04:44:32.2466,172.8,135.4,78.75,78.36,18,20.32,63,50,50,0,79,78.5
2020-09-17 04:44:32.4995,172.8,135.4,78.75,78.36,18,20.32,67,25.5,25.4,0,79,78.5
2020-09-17 04:44:32.7524,172.8,135.4,78.75,78.36,18,20.32,52,4.02,3.99,0,79,78.5
2020-09-17 04:44:33.0053,172.8,135.4,78.75,78.36,18.1,20.32,6,8030,25.5,4,79,78.5
2020-09-17 04:44:33.2580,172.8,135.4,78.75,78.36,18.1,20.32,7,8060,25.4,4,79,78.5
2020-09-17 04:44:33.5055,172.8,135.4,78.75,78.36,18,20.31,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:33.7530,172.8,135.4,78.75,78.36,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:34.0005,172.8,135.4,78.75,78.36,18,20.32,61,788,780.4,0,79,78.5
2020-09-17 04:44:34.2480,172.8,135.4,78.75,78.36,18,20.32,62,425,425,0,79,78.5
2020-09-17 04:44:34.4954,172.8,135.4,78.75,78.36,17.9,20.32,64,14.3,14.6,0,79,78.5
2020-09-17 04:44:34.7427,172.8,135.4,78.75,78.36,17.9,20.32,3,786.2,9.7,23,79,78.5
2020-09-17 04:44:34.9900,172.8,135.4,78.75,78.36,18.1,20.32,4,785.8,10.3,23,79,78.5
2020-09-17 04:44:35.2372,172.8,135.4,78.75,78.36,18,20.33,65,8030,8070,0,79,78.5
2020-09-17 04:44:35.4846,172.8,135.4,78.75,78.36,18,20.32,66,5130,5120,0,79,78.5
2020-09-17 04:44:35.7321,172.8,135.4,78.75,78.36,18,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:35.9796,172.8,135.4,78.75,78.36,18.1,20.33,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:36.2270,172.8,135.4,78.75,78.36,18,20.32,65,8030,8070,0,79,78.5
2020-09-17 04:44:36.4781,172.8,135.4,78.75,78.36,18,20.32,51,4.02,4,0,79,78.5
2020-09-17 04:44:36.7308,172.8,135.4,78.75,78.36,18,20.32,63,50,50,0,79,78.5
2020-09-17 04:44:36.9835,172.8,135.4,78.75,78.36,18,20.32,67,25.5,25.4,0,79,78.5
2020-09-17 04:44:37.2363,172.8,135.4,78.75,78.36,17.9,20.32,52,4.02,4,0,79,78.5
2020-09-17 04:44:37.4856,172.8,135.4,78.75,78.36,17.9,20.32,6,8020,25.5,4,79,78.5
2020-09-17 04:44:37.7330,172.8,135.4,78.75,78.36,18,20.32,7,8070,25.4,4,79,78.5
2020-09-17 04:44:37.9805,172.8,135.4,78.75,78.36,18.1,20.33,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:38.2279,172.8,135.4,78.75,78.36,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:38.4759,172.8,135.4,78.75,78.36,18,20.32,61,788.1,780.4,0,79,78.5
2020-09-17 04:44:38.7250,172.8,135.4,78.75,78.36,18.1,20.32,62,425,425,0,79,78.5
2020-09-17 04:44:38.9741,172.8,135.4,78.75,78.36,18.1,20.32,64,14.3,14.6,0,79,78.5
2020-09-17 04:44:39.2232,172.8,135.4,78.75,78.36,18,20.32,3,786.2,9.7,23,79,78.5
2020-09-17 04:44:39.4717,172.8,135.4,78.75,78.36,18,20.33,4,785.8,10.3,23,79,78.5
2020-09-17 04:44:39.7190,172.8,135.4,78.75,78.36,18,20.33,65,8020,8070,0,79,78.5
2020-09-17 04:44:39.9662,172.8,135.4,78.75,78.36,18,20.32,66,5120,5130,0,79,78.5
2020-09-17 04:44:40.2135,172.8,135.4,78.75,78.36,17.9,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:40.4622,172.8,135.4,78.75,78.36,17.9,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:40.7147,172.8,135.4,78.75,78.36,18.1,20.32,65,8030,8070,0,79,78.5
2020-09-17 04:44:40.9672,172.8,135.4,78.75,78.36,18.1,20.32,51,4.02,4,0,79,78.5
2020-09-17 04:44:41.2197,172.8,135.4,78.75,78.36,18,20.32,63,50,50,0,79,78.5
2020-09-17 04:44:41.4722,172.8,135.4,78.75,78.36,18,20.32,67,25.4,25.4,0,79,78.5
2020-09-17 04:44:41.7196,172.8,135.4,78.75,78.36,18.1,20.32,52,4.02,4,0,79,78.5
2020-09-17 04:44:41.9669,172.8,135.4,78.75,78.36,18,20.32,6,8020,25.5,4,79,78.5
2020-09-17 04:44:42.2143,172.8,135.4,78.75,78.36,17.9,20.33,7,8070,25.4,4,79,78.5
2020-09-17 04:44:42.4619,172.8,135.4,78.75,78.36,17.9,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:42.7140,172.8,135.4,78.75,78.36,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:42.9662,172.8,135.4,78.75,78.36,18,20.32,61,788.1,780.4,0,79,78.5
2020-09-17 04:44:43.2183,172.8,135.4,78.75,78.36,18,20.29,62,425,425,0,79,78.5
2020-09-17 04:44:43.4704,172.8,135.4,78.75,78.36,18,20.33,64,14.3,14.6,0,79,78.5
2020-09-17 04:44:43.7227,172.8,135.4,78.75,78.36,18.1,20.31,3,786.2,9.7,23,79,78.5
2020-09-17 04:44:43.9752,172.8,135.4,78.75,78.36,18.1,20.32,4,785.8,10.3,23,79,78.5
2020-09-17 04:44:44.2277,172.8,135.4,78.75,78.36,18,20.32,65,8030,8080,0,79,78.5
2020-09-17 04:44:44.4802,172.8,135.4,78.75,78.36,18,20.33,66,5130,5130,0,79,78.5
2020-09-17 04:44:44.7321,172.8,135.4,78.75,78.36,18.1,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:44.9797,172.8,135.4,78.75,78.36,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:45.2273,172.8,135.4,78.75,78.36,17.9,20.32,65,8020,8080,0,79,78.5
2020-09-17 04:44:45.4750,172.8,135.4,78.75,78.36,18,20.33,51,4.02,4,0,79,78.5
2020-09-17 04:44:45.7226,172.8,135.4,78.75,78.36,18,20.32,63,50,50,0,79,78.5
2020-09-17 04:44:45.9700,172.8,135.4,78.75,78.36,18,20.32,67,25.5,25.4,0,79,78.5
2020-09-17 04:44:46.2174,172.8,135.4,78.75,78.36,18,20.33,52,4.02,4,0,79,78.5
2020-09-17 04:44:46.4648,172.8,135.4,78.75,78.36,18,20.33,6,8020,25.5,4,79,78.5
2020-09-17 04:44:46.7129,172.8,135.4,78.75,78.36,18.1,20.32,7,8080,25.4,4,79,78.5
2020-09-17 04:44:46.9657,172.8,135.4,78.75,78.36,18,20.33,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:47.2185,172.8,135.4,78.75,78.36,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:47.4714,172.8,135.4,78.75,78.36,18,20.32,61,788,780.4,0,79,78.5
2020-09-17 04:44:47.7236,172.8,135.4,78.75,78.36,18,20.32,62,425,425,0,79,78.5
2020-09-17 04:44:47.9710,172.8,135.4,78.75,78.36,17.9,20.32,64,14.3,14.6,0,79,78.5
2020-09-17 04:44:48.2184,172.8,135.4,78.75,78.36,17.9,20.33,3,786.2,9.7,23,79,78.5
2020-09-17 04:44:48.4658,172.8,135.4,78.75,78.36,17.9,20.32,4,785.8,10.3,23,79,78.5
2020-09-17 04:44:48.7132,172.8,135.5,78.75,78.41,18,20.32,65,8030,8080,0,79,78.5
2020-09-17 04:44:48.9657,172.8,135.5,78.75,78.41,18,20.33,66,5130,5130,0,79,78.5
2020-09-17 04:44:49.2183,172.8,135.5,78.75,78.41,18,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:49.4708,172.8,135.5,78.75,78.41,18.1,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:49.7233,172.8,135.5,78.75,78.41,18.1,20.32,65,8020,8080,0,79,78.5
2020-09-17 04:44:49.9708,172.8,135.5,78.75,78.41,18,20.32,51,4.02,4,0,79,78.5
2020-09-17 04:44:50.2180,172.8,135.5,78.75,78.41,18,20.32,63,50,50,0,79,78.5
2020-09-17 04:44:50.4652,172.8,135.5,78.75,78.41,18,20.32,67,25.5,25.4,0,79,78.5
2020-09-17 04:44:50.7124,172.8,135.5,78.75,78.41,18,20.32,52,4.02,3.99,0,79,78.5
2020-09-17 04:44:50.9635,172.8,135.5,78.75,78.41,17.9,20.33,6,8020,25.5,4,79,78.5
2020-09-17 04:44:51.2160,172.8,135.5,78.75,78.41,18,20.32,7,8080,25.4,4,79,78.5
2020-09-17 04:44:51.4685,172.8,135.5,78.75,78.41,18,20.33,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:51.7210,172.8,135.5,78.75,78.41,18,20.33,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:51.9735,172.8,135.5,78.75,78.41,18,20.32,61,788.1,780.5,0,79,78.5
2020-09-17 04:44:52.2236,172.8,135.5,78.75,78.41,18,20.33,62,425,425,0,79,78.5
2020-09-17 04:44:52.4736,172.8,135.5,78.75,78.41,18.1,20.32,64,14.3,14.6,0,79,78.5
2020-09-17 04:44:52.7235,172.8,135.5,78.75,78.41,18.1,20.32,3,786.2,9.7,23,79,78.5
2020-09-17 04:44:52.9735,172.8,135.5,78.75,78.41,18,20.32,4,785.8,10.3,23,79,78.5
2020-09-17 04:44:53.2259,172.8,135.5,78.75,78.41,18,20.32,65,8020,8080,0,79,78.5
2020-09-17 04:44:53.4785,172.8,135.5,78.75,78.41,18,20.32,66,5130,5130,0,79,78.5
2020-09-17 04:44:53.7310,172.8,135.5,78.75,78.41,18,20.33,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:44:53.9836,172.8,135.5,78.75,78.41,17.9,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:44:54.2363,172.8,135.5,78.75,78.41,18,20.32,65,8020,8080,0,79,78.5
2020-09-17 04:44:54.4892,172.8,135.5,78.75,78.41,18,20.31,51,4.02,4,0,79,78.5
2020-09-17 04:44:54.7420,172.8,135.5,78.75,78.41,18,20.32,63,50,50,0,79,78.5
2020-09-17 04:44:54.9948,172.8,135.6,78.75,78.47,18,20.32,67,25.5,25.4,0,79,78.5
2020-09-17 04:44:55.2445,172.8,135.6,78.75,78.47,18,20.32,52,4.02,4,0,79,78.5
2020-09-17 04:44:55.4919,172.8,135.6,78.75,78.47,18.1,20.32,6,8030,25.5,4,79,78.5
2020-09-17 04:44:55.7393,172.8,135.6,78.75,78.47,18.1,20.32,7,8080,25.4,4,79,78.5
2020-09-17 04:44:55.9867,172.8,135.6,78.75,78.47,18,20.32,1,786.3,9.7,23.5,79,78.5
2020-09-17 04:44:56.2360,172.8,135.6,78.75,78.47,18,20.33,2,786,10.3,24,79,78.5
2020-09-17 04:44:56.4864,172.8,135.6,78.75,78.47,18.1,20.33,61,788.1,780.4,0,79,78.5
2020-09-17 04:44:56.7368,172.8,135.6,78.75,78.47,18,20.34,62,425,425,0,79,78.5
2020-09-17 04:44:56.9872,172.8,135.6,78.75,78.47,17.9,20.32,64,14.3,14.6,0,79,78.5
2020-09-17 04:44:57.2376,172.8,135.6,78.75,78.47,18,20.32,3,786.3,9.7,23,79,78.5
2020-09-17 04:44:57.4880,172.8,135.6,78.75,78.47,18.1,20.32,4,786,10.3,23,79,78.5
2020-09-17 04:44:57.7383,172.8,135.6,78.75,78.47,18.1,20.3,65,8010,8070,0,79,78.5
2020-09-17 04:44:57.9886,172.8,135.6,78.75,78.47,18,20.33,66,5130,5130,0,79,78.5
2020-09-17 04:44:58.2390,172.8,135.6,78.75,78.47,18.1,20.32,1,786.3,9.7,23.5,79,78.5
2020-09-17 04:44:58.4869,172.8,135.6,78.75,78.47,18.1,20.32,2,786,10.3,24,79,78.5
2020-09-17 04:44:58.7340,172.8,135.6,78.75,78.47,18,20.32,65,8010,8070,0,79,78.5
2020-09-17 04:44:58.9810,172.8,135.6,78.75,78.47,18,20.33,51,4.02,4,0,79,78.5
2020-09-17 04:44:59.2281,172.8,135.6,78.75,78.47,18,20.32,63,50,50,0,79,78.5
2020-09-17 04:44:59.4752,172.8,135.6,78.75,78.47,18,20.32,67,25.5,25.4,0,79,78.5
2020-09-17 04:44:59.7224,172.8,135.6,78.75,78.47,17.9,20.33,52,4.02,4,0,79,78.5
2020-09-17 04:44:59.9697,172.8,135.6,78.75,78.47,18,20.32,6,8010,25.5,4,79,78.5
2020-09-17 04:45:00.2169,172.8,135.6,78.75,78.47,18,20.32,7,8070,25.4,4,79,78.5
2020-09-17 04:45:00.4641,172.8,135.6,78.75,78.47,18.1,20.32,1,786.3,9.7,23.5,79,78.5
2020-09-17 04:45:00.7115,172.8,135.6,78.75,78.47,18,20.32,2,786,10.3,24,79,78.5
2020-09-17 04:45:00.9589,172.8,135.6,78.75,78.47,18,20.32,61,788.1,780.4,0,79,78.5
2020-09-17 04:45:01.2063,172.8,135.6,78.75,78.47,18.1,20.32,62,425,425,0,79,78.5
2020-09-17 04:45:01.4537,172.8,135.6,78.75,78.47,18.1,20.32,64,14.3,14.6,0,79,78.5
2020-09-17 04:45:01.7019,172.8,135.6,78.75,78.47,18,20.33,3,786.3,9.7,23,79,78.5
2020-09-17 04:45:01.9503,172.8,135.6,78.75,78.47,17.9,20.33,4,786,10.3,23,79,78.5
2020-09-17 04:45:02.1987,172.8,135.6,78.75,78.47,18,20.32,65,8020,8070,0,79,78.5
2020-09-17 04:45:02.4471,172.8,135.6,78.75,78.47,18,20.32,66,5120,5120,0,79,78.5
2020-09-17 04:45:02.6989,172.8,135.6,78.75,78.47,18,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:45:02.9514,172.8,135.6,78.75,78.47,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:45:03.2039,172.8,135.6,78.75,78.47,18.1,20.33,65,8020,8070,0,79,78.5
2020-09-17 04:45:03.4565,172.8,135.6,78.75,78.47,18.1,20.32,51,4.02,4,0,79,78.5
2020-09-17 04:45:03.7046,172.8,135.6,78.75,78.47,18.1,20.33,63,50,50,0,79,78.5
2020-09-17 04:45:03.9518,172.8,135.6,78.75,78.47,18,20.32,67,25.5,25.4,0,79,78.5
2020-09-17 04:45:04.1989,172.8,135.6,79,78.47,18.1,20.35,52,4.02,4,0,79,78.5
2020-09-17 04:45:04.4461,172.8,135.6,79,78.47,18,20.32,6,8020,25.5,4,79,78.5
2020-09-17 04:45:04.6933,172.8,135.6,79,78.47,18,20.33,7,8070,25.4,4,79,78.5
2020-09-17 04:45:04.9406,172.8,135.6,79,78.47,17.9,20.33,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:45:05.1879,172.8,135.6,79,78.47,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:45:05.4352,172.8,135.6,79,78.47,18,20.32,61,788.1,780.5,0,79,78.5
2020-09-17 04:45:05.6865,172.8,135.6,79,78.47,18,20.32,62,425,425,0,79,78.5
2020-09-17 04:45:05.9389,172.8,135.6,79,78.47,18,20.32,64,14.3,14.6,0,79,78.5
2020-09-17 04:45:06.1914,172.8,135.6,79,78.47,18.1,20.32,3,786.2,9.7,23,79,78.5
2020-09-17 04:45:06.4439,172.8,135.6,79,78.47,18,20.33,4,785.8,10.3,23,79,78.5
2020-09-17 04:45:06.6964,172.8,135.6,79,78.47,18,20.32,65,8020,8060,0,79,78.5
2020-09-17 04:45:06.9490,172.8,135.6,79,78.47,18,20.32,66,5120,5120,0,79,78.5
2020-09-17 04:45:07.2016,172.8,135.6,79,78.47,18.1,20.32,1,786.2,9.7,23.5,79,78.5
2020-09-17 04:45:07.4542,172.8,135.6,79,78.47,18,20.32,2,785.8,10.3,24,79,78.5
2020-09-17 04:45:07.7065,172.8,135.6,79,78.47,17.9,20.32,65,8020,8060,0,79,78.5
2020-09-17 04:45:07.9571,172.8,135.6,79,78.47,18,20.32,51,4.02,4,0,79,78.5
2020-09-17 04:45:08.2077,172.8,135.8,79,78.59,18,20.32,63,50,50,0,79,78.5
2020-09-17 04:45:08.4583,172.8,135.8,79,78.59,18,20.32,67,25.4,25.4,0,79,78.5
2020-09-17 04:45:08.7084,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,78.5
2020-09-17 04:45:08.9557,172.8,135.8,79,78.59,18.1,20.32,6,8020,25.5,4,79,78.5
2020-09-17 04:45:09.2030,172.8,135.8,79,78.59,18.1,20.32,7,8060,25.4,4,79,78.5
2020-09-17 04:45:09.4503,172.8,135.8,79,78.59,18,20.32,1,786.2,9.7,23.5,79,79
2020-09-17 04:45:09.6976,172.8,135.8,79,78.59,18,20.32,2,785.9,10.3,24,79,79
2020-09-17 04:45:09.9487,172.8,135.8,79,78.59,18,20.33,61,788.2,780.4,0,79,79
2020-09-17 04:45:10.2012,172.8,135.8,79,78.59,18,20.33,62,425,425,0,79,79
2020-09-17 04:45:10.4538,172.8,135.8,79,78.59,17.9,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:45:10.7063,172.8,135.8,79,78.59,17.9,20.32,3,786.2,9.7,23,79,79
2020-09-17 04:45:10.9552,172.8,135.8,79,78.59,17.9,20.32,4,785.9,10.3,23,79,79
2020-09-17 04:45:11.2025,172.8,135.8,79,78.59,18,20.32,65,8030,8050,0,79,79
2020-09-17 04:45:11.4498,172.8,135.8,79,78.59,18,20.32,66,5120,5110,0,79,79
2020-09-17 04:45:11.6971,172.8,135.8,79,78.59,18,20.32,1,786.2,9.7,23.5,79,79
2020-09-17 04:45:11.9444,172.8,135.8,79,78.59,18,20.32,2,785.9,10.3,24,79,79
2020-09-17 04:45:12.1916,172.8,135.8,79,78.59,18.1,20.32,65,8030,8050,0,79,79
2020-09-17 04:45:12.4388,172.8,135.8,79,78.59,18,20.33,51,4.02,4,0,79,79
2020-09-17 04:45:12.6860,172.8,135.8,79,78.59,18,20.3,63,50,50,0,79,79
2020-09-17 04:45:12.9348,172.8,135.8,79,78.59,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:45:13.1873,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:13.4397,172.8,135.8,79,78.59,17.9,20.32,6,8030,25.5,4,79,79
2020-09-17 04:45:13.6922,172.8,135.8,79,78.59,18,20.32,7,8050,25.4,4,79,79
2020-09-17 04:45:13.9447,172.8,135.8,79,78.59,18,20.32,1,786.2,9.7,23.5,79,79
2020-09-17 04:45:14.1973,172.8,135.8,79,78.59,18.1,20.33,2,785.9,10.3,24,79,79
2020-09-17 04:45:14.4498,172.8,135.8,79,78.59,18,20.32,61,788.1,780.5,0,79,79
2020-09-17 04:45:14.7023,172.8,135.8,79,78.59,18,20.33,62,425,425,0,79,79
2020-09-17 04:45:14.9534,172.8,135.8,79,78.59,18.1,20.31,64,14.4,14.6,0,79,79
2020-09-17 04:45:15.2007,172.8,135.8,79,78.59,18,20.33,3,786.2,9.7,23,79,79
2020-09-17 04:45:15.4481,172.8,135.8,79,78.59,18,20.32,4,785.9,10.3,23,79,79
2020-09-17 04:45:15.6954,172.8,135.8,79,78.59,18,20.32,65,8030,8050,0,79,79
2020-09-17 04:45:15.9427,172.8,135.8,79,78.59,18,20.33,66,5120,5120,0,79,79
2020-09-17 04:45:16.1928,172.8,135.8,79,78.59,18,20.32,1,786.2,9.7,23.5,79,79
2020-09-17 04:45:16.4452,172.8,135.8,79,78.59,17.9,20.33,2,785.9,10.3,24,79,79
2020-09-17 04:45:16.6977,172.8,135.8,79,78.59,18,20.32,65,8030,8040,0,79,79
2020-09-17 04:45:16.9501,172.8,135.8,79,78.59,18.1,20.33,51,4.02,4,0,79,79
2020-09-17 04:45:17.2019,172.8,135.8,79,78.59,18,20.32,63,50,50,0,79,79
2020-09-17 04:45:17.4491,172.8,135.8,79,78.59,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:45:17.6964,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:17.9437,172.8,135.8,79,78.59,18.1,20.32,6,8030,25.5,4,79,79
2020-09-17 04:45:18.1910,172.8,135.8,79,78.59,18,20.32,7,8050,25.4,4,79,79
2020-09-17 04:45:18.4420,172.8,135.8,79,78.59,17.9,20.32,1,786.3,9.7,23.5,79,79
2020-09-17 04:45:18.6944,172.8,135.8,79,78.59,17.9,20.33,2,786,10.3,24,79,79
2020-09-17 04:45:18.9468,172.8,135.8,79,78.59,18,20.32,61,788.2,780.5,0,79,79
2020-09-17 04:45:19.1993,172.8,135.8,79,78.59,18,20.32,62,425,425,0,79,79
2020-09-17 04:45:19.4500,172.8,135.8,79,78.59,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:45:19.6973,172.8,135.8,79,78.59,18,20.32,3,786.3,9.7,23,79,79
2020-09-17 04:45:19.9446,172.8,135.8,79,78.59,18.1,20.33,4,786,10.3,23,79,79
2020-09-17 04:45:20.1919,172.8,135.8,79,78.59,18,20.32,65,8030,8040,0,79,79
2020-09-17 04:45:20.4410,172.8,135.8,79,78.59,18,20.33,66,5110,5110,0,79,79
2020-09-17 04:45:20.6935,172.8,135.8,79,78.59,18,20.33,1,786.3,9.7,23.5,79,79
2020-09-17 04:45:20.9460,172.8,135.8,79,78.59,18.1,20.32,2,786,10.3,24,79,79
2020-09-17 04:45:21.1985,172.8,135.8,79,78.59,18,20.31,65,8040,8050,0,79,79
2020-09-17 04:45:21.4510,172.8,135.8,79,78.59,17.9,20.32,51,4.02,4,0,79,79
2020-09-17 04:45:21.6986,172.8,135.8,79,78.59,18,20.32,63,50,50,0,79,79
2020-09-17 04:45:21.9459,172.8,135.8,79,78.59,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:45:22.1931,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:22.4403,172.8,135.8,79,78.59,18,20.33,6,8040,25.5,4,79,79
2020-09-17 04:45:22.6904,172.8,135.8,79,78.59,18.1,20.32,7,8050,25.4,4,79,79
2020-09-17 04:45:22.9429,172.8,135.8,79,78.59,18.1,20.33,1,786.3,9.7,23.5,79,79
2020-09-17 04:45:23.1953,172.8,135.8,79,78.59,18,20.32,2,786,10.3,24,79,79
2020-09-17 04:45:23.4478,172.8,135.8,79,78.59,18,20.32,61,788.1,780.5,0,79,79
2020-09-17 04:45:23.7002,172.8,135.8,79,78.59,18,20.32,62,425,425,0,79,79
2020-09-17 04:45:23.9527,172.8,135.8,79,78.59,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:45:24.2051,172.8,135.8,79,78.59,17.9,20.32,3,786.2,9.7,23,79,79
2020-09-17 04:45:24.4576,172.8,135.8,79,78.59,17.9,20.32,4,786,10.3,23,79,79
2020-09-17 04:45:24.7077,172.8,135.8,79,78.59,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:45:24.9551,172.8,135.8,79,78.59,18.1,20.31,66,5110,5110,0,79,79
2020-09-17 04:45:25.2024,172.8,135.8,79,78.59,18,20.32,1,786.2,9.7,23.5,79,79
2020-09-17 04:45:25.4497,172.8,135.8,79,78.59,18,20.33,2,786,10.3,24,79,79
2020-09-17 04:45:25.6970,172.8,135.8,79,78.59,18,20.32,65,8040,8050,0,79,79
2020-09-17 04:45:25.9442,172.8,135.8,79,78.59,18.1,20.32,51,4.02,4,0,79,79
2020-09-17 04:45:26.1915,172.8,135.8,79,78.59,18,20.32,63,50,50,0,79,79
2020-09-17 04:45:26.4387,172.8,135.8,79,78.59,18,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:45:26.6859,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:26.9370,172.8,135.8,79,78.59,18.1,20.32,6,8040,25.5,4,79,79
2020-09-17 04:45:27.1894,172.8,135.8,79,78.59,18,20.31,7,8040,25.4,4,79,79
2020-09-17 04:45:27.4418,172.8,135.8,79,78.59,18,20.32,1,786.2,9.7,23.5,79,79
2020-09-17 04:45:27.6942,172.8,135.8,79,78.59,18.1,20.32,2,786,10.3,24,79,79
2020-09-17 04:45:27.9469,172.8,135.8,79,78.59,18.1,20.32,61,788.2,780.5,0,79,79
2020-09-17 04:45:28.1997,172.8,135.8,79,78.59,18,20.32,62,425,425,0,79,79
2020-09-17 04:45:28.4526,172.8,135.8,79,78.59,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:45:28.7054,172.8,135.8,79,78.59,18.1,20.33,3,786.2,9.7,23,79,79
2020-09-17 04:45:28.9573,172.8,135.8,79,78.59,18.1,20.32,4,786,10.3,23,79,79
2020-09-17 04:45:29.2088,172.8,135.8,79,78.59,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:45:29.4604,172.8,135.8,79,78.59,18,20.32,66,5110,5120,0,79,79
2020-09-17 04:45:29.7120,172.8,135.8,79,78.59,18,20.32,1,786.2,9.7,23.5,79,79
2020-09-17 04:45:29.9604,172.8,135.8,79,78.59,18,20.32,2,786,10.3,24,79,79
2020-09-17 04:45:30.2077,172.8,135.8,79,78.59,17.9,20.32,65,8040,8040,0,79,79
2020-09-17 04:45:30.4550,172.8,135.8,79,78.59,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:45:30.7023,172.8,135.8,79,78.59,18.1,20.32,63,50,50,0,79,79
2020-09-17 04:45:30.9496,172.8,135.8,79,78.59,18,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:45:31.2017,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:31.4541,172.8,135.8,79,78.59,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:45:31.7065,172.8,135.8,79,78.59,18.1,20.33,7,8050,25.4,4,79,79
2020-09-17 04:45:31.9589,172.8,135.8,79,78.59,18.1,20.32,1,786.4,9.7,23.5,79,79
2020-09-17 04:45:32.2067,172.8,135.8,79,78.59,17.9,20.33,2,786,10.3,24,79,79
2020-09-17 04:45:32.4540,172.8,135.8,79,78.59,17.9,20.33,61,788.2,780.5,0,79,79
2020-09-17 04:45:32.7012,172.8,135.8,79,78.59,18,20.33,62,425,425,0,79,79
2020-09-17 04:45:32.9485,172.8,135.8,79,78.59,18,20.33,64,14.4,14.6,0,79,79
2020-09-17 04:45:33.1980,172.8,135.8,79,78.59,18,20.32,3,786.4,9.7,23,79,79
2020-09-17 04:45:33.4478,172.8,135.8,79,78.59,18,20.34,4,786,10.3,23,79,79
2020-09-17 04:45:33.6975,172.8,135.8,79,78.59,18.1,20.33,65,8050,8050,0,79,79
2020-09-17 04:45:33.9473,172.8,135.8,79,78.59,18.1,20.32,66,5110,5110,0,79,79
2020-09-17 04:45:34.1955,172.8,135.8,79,78.59,18,20.33,1,786.4,9.7,23.5,79,79
2020-09-17 04:45:34.4428,172.8,135.8,79,78.59,18,20.33,2,786,10.3,24,79,79
2020-09-17 04:45:34.6900,172.8,135.8,79,78.59,18.1,20.32,65,8040,8040,0,79,79
2020-09-17 04:45:34.9373,172.8,135.8,79,78.59,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:45:35.1853,172.8,135.8,79,78.59,17.9,20.33,63,50,50,0,79,79
2020-09-17 04:45:35.4339,172.8,135.8,79,78.59,17.9,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:45:35.6825,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:35.9312,172.8,135.8,79,78.59,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:45:36.1798,172.8,135.8,79,78.59,18,20.32,7,8050,25.4,4,79,79
2020-09-17 04:45:36.4312,172.8,135.8,79,78.59,18,20.33,1,786.4,9.7,23.5,79,79
2020-09-17 04:45:36.6836,172.8,135.8,79,78.59,18.1,20.32,2,786,10.3,24,79,79
2020-09-17 04:45:36.9360,172.8,135.8,79,78.59,18,20.32,61,788.2,780.6,0,79,79
2020-09-17 04:45:37.1884,172.8,135.8,79,78.59,18,20.32,62,425,425,0,79,79
2020-09-17 04:45:37.4408,172.8,135.8,79,78.59,18,20.33,64,14.4,14.6,0,79,79
2020-09-17 04:45:37.6933,172.8,135.8,79,78.59,18.1,20.32,3,786.4,9.7,23,79,79
2020-09-17 04:45:37.9458,172.8,135.8,79,78.59,17.9,20.32,4,786,10.3,23,79,79
2020-09-17 04:45:38.1983,172.8,135.8,79,78.59,17.9,20.32,65,8040,8040,0,79,79
2020-09-17 04:45:38.4507,172.8,135.8,79,78.59,18,20.33,66,5110,5110,0,79,79
2020-09-17 04:45:38.7032,172.8,135.8,79,78.59,18.1,20.33,1,786.5,9.7,23.5,79,79
2020-09-17 04:45:38.9557,172.8,135.8,79,78.59,18,20.32,2,786.1,10.3,24,79,79
2020-09-17 04:45:39.2082,172.8,135.8,79,78.59,18,20.32,65,8040,8050,0,79,79
2020-09-17 04:45:39.4607,172.8,135.8,79,78.59,18.1,20.33,51,4.02,4,0,79,79
2020-09-17 04:45:39.7103,172.8,135.8,79,78.59,18.1,20.32,63,50,50,0,79,79
2020-09-17 04:45:39.9575,172.8,135.8,79,78.59,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:45:40.2047,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:40.4520,172.8,135.8,79,78.59,18,20.33,6,8040,25.5,4,79,79
