Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:45:40.6998,172.8,135.8,79,78.59,18,20.33,7,8050,25.4,4,79,79
2020-09-17 04:45:40.9480,172.8,135.8,79,78.59,18,20.33,1,786.5,9.7,23.5,79,79
2020-09-17 04:45:41.1962,172.8,135.8,79,78.59,17.9,20.31,2,786.1,10.3,24,79,79
2020-09-17 04:45:41.4444,172.8,135.8,79,78.59,18.1,20.32,61,788.2,780.6,0,79,79
2020-09-17 04:45:41.6925,172.8,135.8,79,78.59,18.1,20.32,62,425,425,0,79,79
2020-09-17 04:45:41.9398,172.8,135.8,79,78.59,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:45:42.1871,172.8,135.8,79,78.59,18,20.32,3,786.5,9.7,23,79,79
2020-09-17 04:45:42.4344,172.8,135.8,79,78.59,18,20.32,4,786.1,10.3,23,79,79
2020-09-17 04:45:42.6824,172.8,135.8,79,78.59,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:45:42.9347,172.8,135.8,79,78.59,18,20.32,66,5110,5110,0,79,79
2020-09-17 04:45:43.1871,172.8,135.8,79,78.59,17.9,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:45:43.4394,172.8,135.8,79,78.59,18,20.33,2,786.1,10.3,24,79,79
2020-09-17 04:45:43.6918,172.8,135.8,79,78.59,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:45:43.9442,172.8,135.8,79,78.59,18,20.33,51,4.02,4,0,79,79
2020-09-17 04:45:44.1968,172.8,135.8,79,78.59,18,20.32,63,50,50,0,79,79
2020-09-17 04:45:44.4493,172.8,135.8,79,78.59,18.1,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:45:44.7018,172.8,135.8,79,78.59,18.1,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:44.9504,172.8,135.8,79,78.59,18,20.33,6,8050,25.5,4,79,79
2020-09-17 04:45:45.1976,172.8,135.8,79,78.59,18,20.32,7,8040,25.4,4,79,79
2020-09-17 04:45:45.4448,172.8,135.8,79,78.59,18.1,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:45:45.6920,172.8,135.8,79,78.59,18,20.32,2,786.1,10.3,24,79,79
2020-09-17 04:45:45.9392,172.8,135.8,79,78.59,18,20.33,61,788.3,780.6,0,79,79
2020-09-17 04:45:46.1864,172.8,135.8,79,78.59,17.9,20.31,62,425,425,0,79,79
2020-09-17 04:45:46.4336,172.8,135.8,79,78.59,18,20.33,64,14.4,14.6,0,79,79
2020-09-17 04:45:46.6808,172.8,135.8,79,78.59,18,20.32,3,786.3,9.7,23,79,79
2020-09-17 04:45:46.9319,172.8,135.8,79,78.59,18,20.32,4,786,10.3,23,79,79
2020-09-17 04:45:47.1845,172.8,135.8,79,78.59,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:45:47.4370,172.8,135.8,79,78.59,18.1,20.32,66,5110,5110,0,79,79
2020-09-17 04:45:47.6895,172.8,135.8,79,78.59,18,20.33,1,786.3,9.7,23.5,79,79
2020-09-17 04:45:47.9420,172.8,135.8,79,78.59,18,20.33,2,786,10.3,24,79,79
2020-09-17 04:45:48.1945,172.8,135.8,79,78.59,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:45:48.4470,172.8,135.8,79,78.59,18,20.33,51,4.02,4,0,79,79
2020-09-17 04:45:48.6995,172.8,135.8,79,78.59,18,20.33,63,50,50,0,79,79
2020-09-17 04:45:48.9520,172.8,135.8,79,78.59,17.9,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:45:49.2016,172.8,135.8,79,78.59,17.9,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:49.4490,172.8,135.8,79,78.59,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:45:49.6963,172.8,135.8,79,78.59,18,20.32,7,8040,25.4,4,79,79
2020-09-17 04:45:49.9436,172.8,135.8,79,78.59,18,20.33,1,786.3,9.7,23.5,79,79
2020-09-17 04:45:50.1938,172.8,135.8,79,78.59,18,20.32,2,786,10.3,24,79,79
2020-09-17 04:45:50.4462,172.8,135.8,79,78.59,18.1,20.32,61,788.2,780.6,0,79,79
2020-09-17 04:45:50.6987,172.8,135.8,79,78.59,18.1,20.34,62,425,425,0,79,79
2020-09-17 04:45:50.9511,172.8,135.8,79,78.59,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:45:51.2035,172.8,135.8,79,78.59,18,20.32,3,786.3,9.7,23,79,79
2020-09-17 04:45:51.4560,172.8,135.8,79,78.59,18.1,20.32,4,786,10.3,23,79,79
2020-09-17 04:45:51.7085,172.8,135.8,79,78.59,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:45:51.9609,172.8,135.8,79,78.59,17.9,20.33,66,5120,5120,0,79,79
2020-09-17 04:45:52.2134,172.8,135.8,79,78.59,18,20.32,1,786.3,9.7,23.5,79,79
2020-09-17 04:45:52.4619,172.8,135.8,79,78.59,18.1,20.32,2,786,10.3,24,79,79
2020-09-17 04:45:52.7092,172.8,135.8,79,78.59,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:45:52.9564,172.8,135.8,79,78.59,18,20.34,51,4.02,4,0,79,79
2020-09-17 04:45:53.2037,172.8,135.8,79,78.59,18.1,20.32,63,50,50,0,79,79
2020-09-17 04:45:53.4551,172.8,135.8,79,78.59,18.1,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:45:53.7076,172.8,135.8,79,78.59,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:53.9601,172.8,135.8,79,78.59,18,20.32,6,8050,25.5,4,79,79
2020-09-17 04:45:54.2126,172.8,135.8,79,78.59,18,20.33,7,8050,25.4,4,79,79
2020-09-17 04:45:54.4651,172.8,135.8,79,78.59,18,20.33,1,786.5,9.7,23.5,79,79
2020-09-17 04:45:54.7176,172.8,135.8,79,78.59,17.9,20.33,2,786,10.3,24,79,79
2020-09-17 04:45:54.9700,172.8,135.8,79,78.59,18,20.33,61,788.3,780.7,0,79,79
2020-09-17 04:45:55.2225,172.8,135.8,79,78.59,18,20.3,62,425,425,0,79,79
2020-09-17 04:45:55.4738,172.8,135.8,79,78.59,18.1,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:45:55.7234,172.8,135.8,79,78.59,18.1,20.32,3,786.5,9.7,23,79,79
2020-09-17 04:45:55.9730,172.8,135.8,79,78.59,18,20.32,4,786,10.3,23,79,79
2020-09-17 04:45:56.2227,172.8,135.8,79,78.59,18.1,20.33,65,8040,8040,0,79,79
2020-09-17 04:45:56.4714,172.8,135.8,79,78.59,18.1,20.32,66,5120,5130,0,79,79
2020-09-17 04:45:56.7188,172.8,135.8,79,78.59,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:45:56.9661,172.8,135.8,79,78.59,17.9,20.33,2,786,10.3,24,79,79
2020-09-17 04:45:57.2135,172.8,135.8,79,78.59,18,20.33,65,8040,8040,0,79,79
2020-09-17 04:45:57.4608,172.8,135.8,79,78.59,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:45:57.7082,172.8,135.9,79,78.65,18,20.32,63,50,50,0,79,79
2020-09-17 04:45:57.9555,172.8,135.9,79,78.65,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:45:58.2029,172.8,135.9,79,78.65,18.1,20.32,52,4.02,4,0,79,79
2020-09-17 04:45:58.4502,172.8,135.9,79,78.65,18.1,20.32,6,8050,25.5,4,79,79
2020-09-17 04:45:58.6975,172.8,135.9,79,78.65,18,20.32,7,8040,25.4,4,79,79
2020-09-17 04:45:58.9448,172.8,135.9,79,78.65,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:45:59.1921,172.8,135.9,79,78.65,18.1,20.33,2,786,10.3,24,79,79
2020-09-17 04:45:59.4394,172.8,135.9,79,78.65,18,20.32,61,788.3,780.7,0,79,79
2020-09-17 04:45:59.6866,172.8,135.9,79,78.65,17.9,20.33,62,425,425,0,79,79
2020-09-17 04:45:59.9338,172.8,135.9,79,78.65,17.9,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:46:00.1810,172.8,135.9,79,78.65,18,20.32,3,786.6,9.7,23,79,79
2020-09-17 04:46:00.4282,172.8,135.9,79,78.65,18,20.32,4,786.1,10.3,23,79,79
2020-09-17 04:46:00.6762,172.8,135.9,79,78.65,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:00.9285,172.8,135.9,79,78.65,18,20.33,66,5120,5120,0,79,79
2020-09-17 04:46:01.1809,172.8,135.9,79,78.65,18,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:01.4332,172.8,135.9,79,78.65,18.1,20.32,2,786.1,10.3,24,79,79
2020-09-17 04:46:01.6856,172.8,135.9,79,78.65,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:01.9381,172.8,135.9,79,78.65,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:02.1906,172.8,135.9,79,78.65,18,20.32,63,50,50,0,79,79
2020-09-17 04:46:02.4431,172.8,135.9,79,78.65,18,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:46:02.6956,172.8,135.9,79,78.65,17.9,20.33,52,4.02,4,0,79,79
2020-09-17 04:46:02.9439,172.8,135.9,79,78.65,18,20.33,6,8050,25.5,4,79,79
2020-09-17 04:46:03.1912,172.8,135.9,79,78.65,18,20.34,7,8050,25.4,4,79,79
2020-09-17 04:46:03.4385,172.8,135.9,79,78.65,18.1,20.33,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:03.6858,172.8,135.9,79,78.65,18,20.32,2,786.1,10.3,24,79,79
2020-09-17 04:46:03.9330,172.8,135.9,79,78.65,18.1,20.32,61,788.3,780.7,0,79,79
2020-09-17 04:46:04.1802,172.8,135.9,79,78.65,18.1,20.32,62,425,425,0,79,79
2020-09-17 04:46:04.4274,172.8,135.9,79,78.65,18,20.33,64,14.4,14.6,0,79,79
2020-09-17 04:46:04.6746,172.8,135.9,79,78.65,18,20.32,3,786.6,9.7,23,79,79
2020-09-17 04:46:04.9237,172.8,135.9,79,78.65,18,20.32,4,786.1,10.3,23,79,79
2020-09-17 04:46:05.1762,172.8,135.9,79,78.65,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:05.4287,172.8,135.9,79,78.65,18,20.32,66,5120,5120,0,79,79
2020-09-17 04:46:05.6811,172.8,135.9,79,78.65,18,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:05.9336,172.8,135.9,79,78.65,18.1,20.33,2,786.1,10.3,24,79,79
2020-09-17 04:46:06.1861,172.8,135.9,79,78.65,18.1,20.33,65,8050,8050,0,79,79
2020-09-17 04:46:06.4387,172.8,135.9,79,78.65,18,20.33,51,4.02,4,0,79,79
2020-09-17 04:46:06.6912,172.8,135.9,79,78.65,18,20.32,63,50,50,0,79,79
2020-09-17 04:46:06.9438,172.8,135.9,79,78.65,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:07.1963,172.8,135.9,79,78.65,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:46:07.4489,172.8,135.9,79,78.65,18,20.32,6,8050,25.5,4,79,79
2020-09-17 04:46:07.7014,172.8,135.9,79,78.65,17.9,20.34,7,8050,25.4,4,79,79
2020-09-17 04:46:07.9539,172.8,135.9,79,78.65,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:08.2064,172.8,135.9,79,78.65,18,20.32,2,786.1,10.3,24,79,79
2020-09-17 04:46:08.4589,172.8,135.9,79,78.65,18,20.33,61,788.3,780.6,0,79,79
2020-09-17 04:46:08.7113,172.8,135.9,79,78.65,18,20.32,62,425,425,0,79,79
2020-09-17 04:46:08.9637,172.8,135.9,79,78.65,18.1,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:46:09.2162,172.8,135.9,79,78.65,18.1,20.32,3,786.5,9.7,23,79,79
2020-09-17 04:46:09.4686,172.8,135.9,79,78.65,18,20.32,4,786.1,10.3,23,79,79
2020-09-17 04:46:09.7210,172.8,135.9,79,78.65,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:09.9735,172.8,135.9,79,78.65,18.1,20.32,66,5120,5120,0,79,79
2020-09-17 04:46:10.2240,172.8,135.9,79,78.65,18.1,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:10.4730,172.8,135.9,79,78.65,18,20.32,2,786.1,10.3,24,79,79
2020-09-17 04:46:10.7220,172.8,135.9,79,78.65,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:10.9709,172.8,135.9,79,78.65,18.1,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:11.2220,172.8,135.9,79,78.65,18.1,20.33,63,50,50,0,79,79
2020-09-17 04:46:11.4745,172.8,135.9,79,78.65,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:11.7270,172.8,135.9,79,78.65,18.1,20.32,52,4.02,4,0,79,79
2020-09-17 04:46:11.9796,172.8,135.9,79,78.65,18.1,20.32,6,8050,25.5,4,79,79
2020-09-17 04:46:12.2321,172.8,135.9,79,78.65,18.1,20.33,7,8050,25.4,4,79,79
2020-09-17 04:46:12.4832,172.8,135.9,79,78.65,18,20.33,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:12.7338,172.8,135.9,79,78.65,18,20.33,2,786.1,10.3,24,79,79
2020-09-17 04:46:12.9844,172.8,135.9,79,78.65,18,20.33,61,788.4,780.6,0,79,79
2020-09-17 04:46:13.2350,172.8,135.9,79,78.65,18,20.32,62,425,425,0,79,79
2020-09-17 04:46:13.4845,172.8,135.9,79,78.65,17.9,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:46:13.7319,172.8,135.9,79,78.65,18,20.33,3,786.5,9.7,23,79,79
2020-09-17 04:46:13.9794,172.8,135.9,79,78.65,18.1,20.32,4,786.1,10.3,23,79,79
2020-09-17 04:46:14.2269,172.8,135.9,79,78.65,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:14.4743,172.8,135.9,79,78.65,18,20.32,66,5120,5120,0,79,79
2020-09-17 04:46:14.7265,172.8,135.9,79,78.65,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:14.9790,172.8,135.9,79,78.65,18.1,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:15.2315,172.8,135.9,79,78.65,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:15.4840,172.8,135.9,79,78.65,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:15.7355,172.8,135.9,79,78.65,18,20.32,63,50,50,0,79,79
2020-09-17 04:46:15.9868,172.8,135.9,79,78.65,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:16.2381,172.8,135.9,79,78.65,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:46:16.4895,172.8,135.9,79,78.65,18,20.32,6,8050,25.5,4,79,79
2020-09-17 04:46:16.7400,172.8,135.9,79,78.65,18,20.32,7,8050,25.4,4,79,79
2020-09-17 04:46:16.9899,172.8,135.9,79,78.65,18.1,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:17.2399,172.8,135.9,79,78.65,18.1,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:17.4898,172.8,135.9,79,78.65,18,20.32,61,788.4,780.7,0,79,79
2020-09-17 04:46:17.7394,172.8,135.9,79,78.65,18.1,20.33,62,425,425,0,79,79
2020-09-17 04:46:17.9876,172.8,135.9,79,78.65,18.1,20.33,64,14.4,14.6,0,79,79
2020-09-17 04:46:18.2357,172.8,135.9,79,78.65,18,20.33,3,786.5,9.7,23,79,79
2020-09-17 04:46:18.4839,172.8,135.9,79,78.65,18,20.32,4,786.2,10.3,23,79,79
2020-09-17 04:46:18.7320,172.8,135.9,79,78.65,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:18.9801,172.8,135.9,79,78.65,18,20.32,66,5120,5120,0,79,79
2020-09-17 04:46:19.2283,172.8,135.9,79,78.65,18,20.33,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:19.4764,172.8,135.9,79,78.65,18,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:19.7249,172.8,135.9,79,78.65,18,20.33,65,8050,8050,0,79,79
2020-09-17 04:46:19.9753,172.8,135.9,79,78.65,18.1,20.33,51,4.02,4,0,79,79
2020-09-17 04:46:20.2257,172.8,135.9,79,78.65,18,20.32,63,50,50,0,79,79
2020-09-17 04:46:20.4762,172.8,135.9,79,78.65,18,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:46:20.7266,172.8,135.9,79,78.65,18,20.31,52,4.02,4,0,79,79
2020-09-17 04:46:20.9747,172.8,135.9,79,78.65,18.1,20.33,6,8050,25.5,4,79,79
2020-09-17 04:46:21.2220,172.8,135.9,79,78.65,18,20.32,7,8050,25.4,4,79,79
2020-09-17 04:46:21.4694,172.8,135.9,79,78.65,17.9,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:21.7168,172.8,135.9,79,78.65,18,20.33,2,786.2,10.3,24,79,79
2020-09-17 04:46:21.9653,172.8,135.9,79,78.65,18.1,20.44,61,788.3,780.7,0,79,79
2020-09-17 04:46:22.2143,172.8,135.9,79,78.65,18,20.33,62,425,425,0,79,79
2020-09-17 04:46:22.4632,172.8,135.9,79,78.65,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:46:22.7121,172.8,135.9,79,78.65,18.1,20.33,3,786.5,9.7,23,79,79
2020-09-17 04:46:22.9636,172.8,135.9,79,78.65,18.1,20.32,4,786.2,10.3,23,79,79
2020-09-17 04:46:23.2161,172.8,135.9,79,78.65,18.1,20.33,65,8050,8050,0,79,79
2020-09-17 04:46:23.4686,172.8,135.9,79,78.65,18,20.32,66,5120,5120,0,79,79
2020-09-17 04:46:23.7211,172.8,136,79,78.7,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:23.9720,172.8,136,79,78.7,18,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:24.2222,172.8,136,79,78.7,18,20.33,65,8050,8050,0,79,79
2020-09-17 04:46:24.4724,172.8,136,79,78.7,17.9,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:24.7226,172.8,136,79,78.7,18.1,20.32,63,50,50,0,79,79
2020-09-17 04:46:24.9745,172.8,136,79,78.7,18.1,20.34,67,25.5,25.4,0,79,79
2020-09-17 04:46:25.2270,172.8,136,79,78.7,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:46:25.4795,172.8,136,79,78.7,18,20.32,6,8050,25.5,4,79,79
2020-09-17 04:46:25.7320,172.8,136,79,78.7,18.1,20.32,7,8050,25.4,4,79,79
2020-09-17 04:46:25.9841,172.8,136,79,78.7,18.1,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:26.2353,172.8,136,79,78.7,18,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:26.4866,172.8,136,79,78.7,18,20.33,61,788.3,780.8,0,79,79
2020-09-17 04:46:26.7379,172.8,136,79,78.7,18,20.32,62,425,425,0,79,79
2020-09-17 04:46:26.9877,172.8,136,79,78.7,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:46:27.2349,172.8,136,79,78.7,17.9,20.32,3,786.5,9.7,23,79,79
2020-09-17 04:46:27.4822,172.8,136,79,78.7,18,20.33,4,786.2,10.3,23,79,79
2020-09-17 04:46:27.7295,172.8,136,79,78.7,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:27.9767,172.8,136,79,78.7,18.1,20.32,66,5110,5110,0,79,79
2020-09-17 04:46:28.2292,172.8,136,79,78.7,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:28.4818,172.8,136,79,78.7,18,20.33,2,786.2,10.3,24,79,79
2020-09-17 04:46:28.7343,172.8,136,79,78.7,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:28.9868,172.8,136,79,78.7,18.1,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:29.2366,172.8,136,79,78.7,18,20.32,63,50,50,0,79,79
2020-09-17 04:46:29.4863,172.8,136,79,78.7,17.9,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:29.7359,172.8,136,79,78.7,18,20.33,52,4.02,4,0,79,79
2020-09-17 04:46:29.9856,172.8,136,79,78.7,18,20.32,6,8060,25.5,4,79,79
2020-09-17 04:46:30.2346,172.8,136,79,78.7,18,20.32,7,8050,25.4,4,79,79
2020-09-17 04:46:30.4837,172.8,136,79,78.7,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:30.7328,172.8,136,79,78.7,18.1,20.34,2,786.2,10.3,24,79,79
2020-09-17 04:46:30.9819,172.8,136,79,78.7,18.1,20.32,61,788.4,780.6,0,79,79
2020-09-17 04:46:31.2300,172.8,136,79,78.7,18,20.33,62,425,425,0,79,79
2020-09-17 04:46:31.4775,172.8,136,79,78.7,18,20.33,64,14.4,14.6,0,79,79
2020-09-17 04:46:31.7249,172.8,136,79,78.7,18.1,20.32,3,786.5,9.7,23,79,79
2020-09-17 04:46:31.9724,172.8,136,79,78.7,18,20.32,4,786.2,10.3,23,79,79
2020-09-17 04:46:32.2225,172.8,136,79,78.7,17.9,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:32.4750,172.8,136,79,78.7,17.9,20.32,66,5120,5120,0,79,79
2020-09-17 04:46:32.7275,172.8,136,79,78.7,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:32.9800,172.8,136,79,78.7,18,20.33,2,786.2,10.3,24,79,79
2020-09-17 04:46:33.2300,172.8,136,79,78.7,18,20.33,65,8050,8050,0,79,79
2020-09-17 04:46:33.4773,172.8,136,79,78.7,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:33.7246,172.8,136,79,78.7,18.1,20.33,63,50,50,0,79,79
2020-09-17 04:46:33.9719,172.8,136,79,78.7,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:34.2193,172.8,136,79,78.7,18,20.33,52,4.02,4,0,79,79
2020-09-17 04:46:34.4666,172.8,136,79,78.7,18,20.32,6,8050,25.5,4,79,79
2020-09-17 04:46:34.7139,172.8,136,79,78.7,18.1,20.3,7,8050,25.4,4,79,79
2020-09-17 04:46:34.9613,172.8,136,79,78.7,18,20.33,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:35.2099,172.8,136,79,78.7,17.9,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:35.4596,172.8,136,79,78.7,18,20.33,61,788.5,780.7,0,79,79
2020-09-17 04:46:35.7092,172.8,136,79,78.7,18.1,20.33,62,425,425,0,79,79
2020-09-17 04:46:35.9589,172.8,136,79,78.7,18,20.32,64,14.3,14.6,0,79,79
2020-09-17 04:46:36.2085,172.8,136,79,78.7,18,20.3,3,786.5,9.7,23,79,79
2020-09-17 04:46:36.4582,172.8,136,79,78.7,18.1,20.33,4,786.2,10.3,23,79,79
2020-09-17 04:46:36.7079,172.8,136,79,78.7,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:36.9575,172.8,136,79,78.7,18,20.32,66,5130,5130,0,79,79
2020-09-17 04:46:37.2072,172.8,136,79,78.7,18,20.33,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:37.4590,172.8,136,79,78.7,18,20.33,2,786.2,10.3,24,79,79
2020-09-17 04:46:37.7115,172.8,136,79,78.7,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:37.9640,172.8,136.1,79,78.76,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:38.2166,172.8,136.1,79,78.76,17.9,20.33,63,50,50,0,79,79
2020-09-17 04:46:38.4680,172.8,136.1,79,78.76,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:38.7191,172.8,136.1,79,78.76,18.1,20.33,52,4.02,4,0,79,79
2020-09-17 04:46:38.9701,172.8,136.1,79,78.76,18,20.32,6,8050,25.5,4,79,79
2020-09-17 04:46:39.2212,172.8,136.1,79,78.76,18,20.35,7,8050,25.4,4,79,79
2020-09-17 04:46:39.4725,172.8,136.1,79,78.76,18,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:39.7238,172.8,136.1,79,78.76,18.1,20.33,2,786.2,10.3,24,79,79
2020-09-17 04:46:39.9752,172.8,136.1,79,78.76,18,20.32,61,788.4,780.7,0,79,79
2020-09-17 04:46:40.2265,172.8,136.1,79,78.76,18,20.32,62,425,425,0,79,79
2020-09-17 04:46:40.4787,172.8,136.1,79,78.76,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:46:40.7313,172.8,136.1,79,78.76,18,20.32,3,786.5,9.7,23,79,79
2020-09-17 04:46:40.9838,172.8,136.1,79,78.76,18,20.33,4,786.2,10.3,23,79,79
2020-09-17 04:46:41.2363,172.8,136.1,79,78.76,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:41.4850,172.8,136.1,79,78.76,18,20.33,66,5130,5130,0,79,79
2020-09-17 04:46:41.7324,172.8,136.1,79,78.76,18.1,20.32,1,786.5,9.7,23.5,79,79
2020-09-17 04:46:41.9798,172.8,136.1,79,78.76,18.1,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:42.2273,172.8,136.1,79,78.76,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:42.4765,172.8,136.1,79,78.76,18.1,20.33,51,4.02,4,0,79,79
2020-09-17 04:46:42.7290,172.8,136.1,79,78.76,18.1,20.32,63,50,50,0,79,79
2020-09-17 04:46:42.9815,172.8,136.1,79,78.76,18,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:46:43.2340,172.8,136.1,79,78.76,17.9,20.33,52,4.02,4,0,79,79
2020-09-17 04:46:43.4849,172.8,136.1,79,78.76,18,20.33,6,8050,25.5,4,79,79
2020-09-17 04:46:43.7323,172.8,136.1,79,78.76,18.1,20.33,7,8050,25.4,4,79,79
2020-09-17 04:46:43.9797,172.8,136.1,79,78.76,18,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:44.2271,172.8,136.1,79,78.76,18,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:44.4745,172.8,136.1,79,78.76,18.1,20.33,61,788.4,780.7,0,79,79
2020-09-17 04:46:44.7218,172.8,136.1,79,78.76,18.1,20.32,62,425,425,0,79,79
2020-09-17 04:46:44.9691,172.8,136.1,79,78.76,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:46:45.2165,172.8,136.1,79,78.76,18,20.32,3,786.6,9.7,23,79,79
2020-09-17 04:46:45.4638,172.8,136.1,79,78.76,18,20.33,4,786.2,10.3,23,79,79
2020-09-17 04:46:45.7140,172.8,136.1,79,78.76,18,20.36,65,8050,8050,0,79,79
2020-09-17 04:46:45.9665,172.8,136.1,79,78.76,18,20.32,66,5140,5140,0,79,79
2020-09-17 04:46:46.2190,172.8,136.1,79,78.76,17.9,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:46.4715,172.8,136.1,79,78.76,18,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:46.7233,172.8,136.1,79,78.76,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:46.9707,172.8,136.1,79,78.76,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:47.2180,172.8,136.1,79,78.76,18,20.32,63,50,50,0,79,79
2020-09-17 04:46:47.4654,172.8,136.1,79,78.76,18.1,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:47.7128,172.8,136.1,79,78.76,18.1,20.32,52,4.02,4,0,79,79
2020-09-17 04:46:47.9601,172.8,136.1,79,78.76,18,20.33,6,8050,25.5,4,79,79
2020-09-17 04:46:48.2075,172.8,136.1,79,78.76,17.9,20.32,7,8040,25.4,4,79,79
2020-09-17 04:46:48.4548,172.8,136.1,79,78.76,18,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:48.7022,172.8,136.1,79,78.76,18,20.33,2,786.2,10.3,24,79,79
2020-09-17 04:46:48.9500,172.8,136.1,79,78.76,18,20.33,61,788.5,780.8,0,79,79
2020-09-17 04:46:49.1986,172.8,136.1,79,78.76,18,20.33,62,425,425,0,79,79
2020-09-17 04:46:49.4473,172.8,136.1,79,78.76,18.1,20.33,64,14.4,14.6,0,79,79
2020-09-17 04:46:49.6959,172.8,136.1,79,78.76,18.1,20.32,3,786.6,9.7,23,79,79
2020-09-17 04:46:49.9458,172.8,136.1,79,78.76,18,20.32,4,786.2,10.3,23,79,79
2020-09-17 04:46:50.1983,172.8,136.1,79,78.76,18,20.33,65,8050,8050,0,79,79
2020-09-17 04:46:50.4509,172.8,136.1,79,78.76,18.1,20.33,66,5140,5140,0,79,79
2020-09-17 04:46:50.7034,172.8,136.1,79,78.76,18,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:50.9559,172.8,136.1,79,78.76,17.9,20.33,2,786.2,10.3,24,79,79
2020-09-17 04:46:51.2085,172.8,136.1,79,78.76,17.9,20.32,65,8050,8050,0,79,79
2020-09-17 04:46:51.4610,172.8,136.1,79,78.76,18,20.33,51,4.02,4,0,79,79
2020-09-17 04:46:51.7136,172.8,136.1,79,78.76,18,20.32,63,50,50,0,79,79
2020-09-17 04:46:51.9661,172.8,136.1,79,78.76,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:52.2186,172.8,136.1,79,78.76,18,20.33,52,4.02,4,0,79,79
2020-09-17 04:46:52.4711,172.8,136.1,79,78.76,18.1,20.32,6,8050,25.5,4,79,79
2020-09-17 04:46:52.7236,172.8,136.1,79,78.76,18,20.32,7,8050,25.4,4,79,79
2020-09-17 04:46:52.9761,172.8,136.1,79,78.76,18,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:53.2258,172.8,136.1,79,78.76,18,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:53.4732,172.8,136.1,79,78.76,18.1,20.32,61,788.4,780.7,0,79,79
2020-09-17 04:46:53.7207,172.8,136.1,79,78.76,18.1,20.32,62,425,425,0,79,79
2020-09-17 04:46:53.9681,172.8,136.1,79,78.76,17.9,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:46:54.2161,172.8,136.1,79,78.76,18,20.32,3,786.6,9.7,23,79,79
2020-09-17 04:46:54.4669,172.8,136.1,79,78.76,18.1,20.32,4,786.2,10.3,23,79,79
2020-09-17 04:46:54.7178,172.8,136.1,79,78.76,18,20.35,65,8040,8040,0,79,79
2020-09-17 04:46:54.9686,172.8,136.1,79,78.76,18,20.32,66,5150,5150,0,79,79
2020-09-17 04:46:55.2197,172.8,136.1,79,78.76,18.1,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:55.4722,172.8,136.1,79,78.76,18.1,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:55.7248,172.8,136.1,79,78.76,18.1,20.32,65,8050,8040,0,79,79
2020-09-17 04:46:55.9773,172.8,136.1,79,78.76,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:46:56.2292,172.8,136.1,79,78.76,18,20.32,63,50,50,0,79,79
2020-09-17 04:46:56.4767,172.8,136.1,79,78.76,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:46:56.7241,172.8,136.1,79,78.76,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:46:56.9716,172.8,136.1,79,78.76,17.9,20.33,6,8040,25.5,4,79,79
2020-09-17 04:46:57.2191,172.8,136.1,79,78.76,18,20.33,7,8040,25.4,4,79,79
2020-09-17 04:46:57.4698,172.8,136.1,79,78.76,18.1,20.32,1,786.6,9.7,23.5,79,79
2020-09-17 04:46:57.7217,172.8,136.1,79,78.76,18,20.32,2,786.2,10.3,24,79,79
2020-09-17 04:46:57.9735,172.8,136.1,79,78.76,18,20.32,61,788.5,780.8,0,79,79
2020-09-17 04:46:58.2254,172.8,136.1,79,78.76,18,20.33,62,425,425,0,79,79
2020-09-17 04:46:58.4777,172.8,136.1,79,78.76,18.1,20.33,64,14.4,14.6,0,79,79
2020-09-17 04:46:58.7303,172.8,136.1,79,78.76,18,20.15,3,786.7,9.7,23,79,79
2020-09-17 04:46:58.9828,172.8,136.1,79,78.76,18,20.32,4,786.4,10.3,23,79,79
2020-09-17 04:46:59.2354,172.8,136.1,79,78.76,18,20.32,65,8050,8040,0,79,79
2020-09-17 04:46:59.4869,172.8,136.1,79,78.76,18,20.32,66,5150,5150,0,79,79
2020-09-17 04:46:59.7380,172.8,136.1,79,78.76,18,20.31,1,786.7,9.7,23.5,79,79
2020-09-17 04:46:59.9892,172.8,136.1,79,78.76,17.9,20.33,2,786.4,10.3,24,79,79
2020-09-17 04:47:00.2403,172.8,136.1,79,78.76,18.1,20.33,65,8050,8050,0,79,79
2020-09-17 04:47:00.4911,172.8,136.1,79,78.76,18.1,20.32,51,4.02,4,0,79,79
2020-09-17 04:47:00.7413,172.8,136.1,79,78.76,18.1,20.32,63,50,50,0,79,79
2020-09-17 04:47:00.9915,172.8,136.1,79,78.76,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:47:01.2417,172.8,136.1,79,78.76,18.1,20.32,52,4.02,4,0,79,79
2020-09-17 04:47:01.4919,172.8,136.1,79,78.76,18,20.33,6,8050,25.5,4,79,79
2020-09-17 04:47:01.7393,172.8,136.1,79,78.76,18,20.33,7,8050,25.4,4,79,79
2020-09-17 04:47:01.9866,172.8,136.1,79,78.76,18,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:02.2339,172.8,136.1,79,78.76,18.1,20.33,2,786.4,10.3,24,79,79
2020-09-17 04:47:02.4813,172.8,136.1,79,78.76,18,20.32,61,788.5,780.8,0,79,79
2020-09-17 04:47:02.7287,172.8,136.1,79,78.76,18,20.33,62,425,425,0,79,79
2020-09-17 04:47:02.9761,172.8,136.1,79,78.76,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:47:03.2236,172.8,136.1,79,78.76,18.1,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:03.4710,172.8,136.1,79,78.76,18.1,20.33,4,786.4,10.3,23,79,79
2020-09-17 04:47:03.7226,172.8,136.1,79,78.76,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:47:03.9751,172.8,136.1,79,78.76,18,20.32,66,5150,5150,0,79,79
2020-09-17 04:47:04.2277,172.8,136.1,79,78.76,18,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:04.4802,172.8,136.1,79,78.76,18,20.32,2,786.4,10.3,24,79,79
2020-09-17 04:47:04.7313,172.8,136.1,79,78.76,17.9,20.33,65,8040,8040,0,79,79
2020-09-17 04:47:04.9812,172.8,136.1,79,78.76,18,20.33,51,4.02,4,0,79,79
2020-09-17 04:47:05.2311,172.8,136.1,79,78.76,18,20.32,63,50,50,0,79,79
2020-09-17 04:47:05.4810,172.8,136.1,79,78.76,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:47:05.7309,172.8,136.1,79,78.76,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:47:05.9808,172.8,136.1,79,78.76,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:47:06.2307,172.8,136.1,79,78.76,18.1,20.32,7,8050,25.4,4,79,79
2020-09-17 04:47:06.4806,172.8,136.1,79,78.76,18.1,20.33,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:06.7305,172.8,136.1,79,78.76,18,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:06.9812,172.8,136.1,79,78.76,18,20.33,61,788.5,780.8,0,79,79
2020-09-17 04:47:07.2321,172.8,136.1,79,78.76,18,20.32,62,425,425,0,79,79
2020-09-17 04:47:07.4830,172.8,136.1,79,78.76,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:47:07.7340,172.8,136.1,79,78.76,18,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:07.9823,172.8,136.1,79,78.76,18,20.31,4,786.3,10.3,23,79,79
2020-09-17 04:47:08.2297,172.8,136.1,79,78.76,18.1,20.33,65,8050,8050,0,79,79
2020-09-17 04:47:08.4771,172.8,136.1,79,78.76,18.1,20.33,66,5150,5140,0,79,79
2020-09-17 04:47:08.7245,172.8,136.1,79,78.76,18,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:08.9719,172.8,136.1,79,78.76,18.1,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:09.2192,172.8,136.1,79,78.76,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:47:09.4666,172.8,136.1,79,78.76,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:47:09.7140,172.8,136.1,79,78.76,17.9,20.32,63,50,50,0,79,79
2020-09-17 04:47:09.9613,172.8,136.1,79,78.76,17.9,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:47:10.2136,172.8,136.1,79,78.76,18,20.31,52,4.02,4,0,79,79
2020-09-17 04:47:10.4662,172.8,136.1,79,78.76,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:47:10.7187,172.8,136.1,79,78.76,18,20.32,7,8040,25.4,4,79,79
2020-09-17 04:47:10.9712,172.8,136.1,79,78.76,18,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:11.2238,172.8,136.1,79,78.76,18.1,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:11.4763,172.8,136.1,79,78.76,18,20.32,61,788.5,780.8,0,79,79
2020-09-17 04:47:11.7289,172.8,136.1,79,78.76,18,20.33,62,425,425,0,79,79
2020-09-17 04:47:11.9814,172.8,136.1,79,78.76,18,20.32,64,14.3,14.5,0,79,79
2020-09-17 04:47:12.2311,172.8,136.1,79,78.76,18.1,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:12.4785,172.8,136.1,79,78.76,17.9,20.32,4,786.3,10.3,23,79,79
2020-09-17 04:47:12.7260,172.8,136.1,79,78.76,17.9,20.31,65,8040,8040,0,79,79
2020-09-17 04:47:12.9734,172.8,136.1,79,78.76,18,20.32,66,5150,5160,0,79,79
2020-09-17 04:47:13.2229,172.8,136.1,79,78.76,18.1,20.33,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:13.4754,172.8,136.1,79,78.76,18,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:13.7279,172.8,136.1,79,78.76,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:47:13.9804,172.8,136.1,79,78.76,18.1,20.32,51,4.02,4,0,79,79
2020-09-17 04:47:14.2329,172.8,136.1,79,78.76,18.1,20.31,63,50,50,0,79,79
2020-09-17 04:47:14.4852,172.8,136.1,79,78.76,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:47:14.7375,172.8,136.1,79,78.76,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:47:14.9897,172.8,136.1,79,78.76,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:47:15.2413,172.8,136.1,79,78.76,18,20.32,7,8050,25.4,4,79,79
2020-09-17 04:47:15.4886,172.8,136.1,79,78.76,17.9,20.34,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:15.7360,172.8,136.1,79,78.76,17.9,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:15.9833,172.8,136.1,79,78.76,18.1,20.32,61,788.5,780.9,0,79,79
2020-09-17 04:47:16.2307,172.8,136.1,79,78.76,18,20.32,62,425,425,0,79,79
2020-09-17 04:47:16.4820,172.8,136.1,79,78.76,18,20.32,64,14.4,14.6,0,79,79
2020-09-17 04:47:16.7345,172.8,136.1,79,78.76,18,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:16.9871,172.8,136.1,79,78.76,18.1,20.33,4,786.3,10.3,23,79,79
2020-09-17 04:47:17.2396,172.8,136.1,79,78.76,18,20.32,65,8050,8050,0,79,79
2020-09-17 04:47:17.4883,172.8,136.1,79,78.76,18,20.32,66,5160,5150,0,79,79
2020-09-17 04:47:17.7356,172.8,136.1,79,78.76,18,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:17.9828,172.8,136.1,79,78.76,18,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:18.2300,172.8,136.1,79,78.76,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:47:18.4792,172.8,136.1,79,78.76,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:47:18.7317,172.8,136.1,79,78.76,18,20.31,63,50,50,0,79,79
2020-09-17 04:47:18.9843,172.8,136.1,79,78.76,18.1,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:47:19.2369,172.8,136.1,79,78.76,18.1,20.32,52,4.02,4,0,79,79
2020-09-17 04:47:19.4894,172.8,136.1,79,78.76,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:47:19.7418,172.8,136.1,79,78.76,18,20.32,7,8040,25.4,4,79,79
2020-09-17 04:47:19.9942,172.8,136.1,79,78.76,18.1,20.33,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:20.2467,172.8,136.1,79,78.76,18,20.32,2,786.4,10.3,24,79,79
2020-09-17 04:47:20.4973,172.8,136.1,79,78.76,18,20.33,61,788.6,780.9,0,79,79
2020-09-17 04:47:20.7446,172.8,136.1,79,78.76,17.9,20.32,62,425,425,0,79,79
2020-09-17 04:47:20.9920,172.8,136.1,79,78.76,18,20.32,64,14.3,14.6,0,79,79
2020-09-17 04:47:21.2393,172.8,136.1,79,78.76,18,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:21.4866,172.8,136.1,79,78.76,18,20.32,4,786.4,10.3,23,79,79
2020-09-17 04:47:21.7341,172.8,136.1,79,78.76,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:47:21.9815,172.8,136.1,79,78.76,18.1,20.33,66,5150,5150,0,79,79
2020-09-17 04:47:22.2290,172.8,136.1,79,78.76,18,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:22.4764,172.8,136.1,79,78.76,18,20.32,2,786.4,10.3,24,79,79
2020-09-17 04:47:22.7236,172.8,136.1,79,78.76,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:47:22.9709,172.8,136.1,79,78.76,18,20.33,51,4.02,4,0,79,79
2020-09-17 04:47:23.2181,172.8,136.1,79,78.76,18,20.32,63,50,50,0,79,79
2020-09-17 04:47:23.4653,172.8,136.1,79,78.76,17.9,20.31,67,25.5,25.4,0,79,79
2020-09-17 04:47:23.7126,172.8,136.1,79,78.76,17.9,20.33,52,4.02,4,0,79,79
2020-09-17 04:47:23.9598,172.8,136.1,79,78.76,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:47:24.2071,172.8,136.1,79,78.76,18,20.33,7,8040,25.4,4,79,79
2020-09-17 04:47:24.4543,172.8,136.1,79,78.76,18,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:24.7046,172.8,136.1,79,78.76,18,20.33,2,786.4,10.3,24,79,79
2020-09-17 04:47:24.9571,172.8,136.1,79,78.76,18.1,20.32,61,788.6,780.9,0,79,79
2020-09-17 04:47:25.2096,172.8,136.1,79,78.76,18.1,20.32,62,425,425,0,79,79
2020-09-17 04:47:25.4621,172.8,136.1,79,78.76,18,20.33,64,14.3,14.5,0,79,79
2020-09-17 04:47:25.7146,172.8,136.1,79,78.76,18,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:25.9672,172.8,136.1,79,78.76,18,20.33,4,786.4,10.3,23,79,79
2020-09-17 04:47:26.2197,172.8,136.1,79,78.76,18,20.32,65,8050,8040,0,79,79
2020-09-17 04:47:26.4722,172.8,136.1,79,78.76,18,20.32,66,5150,5150,0,79,79
2020-09-17 04:47:26.7219,172.8,136.1,79,78.76,18,20.33,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:26.9693,172.8,136.1,79,78.76,18.1,20.33,2,786.4,10.3,24,79,79
2020-09-17 04:47:27.2167,172.8,136.1,79,78.76,18.1,20.33,65,8040,8040,0,79,79
2020-09-17 04:47:27.4640,172.8,136.1,79,78.76,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:47:27.7114,172.8,136.1,79,78.76,18.1,20.32,63,50,50,0,79,79
2020-09-17 04:47:27.9588,172.8,136.1,79,78.76,18.1,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:47:28.2062,172.8,136.1,79,78.76,18,20.33,52,4.02,4,0,79,79
2020-09-17 04:47:28.4536,172.8,136.1,79,78.76,17.9,20.32,6,8040,25.5,4,79,79
2020-09-17 04:47:28.7018,172.8,136.1,79,78.76,18,20.33,7,8040,25.4,4,79,79
2020-09-17 04:47:28.9543,172.8,136.1,79,78.76,18,20.33,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:29.2068,172.8,136.1,79,78.76,18,20.33,2,786.3,10.3,24,79,79
2020-09-17 04:47:29.4593,172.8,136.1,79,78.76,18,20.32,61,788.6,780.9,0,79,79
2020-09-17 04:47:29.7117,172.8,136.1,79,78.76,18,20.34,62,425,425,0,79,79
2020-09-17 04:47:29.9642,172.8,136.1,79,78.76,18.1,20.33,64,14.3,14.5,0,79,79
2020-09-17 04:47:30.2167,172.8,136.1,79,78.76,18,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:30.4692,172.8,136.1,79,78.76,18,20.32,4,786.3,10.3,23,79,79
2020-09-17 04:47:30.7209,172.8,136.2,79,78.82,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:47:30.9683,172.8,136.2,79,78.82,18.1,20.32,66,5150,5150,0,79,79
2020-09-17 04:47:31.2157,172.8,136.2,79,78.82,17.9,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:31.4631,172.8,136.2,79,78.82,17.9,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:31.7113,172.8,136.2,79,78.82,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:47:31.9638,172.8,136.2,79,78.82,18.1,20.32,51,4.02,4,0,79,79
2020-09-17 04:47:32.2163,172.8,136.2,79,78.82,18,20.32,63,50,50,0,79,79
2020-09-17 04:47:32.4687,172.8,136.2,79,78.82,18,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:47:32.7212,172.8,136.2,79,78.82,18.1,20.33,52,4.02,4,0,79,79
2020-09-17 04:47:32.9737,172.8,136.2,79,78.82,18.1,20.32,6,8050,25.5,4,79,79
2020-09-17 04:47:33.2262,172.8,136.2,79,78.82,18.1,20.33,7,8040,25.4,4,79,79
2020-09-17 04:47:33.4787,172.8,136.2,79,78.82,18,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:33.7313,172.8,136.2,79,78.82,18.1,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:33.9796,172.8,136.2,79,78.82,18,20.32,61,788.6,780.9,0,79,79
2020-09-17 04:47:34.2270,172.8,136.2,79,78.82,18,20.32,62,425,425,0,79,79
2020-09-17 04:47:34.4744,172.8,136.2,79,78.82,17.9,20.32,64,14.3,14.5,0,79,79
2020-09-17 04:47:34.7218,172.8,136.2,79,78.82,18.1,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:34.9710,172.8,136.2,79,78.82,18,20.32,4,786.3,10.3,23,79,79
2020-09-17 04:47:35.2235,172.8,136.2,79,78.82,18,20.32,65,8040,8050,0,79,79
2020-09-17 04:47:35.4760,172.8,136.2,79,78.82,18,20.46,66,5150,5150,0,79,79
2020-09-17 04:47:35.7286,172.8,136.2,79,78.82,18.1,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:35.9811,172.8,136.2,79,78.82,18,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:36.2286,172.8,136.2,79,78.82,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:47:36.4759,172.8,136.2,79,78.82,18,20.33,51,4.02,4,0,79,79
2020-09-17 04:47:36.7232,172.8,136.2,79,78.82,18,20.32,63,50,50,0,79,79
2020-09-17 04:47:36.9705,172.8,136.2,79,78.82,18,20.33,67,25.5,25.4,0,79,79
2020-09-17 04:47:37.2182,172.8,136.2,79,78.82,17.9,20.32,52,4.02,4,0,79,79
2020-09-17 04:47:37.4682,172.8,136.2,79,78.82,18,20.32,6,8040,25.5,4,79,79
2020-09-17 04:47:37.7182,172.8,136.2,79,78.82,18.1,20.32,7,8040,25.4,4,79,79
2020-09-17 04:47:37.9682,172.8,136.2,79,78.82,18.1,20.32,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:38.2181,172.8,136.2,79,78.82,18,20.33,2,786.3,10.3,24,79,79
2020-09-17 04:47:38.4673,172.8,136.2,79,78.82,18.1,20.32,61,788.6,781,0,79,79
2020-09-17 04:47:38.7165,172.8,136.2,79,78.82,18.1,20.32,62,425,425,0,79,79
2020-09-17 04:47:38.9658,172.8,136.2,79,78.82,18,20.33,64,14.3,14.5,0,79,79
2020-09-17 04:47:39.2150,172.8,136.2,79,78.82,18,20.32,3,786.7,9.7,23,79,79
2020-09-17 04:47:39.4665,172.8,136.2,79,78.82,17.9,20.32,4,786.3,10.3,23,79,79
2020-09-17 04:47:39.7187,172.8,136.2,79,78.82,18,20.32,65,8040,8040,0,79,79
2020-09-17 04:47:39.9710,172.8,136.2,79,78.82,18,20.3,66,5150,5150,0,79,79
2020-09-17 04:47:40.2233,172.8,136.2,79,78.82,18,20.33,1,786.7,9.7,23.5,79,79
2020-09-17 04:47:40.4751,172.8,136.2,79,78.82,18.1,20.32,2,786.3,10.3,24,79,79
2020-09-17 04:47:40.7261,172.8,136.2,79,78.82,18.1,20.32,65,8050,8050,0,79,79
2020-09-17 04:47:40.9771,172.8,136.2,79,78.82,18.1,20.32,51,4.02,4,0,79,79
2020-09-17 04:47:41.2281,172.8,136.2,79,78.82,18,20.32,63,50,50,0,79,79
2020-09-17 04:47:41.4797,172.8,136.2,79,78.82,18,20.33,67,25.5,25.5,0,79,79
2020-09-17 04:47:41.7322,172.8,136.2,79,78.82,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:47:41.9848,172.8,136.2,79,78.82,18,20.33,6,8040,25.5,4,79,79
2020-09-17 04:47:42.2373,172.8,136.2,79,78.82,17.9,20.34,7,8040,25.4,4,79,79
2020-09-17 04:47:42.4898,172.8,136.2,79,78.82,17.9,20.32,1,786.8,9.9,23.5,79,79
2020-09-17 04:47:42.7375,172.8,136.2,79,78.82,18,20.33,2,786.4,10.3,24,79,79
2020-09-17 04:47:42.9850,172.8,136.2,79,78.82,18,20.31,61,788.5,780.9,0,79,79
2020-09-17 04:47:43.2325,172.8,136.2,79,78.82,18,20.32,62,425,425,0,79,79
2020-09-17 04:47:43.4800,172.8,136.2,79,78.82,18,20.32,64,14.3,14.6,0,79,79
2020-09-17 04:47:43.7283,172.8,136.2,79.25,78.82,18.1,20.32,3,786.8,9.9,23,79,79
2020-09-17 04:47:43.9808,172.8,136.2,79.25,78.82,18,20.33,4,786.4,10.3,23,79,79
2020-09-17 04:47:44.2333,172.8,136.2,79.25,78.82,18,20.28,65,8040,8040,0,79,79
2020-09-17 04:47:44.4858,172.8,136.2,79.25,78.82,18,20.32,66,5150,5150,0,79,79
2020-09-17 04:47:44.7377,172.8,136.2,79.25,78.82,18,20.32,1,786.8,9.9,23.5,79,79
2020-09-17 04:47:44.9851,172.8,136.2,79.25,78.82,18,20.32,2,786.4,10.3,24,79,79
2020-09-17 04:47:45.2324,172.8,136.2,79.25,78.82,17.9,20.33,65,8030,8040,0,79,79
2020-09-17 04:47:45.4798,172.8,136.2,79.25,78.82,18,20.32,51,4.02,4,0,79,79
2020-09-17 04:47:45.7271,172.8,136.2,79.25,78.82,18.1,20.32,63,50,50,0,79,79
2020-09-17 04:47:45.9743,172.8,136.2,79.25,78.82,18,20.32,67,25.5,25.4,0,79,79
2020-09-17 04:47:46.2215,172.8,136.2,79.25,78.82,18,20.32,52,4.02,4,0,79,79
2020-09-17 04:47:46.4687,172.8,136.2,79.25,78.82,18.1,20.32,6,8030,25.5,4,79,79
2020-09-17 04:47:46.7159,172.8,136.2,79.25,78.82,18.1,20.32,7,8050,25.4,4,79,79
2020-09-17 04:47:46.9682,172.8,136.2,79.25,78.82,18,20.32,1,786.8,9.9,23.5,79,79
2020-09-17 04:47:47.2207,172.8,136.2,79.25,78.82,18,20.33,2,786.4,10.3,24,79,79
2020-09-17 04:47:47.4732,172.8,136.2,79.25,78.82,18,20.33,61,788.6,780.9,0,79,79
2020-09-17 04:47:47.7258,172.8,136.2,79.25,78.82,18,20.32,62,425,425,0,79,79
2020-09-17 04:47:47.9783,172.8,136.2,79.25,78.82,18,20.32,64,14.3,14.6,0,79,79
2020-09-17 04:47:48.2308,172.8,136.2,79.25,78.82,18,20.32,3,786.8,9.9,23,79,79
2020-09-17 04:47:48.4833,172.8,136.2,79.25,78.82,18,20.32,4,786.4,10.3,23,79,79
2020-09-17 04:47:48.7358,172.8,136.2,79.25,78.82,18.1,20.32,65,8030,8050,0,79,79
2020-09-17 04:47:48.9878,172.8,136.2,79.25,78.82,18,20.32,66,5150,5150,0,79,79
2020-09-17 04:47:49.2396,172.8,136.2,79.25,78.82,18,20.31,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:47:49.4915,172.8,136.2,79.25,78.82,18,20.33,2,786.5,10.3,24,79.5,79
2020-09-17 04:47:49.7433,172.8,136.2,79.25,78.82,18.1,20.32,65,8030,8050,0,79.5,79
2020-09-17 04:47:49.9917,172.8,136.2,79.25,78.82,17.9,20.32,51,4.02,4,0,79.5,79
2020-09-17 04:47:50.2391,172.8,136.2,79.25,78.82,17.9,20.33,63,50,50,0,79.5,79
2020-09-17 04:47:50.4865,172.8,136.2,79.25,78.82,18,20.32,67,25.5,25.4,0,79.5,79
2020-09-17 04:47:50.7339,172.8,136.2,79.25,78.82,18,20.32,52,4.02,4,0,79.5,79
2020-09-17 04:47:50.9831,172.8,136.2,79.25,78.82,18,20.22,6,8020,25.5,4,79.5,79
2020-09-17 04:47:51.2357,172.8,136.2,79.25,78.82,18,20.32,7,8050,25.5,4,79.5,79
2020-09-17 04:47:51.4882,172.8,136.2,79.25,78.82,18.1,20.33,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:47:51.7407,172.8,136.2,79.25,78.82,18.1,20.33,2,786.5,10.3,24,79.5,79
2020-09-17 04:47:51.9920,172.8,136.2,79.25,78.82,18,20.33,61,788.7,780.9,0,79.5,79
2020-09-17 04:47:52.2406,172.8,136.2,79.25,78.82,18,20.32,62,425,425,0,79.5,79
2020-09-17 04:47:52.4893,172.8,136.2,79.25,78.82,18,20.33,64,14.3,14.5,0,79.5,79
2020-09-17 04:47:52.7379,172.8,136.2,79.25,78.82,18,20.32,3,786.9,9.7,23,79.5,79
2020-09-17 04:47:52.9865,172.8,136.2,79.25,78.82,17.9,20.32,4,786.5,10.3,23,79.5,79
2020-09-17 04:47:53.2361,172.8,136.2,79.25,78.82,17.9,20.33,65,8010,8050,0,79.5,79
2020-09-17 04:47:53.4858,172.8,136.2,79.25,78.82,18,20.33,66,5140,5140,0,79.5,79
2020-09-17 04:47:53.7354,172.8,136.2,79.25,78.82,18.1,20.32,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:47:53.9850,172.8,136.2,79.25,78.82,18,20.32,2,786.5,10.3,24,79.5,79
2020-09-17 04:47:54.2373,172.8,136.2,79.25,78.82,18,20.33,65,8020,8060,0,79.5,79
2020-09-17 04:47:54.4898,172.8,136.2,79.25,78.82,18.1,20.32,51,4.02,4,0,79.5,79
2020-09-17 04:47:54.7423,172.8,136.2,79.25,78.82,18,20.33,63,50,50,0,79.5,79
2020-09-17 04:47:54.9948,172.8,136.2,79.25,78.82,17.9,20.32,67,25.5,25.5,0,79.5,79
2020-09-17 04:47:55.2426,172.8,136.2,79.25,78.82,17.9,20.33,52,4.02,4,0,79.5,79
2020-09-17 04:47:55.4899,172.8,136.2,79.25,78.82,18,20.34,6,8020,25.5,4,79.5,79
2020-09-17 04:47:55.7373,172.8,136.2,79.25,78.82,18,20.32,7,8060,25.4,4,79.5,79
2020-09-17 04:47:55.9847,172.8,136.2,79.25,78.82,18,20.32,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:47:56.2363,172.8,136.2,79.25,78.82,18,20.33,2,786.5,10.3,24,79.5,79
2020-09-17 04:47:56.4880,172.8,136.2,79.25,78.82,18.1,20.32,61,788.6,780.9,0,79.5,79
2020-09-17 04:47:56.7397,172.8,136.2,79.25,78.82,18,20.32,62,425,425,0,79.5,79
2020-09-17 04:47:56.9914,172.8,136.2,79.25,78.82,18,20.32,64,14.3,14.6,0,79.5,79
2020-09-17 04:47:57.2407,172.8,136.2,79.25,78.82,18,20.32,3,786.8,9.7,23,79.5,79
2020-09-17 04:47:57.4881,172.8,136.2,79.25,78.82,18.1,20.32,4,786.4,10.3,23,79.5,79
2020-09-17 04:47:57.7355,172.8,136.2,79.25,78.82,18,20.32,65,8020,8060,0,79.5,79
2020-09-17 04:47:57.9830,172.8,136.2,79.25,78.82,17.9,20.33,66,5140,5140,0,79.5,79
2020-09-17 04:47:58.2308,172.8,136.2,79.25,78.82,18,20.32,1,786.8,9.7,23.5,79.5,79
2020-09-17 04:47:58.4806,172.8,136.2,79.25,78.82,18,20.32,2,786.4,10.3,24,79.5,79
2020-09-17 04:47:58.7304,172.8,136.3,79.25,78.88,18,20.32,65,8020,8060,0,79.5,79
2020-09-17 04:47:58.9802,172.8,136.3,79.25,78.88,18,20.33,51,4.02,4,0,79.5,79
2020-09-17 04:47:59.2303,172.8,136.4,79.25,78.94,18.1,20.32,63,50,50,0,79.5,79
2020-09-17 04:47:59.4829,172.8,136.4,79.25,78.94,18.1,20.33,67,25.5,25.5,0,79.5,79
2020-09-17 04:47:59.7354,172.8,136.4,79.25,78.94,18,20.32,52,4.02,4,0,79.5,79
2020-09-17 04:47:59.9879,172.8,136.4,79.25,78.94,18,20.32,6,8010,25.5,4,79.5,79
2020-09-17 04:48:00.2399,172.8,136.4,79.25,78.94,18,20.32,7,8060,25.5,4,79.5,79
2020-09-17 04:48:00.4882,172.8,136.4,79.25,78.94,18,20.32,1,786.8,9.7,23.5,79.5,79
2020-09-17 04:48:00.7365,172.8,136.4,79.25,78.94,17.9,20.32,2,786.4,10.3,24,79.5,79
2020-09-17 04:48:00.9848,172.8,136.4,79.25,78.94,17.9,20.32,61,788.7,781,0,79.5,79
2020-09-17 04:48:01.2329,172.8,136.4,79.25,78.94,18,20.32,62,425,425,0,79.5,79
2020-09-17 04:48:01.4803,172.8,136.4,79.25,78.94,18.1,20.33,64,14.3,14.6,0,79.5,79
2020-09-17 04:48:01.7277,172.8,136.4,79.25,78.94,18,20.31,3,786.8,9.7,23,79.5,79
2020-09-17 04:48:01.9751,172.8,136.4,79.25,78.94,18,20.33,4,786.4,10.3,23,79.5,79
2020-09-17 04:48:02.2224,172.8,136.4,79.25,78.94,18,20.35,65,8010,8070,0,79.5,79
2020-09-17 04:48:02.4717,172.8,136.4,79.25,78.94,18.1,20.32,66,5140,5140,0,79.5,79
2020-09-17 04:48:02.7242,172.8,136.4,79.25,78.94,17.9,20.33,1,786.8,9.7,23.5,79.5,79
2020-09-17 04:48:02.9768,172.8,136.4,79.25,78.94,17.9,20.34,2,786.4,10.3,24,79.5,79
2020-09-17 04:48:03.2293,172.8,136.4,79.25,78.94,18,20.32,65,8010,8070,0,79.5,79
2020-09-17 04:48:03.4809,172.8,136.4,79.25,78.94,18,20.32,51,4.02,4,0,79.5,79
2020-09-17 04:48:03.7306,172.8,136.4,79.25,78.94,18,20.32,63,50,50,0,79.5,79
2020-09-17 04:48:03.9803,172.8,136.4,79.25,78.94,18,20.33,67,25.5,25.5,0,79.5,79
2020-09-17 04:48:04.2300,172.8,136.4,79.25,78.94,18,20.33,52,4.02,4,0,79.5,79
2020-09-17 04:48:04.4797,172.8,136.4,79.25,78.94,18.1,20.32,6,8020,25.5,4,79.5,79
2020-09-17 04:48:04.7279,172.8,136.4,79.25,78.94,18,20.32,7,8070,25.5,4,79.5,79
2020-09-17 04:48:04.9760,172.8,136.4,79.25,78.94,18,20.32,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:05.2240,172.8,136.4,79.25,78.94,18.1,20.32,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:05.4721,172.8,136.4,79.25,78.94,18.1,20.32,61,788.6,781,0,79.5,79
2020-09-17 04:48:05.7206,172.8,136.4,79.25,78.94,17.9,20.33,62,425,425,0,79.5,79
2020-09-17 04:48:05.9691,172.8,136.4,79.25,78.94,17.9,20.32,64,14.3,14.6,0,79.5,79
2020-09-17 04:48:06.2176,172.8,136.4,79.25,78.94,18,20.32,3,786.9,9.7,23,79.5,79
2020-09-17 04:48:06.4662,172.8,136.4,79.25,78.94,18,20.33,4,786.5,10.3,23,79.5,79
2020-09-17 04:48:06.7136,172.8,136.4,79.25,78.94,18,20.32,65,8010,8070,0,79.5,79
2020-09-17 04:48:06.9609,172.8,136.4,79.25,78.94,18,20.32,66,5150,5150,0,79.5,79
2020-09-17 04:48:07.2083,172.8,136.4,79.25,78.94,18.1,20.33,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:07.4556,172.8,136.4,79.25,78.94,18.1,20.32,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:07.7038,172.8,136.4,79.25,78.94,18,20.32,65,8010,8070,0,79.5,79
2020-09-17 04:48:07.9562,172.8,136.4,79.25,78.94,18,20.33,51,4.02,4,0,79.5,79
2020-09-17 04:48:08.2087,172.8,136.4,79.25,78.94,18,20.32,63,50,50,0,79.5,79
2020-09-17 04:48:08.4612,172.8,136.4,79.25,78.94,18,20.33,67,25.5,25.5,0,79.5,79
2020-09-17 04:48:08.7137,172.8,136.4,79.25,78.94,17.9,20.32,52,4.02,4,0,79.5,79
2020-09-17 04:48:08.9622,172.8,136.4,79.25,78.94,17.9,20.32,6,8010,25.5,4,79.5,79
2020-09-17 04:48:09.2096,172.8,136.5,79.25,78.99,18,20.32,7,8070,25.5,4,79.5,79
2020-09-17 04:48:09.4570,172.8,136.5,79.25,78.99,18.1,20.33,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:09.7044,172.8,136.5,79.25,78.99,18,20.32,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:09.9537,172.8,136.5,79.25,78.99,18,20.33,61,788.7,781,0,79.5,79
2020-09-17 04:48:10.2062,172.8,136.5,79.25,78.99,18.1,20.32,62,425,425,0,79.5,79
2020-09-17 04:48:10.4587,172.8,136.5,79.25,78.99,18.1,20.34,64,14.3,14.6,0,79.5,79
2020-09-17 04:48:10.7112,172.8,136.5,79.25,78.99,17.9,20.32,3,786.9,9.7,23,79.5,79
2020-09-17 04:48:10.9630,172.8,136.5,79.25,78.99,17.9,20.32,4,786.5,10.3,23,79.5,79
2020-09-17 04:48:11.2132,172.8,136.5,79.25,78.99,18,20.32,65,8020,8070,0,79.5,79
2020-09-17 04:48:11.4635,172.8,136.5,79.25,78.99,18,20.46,66,5150,5160,0,79.5,79
2020-09-17 04:48:11.7137,172.8,136.5,79.25,78.99,18,20.32,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:11.9647,172.8,136.5,79.25,78.99,18,20.32,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:12.2173,172.8,136.5,79.25,78.99,18.1,20.33,65,8020,8080,0,79.5,79
2020-09-17 04:48:12.4698,172.8,136.5,79.25,78.99,18.1,20.32,51,4.02,4,0,79.5,79
2020-09-17 04:48:12.7223,172.8,136.5,79.25,78.99,18,20.32,63,50,50,0,79.5,79
2020-09-17 04:48:12.9729,172.8,136.5,79.25,78.99,18,20.32,67,25.5,25.5,0,79.5,79
2020-09-17 04:48:13.2202,172.8,136.5,79.25,78.99,18.1,20.32,52,4.02,4,0,79.5,79
2020-09-17 04:48:13.4675,172.8,136.5,79.25,78.99,18,20.32,6,8020,25.5,4,79.5,79
2020-09-17 04:48:13.7148,172.8,136.5,79.25,78.99,18,20.32,7,8070,25.5,4,79.5,79
2020-09-17 04:48:13.9633,172.8,136.5,79.25,78.99,17.9,20.32,1,786.9,9.7,23.5,79.5,79
