Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:48:14.2136,172.8,136.5,79.25,78.99,18.1,20.32,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:14.4639,172.8,136.5,79.25,78.99,18,20.32,61,788.7,781,0,79.5,79
2020-09-17 04:48:14.7142,172.8,136.5,79.25,78.99,18,20.33,62,425,425,0,79.5,79
2020-09-17 04:48:14.9644,172.8,136.5,79.25,78.99,18,20.32,64,14.3,14.6,0,79.5,79
2020-09-17 04:48:15.2171,172.8,136.5,79.25,78.99,18.1,20.33,3,786.9,9.7,23,79.5,79
2020-09-17 04:48:15.4698,172.8,136.5,79.25,78.99,18,20.33,4,786.5,10.3,23,79.5,79
2020-09-17 04:48:15.7225,172.8,136.5,79.25,78.99,18,20.33,65,8020,8070,0,79.5,79
2020-09-17 04:48:15.9752,172.8,136.5,79.25,78.99,18,20.32,66,5150,5150,0,79.5,79
2020-09-17 04:48:16.2278,172.8,136.5,79.25,78.99,18.1,20.33,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:16.4803,172.8,136.5,79.25,78.99,18,20.33,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:16.7329,172.8,136.5,79.25,78.99,17.9,20.33,65,8010,8070,0,79.5,79
2020-09-17 04:48:16.9854,172.8,136.5,79.25,78.99,18,20.32,51,4.02,4,0,79.5,79
2020-09-17 04:48:17.2381,172.8,136.5,79.25,78.99,18.1,20.33,63,50,50,0,79.5,79
2020-09-17 04:48:17.4909,172.8,136.5,79.25,78.99,18.1,20.32,67,25.5,25.5,0,79.5,79
2020-09-17 04:48:17.7437,172.8,136.5,79.25,78.99,18,20.32,52,4.02,4,0,79.5,79
2020-09-17 04:48:17.9965,172.8,136.5,79.25,78.99,18.1,20.33,6,8010,25.5,4,79.5,79
2020-09-17 04:48:18.2493,172.8,136.5,79.25,78.99,18.1,20.32,7,8070,25.5,4,79.5,79
2020-09-17 04:48:18.5019,172.8,136.5,79.25,78.99,18,20.32,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:18.7546,172.8,136.5,79.25,78.99,18,20.32,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:19.0073,172.8,136.5,79.25,78.99,18,20.33,61,788.7,781,0,79.5,79
2020-09-17 04:48:19.2600,172.8,136.5,79.25,78.99,18,20.33,62,425,425,0,79.5,79
2020-09-17 04:48:19.5086,172.8,136.5,79.25,78.99,18,20.32,64,14.3,14.6,0,79.5,79
2020-09-17 04:48:19.7562,172.8,136.5,79.25,78.99,17.9,20.32,3,786.9,9.7,23,79.5,79
2020-09-17 04:48:20.0037,172.8,136.5,79.25,78.99,18,20.32,4,786.5,10.3,23,79.5,79
2020-09-17 04:48:20.2513,172.8,136.5,79.25,78.99,18.1,20.32,65,8020,8070,0,79.5,79
2020-09-17 04:48:20.4998,172.8,136.5,79.25,78.99,18,20.32,66,5150,5150,0,79.5,79
2020-09-17 04:48:20.7502,172.8,136.5,79.25,78.99,18,20.32,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:21.0005,172.8,136.5,79.25,78.99,18,20.32,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:21.2509,172.8,136.5,79.5,78.99,18,20.3,65,8020,8070,0,79.5,79
2020-09-17 04:48:21.5003,172.8,136.5,79.5,78.99,18,20.32,51,4.02,4,0,79.5,79
2020-09-17 04:48:21.7478,172.8,136.5,79.5,78.99,17.9,20.32,63,50,50,0,79.5,79
2020-09-17 04:48:21.9953,172.8,136.5,79.5,78.99,18,20.32,67,25.5,25.5,0,79.5,79
2020-09-17 04:48:22.2428,172.8,136.5,79.5,78.99,18,20.32,52,4.02,4,0,79.5,79
2020-09-17 04:48:22.4903,172.8,136.5,79.5,78.99,18,20.32,6,8010,25.5,4,79.5,79
2020-09-17 04:48:22.7427,172.8,136.5,79.5,78.99,18,20.32,7,8060,25.5,4,79.5,79
2020-09-17 04:48:22.9953,172.8,136.5,79.5,78.99,18,20.34,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:23.2479,172.8,136.5,79.5,78.99,18.1,20.33,2,786.5,10.3,24,79.5,79
2020-09-17 04:48:23.5005,172.8,136.5,79.5,78.99,18,20.32,61,788.8,781,0,79.5,79
2020-09-17 04:48:23.7484,172.8,136.5,79.5,78.99,18,20.33,62,425,425,0,79.5,79
2020-09-17 04:48:23.9959,172.8,136.5,79.5,78.99,18.1,20.32,64,14.3,14.6,0,79.5,79
2020-09-17 04:48:24.2434,172.8,136.5,79.5,78.99,18,20.32,3,786.9,9.7,23,79.5,79
2020-09-17 04:48:24.4909,172.8,136.5,79.5,78.99,17.9,20.32,4,786.5,10.3,23,79.5,79
2020-09-17 04:48:24.7383,172.8,136.5,79.5,78.99,18,20.32,65,8010,8050,0,79.5,79
2020-09-17 04:48:24.9856,172.8,136.5,79.5,78.99,18.1,20.32,66,5140,5150,0,79.5,79
2020-09-17 04:48:25.2329,172.8,136.5,79.5,78.99,18,20.32,1,786.9,9.7,23.5,79.5,79
2020-09-17 04:48:25.4801,172.8,136.5,79.5,78.99,18,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:48:25.7296,172.8,136.5,79.5,78.99,18,20.32,65,8020,8050,0,79.5,79.5
2020-09-17 04:48:25.9823,172.8,136.5,79.5,78.99,18.1,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:48:26.2350,172.8,136.5,79.5,78.99,18,20.33,63,50,50,0,79.5,79.5
2020-09-17 04:48:26.4877,172.8,136.5,79.5,78.99,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:48:26.7403,172.8,136.5,79.5,78.99,17.9,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:48:26.9931,172.8,136.5,79.5,78.99,18,20.32,6,8020,25.5,4,79.5,79.5
2020-09-17 04:48:27.2458,172.8,136.5,79.5,78.99,17.9,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:48:27.4986,172.8,136.5,79.5,78.99,17.9,20.32,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:27.7510,172.8,136.5,79.5,78.99,18,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:48:28.0022,172.8,136.5,79.5,78.99,18.1,20.32,61,788.8,781,0,79.5,79.5
2020-09-17 04:48:28.2534,172.8,136.5,79.5,78.99,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:48:28.5045,172.8,136.5,79.5,78.99,18,20.32,64,14.3,14.6,0,79.5,79.5
2020-09-17 04:48:28.7560,172.8,136.5,79.5,78.99,18,20.32,3,787,9.7,23,79.5,79.5
2020-09-17 04:48:29.0086,172.8,136.5,79.5,78.99,18.1,20.32,4,786.7,10.3,23,79.5,79.5
2020-09-17 04:48:29.2612,172.8,136.5,79.5,78.99,18,20.3,65,8020,8050,0,79.5,79.5
2020-09-17 04:48:29.5139,172.8,136.5,79.5,78.99,17.9,20.32,66,5150,5150,0,79.5,79.5
2020-09-17 04:48:29.7665,172.8,136.5,79.5,78.99,17.9,20.32,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:30.0152,172.8,136.5,79.5,78.99,18,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:48:30.2628,172.8,136.5,79.5,78.99,18,20.32,65,8020,8050,0,79.5,79.5
2020-09-17 04:48:30.5104,172.8,136.5,79.5,78.99,18,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:48:30.7579,172.8,136.5,79.5,78.99,18,20.33,63,50,50,0,79.5,79.5
2020-09-17 04:48:31.0074,172.8,136.5,79.5,78.99,18.1,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:48:31.2601,172.8,136.5,79.5,78.99,18,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:48:31.5127,172.8,136.5,79.5,78.99,18,20.32,6,8030,25.5,4,79.5,79.5
2020-09-17 04:48:31.7654,172.8,136.5,79.5,78.99,18.1,20.33,7,8050,25.5,4,79.5,79.5
2020-09-17 04:48:32.0181,172.8,136.5,79.5,78.99,18.1,20.32,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:32.2710,172.8,136.5,79.5,78.99,18,20.33,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:48:32.5239,172.8,136.5,79.5,78.99,17.9,20.33,61,788.8,781.1,0,79.5,79.5
2020-09-17 04:48:32.7768,172.8,136.5,79.5,78.99,17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:48:33.0296,172.8,136.5,79.5,78.99,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:48:33.2823,172.8,136.5,79.5,78.99,18,20.32,3,786.9,9.7,23,79.5,79.5
2020-09-17 04:48:33.5350,172.8,136.5,79.5,78.99,18,20.33,4,786.5,10.3,23,79.5,79.5
2020-09-17 04:48:33.7877,172.8,136.5,79.5,78.99,18,20.32,65,8030,8050,0,79.5,79.5
2020-09-17 04:48:34.0404,172.8,136.5,79.5,78.99,18.1,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:48:34.2883,172.8,136.5,79.5,78.99,18,20.33,1,786.9,9.7,23.5,79.5,79.5
2020-09-17 04:48:34.5359,172.8,136.5,79.5,78.99,18,20.33,2,786.5,10.3,24,79.5,79.5
2020-09-17 04:48:34.7835,172.8,136.5,79.5,78.99,18,20.32,65,8030,8050,0,79.5,79.5
2020-09-17 04:48:35.0312,172.8,136.5,79.5,78.99,18.1,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:48:35.2787,172.8,136.5,79.5,78.99,17.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:48:35.5262,172.8,136.5,79.5,78.99,17.9,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:48:35.7737,172.8,136.5,79.5,78.99,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:48:36.0213,172.8,136.5,79.5,78.99,18.1,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:48:36.2710,172.8,136.5,79.5,78.99,18,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:48:36.5208,172.8,136.5,79.5,78.99,18,20.33,1,786.9,9.7,23.5,79.5,79.5
2020-09-17 04:48:36.7707,172.8,136.5,79.5,78.99,18.1,20.32,2,786.5,10.3,24,79.5,79.5
2020-09-17 04:48:37.0205,172.8,136.5,79.5,78.99,18.1,20.32,61,788.8,781.1,0,79.5,79.5
2020-09-17 04:48:37.2730,172.8,136.5,79.5,78.99,18,20.33,62,425,425,0,79.5,79.5
2020-09-17 04:48:37.5257,172.8,136.5,79.5,78.99,18,20.33,64,14.3,14.6,0,79.5,79.5
2020-09-17 04:48:37.7783,172.8,136.5,79.5,78.99,18,20.32,3,786.9,9.7,23,79.5,79.5
2020-09-17 04:48:38.0310,172.8,136.5,79.5,78.99,18,20.32,4,786.5,10.3,23,79.5,79.5
2020-09-17 04:48:38.2789,172.8,136.5,79.5,78.99,17.9,20.32,65,8030,8040,0,79.5,79.5
2020-09-17 04:48:38.5265,172.8,136.5,79.5,78.99,17.9,20.32,66,5140,5150,0,79.5,79.5
2020-09-17 04:48:38.7740,172.8,136.5,79.5,78.99,18.1,20.33,1,786.9,9.7,23.5,79.5,79.5
2020-09-17 04:48:39.0216,172.8,136.5,79.5,78.99,18.1,20.32,2,786.5,10.3,24,79.5,79.5
2020-09-17 04:48:39.2691,172.8,136.5,79.5,78.99,18,20.32,65,8030,8040,0,79.5,79.5
2020-09-17 04:48:39.5167,172.8,136.5,79.5,78.99,18,20.34,51,4.02,4,0,79.5,79.5
2020-09-17 04:48:39.7643,172.8,136.5,79.5,78.99,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:48:40.0119,172.8,136.5,79.5,78.99,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:48:40.2624,172.8,136.5,79.5,78.99,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:48:40.5151,172.8,136.5,79.5,78.99,17.9,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:48:40.7678,172.8,136.5,79.5,78.99,18,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:48:41.0206,172.8,136.5,79.5,78.99,17.9,20.33,1,786.9,9.7,23.5,79.5,79.5
2020-09-17 04:48:41.2724,172.8,136.5,79.5,78.99,17.9,20.32,2,786.6,10.3,24,79.5,79.5
2020-09-17 04:48:41.5200,172.8,136.5,79.5,78.99,18,20.32,61,788.8,781.1,0,79.5,79.5
2020-09-17 04:48:41.7676,172.8,136.5,79.5,78.99,18.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:48:42.0152,172.8,136.5,79.5,78.99,18.1,20.33,64,14.3,14.6,0,79.5,79.5
2020-09-17 04:48:42.2627,172.8,136.5,79.5,78.99,18,20.33,3,786.9,9.7,23,79.5,79.5
2020-09-17 04:48:42.5103,172.8,136.5,79.5,78.99,18,20.32,4,786.6,10.3,23,79.5,79.5
2020-09-17 04:48:42.7578,172.8,136.5,79.5,78.99,18.1,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:48:43.0054,172.8,136.5,79.5,78.99,18,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:48:43.2529,172.8,136.5,79.5,78.99,18,20.32,1,786.9,9.7,23.5,79.5,79.5
2020-09-17 04:48:43.5045,172.8,136.5,79.5,78.99,17.9,20.32,2,786.6,10.3,24,79.5,79.5
2020-09-17 04:48:43.7573,172.8,136.5,79.5,78.99,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:48:44.0101,172.8,136.5,79.5,78.99,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:48:44.2629,172.8,136.5,79.5,78.99,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:48:44.5138,172.8,136.5,79.5,78.99,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:48:44.7639,172.8,136.5,79.5,78.99,18.1,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:48:45.0141,172.8,136.5,79.5,78.99,18.1,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:48:45.2642,172.8,136.5,79.5,78.99,18,20.33,7,8050,25.5,4,79.5,79.5
2020-09-17 04:48:45.5134,172.8,136.5,79.5,78.99,18,20.32,1,786.9,9.7,23.5,79.5,79.5
2020-09-17 04:48:45.7610,172.8,136.5,79.5,78.99,18.1,20.32,2,786.6,10.3,24,79.5,79.5
2020-09-17 04:48:46.0085,172.8,136.5,79.5,78.99,18,20.32,61,788.8,781.1,0,79.5,79.5
2020-09-17 04:48:46.2561,172.8,136.5,79.5,78.99,17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:48:46.5036,172.8,136.5,79.5,78.99,17.9,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:48:46.7513,172.8,136.5,79.5,78.99,18.1,20.33,3,786.9,9.7,23,79.5,79.5
2020-09-17 04:48:46.9990,172.8,136.5,79.5,78.99,18,20.32,4,786.6,10.3,23,79.5,79.5
2020-09-17 04:48:47.2467,172.8,136.5,79.5,78.99,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:48:47.4944,172.8,136.5,79.5,78.99,18,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:48:47.7467,172.8,136.5,79.5,78.99,18.1,20.32,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:47.9993,172.8,136.5,79.5,78.99,18,20.32,2,786.6,10.3,24,79.5,79.5
2020-09-17 04:48:48.2520,172.8,136.5,79.5,78.99,17.9,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:48:48.5046,172.8,136.5,79.5,78.99,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:48:48.7573,172.8,136.5,79.5,78.99,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:48:49.0100,172.8,136.5,79.5,78.99,18,20.34,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:48:49.2628,172.8,136.5,79.5,78.99,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:48:49.5155,172.8,136.5,79.5,78.99,18.1,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:48:49.7673,172.8,136.5,79.5,78.99,18.1,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:48:50.0183,172.8,136.5,79.5,78.99,18,20.32,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:50.2694,172.8,136.5,79.5,78.99,18,20.32,2,786.6,10.3,24,79.5,79.5
2020-09-17 04:48:50.5204,172.8,136.5,79.5,78.99,18.1,20.32,61,788.9,781.2,0,79.5,79.5
2020-09-17 04:48:50.7703,172.8,136.5,79.5,78.99,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:48:51.0196,172.8,136.5,79.5,78.99,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:48:51.2688,172.8,136.5,79.5,78.99,17.9,20.32,3,787,9.7,23,79.5,79.5
2020-09-17 04:48:51.5180,172.8,136.5,79.5,78.99,18,20.32,4,786.6,10.3,23,79.5,79.5
2020-09-17 04:48:51.7673,172.8,136.5,79.5,78.99,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:48:52.0160,172.8,136.5,79.5,78.99,18,20.33,66,5150,5150,0,79.5,79.5
2020-09-17 04:48:52.2647,172.8,136.5,79.5,78.99,18,20.32,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:52.5134,172.8,136.5,79.5,78.99,18.1,20.33,2,786.6,10.3,24,79.5,79.5
2020-09-17 04:48:52.7621,172.8,136.5,79.5,78.99,18.1,20.33,65,8040,8040,0,79.5,79.5
2020-09-17 04:48:53.0099,172.8,136.5,79.5,78.99,18,20.34,51,4.02,4,0,79.5,79.5
2020-09-17 04:48:53.2575,172.8,136.5,79.5,78.99,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:48:53.5051,172.8,136.5,79.5,78.99,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:48:53.7526,172.8,136.5,79.5,78.99,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:48:54.0005,172.8,136.5,79.5,78.99,17.9,20.33,6,8040,25.5,4,79.5,79.5
2020-09-17 04:48:54.2489,172.8,136.5,79.5,78.99,17.9,20.33,7,8040,25.5,4,79.5,79.5
2020-09-17 04:48:54.4973,172.8,136.5,79.5,78.99,18.1,20.33,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:54.7457,172.8,136.5,79.5,78.99,18.1,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:48:54.9956,172.8,136.5,79.5,78.99,18,20.32,61,788.9,781.1,0,79.5,79.5
2020-09-17 04:48:55.2482,172.8,136.5,79.5,78.99,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:48:55.5008,172.8,136.5,79.5,78.99,18.1,20.32,64,14.3,14.6,0,79.5,79.5
2020-09-17 04:48:55.7534,172.8,136.5,79.5,78.99,18.1,20.33,3,787,9.7,23,79.5,79.5
2020-09-17 04:48:56.0051,172.8,136.5,79.5,78.99,18,20.32,4,786.7,10.3,23,79.5,79.5
2020-09-17 04:48:56.2548,172.8,136.5,79.5,78.99,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:48:56.5044,172.8,136.5,79.5,78.99,18,20.32,66,5140,5150,0,79.5,79.5
2020-09-17 04:48:56.7541,172.8,136.5,79.5,78.99,18,20.32,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:57.0048,172.8,136.5,79.5,78.99,17.9,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:48:57.2575,172.8,136.5,79.5,78.99,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:48:57.5102,172.8,136.5,79.5,78.99,18.1,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:48:57.7629,172.8,136.5,79.5,78.99,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:48:58.0155,172.8,136.5,79.5,78.99,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:48:58.2661,172.8,136.5,79.5,78.99,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:48:58.5166,172.8,136.5,79.5,78.99,18.1,20.33,6,8050,25.5,4,79.5,79.5
2020-09-17 04:48:58.7671,172.8,136.5,79.5,78.99,18,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:48:59.0176,172.8,136.5,79.5,78.99,18,20.33,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:48:59.2651,172.8,136.5,79.5,78.99,18,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:48:59.5127,172.8,136.5,79.5,78.99,18,20.32,61,788.9,781.2,0,79.5,79.5
2020-09-17 04:48:59.7603,172.8,136.5,79.5,78.99,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:00.0078,172.8,136.5,79.5,78.99,17.9,20.33,64,14.4,14.6,0,79.5,79.5
2020-09-17 04:49:00.2554,172.8,136.5,79.5,78.99,18,20.33,3,787,9.7,23,79.5,79.5
2020-09-17 04:49:00.5029,172.8,136.5,79.5,78.99,18.1,20.33,4,786.7,10.3,23,79.5,79.5
2020-09-17 04:49:00.7505,172.8,136.5,79.5,78.99,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:00.9980,172.8,136.5,79.5,78.99,18,20.32,66,5140,5130,0,79.5,79.5
2020-09-17 04:49:01.2472,172.8,136.5,79.5,78.99,18.1,20.32,1,787,9.7,23.5,79.5,79.5
2020-09-17 04:49:01.4979,172.8,136.5,79.5,78.99,18.1,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:01.7486,172.8,136.5,79.5,78.99,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:01.9993,172.8,136.5,79.5,78.99,17.9,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:02.2503,172.8,136.5,79.5,78.99,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:02.5029,172.8,136.5,79.5,78.99,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:02.7555,172.8,136.6,79.5,79.05,18,20.3,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:03.0081,172.8,136.6,79.5,79.05,18,20.33,6,8050,25.5,4,79.5,79.5
2020-09-17 04:49:03.2607,172.8,136.6,79.5,79.05,18.1,20.33,7,8050,25.5,4,79.5,79.5
2020-09-17 04:49:03.5133,172.8,136.6,79.5,79.05,18.1,20.32,1,787.1,9.7,23.5,79.5,79.5
2020-09-17 04:49:03.7660,172.8,136.6,79.5,79.05,18,20.33,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:04.0187,172.8,136.6,79.5,79.05,18,20.33,61,788.9,781.1,0,79.5,79.5
2020-09-17 04:49:04.2713,172.8,136.6,79.5,79.05,18.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:04.5189,172.8,136.6,79.5,79.05,18,20.33,64,14.4,14.6,0,79.5,79.5
2020-09-17 04:49:04.7664,172.8,136.6,79.5,79.05,17.9,20.32,3,787.1,9.7,23,79.5,79.5
2020-09-17 04:49:05.0140,172.8,136.6,79.5,79.05,17.9,20.32,4,786.8,10.3,23,79.5,79.5
2020-09-17 04:49:05.2616,172.8,136.6,79.5,79.05,18,20.33,65,8040,8040,0,79.5,79.5
2020-09-17 04:49:05.5089,172.8,136.6,79.5,79.05,18,20.32,66,5130,5130,0,79.5,79.5
2020-09-17 04:49:05.7562,172.8,136.6,79.5,79.05,18,20.32,1,787.1,9.7,23.5,79.5,79.5
2020-09-17 04:49:06.0035,172.8,136.6,79.5,79.05,18,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:06.2508,172.8,136.6,79.5,79.05,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:06.5021,172.8,136.6,79.5,79.05,18.1,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:06.7548,172.8,136.6,79.5,79.05,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:07.0075,172.8,136.6,79.5,79.05,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:07.2602,172.8,136.6,79.5,79.05,18,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:07.5127,172.8,136.6,79.5,79.05,18,20.32,6,8050,25.5,4,79.5,79.5
2020-09-17 04:49:07.7648,172.8,136.6,79.5,79.05,17.9,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:49:08.0169,172.8,136.6,79.5,79.05,18,20.32,1,787.1,9.7,23.5,79.5,79.5
2020-09-17 04:49:08.2691,172.8,136.6,79.5,79.05,18.1,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:08.5212,172.8,136.6,79.5,79.05,18.1,20.33,61,788.9,781.2,0,79.5,79.5
2020-09-17 04:49:08.7739,172.8,136.6,79.5,79.05,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:09.0265,172.8,136.6,79.5,79.05,18.1,20.32,64,14.4,14.6,0,79.5,79.5
2020-09-17 04:49:09.2792,172.8,136.6,79.5,79.05,18.1,20.32,3,787.1,9.8,23,79.5,79.5
2020-09-17 04:49:09.5319,172.8,136.6,79.5,79.05,18,20.32,4,786.7,10.3,23,79.5,79.5
2020-09-17 04:49:09.7831,172.8,136.6,79.5,79.05,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:49:10.0331,172.8,136.6,79.5,79.05,18,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:49:10.2832,172.8,136.6,79.5,79.05,18,20.32,1,787.1,9.8,23.5,79.5,79.5
2020-09-17 04:49:10.5333,172.8,136.6,79.5,79.05,18,20.33,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:10.7826,172.8,136.6,79.5,79.05,18,20.31,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:11.0315,172.8,136.6,79.5,79.05,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:11.2804,172.8,136.6,79.5,79.05,18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:11.5293,172.8,136.6,79.5,79.05,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:11.7774,172.8,136.6,79.5,79.05,18,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:12.0249,172.8,136.6,79.5,79.05,18,20.32,6,8050,25.5,4,79.5,79.5
2020-09-17 04:49:12.2725,172.8,136.6,79.5,79.05,18.1,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:49:12.5200,172.8,136.6,79.5,79.05,17.9,20.32,1,787.1,9.8,23.5,79.5,79.5
2020-09-17 04:49:12.7685,172.8,136.6,79.5,79.05,17.9,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:13.0214,172.8,136.6,79.5,79.05,18,20.32,61,788.8,781.2,0,79.5,79.5
2020-09-17 04:49:13.2744,172.8,136.6,79.5,79.05,18.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:13.5274,172.8,136.6,79.5,79.05,18,20.33,64,14.4,14.6,0,79.5,79.5
2020-09-17 04:49:13.7796,172.8,136.6,79.5,79.05,18,20.32,3,787.1,9.8,23,79.5,79.5
2020-09-17 04:49:14.0270,172.8,136.6,79.5,79.05,18.1,20.32,4,786.7,10.3,23,79.5,79.5
2020-09-17 04:49:14.2744,172.8,136.6,79.5,79.05,18.1,20.33,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:14.5218,172.8,136.6,79.5,79.05,18.1,20.32,66,5130,5130,0,79.5,79.5
2020-09-17 04:49:14.7692,172.8,136.6,79.5,79.05,18,20.33,1,787.1,9.8,23.5,79.5,79.5
2020-09-17 04:49:15.0166,172.8,136.6,79.5,79.05,18,20.33,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:15.2640,172.8,136.6,79.5,79.05,18,20.31,65,8050,8040,0,79.5,79.5
2020-09-17 04:49:15.5114,172.8,136.6,79.5,79.05,17.9,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:15.7589,172.8,136.6,79.5,79.05,17.9,20.33,63,50,50,0,79.5,79.5
2020-09-17 04:49:16.0070,172.8,136.6,79.5,79.05,18.1,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:16.2555,172.8,136.6,79.5,79.05,18.1,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:16.5039,172.8,136.6,79.5,79.05,18,20.33,6,8050,25.5,4,79.5,79.5
2020-09-17 04:49:16.7524,172.8,136.6,79.5,79.05,18,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:49:17.0008,172.8,136.6,79.5,79.05,18.1,20.33,1,787,9.8,23.5,79.5,79.5
2020-09-17 04:49:17.2493,172.8,136.6,79.5,79.05,18.1,20.33,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:17.4977,172.8,136.6,79.5,79.05,18,20.33,61,788.9,781.2,0,79.5,79.5
2020-09-17 04:49:17.7461,172.8,136.6,79.5,79.05,18,20.33,62,425,425,0,79.5,79.5
2020-09-17 04:49:17.9979,172.8,136.6,79.5,79.05,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:49:18.2506,172.8,136.6,79.5,79.05,18,20.32,3,787,9.8,23,79.5,79.5
2020-09-17 04:49:18.5033,172.8,136.6,79.5,79.05,17.9,20.32,4,786.7,10.3,23,79.5,79.5
2020-09-17 04:49:18.7561,172.8,136.6,79.5,79.05,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:19.0088,172.8,136.6,79.5,79.05,18.1,20.32,66,5130,5130,0,79.5,79.5
2020-09-17 04:49:19.2616,172.8,136.6,79.5,79.05,18.1,20.32,1,787,9.8,23.5,79.5,79.5
2020-09-17 04:49:19.5143,172.8,136.6,79.5,79.05,18,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:19.7670,172.8,136.6,79.5,79.05,18,20.34,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:20.0198,172.8,136.6,79.5,79.05,18.1,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:20.2677,172.8,136.6,79.5,79.05,18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:20.5156,172.8,136.6,79.5,79.05,17.9,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:20.7634,172.8,136.6,79.5,79.05,18,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:21.0113,172.8,136.6,79.5,79.05,18,20.32,6,8050,25.5,4,79.5,79.5
2020-09-17 04:49:21.2589,172.8,136.6,79.5,79.05,18,20.33,7,8040,25.5,4,79.5,79.5
2020-09-17 04:49:21.5064,172.8,136.6,79.5,79.05,18,20.32,1,787,9.8,23.5,79.5,79.5
2020-09-17 04:49:21.7539,172.8,136.6,79.5,79.05,18.1,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:22.0014,172.8,136.6,79.5,79.05,18.1,20.32,61,789,781.2,0,79.5,79.5
2020-09-17 04:49:22.2517,172.8,136.6,79.5,79.05,18.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:22.5043,172.8,136.6,79.5,79.05,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:49:22.7569,172.8,136.6,79.5,79.05,18,20.33,3,787,9.8,23,79.5,79.5
2020-09-17 04:49:23.0095,172.8,136.6,79.5,79.05,18.1,20.33,4,786.7,10.3,23,79.5,79.5
2020-09-17 04:49:23.2622,172.8,136.6,79.5,79.05,18,20.33,65,8040,8040,0,79.5,79.5
2020-09-17 04:49:23.5149,172.8,136.6,79.5,79.05,17.9,20.33,66,5130,5140,0,79.5,79.5
2020-09-17 04:49:23.7675,172.8,136.6,79.5,79.05,18,20.32,1,787.1,9.8,23.5,79.5,79.5
2020-09-17 04:49:24.0202,172.8,136.6,79.5,79.05,18,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:24.2701,172.8,136.6,79.5,79.05,18,20.32,65,8040,8050,0,79.5,79.5
2020-09-17 04:49:24.5176,172.8,136.6,79.5,79.05,18,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:24.7651,172.8,136.6,79.5,79.05,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:25.0127,172.8,136.6,79.5,79.05,18.1,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:25.2602,172.8,136.6,79.5,79.05,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:25.5075,172.8,136.6,79.5,79.05,18,20.33,6,8040,25.5,4,79.5,79.5
2020-09-17 04:49:25.7549,172.8,136.6,79.5,79.05,18,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:49:26.0022,172.8,136.6,79.5,79.05,18.1,20.33,1,787.1,9.8,23.5,79.5,79.5
2020-09-17 04:49:26.2504,172.8,136.6,79.5,79.05,18,20.32,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:26.5030,172.8,136.6,79.5,79.05,17.9,20.32,61,789,781.2,0,79.5,79.5
2020-09-17 04:49:26.7557,172.8,136.6,79.5,79.05,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:27.0083,172.8,136.6,79.5,79.05,18.1,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:49:27.2610,172.8,136.6,79.5,79.05,18,20.32,3,787.1,9.8,23,79.5,79.5
2020-09-17 04:49:27.5138,172.8,136.6,79.5,79.05,18,20.33,4,786.7,10.3,23,79.5,79.5
2020-09-17 04:49:27.7666,172.8,136.6,79.5,79.05,18.1,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:49:28.0195,172.8,136.6,79.5,79.05,18.1,20.32,66,5130,5130,0,79.5,79.5
2020-09-17 04:49:28.2724,172.8,136.6,79.5,79.05,18,20.32,1,787.1,9.8,23.5,79.5,79.5
2020-09-17 04:49:28.5251,172.8,136.6,79.5,79.05,18,20.3,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:28.7778,172.8,136.6,79.5,79.05,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:49:29.0305,172.8,136.6,79.5,79.05,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:29.2831,172.8,136.6,79.5,79.05,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:29.5342,172.8,136.6,79.5,79.05,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:29.7848,172.8,136.6,79.5,79.05,18,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:30.0354,172.8,136.6,79.5,79.05,18.1,20.32,6,8050,25.5,4,79.5,79.5
2020-09-17 04:49:30.2861,172.8,136.7,79.5,79.11,18,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:49:30.5355,172.8,136.7,79.5,79.11,18,20.33,1,787.1,9.8,23.5,79.5,79.5
2020-09-17 04:49:30.7831,172.8,136.7,79.5,79.11,18,20.34,2,786.7,10.3,24,79.5,79.5
2020-09-17 04:49:31.0306,172.8,136.7,79.5,79.11,18,20.33,61,789,781.3,0,79.5,79.5
2020-09-17 04:49:31.2781,172.8,136.7,79.5,79.11,17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:31.5257,172.8,136.7,79.5,79.11,17.9,20.32,64,14.3,14.6,0,79.5,79.5
2020-09-17 04:49:31.7733,172.8,136.7,79.5,79.11,18,20.33,3,787.3,9.8,23,79.5,79.5
2020-09-17 04:49:32.0209,172.8,136.7,79.5,79.11,18.1,20.32,4,786.8,10.3,23,79.5,79.5
2020-09-17 04:49:32.2684,172.8,136.7,79.5,79.11,18,20.33,65,8040,8040,0,79.5,79.5
2020-09-17 04:49:32.5160,172.8,136.7,79.5,79.11,18,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:49:32.7635,172.8,136.7,79.5,79.11,18.1,20.32,1,787.3,9.8,23.5,79.5,79.5
2020-09-17 04:49:33.0111,172.8,136.7,79.5,79.11,18.1,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:33.2586,172.8,136.7,79.5,79.11,18.1,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:33.5067,172.8,136.7,79.5,79.11,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:33.7560,172.8,136.8,79.5,79.17,18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:34.0054,172.8,136.8,79.5,79.17,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:34.2548,172.8,136.8,79.5,79.17,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:34.5041,172.8,136.8,79.5,79.17,18,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:49:34.7566,172.8,136.8,79.5,79.17,18.1,20.3,7,8040,25.5,4,79.5,79.5
2020-09-17 04:49:35.0093,172.8,136.8,79.5,79.17,18,20.32,1,787.3,9.8,23.5,79.5,79.5
2020-09-17 04:49:35.2619,172.8,136.8,79.5,79.17,18,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:35.5146,172.8,136.8,79.5,79.17,18,20.33,61,788.9,781.2,0,79.5,79.5
2020-09-17 04:49:35.7674,172.8,136.8,79.5,79.17,18.1,20.33,62,425,425,0,79.5,79.5
2020-09-17 04:49:36.0202,172.8,136.8,79.5,79.17,18,20.32,64,14.4,14.6,0,79.5,79.5
2020-09-17 04:49:36.2730,172.8,136.8,79.5,79.17,18,20.33,3,787.3,9.8,23,79.5,79.5
2020-09-17 04:49:36.5258,172.8,136.8,79.5,79.17,18,20.33,4,786.8,10.3,23,79.5,79.5
2020-09-17 04:49:36.7757,172.8,136.8,79.5,79.17,18,20.32,65,8050,8040,0,79.5,79.5
2020-09-17 04:49:37.0255,172.8,136.8,79.5,79.17,18,20.32,66,5140,5150,0,79.5,79.5
2020-09-17 04:49:37.2752,172.8,136.8,79.5,79.17,17.9,20.32,1,787.3,9.8,23.5,79.5,79.5
2020-09-17 04:49:37.5250,172.8,136.8,79.5,79.17,18,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:37.7728,172.8,136.8,79.5,79.17,18.1,20.33,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:38.0206,172.8,136.8,79.5,79.17,18,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:38.2683,172.8,136.8,79.5,79.17,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:38.5161,172.8,136.8,79.5,79.17,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:38.7638,172.8,136.8,79.5,79.17,18.1,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:39.0113,172.8,136.8,79.5,79.17,18.1,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:49:39.2589,172.8,136.8,79.5,79.17,17.9,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:49:39.5065,172.8,136.8,79.5,79.17,17.9,20.32,1,787.2,9.9,23.5,79.5,79.5
2020-09-17 04:49:39.7550,172.8,136.8,79.5,79.17,18,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:40.0078,172.8,136.8,79.5,79.17,18,20.32,61,789,781.3,0,79.5,79.5
2020-09-17 04:49:40.2607,172.8,136.9,79.5,79.22,18,20.33,62,425,425,0,79.5,79.5
2020-09-17 04:49:40.5135,172.8,136.9,79.5,79.22,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:49:40.7656,172.8,136.9,79.5,79.22,18.1,20.32,3,787.2,9.9,23,79.5,79.5
2020-09-17 04:49:41.0129,172.8,136.9,79.5,79.22,18.1,20.32,4,786.8,10.3,23,79.5,79.5
2020-09-17 04:49:41.2603,172.8,136.9,79.5,79.22,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:41.5077,172.8,136.9,79.5,79.22,18,20.33,66,5140,5140,0,79.5,79.5
2020-09-17 04:49:41.7551,172.8,136.9,79.5,79.22,18.1,20.32,1,787.2,9.9,23.5,79.5,79.5
2020-09-17 04:49:42.0062,172.8,136.9,79.5,79.22,18,20.33,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:42.2572,172.8,136.9,79.5,79.22,17.9,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:42.5083,172.8,136.9,79.5,79.22,17.9,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:42.7594,172.8,136.9,79.5,79.22,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:43.0076,172.8,136.9,79.5,79.22,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:43.2551,172.8,136.9,79.5,79.22,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:43.5026,172.8,136.9,79.5,79.22,18,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:49:43.7502,172.8,136.9,79.5,79.22,18.1,20.33,7,8050,25.5,4,79.5,79.5
2020-09-17 04:49:43.9979,172.8,136.9,79.5,79.22,18,20.32,1,787.2,9.9,23.5,79.5,79.5
2020-09-17 04:49:44.2460,172.8,136.9,79.5,79.22,18,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:44.4941,172.8,136.9,79.5,79.22,18,20.31,61,789,781.2,0,79.5,79.5
2020-09-17 04:49:44.7422,172.8,136.9,79.5,79.22,18.1,20.33,62,425,425,0,79.5,79.5
2020-09-17 04:49:44.9903,172.8,136.9,79.5,79.22,17.9,20.32,64,14.3,14.6,0,79.5,79.5
2020-09-17 04:49:45.2394,172.8,136.9,79.5,79.22,17.9,20.33,3,787.2,9.9,23,79.5,79.5
2020-09-17 04:49:45.4890,172.8,136.9,79.5,79.22,18,20.32,4,786.8,10.3,23,79.5,79.5
2020-09-17 04:49:45.7387,172.8,136.9,79.5,79.22,18.1,20.32,65,8050,8040,0,79.5,79.5
2020-09-17 04:49:45.9884,172.8,136.9,79.5,79.22,18,20.34,66,5140,5140,0,79.5,79.5
2020-09-17 04:49:46.2368,172.8,136.9,79.5,79.22,18,20.32,1,787.1,9.7,23.5,79.5,79.5
2020-09-17 04:49:46.4841,172.8,136.9,79.5,79.22,18.1,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:46.7314,172.8,136.9,79.5,79.22,18.1,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:46.9787,172.8,136.9,79.5,79.22,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:47.2289,172.8,136.9,79.5,79.22,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:47.4814,172.8,136.9,79.5,79.22,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:47.7339,172.8,136.9,79.5,79.22,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:47.9865,172.8,136.9,79.5,79.22,17.9,20.33,6,8040,25.5,4,79.5,79.5
2020-09-17 04:49:48.2380,172.8,136.9,79.5,79.22,17.9,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:49:48.4855,172.8,136.9,79.5,79.22,18.1,20.32,1,787.1,9.7,23.5,79.5,79.5
2020-09-17 04:49:48.7329,172.8,136.9,79.5,79.22,18.1,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:48.9804,172.8,136.9,79.5,79.22,18,20.32,61,789,781.3,0,79.5,79.5
2020-09-17 04:49:49.2278,172.8,136.9,79.5,79.22,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:49.4804,172.8,136.9,79.5,79.22,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:49:49.7329,172.8,136.9,79.5,79.22,18.1,20.32,3,787.1,9.7,23,79.5,79.5
2020-09-17 04:49:49.9854,172.8,136.9,79.5,79.22,18,20.32,4,786.8,10.3,23,79.5,79.5
2020-09-17 04:49:50.2379,172.8,136.9,79.5,79.22,17.9,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:49:50.4865,172.8,136.9,79.5,79.22,18,20.33,66,5130,5140,0,79.5,79.5
2020-09-17 04:49:50.7339,172.8,136.9,79.5,79.22,18,20.32,1,787.1,9.7,23.5,79.5,79.5
2020-09-17 04:49:50.9814,172.8,136.9,79.5,79.22,18,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:51.2288,172.8,136.9,79.5,79.22,18,20.32,65,8040,8050,0,79.5,79.5
2020-09-17 04:49:51.4804,172.8,136.9,79.5,79.22,18.1,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:51.7332,172.8,136.9,79.5,79.22,18.1,20.34,63,50,50,0,79.5,79.5
2020-09-17 04:49:51.9859,172.8,136.9,79.5,79.22,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:52.2386,172.8,136.9,79.5,79.22,18,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:52.4893,172.8,136.9,79.5,79.22,18,20.33,6,8070,25.5,4,79.5,79.5
2020-09-17 04:49:52.7368,172.8,136.9,79.5,79.22,18.1,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:49:52.9843,172.8,136.9,79.5,79.22,18,20.33,1,787.2,9.7,23.5,79.5,79.5
2020-09-17 04:49:53.2317,172.8,136.9,79.5,79.22,18,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:53.4792,172.8,136.9,79.5,79.22,18.1,20.32,61,789,781.2,0,79.5,79.5
2020-09-17 04:49:53.7312,172.8,136.9,79.5,79.22,18.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:53.9834,172.8,136.9,79.5,79.22,18,20.32,64,14.4,14.6,0,79.5,79.5
2020-09-17 04:49:54.2355,172.8,136.9,79.5,79.22,18,20.32,3,787.2,9.7,23,79.5,79.5
2020-09-17 04:49:54.4876,172.8,136.9,79.5,79.22,18.1,20.33,4,786.8,10.3,23,79.5,79.5
2020-09-17 04:49:54.7385,172.8,136.9,79.5,79.22,18.1,20.33,65,8050,8040,0,79.5,79.5
2020-09-17 04:49:54.9884,172.8,136.9,79.5,79.22,18,20.32,66,5130,5130,0,79.5,79.5
2020-09-17 04:49:55.2384,172.8,136.9,79.5,79.22,18,20.32,1,787.2,9.7,23.5,79.5,79.5
2020-09-17 04:49:55.4884,172.8,136.9,79.5,79.22,18,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:55.7384,172.8,136.9,79.5,79.22,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:49:55.9884,172.8,136.9,79.5,79.22,17.9,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:49:56.2384,172.8,136.9,79.5,79.22,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:49:56.4884,172.8,136.9,79.5,79.22,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:49:56.7378,172.8,136.9,79.5,79.22,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:49:56.9851,172.8,136.9,79.5,79.22,18,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:49:57.2324,172.8,136.9,79.5,79.22,18,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:49:57.4797,172.8,136.9,79.5,79.22,18.1,20.32,1,787.2,9.7,23.5,79.5,79.5
2020-09-17 04:49:57.7270,172.8,136.9,79.5,79.22,18.1,20.32,2,786.8,10.3,24,79.5,79.5
2020-09-17 04:49:57.9782,172.8,136.9,79.5,79.22,18,20.31,61,789.1,781.3,0,79.5,79.5
2020-09-17 04:49:58.2305,172.8,136.9,79.5,79.22,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:49:58.4828,172.8,136.9,79.5,79.22,18,20.36,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:49:58.7351,172.8,136.9,79.5,79.22,18,20.32,3,787.2,9.7,23,79.5,79.5
2020-09-17 04:49:58.9866,172.8,136.9,79.5,79.22,18,20.33,4,786.8,10.3,23,79.5,79.5
2020-09-17 04:49:59.2378,172.8,136.9,79.5,79.22,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:49:59.4891,172.8,136.9,79.5,79.22,18.1,20.32,66,5130,5130,0,79.5,79.5
2020-09-17 04:49:59.7403,172.8,136.9,79.5,79.22,18.1,20.33,1,787.2,9.8,23.5,79.5,79.5
2020-09-17 04:49:59.9926,172.8,136.9,79.5,79.22,18,20.32,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:00.2453,172.8,136.9,79.5,79.22,18.1,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:50:00.4979,172.8,136.9,79.5,79.22,18.1,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:00.7505,172.8,136.9,79.5,79.22,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:00.9990,172.8,136.9,79.5,79.22,17.9,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:01.2464,172.8,136.9,79.5,79.22,17.9,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:01.4938,172.8,136.9,79.5,79.22,18.1,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:50:01.7412,172.8,136.9,79.5,79.22,18,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:50:01.9887,172.8,136.9,79.5,79.22,18,20.32,1,787.2,9.8,23.5,79.5,79.5
2020-09-17 04:50:02.2360,172.8,136.9,79.5,79.22,18,20.32,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:02.4834,172.8,136.9,79.5,79.22,18.1,20.32,61,789.1,781.4,0,79.5,79.5
2020-09-17 04:50:02.7308,172.8,136.9,79.5,79.22,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:02.9801,172.8,136.9,79.5,79.22,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:50:03.2326,172.8,136.9,79.5,79.22,18,20.32,3,787.2,9.8,23,79.5,79.5
2020-09-17 04:50:03.4851,172.8,136.9,79.5,79.22,18.1,20.32,4,786.9,10.3,23,79.5,79.5
2020-09-17 04:50:03.7376,172.8,136.9,79.5,79.22,17.9,20.32,65,8050,8040,0,79.5,79.5
2020-09-17 04:50:03.9902,172.8,136.9,79.5,79.22,17.9,20.33,66,5140,5140,0,79.5,79.5
2020-09-17 04:50:04.2377,172.8,136.9,79.5,79.22,18,20.32,1,787.2,9.8,23.5,79.5,79.5
2020-09-17 04:50:04.4851,172.8,136.9,79.5,79.22,18.1,20.33,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:04.7326,172.8,136.9,79.5,79.22,18,20.33,65,8050,8050,0,79.5,79.5
2020-09-17 04:50:04.9800,172.8,136.9,79.5,79.22,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:05.2305,172.8,136.9,79.5,79.22,18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:05.4831,172.8,136.9,79.5,79.22,18.1,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:05.7358,172.8,136.9,79.5,79.22,18.1,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:05.9885,172.8,136.9,79.5,79.22,18,20.32,6,8040,25.5,4,79.5,79.5
2020-09-17 04:50:06.2382,172.8,136.9,79.5,79.22,18,20.33,7,8040,25.5,4,79.5,79.5
2020-09-17 04:50:06.4854,172.8,136.9,79.5,79.22,18,20.32,1,787.2,9.8,23.5,79.5,79.5
2020-09-17 04:50:06.7326,172.8,136.9,79.5,79.22,18,20.32,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:06.9799,172.8,136.9,79.5,79.22,17.9,20.32,61,789.1,781.4,0,79.5,79.5
2020-09-17 04:50:07.2272,172.8,136.9,79.5,79.22,18.1,20.33,62,425,425,0,79.5,79.5
2020-09-17 04:50:07.4745,172.8,136.9,79.5,79.22,18.1,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:50:07.7218,172.8,136.9,79.5,79.22,18,20.33,3,787.3,9.7,23,79.5,79.5
2020-09-17 04:50:07.9692,172.8,136.9,79.5,79.22,18,20.32,4,786.9,10.3,23,79.5,79.5
2020-09-17 04:50:08.2165,172.8,136.9,79.5,79.22,18.1,20.33,65,8040,8040,0,79.5,79.5
2020-09-17 04:50:08.4638,172.8,136.9,79.5,79.22,18,20.32,66,5130,5130,0,79.5,79.5
2020-09-17 04:50:08.7112,172.8,136.9,79.5,79.22,18,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:08.9585,172.8,136.9,79.5,79.22,17.9,20.31,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:09.2058,172.8,136.9,79.5,79.22,18,20.32,65,8050,8040,0,79.5,79.5
2020-09-17 04:50:09.4572,172.8,136.9,79.5,79.22,18,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:09.7097,172.8,136.9,79.5,79.22,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:09.9622,172.8,136.9,79.5,79.22,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:10.2147,172.8,136.9,79.5,79.22,18.1,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:10.4672,172.8,136.9,79.5,79.22,18.1,20.32,6,8050,25.5,4,79.5,79.5
2020-09-17 04:50:10.7199,172.8,136.9,79.5,79.22,18,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:50:10.9726,172.8,136.9,79.5,79.22,18,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:11.2252,172.8,136.9,79.5,79.22,18.1,20.33,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:11.4779,172.8,136.9,79.5,79.22,18,20.32,61,789.1,781.5,0,79.5,79.5
2020-09-17 04:50:11.7253,172.8,136.9,79.5,79.22,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:11.9726,172.8,136.9,79.5,79.22,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:50:12.2199,172.8,136.9,79.5,79.22,18,20.32,3,787.3,9.7,23,79.5,79.5
2020-09-17 04:50:12.4673,172.8,136.9,79.5,79.22,18,20.32,4,786.9,10.3,23,79.5,79.5
2020-09-17 04:50:12.7199,172.8,136.9,79.5,79.22,18,20.32,65,8060,8030,0,79.5,79.5
2020-09-17 04:50:12.9724,172.8,136.9,79.5,79.22,18,20.35,66,5140,5140,0,79.5,79.5
2020-09-17 04:50:13.2250,172.8,136.9,79.5,79.22,18.1,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:13.4776,172.8,136.9,79.5,79.22,18.1,20.33,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:13.7304,172.8,136.9,79.5,79.22,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:50:13.9832,172.8,136.9,79.5,79.22,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:14.2360,172.8,136.9,79.5,79.22,18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:14.4887,172.8,136.9,79.5,79.22,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:14.7361,172.8,136.9,79.5,79.22,17.9,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:14.9836,172.8,136.9,79.5,79.22,18,20.33,6,8050,25.5,4,79.5,79.5
2020-09-17 04:50:15.2310,172.8,136.9,79.5,79.22,18,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:50:15.4784,172.8,136.9,79.5,79.22,18,20.33,1,787.2,9.7,23.5,79.5,79.5
2020-09-17 04:50:15.7259,172.8,136.9,79.5,79.22,18,20.32,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:15.9733,172.8,136.9,79.5,79.22,18,20.33,61,789.1,781.4,0,79.5,79.5
2020-09-17 04:50:16.2207,172.8,136.9,79.5,79.22,18.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:16.4681,172.8,136.9,79.5,79.22,18,20.32,64,14.4,14.6,0,79.5,79.5
2020-09-17 04:50:16.7167,172.8,136.9,79.5,79.22,18,20.33,3,787.2,9.7,23,79.5,79.5
2020-09-17 04:50:16.9653,172.8,136.9,79.5,79.22,18,20.32,4,787,10.3,23,79.5,79.5
2020-09-17 04:50:17.2139,172.8,136.9,79.5,79.22,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:50:17.4625,172.8,136.9,79.5,79.22,18,20.33,66,5140,5150,0,79.5,79.5
2020-09-17 04:50:17.7147,172.8,136.9,79.5,79.22,18,20.33,1,787.2,9.7,23.5,79.5,79.5
2020-09-17 04:50:17.9672,172.8,136.9,79.5,79.22,18,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:18.2198,172.8,136.9,79.5,79.22,18.1,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:50:18.4723,172.8,136.9,79.5,79.22,18.1,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:18.7218,172.8,136.9,79.5,79.22,18,20.34,63,50,50,0,79.5,79.5
2020-09-17 04:50:18.9692,172.8,136.9,79.5,79.22,18.1,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:19.2165,172.8,136.9,79.5,79.22,18.1,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:19.4639,172.8,136.9,79.5,79.22,18,20.33,6,8070,25.5,4,79.5,79.5
2020-09-17 04:50:19.7112,172.8,136.9,79.5,79.22,18,20.32,7,8050,25.5,4,79.5,79.5
2020-09-17 04:50:19.9585,172.8,136.9,79.5,79.22,18,20.32,1,787.2,9.7,23.5,79.5,79.5
2020-09-17 04:50:20.2058,172.8,136.9,79.5,79.22,18,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:20.4532,172.8,136.9,79.5,79.22,18,20.32,61,789.2,781.5,0,79.5,79.5
2020-09-17 04:50:20.7012,172.8,136.9,79.5,79.22,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:20.9537,172.8,136.9,79.5,79.22,18,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:50:21.2062,172.8,136.9,79.5,79.22,18.1,20.33,3,787.2,9.7,23,79.5,79.5
2020-09-17 04:50:21.4587,172.8,136.9,79.5,79.22,18,20.32,4,787,10.3,23,79.5,79.5
2020-09-17 04:50:21.7111,172.8,136.9,79.5,79.22,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:50:21.9607,172.8,136.9,79.5,79.22,18,20.31,66,5140,5140,0,79.5,79.5
2020-09-17 04:50:22.2095,172.8,136.9,79.5,79.22,18.1,20.33,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:22.4583,172.8,136.9,79.5,79.22,17.9,20.32,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:22.7070,172.8,136.9,79.5,79.22,17.9,20.33,65,8040,8040,0,79.5,79.5
2020-09-17 04:50:22.9546,172.8,136.9,79.5,79.22,18,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:23.2017,172.8,136.9,79.5,79.22,18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:23.4489,172.8,136.9,79.5,79.22,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:23.6961,172.8,136.9,79.5,79.22,18,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:23.9474,172.8,136.9,79.5,79.22,18.1,20.33,6,8050,25.5,4,79.5,79.5
2020-09-17 04:50:24.1999,172.8,136.9,79.5,79.22,18.1,20.33,7,8050,25.5,4,79.5,79.5
2020-09-17 04:50:24.4525,172.8,136.9,79.5,79.22,18.1,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:24.7050,172.8,136.9,79.5,79.22,18,20.32,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:24.9575,172.8,136.9,79.5,79.22,18,20.33,61,789.1,781.4,0,79.5,79.5
2020-09-17 04:50:25.2100,172.8,136.9,79.5,79.22,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:25.4624,172.8,136.9,79.5,79.22,17.9,20.33,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:50:25.7149,172.8,136.9,79.5,79.22,17.9,20.33,3,787.3,9.7,23,79.5,79.5
2020-09-17 04:50:25.9674,172.8,136.9,79.5,79.22,18.1,20.33,4,786.9,10.3,23,79.5,79.5
2020-09-17 04:50:26.2200,172.8,136.9,79.5,79.22,18,20.32,65,8040,8050,0,79.5,79.5
2020-09-17 04:50:26.4726,172.8,136.9,79.5,79.22,18,20.32,66,5150,5140,0,79.5,79.5
2020-09-17 04:50:26.7253,172.8,136.9,79.5,79.22,18,20.33,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:26.9779,172.8,136.9,79.5,79.22,18.1,20.33,2,786.9,10.3,24,79.5,79.5
2020-09-17 04:50:27.2307,172.8,136.9,79.5,79.22,18,20.32,65,8040,8040,0,79.5,79.5
2020-09-17 04:50:27.4834,172.8,136.9,79.5,79.22,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:27.7362,172.8,136.9,79.5,79.22,18,20.31,63,50,50,0,79.5,79.5
2020-09-17 04:50:27.9890,172.8,136.9,79.5,79.22,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:28.2364,172.8,136.9,79.5,79.22,18,20.31,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:28.4838,172.8,136.9,79.5,79.22,17.9,20.33,6,8060,25.5,4,79.5,79.5
2020-09-17 04:50:28.7312,172.8,136.9,79.5,79.22,18,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:50:28.9786,172.8,136.9,79.5,79.22,18.1,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:29.2311,172.8,136.9,79.5,79.22,18.1,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:29.4837,172.8,136.9,79.5,79.22,18,20.31,61,789.1,781.4,0,79.5,79.5
2020-09-17 04:50:29.7363,172.8,136.9,79.5,79.22,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:29.9889,172.8,136.9,79.5,79.22,18.1,20.32,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:50:30.2414,172.8,136.9,79.5,79.22,18.1,20.32,3,787.3,9.7,23,79.5,79.5
2020-09-17 04:50:30.4940,172.8,136.9,79.5,79.22,17.9,20.33,4,787,10.3,23,79.5,79.5
2020-09-17 04:50:30.7465,172.8,136.9,79.5,79.22,17.9,20.32,65,8050,8040,0,79.5,79.5
2020-09-17 04:50:30.9991,172.8,136.9,79.5,79.22,18.1,20.33,66,5140,5150,0,79.5,79.5
2020-09-17 04:50:31.2492,172.8,136.9,79.5,79.22,18,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:31.4975,172.8,136.9,79.5,79.22,18,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:31.7459,172.8,136.9,79.5,79.22,18.1,20.33,65,8060,8030,0,79.5,79.5
2020-09-17 04:50:31.9942,172.8,136.9,79.5,79.22,18.1,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:32.2429,172.8,136.9,79.5,79.22,18,20.33,63,50,50,0,79.5,79.5
2020-09-17 04:50:32.4929,172.8,136.9,79.5,79.22,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:32.7429,172.8,136.9,79.5,79.22,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:32.9930,172.8,136.9,79.5,79.22,18.1,20.33,6,8070,25.5,4,79.5,79.5
2020-09-17 04:50:33.2434,172.8,136.9,79.5,79.22,18,20.32,7,8030,25.5,4,79.5,79.5
2020-09-17 04:50:33.4960,172.8,136.9,79.5,79.22,17.9,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:33.7487,172.8,136.9,79.5,79.22,18,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:34.0013,172.8,136.9,79.5,79.22,18,20.32,61,789.2,781.5,0,79.5,79.5
2020-09-17 04:50:34.2540,172.8,136.9,79.5,79.22,18,20.33,62,425,425,0,79.5,79.5
2020-09-17 04:50:34.5027,172.8,136.9,79.5,79.22,18,20.33,64,14.4,14.6,0,79.5,79.5
2020-09-17 04:50:34.7515,172.8,136.9,79.5,79.22,18,20.32,3,787.3,9.7,23,79.5,79.5
2020-09-17 04:50:35.0002,172.8,136.9,79.5,79.22,18.1,20.32,4,787,10.3,23,79.5,79.5
2020-09-17 04:50:35.2489,172.8,136.9,79.5,79.22,18,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:50:35.4993,172.8,137,79.5,79.28,18,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:50:35.7520,172.8,137,79.5,79.28,18,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:36.0048,172.8,137,79.5,79.28,18,20.32,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:36.2576,172.8,137,79.5,79.28,18,20.32,65,8070,8030,0,79.5,79.5
2020-09-17 04:50:36.5092,172.8,137,79.5,79.28,17.9,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:36.7589,172.8,137,79.5,79.28,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:37.0085,172.8,137,79.5,79.28,18.1,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:37.2582,172.8,137,79.5,79.28,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:37.5079,172.8,137,79.5,79.28,18,20.32,6,8050,25.5,4,79.5,79.5
2020-09-17 04:50:37.7589,172.8,137,79.5,79.28,18.1,20.33,7,8040,25.5,4,79.5,79.5
2020-09-17 04:50:38.0100,172.8,137,79.5,79.28,18.1,20.33,1,787.5,9.7,23.5,79.5,79.5
