Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:50:38.2611,172.8,137,79.5,79.28,18,20.32,2,787.1,10.3,24,79.5,79.5
2020-09-17 04:50:38.5122,172.8,137,79.5,79.28,18,20.32,61,789,781.5,0,79.5,79.5
2020-09-17 04:50:38.7612,172.8,137,79.5,79.28,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:39.0087,172.8,137,79.5,79.28,18,20.33,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:50:39.2563,172.8,137,79.5,79.28,17.9,20.34,3,787.5,9.7,23,79.5,79.5
2020-09-17 04:50:39.5039,172.8,137,79.5,79.28,18,20.32,4,787.1,10.3,23,79.5,79.5
2020-09-17 04:50:39.7529,172.8,137,79.5,79.28,18.1,20.33,65,8070,8020,0,79.5,79.5
2020-09-17 04:50:40.0030,172.8,137,79.5,79.28,18,20.32,66,5130,5130,0,79.5,79.5
2020-09-17 04:50:40.2530,172.8,137,79.5,79.28,18,20.32,1,787.5,9.7,23.5,79.5,79.5
2020-09-17 04:50:40.5030,172.8,137,79.5,79.28,18,20.32,2,787.1,10.3,24,79.5,79.5
2020-09-17 04:50:40.7535,172.8,137,79.5,79.28,18.1,20.33,65,8060,8040,0,79.5,79.5
2020-09-17 04:50:41.0057,172.8,137,79.5,79.28,18,20.31,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:41.2578,172.8,137,79.5,79.28,17.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:41.5100,172.8,137,79.5,79.28,17.9,20.34,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:41.7622,172.8,137,79.5,79.28,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:42.0106,172.8,137,79.5,79.28,18,20.33,6,8070,25.5,4,79.5,79.5
2020-09-17 04:50:42.2582,172.8,137,79.5,79.28,18,20.32,7,8030,25.5,4,79.5,79.5
2020-09-17 04:50:42.5057,172.8,137,79.5,79.28,18.1,20.32,1,787.5,9.7,23.5,79.5,79.5
2020-09-17 04:50:42.7532,172.8,137,79.5,79.28,18.1,20.32,2,787.1,10.3,24,79.5,79.5
2020-09-17 04:50:43.0013,172.8,137,79.5,79.28,18.1,20.32,61,789.2,781.5,0,79.5,79.5
2020-09-17 04:50:43.2495,172.8,137,79.5,79.28,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:43.4977,172.8,137,79.5,79.28,18,20.33,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:50:43.7459,172.8,137,79.5,79.28,18,20.33,3,787.3,9.7,23,79.5,79.5
2020-09-17 04:50:43.9959,172.8,137,79.5,79.28,18,20.32,4,787.1,10.3,23,79.5,79.5
2020-09-17 04:50:44.2486,172.8,137,79.5,79.28,17.9,20.32,65,8050,8050,0,79.5,79.5
2020-09-17 04:50:44.5013,172.8,137,79.5,79.28,18,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:50:44.7540,172.8,137,79.5,79.28,18.1,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:45.0067,172.8,137,79.5,79.28,18,20.32,2,787.1,10.3,24,79.5,79.5
2020-09-17 04:50:45.2594,172.8,137,79.5,79.28,18,20.33,65,8070,8030,0,79.5,79.5
2020-09-17 04:50:45.5120,172.8,137,79.5,79.28,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:45.7646,172.8,137,79.5,79.28,18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:46.0156,172.8,137,79.5,79.28,18,20.33,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:46.2642,172.8,137,79.5,79.28,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:46.5127,172.8,137,79.5,79.28,18,20.33,6,8050,25.5,4,79.5,79.5
2020-09-17 04:50:46.7613,172.8,137,79.5,79.28,18,20.32,7,8040,25.5,4,79.5,79.5
2020-09-17 04:50:47.0115,172.8,137,79.5,79.28,18,20.33,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:47.2641,172.8,137,79.5,79.28,18,20.33,2,787.1,10.3,24,79.5,79.5
2020-09-17 04:50:47.5168,172.8,137,79.5,79.28,18.1,20.39,61,789.2,781.6,0,79.5,79.5
2020-09-17 04:50:47.7695,172.8,137,79.5,79.28,18.1,20.33,62,425,425,0,79.5,79.5
2020-09-17 04:50:48.0221,172.8,137,79.5,79.28,18,20.32,64,14.3,14.6,0,79.5,79.5
2020-09-17 04:50:48.2718,172.8,137,79.5,79.28,18,20.32,3,787.3,9.7,23,79.5,79.5
2020-09-17 04:50:48.5193,172.8,137,79.5,79.28,18.1,20.32,4,787.1,10.3,23,79.5,79.5
2020-09-17 04:50:48.7669,172.8,137,79.5,79.28,18,20.33,65,8060,8030,0,79.5,79.5
2020-09-17 04:50:49.0144,172.8,137,79.5,79.28,17.9,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:50:49.2650,172.8,137,79.5,79.28,18,20.32,1,787.3,9.7,23.5,79.5,79.5
2020-09-17 04:50:49.5177,172.8,137,79.5,79.28,18,20.32,2,787.1,10.3,24,79.5,79.5
2020-09-17 04:50:49.7704,172.8,137,79.5,79.28,18,20.32,65,8070,8020,0,79.5,79.5
2020-09-17 04:50:50.0231,172.8,137,79.5,79.28,18,20.33,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:50.2758,172.8,137,79.5,79.28,18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:50.5285,172.8,137,79.5,79.28,18.1,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:50.7812,172.8,137,79.5,79.28,18.1,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:51.0339,172.8,137,79.5,79.28,18,20.32,6,8070,25.5,4,79.5,79.5
2020-09-17 04:50:51.2856,172.8,137,79.5,79.28,18,20.33,7,8020,25.5,4,79.5,79.5
2020-09-17 04:50:51.5331,172.8,137,79.5,79.28,18,20.33,1,787.5,10,23.5,79.5,79.5
2020-09-17 04:50:51.7806,172.8,137,79.5,79.28,18,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:52.0281,172.8,137,79.5,79.28,17.9,20.32,61,789.2,781.5,0,79.5,79.5
2020-09-17 04:50:52.2757,172.8,137,79.5,79.28,17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:52.5232,172.8,137,79.5,79.28,18.1,20.32,64,14.4,14.5,0,79.5,79.5
2020-09-17 04:50:52.7708,172.8,137,79.5,79.28,18,20.32,3,787.5,10,23,79.5,79.5
2020-09-17 04:50:53.0184,172.8,137,79.5,79.28,18,20.33,4,787,10.3,23,79.5,79.5
2020-09-17 04:50:53.2659,172.8,137,79.5,79.28,18,20.33,65,8050,8050,0,79.5,79.5
2020-09-17 04:50:53.5176,172.8,137,79.5,79.28,18.1,20.32,66,5130,5140,0,79.5,79.5
2020-09-17 04:50:53.7702,172.8,137,79.5,79.28,18,20.33,1,787.5,10,23.5,79.5,79.5
2020-09-17 04:50:54.0228,172.8,137,79.5,79.28,18,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:54.2755,172.8,137,79.5,79.28,18,20.33,65,8040,8040,0,79.5,79.5
2020-09-17 04:50:54.5261,172.8,137,79.5,79.28,18.1,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:54.7736,172.8,137,79.5,79.28,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:50:55.0212,172.8,137,79.5,79.28,17.9,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:55.2687,172.8,137,79.5,79.28,18,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:50:55.5162,172.8,137,79.5,79.28,18.1,20.32,6,8070,25.5,4,79.5,79.5
2020-09-17 04:50:55.7671,172.8,137,79.5,79.28,18,20.32,7,8020,25.5,4,79.5,79.5
2020-09-17 04:50:56.0180,172.8,137,79.5,79.28,18,20.33,1,787.5,10,23.5,79.5,79.5
2020-09-17 04:50:56.2689,172.8,137,79.5,79.28,18.1,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:56.5198,172.8,137,79.5,79.28,18.1,20.33,61,789.3,781.5,0,79.5,79.5
2020-09-17 04:50:56.7724,172.8,137,79.5,79.28,18,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:50:57.0251,172.8,137,79.5,79.28,18,20.32,64,14.4,14.5,0,79.5,79.5
2020-09-17 04:50:57.2778,172.8,137,79.5,79.28,18,20.32,3,787.5,10,23,79.5,79.5
2020-09-17 04:50:57.5305,172.8,137,79.5,79.28,18,20.32,4,787,10.3,23,79.5,79.5
2020-09-17 04:50:57.7782,172.8,137,79.5,79.28,18,20.32,65,8070,8020,0,79.5,79.5
2020-09-17 04:50:58.0257,172.8,137,79.5,79.28,18,20.32,66,5140,5140,0,79.5,79.5
2020-09-17 04:50:58.2733,172.8,137,79.5,79.28,18,20.31,1,787.5,9.8,23.5,79.5,79.5
2020-09-17 04:50:58.5208,172.8,137,79.5,79.28,18,20.32,2,787,10.3,24,79.5,79.5
2020-09-17 04:50:58.7735,172.8,137,79.5,79.28,18,20.32,65,8070,8030,0,79.5,79.5
2020-09-17 04:50:59.0263,172.8,137,79.5,79.28,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:50:59.2790,172.8,137,79.5,79.28,18,20.33,63,50,50,0,79.5,79.5
2020-09-17 04:50:59.5318,172.8,137,79.5,79.28,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:50:59.7797,172.8,137,79.5,79.28,17.9,20.33,52,4.02,4,0,79.5,79.5
2020-09-17 04:51:00.0272,172.8,137,79.5,79.28,17.9,20.33,6,8070,25.5,4,79.5,79.5
2020-09-17 04:51:00.2748,172.8,137,79.5,79.28,18,20.33,7,8030,25.5,4,79.5,79.5
2020-09-17 04:51:00.5224,172.8,137,79.5,79.28,18,20.32,1,787.5,9.8,23.5,79.5,79.5
2020-09-17 04:51:00.7712,172.8,137,79.5,79.28,18,20.33,2,787,10.3,24,79.5,79.5
2020-09-17 04:51:01.0209,172.8,137,79.5,79.28,18,20.32,61,789.3,781.6,0,79.5,79.5
2020-09-17 04:51:01.2706,172.8,137,79.5,79.28,18.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 04:51:01.5203,172.8,137,79.5,79.28,18.1,20.33,64,14.3,14.5,0,79.5,79.5
2020-09-17 04:51:01.7696,172.8,137,79.5,79.28,18.1,20.32,3,787.5,9.8,23,79.5,79.5
2020-09-17 04:51:02.0171,172.8,137.1,79.5,79.34,18,20.33,4,787,10.3,23,79.5,79.5
2020-09-17 04:51:02.2647,172.8,137.1,79.5,79.34,18.1,20.33,65,8070,8020,0,79.5,79.5
2020-09-17 04:51:02.5122,172.8,137.1,79.5,79.34,18,20.33,66,5140,5140,0,79.5,79.5
2020-09-17 04:51:02.7605,172.8,137.1,79.75,79.34,17.9,20.32,1,787.5,9.8,23.5,79.5,79.5
2020-09-17 04:51:03.0120,172.8,137.1,79.75,79.34,18,20.32,2,787,10.3,24,79.5,79.5
2020-09-17 04:51:03.2634,172.8,137.1,79.75,79.34,18.1,20.32,65,8070,8020,0,79.5,79.5
2020-09-17 04:51:03.5148,172.8,137.1,79.75,79.34,18,20.32,51,4.02,4,0,79.5,79.5
2020-09-17 04:51:03.7656,172.8,137.1,79.75,79.34,18,20.32,63,50,50,0,79.5,79.5
2020-09-17 04:51:04.0132,172.8,137.1,79.75,79.34,18,20.32,67,25.5,25.5,0,79.5,79.5
2020-09-17 04:51:04.2607,172.8,137.1,79.75,79.34,18.1,20.32,52,4.02,4,0,79.5,79.5
2020-09-17 04:51:04.5083,172.8,137.1,79.75,79.34,18,20.33,6,8060,25.5,4,79.5,79.5
2020-09-17 04:51:04.7558,172.8,137.1,79.75,79.34,18,20.33,7,8030,25.5,4,79.5,79.5
2020-09-17 04:51:05.0054,172.8,137.1,79.75,79.34,18,20.33,1,787.5,9.8,23.5,79.5,79.5
2020-09-17 04:51:05.2581,172.8,137.1,79.75,79.34,18,20.32,2,787,10.3,24,80,79.5
2020-09-17 04:51:05.5107,172.8,137.1,79.75,79.34,17.9,20.32,61,789.3,781.6,0,80,79.5
2020-09-17 04:51:05.7634,172.8,137.1,79.75,79.34,17.9,20.34,62,425,425,0,80,79.5
2020-09-17 04:51:06.0160,172.8,137.1,79.75,79.34,18,20.32,64,14.4,14.5,0,80,79.5
2020-09-17 04:51:06.2636,172.8,137.1,79.75,79.34,18,20.33,3,787.6,9.9,23,80,79.5
2020-09-17 04:51:06.5111,172.8,137.1,79.75,79.34,18,20.33,4,787.1,10.3,23,80,79.5
2020-09-17 04:51:06.7587,172.8,137.1,79.75,79.34,18,20.32,65,8040,8040,0,80,79.5
2020-09-17 04:51:07.0062,172.8,137.1,79.75,79.34,18,20.32,66,5140,5140,0,80,79.5
2020-09-17 04:51:07.2537,172.8,137.1,79.75,79.34,18.1,20.32,1,787.6,9.9,23.5,80,79.5
2020-09-17 04:51:07.5012,172.8,137.1,79.75,79.34,18,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:07.7488,172.8,137.1,79.75,79.34,17.9,20.3,65,8030,8050,0,80,79.5
2020-09-17 04:51:07.9963,172.8,137.1,79.75,79.34,18,20.32,51,4.02,4,0,80,79.5
2020-09-17 04:51:08.2460,172.8,137.1,79.75,79.34,18,20.32,63,50,50,0,80,79.5
2020-09-17 04:51:08.4957,172.8,137.1,79.75,79.34,18,20.32,67,25.5,25.5,0,80,79.5
2020-09-17 04:51:08.7454,172.8,137.2,79.75,79.4,17.9,20.32,52,4.02,4,0,80,79.5
2020-09-17 04:51:08.9952,172.8,137.2,79.75,79.4,18,20.32,6,8040,25.5,4,80,79.5
2020-09-17 04:51:09.2465,172.8,137.2,79.75,79.4,18.1,20.32,7,8030,25.5,4,80,79.5
2020-09-17 04:51:09.4982,172.8,137.2,79.75,79.4,18,20.32,1,787.6,9.9,23.5,80,79.5
2020-09-17 04:51:09.7499,172.8,137.2,79.75,79.4,18,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:10.0016,172.8,137.2,79.75,79.4,18,20.33,61,789.3,781.6,0,80,79.5
2020-09-17 04:51:10.2504,172.8,137.2,79.75,79.4,18,20.33,62,425,425,0,80,79.5
2020-09-17 04:51:10.4985,172.8,137.2,79.75,79.4,18,20.32,64,14.3,14.5,0,80,79.5
2020-09-17 04:51:10.7467,172.8,137.2,79.75,79.4,17.9,20.32,3,787.6,9.9,23,80,79.5
2020-09-17 04:51:10.9948,172.8,137.2,79.75,79.4,17.9,20.33,4,787.1,10.3,23,80,79.5
2020-09-17 04:51:11.2457,172.8,137.3,79.75,79.46,18,20.32,65,8040,8030,0,80,79.5
2020-09-17 04:51:11.4984,172.8,137.3,79.75,79.46,18,20.33,66,5140,5140,0,80,79.5
2020-09-17 04:51:11.7511,172.8,137.3,79.75,79.46,18,20.33,1,787.6,9.9,23.5,80,79.5
2020-09-17 04:51:12.0039,172.8,137.3,79.75,79.46,18.1,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:12.2566,172.8,137.3,79.75,79.46,18.1,20.32,65,8040,8040,0,80,79.5
2020-09-17 04:51:12.5092,172.8,137.3,79.75,79.46,18,20.32,51,4.02,4,0,80,79.5
2020-09-17 04:51:12.7618,172.8,137.3,79.75,79.46,18,20.32,63,50,50,0,80,79.5
2020-09-17 04:51:13.0144,172.8,137.3,79.75,79.46,18,20.33,67,25.5,25.5,0,80,79.5
2020-09-17 04:51:13.2671,172.8,137.3,79.75,79.46,18.1,20.34,52,4.03,4,0,80,79.5
2020-09-17 04:51:13.5199,172.8,137.3,79.75,79.46,17.9,20.32,6,8040,25.5,4,80,79.5
2020-09-17 04:51:13.7727,172.8,137.3,79.75,79.46,17.9,20.32,7,8040,25.5,4,80,79.5
2020-09-17 04:51:14.0255,172.8,137.3,79.75,79.46,18,20.32,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:14.2784,172.8,137.3,79.75,79.46,18,20.33,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:14.5270,172.8,137.3,79.75,79.46,18,20.32,61,789.3,781.6,0,80,79.5
2020-09-17 04:51:14.7746,172.8,137.3,79.75,79.46,18,20.32,62,425,425,0,80,79.5
2020-09-17 04:51:15.0222,172.8,137.3,79.75,79.46,18.1,20.33,64,14.3,14.5,0,80,79.5
2020-09-17 04:51:15.2699,172.8,137.3,79.75,79.46,18.1,20.32,3,787.5,9.7,23,80,79.5
2020-09-17 04:51:15.5190,172.8,137.3,79.75,79.46,18,20.33,4,787.1,10.3,23,80,79.5
2020-09-17 04:51:15.7685,172.8,137.3,79.75,79.46,18,20.33,65,8040,8040,0,80,79.5
2020-09-17 04:51:16.0180,172.8,137.3,79.75,79.46,18,20.33,66,5140,5150,0,80,79.5
2020-09-17 04:51:16.2675,172.8,137.3,79.75,79.46,18,20.32,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:16.5174,172.8,137.3,79.75,79.46,17.9,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:16.7679,172.8,137.3,79.75,79.46,17.9,20.33,65,8040,8040,0,80,79.5
2020-09-17 04:51:17.0184,172.8,137.3,79.75,79.46,18.1,20.32,51,4.02,4,0,80,79.5
2020-09-17 04:51:17.2689,172.8,137.3,79.75,79.46,18,20.32,63,50,50,0,80,79.5
2020-09-17 04:51:17.5203,172.8,137.3,79.75,79.46,18,20.32,67,25.5,25.5,0,80,79.5
2020-09-17 04:51:17.7730,172.8,137.3,79.75,79.46,18,20.32,52,4.03,4,0,80,79.5
2020-09-17 04:51:18.0257,172.8,137.3,79.75,79.46,18.1,20.32,6,8040,25.5,4,80,79.5
2020-09-17 04:51:18.2784,172.8,137.3,79.75,79.46,18,20.32,7,8040,25.5,4,80,79.5
2020-09-17 04:51:18.5291,172.8,137.3,79.75,79.46,17.9,20.32,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:18.7767,172.8,137.3,79.75,79.46,18,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:19.0242,172.8,137.3,79.75,79.46,18,20.34,61,789.3,781.5,0,80,79.5
2020-09-17 04:51:19.2718,172.8,137.3,79.75,79.46,18,20.32,62,425,425,0,80,79.5
2020-09-17 04:51:19.5194,172.8,137.3,79.75,79.46,17.9,20.32,64,14.3,14.5,0,80,79.5
2020-09-17 04:51:19.7721,172.8,137.3,79.75,79.46,18,20.32,3,787.5,9.7,23,80,79.5
2020-09-17 04:51:20.0249,172.8,137.3,79.75,79.46,18.1,20.32,4,787.2,10.3,23,80,79.5
2020-09-17 04:51:20.2776,172.8,137.3,79.75,79.46,18.1,20.32,65,8040,8050,0,80,79.5
2020-09-17 04:51:20.5304,172.8,137.3,79.75,79.46,18,20.33,66,5140,5140,0,80,79.5
2020-09-17 04:51:20.7833,172.8,137.3,79.75,79.46,18,20.33,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:21.0363,172.8,137.3,79.75,79.46,18.1,20.34,2,787.2,10.3,24,80,79.5
2020-09-17 04:51:21.2892,172.8,137.3,79.75,79.46,18,20.33,65,8040,8040,0,80,79.5
2020-09-17 04:51:21.5421,172.8,137.3,79.75,79.46,17.9,20.32,51,4.02,4,0,80,79.5
2020-09-17 04:51:21.7899,172.8,137.3,79.75,79.46,18,20.32,63,50,50,0,80,79.5
2020-09-17 04:51:22.0375,172.8,137.3,79.75,79.46,18,20.32,67,25.5,25.5,0,80,79.5
2020-09-17 04:51:22.2852,172.8,137.3,79.75,79.46,18,20.33,52,4.03,4,0,80,79.5
2020-09-17 04:51:22.5328,172.8,137.3,79.75,79.46,18,20.33,6,8040,25.5,4,80,79.5
2020-09-17 04:51:22.7835,172.8,137.3,79.75,79.46,18,20.33,7,8050,25.5,4,80,79.5
2020-09-17 04:51:23.0363,172.8,137.3,79.75,79.46,18.1,20.32,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:23.2891,172.8,137.3,79.75,79.46,18,20.31,2,787.2,10.3,24,80,79.5
2020-09-17 04:51:23.5418,172.8,137.3,79.75,79.46,18,20.32,61,789.4,781.6,0,80,79.5
2020-09-17 04:51:23.7946,172.8,137.3,79.75,79.46,18,20.32,62,425,425,0,80,79.5
2020-09-17 04:51:24.0432,172.8,137.3,79.75,79.46,18,20.32,64,14.3,14.6,0,80,79.5
2020-09-17 04:51:24.2908,172.8,137.3,79.75,79.46,18,20.32,3,787.5,9.7,23,80,79.5
2020-09-17 04:51:24.5383,172.8,137.3,79.75,79.46,17.9,20.32,4,787.2,10.3,23,80,79.5
2020-09-17 04:51:24.7859,172.8,137.3,79.75,79.46,18,20.32,65,8040,8050,0,80,79.5
2020-09-17 04:51:25.0345,172.8,137.3,79.75,79.46,18.1,20.34,66,5130,5140,0,80,79.5
2020-09-17 04:51:25.2850,172.8,137.3,79.75,79.46,18,20.32,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:25.5355,172.8,137.3,79.75,79.46,18,20.32,2,787.2,10.3,24,80,79.5
2020-09-17 04:51:25.7860,172.8,137.3,79.75,79.46,18.1,20.33,65,8040,8050,0,80,79.5
2020-09-17 04:51:26.0355,172.8,137.3,79.75,79.46,18.1,20.32,51,4.02,4,0,80,79.5
2020-09-17 04:51:26.2831,172.8,137.3,79.75,79.46,18,20.33,63,50,50,0,80,79.5
2020-09-17 04:51:26.5308,172.8,137.3,79.75,79.46,18,20.33,67,25.5,25.5,0,80,79.5
2020-09-17 04:51:26.7784,172.8,137.3,79.75,79.46,18,20.32,52,4.03,4,0,80,79.5
2020-09-17 04:51:27.0260,172.8,137.3,79.75,79.46,18,20.32,6,8040,25.5,4,80,79.5
2020-09-17 04:51:27.2736,172.8,137.3,79.75,79.46,17.9,20.32,7,8050,25.5,4,80,79.5
2020-09-17 04:51:27.5212,172.8,137.3,79.75,79.46,18,20.32,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:27.7687,172.8,137.3,79.75,79.46,18.1,20.33,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:28.0175,172.8,137.3,79.75,79.46,18,20.32,61,789.3,781.6,0,80,79.5
2020-09-17 04:51:28.2686,172.8,137.3,79.75,79.46,18,20.32,62,425,425,0,80,79.5
2020-09-17 04:51:28.5198,172.8,137.3,79.75,79.46,18,20.32,64,14.3,14.5,0,80,79.5
2020-09-17 04:51:28.7710,172.8,137.3,79.75,79.46,18.1,20.33,3,787.5,9.7,23,80,79.5
2020-09-17 04:51:29.0227,172.8,137.3,79.75,79.46,18,20.31,4,787.1,10.3,23,80,79.5
2020-09-17 04:51:29.2755,172.8,137.3,79.75,79.46,18,20.32,65,8040,8050,0,80,79.5
2020-09-17 04:51:29.5284,172.8,137.3,79.75,79.46,18,20.33,66,5140,5140,0,80,79.5
2020-09-17 04:51:29.7812,172.8,137.3,79.75,79.46,18,20.32,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:30.0341,172.8,137.3,79.75,79.46,18,20.33,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:30.2817,172.8,137.3,79.75,79.46,17.9,20.32,65,8040,8050,0,80,79.5
2020-09-17 04:51:30.5292,172.8,137.3,79.75,79.46,18,20.32,51,4.02,4,0,80,79.5
2020-09-17 04:51:30.7767,172.8,137.3,79.75,79.46,18.1,20.32,63,50,50,0,80,79.5
2020-09-17 04:51:31.0243,172.8,137.3,79.75,79.46,18,20.33,67,25.5,25.5,0,80,79.5
2020-09-17 04:51:31.2718,172.8,137.3,79.75,79.46,18,20.33,52,4.02,4,0,80,79.5
2020-09-17 04:51:31.5193,172.8,137.3,79.75,79.46,18,20.33,6,8030,25.5,4,80,79.5
2020-09-17 04:51:31.7669,172.8,137.3,79.75,79.46,18.1,20.32,7,8040,25.5,4,80,79.5
2020-09-17 04:51:32.0144,172.8,137.3,79.75,79.46,18.1,20.32,1,787.5,9.7,23.5,80,79.5
2020-09-17 04:51:32.2630,172.8,137.3,79.75,79.46,17.9,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:32.5157,172.8,137.3,79.75,79.46,18,20.33,61,789.4,781.6,0,80,79.5
2020-09-17 04:51:32.7685,172.8,137.3,79.75,79.46,18,20.32,62,425,425,0,80,79.5
2020-09-17 04:51:33.0213,172.8,137.3,79.75,79.46,18,20.3,64,14.3,14.5,0,80,79.5
2020-09-17 04:51:33.2732,172.8,137.3,79.75,79.46,17.9,20.33,3,787.5,9.7,23,80,79.5
2020-09-17 04:51:33.5208,172.8,137.3,79.75,79.46,18,20.32,4,787.1,10.3,23,80,79.5
2020-09-17 04:51:33.7683,172.8,137.3,79.75,79.46,18.1,20.32,65,8040,8050,0,80,79.5
2020-09-17 04:51:34.0158,172.8,137.3,79.75,79.46,18.1,20.33,66,5140,5140,0,80,79.5
2020-09-17 04:51:34.2635,172.8,137.3,79.75,79.46,18,20.29,1,787.5,9.8,23.5,80,79.5
2020-09-17 04:51:34.5120,172.8,137.3,79.75,79.46,18,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:34.7606,172.8,137.3,79.75,79.46,18.1,20.35,65,8030,8040,0,80,79.5
2020-09-17 04:51:35.0091,172.8,137.3,79.75,79.46,18,20.32,51,4.02,4,0,80,79.5
2020-09-17 04:51:35.2577,172.8,137.3,79.75,79.46,17.9,20.32,63,50,50,0,80,79.5
2020-09-17 04:51:35.5095,172.8,137.3,79.75,79.46,17.9,20.33,67,25.5,25.5,0,80,79.5
2020-09-17 04:51:35.7622,172.8,137.3,79.75,79.46,18,20.32,52,4.03,4,0,80,79.5
2020-09-17 04:51:36.0149,172.8,137.3,79.75,79.46,18,20.33,6,8030,25.5,4,80,79.5
2020-09-17 04:51:36.2675,172.8,137.3,79.75,79.46,18,20.32,7,8050,25.5,4,80,79.5
2020-09-17 04:51:36.5203,172.8,137.3,79.75,79.46,18,20.33,1,787.5,9.8,23.5,80,79.5
2020-09-17 04:51:36.7730,172.8,137.3,79.75,79.46,18.1,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:37.0257,172.8,137.3,79.75,79.46,18,20.32,61,789.5,781.6,0,80,79.5
2020-09-17 04:51:37.2784,172.8,137.3,79.75,79.46,18,20.32,62,425,425,0,80,79.5
2020-09-17 04:51:37.5291,172.8,137.3,79.75,79.46,18,20.32,64,14.3,14.5,0,80,79.5
2020-09-17 04:51:37.7767,172.8,137.3,79.75,79.46,18.1,20.33,3,787.5,9.8,23,80,79.5
2020-09-17 04:51:38.0243,172.8,137.3,80,79.46,17.9,20.32,4,787.1,10.3,23,80,79.5
2020-09-17 04:51:38.2719,172.8,137.3,80,79.46,17.9,20.32,65,8030,8040,0,80,79.5
2020-09-17 04:51:38.5195,172.8,137.3,80,79.46,18,20.33,66,5140,5140,0,80,79.5
2020-09-17 04:51:38.7670,172.8,137.3,80,79.46,18.1,20.32,1,787.5,9.8,23.5,80,79.5
2020-09-17 04:51:39.0146,172.8,137.3,80,79.46,18,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:39.2621,172.8,137.3,80,79.46,18,20.33,65,8030,8040,0,80,79.5
2020-09-17 04:51:39.5117,172.8,137.3,80,79.46,18.1,20.32,51,4.02,4,0,80,79.5
2020-09-17 04:51:39.7643,172.8,137.3,80,79.46,18.1,20.32,63,50,50,0,80,79.5
2020-09-17 04:51:40.0170,172.8,137.3,80,79.46,18,20.32,67,25.5,25.5,0,80,79.5
2020-09-17 04:51:40.2696,172.8,137.3,80,79.46,18,20.32,52,4.03,4,0,80,79.5
2020-09-17 04:51:40.5213,172.8,137.3,80,79.46,18,20.32,6,8030,25.5,4,80,79.5
2020-09-17 04:51:40.7712,172.8,137.3,80,79.46,18,20.32,7,8040,25.5,4,80,79.5
2020-09-17 04:51:41.0211,172.8,137.3,80,79.46,17.9,20.32,1,787.5,9.8,23.5,80,79.5
2020-09-17 04:51:41.2710,172.8,137.3,80,79.46,17.9,20.32,2,787.1,10.3,24,80,79.5
2020-09-17 04:51:41.5220,172.8,137.3,80,79.46,18,20.33,61,789.4,781.7,0,80,79.5
2020-09-17 04:51:41.7748,172.8,137.3,80,79.46,18.1,20.32,62,425,425,0,80,80
2020-09-17 04:51:42.0275,172.8,137.3,80,79.46,18,20.32,64,14.4,14.6,0,80,80
2020-09-17 04:51:42.2802,172.8,137.3,80,79.46,18,20.33,3,787.7,9.7,23,80,80
2020-09-17 04:51:42.5329,172.8,137.3,80,79.46,18,20.33,4,787.2,10.3,23,80,80
2020-09-17 04:51:42.7858,172.8,137.3,80,79.46,18,20.32,65,8040,8030,0,80,80
2020-09-17 04:51:43.0386,172.8,137.3,80,79.46,17.9,20.33,66,5140,5140,0,80,80
2020-09-17 04:51:43.2915,172.8,137.3,80,79.46,17.9,20.33,1,787.7,9.7,23.5,80,80
2020-09-17 04:51:43.5443,172.8,137.3,80,79.46,18,20.33,2,787.2,10.3,24,80,80
2020-09-17 04:51:43.7972,172.8,137.3,80,79.46,18,20.33,65,8040,8030,0,80,80
2020-09-17 04:51:44.0500,172.8,137.3,80,79.46,17.9,20.32,51,4.02,4,0,80,80
2020-09-17 04:51:44.3029,172.8,137.3,80,79.46,18,20.32,63,50,50,0,80,80
2020-09-17 04:51:44.5557,172.8,137.3,80,79.46,18.1,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:51:44.8033,172.8,137.3,80,79.46,18.1,20.32,52,4.03,4,0,80,80
2020-09-17 04:51:45.0508,172.8,137.3,80,79.46,18,20.33,6,8040,25.5,4,80,80
2020-09-17 04:51:45.2984,172.8,137.3,80,79.46,18,20.3,7,8020,25.5,4,80,80
2020-09-17 04:51:45.5459,172.8,137.3,80,79.46,18.1,20.32,1,787.7,9.7,23.5,80,80
2020-09-17 04:51:45.7935,172.8,137.3,80,79.46,18,20.33,2,787.2,10.3,24,80,80
2020-09-17 04:51:46.0411,172.8,137.3,80,79.46,17.9,20.32,61,789.4,781.7,0,80,80
2020-09-17 04:51:46.2887,172.8,137.3,80,79.46,18,20.32,62,425,425,0,80,80
2020-09-17 04:51:46.5363,172.8,137.3,80,79.46,18,20.33,64,14.3,14.5,0,80,80
2020-09-17 04:51:46.7839,172.8,137.3,80,79.46,18,20.32,3,787.7,9.7,23,80,80
2020-09-17 04:51:47.0315,172.8,137.3,80,79.46,18,20.33,4,787.2,10.3,23,80,80
2020-09-17 04:51:47.2791,172.8,137.3,80,79.46,18.1,20.32,65,8040,8020,0,80,80
2020-09-17 04:51:47.5266,172.8,137.3,80,79.46,18.1,20.33,66,5130,5130,0,80,80
2020-09-17 04:51:47.7745,172.8,137.3,80,79.46,18,20.33,1,787.7,9.7,23.5,80,80
2020-09-17 04:51:48.0238,172.8,137.3,80,79.46,18,20.32,2,787.2,10.3,24,80,80
2020-09-17 04:51:48.2731,172.8,137.3,80,79.46,18,20.32,65,8040,8020,0,80,80
2020-09-17 04:51:48.5224,172.8,137.3,80,79.46,18,20.33,51,4.02,4,0,80,80
2020-09-17 04:51:48.7723,172.8,137.3,80,79.46,17.9,20.33,63,50,50,0,80,80
2020-09-17 04:51:49.0250,172.8,137.3,80,79.46,17.9,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:51:49.2777,172.8,137.3,80,79.46,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:51:49.5304,172.8,137.3,80,79.46,18.1,20.32,6,8050,25.5,4,80,80
2020-09-17 04:51:49.7826,172.8,137.3,80,79.46,18,20.32,7,8020,25.5,4,80,80
2020-09-17 04:51:50.0323,172.8,137.3,80,79.46,18,20.32,1,787.5,9.7,23.5,80,80
2020-09-17 04:51:50.2820,172.8,137.3,80,79.46,18,20.33,2,787.2,10.3,24,80,80
2020-09-17 04:51:50.5317,172.8,137.3,80,79.46,18.1,20.32,61,789.3,781.7,0,80,80
2020-09-17 04:51:50.7814,172.8,137.3,80,79.46,18,20.32,62,425,425,0,80,80
2020-09-17 04:51:51.0311,172.8,137.3,80,79.46,17.9,20.35,64,14.3,14.5,0,80,80
2020-09-17 04:51:51.2809,172.8,137.3,80,79.46,18,20.33,3,787.5,9.7,23,80,80
2020-09-17 04:51:51.5307,172.8,137.3,80,79.46,18,20.33,4,787.2,10.3,23,80,80
2020-09-17 04:51:51.7804,172.8,137.3,80,79.46,18,20.32,65,8050,8020,0,80,80
2020-09-17 04:51:52.0300,172.8,137.3,80,79.46,18,20.33,66,5130,5130,0,80,80
2020-09-17 04:51:52.2792,172.8,137.3,80,79.46,18.1,20.32,1,787.5,9.7,23.5,80,80
2020-09-17 04:51:52.5284,172.8,137.3,80,79.46,18.1,20.32,2,787.2,10.3,24,80,80
2020-09-17 04:51:52.7777,172.8,137.3,80,79.46,18,20.3,65,8050,8020,0,80,80
2020-09-17 04:51:53.0262,172.8,137.3,80,79.46,18,20.32,51,4.02,4.01,0,80,80
2020-09-17 04:51:53.2738,172.8,137.3,80,79.46,18.1,20.32,63,50,50,0,80,80
2020-09-17 04:51:53.5214,172.8,137.3,80,79.46,18.1,20.33,67,25.5,25.5,0,80,80
2020-09-17 04:51:53.7690,172.8,137.3,80,79.46,17.9,20.32,52,4.03,4,0,80,80
2020-09-17 04:51:54.0166,172.8,137.3,80,79.46,17.9,20.33,6,8050,25.5,4,80,80
2020-09-17 04:51:54.2641,172.8,137.3,80,79.46,18,20.32,7,8020,25.5,4,80,80
2020-09-17 04:51:54.5116,172.8,137.3,80,79.46,18,20.32,1,787.5,9.7,23.5,80,80
2020-09-17 04:51:54.7591,172.8,137.3,80,79.46,18,20.32,2,787.2,10.3,24,80,80
2020-09-17 04:51:55.0066,172.8,137.3,80,79.46,18,20.32,61,789.4,781.7,0,80,80
2020-09-17 04:51:55.2542,172.8,137.3,80,79.46,18,20.33,62,425,425,0,80,80
2020-09-17 04:51:55.5017,172.8,137.3,80,79.46,18.1,20.32,64,14.4,14.5,0,80,80
2020-09-17 04:51:55.7492,172.8,137.3,80,79.46,18,20.32,3,787.5,9.7,23,80,80
2020-09-17 04:51:55.9968,172.8,137.3,80,79.46,18,20.32,4,787.2,10.3,23,80,80
2020-09-17 04:51:56.2443,172.8,137.3,80,79.46,18,20.32,65,8050,8020,0,80,80
2020-09-17 04:51:56.4918,172.8,137.3,80,79.46,18,20.32,66,5130,5130,0,80,80
2020-09-17 04:51:56.7394,172.8,137.3,80,79.46,17.9,20.33,1,787.6,10,23.5,80,80
2020-09-17 04:51:56.9869,172.8,137.3,80,79.46,17.9,20.33,2,787.3,10.3,24,80,80
2020-09-17 04:51:57.2344,172.8,137.3,80,79.46,18.1,20.32,65,8060,8020,0,80,80
2020-09-17 04:51:57.4820,172.8,137.3,80,79.46,18,20.32,51,4.02,4,0,80,80
2020-09-17 04:51:57.7295,172.8,137.3,80,79.46,18,20.33,63,50,50,0,80,80
2020-09-17 04:51:57.9771,172.8,137.3,80,79.46,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:51:58.2297,172.8,137.3,80,79.46,18.1,20.33,52,4.03,4,0,80,80
2020-09-17 04:51:58.4824,172.8,137.3,80,79.46,18.1,20.33,6,8060,25.5,4,80,80
2020-09-17 04:51:58.7351,172.8,137.3,80,79.46,18,20.32,7,8020,25.5,4,80,80
2020-09-17 04:51:58.9877,172.8,137.3,80,79.46,18,20.32,1,787.6,10,23.5,80,80
2020-09-17 04:51:59.2384,172.8,137.3,80,79.46,18,20.32,2,787.3,10.3,24,80,80
2020-09-17 04:51:59.4891,172.8,137.3,80,79.46,18,20.32,61,789.4,781.7,0,80,80
2020-09-17 04:51:59.7398,172.8,137.3,80,79.46,17.9,20.32,62,425,425,0,80,80
2020-09-17 04:51:59.9904,172.8,137.3,80,79.46,17.9,20.33,64,14.4,14.5,0,80,80
2020-09-17 04:52:00.2431,172.8,137.3,80,79.46,18.1,20.32,3,787.6,10,23,80,80
2020-09-17 04:52:00.4958,172.8,137.3,80,79.46,18,20.31,4,787.3,10.3,23,80,80
2020-09-17 04:52:00.7485,172.8,137.3,80,79.46,18,20.31,65,8060,8020,0,80,80
2020-09-17 04:52:01.0012,172.8,137.3,80,79.46,18,20.31,66,5130,5130,0,80,80
2020-09-17 04:52:01.2538,172.8,137.3,80,79.46,18.1,20.33,1,787.6,10,23.5,80,80
2020-09-17 04:52:01.5065,172.8,137.3,80,79.46,18,20.32,2,787.3,10.3,24,80,80
2020-09-17 04:52:01.7591,172.8,137.3,80,79.46,18,20.33,65,8060,8020,0,80,80
2020-09-17 04:52:02.0118,172.8,137.3,80,79.46,17.9,20.32,51,4.02,4,0,80,80
2020-09-17 04:52:02.2644,172.8,137.3,80,79.46,18,20.32,63,50,50,0,80,80
2020-09-17 04:52:02.5170,172.8,137.3,80,79.46,18,20.33,67,25.5,25.5,0,80,80
2020-09-17 04:52:02.7697,172.8,137.3,80,79.46,18,20.31,52,4.03,4,0,80,80
2020-09-17 04:52:03.0223,172.8,137.3,80,79.46,18,20.32,6,8060,25.5,4,80,80
2020-09-17 04:52:03.2739,172.8,137.3,80,79.46,18.1,20.33,7,8020,25.5,4,80,80
2020-09-17 04:52:03.5214,172.8,137.3,80,79.46,18,20.33,1,787.7,9.7,23.5,80,80
2020-09-17 04:52:03.7690,172.8,137.3,80,79.46,18,20.33,2,787.2,10.3,24,80,80
2020-09-17 04:52:04.0165,172.8,137.3,80,79.46,18,20.33,61,789.4,781.7,0,80,80
2020-09-17 04:52:04.2640,172.8,137.3,80,79.46,18.1,20.32,62,425,425,0,80,80
2020-09-17 04:52:04.5157,172.8,137.3,80,79.46,18,20.31,64,14.3,14.5,0,80,80
2020-09-17 04:52:04.7683,172.8,137.3,80,79.46,17.9,20.32,3,787.7,9.7,23,80,80
2020-09-17 04:52:05.0210,172.8,137.3,80,79.46,18,20.34,4,787.2,10.3,23,80,80
2020-09-17 04:52:05.2737,172.8,137.3,80,79.46,18.1,20.33,65,8060,8020,0,80,80
2020-09-17 04:52:05.5225,172.8,137.3,80,79.46,18,20.32,66,5130,5130,0,80,80
2020-09-17 04:52:05.7700,172.8,137.3,80,79.46,18,20.32,1,787.7,9.7,23.5,80,80
2020-09-17 04:52:06.0176,172.8,137.3,80,79.46,18.1,20.33,2,787.2,10.3,24,80,80
2020-09-17 04:52:06.2651,172.8,137.3,80,79.46,18.1,20.34,65,8070,8030,0,80,80
2020-09-17 04:52:06.5127,172.8,137.3,80,79.46,18,20.33,51,4.02,4.01,0,80,80
2020-09-17 04:52:06.7602,172.8,137.3,80,79.46,18,20.33,63,50,50,0,80,80
2020-09-17 04:52:07.0077,172.8,137.3,80,79.46,18.1,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:07.2552,172.8,137.3,80,79.46,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:52:07.5027,172.8,137.3,80,79.46,17.9,20.32,6,8060,25.5,4,80,80
2020-09-17 04:52:07.7502,172.8,137.4,80,79.51,17.9,20.32,7,8020,25.5,4,80,80
2020-09-17 04:52:07.9978,172.8,137.4,80,79.51,18,20.32,1,787.7,9.7,23.5,80,80
2020-09-17 04:52:08.2453,172.8,137.4,80,79.51,18.1,20.32,2,787.2,10.3,24,80,80
2020-09-17 04:52:08.4928,172.8,137.4,80,79.51,18,20.32,61,789.5,781.8,0,80,80
2020-09-17 04:52:08.7440,172.8,137.4,80,79.51,18,20.33,62,425,425,0,80,80
2020-09-17 04:52:08.9955,172.8,137.4,80,79.51,18.1,20.33,64,14.4,14.5,0,80,80
2020-09-17 04:52:09.2469,172.8,137.4,80,79.51,18.1,20.32,3,787.7,9.7,23,80,80
2020-09-17 04:52:09.4983,172.8,137.4,80,79.51,18,20.32,4,787.2,10.3,23,80,80
2020-09-17 04:52:09.7499,172.8,137.4,80,79.51,17.9,20.32,65,8060,8020,0,80,80
2020-09-17 04:52:10.0025,172.8,137.4,80,79.51,18,20.32,66,5120,5130,0,80,80
2020-09-17 04:52:10.2551,172.8,137.4,80,79.51,18,20.3,1,787.7,9.7,23.5,80,80
2020-09-17 04:52:10.5077,172.8,137.4,80,79.51,18,20.32,2,787.2,10.3,24,80,80
2020-09-17 04:52:10.7592,172.8,137.4,80,79.51,18,20.32,65,8060,8020,0,80,80
2020-09-17 04:52:11.0068,172.8,137.4,80,79.51,18.1,20.33,51,4.02,4.01,0,80,80
2020-09-17 04:52:11.2543,172.8,137.4,80,79.51,18.1,20.33,63,50,50,0,80,80
2020-09-17 04:52:11.5018,172.8,137.4,80,79.51,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:11.7493,172.8,137.4,80,79.51,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:52:12.0000,172.8,137.4,80,79.51,18.1,20.33,6,8070,25.5,4,80,80
2020-09-17 04:52:12.2515,172.8,137.4,80,79.51,18,20.33,7,8020,25.5,4,80,80
2020-09-17 04:52:12.5030,172.8,137.4,80,79.51,18,20.32,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:12.7545,172.8,137.4,80,79.51,17.9,20.32,2,787.3,10.3,24,80,80
2020-09-17 04:52:13.0057,172.8,137.4,80,79.51,18,20.32,61,789.5,781.8,0,80,80
2020-09-17 04:52:13.2568,172.8,137.4,80,79.51,18,20.32,62,425,425,0,80,80
2020-09-17 04:52:13.5079,172.8,137.4,80,79.51,18,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:52:13.7590,172.8,137.4,80,79.51,18,20.32,3,787.8,9.8,23,80,80
2020-09-17 04:52:14.0073,172.8,137.4,80,79.51,18.1,20.32,4,787.3,10.3,23,80,80
2020-09-17 04:52:14.2548,172.8,137.4,80,79.51,18,20.32,65,8070,8020,0,80,80
2020-09-17 04:52:14.5023,172.8,137.4,80,79.51,18,20.33,66,5130,5130,0,80,80
2020-09-17 04:52:14.7498,172.8,137.4,80,79.51,18,20.33,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:15.0014,172.8,137.4,80,79.51,18.1,20.32,2,787.3,10.3,24,80,80
2020-09-17 04:52:15.2540,172.8,137.4,80,79.51,17.9,20.32,65,8060,8020,0,80,80
2020-09-17 04:52:15.5065,172.8,137.4,80,79.51,17.9,20.32,51,4.02,4.01,0,80,80
2020-09-17 04:52:15.7591,172.8,137.4,80,79.51,18,20.33,63,50,50,0,80,80
2020-09-17 04:52:16.0079,172.8,137.4,80,79.51,18,20.34,67,25.5,25.5,0,80,80
2020-09-17 04:52:16.2554,172.8,137.4,80,79.51,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:52:16.5030,172.8,137.4,80,79.51,18,20.33,6,8060,25.5,4,80,80
2020-09-17 04:52:16.7505,172.8,137.4,80,79.51,18,20.32,7,8020,25.5,4,80,80
2020-09-17 04:52:16.9981,172.8,137.4,80,79.51,18.1,20.33,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:17.2507,172.8,137.4,80,79.51,18.1,20.32,2,787.3,10.3,24,80,80
2020-09-17 04:52:17.5034,172.8,137.4,80,79.51,18,20.32,61,789.5,781.8,0,80,80
2020-09-17 04:52:17.7560,172.8,137.4,80,79.51,18,20.32,62,425,425,0,80,80
2020-09-17 04:52:18.0087,172.8,137.4,80,79.51,18,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:52:18.2613,172.8,137.4,80,79.51,18,20.32,3,787.6,9.7,23,80,80
2020-09-17 04:52:18.5140,172.8,137.4,80,79.51,18,20.33,4,787.3,10.3,23,80,80
2020-09-17 04:52:18.7666,172.8,137.4,80,79.51,18.1,20.32,65,8060,8020,0,80,80
2020-09-17 04:52:19.0193,172.8,137.4,80,79.51,18.1,20.32,66,5130,5130,0,80,80
2020-09-17 04:52:19.2714,172.8,137.4,80,79.51,18,20.32,1,787.6,9.7,23.5,80,80
2020-09-17 04:52:19.5232,172.8,137.4,80,79.51,18,20.33,2,787.3,10.3,24,80,80
2020-09-17 04:52:19.7751,172.8,137.4,80,79.51,18,20.32,65,8040,8040,0,80,80
2020-09-17 04:52:20.0269,172.8,137.4,80,79.51,18,20.33,51,4.02,4,0,80,80
2020-09-17 04:52:20.2778,172.8,137.4,80,79.51,18,20.33,63,50,50,0,80,80
2020-09-17 04:52:20.5253,172.8,137.4,80,79.51,17.9,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:20.7728,172.8,137.4,80,79.51,18,20.31,52,4.03,4,0,80,80
2020-09-17 04:52:21.0203,172.8,137.4,80,79.51,18,20.32,6,8060,25.5,4,80,80
2020-09-17 04:52:21.2678,172.8,137.4,80,79.51,18,20.33,7,8020,25.5,4,80,80
2020-09-17 04:52:21.5154,172.8,137.4,80,79.51,18,20.32,1,787.6,9.7,23.5,80,80
2020-09-17 04:52:21.7630,172.8,137.4,80,79.51,18.1,20.32,2,787.3,10.3,24,80,80
2020-09-17 04:52:22.0106,172.8,137.4,80,79.51,18.1,20.32,61,789.5,781.8,0,80,80
2020-09-17 04:52:22.2585,172.8,137.4,80,79.51,18,20.32,62,425,425,0,80,80
2020-09-17 04:52:22.5080,172.8,137.4,80,79.51,18,20.32,64,14.4,14.5,0,80,80
2020-09-17 04:52:22.7575,172.8,137.4,80,79.51,18.1,20.33,3,787.6,9.7,23,80,80
2020-09-17 04:52:23.0071,172.8,137.4,80,79.51,18,20.32,4,787.3,10.3,23,80,80
2020-09-17 04:52:23.2566,172.8,137.4,80,79.51,17.9,20.33,65,8060,8020,0,80,80
2020-09-17 04:52:23.5061,172.8,137.4,80,79.51,18,20.33,66,5130,5130,0,80,80
2020-09-17 04:52:23.7556,172.8,137.4,80,79.51,18.1,20.31,1,787.6,9.7,23.5,80,80
2020-09-17 04:52:24.0051,172.8,137.4,80,79.51,18,20.32,2,787.3,10.3,24,80,80
2020-09-17 04:52:24.2547,172.8,137.4,80,79.51,18,20.32,65,8060,8020,0,80,80
2020-09-17 04:52:24.5042,172.8,137.4,80,79.51,18,20.33,51,4.02,4,0,80,80
2020-09-17 04:52:24.7537,172.8,137.4,80,79.51,18.1,20.33,63,50,50,0,80,80
2020-09-17 04:52:25.0032,172.8,137.4,80,79.51,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:25.2527,172.8,137.4,80,79.51,18,20.33,52,4.03,4,0,80,80
2020-09-17 04:52:25.5033,172.8,137.4,80,79.51,18,20.32,6,8040,25.5,4,80,80
2020-09-17 04:52:25.7552,172.8,137.4,80,79.51,18,20.32,7,8040,25.5,4,80,80
2020-09-17 04:52:26.0072,172.8,137.4,80,79.51,17.9,20.32,1,787.8,9.7,23.5,80,80
2020-09-17 04:52:26.2592,172.8,137.4,80,79.51,17.9,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:52:26.5111,172.8,137.4,80,79.51,18,20.32,61,789.5,781.8,0,80,80
2020-09-17 04:52:26.7631,172.8,137.4,80,79.51,18.1,20.33,62,425,425,0,80,80
2020-09-17 04:52:27.0151,172.8,137.4,80,79.51,18,20.32,64,14.4,14.5,0,80,80
2020-09-17 04:52:27.2671,172.8,137.4,80,79.51,18,20.32,3,787.8,9.7,23,80,80
2020-09-17 04:52:27.5190,172.8,137.4,80,79.51,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:52:27.7683,172.8,137.4,80,79.51,18.1,20.33,65,8070,8030,0,80,80
2020-09-17 04:52:28.0158,172.8,137.4,80,79.51,18,20.32,66,5130,5130,0,80,80
2020-09-17 04:52:28.2633,172.8,137.4,80,79.51,18,20.32,1,787.8,9.7,23.5,80,80
2020-09-17 04:52:28.5108,172.8,137.4,80,79.51,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:52:28.7591,172.8,137.4,80,79.51,18,20.32,65,8070,8020,0,80,80
2020-09-17 04:52:29.0078,172.8,137.4,80,79.51,18,20.33,51,4.02,4.01,0,80,80
2020-09-17 04:52:29.2565,172.8,137.4,80,79.51,18,20.32,63,50,50,0,80,80
2020-09-17 04:52:29.5052,172.8,137.4,80,79.51,18.1,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:29.7537,172.8,137.4,80,79.51,18.1,20.32,52,4.03,4,0,80,80
2020-09-17 04:52:30.0012,172.8,137.4,80,79.51,18.1,20.32,6,8060,25.5,4,80,80
2020-09-17 04:52:30.2487,172.8,137.4,80,79.51,18,20.32,7,8020,25.5,4,80,80
2020-09-17 04:52:30.4963,172.8,137.4,80,79.51,18.1,20.33,1,787.8,9.7,23.5,80,80
2020-09-17 04:52:30.7447,172.8,137.4,80,79.51,18.1,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:52:30.9973,172.8,137.4,80,79.51,18,20.33,61,789.6,781.8,0,80,80
2020-09-17 04:52:31.2499,172.8,137.4,80,79.51,17.9,20.32,62,425,425,0,80,80
2020-09-17 04:52:31.5025,172.8,137.4,80,79.51,18,20.32,64,14.4,14.5,0,80,80
2020-09-17 04:52:31.7543,172.8,137.4,80,79.51,18,20.32,3,787.8,9.7,23,80,80
2020-09-17 04:52:32.0018,172.8,137.4,80,79.51,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:52:32.2494,172.8,137.4,80,79.51,18,20.32,65,8030,8030,0,80,80
2020-09-17 04:52:32.4969,172.8,137.4,80,79.51,18,20.33,66,5140,5130,0,80,80
2020-09-17 04:52:32.7444,172.8,137.4,80,79.51,18.1,20.33,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:32.9967,172.8,137.5,80,79.57,18,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:52:33.2491,172.8,137.5,80,79.57,18,20.33,65,8030,8030,0,80,80
2020-09-17 04:52:33.5014,172.8,137.5,80,79.57,18,20.33,51,4.02,4.01,0,80,80
2020-09-17 04:52:33.7537,172.8,137.5,80,79.57,17.9,20.32,63,50,50,0,80,80
2020-09-17 04:52:34.0014,172.8,137.5,80,79.57,17.9,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:34.2489,172.8,137.5,80,79.57,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:52:34.4965,172.8,137.5,80,79.57,18.1,20.32,6,8070,25.5,4,80,80
2020-09-17 04:52:34.7440,172.8,137.5,80,79.57,18.1,20.32,7,8020,25.5,4,80,80
2020-09-17 04:52:34.9956,172.8,137.5,80,79.57,18,20.32,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:35.2482,172.8,137.5,80,79.57,18,20.3,2,787.5,10.3,24,80,80
2020-09-17 04:52:35.5008,172.8,137.5,80,79.57,18.1,20.32,61,789.5,781.8,0,80,80
2020-09-17 04:52:35.7534,172.8,137.5,80,79.57,18,20.33,62,425,425,0,80,80
2020-09-17 04:52:36.0060,172.8,137.5,80,79.57,18,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:52:36.2586,172.8,137.5,80,79.57,18,20.32,3,787.8,9.8,23,80,80
2020-09-17 04:52:36.5112,172.8,137.5,80,79.57,18,20.33,4,787.5,10.3,23,80,80
2020-09-17 04:52:36.7638,172.8,137.5,80,79.57,18,20.32,65,8070,8030,0,80,80
2020-09-17 04:52:37.0123,172.8,137.5,80,79.57,17.9,20.32,66,5140,5140,0,80,80
2020-09-17 04:52:37.2598,172.8,137.5,80,79.57,18,20.32,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:37.5072,172.8,137.5,80,79.57,18.1,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:52:37.7547,172.8,137.5,80,79.57,18,20.32,65,8070,8030,0,80,80
2020-09-17 04:52:38.0043,172.8,137.5,80,79.57,18,20.33,51,4.02,4.01,0,80,80
2020-09-17 04:52:38.2569,172.8,137.5,80,79.57,18,20.32,63,50,50,0,80,80
2020-09-17 04:52:38.5095,172.8,137.5,80,79.57,18.1,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:38.7621,172.8,137.5,80,79.57,18,20.33,52,4.03,4,0,80,80
2020-09-17 04:52:39.0128,172.8,137.5,80,79.57,17.9,20.32,6,8060,25.5,4,80,80
2020-09-17 04:52:39.2604,172.8,137.5,80,79.57,18,20.32,7,8040,25.5,4,80,80
2020-09-17 04:52:39.5079,172.8,137.5,80,79.57,18,20.33,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:39.7554,172.8,137.5,80,79.57,18,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:52:40.0050,172.8,137.5,80,79.57,18,20.32,61,789.6,781.8,0,80,80
2020-09-17 04:52:40.2576,172.8,137.5,80,79.57,18.1,20.32,62,425,425,0,80,80
2020-09-17 04:52:40.5103,172.8,137.5,80,79.57,18.1,20.31,64,14.3,14.5,0,80,80
2020-09-17 04:52:40.7629,172.8,137.5,80,79.57,18,20.32,3,787.8,9.9,23,80,80
2020-09-17 04:52:41.0136,172.8,137.5,80,79.57,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:52:41.2611,172.8,137.5,80,79.57,18,20.32,65,8070,8030,0,80,80
2020-09-17 04:52:41.5087,172.8,137.5,80,79.57,18.1,20.32,66,5140,5150,0,80,80
2020-09-17 04:52:41.7562,172.8,137.5,80,79.57,18,20.32,1,787.8,9.9,23.5,80,80
2020-09-17 04:52:42.0058,172.8,137.7,80,79.69,17.9,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:52:42.2585,172.8,137.7,80,79.69,18,20.3,65,8070,8020,0,80,80
2020-09-17 04:52:42.5111,172.8,137.7,80,79.69,18,20.33,51,4.02,4,0,80,80
2020-09-17 04:52:42.7637,172.8,137.8,80,79.75,18,20.33,63,50,50,0,80,80
2020-09-17 04:52:43.0164,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:43.2659,172.8,137.8,80,79.75,18.1,20.32,52,4.03,4,0,80,80
2020-09-17 04:52:43.5134,172.8,137.8,80,79.75,18.1,20.32,6,8070,25.5,4,80,80
2020-09-17 04:52:43.7609,172.8,137.8,80,79.75,18,20.32,7,8030,25.5,4,80,80
2020-09-17 04:52:44.0084,172.8,137.8,80,79.75,18,20.32,1,787.8,9.9,23.5,80,80
2020-09-17 04:52:44.2590,172.8,137.8,80,79.75,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:52:44.5117,172.8,137.8,80,79.75,18,20.33,61,789.5,781.9,0,80,80
2020-09-17 04:52:44.7644,172.8,137.8,80,79.75,17.9,20.33,62,425,425,0,80,80
2020-09-17 04:52:45.0170,172.8,137.8,80,79.75,17.9,20.32,64,14.4,14.5,0,80,80
2020-09-17 04:52:45.2668,172.8,137.8,80,79.75,18,20.32,3,787.8,9.9,23,80,80
2020-09-17 04:52:45.5144,172.8,137.8,80,79.75,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:52:45.7619,172.8,137.8,80,79.75,18,20.31,65,8050,8050,0,80,80
2020-09-17 04:52:46.0094,172.8,137.8,80,79.75,18,20.32,66,5140,5140,0,80,80
2020-09-17 04:52:46.2570,172.8,137.8,80,79.75,18.1,20.33,1,787.8,9.9,23.5,80,80
2020-09-17 04:52:46.5046,172.8,137.8,80,79.75,18.1,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:52:46.7522,172.8,137.8,80,79.75,18,20.32,65,8050,8050,0,80,80
2020-09-17 04:52:46.9997,172.8,137.8,80,79.75,18,20.32,51,4.02,4.01,0,80,80
2020-09-17 04:52:47.2473,172.8,137.8,80,79.75,18,20.33,63,50,50,0,80,80
2020-09-17 04:52:47.4967,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:47.7461,172.8,137.8,80,79.75,17.9,20.32,52,4.03,4,0,80,80
2020-09-17 04:52:47.9955,172.8,137.8,80,79.75,18,20.33,6,8070,25.5,4,80,80
2020-09-17 04:52:48.2449,172.8,137.8,80,79.75,18.1,20.32,7,8030,25.5,4,80,80
2020-09-17 04:52:48.4969,172.8,137.8,80,79.75,18.1,20.33,1,787.8,9.7,23.5,80,80
2020-09-17 04:52:48.7495,172.8,137.8,80,79.75,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:52:49.0022,172.8,137.8,80,79.75,18.1,20.32,61,789.7,781.9,0,80,80
2020-09-17 04:52:49.2548,172.8,137.8,80,79.75,18.1,20.32,62,425,425,0,80,80
2020-09-17 04:52:49.5036,172.8,137.8,80,79.75,18,20.33,64,14.3,14.5,0,80,80
2020-09-17 04:52:49.7513,172.8,137.8,80,79.75,17.9,20.33,3,787.8,9.7,23,80,80
2020-09-17 04:52:49.9989,172.8,137.8,80,79.75,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:52:50.2466,172.8,137.8,80,79.75,18.1,20.32,65,8070,8020,0,80,80
2020-09-17 04:52:50.4943,172.8,137.8,80,79.75,18,20.32,66,5150,5140,0,80,80
2020-09-17 04:52:50.7469,172.8,137.8,80,79.75,18,20.32,1,787.8,9.7,23.5,80,80
2020-09-17 04:52:50.9994,172.8,137.8,80,79.75,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:52:51.2520,172.8,137.8,80,79.75,18.1,20.33,65,8060,8040,0,80,80
2020-09-17 04:52:51.5046,172.8,137.8,80,79.75,18,20.33,51,4.02,4.01,0,80,80
2020-09-17 04:52:51.7522,172.8,137.8,80,79.75,18,20.32,63,50,50,0,80,80
2020-09-17 04:52:51.9997,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:52.2473,172.8,137.8,80,79.75,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:52:52.4948,172.8,137.8,80,79.75,17.9,20.33,6,8070,25.5,4,80,80
2020-09-17 04:52:52.7454,172.8,137.8,80,79.75,17.9,20.32,7,8030,25.5,4,80,80
2020-09-17 04:52:52.9960,172.8,137.8,80,79.75,18,20.32,1,787.8,9.7,23.5,80,80
2020-09-17 04:52:53.2466,172.8,137.8,80,79.75,18.1,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:52:53.4972,172.8,137.8,80,79.75,18,20.32,61,789.6,781.9,0,80,80
2020-09-17 04:52:53.7490,172.8,137.8,80,79.75,18,20.32,62,425,425,0,80,80
2020-09-17 04:52:54.0016,172.8,137.8,80,79.75,18.1,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:52:54.2542,172.8,137.8,80,79.75,18.1,20.32,3,787.8,9.8,23,80,80
2020-09-17 04:52:54.5067,172.8,137.8,80,79.75,18.1,20.33,4,787.5,10.3,23,80,80
2020-09-17 04:52:54.7577,172.8,137.8,80,79.75,18,20.32,65,8050,8040,0,80,80
2020-09-17 04:52:55.0076,172.8,137.8,80,79.75,18,20.32,66,5140,5150,0,80,80
2020-09-17 04:52:55.2575,172.8,137.8,80,79.75,18,20.32,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:55.5074,172.8,137.8,80,79.75,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:52:55.7559,172.8,137.8,80,79.75,17.9,20.32,65,8050,8040,0,80,80
2020-09-17 04:52:56.0034,172.8,137.8,80,79.75,18.1,20.32,51,4.02,4.01,0,80,80
2020-09-17 04:52:56.2509,172.8,137.8,80,79.75,18.1,20.33,63,50,50,0,80,80
2020-09-17 04:52:56.4985,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:52:56.7491,172.8,137.8,80,79.75,18,20.34,52,4.03,4,0,80,80
2020-09-17 04:52:57.0018,172.8,137.8,80,79.75,18.1,20.32,6,8050,25.5,4,80,80
2020-09-17 04:52:57.2546,172.8,137.8,80,79.75,18.1,20.32,7,8050,25.5,4,80,80
2020-09-17 04:52:57.5073,172.8,137.8,80,79.75,18,20.32,1,787.8,9.8,23.5,80,80
2020-09-17 04:52:57.7600,172.8,137.8,80,79.75,17.9,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:52:58.0105,172.8,137.8,80,79.75,18,20.33,61,789.7,781.9,0,80,80
2020-09-17 04:52:58.2605,172.8,137.8,80,79.75,18,20.31,62,425,425,0,80,80
2020-09-17 04:52:58.5105,172.8,137.8,80,79.75,18,20.32,64,14.4,14.5,0,80,80
2020-09-17 04:52:58.7605,172.8,137.8,80,79.75,18,20.33,3,787.8,9.8,23,80,80
2020-09-17 04:52:59.0098,172.8,137.8,80,79.75,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:52:59.2580,172.8,137.8,80,79.75,18.1,20.33,65,8070,8030,0,80,80
2020-09-17 04:52:59.5063,172.8,137.8,80,79.75,18,20.32,66,5150,5150,0,80,80
2020-09-17 04:52:59.7545,172.8,137.8,80,79.75,18,20.32,1,787.8,9.8,23.5,80,80
2020-09-17 04:53:00.0028,172.8,137.8,80,79.75,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:00.2554,172.8,137.8,80,79.75,18.1,20.32,65,8070,8030,0,80,80
2020-09-17 04:53:00.5081,172.8,137.8,80,79.75,17.9,20.33,51,4.02,4.01,0,80,80
2020-09-17 04:53:00.7607,172.8,137.8,80,79.75,18,20.32,63,50,50,0,80,80
2020-09-17 04:53:01.0134,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:01.2661,172.8,137.8,80,79.75,18.1,20.32,52,4.03,4,0,80,80
2020-09-17 04:53:01.5189,172.8,137.8,80,79.75,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:01.7718,172.8,137.8,80,79.75,18,20.33,7,8050,25.5,4,80,80
2020-09-17 04:53:02.0247,172.8,137.8,80,79.75,18.1,20.32,1,788,9.8,23.5,80,80
2020-09-17 04:53:02.2775,172.8,137.8,80,79.75,18.1,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:02.5261,172.8,137.8,80,79.75,18,20.33,61,789.7,781.9,0,80,80
2020-09-17 04:53:02.7737,172.8,137.8,80,79.75,18,20.33,62,425,425,0,80,80
2020-09-17 04:53:03.0213,172.8,137.8,80,79.75,18.1,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:53:03.2689,172.8,137.8,80,79.75,18,20.33,3,788,9.8,23,80,80
2020-09-17 04:53:03.5209,172.8,137.8,80,79.75,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:53:03.7737,172.8,137.8,80,79.75,18,20.34,65,8050,8050,0,80,80
2020-09-17 04:53:04.0264,172.8,137.8,80,79.75,18.1,20.32,66,5150,5150,0,80,80
2020-09-17 04:53:04.2792,172.8,137.8,80,79.75,18,20.32,1,788,9.8,23.5,80,80
2020-09-17 04:53:04.5277,172.8,137.8,80,79.75,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:04.7754,172.8,137.8,80,79.75,18,20.32,65,8060,8020,0,80,80
2020-09-17 04:53:05.0230,172.8,137.8,80,79.75,18.1,20.32,51,4.03,4.01,0,80,80
2020-09-17 04:53:05.2706,172.8,137.8,80,79.75,18,20.32,63,50,50,0,80,80
2020-09-17 04:53:05.5185,172.8,137.8,80,79.75,17.9,20.31,67,25.5,25.5,0,80,80
2020-09-17 04:53:05.7665,172.8,137.8,80,79.75,17.9,20.32,52,4.03,4,0,80,80
2020-09-17 04:53:06.0145,172.8,137.8,80,79.75,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:06.2625,172.8,137.8,80,79.75,18,20.32,7,8050,25.5,4,80,80
2020-09-17 04:53:06.5142,172.8,137.8,80,79.75,18,20.33,1,788,9.8,23.5,80,80
2020-09-17 04:53:06.7669,172.8,137.8,80,79.75,18.1,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:07.0196,172.8,137.8,80,79.75,18.1,20.33,61,789.7,782,0,80,80
2020-09-17 04:53:07.2724,172.8,137.8,80,79.75,18.1,20.32,62,425,425,0,80,80
2020-09-17 04:53:07.5251,172.8,137.8,80,79.75,18,20.32,64,14.3,14.6,0,80,80
2020-09-17 04:53:07.7779,172.8,137.8,80,79.75,18,20.33,3,788,9.8,23,80,80
2020-09-17 04:53:08.0306,172.8,137.8,80,79.75,18,20.33,4,787.5,10.3,23,80,80
2020-09-17 04:53:08.2834,172.8,137.8,80,79.75,18,20.32,65,8050,8050,0,80,80
2020-09-17 04:53:08.5361,172.8,137.8,80,79.75,17.9,20.32,66,5150,5150,0,80,80
2020-09-17 04:53:08.7889,172.8,137.8,80,79.75,18,20.33,1,788,9.7,23.5,80,80
2020-09-17 04:53:09.0416,172.8,137.8,80,79.75,18.1,20.33,2,787.6,10.3,24,80,80
2020-09-17 04:53:09.2944,172.8,137.8,80,79.75,18,20.32,65,8050,8050,0,80,80
