Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:53:09.5471,172.8,137.8,80,79.75,18,20.32,51,4.03,4,0,80,80
2020-09-17 04:53:09.7946,172.8,137.8,80,79.75,18.1,20.33,63,50,50,0,80,80
2020-09-17 04:53:10.0421,172.8,137.8,80,79.75,18.1,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:10.2896,172.8,137.8,80,79.75,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:53:10.5372,172.8,137.8,80,79.75,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:10.7869,172.8,137.8,80,79.75,18,20.32,7,8050,25.5,4,80,80
2020-09-17 04:53:11.0381,172.8,137.8,80,79.75,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:11.2892,172.8,137.8,80,79.75,17.9,20.32,2,787.6,10.3,24,80,80
2020-09-17 04:53:11.5404,172.8,137.8,80,79.75,18,20.33,61,789.7,782,0,80,80
2020-09-17 04:53:11.7896,172.8,137.8,80,79.75,18,20.32,62,425,425,0,80,80
2020-09-17 04:53:12.0372,172.8,137.8,80,79.75,18.1,20.33,64,14.3,14.5,0,80,80
2020-09-17 04:53:12.2848,172.8,137.8,80,79.75,18,20.32,3,788,9.7,23,80,80
2020-09-17 04:53:12.5324,172.8,137.8,80,79.75,18,20.32,4,787.6,10.3,23,80,80
2020-09-17 04:53:12.7800,172.8,137.8,80,79.75,18,20.32,65,8050,8050,0,80,80
2020-09-17 04:53:13.0276,172.8,137.8,80,79.75,18.1,20.32,66,5150,5150,0,80,80
2020-09-17 04:53:13.2752,172.8,137.8,80,79.75,17.9,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:13.5228,172.8,137.8,80,79.75,17.9,20.32,2,787.6,10.3,24,80,80
2020-09-17 04:53:13.7732,172.8,137.8,80,79.75,18,20.33,65,8070,8030,0,80,80
2020-09-17 04:53:14.0260,172.8,137.8,80,79.75,18,20.32,51,4.03,4,0,80,80
2020-09-17 04:53:14.2789,172.8,137.8,80,79.75,18,20.33,63,50,50,0,80,80
2020-09-17 04:53:14.5317,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:14.7834,172.8,137.8,80,79.75,18.1,20.32,52,4.03,4,0,80,80
2020-09-17 04:53:15.0312,172.8,137.8,80,79.75,18.1,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:15.2789,172.8,137.8,80,79.75,18,20.32,7,8050,25.5,4,80,80
2020-09-17 04:53:15.5267,172.8,137.8,80,79.75,18,20.33,1,788,9.7,23.5,80,80
2020-09-17 04:53:15.7744,172.8,137.8,80,79.75,18.1,20.32,2,787.6,10.3,24,80,80
2020-09-17 04:53:16.0220,172.8,137.8,80,79.75,18,20.32,61,789.8,782,0,80,80
2020-09-17 04:53:16.2695,172.8,137.8,80,79.75,17.9,20.32,62,425,425,0,80,80
2020-09-17 04:53:16.5170,172.8,137.8,80,79.75,17.9,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:53:16.7646,172.8,137.8,80,79.75,18.1,20.32,3,788,9.7,23,80,80
2020-09-17 04:53:17.0139,172.8,137.8,80,79.75,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:53:17.2638,172.8,137.8,80,79.75,18,20.33,65,8050,8050,0,80,80
2020-09-17 04:53:17.5137,172.8,137.8,80,79.75,18,20.33,66,5150,5150,0,80,80
2020-09-17 04:53:17.7636,172.8,137.8,80,79.75,18.1,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:18.0147,172.8,137.8,80,79.75,18,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:53:18.2673,172.8,137.8,80,79.75,18,20.32,65,8050,8050,0,80,80
2020-09-17 04:53:18.5199,172.8,137.8,80,79.75,18,20.33,51,4.03,4.01,0,80,80
2020-09-17 04:53:18.7726,172.8,137.8,80,79.75,18.1,20.31,63,50,50,0,80,80
2020-09-17 04:53:19.0252,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:19.2727,172.8,137.8,80,79.75,17.9,20.33,52,4.03,4,0,80,80
2020-09-17 04:53:19.5202,172.8,137.8,80,79.75,18,20.33,6,8040,25.5,4,80,80
2020-09-17 04:53:19.7678,172.8,137.8,80,79.75,18.1,20.33,7,8040,25.5,4,80,80
2020-09-17 04:53:20.0153,172.8,137.8,80,79.75,18.1,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:20.2628,172.8,137.8,80,79.75,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:20.5103,172.8,137.8,80,79.75,18,20.32,61,789.7,781.9,0,80,80
2020-09-17 04:53:20.7579,172.8,137.8,80,79.75,18.1,20.33,62,425,425,0,80,80
2020-09-17 04:53:21.0054,172.8,137.8,80,79.75,18.1,20.33,64,14.3,14.5,0,80,80
2020-09-17 04:53:21.2578,172.8,137.8,80,79.75,18,20.33,3,788,9.7,23,80,80
2020-09-17 04:53:21.5104,172.8,137.8,80,79.75,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:53:21.7630,172.8,137.8,80,79.75,18,20.32,65,8050,8040,0,80,80
2020-09-17 04:53:22.0157,172.8,137.8,80,79.75,18,20.32,66,5160,5160,0,80,80
2020-09-17 04:53:22.2655,172.8,137.8,80,79.75,17.9,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:22.5136,172.8,137.8,80,79.75,17.9,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:53:22.7617,172.8,137.8,80,79.75,18.1,20.35,65,8050,8040,0,80,80
2020-09-17 04:53:23.0098,172.8,137.8,80,79.75,18,20.32,51,4.03,4.01,0,80,80
2020-09-17 04:53:23.2579,172.8,137.8,80,79.75,18,20.32,63,50,50,0,80,80
2020-09-17 04:53:23.5056,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:23.7531,172.8,137.8,80,79.75,18.1,20.32,52,4.03,4,0,80,80
2020-09-17 04:53:24.0006,172.8,137.8,80,79.75,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:24.2481,172.8,137.8,80,79.75,17.9,20.32,7,8050,25.5,4,80,80
2020-09-17 04:53:24.4978,172.8,137.8,80,79.75,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:24.7504,172.8,137.8,80,79.75,18,20.32,2,787.6,10.3,24,80,80
2020-09-17 04:53:25.0031,172.8,137.8,80,79.75,18,20.32,61,789.7,781.9,0,80,80
2020-09-17 04:53:25.2557,172.8,137.8,80,79.75,18,20.32,62,425,425,0,80,80
2020-09-17 04:53:25.5081,172.8,137.8,80,79.75,18,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:53:25.7602,172.8,137.8,80,79.75,18.1,20.33,3,788,9.7,23,80,80
2020-09-17 04:53:26.0122,172.8,137.8,80,79.75,18.1,20.33,4,787.6,10.3,23,80,80
2020-09-17 04:53:26.2642,172.8,137.8,80,79.75,18,20.33,65,8050,8050,0,80,80
2020-09-17 04:53:26.5165,172.8,137.8,80,79.75,18,20.33,66,5160,5160,0,80,80
2020-09-17 04:53:26.7692,172.8,137.8,80,79.75,18.1,20.33,1,788,9.7,23.5,80,80
2020-09-17 04:53:27.0218,172.8,137.8,80,79.75,18,20.32,2,787.6,10.3,24,80,80
2020-09-17 04:53:27.2745,172.8,137.8,80,79.75,17.9,20.32,65,8040,8040,0,80,80
2020-09-17 04:53:27.5248,172.8,137.8,80,79.75,18,20.32,51,4.03,4,0,80,80
2020-09-17 04:53:27.7723,172.8,137.8,80,79.75,18.1,20.32,63,50,50,0,80,80
2020-09-17 04:53:28.0199,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:28.2674,172.8,137.8,80,79.75,18,20.33,52,4.03,4,0,80,80
2020-09-17 04:53:28.5149,172.8,137.8,80,79.75,18.1,20.32,6,8040,25.5,4,80,80
2020-09-17 04:53:28.7623,172.8,137.8,80,79.75,18.1,20.33,7,8050,25.5,4,80,80
2020-09-17 04:53:29.0096,172.8,137.8,80,79.75,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:29.2570,172.8,137.8,80,79.75,18,20.32,2,787.6,10.3,24,80,80
2020-09-17 04:53:29.5043,172.8,137.8,80,79.75,18,20.31,61,789.8,782,0,80,80
2020-09-17 04:53:29.7524,172.8,137.8,80,79.75,18,20.32,62,425,425,0,80,80
2020-09-17 04:53:30.0006,172.8,137.8,80,79.75,17.9,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:53:30.2488,172.8,137.8,80,79.75,18,20.32,3,788,9.7,23,80,80
2020-09-17 04:53:30.4970,172.8,137.8,80,79.75,18.1,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:53:30.7461,172.8,137.8,80,79.75,18,20.32,65,8060,8020,0,80,80
2020-09-17 04:53:30.9955,172.8,137.8,80,79.75,18,20.32,66,5160,5150,0,80,80
2020-09-17 04:53:31.2449,172.8,137.8,80,79.75,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:31.4942,172.8,137.8,80,79.75,18.1,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:31.7456,172.8,137.8,80,79.75,18.1,20.32,65,8070,8030,0,80,80
2020-09-17 04:53:31.9983,172.8,137.8,80,79.75,18,20.32,51,4.03,4,0,80,80
2020-09-17 04:53:32.2510,172.8,137.8,80,79.75,18,20.32,63,50,50,0,80,80
2020-09-17 04:53:32.5037,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:32.7558,172.8,137.8,80,79.75,18,20.3,52,4.03,4,0,80,80
2020-09-17 04:53:33.0062,172.8,137.8,80,79.75,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:33.2566,172.8,137.8,80,79.75,18,20.33,7,8050,25.5,4,80,80
2020-09-17 04:53:33.5070,172.8,137.8,80,79.75,18.1,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:33.7580,172.8,137.8,80,79.75,18.1,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:34.0106,172.8,137.8,80,79.75,18,20.33,61,789.7,782,0,80,80
2020-09-17 04:53:34.2632,172.8,137.8,80,79.75,18.1,20.33,62,425,425,0,80,80
2020-09-17 04:53:34.5158,172.8,137.8,80,79.75,18.1,20.32,64,14.4,14.6,0,80,80
2020-09-17 04:53:34.7677,172.8,137.8,80,79.75,18,20.32,3,788,9.7,23,80,80
2020-09-17 04:53:35.0168,172.8,137.8,80,79.75,18,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:53:35.2659,172.8,137.8,80,79.75,17.9,20.33,65,8040,8040,0,80,80
2020-09-17 04:53:35.5150,172.8,137.8,80,79.75,18,20.33,66,5170,5170,0,80,80
2020-09-17 04:53:35.7641,172.8,137.8,80,79.75,18,20.34,1,788,9.7,23.5,80,80
2020-09-17 04:53:36.0167,172.8,137.8,80,79.75,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:36.2693,172.8,137.8,80,79.75,18,20.32,65,8040,8050,0,80,80
2020-09-17 04:53:36.5220,172.8,137.8,80,79.75,18.1,20.32,51,4.03,4,0,80,80
2020-09-17 04:53:36.7746,172.8,137.8,80,79.75,18,20.32,63,50,50,0,80,80
2020-09-17 04:53:37.0222,172.8,137.8,80,79.75,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:37.2698,172.8,137.8,80,79.75,18,20.33,52,4.03,4,0,80,80
2020-09-17 04:53:37.5173,172.8,137.8,80,79.75,18.1,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:37.7648,172.8,137.8,80,79.75,17.9,20.32,7,8040,25.5,4,80,80
2020-09-17 04:53:38.0124,172.8,137.8,80,79.75,17.9,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:38.2599,172.8,137.8,80,79.75,18,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:53:38.5075,172.8,137.8,80,79.75,18.1,20.31,61,789.7,782.1,0,80,80
2020-09-17 04:53:38.7550,172.8,137.8,80,79.75,18,20.33,62,425,425,0,80,80
2020-09-17 04:53:39.0065,172.8,137.8,80,79.75,18,20.32,64,14.3,14.6,0,80,80
2020-09-17 04:53:39.2592,172.8,137.8,80,79.75,18.1,20.32,3,788,9.7,23,80,80
2020-09-17 04:53:39.5119,172.8,137.8,80,79.75,18.1,20.32,4,787.5,10.3,23,80,80
2020-09-17 04:53:39.7647,172.8,137.9,80,79.8,18,20.33,65,8050,8050,0,80,80
2020-09-17 04:53:40.0136,172.8,137.9,80,79.8,18,20.32,66,5170,5170,0,80,80
2020-09-17 04:53:40.2612,172.8,137.9,80,79.8,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:40.5087,172.8,137.9,80,79.8,18,20.33,2,787.5,10.3,24,80,80
2020-09-17 04:53:40.7563,172.8,137.9,80,79.8,18,20.33,65,8050,8050,0,80,80
2020-09-17 04:53:41.0040,172.8,137.9,80,79.8,18,20.33,51,4.03,4.01,0,80,80
2020-09-17 04:53:41.2566,172.8,137.9,80,79.8,18.1,20.32,63,50,50,0,80,80
2020-09-17 04:53:41.5092,172.8,137.9,80,79.8,18.1,20.33,67,25.5,25.5,0,80,80
2020-09-17 04:53:41.7618,172.8,137.9,80,79.8,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:53:42.0144,172.8,137.9,80,79.8,18,20.32,6,8040,25.5,4,80,80
2020-09-17 04:53:42.2619,172.8,137.9,80,79.8,18.1,20.31,7,8040,25.5,4,80,80
2020-09-17 04:53:42.5093,172.8,137.9,80,79.8,18,20.33,1,788,9.7,23.5,80,80
2020-09-17 04:53:42.7568,172.8,137.9,80,79.8,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:43.0042,172.8,137.9,80,79.8,18,20.32,61,789.8,782,0,80,80
2020-09-17 04:53:43.2515,172.8,137.9,80,79.8,18,20.32,62,425,425,0,80,80
2020-09-17 04:53:43.4988,172.8,137.9,80,79.8,17.9,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:53:43.7462,172.8,137.9,80,79.8,18,20.33,3,788,9.7,23,80,80
2020-09-17 04:53:43.9935,172.8,137.9,80,79.8,18,20.33,4,787.5,10.3,23,80,80
2020-09-17 04:53:44.2417,172.8,137.9,80,79.8,18.1,20.32,65,8050,8050,0,80,80
2020-09-17 04:53:44.4899,172.8,137.9,80,79.8,18.1,20.32,66,5170,5160,0,80,80
2020-09-17 04:53:44.7382,172.8,137.9,80,79.8,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:44.9864,172.8,137.9,80,79.8,18,20.32,2,787.5,10.3,24,80,80
2020-09-17 04:53:45.2339,172.8,137.9,80,79.8,18.1,20.33,65,8050,8050,0,80,80
2020-09-17 04:53:45.4813,172.8,137.9,80,79.8,18,20.32,51,4.03,4.01,0,80,80
2020-09-17 04:53:45.7287,172.8,137.9,80,79.8,18,20.32,63,50,50,0,80,80
2020-09-17 04:53:45.9761,172.8,137.9,80,79.8,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:46.2267,172.8,137.9,80,79.8,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:53:46.4793,172.8,137.9,80,79.8,18,20.33,6,8050,25.5,4,80,80
2020-09-17 04:53:46.7319,172.8,137.9,80,79.8,18,20.32,7,8040,25.5,4,80,80
2020-09-17 04:53:46.9845,172.8,137.9,80,79.8,18.1,20.32,1,788.1,9.7,23.5,80,80
2020-09-17 04:53:47.2371,172.8,137.9,80,79.8,18.1,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:53:47.4897,172.8,137.9,80,79.8,18,20.32,61,789.9,782.1,0,80,80
2020-09-17 04:53:47.7423,172.8,137.9,80,79.8,18,20.33,62,425,425,0,80,80
2020-09-17 04:53:47.9949,172.8,137.9,80,79.8,18,20.33,64,14.3,14.5,0,80,80
2020-09-17 04:53:48.2470,172.8,137.9,80,79.8,18,20.32,3,788.1,9.7,23,80,80
2020-09-17 04:53:48.4973,172.8,137.9,80,79.8,17.9,20.33,4,787.7,10.3,23,80,80
2020-09-17 04:53:48.7477,172.8,137.9,80,79.8,17.9,20.34,65,8050,8040,0,80,80
2020-09-17 04:53:48.9981,172.8,137.9,80,79.8,18,20.32,66,5160,5170,0,80,80
2020-09-17 04:53:49.2484,172.8,137.9,80,79.8,18,20.33,1,788.1,9.7,23.5,80,80
2020-09-17 04:53:49.4959,172.8,137.9,80,79.8,18,20.33,2,787.7,10.3,24,80,80
2020-09-17 04:53:49.7434,172.8,137.9,80,79.8,18,20.32,65,8050,8050,0,80,80
2020-09-17 04:53:49.9909,172.8,137.9,80,79.8,18.1,20.32,51,4.03,4.01,0,80,80
2020-09-17 04:53:50.2384,172.8,137.9,80,79.8,18.1,20.34,63,50,50,0,80,80
2020-09-17 04:53:50.4910,172.8,137.9,80,79.8,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:50.7436,172.8,137.9,80,79.8,18,20.3,52,4.03,4,0,80,80
2020-09-17 04:53:50.9962,172.8,137.9,80,79.8,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:51.2488,172.8,137.9,80,79.8,18,20.32,7,8050,25.5,4,80,80
2020-09-17 04:53:51.5006,172.8,137.9,80,79.8,17.9,20.33,1,788.1,9.7,23.5,80,80
2020-09-17 04:53:51.7522,172.8,137.9,80,79.8,18,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:53:52.0038,172.8,137.9,80,79.8,18.1,20.33,61,789.8,782,0,80,80
2020-09-17 04:53:52.2554,172.8,137.9,80,79.8,18.1,20.33,62,425,425,0,80,80
2020-09-17 04:53:52.5053,172.8,137.9,80,79.8,18,20.32,64,14.4,14.6,0,80,80
2020-09-17 04:53:52.7527,172.8,137.9,80,79.8,18.1,20.32,3,788,9.7,23,80,80
2020-09-17 04:53:53.0001,172.8,137.9,80,79.8,18.1,20.32,4,787.6,10.3,23,80,80
2020-09-17 04:53:53.2476,172.8,137.9,80,79.8,18,20.32,65,8050,8050,0,80,80
2020-09-17 04:53:53.4951,172.8,137.9,80,79.8,18,20.32,66,5160,5160,0,80,80
2020-09-17 04:53:53.7477,172.8,137.9,80,79.8,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:54.0002,172.8,137.9,80,79.8,18,20.32,2,787.6,10.3,24,80,80
2020-09-17 04:53:54.2528,172.8,137.9,80,79.8,18,20.33,65,8050,8050,0,80,80
2020-09-17 04:53:54.5054,172.8,137.9,80,79.8,17.9,20.32,51,4.03,4.01,0,80,80
2020-09-17 04:53:54.7581,172.8,137.9,80,79.8,18,20.32,63,50,50,0,80,80
2020-09-17 04:53:55.0108,172.8,137.9,80,79.8,18.1,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:55.2635,172.8,137.9,80,79.8,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:53:55.5163,172.8,137.9,80,79.8,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:53:55.7690,172.8,137.9,80,79.8,18,20.33,7,8050,25.5,4,80,80
2020-09-17 04:53:56.0216,172.8,137.9,80,79.8,18.1,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:56.2743,172.8,137.9,80,79.8,18,20.32,2,787.6,10.3,24,80,80
2020-09-17 04:53:56.5270,172.8,137.9,80,79.8,17.9,20.32,61,789.8,782.1,0,80,80
2020-09-17 04:53:56.7798,172.8,137.9,80,79.8,18,20.32,62,425,425,0,80,80
2020-09-17 04:53:57.0325,172.8,137.9,80,79.8,18,20.32,64,14.3,14.5,0,80,80
2020-09-17 04:53:57.2853,172.8,137.9,80,79.8,18,20.32,3,788,9.7,23,80,80
2020-09-17 04:53:57.5381,172.8,137.9,80,79.8,18,20.32,4,787.6,10.3,23,80,80
2020-09-17 04:53:57.7872,172.8,137.9,80,79.8,18.1,20.32,65,8050,8050,0,80,80
2020-09-17 04:53:58.0348,172.8,137.9,80,79.8,18.1,20.32,66,5150,5150,0,80,80
2020-09-17 04:53:58.2823,172.8,137.9,80,79.8,18.1,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:53:58.5298,172.8,137.9,80,79.8,18,20.33,2,787.6,10.3,24,80,80
2020-09-17 04:53:58.7773,172.8,137.9,80,79.8,18.1,20.31,65,8050,8050,0,80,80
2020-09-17 04:53:59.0248,172.8,137.9,80,79.8,18.1,20.33,51,4.03,4.01,0,80,80
2020-09-17 04:53:59.2723,172.8,137.9,80,79.8,18,20.32,63,50,50,0,80,80
2020-09-17 04:53:59.5197,172.8,137.9,80,79.8,17.9,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:53:59.7673,172.8,137.9,80,79.8,18,20.33,52,4.03,4,0,80,80
2020-09-17 04:54:00.0152,172.8,137.9,80,79.8,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:54:00.2631,172.8,137.9,80,79.8,18,20.33,7,8050,25.5,4,80,80
2020-09-17 04:54:00.5110,172.8,137.9,80,79.8,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:54:00.7589,172.8,137.9,80,79.8,18,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:54:01.0107,172.8,137.9,80,79.8,18.1,20.32,61,789.8,782.1,0,80,80
2020-09-17 04:54:01.2633,172.8,137.9,80,79.8,18,20.32,62,425,425,0,80,80
2020-09-17 04:54:01.5159,172.8,137.9,80,79.8,18,20.33,64,14.3,14.5,0,80,80
2020-09-17 04:54:01.7685,172.8,137.9,80,79.8,18,20.33,3,788,9.7,23,80,80
2020-09-17 04:54:02.0212,172.8,137.9,80,79.8,18,20.33,4,787.7,10.3,23,80,80
2020-09-17 04:54:02.2738,172.8,137.9,80,79.8,17.9,20.32,65,8050,8040,0,80,80
2020-09-17 04:54:02.5265,172.8,137.9,80,79.8,18,20.32,66,5160,5160,0,80,80
2020-09-17 04:54:02.7791,172.8,137.9,80,79.8,18.1,20.31,1,788,9.7,23.5,80,80
2020-09-17 04:54:03.0296,172.8,137.9,80,79.8,18.1,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:54:03.2771,172.8,137.9,80,79.8,18,20.32,65,8040,8050,0,80,80
2020-09-17 04:54:03.5247,172.8,137.9,80,79.8,18,20.32,51,4.03,4.01,0,80,80
2020-09-17 04:54:03.7722,172.8,137.9,80,79.8,18.1,20.31,63,50,50,0,80,80
2020-09-17 04:54:04.0197,172.8,137.9,80,79.8,18.1,20.33,67,25.5,25.5,0,80,80
2020-09-17 04:54:04.2673,172.8,137.9,80,79.8,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:54:04.5148,172.8,137.9,80,79.8,18,20.31,6,8050,25.5,4,80,80
2020-09-17 04:54:04.7624,172.8,137.9,80,79.8,18.1,20.32,7,8050,25.5,4,80,80
2020-09-17 04:54:05.0099,172.8,137.9,80,79.8,18,20.32,1,788,9.7,23.5,80,80
2020-09-17 04:54:05.2594,172.8,137.9,80,79.8,18,20.33,2,787.7,10.3,24,80,80
2020-09-17 04:54:05.5090,172.8,137.9,80,79.8,18,20.32,61,789.8,782.1,0,80,80
2020-09-17 04:54:05.7586,172.8,137.9,80,79.8,18.1,20.33,62,425,425,0,80,80
2020-09-17 04:54:06.0082,172.8,137.9,80,79.8,18,20.36,64,14.3,14.5,0,80,80
2020-09-17 04:54:06.2606,172.8,137.9,80,79.8,18,20.33,3,788,9.7,23,80,80
2020-09-17 04:54:06.5133,172.8,137.9,80,79.8,18,20.32,4,787.7,10.3,23,80,80
2020-09-17 04:54:06.7659,172.8,137.9,80,79.8,18.1,20.33,65,8050,8050,0,80,80
2020-09-17 04:54:07.0186,172.8,137.9,80,79.8,18,20.32,66,5140,5140,0,80,80
2020-09-17 04:54:07.2664,172.8,137.9,80,79.8,17.9,20.32,1,788.1,9.7,23.5,80,80
2020-09-17 04:54:07.5139,172.8,137.9,80,79.8,17.9,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:54:07.7614,172.8,137.9,80,79.8,18,20.33,65,8050,8040,0,80,80
2020-09-17 04:54:08.0089,172.8,137.9,80,79.8,18,20.32,51,4.03,4.01,0,80,80
2020-09-17 04:54:08.2568,172.8,137.9,80,79.8,18,20.32,63,50,50,0,80,80
2020-09-17 04:54:08.5050,172.8,137.9,80,79.8,18,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:54:08.7532,172.8,137.9,80,79.8,18.1,20.32,52,4.03,4.01,0,80,80
2020-09-17 04:54:09.0013,172.8,137.9,80,79.8,18.1,20.32,6,8050,25.5,4,80,80
2020-09-17 04:54:09.2518,172.8,137.9,80,79.8,18,20.33,7,8050,25.5,4,80,80
2020-09-17 04:54:09.5040,172.8,137.9,80,79.8,18,20.32,1,788.1,9.7,23.5,80,80
2020-09-17 04:54:09.7562,172.8,137.9,80,79.8,18.1,20.34,2,787.7,10.3,24,80,80
2020-09-17 04:54:10.0084,172.8,137.9,80,79.8,18,20.32,61,789.8,782.2,0,80,80
2020-09-17 04:54:10.2609,172.8,137.9,80,79.8,17.9,20.33,62,425,425,0,80,80
2020-09-17 04:54:10.5135,172.8,137.9,80,79.8,18,20.33,64,14.3,14.5,0,80,80
2020-09-17 04:54:10.7661,172.8,137.9,80,79.8,18.1,20.33,3,788.1,9.7,23,80,80
2020-09-17 04:54:11.0188,172.8,137.9,80,79.8,18,20.33,4,787.7,10.3,23,80,80
2020-09-17 04:54:11.2715,172.8,137.9,80,79.8,18,20.33,65,8050,8050,0,80,80
2020-09-17 04:54:11.5242,172.8,137.9,80,79.8,18.1,20.32,66,5140,5140,0,80,80
2020-09-17 04:54:11.7770,172.8,137.9,80,79.8,18.1,20.33,1,788.1,9.7,23.5,80,80
2020-09-17 04:54:12.0297,172.8,137.9,80,79.8,18,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:54:12.2824,172.8,138,80,79.86,18,20.33,65,8050,8050,0,80,80
2020-09-17 04:54:12.5352,172.8,138,80,79.86,18,20.32,51,4.03,4.01,0,80,80
2020-09-17 04:54:12.7879,172.8,138,80,79.86,18,20.33,63,50,50,0,80,80
2020-09-17 04:54:13.0406,172.8,138,80,79.86,17.9,20.31,67,25.5,25.5,0,80,80
2020-09-17 04:54:13.2921,172.8,138,80,79.86,17.9,20.32,52,4.03,4.01,0,80,80
2020-09-17 04:54:13.5397,172.8,138,80,79.86,18,20.32,6,8050,25.5,4,80,80
2020-09-17 04:54:13.7873,172.8,138,80,79.86,18.1,20.32,7,8050,25.5,4,80,80
2020-09-17 04:54:14.0349,172.8,138,80,79.86,18,20.32,1,788.1,9.7,23.5,80,80
2020-09-17 04:54:14.2825,172.8,138,80,79.86,18,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:54:14.5303,172.8,138,80,79.86,18.1,20.33,61,789.9,782.2,0,80,80
2020-09-17 04:54:14.7780,172.8,138,80,79.86,18.1,20.32,62,425,425,0,80,80
2020-09-17 04:54:15.0258,172.8,138,80,79.86,18,20.32,64,14.3,14.6,0,80,80
2020-09-17 04:54:15.2736,172.8,138,80,79.86,18,20.32,3,788.1,9.7,23,80,80
2020-09-17 04:54:15.5212,172.8,138,80,79.86,18,20.33,4,787.7,10.3,23,80,80
2020-09-17 04:54:15.7688,172.8,138,80,79.86,18,20.32,65,8050,8040,0,80,80
2020-09-17 04:54:16.0163,172.8,138,80,79.86,18,20.32,66,5140,5140,0,80,80
2020-09-17 04:54:16.2639,172.8,138,80,79.86,18,20.32,1,788.1,9.7,23.5,80,80
2020-09-17 04:54:16.5126,172.8,138,80,79.86,18.1,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:54:16.7616,172.8,138,80,79.86,18,20.32,65,8050,8050,0,80,80
2020-09-17 04:54:17.0106,172.8,138,80,79.86,18,20.33,51,4.03,4.01,0,80,80
2020-09-17 04:54:17.2596,172.8,138,80,79.86,18.1,20.31,63,50,50,0,80,80
2020-09-17 04:54:17.5113,172.8,138,80,79.86,18.1,20.32,67,25.5,25.5,0,80,80
2020-09-17 04:54:17.7639,172.8,138.1,80,79.92,18,20.32,52,4.03,4,0,80,80
2020-09-17 04:54:18.0166,172.8,138.1,80,79.92,17.9,20.32,6,8050,25.5,4,80,80
2020-09-17 04:54:18.2692,172.8,138.1,80,79.92,18,20.32,7,8050,25.5,4,80,80
2020-09-17 04:54:18.5217,172.8,138.1,80,79.92,18,20.33,1,788.1,9.7,23.5,80,80
2020-09-17 04:54:18.7716,172.8,138.1,80,79.92,18,20.33,2,787.7,10.3,24,80,80
2020-09-17 04:54:19.0215,172.8,138.1,80,79.92,18,20.33,61,790,782.2,0,80,80
2020-09-17 04:54:19.2713,172.8,138.1,80,79.92,18,20.33,62,425,425,0,80,80
2020-09-17 04:54:19.5213,172.8,138.1,80,79.92,18.1,20.33,64,14.3,14.6,0,80,80
2020-09-17 04:54:19.7741,172.8,138.1,80,79.92,18,20.32,3,788.1,9.7,23,80,80
2020-09-17 04:54:20.0269,172.8,138.1,80,79.92,18,20.32,4,787.7,10.3,23,80,80
2020-09-17 04:54:20.2798,172.8,138.1,80,79.92,18,20.32,65,8050,8050,0,80,80
2020-09-17 04:54:20.5325,172.8,138.1,80,79.92,18.1,20.32,66,5140,5140,0,80,80
2020-09-17 04:54:20.7801,172.8,138.1,80.25,79.92,17.9,20.33,1,788.1,9.7,23.5,80,80
2020-09-17 04:54:21.0276,172.8,138.1,80.25,79.92,17.9,20.32,2,787.7,10.3,24,80,80
2020-09-17 04:54:21.2752,172.8,138.1,80.25,79.92,18,20.33,65,8050,8050,0,80,80
2020-09-17 04:54:21.5232,172.8,138.1,80.25,79.92,18.1,20.32,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:21.7760,172.8,138.1,80.25,79.92,18,20.32,63,50,50,0,80.5,80
2020-09-17 04:54:22.0288,172.8,138.1,80.25,79.92,18,20.33,67,25.5,25.5,0,80.5,80
2020-09-17 04:54:22.2815,172.8,138.1,80.25,79.92,18.1,20.32,52,4.03,4.01,0,80.5,80
2020-09-17 04:54:22.5343,172.8,138.1,80.25,79.92,18.1,20.32,6,8040,25.5,4,80.5,80
2020-09-17 04:54:22.7819,172.8,138.1,80.25,79.92,18,20.33,7,8050,25.5,4,80.5,80
2020-09-17 04:54:23.0294,172.8,138.1,80.25,79.92,18,20.32,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:23.2770,172.8,138.1,80.25,79.92,18,20.33,2,787.7,10.3,24,80.5,80
2020-09-17 04:54:23.5245,172.8,138.1,80.25,79.92,18,20.32,61,789.9,782.2,0,80.5,80
2020-09-17 04:54:23.7751,172.8,138.1,80.25,79.92,17.9,20.32,62,425,425,0,80.5,80
2020-09-17 04:54:24.0277,172.8,138.1,80.25,79.92,17.9,20.32,64,14.3,14.5,0,80.5,80
2020-09-17 04:54:24.2802,172.8,138.1,80.25,79.92,18.1,20.33,3,788.2,9.7,23,80.5,80
2020-09-17 04:54:24.5328,172.8,138.1,80.25,79.92,18,20.33,4,787.7,10.3,23,80.5,80
2020-09-17 04:54:24.7842,172.8,138.1,80.25,79.92,18,20.32,65,8030,8050,0,80.5,80
2020-09-17 04:54:25.0318,172.8,138.1,80.25,79.92,18,20.31,66,5140,5140,0,80.5,80
2020-09-17 04:54:25.2794,172.8,138.1,80.25,79.92,18.1,20.32,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:25.5270,172.8,138.1,80.25,79.92,18,20.32,2,787.7,10.3,24,80.5,80
2020-09-17 04:54:25.7746,172.8,138.1,80.25,79.92,17.9,20.33,65,8030,8050,0,80.5,80
2020-09-17 04:54:26.0222,172.8,138.1,80.25,79.92,18,20.32,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:26.2698,172.8,138.1,80.25,79.92,18,20.32,63,50,50,0,80.5,80
2020-09-17 04:54:26.5174,172.8,138.1,80.25,79.92,17.9,20.32,67,25.5,25.5,0,80.5,80
2020-09-17 04:54:26.7650,172.8,138.1,80.25,79.92,17.9,20.34,52,4.03,4.01,0,80.5,80
2020-09-17 04:54:27.0147,172.8,138.1,80.25,79.92,18,20.33,6,8020,25.5,4,80.5,80
2020-09-17 04:54:27.2674,172.8,138.1,80.25,79.92,18.1,20.33,7,8050,25.5,4,80.5,80
2020-09-17 04:54:27.5200,172.8,138.1,80.25,79.92,18,20.28,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:27.7727,172.8,138.1,80.25,79.92,18,20.32,2,787.7,10.3,24,80.5,80
2020-09-17 04:54:28.0233,172.8,138.1,80.25,79.92,18,20.33,61,789.9,782.2,0,80.5,80
2020-09-17 04:54:28.2709,172.8,138.1,80.25,79.92,18.1,20.33,62,425,425,0,80.5,80
2020-09-17 04:54:28.5184,172.8,138.1,80.25,79.92,18,20.32,64,14.3,14.5,0,80.5,80
2020-09-17 04:54:28.7660,172.8,138.1,80.25,79.92,17.9,20.32,3,788.2,9.7,23,80.5,80
2020-09-17 04:54:29.0158,172.8,138.1,80.25,79.92,18,20.33,4,787.7,10.3,23,80.5,80
2020-09-17 04:54:29.2685,172.8,138.1,80.25,79.92,18,20.33,65,8030,8060,0,80.5,80
2020-09-17 04:54:29.5212,172.8,138.1,80.25,79.92,18,20.32,66,5140,5140,0,80.5,80
2020-09-17 04:54:29.7740,172.8,138.1,80.25,79.92,18,20.32,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:30.0267,172.8,138.1,80.25,79.92,18.1,20.32,2,787.7,10.3,24,80.5,80
2020-09-17 04:54:30.2795,172.8,138.1,80.25,79.92,18.1,20.34,65,8030,8060,0,80.5,80
2020-09-17 04:54:30.5323,172.8,138.1,80.25,79.92,18,20.32,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:30.7851,172.8,138.1,80.25,79.92,18,20.32,63,50,50,0,80.5,80
2020-09-17 04:54:31.0359,172.8,138.1,80.25,79.92,18,20.32,67,25.5,25.5,0,80.5,80
2020-09-17 04:54:31.2839,172.8,138.1,80.25,79.92,18,20.32,52,4.03,4,0,80.5,80
2020-09-17 04:54:31.5319,172.8,138.1,80.25,79.92,17.9,20.32,6,8020,25.5,4,80.5,80
2020-09-17 04:54:31.7799,172.8,138.1,80.25,79.92,17.9,20.32,7,8060,25.5,4,80.5,80
2020-09-17 04:54:32.0279,172.8,138.1,80.25,79.92,18,20.32,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:32.2788,172.8,138.1,80.25,79.92,18,20.32,2,787.7,10.3,24,80.5,80
2020-09-17 04:54:32.5316,172.8,138.1,80.25,79.92,18,20.32,61,790,782.2,0,80.5,80
2020-09-17 04:54:32.7843,172.8,138.1,80.25,79.92,18,20.32,62,425,425,0,80.5,80
2020-09-17 04:54:33.0370,172.8,138.1,80.25,79.92,18.1,20.32,64,14.3,14.6,0,80.5,80
2020-09-17 04:54:33.2886,172.8,138.1,80.25,79.92,18.1,20.33,3,788.2,9.7,23,80.5,80
2020-09-17 04:54:33.5362,172.8,138.1,80.25,79.92,17.9,20.32,4,787.7,10.3,23,80.5,80
2020-09-17 04:54:33.7838,172.8,138.1,80.25,79.92,18,20.32,65,8020,8060,0,80.5,80
2020-09-17 04:54:34.0313,172.8,138.1,80.25,79.92,18,20.33,66,5130,5140,0,80.5,80
2020-09-17 04:54:34.2789,172.8,138.1,80.25,79.92,17.9,20.32,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:34.5264,172.8,138.1,80.25,79.92,18,20.33,2,787.7,10.3,24,80.5,80
2020-09-17 04:54:34.7739,172.8,138.1,80.25,79.92,18,20.33,65,8020,8070,0,80.5,80
2020-09-17 04:54:35.0215,172.8,138.1,80.25,79.92,18.1,20.32,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:35.2690,172.8,138.1,80.25,79.92,18,20.35,63,50,50,0,80.5,80
2020-09-17 04:54:35.5165,172.8,138.1,80.25,79.92,18,20.33,67,25.5,25.5,0,80.5,80
2020-09-17 04:54:35.7641,172.8,138.1,80.25,79.92,18.1,20.32,52,4.03,4,0,80.5,80
2020-09-17 04:54:36.0116,172.8,138.1,80.25,79.92,18,20.32,6,8020,25.5,4,80.5,80
2020-09-17 04:54:36.2592,172.8,138.1,80.25,79.92,18,20.33,7,8070,25.5,4,80.5,80
2020-09-17 04:54:36.5066,172.8,138.1,80.25,79.92,17.9,20.32,1,788.1,9.7,23.5,80.5,80
2020-09-17 04:54:36.7540,172.8,138.1,80.25,79.92,18,20.32,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:37.0013,172.8,138.1,80.25,79.92,18,20.33,61,790,782.3,0,80.5,80
2020-09-17 04:54:37.2487,172.8,138.1,80.25,79.92,18,20.32,62,425,425,0,80.5,80
2020-09-17 04:54:37.4981,172.8,138.1,80.25,79.92,18,20.33,64,14.3,14.6,0,80.5,80
2020-09-17 04:54:37.7482,172.8,138.1,80.25,79.92,18,20.32,3,788.1,9.7,23,80.5,80
2020-09-17 04:54:37.9983,172.8,138.1,80.25,79.92,18.1,20.32,4,787.8,10.3,23,80.5,80
2020-09-17 04:54:38.2484,172.8,138.1,80.25,79.92,18,20.33,65,8020,8070,0,80.5,80
2020-09-17 04:54:38.5003,172.8,138.1,80.25,79.92,18,20.32,66,5140,5140,0,80.5,80
2020-09-17 04:54:38.7528,172.8,138.1,80.25,79.92,18.1,20.33,1,788.1,9.7,23.5,80.5,80
2020-09-17 04:54:39.0054,172.8,138.1,80.25,79.92,18,20.32,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:39.2580,172.8,138.1,80.25,79.92,17.9,20.32,65,8020,8070,0,80.5,80
2020-09-17 04:54:39.5093,172.8,138.1,80.25,79.92,18,20.33,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:39.7589,172.8,138.1,80.25,79.92,18,20.33,63,50,50,0,80.5,80
2020-09-17 04:54:40.0085,172.8,138.1,80.25,79.92,18,20.32,67,25.5,25.5,0,80.5,80
2020-09-17 04:54:40.2580,172.8,138.1,80.25,79.92,18,20.32,52,4.03,4.01,0,80.5,80
2020-09-17 04:54:40.5072,172.8,138.1,80.25,79.92,18,20.33,6,8020,25.5,4,80.5,80
2020-09-17 04:54:40.7559,172.8,138.1,80.25,79.92,18.1,20.32,7,8070,25.5,4,80.5,80
2020-09-17 04:54:41.0045,172.8,138.1,80.25,79.92,18.1,20.32,1,788.1,9.7,23.5,80.5,80
2020-09-17 04:54:41.2532,172.8,138.1,80.25,79.92,18,20.32,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:41.5028,172.8,138.1,80.25,79.92,18,20.33,61,790,782.3,0,80.5,80
2020-09-17 04:54:41.7538,172.8,138.1,80.25,79.92,18,20.32,62,425,425,0,80.5,80
2020-09-17 04:54:42.0048,172.8,138.1,80.25,79.92,17.9,20.29,64,14.3,14.6,0,80.5,80
2020-09-17 04:54:42.2558,172.8,138.1,80.25,79.92,17.9,20.32,3,788.1,9.7,23,80.5,80
2020-09-17 04:54:42.5068,172.8,138.1,80.25,79.92,18.1,20.32,4,787.8,10.3,23,80.5,80
2020-09-17 04:54:42.7588,172.8,138.1,80.25,79.92,18.1,20.32,65,8020,8070,0,80.5,80
2020-09-17 04:54:43.0115,172.8,138.1,80.25,79.92,18,20.33,66,5150,5150,0,80.5,80
2020-09-17 04:54:43.2641,172.8,138.1,80.25,79.92,18,20.33,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:43.5168,172.8,138.1,80.25,79.92,18.1,20.32,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:43.7686,172.8,138.1,80.25,79.92,18.1,20.32,65,8020,8070,0,80.5,80
2020-09-17 04:54:44.0177,172.8,138.1,80.25,79.92,18,20.32,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:44.2668,172.8,138.1,80.25,79.92,17.9,20.32,63,50,50,0,80.5,80
2020-09-17 04:54:44.5159,172.8,138.1,80.25,79.92,18,20.32,67,25.5,25.5,0,80.5,80
2020-09-17 04:54:44.7647,172.8,138.1,80.25,79.92,18,20.33,52,4.03,4.01,0,80.5,80
2020-09-17 04:54:45.0122,172.8,138.1,80.25,79.92,17.9,20.32,6,8010,25.5,4,80.5,80
2020-09-17 04:54:45.2597,172.8,138.1,80.25,79.92,18,20.32,7,8070,25.5,4,80.5,80
2020-09-17 04:54:45.5073,172.8,138.1,80.25,79.92,18.1,20.31,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:45.7548,172.8,138.1,80.25,79.92,18.1,20.32,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:46.0067,172.8,138.1,80.25,79.92,18,20.32,61,790.1,782.3,0,80.5,80
2020-09-17 04:54:46.2597,172.8,138.1,80.25,79.92,18,20.32,62,425,425,0,80.5,80
2020-09-17 04:54:46.5126,172.8,138.1,80.25,79.92,18.1,20.33,64,14.3,14.6,0,80.5,80
2020-09-17 04:54:46.7655,172.8,138.1,80.25,79.92,18,20.32,3,788.2,9.7,23,80.5,80
2020-09-17 04:54:47.0182,172.8,138.1,80.25,79.92,18,20.32,4,787.8,10.3,23,80.5,80
2020-09-17 04:54:47.2657,172.8,138.1,80.25,79.92,17.9,20.31,65,8010,8070,0,80.5,80
2020-09-17 04:54:47.5133,172.8,138.1,80.25,79.92,18,20.32,66,5160,5170,0,80.5,80
2020-09-17 04:54:47.7608,172.8,138.1,80.25,79.92,18,20.33,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:48.0083,172.8,138.1,80.25,79.92,18,20.33,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:48.2591,172.8,138.1,80.25,79.92,18,20.32,65,8010,8070,0,80.5,80
2020-09-17 04:54:48.5119,172.8,138.1,80.25,79.92,18.1,20.32,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:48.7647,172.8,138.1,80.25,79.92,18,20.32,63,50,50,0,80.5,80
2020-09-17 04:54:49.0174,172.8,138.1,80.25,79.92,18,20.32,67,25.5,25.5,0,80.5,80
2020-09-17 04:54:49.2690,172.8,138.1,80.25,79.92,18,20.32,52,4.03,4.01,0,80.5,80
2020-09-17 04:54:49.5164,172.8,138.1,80.25,79.92,18,20.32,6,8020,25.5,4,80.5,80
2020-09-17 04:54:49.7638,172.8,138.1,80.25,79.92,18,20.33,7,8070,25.5,4,80.5,80
2020-09-17 04:54:50.0113,172.8,138.1,80.25,79.92,17.9,20.32,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:50.2587,172.8,138.1,80.25,79.92,17.9,20.32,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:50.5062,172.8,138.1,80.25,79.92,18,20.32,61,789.9,782.3,0,80.5,80
2020-09-17 04:54:50.7537,172.8,138.1,80.25,79.92,18,20.33,62,425,425,0,80.5,80
2020-09-17 04:54:51.0012,172.8,138.1,80.25,79.92,18,20.32,64,14.3,14.6,0,80.5,80
2020-09-17 04:54:51.2486,172.8,138.1,80.25,79.92,18,20.31,3,788.2,9.7,23,80.5,80
2020-09-17 04:54:51.4961,172.8,138.1,80.25,79.92,18.1,20.33,4,787.8,10.3,23,80.5,80
2020-09-17 04:54:51.7436,172.8,138.1,80.25,79.92,18,20.33,65,8020,8080,0,80.5,80
2020-09-17 04:54:51.9911,172.8,138.1,80.25,79.92,18,20.33,66,5170,5170,0,80.5,80
2020-09-17 04:54:52.2398,172.8,138.1,80.25,79.92,18,20.33,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:52.4927,172.8,138.1,80.25,79.92,18,20.33,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:52.7456,172.8,138.1,80.25,79.92,17.9,20.32,65,8020,8070,0,80.5,80
2020-09-17 04:54:52.9985,172.8,138.1,80.25,79.92,18,20.32,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:53.2514,172.8,138.1,80.25,79.92,18.1,20.32,63,50,50,0,80.5,80
2020-09-17 04:54:53.4998,172.8,138.1,80.25,79.92,18.1,20.32,67,25.5,25.5,0,80.5,80
2020-09-17 04:54:53.7473,172.8,138.1,80.25,79.92,18,20.33,52,4.03,4,0,80.5,80
2020-09-17 04:54:53.9948,172.8,138.1,80.25,79.92,18.1,20.32,6,8020,25.5,4,80.5,80
2020-09-17 04:54:54.2423,172.8,138.1,80.25,79.92,18.1,20.32,7,8070,25.5,4,80.5,80
2020-09-17 04:54:54.4899,172.8,138.1,80.25,79.92,18,20.32,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:54.7427,172.8,138.1,80.25,79.92,18,20.33,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:54.9956,172.8,138.1,80.5,79.92,17.9,20.33,61,790.1,782.3,0,80.5,80
2020-09-17 04:54:55.2484,172.8,138.1,80.5,79.92,18,20.32,62,425,425,0,80.5,80
2020-09-17 04:54:55.5012,172.8,138.1,80.5,79.92,18,20.34,64,14.3,14.6,0,80.5,80
2020-09-17 04:54:55.7540,172.8,138.1,80.5,79.92,17.9,20.32,3,788.2,9.7,23,80.5,80
2020-09-17 04:54:56.0067,172.8,138.1,80.5,79.92,18,20.32,4,787.8,10.3,23,80.5,80
2020-09-17 04:54:56.2595,172.8,138.1,80.5,79.92,18,20.33,65,8020,8070,0,80.5,80
2020-09-17 04:54:56.5123,172.8,138.1,80.5,79.92,18,20.32,66,5160,5160,0,80.5,80
2020-09-17 04:54:56.7638,172.8,138.1,80.5,79.92,18,20.32,1,788.2,9.7,23.5,80.5,80
2020-09-17 04:54:57.0114,172.8,138.1,80.5,79.92,18,20.32,2,787.8,10.3,24,80.5,80
2020-09-17 04:54:57.2589,172.8,138.1,80.5,79.92,18.1,20.34,65,8020,8060,0,80.5,80
2020-09-17 04:54:57.5065,172.8,138.1,80.5,79.92,18,20.32,51,4.03,4.01,0,80.5,80
2020-09-17 04:54:57.7540,172.8,138.1,80.5,79.92,17.9,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:54:58.0022,172.8,138.1,80.5,79.92,17.9,20.34,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:54:58.2512,172.8,138.1,80.5,79.92,18,20.33,52,4.03,4.01,0,80.5,80.5
2020-09-17 04:54:58.5002,172.8,138.1,80.5,79.92,18,20.32,6,8020,25.5,4,80.5,80.5
2020-09-17 04:54:58.7493,172.8,138.1,80.5,79.92,18,20.32,7,8060,25.5,4,80.5,80.5
2020-09-17 04:54:58.9984,172.8,138.1,80.5,79.92,18,20.33,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:54:59.2510,172.8,138.1,80.5,79.92,18.1,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:54:59.5036,172.8,138.1,80.5,79.92,18.1,20.32,61,790.1,782.3,0,80.5,80.5
2020-09-17 04:54:59.7561,172.8,138.1,80.5,79.92,18,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:00.0087,172.8,138.1,80.5,79.92,18,20.31,64,14.3,14.5,0,80.5,80.5
2020-09-17 04:55:00.2615,172.8,138.1,80.5,79.92,18,20.32,3,788.2,9.7,23,80.5,80.5
2020-09-17 04:55:00.5143,172.8,138.1,80.5,79.92,18,20.33,4,787.9,10.3,23,80.5,80.5
2020-09-17 04:55:00.7671,172.8,138.1,80.5,79.92,17.9,20.32,65,8020,8050,0,80.5,80.5
2020-09-17 04:55:01.0199,172.8,138.1,80.5,79.92,18,20.32,66,5170,5170,0,80.5,80.5
2020-09-17 04:55:01.2726,172.8,138.1,80.5,79.92,18,20.33,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:55:01.5253,172.8,138.1,80.5,79.92,18,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:01.7780,172.8,138.1,80.5,79.92,18,20.32,65,8030,8060,0,80.5,80.5
2020-09-17 04:55:02.0308,172.8,138.1,80.5,79.92,18,20.32,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:02.2823,172.8,138.1,80.5,79.92,18.1,20.31,63,50,50,0,80.5,80.5
2020-09-17 04:55:02.5299,172.8,138.1,80.5,79.92,18,20.32,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:02.7775,172.8,138.1,80.5,79.92,17.9,20.32,52,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:03.0251,172.8,138.1,80.5,79.92,18,20.33,6,8030,25.5,4,80.5,80.5
2020-09-17 04:55:03.2729,172.8,138.1,80.5,79.92,18,20.32,7,8050,25.5,4,80.5,80.5
2020-09-17 04:55:03.5215,172.8,138.1,80.5,79.92,17.9,20.32,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:55:03.7701,172.8,138.1,80.5,79.92,17.9,20.33,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:04.0188,172.8,138.1,80.5,79.92,18,20.33,61,790,782.3,0,80.5,80.5
2020-09-17 04:55:04.2682,172.8,138.1,80.5,79.92,18.1,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:04.5208,172.8,138.1,80.5,79.92,18,20.32,64,14.3,14.6,0,80.5,80.5
2020-09-17 04:55:04.7735,172.8,138.1,80.5,79.92,18,20.32,3,788.2,9.7,23,80.5,80.5
2020-09-17 04:55:05.0261,172.8,138.1,80.5,79.92,18.1,20.32,4,787.9,10.3,23,80.5,80.5
2020-09-17 04:55:05.2788,172.8,138.1,80.5,79.92,18.1,20.32,65,8030,8050,0,80.5,80.5
2020-09-17 04:55:05.5314,172.8,138.1,80.5,79.92,18,20.32,66,5180,5170,0,80.5,80.5
2020-09-17 04:55:05.7841,172.8,138.1,80.5,79.92,18,20.32,1,788.3,9.7,23.5,80.5,80.5
2020-09-17 04:55:06.0368,172.8,138.1,80.5,79.92,18,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:06.2895,172.8,138.1,80.5,79.92,18,20.32,65,8030,8050,0,80.5,80.5
2020-09-17 04:55:06.5392,172.8,138.1,80.5,79.92,17.9,20.33,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:06.7885,172.8,138.1,80.5,79.92,17.9,20.33,63,50,50,0,80.5,80.5
2020-09-17 04:55:07.0378,172.8,138.1,80.5,79.92,18.1,20.32,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:07.2870,172.8,138.1,80.5,79.92,18.1,20.32,52,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:07.5354,172.8,138.1,80.5,79.92,18,20.32,6,8030,25.5,4,80.5,80.5
2020-09-17 04:55:07.7837,172.8,138.1,80.5,79.92,18,20.32,7,8050,25.5,4,80.5,80.5
2020-09-17 04:55:08.0319,172.8,138.1,80.5,79.92,18.1,20.33,1,788.3,9.7,23.5,80.5,80.5
2020-09-17 04:55:08.2802,172.8,138.1,80.5,79.92,18,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:08.5282,172.8,138.1,80.5,79.92,17.9,20.32,61,790.1,782.3,0,80.5,80.5
2020-09-17 04:55:08.7757,172.8,138.1,80.5,79.92,17.9,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:09.0233,172.8,138.1,80.5,79.92,18,20.32,64,14.3,14.6,0,80.5,80.5
2020-09-17 04:55:09.2709,172.8,138.1,80.5,79.92,18,20.33,3,788.3,9.7,23,80.5,80.5
2020-09-17 04:55:09.5185,172.8,138.1,80.5,79.92,18,20.32,4,787.9,10.3,23,80.5,80.5
2020-09-17 04:55:09.7660,172.8,138.1,80.5,79.92,18,20.32,65,8030,8050,0,80.5,80.5
2020-09-17 04:55:10.0135,172.8,138.1,80.5,79.92,18.1,20.33,66,5170,5170,0,80.5,80.5
2020-09-17 04:55:10.2611,172.8,138.1,80.5,79.92,18.1,20.33,1,788.3,9.7,23.5,80.5,80.5
2020-09-17 04:55:10.5102,172.8,138.1,80.5,79.92,18,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:10.7622,172.8,138.1,80.5,79.92,18,20.32,65,8030,8040,0,80.5,80.5
2020-09-17 04:55:11.0142,172.8,138.1,80.5,79.92,18.1,20.33,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:11.2661,172.8,138.1,80.5,79.92,18,20.33,63,50,50,0,80.5,80.5
2020-09-17 04:55:11.5166,172.8,138.1,80.5,79.92,17.9,20.33,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:11.7639,172.8,138.1,80.5,79.92,18,20.33,52,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:12.0112,172.8,138.1,80.5,79.92,18.1,20.32,6,8040,25.5,4,80.5,80.5
2020-09-17 04:55:12.2585,172.8,138.1,80.5,79.92,18,20.32,7,8040,25.5,4,80.5,80.5
2020-09-17 04:55:12.5059,172.8,138.1,80.5,79.92,18,20.32,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:55:12.7533,172.8,138.2,80.5,79.98,18,20.32,2,788,10.3,24,80.5,80.5
2020-09-17 04:55:13.0008,172.8,138.2,80.5,79.98,18.1,20.33,61,790,782.3,0,80.5,80.5
2020-09-17 04:55:13.2482,172.8,138.2,80.5,79.98,18,20.33,62,425,425,0,80.5,80.5
2020-09-17 04:55:13.4967,172.8,138.2,80.5,79.98,18,20.32,64,14.3,14.5,0,80.5,80.5
2020-09-17 04:55:13.7471,172.8,138.2,80.5,79.98,18,20.32,3,788.2,9.7,23,80.5,80.5
2020-09-17 04:55:13.9976,172.8,138.2,80.5,79.98,18,20.32,4,788,10.3,23,80.5,80.5
2020-09-17 04:55:14.2481,172.8,138.2,80.5,79.98,17.9,20.33,65,8040,8050,0,80.5,80.5
2020-09-17 04:55:14.4977,172.8,138.2,80.5,79.98,17.9,20.33,66,5170,5170,0,80.5,80.5
2020-09-17 04:55:14.7451,172.8,138.2,80.5,79.98,18,20.34,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:55:14.9926,172.8,138.2,80.5,79.98,18.1,20.32,2,788,10.3,24,80.5,80.5
2020-09-17 04:55:15.2400,172.8,138.2,80.5,79.98,18,20.33,65,8040,8050,0,80.5,80.5
2020-09-17 04:55:15.4874,172.8,138.2,80.5,79.98,18,20.33,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:15.7347,172.8,138.2,80.5,79.98,18,20.33,63,50,50,0,80.5,80.5
2020-09-17 04:55:15.9820,172.8,138.2,80.5,79.98,18.1,20.32,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:16.2293,172.8,138.2,80.5,79.98,18,20.32,52,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:16.4766,172.8,138.2,80.5,79.98,17.9,20.33,6,8040,25.5,4,80.5,80.5
2020-09-17 04:55:16.7239,172.8,138.2,80.5,79.98,18,20.32,7,8040,25.5,4,80.5,80.5
2020-09-17 04:55:16.9712,172.8,138.2,80.5,79.98,18,20.32,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:55:17.2185,172.8,138.2,80.5,79.98,18,20.32,2,788,10.3,24,80.5,80.5
2020-09-17 04:55:17.4659,172.8,138.2,80.5,79.98,18,20.32,61,790.1,782.5,0,80.5,80.5
2020-09-17 04:55:17.7162,172.8,138.2,80.5,79.98,18,20.33,62,425,425,0,80.5,80.5
2020-09-17 04:55:17.9686,172.8,138.2,80.5,79.98,18.1,20.32,64,14.3,14.5,0,80.5,80.5
2020-09-17 04:55:18.2211,172.8,138.2,80.5,79.98,18.1,20.33,3,788.2,9.7,23,80.5,80.5
2020-09-17 04:55:18.4736,172.8,138.2,80.5,79.98,18,20.32,4,788,10.3,23,80.5,80.5
2020-09-17 04:55:18.7233,172.8,138.2,80.5,79.98,18.1,20.32,65,8040,8050,0,80.5,80.5
2020-09-17 04:55:18.9706,172.8,138.2,80.5,79.98,18.1,20.32,66,5170,5170,0,80.5,80.5
2020-09-17 04:55:19.2180,172.8,138.2,80.5,79.98,18,20.32,1,788.3,9.7,23.5,80.5,80.5
2020-09-17 04:55:19.4653,172.8,138.2,80.5,79.98,17.9,20.32,2,787.8,10.3,24,80.5,80.5
2020-09-17 04:55:19.7157,172.8,138.2,80.5,79.98,18,20.33,65,8040,8040,0,80.5,80.5
2020-09-17 04:55:19.9682,172.8,138.2,80.5,79.98,18,20.33,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:20.2207,172.8,138.2,80.5,79.98,18,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:55:20.4732,172.8,138.2,80.5,79.98,18,20.32,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:20.7258,172.8,138.2,80.5,79.98,18,20.32,52,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:20.9771,172.8,138.2,80.5,79.98,18.1,20.32,6,8040,25.5,4,80.5,80.5
2020-09-17 04:55:21.2282,172.8,138.2,80.5,79.98,18,20.33,7,8050,25.5,4,80.5,80.5
2020-09-17 04:55:21.4794,172.8,138.2,80.5,79.98,18,20.32,1,788.3,9.7,23.5,80.5,80.5
2020-09-17 04:55:21.7305,172.8,138.2,80.5,79.98,18,20.33,2,787.8,10.3,24,80.5,80.5
2020-09-17 04:55:21.9799,172.8,138.2,80.5,79.98,18.1,20.32,61,790.1,782.4,0,80.5,80.5
2020-09-17 04:55:22.2272,172.8,138.2,80.5,79.98,17.9,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:22.4745,172.8,138.2,80.5,79.98,17.9,20.33,64,14.3,14.6,0,80.5,80.5
2020-09-17 04:55:22.7217,172.8,138.2,80.5,79.98,18,20.32,3,788.3,9.7,23,80.5,80.5
2020-09-17 04:55:22.9713,172.8,138.2,80.5,79.98,18,20.33,4,787.8,10.3,23,80.5,80.5
2020-09-17 04:55:23.2238,172.8,138.2,80.5,79.98,18,20.32,65,8040,8050,0,80.5,80.5
2020-09-17 04:55:23.4763,172.8,138.2,80.5,79.98,18,20.33,66,5170,5170,0,80.5,80.5
2020-09-17 04:55:23.7288,172.8,138.2,80.5,79.98,18.1,20.32,1,788.3,9.7,23.5,80.5,80.5
2020-09-17 04:55:23.9812,172.8,138.2,80.5,79.98,18.1,20.32,2,787.8,10.3,24,80.5,80.5
2020-09-17 04:55:24.2323,172.8,138.2,80.5,79.98,18,20.32,65,8050,8050,0,80.5,80.5
2020-09-17 04:55:24.4834,172.8,138.2,80.5,79.98,18,20.32,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:24.7345,172.8,138.2,80.5,79.98,18,20.33,63,50,50,0,80.5,80.5
2020-09-17 04:55:24.9856,172.8,138.2,80.5,79.98,18,20.32,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:25.2373,172.8,138.2,80.5,79.98,17.9,20.32,52,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:25.4894,172.8,138.2,80.5,79.98,18,20.32,6,8050,25.5,4,80.5,80.5
2020-09-17 04:55:25.7415,172.8,138.2,80.5,79.98,18.1,20.32,7,8050,25.5,4,80.5,80.5
2020-09-17 04:55:25.9937,172.8,138.2,80.5,79.98,18,20.32,1,788.3,9.7,23.5,80.5,80.5
2020-09-17 04:55:26.2427,172.8,138.2,80.5,79.98,18,20.33,2,787.8,10.3,24,80.5,80.5
2020-09-17 04:55:26.4900,172.8,138.2,80.5,79.98,18,20.32,61,790.1,782.4,0,80.5,80.5
2020-09-17 04:55:26.7373,172.8,138.2,80.5,79.98,18.1,20.47,62,425,425,0,80.5,80.5
2020-09-17 04:55:26.9846,172.8,138.2,80.5,79.98,18,20.32,64,14.3,14.6,0,80.5,80.5
2020-09-17 04:55:27.2319,172.8,138.2,80.5,79.98,18,20.32,3,788.2,9.7,23,80.5,80.5
2020-09-17 04:55:27.4792,172.8,138.2,80.5,79.98,18,20.32,4,787.9,10.3,23,80.5,80.5
2020-09-17 04:55:27.7266,172.8,138.2,80.5,79.98,18,20.35,65,8040,8040,0,80.5,80.5
2020-09-17 04:55:27.9739,172.8,138.2,80.5,79.98,18,20.33,66,5160,5170,0,80.5,80.5
2020-09-17 04:55:28.2244,172.8,138.2,80.5,79.98,18,20.32,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:55:28.4770,172.8,138.2,80.5,79.98,18,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:28.7295,172.8,138.2,80.5,79.98,18.1,20.32,65,8040,8050,0,80.5,80.5
2020-09-17 04:55:28.9820,172.8,138.2,80.5,79.98,18,20.33,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:29.2328,172.8,138.2,80.5,79.98,18,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:55:29.4823,172.8,138.2,80.5,79.98,18,20.33,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:29.7318,172.8,138.2,80.5,79.98,18.1,20.32,52,4.03,4,0,80.5,80.5
2020-09-17 04:55:29.9813,172.8,138.2,80.5,79.98,18,20.33,6,8040,25.5,4,80.5,80.5
2020-09-17 04:55:30.2303,172.8,138.2,80.5,79.98,17.9,20.32,7,8040,25.5,4,80.5,80.5
2020-09-17 04:55:30.4777,172.8,138.2,80.5,79.98,18,20.32,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:55:30.7251,172.8,138.2,80.5,79.98,18,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:30.9725,172.8,138.2,80.5,79.98,18,20.32,61,790.2,782.4,0,80.5,80.5
2020-09-17 04:55:31.2211,172.8,138.2,80.5,79.98,18,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:31.4735,172.8,138.2,80.5,79.98,18.1,20.32,64,14.4,14.6,0,80.5,80.5
2020-09-17 04:55:31.7260,172.8,138.2,80.5,79.98,18.1,20.32,3,788.2,9.7,23,80.5,80.5
2020-09-17 04:55:31.9785,172.8,138.2,80.5,79.98,18,20.32,4,787.9,10.3,23,80.5,80.5
2020-09-17 04:55:32.2309,172.8,138.2,80.5,79.98,18,20.32,65,8050,8050,0,80.5,80.5
2020-09-17 04:55:32.4834,172.8,138.2,80.5,79.98,18,20.32,66,5160,5160,0,80.5,80.5
2020-09-17 04:55:32.7360,172.8,138.2,80.5,79.98,18.1,20.32,1,788.2,9.7,23.5,80.5,80.5
2020-09-17 04:55:32.9885,172.8,138.2,80.5,79.98,17.9,20.33,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:33.2410,172.8,138.2,80.5,79.98,17.9,20.32,65,8050,8050,0,80.5,80.5
2020-09-17 04:55:33.4932,172.8,138.2,80.5,79.98,18,20.32,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:33.7448,172.8,138.2,80.5,79.98,18,20.33,63,50,50,0,80.5,80.5
2020-09-17 04:55:33.9964,172.8,138.2,80.5,79.98,18,20.33,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:34.2481,172.8,138.2,80.5,79.98,18,20.3,52,4.03,4,0,80.5,80.5
2020-09-17 04:55:34.4989,172.8,138.2,80.5,79.98,18.1,20.32,6,8040,25.5,4,80.5,80.5
2020-09-17 04:55:34.7488,172.8,138.2,80.5,79.98,18.1,20.32,7,8050,25.5,4,80.5,80.5
2020-09-17 04:55:34.9987,172.8,138.2,80.5,79.98,18,20.33,1,788.4,9.7,23.5,80.5,80.5
2020-09-17 04:55:35.2486,172.8,138.2,80.5,79.98,18,20.33,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:35.4984,172.8,138.2,80.5,79.98,18,20.32,61,790.1,782.4,0,80.5,80.5
2020-09-17 04:55:35.7457,172.8,138.2,80.5,79.98,18,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:35.9929,172.8,138.3,80.5,80.03,17.9,20.32,64,14.3,14.5,0,80.5,80.5
2020-09-17 04:55:36.2402,172.8,138.3,80.5,80.03,16.4,20.32,3,788.4,9.7,23,80.5,80.5
2020-09-17 04:55:36.4874,172.8,138.3,80.5,80.03,-16.1,20.33,4,787.9,10.3,23,80.5,80.5
2020-09-17 04:55:36.7349,172.8,138.3,80.5,80.03,-18.2,20.33,65,-9890,-9890,0,80.5,80.5
2020-09-17 04:55:36.9823,172.8,138.3,80.5,80.03,-18.3,20.33,66,5110,5110,0,80.5,80.5
2020-09-17 04:55:37.2298,172.8,138.3,80.5,80.03,-18.2,20.32,1,788.4,9.7,23.5,80.5,80.5
2020-09-17 04:55:37.4772,172.8,138.3,80.5,80.03,-18.1,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:37.7296,172.8,138.3,80.5,80.03,-18,20.32,65,-9770,-9820,0,80.5,80.5
2020-09-17 04:55:37.9821,172.8,138.3,80.5,80.03,-18.1,20.33,51,4.03,4.01,0,80.5,80.5
2020-09-17 04:55:38.2346,172.8,138.3,80.5,80.03,-18.1,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:55:38.4871,172.8,138.3,80.5,80.03,-18,20.33,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:38.7383,172.8,138.3,80.5,80.03,-18,20.32,52,4.03,4,0,80.5,80.5
2020-09-17 04:55:38.9895,172.8,138.3,80.5,80.03,-18.1,20.32,6,-9750,25.5,4,80.5,80.5
