Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:55:39.2407,172.8,138.3,80.5,80.03,-18.1,20.32,7,-9740,25.5,4,80.5,80.5
2020-09-17 04:55:39.4919,172.8,138.3,80.5,80.03,-18.1,20.32,1,788.4,9.7,23.5,80.5,80.5
2020-09-17 04:55:39.7406,172.8,138.3,80.5,80.03,-17.9,20.32,2,787.9,10.3,24,80.5,80.5
2020-09-17 04:55:39.9879,172.8,138.2,80.5,79.98,-18,20.32,61,788.5,780.8,0,80.5,80.5
2020-09-17 04:55:40.2352,172.8,138.2,80.5,79.98,-18,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:40.4824,172.8,138.2,80.5,79.98,-17.9,20.32,64,16,16.2,0,80.5,80.5
2020-09-17 04:55:40.7302,172.8,138.2,80.5,79.98,-17.9,20.32,3,788.4,9.7,23,80.5,80.5
2020-09-17 04:55:40.9782,172.8,138.2,80.5,79.98,-18,20.32,4,787.9,10.3,23,80.5,80.5
2020-09-17 04:55:41.2262,172.8,138.2,80.5,79.98,-18.1,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:41.4742,172.8,138.2,80.5,79.98,-18,20.33,66,5040,5050,0,80.5,80.5
2020-09-17 04:55:41.7230,172.8,138.2,80.5,79.98,-18,20.32,1,786.8,-12.1,23.5,80.5,80.5
2020-09-17 04:55:41.9723,172.8,138.2,80.5,79.98,-18,20.33,2,786.3,-11.6,24,80.5,80.5
2020-09-17 04:55:42.2216,172.8,138.2,80.5,79.98,-18,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:42.4709,172.8,138.2,80.5,79.98,-17.9,20.33,51,4.02,4,0,80.5,80.5
2020-09-17 04:55:42.7199,172.8,138.2,80.5,79.98,-17.9,20.33,63,50,50,0,80.5,80.5
2020-09-17 04:55:42.9677,172.8,138.2,80.5,79.98,-18,20.32,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:43.2156,172.8,138.2,80.5,79.98,-18,20.33,52,4.02,4,0,80.5,80.5
2020-09-17 04:55:43.4635,172.8,138.2,80.5,79.98,-17.9,20.32,6,-9730,25.5,4,80.5,80.5
2020-09-17 04:55:43.7124,172.8,138.2,80.5,79.98,-18,20.32,7,-9730,25.5,4,80.5,80.5
2020-09-17 04:55:43.9650,172.8,138.2,80.5,79.98,-18.1,20.33,1,786.8,-12.1,23.5,80.5,80.5
2020-09-17 04:55:44.2175,172.8,138.2,80.5,79.98,-18.1,20.34,2,786.3,-11.6,24,80.5,80.5
2020-09-17 04:55:44.4700,172.8,138.2,80.5,79.98,-18,20.32,61,788.2,780.8,0,80.5,80.5
2020-09-17 04:55:44.7225,172.8,138.2,80.5,79.98,-18,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:44.9707,172.8,138.2,80.5,79.98,-18,20.32,64,16,16.2,0,80.5,80.5
2020-09-17 04:55:45.2180,172.8,138.2,80.5,79.98,-18,20.33,3,786.8,-12.1,23,80.5,80.5
2020-09-17 04:55:45.4653,172.8,138.2,80.5,79.98,-17.9,20.32,4,786.3,-11.6,23,80.5,80.5
2020-09-17 04:55:45.7126,172.8,138.2,80.5,79.98,-18,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:45.9646,172.8,138.2,80.5,79.98,-18,20.32,66,5040,5040,0,80.5,80.5
2020-09-17 04:55:46.2172,172.8,138.2,80.5,79.98,-18,20.32,1,786.8,-12.1,23.5,80.5,80.5
2020-09-17 04:55:46.4698,172.8,138.2,80.5,79.98,-18,20.33,2,786.3,-11.6,24,80.5,80.5
2020-09-17 04:55:46.7225,172.8,138.2,80.5,79.98,-18.1,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:46.9739,172.8,138.2,80.5,79.98,-18.1,20.33,51,4.02,4,0,80.5,80.5
2020-09-17 04:55:47.2252,172.8,138.2,80.5,79.98,-18,20.33,63,50,50,0,80.5,80.5
2020-09-17 04:55:47.4764,172.8,138.2,80.5,79.98,-17.9,20.32,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:47.7277,172.8,138.2,80.5,79.98,-18,20.33,52,4.02,4,0,80.5,80.5
2020-09-17 04:55:47.9800,172.8,138.2,80.5,79.98,-18,20.33,6,-9730,25.5,4,80.5,80.5
2020-09-17 04:55:48.2325,172.8,138.2,80.5,79.98,-17.9,20.32,7,-9730,25.5,4,80.5,80.5
2020-09-17 04:55:48.4850,172.8,138.2,80.5,79.98,-17.9,20.32,1,786.5,-12.1,23.5,80.5,80.5
2020-09-17 04:55:48.7376,172.8,138.2,80.5,79.98,-18,20.32,2,786.2,-11.6,24,80.5,80.5
2020-09-17 04:55:48.9879,172.8,138.2,80.5,79.98,-18.1,20.33,61,788.1,780.6,0,80.5,80.5
2020-09-17 04:55:49.2352,172.8,138.2,80.5,79.98,-18,20.33,62,425,425,0,80.5,80.5
2020-09-17 04:55:49.4826,172.8,138.2,80.5,79.98,-18,20.32,64,16,16.2,0,80.5,80.5
2020-09-17 04:55:49.7300,172.8,138.2,80.5,79.98,-18,20.33,3,786.5,-12.1,23,80.5,80.5
2020-09-17 04:55:49.9787,172.8,138.2,80.5,79.98,-18,20.33,4,786.2,-11.6,23,80.5,80.5
2020-09-17 04:55:50.2288,172.8,138.2,80.5,79.98,-17.9,20.33,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:50.4789,172.8,138.2,80.5,79.98,-17.9,20.32,66,5040,5040,0,80.5,80.5
2020-09-17 04:55:50.7290,172.8,138.2,80.5,79.98,-18,20.32,1,786.5,-12.1,23.5,80.5,80.5
2020-09-17 04:55:50.9779,172.8,138.2,80.5,79.98,-18,20.33,2,786.2,-11.6,24,80.5,80.5
2020-09-17 04:55:51.2253,172.8,138.2,80.5,79.98,-17.9,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:51.4726,172.8,138.2,80.5,79.98,-18,20.33,51,4.02,4,0,80.5,80.5
2020-09-17 04:55:51.7200,172.8,138.2,80.5,79.98,-18.1,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:55:51.9673,172.8,138.2,80.5,79.98,-18.1,20.33,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:52.2146,172.8,138.2,80.5,79.98,-17.9,20.32,52,4.02,4,0,80.5,80.5
2020-09-17 04:55:52.4619,172.8,138.2,80.5,79.98,-18,20.31,6,-9730,25.5,4,80.5,80.5
2020-09-17 04:55:52.7091,172.8,138.2,80.5,79.98,-18,20.32,7,-9730,25.5,4,80.5,80.5
2020-09-17 04:55:52.9564,172.8,138.2,80.5,79.98,-18,20.32,1,786.5,-12.1,23.5,80.5,80.5
2020-09-17 04:55:53.2070,172.8,138.2,80.5,79.98,-17.9,20.33,2,786.2,-11.6,24,80.5,80.5
2020-09-17 04:55:53.4594,172.8,138.2,80.5,79.98,-18,20.32,61,787.9,780.4,0,80.5,80.5
2020-09-17 04:55:53.7118,172.8,138.2,80.5,79.98,-18,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:55:53.9642,172.8,138.2,80.5,79.98,-18,20.32,64,16,16.2,0,80.5,80.5
2020-09-17 04:55:54.2137,172.8,138.2,80.5,79.98,-18,20.32,3,786.5,-12.1,23,80.5,80.5
2020-09-17 04:55:54.4611,172.8,138.2,80.5,79.98,-18.1,20.32,4,786.2,-11.6,23,80.5,80.5
2020-09-17 04:55:54.7085,172.8,138.2,80.5,79.98,-18,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:54.9559,172.8,138.2,80.5,79.98,-18,20.32,66,5040,5040,0,80.5,80.5
2020-09-17 04:55:55.2045,172.8,138.2,80.5,79.98,-17.9,20.32,1,786.5,-12.1,23.5,80.5,80.5
2020-09-17 04:55:55.4569,172.8,138.2,80.5,79.98,-18,20.32,2,786.2,-11.6,24,80.5,80.5
2020-09-17 04:55:55.7094,172.8,138.2,80.5,79.98,-18,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:55.9619,172.8,138.2,80.5,79.98,-17.9,20.33,51,4.02,4,0,80.5,80.5
2020-09-17 04:55:56.2144,172.8,138.2,80.5,79.98,-17.9,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:55:56.4669,172.8,138.2,80.5,79.98,-18,20.33,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:55:56.7194,172.8,138.2,80.5,79.98,-18.1,20.32,52,4.02,4,0,80.5,80.5
2020-09-17 04:55:56.9720,172.8,138.2,80.5,79.98,-18,20.32,6,-9730,25.5,4,80.5,80.5
2020-09-17 04:55:57.2245,172.8,138.2,80.5,79.98,-18,20.32,7,-9730,25.5,4,80.5,80.5
2020-09-17 04:55:57.4770,172.8,138.2,80.5,79.98,-18,20.32,1,786.2,-12.1,23.5,80.5,80.5
2020-09-17 04:55:57.7296,172.8,138.2,80.5,79.98,-18,20.32,2,785.8,-11.6,24,80.5,80.5
2020-09-17 04:55:57.9821,172.8,138.2,80.5,79.98,-17.9,20.32,61,787.8,780.3,0,80.5,80.5
2020-09-17 04:55:58.2346,172.8,138.2,80.5,79.98,-17.9,20.44,62,425,425,0,80.5,80.5
2020-09-17 04:55:58.4825,172.8,138.2,80.5,79.98,-18,20.33,64,16,16.2,0,80.5,80.5
2020-09-17 04:55:58.7297,172.8,138.2,80.5,79.98,-18,20.32,3,786.2,-12.1,23,80.5,80.5
2020-09-17 04:55:58.9770,172.8,138.2,80.5,79.98,-18,20.31,4,785.8,-11.6,23,80.5,80.5
2020-09-17 04:55:59.2243,172.8,138.2,80.5,79.98,-18,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:55:59.4732,172.8,138.2,80.5,79.98,-18.1,20.32,66,5050,5050,0,80.5,80.5
2020-09-17 04:55:59.7244,172.8,138.2,80.5,79.98,-18.1,20.32,1,786.2,-12.1,23.5,80.5,80.5
2020-09-17 04:55:59.9756,172.8,138.2,80.5,79.98,-18,20.32,2,785.8,-11.6,24,80.5,80.5
2020-09-17 04:56:00.2268,172.8,138.2,80.5,79.98,-17.9,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:00.4785,172.8,138.2,80.5,79.98,-18,20.32,51,4.02,4,0,80.5,80.5
2020-09-17 04:56:00.7310,172.8,138.2,80.5,79.98,-18,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:56:00.9836,172.8,138.2,80.5,79.98,-17.9,20.3,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:56:01.2361,172.8,138.2,80.5,79.98,-17.9,20.32,52,4.02,4,0,80.5,80.5
2020-09-17 04:56:01.4879,172.8,138.2,80.5,79.98,-18.1,20.32,6,-9730,25.5,4,80.5,80.5
2020-09-17 04:56:01.7389,172.8,138.2,80.5,79.98,-18,20.32,7,-9740,25.5,4,80.5,80.5
2020-09-17 04:56:01.9898,172.8,138.2,80.5,79.98,-18,20.32,1,786.2,-12.1,23.5,80.5,80.5
2020-09-17 04:56:02.2407,172.8,138.2,80.5,79.98,-18,20.32,2,785.8,-11.6,24,80.5,80.5
2020-09-17 04:56:02.4915,172.8,138.1,80.5,79.92,-18,20.33,61,787.8,780.2,0,80.5,80.5
2020-09-17 04:56:02.7397,172.8,138.1,80.5,79.92,-17.9,20.33,62,425,425,0,80.5,80.5
2020-09-17 04:56:02.9879,172.8,138.1,80.5,79.92,-17.9,20.32,64,16,16.2,0,80.5,80.5
2020-09-17 04:56:03.2361,172.8,138.1,80.5,79.92,-18,20.32,3,786.1,-11.9,23,80.5,80.5
2020-09-17 04:56:03.4842,172.8,138.1,80.5,79.92,-18,20.32,4,785.7,-11.6,23,80.5,80.5
2020-09-17 04:56:03.7314,172.8,138.1,80.5,79.92,-18,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:03.9785,172.8,138.1,80.5,79.92,-18,20.33,66,5050,5050,0,80.5,80.5
2020-09-17 04:56:04.2256,172.8,138.1,80.5,79.92,-18.1,20.32,1,786.1,-11.9,23.5,80.5,80.5
2020-09-17 04:56:04.4729,172.8,138.1,80.5,79.92,-18.1,20.32,2,785.7,-11.6,24,80.5,80.5
2020-09-17 04:56:04.7245,172.8,138.1,80.5,79.92,-17.9,20.32,65,-9740,-9740,0,80.5,80.5
2020-09-17 04:56:04.9761,172.8,138.1,80.5,79.92,-18,20.32,51,4.02,4,0,80.5,80.5
2020-09-17 04:56:05.2277,172.8,138.1,80.5,79.92,-18,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:56:05.4792,172.8,138.1,80.5,79.92,-18,20.33,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:56:05.7306,172.8,138.1,80.5,79.92,-17.9,20.32,52,4.02,3.99,0,80.5,80.5
2020-09-17 04:56:05.9821,172.8,138.1,80.5,79.92,-18,20.32,6,-9730,25.5,4,80.5,80.5
2020-09-17 04:56:06.2335,172.8,138.1,80.5,79.92,-18,20.32,7,-9730,25.5,4,80.5,80.5
2020-09-17 04:56:06.4849,172.8,138.1,80.5,79.92,-18,20.31,1,786.1,-11.9,23.5,80.5,80.5
2020-09-17 04:56:06.7370,172.8,138.1,80.5,79.92,-18,20.32,2,785.7,-11.6,24,80.5,80.5
2020-09-17 04:56:06.9895,172.8,138.1,80.5,79.92,-18,20.32,61,787.7,780.1,0,80.5,80.5
2020-09-17 04:56:07.2420,172.8,138.1,80.5,79.92,-18.1,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:56:07.4946,172.8,138.1,80.5,79.92,-18,20.32,64,16,16.2,0,80.5,80.5
2020-09-17 04:56:07.7461,172.8,138.1,80.5,79.92,-17.9,20.32,3,786.1,-11.9,23,80.5,80.5
2020-09-17 04:56:07.9971,172.8,138.1,80.5,79.92,-17.9,20.32,4,785.7,-11.6,23,80.5,80.5
2020-09-17 04:56:08.2481,172.8,138.1,80.5,79.92,-18,20.33,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:08.4991,172.8,138.1,80.5,79.92,-17.9,20.32,66,5050,5050,0,80.5,80.5
2020-09-17 04:56:08.7476,172.8,138.1,80.5,79.92,-17.9,20.32,1,786.1,-11.9,23.5,80.5,80.5
2020-09-17 04:56:08.9950,172.8,138.1,80.5,79.92,-18,20.33,2,785.7,-11.6,24,80.5,80.5
2020-09-17 04:56:09.2424,172.8,138.1,80.5,79.92,-18,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:09.4898,172.8,138.1,80.5,79.92,-18,20.35,51,4.02,4,0,80.5,80.5
2020-09-17 04:56:09.7372,172.8,138.1,80.5,79.92,-18,20.33,63,50,50,0,80.5,80.5
2020-09-17 04:56:09.9845,172.8,138.1,80.5,79.92,-18,20.33,67,25.5,25.5,0,80.5,80.5
2020-09-17 04:56:10.2318,172.8,138.1,80.5,79.92,-18,20.33,52,4.02,3.99,0,80.5,80.5
2020-09-17 04:56:10.4791,172.8,138.1,80.5,79.92,-17.9,20.32,6,-9730,25.5,4,80.5,80.5
2020-09-17 04:56:10.7264,172.8,138.1,80.5,79.92,-17.9,20.33,7,-9730,25.5,4,80.5,80.5
2020-09-17 04:56:10.9779,172.8,138.1,80.5,79.92,-18,20.32,1,786,-12.1,23.5,80.5,80.5
2020-09-17 04:56:11.2293,172.8,138.1,80.5,79.92,-18,20.32,2,785.4,-11.6,24,80.5,80.5
2020-09-17 04:56:11.4807,172.8,138.1,80.5,79.92,-18,20.32,61,787.5,780,0,80.5,80.5
2020-09-17 04:56:11.7321,172.8,138.1,80.5,79.92,-18,20.33,62,425,425,0,80.5,80.5
2020-09-17 04:56:11.9796,172.8,138.1,80.5,79.92,-18.1,20.33,64,16,16.2,0,80.5,80.5
2020-09-17 04:56:12.2270,172.8,138.1,80.5,79.92,-18.1,20.32,3,786,-12.1,23,80.5,80.5
2020-09-17 04:56:12.4744,172.8,138.1,80.5,79.92,-18,20.34,4,785.4,-11.6,23,80.5,80.5
2020-09-17 04:56:12.7217,172.8,138.1,80.5,79.92,-18,20.33,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:12.9715,172.8,138.1,80.5,79.92,-18,20.32,66,5050,5050,0,80.5,80.5
2020-09-17 04:56:13.2217,172.8,138.1,80.5,79.92,-18,20.32,1,786,-12.1,23.5,80.5,80.5
2020-09-17 04:56:13.4720,172.8,138.1,80.5,79.92,-17.9,20.32,2,785.4,-11.6,24,80.5,80.5
2020-09-17 04:56:13.7222,172.8,138.1,80.5,79.92,-17.9,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:13.9721,172.8,138.1,80.5,79.92,-18,20.32,51,4.01,4,0,80.5,80.5
2020-09-17 04:56:14.2215,172.8,138.1,80.5,79.92,-18,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:56:14.4710,172.8,138.1,80.5,79.92,-18,20.32,67,25.6,25.5,0,80.5,80.5
2020-09-17 04:56:14.7204,172.8,138.1,80.5,79.92,-18,20.32,52,4.02,3.99,0,80.5,80.5
2020-09-17 04:56:14.9689,172.8,138.1,80.5,79.92,-18,20.32,6,-9730,25.6,4,80.5,80.5
2020-09-17 04:56:15.2162,172.8,138.1,80.5,79.92,-18,20.32,7,-9730,25.5,4,80.5,80.5
2020-09-17 04:56:15.4634,172.8,138.1,80.5,79.92,-17.9,20.32,1,786,-12.1,23.5,80.5,80.5
2020-09-17 04:56:15.7107,172.8,138.1,80.5,79.92,-18,20.33,2,785.4,-11.6,24,80.5,80.5
2020-09-17 04:56:15.9582,172.8,138.1,80.5,79.92,-18,20.32,61,787.5,779.9,0,80.5,80.5
2020-09-17 04:56:16.2106,172.8,138.1,80.5,79.92,-17.9,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:56:16.4631,172.8,138.1,80.5,79.92,-17.9,20.32,64,16,16.2,0,80.5,80.5
2020-09-17 04:56:16.7155,172.8,138.1,80.5,79.92,-18,20.33,3,786,-12.1,23,80.5,80.5
2020-09-17 04:56:16.9679,172.8,138.1,80.5,79.92,-18,20.32,4,785.4,-11.6,23,80.5,80.5
2020-09-17 04:56:17.2203,172.8,138.1,80.5,79.92,-18.1,20.31,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:17.4728,172.8,138.1,80.5,79.92,-18,20.32,66,5050,5050,0,80.5,80.5
2020-09-17 04:56:17.7253,172.8,138.1,80.5,79.92,-18,20.32,1,785.7,-12.1,23.5,80.5,80.5
2020-09-17 04:56:17.9777,172.8,138.1,80.5,79.92,-18,20.32,2,785.5,-11.6,24,80.5,80.5
2020-09-17 04:56:18.2302,172.8,138.1,80.5,79.92,-18,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:18.4827,172.8,138.1,80.5,79.92,-17.9,20.31,51,4.01,4,0,80.5,80.5
2020-09-17 04:56:18.7352,172.8,138.1,80.5,79.92,-18,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:56:18.9876,172.8,138.1,80.5,79.92,-18,20.33,67,25.6,25.5,0,80.5,80.5
2020-09-17 04:56:19.2382,172.8,138.1,80.5,79.92,-18,20.3,52,4.02,3.99,0,80.5,80.5
2020-09-17 04:56:19.4878,172.8,138.1,80.5,79.92,-17.9,20.33,6,-9730,25.6,4,80.5,80.5
2020-09-17 04:56:19.7373,172.8,138.1,80.5,79.92,-18.1,20.32,7,-9730,25.5,4,80.5,80.5
2020-09-17 04:56:19.9868,172.8,138.1,80.5,79.92,-18.1,20.33,1,785.7,-12.1,23.5,80.5,80.5
2020-09-17 04:56:20.2351,172.8,138.1,80.5,79.92,-18,20.32,2,785.5,-11.6,24,80.5,80.5
2020-09-17 04:56:20.4825,172.8,138.1,80.5,79.92,-17.9,20.32,61,787.4,779.9,0,80.5,80.5
2020-09-17 04:56:20.7299,172.8,138.1,80.5,79.92,-18,20.32,62,425,425,0,80.5,80.5
2020-09-17 04:56:20.9774,172.8,138.1,80.5,79.92,-18,20.33,64,16,16.2,0,80.5,80.5
2020-09-17 04:56:21.2261,172.8,138.1,80.5,79.92,-17.9,20.32,3,785.7,-12.1,23,80.5,80.5
2020-09-17 04:56:21.4786,172.8,138.1,80.5,79.92,-17.9,20.32,4,785.5,-11.6,23,80.5,80.5
2020-09-17 04:56:21.7311,172.8,138.1,80.5,79.92,-18,20.33,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:21.9837,172.8,138.1,80.25,79.92,-18,20.32,66,5050,5050,0,80.5,80.5
2020-09-17 04:56:22.2362,172.8,138.1,80.25,79.92,-18,20.33,1,785.7,-12.1,23.5,80.5,80.5
2020-09-17 04:56:22.4836,172.8,138.1,80.25,79.92,-18,20.32,2,785.5,-11.6,24,80.5,80.5
2020-09-17 04:56:22.7311,172.8,138.1,80.25,79.92,-18.1,20.32,65,-9730,-9730,0,80.5,80.5
2020-09-17 04:56:22.9785,172.8,138.1,80.25,79.92,-18,20.33,51,4.01,4,0,80.5,80.5
2020-09-17 04:56:23.2259,172.8,138.1,80.25,79.92,-17.9,20.32,63,50,50,0,80.5,80.5
2020-09-17 04:56:23.4767,172.8,138.1,80.25,79.92,-17.9,20.32,67,25.6,25.5,0,80.5,80.5
2020-09-17 04:56:23.7280,172.8,138.1,80.25,79.92,-18,20.32,52,4.02,3.99,0,80.5,80.5
2020-09-17 04:56:23.9793,172.8,138.1,80.25,79.92,-18,20.32,6,-9730,25.6,4,80.5,80.5
2020-09-17 04:56:24.2307,172.8,138.1,80.25,79.92,-17.9,20.32,7,-9720,25.5,4,80.5,80.5
2020-09-17 04:56:24.4829,172.8,138.1,80.25,79.92,-18,20.32,1,785.7,-12.1,23.5,80.5,80.5
2020-09-17 04:56:24.7355,172.8,138.1,80.25,79.92,-18,20.32,2,785.5,-11.6,24,80.5,80.5
2020-09-17 04:56:24.9880,172.8,138.1,80.25,79.92,-18.1,20.32,61,787.4,779.8,0,80.5,80
2020-09-17 04:56:25.2405,172.8,138.1,80.25,79.92,-18,20.32,62,425,425,0,80.5,80
2020-09-17 04:56:25.4907,172.8,138.1,80.25,79.92,-18,20.32,64,16,16.2,0,80.5,80
2020-09-17 04:56:25.7381,172.8,138.1,80.25,79.92,-18,20.33,3,785.6,-12.1,23,80.5,80
2020-09-17 04:56:25.9855,172.8,138.1,80.25,79.92,-17.9,20.33,4,785.1,-11.6,23,80.5,80
2020-09-17 04:56:26.2328,172.8,138.1,80.25,79.92,-17.9,20.32,65,-9730,-9710,0,80.5,80
2020-09-17 04:56:26.4813,172.8,138.1,80.25,79.92,-17.9,20.32,66,5050,5050,0,80.5,80
2020-09-17 04:56:26.7310,172.8,138.1,80.25,79.92,-18,20.32,1,785.6,-12.1,23.5,80.5,80
2020-09-17 04:56:26.9806,172.8,138.1,80.25,79.92,-18,20.32,2,785.1,-11.6,24,80.5,80
2020-09-17 04:56:27.2303,172.8,138.1,80.25,79.92,-17.9,20.32,65,-9730,-9710,0,80.5,80
2020-09-17 04:56:27.4800,172.8,138.1,80.25,79.92,-18,20.32,51,4.01,3.99,0,80.5,80
2020-09-17 04:56:27.7325,172.8,138.1,80.25,79.92,-18.1,20.32,63,50,50,0,80.5,80
2020-09-17 04:56:27.9850,172.8,138.1,80.25,79.92,-18,20.31,67,25.6,25.5,0,80.5,80
2020-09-17 04:56:28.2375,172.8,138.1,80.25,79.92,-17.9,20.32,52,4.01,3.99,0,80.5,80
2020-09-17 04:56:28.4900,172.8,138.1,80.25,79.92,-18,20.33,6,-9730,25.6,4,80.5,80
2020-09-17 04:56:28.7423,172.8,138.1,80.25,79.92,-18,20.32,7,-9710,25.5,4,80.5,80
2020-09-17 04:56:28.9945,172.8,138.1,80.25,79.92,-17.9,20.33,1,785.6,-12.1,23.5,80.5,80
2020-09-17 04:56:29.2466,172.8,138.1,80.25,79.92,-17.9,20.33,2,785.1,-11.6,24,80.5,80
2020-09-17 04:56:29.4987,172.8,138.1,80.25,79.92,-18,20.32,61,787.3,779.7,0,80.5,80
2020-09-17 04:56:29.7480,172.8,138.1,80.25,79.92,-18,20.33,62,425,425,0,80.5,80
2020-09-17 04:56:29.9960,172.8,138.1,80.25,79.92,-18,20.33,64,16,16.2,0,80.5,80
2020-09-17 04:56:30.2439,172.8,138.1,80.25,79.92,-18,20.32,3,785.6,-12.1,23,80.5,80
2020-09-17 04:56:30.4918,172.8,138.1,80.25,79.92,-18,20.32,4,785.1,-11.6,23,80.5,80
2020-09-17 04:56:30.7408,172.8,138.1,80.25,79.92,-18,20.33,65,-9740,-9710,0,80.5,80
2020-09-17 04:56:30.9931,172.8,138.1,80.25,79.92,-18,20.32,66,5050,5050,0,80.5,80
2020-09-17 04:56:31.2454,172.8,138.1,80.25,79.92,-17.9,20.32,1,785.6,-12.1,23.5,80.5,80
2020-09-17 04:56:31.4976,172.8,138.1,80.25,79.92,-18,20.33,2,785.1,-11.6,24,80.5,80
2020-09-17 04:56:31.7499,172.8,138.1,80.25,79.92,-18,20.32,65,-9740,-9710,0,80.5,80
2020-09-17 04:56:32.0001,172.8,138.1,80.25,79.92,-17.9,20.32,51,4.01,3.99,0,80.5,80
2020-09-17 04:56:32.2499,172.8,138.1,80.25,79.92,-17.9,20.32,63,50,50,0,80.5,80
2020-09-17 04:56:32.4997,172.8,138.1,80.25,79.92,-18,20.33,67,25.6,25.6,0,80.5,80
2020-09-17 04:56:32.7495,172.8,138.1,80.25,79.92,-18,20.32,52,4.01,3.99,0,80.5,80
2020-09-17 04:56:32.9982,172.8,138.1,80.25,79.92,-18,20.33,6,-9750,25.6,4,80.5,80
2020-09-17 04:56:33.2455,172.8,138.1,80.25,79.92,-18,20.32,7,-9700,25.6,4,80.5,80
2020-09-17 04:56:33.4928,172.8,138.1,80.25,79.92,-18,20.32,1,785.6,-11.9,23.5,80.5,80
2020-09-17 04:56:33.7401,172.8,138.1,80.25,79.92,-17.9,20.32,2,785.2,-11.6,24,80.5,80
2020-09-17 04:56:33.9882,172.8,138.1,80.25,79.92,-17.9,20.32,61,787.3,779.7,0,80.5,80
2020-09-17 04:56:34.2374,172.8,138.1,80.25,79.92,-17.9,20.32,62,425,425,0,80.5,80
2020-09-17 04:56:34.4865,172.8,138.1,80.25,79.92,-18,20.33,64,16,16.2,0,80.5,80
2020-09-17 04:56:34.7357,172.8,138.1,80.25,79.92,-18,20.32,3,785.6,-11.9,23,80.5,80
2020-09-17 04:56:34.9862,172.8,138.1,80.25,79.92,-17.9,20.32,4,785.2,-11.6,23,80.5,80
2020-09-17 04:56:35.2387,172.8,138.1,80.25,79.92,-18,20.32,65,-9750,-9700,0,80.5,80
2020-09-17 04:56:35.4912,172.8,138.1,80.25,79.92,-18,20.32,66,5050,5050,0,80.5,80
2020-09-17 04:56:35.7437,172.8,138.1,80.25,79.92,-18.1,20.32,1,785.6,-11.9,23.5,80.5,80
2020-09-17 04:56:35.9942,172.8,138.1,80.25,79.92,-17.9,20.32,2,785.2,-11.6,24,80.5,80
2020-09-17 04:56:36.2417,172.8,138.1,80.25,79.92,-18,20.32,65,-9750,-9700,0,80.5,80
2020-09-17 04:56:36.4892,172.8,138.1,80.25,79.92,-18,20.32,51,4.01,3.99,0,80.5,80
2020-09-17 04:56:36.7366,172.8,138.1,80.25,79.92,-17.9,20.32,63,50,50,0,80.5,80
2020-09-17 04:56:36.9841,172.8,138.1,80.25,79.92,-17.9,20.32,67,25.6,25.6,0,80.5,80
2020-09-17 04:56:37.2315,172.8,138.1,80.25,79.92,-18,20.33,52,4.01,3.99,0,80.5,80
2020-09-17 04:56:37.4789,172.8,138.1,80.25,79.92,-18,20.32,6,-9750,25.6,4,80.5,80
2020-09-17 04:56:37.7263,172.8,138.1,80.25,79.92,-18,20.32,7,-9700,25.6,4,80.5,80
2020-09-17 04:56:37.9737,172.8,138.1,80.25,79.92,-18,20.32,1,785.6,-11.9,23.5,80.5,80
2020-09-17 04:56:38.2219,172.8,138.1,80.25,79.92,-18.1,20.32,2,785.2,-11.6,24,80.5,80
2020-09-17 04:56:38.4706,172.8,138.1,80.25,79.92,-18,20.32,61,787.2,779.6,0,80.5,80
2020-09-17 04:56:38.7193,172.8,138.1,80.25,79.92,-18,20.32,62,425,425,0,80.5,80
2020-09-17 04:56:38.9679,172.8,138.1,80.25,79.92,-17.9,20.32,64,16,16.2,0,80.5,80
2020-09-17 04:56:39.2185,172.8,138.1,80.25,79.92,-18,20.33,3,785.5,-11.9,23,80.5,80
2020-09-17 04:56:39.4703,172.8,138.1,80.25,79.92,-18,20.3,4,785.2,-11.6,23,80.5,80
2020-09-17 04:56:39.7221,172.8,138.1,80.25,79.92,-17.9,20.32,65,-9750,-9700,0,80.5,80
2020-09-17 04:56:39.9739,172.8,138.1,80.25,79.92,-17.9,20.32,66,5050,5050,0,80.5,80
2020-09-17 04:56:40.2231,172.8,138.1,80.25,79.92,-18,20.32,1,785.5,-11.9,23.5,80.5,80
2020-09-17 04:56:40.4705,172.8,138.1,80.25,79.92,-18,20.32,2,785.2,-11.6,24,80.5,80
2020-09-17 04:56:40.7178,172.8,138.1,80.25,79.92,-17.9,20.32,65,-9760,-9710,0,80.5,80
2020-09-17 04:56:40.9652,172.8,138.1,80.25,79.92,-18,20.33,51,4.01,4,0,80.5,80
2020-09-17 04:56:41.2124,172.8,138.1,80.25,79.92,-18,20.32,63,50,50,0,80.5,80
2020-09-17 04:56:41.4597,172.8,138.1,80.25,79.92,-17.9,20.33,67,25.6,25.6,0,80.5,80
2020-09-17 04:56:41.7069,172.8,138.1,80.25,79.92,-17.9,20.32,52,4.01,3.99,0,80.5,80
2020-09-17 04:56:41.9541,172.8,138.1,80.25,79.92,-18,20.32,6,-9750,25.6,4,80.5,80
2020-09-17 04:56:42.2034,172.8,138.1,80.25,79.92,-18,20.32,7,-9700,25.6,4,80.5,80
2020-09-17 04:56:42.4543,172.8,138.1,80.25,79.92,-17.9,20.3,1,785.5,-11.9,23.5,80.5,80
2020-09-17 04:56:42.7052,172.8,138.1,80.25,79.92,-18,20.32,2,785.2,-11.6,24,80.5,80
2020-09-17 04:56:42.9560,172.8,138.1,80.25,79.92,-18,20.32,61,787.2,779.5,0,80.5,80
2020-09-17 04:56:43.2050,172.8,138.1,80.25,79.92,-18,20.32,62,425,425,0,80.5,80
2020-09-17 04:56:43.4523,172.8,138.1,80.25,79.92,-18,20.33,64,16,16.2,0,80.5,80
2020-09-17 04:56:43.6996,172.8,138.1,80.25,79.92,-17.9,20.32,3,785.5,-11.9,23,80.5,80
2020-09-17 04:56:43.9469,172.8,138.1,80.25,79.92,-18,20.32,4,785.2,-11.6,23,80.5,80
2020-09-17 04:56:44.1941,172.8,138.1,80.25,79.92,-18,20.32,65,-9750,-9700,0,80.5,80
2020-09-17 04:56:44.4414,172.8,138.1,80.25,79.92,-17.9,20.33,66,5040,5040,0,80.5,80
2020-09-17 04:56:44.6886,172.8,138.1,80.25,79.92,-18,20.33,1,785.5,-11.9,23.5,80.5,80
2020-09-17 04:56:44.9359,172.8,138.1,80.25,79.92,-18.1,20.32,2,785.2,-11.6,24,80.5,80
2020-09-17 04:56:45.1831,172.8,138.1,80.25,79.92,-18,20.33,65,-9760,-9700,0,80.5,80
2020-09-17 04:56:45.4349,172.8,138.1,80.25,79.92,-18,20.35,51,4.01,4,0,80.5,80
2020-09-17 04:56:45.6874,172.8,138.1,80.25,79.92,-18,20.32,63,50,50,0,80.5,80
2020-09-17 04:56:45.9399,172.8,138.1,80.25,79.92,-18,20.32,67,25.6,25.6,0,80.5,80
2020-09-17 04:56:46.1924,172.8,138.1,80.25,79.92,-18,20.32,52,4.01,3.99,0,80.5,80
2020-09-17 04:56:46.4449,172.8,138.1,80.25,79.92,-17.9,20.33,6,-9760,25.6,4,80.5,80
2020-09-17 04:56:46.6975,172.8,138.1,80.25,79.92,-18,20.32,7,-9700,25.6,4,80.5,80
2020-09-17 04:56:46.9500,172.8,138.1,80.25,79.92,-18,20.32,1,785.5,-11.9,23.5,80.5,80
2020-09-17 04:56:47.2025,172.8,138.1,80.25,79.92,-17.9,20.32,2,784.9,-11.6,24,80.5,80
2020-09-17 04:56:47.4550,172.8,138.1,80.25,79.92,-18,20.32,61,787.1,779.5,0,80.5,80
2020-09-17 04:56:47.7074,172.8,138.1,80.25,79.92,-18,20.32,62,425,425,0,80.5,80
2020-09-17 04:56:47.9598,172.8,138.1,80.25,79.92,-18.1,20.34,64,16,16.2,0,80.5,80
2020-09-17 04:56:48.2122,172.8,138.1,80.25,79.92,-17.9,20.33,3,785.5,-11.9,23,80.5,80
2020-09-17 04:56:48.4643,172.8,138.1,80.25,79.92,-18,20.32,4,784.9,-11.6,23,80.5,80
2020-09-17 04:56:48.7159,172.8,138.1,80.25,79.92,-18,20.32,65,-9760,-9700,0,80.5,80
2020-09-17 04:56:48.9675,172.8,138.1,80.25,79.92,-18,20.33,66,5040,5040,0,80.5,80
2020-09-17 04:56:49.2191,172.8,138.1,80.25,79.92,-17.9,20.32,1,785.5,-11.9,23.5,80.5,80
2020-09-17 04:56:49.4708,172.8,138.1,80.25,79.92,-18,20.32,2,784.9,-11.6,24,80.5,80
2020-09-17 04:56:49.7222,172.8,138.1,80.25,79.92,-18,20.33,65,-9760,-9700,0,80.5,80
2020-09-17 04:56:49.9735,172.8,138.1,80.25,79.92,-18,20.33,51,4.01,3.99,0,80.5,80
2020-09-17 04:56:50.2248,172.8,138.1,80.25,79.92,-18,20.32,63,50,50,0,80.5,80
2020-09-17 04:56:50.4761,172.8,138.1,80.25,79.92,-18,20.33,67,25.6,25.6,0,80.5,80
2020-09-17 04:56:50.7282,172.8,138.1,80.25,79.92,-18,20.33,52,4.01,3.99,0,80.5,80
2020-09-17 04:56:50.9807,172.8,138.1,80.25,79.92,-18,20.33,6,-9760,25.6,4,80.5,80
2020-09-17 04:56:51.2332,172.8,138.1,80.25,79.92,-17.9,20.32,7,-9700,25.6,4,80.5,80
2020-09-17 04:56:51.4856,172.8,138.1,80.25,79.92,-17.9,20.34,1,785.5,-11.9,23.5,80.5,80
2020-09-17 04:56:51.7350,172.8,138.1,80.25,79.92,-18,20.32,2,784.9,-11.6,24,80.5,80
2020-09-17 04:56:51.9826,172.8,138.1,80.25,79.92,-18,20.32,61,787,779.5,0,80.5,80
2020-09-17 04:56:52.2302,172.8,138.1,80.25,79.92,-17.9,20.32,62,425,425,0,80.5,80
2020-09-17 04:56:52.4778,172.8,138.1,80.25,79.92,-18,20.33,64,16.1,16.2,0,80.5,80
2020-09-17 04:56:52.7267,172.8,138.1,80,79.92,-18,20.32,3,785.5,-11.9,23,80.5,80
2020-09-17 04:56:52.9792,172.8,138.1,80,79.92,-17.9,20.32,4,784.9,-11.6,23,80.5,80
2020-09-17 04:56:53.2318,172.8,138.1,80,79.92,-18,20.32,65,-9750,-9690,0,80.5,80
2020-09-17 04:56:53.4843,172.8,138.1,80,79.92,-18,20.32,66,5030,5030,0,80.5,80
2020-09-17 04:56:53.7368,172.8,138,80,79.86,-17.9,20.32,1,785.3,-12.1,23.5,80,80
2020-09-17 04:56:53.9856,172.8,138,80,79.86,-17.9,20.33,2,785,-11.6,24,80,80
2020-09-17 04:56:54.2337,172.8,138,80,79.86,-17.9,20.32,65,-9740,-9700,0,80,80
2020-09-17 04:56:54.4819,172.8,138,80,79.86,-18,20.34,51,4.01,4,0,80,80
2020-09-17 04:56:54.7300,172.8,138,80,79.86,-18,20.33,63,50,50,0,80,80
2020-09-17 04:56:54.9775,172.8,138,80,79.86,-17.9,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:56:55.2249,172.8,138,80,79.86,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:56:55.4723,172.8,138,80,79.86,-18.1,20.45,6,-9740,25.6,4,80,80
2020-09-17 04:56:55.7197,172.8,138,80,79.86,-18.1,20.32,7,-9700,25.6,4,80,80
2020-09-17 04:56:55.9707,172.8,138,80,79.86,-17.9,20.32,1,785.3,-12.1,23.5,80,80
2020-09-17 04:56:56.2223,172.8,138,80,79.86,-17.9,20.32,2,785,-11.6,24,80,80
2020-09-17 04:56:56.4740,172.8,138,80,79.86,-17.9,20.33,61,787.1,779.4,0,80,80
2020-09-17 04:56:56.7256,172.8,138,80,79.86,-18,20.33,62,425,425,0,80,80
2020-09-17 04:56:56.9738,172.8,138,80,79.86,-17.9,20.32,64,16,16.2,0,80,80
2020-09-17 04:56:57.2212,172.8,138,80,79.86,-18,20.32,3,785.3,-12.1,23,80,80
2020-09-17 04:56:57.4686,172.8,138,80,79.86,-18,20.32,4,785,-11.6,23,80,80
2020-09-17 04:56:57.7160,172.8,138,80,79.86,-18,20.32,65,-9730,-9700,0,80,80
2020-09-17 04:56:57.9676,172.8,138,80,79.86,-18,20.33,66,5020,5030,0,80,80
2020-09-17 04:56:58.2201,172.8,138,80,79.86,-18,20.32,1,785.3,-12.1,23.5,80,80
2020-09-17 04:56:58.4727,172.8,138,80,79.86,-18,20.32,2,785,-11.6,24,80,80
2020-09-17 04:56:58.7252,172.8,138,80,79.86,-17.9,20.33,65,-9730,-9700,0,80,80
2020-09-17 04:56:58.9735,172.8,138,80,79.86,-17.9,20.32,51,4.01,4,0,80,80
2020-09-17 04:56:59.2208,172.8,138,80,79.86,-18,20.33,63,50,50,0,80,80
2020-09-17 04:56:59.4681,172.8,138,80,79.86,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:56:59.7154,172.8,138,80,79.86,-17.9,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:56:59.9629,172.8,138,80,79.86,-17.9,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:57:00.2105,172.8,138,80,79.86,-18,20.33,7,-9710,25.6,4,80,80
2020-09-17 04:57:00.4581,172.8,138,80,79.86,-18.1,20.32,1,785.3,-12.1,23.5,80,80
2020-09-17 04:57:00.7057,172.8,138,80,79.86,-18,20.32,2,785,-11.6,24,80,80
2020-09-17 04:57:00.9572,172.8,138,80,79.86,-18,20.33,61,787,779.4,0,80,80
2020-09-17 04:57:01.2096,172.8,138,80,79.86,-18,20.33,62,425,425,0,80,80
2020-09-17 04:57:01.4620,172.8,138,80,79.86,-18,20.33,64,16,16.2,0,80,80
2020-09-17 04:57:01.7144,172.8,138,80,79.86,-17.9,20.33,3,785.2,-11.9,23,80,80
2020-09-17 04:57:01.9669,172.8,138,80,79.86,-17.9,20.33,4,784.9,-11.6,23,80,80
2020-09-17 04:57:02.2195,172.8,138,80,79.86,-18,20.32,65,-9730,-9710,0,80,80
2020-09-17 04:57:02.4720,172.8,138,80,79.86,-18,20.32,66,5030,5030,0,80,80
2020-09-17 04:57:02.7245,172.8,138,80,79.86,-18,20.32,1,785.2,-11.9,23.5,80,80
2020-09-17 04:57:02.9746,172.8,137.9,80,79.8,-18,20.33,2,784.9,-11.6,24,80,80
2020-09-17 04:57:03.2240,172.8,137.9,80,79.8,-18.1,20.32,65,-9730,-9710,0,80,80
2020-09-17 04:57:03.4734,172.8,137.9,80,79.8,-18.1,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:57:03.7228,172.8,137.9,80,79.8,-18.1,20.32,63,50,50,0,80,80
2020-09-17 04:57:03.9724,172.8,137.9,80,79.8,-17.9,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:04.2249,172.8,137.9,80,79.8,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:57:04.4774,172.8,137.9,80,79.8,-18,20.32,6,-9720,25.6,4,80,80
2020-09-17 04:57:04.7299,172.8,137.9,80,79.8,-17.9,20.31,7,-9710,25.6,4,80,80
2020-09-17 04:57:04.9824,172.8,137.9,80,79.8,-17.9,20.32,1,785.2,-11.9,23.5,80,80
2020-09-17 04:57:05.2316,172.8,137.9,80,79.8,-17.9,20.32,2,784.9,-11.6,24,80,80
2020-09-17 04:57:05.4789,172.8,137.9,80,79.8,-18,20.32,61,786.9,779.3,0,80,80
2020-09-17 04:57:05.7262,172.8,137.9,80,79.8,-18,20.33,62,425,425,0,80,80
2020-09-17 04:57:05.9736,172.8,137.9,80,79.8,-18,20.33,64,16,16.2,0,80,80
2020-09-17 04:57:06.2222,172.8,137.9,80,79.8,-18,20.32,3,785.2,-11.9,23,80,80
2020-09-17 04:57:06.4747,172.8,137.9,80,79.8,-18,20.32,4,784.9,-11.6,23,80,80
2020-09-17 04:57:06.7272,172.8,137.9,80,79.8,-17.9,20.32,65,-9720,-9710,0,80,80
2020-09-17 04:57:06.9797,172.8,137.9,80,79.8,-17.9,20.32,66,5030,5030,0,80,80
2020-09-17 04:57:07.2312,172.8,137.9,80,79.8,-18,20.33,1,785.2,-11.9,23.5,80,80
2020-09-17 04:57:07.4786,172.8,137.9,80,79.8,-18,20.32,2,784.9,-11.6,24,80,80
2020-09-17 04:57:07.7260,172.8,137.9,80,79.8,-17.9,20.32,65,-9730,-9710,0,80,80
2020-09-17 04:57:07.9735,172.8,137.9,80,79.8,-17.9,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:57:08.2221,172.8,137.9,80,79.8,-18,20.32,63,50,50,0,80,80
2020-09-17 04:57:08.4746,172.8,137.9,80,79.8,-18.1,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:08.7272,172.8,137.9,80,79.8,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:57:08.9797,172.8,137.9,80,79.8,-18,20.32,6,-9720,25.6,4,80,80
2020-09-17 04:57:09.2322,172.8,137.9,80,79.8,-18,20.32,7,-9710,25.6,4,80,80
2020-09-17 04:57:09.4847,172.8,137.9,80,79.8,-18,20.32,1,785.1,-11.9,23.5,80,80
2020-09-17 04:57:09.7373,172.8,137.9,80,79.8,-18,20.33,2,784.7,-11.6,24,80,80
2020-09-17 04:57:09.9898,172.8,137.9,80,79.8,-17.9,20.32,61,786.8,779.2,0,80,80
2020-09-17 04:57:10.2424,172.8,137.9,80,79.8,-18,20.33,62,425,425,0,80,80
2020-09-17 04:57:10.4906,172.8,137.9,80,79.8,-18,20.35,64,16,16.2,0,80,80
2020-09-17 04:57:10.7380,172.8,137.9,80,79.8,-17.9,20.32,3,785.1,-11.9,23,80,80
2020-09-17 04:57:10.9855,172.8,137.9,80,79.8,-17.9,20.33,4,784.7,-11.6,23,80,80
2020-09-17 04:57:11.2329,172.8,137.9,80,79.8,-18,20.32,65,-9730,-9720,0,80,80
2020-09-17 04:57:11.4803,172.8,137.9,80,79.8,-18,20.32,66,5020,5020,0,80,80
2020-09-17 04:57:11.7277,172.8,137.9,80,79.8,-18,20.32,1,785.1,-11.9,23.5,80,80
2020-09-17 04:57:11.9750,172.8,137.9,80,79.8,-18,20.32,2,784.7,-11.6,24,80,80
2020-09-17 04:57:12.2223,172.8,137.9,80,79.8,-18,20.32,65,-9720,-9710,0,80,80
2020-09-17 04:57:12.4699,172.8,137.9,80,79.8,-18,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:57:12.7224,172.8,137.9,80,79.8,-17.9,20.32,63,50,50,0,80,80
2020-09-17 04:57:12.9749,172.8,137.9,80,79.8,-17.9,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:13.2274,172.8,137.9,80,79.8,-18,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:57:13.4799,172.8,137.9,80,79.8,-18,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:57:13.7272,172.8,137.9,80,79.8,-17.9,20.33,7,-9720,25.6,4,80,80
2020-09-17 04:57:13.9745,172.8,137.9,80,79.8,-18,20.32,1,785.1,-11.9,23.5,80,80
2020-09-17 04:57:14.2219,172.8,137.9,80,79.8,-18.1,20.32,2,784.7,-11.6,24,80,80
2020-09-17 04:57:14.4694,172.8,137.9,80,79.8,-18.1,20.32,61,786.8,779.3,0,80,80
2020-09-17 04:57:14.7209,172.8,137.9,80,79.8,-18,20.32,62,425,425,0,80,80
2020-09-17 04:57:14.9724,172.8,137.9,80,79.8,-17.9,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:15.2240,172.8,137.9,80,79.8,-18,20.31,3,785.1,-11.9,23,80,80
2020-09-17 04:57:15.4755,172.8,137.9,80,79.8,-18,20.32,4,784.7,-11.6,23,80,80
2020-09-17 04:57:15.7228,172.8,137.9,80,79.8,-17.9,20.32,65,-9730,-9720,0,80,80
2020-09-17 04:57:15.9702,172.8,137.9,80,79.8,-18,20.32,66,5020,5020,0,80,80
2020-09-17 04:57:16.2175,172.8,137.9,80,79.8,-18,20.32,1,785,-11.9,23.5,80,80
2020-09-17 04:57:16.4650,172.8,137.9,80,79.8,-18,20.32,2,784.7,-11.6,24,80,80
2020-09-17 04:57:16.7176,172.8,137.9,80,79.8,-18,20.32,65,-9720,-9720,0,80,80
2020-09-17 04:57:16.9701,172.8,137.9,80,79.8,-18,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:57:17.2226,172.8,137.9,80,79.8,-18,20.33,63,50,50,0,80,80
2020-09-17 04:57:17.4751,172.8,137.9,80,79.8,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:17.7276,172.8,137.9,80,79.8,-17.9,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:57:17.9801,172.8,137.9,80,79.8,-17.9,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:57:18.2326,172.8,137.9,80,79.8,-18,20.31,7,-9720,25.6,4,80,80
2020-09-17 04:57:18.4852,172.8,137.9,80,79.8,-18,20.33,1,785,-11.9,23.5,80,80
2020-09-17 04:57:18.7363,172.8,137.9,80,79.8,-17.9,20.32,2,784.7,-11.6,24,80,80
2020-09-17 04:57:18.9868,172.8,137.9,80,79.8,-18,20.33,61,786.8,779.3,0,80,80
2020-09-17 04:57:19.2372,172.8,137.9,80,79.8,-18.1,20.33,62,425,425,0,80,80
2020-09-17 04:57:19.4877,172.8,137.9,80,79.8,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:19.7361,172.8,137.9,80,79.8,-17.9,20.32,3,785,-11.9,23,80,80
2020-09-17 04:57:19.9835,172.8,137.9,80,79.8,-18,20.33,4,784.7,-11.6,23,80,80
2020-09-17 04:57:20.2309,172.8,137.9,80,79.8,-18,20.33,65,-9730,-9720,0,80,80
2020-09-17 04:57:20.4783,172.8,137.9,80,79.8,-18,20.32,66,5020,5020,0,80,80
2020-09-17 04:57:20.7293,172.8,137.9,80,79.8,-17.9,20.32,1,785,-11.9,23.5,80,80
2020-09-17 04:57:20.9818,172.8,137.9,80,79.8,-17.9,20.32,2,784.7,-11.6,24,80,80
2020-09-17 04:57:21.2343,172.8,137.9,80,79.8,-18,20.33,65,-9730,-9720,0,80,80
2020-09-17 04:57:21.4868,172.8,137.9,80,79.8,-18,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:57:21.7360,172.8,137.9,80,79.8,-17.9,20.33,63,50,50,0,80,80
2020-09-17 04:57:21.9833,172.8,137.9,80,79.8,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:22.2306,172.8,137.9,80,79.8,-18.1,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:57:22.4779,172.8,137.9,80,79.8,-18,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:57:22.7252,172.8,137.9,80,79.8,-18,20.33,7,-9720,25.6,4,80,80
2020-09-17 04:57:22.9769,172.8,137.9,80,79.8,-18,20.32,1,785,-11.9,23.5,80,80
2020-09-17 04:57:23.2294,172.8,137.9,80,79.8,-18,20.32,2,784.7,-11.6,24,80,80
2020-09-17 04:57:23.4819,172.8,137.9,80,79.8,-18,20.33,61,786.7,779.1,0,80,80
2020-09-17 04:57:23.7344,172.8,137.9,80,79.8,-17.9,20.32,62,425,425,0,80,80
2020-09-17 04:57:23.9827,172.8,137.9,80,79.8,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:24.2301,172.8,137.9,80,79.8,-18,20.32,3,785,-11.9,23,80,80
2020-09-17 04:57:24.4775,172.8,137.9,80,79.8,-18,20.32,4,784.7,-11.6,23,80,80
2020-09-17 04:57:24.7249,172.8,137.9,80,79.8,-17.9,20.32,65,-9720,-9720,0,80,80
2020-09-17 04:57:24.9746,172.8,137.9,80,79.8,-18,20.32,66,5030,5030,0,80,80
2020-09-17 04:57:25.2271,172.8,137.9,80,79.8,-18,20.32,1,785,-11.9,23.5,80,80
2020-09-17 04:57:25.4797,172.8,137.9,80,79.8,-17.9,20.33,2,784.7,-11.6,24,80,80
2020-09-17 04:57:25.7322,172.8,137.9,80,79.8,-17.9,20.32,65,-9720,-9720,0,80,80
2020-09-17 04:57:25.9847,172.8,137.9,80,79.8,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:57:26.2372,172.8,137.9,80,79.8,-18,20.32,63,50,50,0,80,80
2020-09-17 04:57:26.4898,172.8,137.9,80,79.8,-17.9,20.33,67,25.6,25.6,0,80,80
2020-09-17 04:57:26.7423,172.8,137.9,80,79.8,-17.9,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:57:26.9925,172.8,137.9,80,79.8,-18,20.32,6,-9720,25.6,4,80,80
2020-09-17 04:57:27.2400,172.8,137.9,80,79.8,-18.1,20.32,7,-9720,25.6,4,80,80
2020-09-17 04:57:27.4875,172.8,137.9,80,79.8,-18,20.32,1,785,-11.9,23.5,80,80
2020-09-17 04:57:27.7349,172.8,137.9,80,79.8,-18,20.32,2,784.7,-11.6,24,80,80
2020-09-17 04:57:27.9824,172.8,137.9,80,79.8,-18,20.31,61,786.7,779.1,0,80,80
2020-09-17 04:57:28.2298,172.8,137.9,80,79.8,-18,20.32,62,425,425,0,80,80
2020-09-17 04:57:28.4772,172.8,137.9,80,79.8,-17.9,20.33,64,16,16.2,0,80,80
2020-09-17 04:57:28.7246,172.8,137.9,80,79.8,-17.9,20.32,3,785,-11.9,23,80,80
2020-09-17 04:57:28.9720,172.8,137.9,80,79.8,-18,20.32,4,784.7,-11.6,23,80,80
2020-09-17 04:57:29.2227,172.8,137.9,80,79.8,-18,20.32,65,-9730,-9720,0,80,80
2020-09-17 04:57:29.4755,172.8,137.9,80,79.8,-17.9,20.32,66,5020,5020,0,80,80
2020-09-17 04:57:29.7283,172.8,137.9,80,79.8,-18,20.33,1,785,-11.9,23.5,80,80
2020-09-17 04:57:29.9811,172.8,137.9,80,79.8,-18.1,20.32,2,784.7,-11.6,24,80,80
2020-09-17 04:57:30.2338,172.8,137.9,80,79.8,-17.9,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:57:30.4864,172.8,137.9,80,79.8,-17.9,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:57:30.7390,172.8,137.9,80,79.8,-18,20.32,63,50,50,0,80,80
2020-09-17 04:57:30.9916,172.8,137.9,80,79.8,-18,20.33,67,25.6,25.6,0,80,80
2020-09-17 04:57:31.2442,172.8,137.9,80,79.8,-17.9,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:57:31.4968,172.8,137.9,80,79.8,-17.9,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:57:31.7494,172.8,137.9,80,79.8,-18,20.33,7,-9730,25.6,4,80,80
2020-09-17 04:57:32.0020,172.8,137.9,80,79.8,-18,20.32,1,784.9,-12,23.5,80,80
2020-09-17 04:57:32.2546,172.8,137.9,80,79.8,-18,20.32,2,784.5,-11.6,24,80,80
2020-09-17 04:57:32.5072,172.8,137.9,80,79.8,-18,20.32,61,786.6,779.1,0,80,80
2020-09-17 04:57:32.7598,172.8,137.9,80,79.8,-18.1,20.33,62,425,425,0,80,80
2020-09-17 04:57:33.0124,172.8,137.9,80,79.8,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:33.2650,172.8,137.9,80,79.8,-17.9,20.32,3,784.9,-12,23,80,80
2020-09-17 04:57:33.5178,172.8,137.8,80,79.75,-18,20.32,4,784.5,-11.6,23,80,80
2020-09-17 04:57:33.7706,172.8,137.8,80,79.75,-18,20.33,65,-9730,-9720,0,80,80
2020-09-17 04:57:34.0233,172.8,137.8,80,79.75,-17.9,20.32,66,5020,5020,0,80,80
2020-09-17 04:57:34.2761,172.8,137.8,80,79.75,-18,20.32,1,784.9,-12,23.5,80,80
2020-09-17 04:57:34.5264,172.8,137.8,80,79.75,-18.1,20.32,2,784.5,-11.6,24,80,80
2020-09-17 04:57:34.7763,172.8,137.8,80,79.75,-18.1,20.33,65,-9720,-9720,0,80,80
2020-09-17 04:57:35.0261,172.8,137.8,80,79.75,-18,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:57:35.2760,172.8,137.8,80,79.75,-18,20.34,63,50,50,0,80,80
2020-09-17 04:57:35.5271,172.8,137.8,80,79.75,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:35.7798,172.8,137.8,80,79.75,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:57:36.0325,172.8,137.8,80,79.75,-17.9,20.33,6,-9730,25.6,4,80,80
2020-09-17 04:57:36.2851,172.8,137.8,80,79.75,-17.9,20.33,7,-9720,25.6,4,80,80
2020-09-17 04:57:36.5355,172.8,137.8,80,79.75,-18.1,20.33,1,784.9,-12,23.5,80,80
2020-09-17 04:57:36.7831,172.8,137.8,80,79.75,-18,20.32,2,784.5,-11.6,24,80,80
2020-09-17 04:57:37.0306,172.8,137.8,80,79.75,-18,20.33,61,786.6,779,0,80,80
2020-09-17 04:57:37.2782,172.8,137.8,80,79.75,-18,20.32,62,425,425,0,80,80
2020-09-17 04:57:37.5258,172.8,137.8,80,79.75,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:37.7734,172.8,137.8,80,79.75,-17.9,20.33,3,784.8,-11.9,23,80,80
2020-09-17 04:57:38.0210,172.8,137.8,80,79.75,-17.9,20.32,4,784.5,-11.6,23,80,80
2020-09-17 04:57:38.2686,172.8,137.8,80,79.75,-18,20.33,65,-9720,-9720,0,80,80
2020-09-17 04:57:38.5161,172.8,137.8,80,79.75,-18,20.32,66,5020,5020,0,80,80
2020-09-17 04:57:38.7636,172.8,137.8,80,79.75,-17.9,20.33,1,784.8,-11.9,23.5,80,80
2020-09-17 04:57:39.0111,172.8,137.8,80,79.75,-18,20.32,2,784.5,-11.6,24,80,80
2020-09-17 04:57:39.2585,172.8,137.8,80,79.75,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:57:39.5061,172.8,137.8,80,79.75,-18.1,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:57:39.7588,172.8,137.8,80,79.75,-18,20.33,63,50,50,0,80,80
2020-09-17 04:57:40.0115,172.8,137.8,80,79.75,-18,20.33,67,25.6,25.6,0,80,80
2020-09-17 04:57:40.2642,172.8,137.8,80,79.75,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:57:40.5170,172.8,137.8,80,79.75,-18,20.32,6,-9720,25.6,4,80,80
2020-09-17 04:57:40.7698,172.8,137.8,80,79.75,-17.9,20.31,7,-9730,25.6,4,80,80
2020-09-17 04:57:41.0226,172.8,137.8,80,79.75,-17.9,20.32,1,784.8,-11.9,23.5,80,80
2020-09-17 04:57:41.2755,172.8,137.8,80,79.75,-18,20.32,2,784.5,-11.6,24,80,80
2020-09-17 04:57:41.5284,172.8,137.8,80,79.75,-18,20.32,61,786.5,778.9,0,80,80
2020-09-17 04:57:41.7812,172.8,137.8,80,79.75,-18,20.32,62,425,425,0,80,80
2020-09-17 04:57:42.0340,172.8,137.8,80,79.75,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:42.2868,172.8,137.8,80,79.75,-18.1,20.33,3,784.8,-11.9,23,80,80
2020-09-17 04:57:42.5396,172.8,137.8,80,79.75,-18,20.32,4,784.5,-11.6,23,80,80
2020-09-17 04:57:42.7924,172.8,137.8,80,79.75,-17.9,20.32,65,-9720,-9730,0,80,80
2020-09-17 04:57:43.0424,172.8,137.8,80,79.75,-17.9,20.33,66,5020,5020,0,80,80
2020-09-17 04:57:43.2925,172.8,137.8,80,79.75,-18,20.32,1,784.8,-11.9,23.5,80,80
2020-09-17 04:57:43.5425,172.8,137.8,80,79.75,-18,20.32,2,784.5,-11.6,24,80,80
2020-09-17 04:57:43.7925,172.8,137.8,80,79.75,-17.9,20.33,65,-9720,-9720,0,80,80
2020-09-17 04:57:44.0401,172.8,137.8,80,79.75,-17.9,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:57:44.2877,172.8,137.8,80,79.75,-18,20.33,63,50,50,0,80,80
2020-09-17 04:57:44.5353,172.8,137.8,80,79.75,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:44.7830,172.8,137.8,80,79.75,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:57:45.0348,172.8,137.8,80,79.75,-18,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:57:45.2866,172.8,137.8,80,79.75,-18,20.32,7,-9730,25.6,4,80,80
2020-09-17 04:57:45.5384,172.8,137.8,80,79.75,-17.9,20.33,1,784.7,-12.1,23.5,80,80
2020-09-17 04:57:45.7902,172.8,137.8,80,79.75,-17.9,20.33,2,784.5,-11.6,24,80,80
2020-09-17 04:57:46.0397,172.8,137.8,80,79.75,-18,20.33,61,786.6,779,0,80,80
2020-09-17 04:57:46.2891,172.8,137.8,80,79.75,-18,20.33,62,425,425,0,80,80
2020-09-17 04:57:46.5386,172.8,137.8,80,79.75,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:46.7880,172.8,137.8,80,79.75,-18,20.33,3,784.7,-12.1,23,80,80
2020-09-17 04:57:47.0355,172.8,137.8,80,79.75,-18.1,20.32,4,784.5,-11.6,23,80,80
2020-09-17 04:57:47.2830,172.8,137.8,80,79.75,-18.1,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:57:47.5306,172.8,137.8,80,79.75,-18,20.32,66,5020,5020,0,80,80
2020-09-17 04:57:47.7781,172.8,137.8,80,79.75,-18,20.32,1,784.7,-12.1,23.5,80,80
2020-09-17 04:57:48.0256,172.8,137.8,80,79.75,-18,20.32,2,784.5,-11.6,24,80,80
2020-09-17 04:57:48.2732,172.8,137.8,80,79.75,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:57:48.5207,172.8,137.8,80,79.75,-17.9,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:57:48.7683,172.8,137.8,80,79.75,-17.9,20.32,63,50,50,0,80,80
2020-09-17 04:57:49.0158,172.8,137.8,80,79.75,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:49.2633,172.8,137.8,80,79.75,-18,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:57:49.5109,172.8,137.8,80,79.75,-18,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:57:49.7584,172.8,137.8,80,79.75,-18,20.32,7,-9730,25.6,4,80,80
2020-09-17 04:57:50.0081,172.8,137.8,80,79.75,-18,20.33,1,784.7,-12.1,23.5,80,80
2020-09-17 04:57:50.2608,172.8,137.8,80,79.75,-17.9,20.32,2,784.5,-11.6,24,80,80
2020-09-17 04:57:50.5134,172.8,137.8,80,79.75,-17.9,20.32,61,786.6,779,0,80,80
2020-09-17 04:57:50.7661,172.8,137.8,80,79.75,-18,20.32,62,425,425,0,80,80
2020-09-17 04:57:51.0188,172.8,137.8,80,79.75,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:51.2715,172.8,137.8,80,79.75,-17.9,20.32,3,784.7,-12.1,23,80,80
2020-09-17 04:57:51.5242,172.8,137.8,80,79.75,-17.9,20.33,4,784.5,-11.6,23,80,80
2020-09-17 04:57:51.7768,172.8,137.8,80,79.75,-18.1,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:57:52.0295,172.8,137.8,80,79.75,-18.1,20.34,66,5020,5020,0,80,80
2020-09-17 04:57:52.2822,172.8,137.8,80,79.75,-18.1,20.32,1,784.7,-11.9,23.5,80,80
2020-09-17 04:57:52.5349,172.8,137.8,80,79.75,-17.9,20.33,2,784.4,-11.6,24,80,80
2020-09-17 04:57:52.7876,172.8,137.8,80,79.75,-18,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:57:53.0403,172.8,137.8,80,79.75,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:57:53.2931,172.8,137.8,80,79.75,-17.9,20.32,63,50,50,0,80,80
2020-09-17 04:57:53.5459,172.8,137.8,80,79.75,-17.9,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:53.7986,172.8,137.8,80,79.75,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:57:54.0514,172.8,137.8,80,79.75,-18,20.3,6,-9730,25.6,4,80,80
2020-09-17 04:57:54.3028,172.8,137.8,80,79.75,-18,20.33,7,-9730,25.6,4,80,80
2020-09-17 04:57:54.5504,172.8,137.8,80,79.75,-18.1,20.32,1,784.7,-11.9,23.5,80,80
2020-09-17 04:57:54.7979,172.8,137.8,80,79.75,-18.1,20.32,2,784.4,-11.6,24,80,80
2020-09-17 04:57:55.0455,172.8,137.8,80,79.75,-18,20.32,61,786.4,778.8,0,80,80
2020-09-17 04:57:55.2930,172.8,137.8,80,79.75,-18,20.33,62,425,425,0,80,80
2020-09-17 04:57:55.5424,172.8,137.8,80,79.75,-17.9,20.32,64,16,16.2,0,80,80
2020-09-17 04:57:55.7921,172.8,137.8,80,79.75,-18,20.33,3,784.7,-11.9,23,80,80
2020-09-17 04:57:56.0417,172.8,137.8,80,79.75,-17.9,20.33,4,784.4,-11.6,23,80,80
2020-09-17 04:57:56.2914,172.8,137.8,80,79.75,-17.9,20.32,65,-9720,-9720,0,80,80
2020-09-17 04:57:56.5393,172.8,137.8,80,79.75,-17.9,20.32,66,5020,5020,0,80,80
2020-09-17 04:57:56.7869,172.8,137.8,80,79.75,-18,20.33,1,784.7,-11.9,23.5,80,80
2020-09-17 04:57:57.0345,172.8,137.8,80,79.75,-18,20.33,2,784.4,-11.6,24,80,80
2020-09-17 04:57:57.2820,172.8,137.8,80,79.75,-18,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:57:57.5320,172.8,137.8,80,79.75,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:57:57.7848,172.8,137.8,80,79.75,-18,20.32,63,50,50,0,80,80
2020-09-17 04:57:58.0376,172.8,137.8,80,79.75,-17.9,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:57:58.2904,172.8,137.8,80,79.75,-17.9,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:57:58.5410,172.8,137.8,80,79.75,-18,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:57:58.7885,172.8,137.8,80,79.75,-18,20.34,7,-9730,25.6,4,80,80
2020-09-17 04:57:59.0360,172.8,137.8,80,79.75,-18,20.32,1,784.7,-12.1,23.5,80,80
2020-09-17 04:57:59.2836,172.8,137.8,80,79.75,-18,20.32,2,784.4,-11.6,24,80,80
2020-09-17 04:57:59.5316,172.8,137.8,80,79.75,-18.1,20.32,61,786.4,778.9,0,80,80
2020-09-17 04:57:59.7802,172.8,137.8,80,79.75,-18.1,20.33,62,425,425,0,80,80
2020-09-17 04:58:00.0289,172.8,137.8,80,79.75,-18,20.33,64,16,16.2,0,80,80
2020-09-17 04:58:00.2775,172.8,137.8,80,79.75,-17.9,20.33,3,784.7,-12.1,23,80,80
2020-09-17 04:58:00.5278,172.8,137.8,80,79.75,-18,20.32,4,784.4,-11.6,23,80,80
2020-09-17 04:58:00.7806,172.8,137.8,80,79.75,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:01.0333,172.8,137.8,80,79.75,-17.9,20.32,66,5020,5020,0,80,80
2020-09-17 04:58:01.2861,172.8,137.8,80,79.75,-17.9,20.32,1,784.7,-12.1,23.5,80,80
2020-09-17 04:58:01.5388,172.8,137.8,80,79.75,-18,20.33,2,784.4,-11.6,24,80,80
2020-09-17 04:58:01.7882,172.8,137.8,80,79.75,-18.1,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:02.0375,172.8,137.8,80,79.75,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:58:02.2869,172.8,137.8,80,79.75,-18,20.32,63,50,50,0,80,80
2020-09-17 04:58:02.5362,172.8,137.8,80,79.75,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:58:02.7855,172.8,137.8,80,79.75,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:58:03.0334,172.8,137.8,80,79.75,-17.9,20.32,6,-9720,25.6,4,80,80
2020-09-17 04:58:03.2810,172.8,137.8,80,79.75,-17.9,20.32,7,-9720,25.6,4,80,80
2020-09-17 04:58:03.5286,172.8,137.8,80,79.75,-18,20.3,1,784.7,-12.1,23.5,80,80
2020-09-17 04:58:03.7762,172.8,137.8,80,79.75,-18,20.32,2,784.4,-11.6,24,80,80
2020-09-17 04:58:04.0238,172.8,137.8,80,79.75,-17.9,20.33,61,786.3,778.8,0,80,80
2020-09-17 04:58:04.2714,172.8,137.8,80,79.75,-18,20.32,62,425,425,0,80,80
2020-09-17 04:58:04.5189,172.8,137.8,80,79.75,-18.1,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:04.7665,172.8,137.8,80,79.75,-18.1,20.33,3,784.7,-12.1,23,80,80
2020-09-17 04:58:05.0162,172.8,137.8,80,79.75,-17.9,20.33,4,784.4,-11.6,23,80,80
2020-09-17 04:58:05.2689,172.8,137.8,80,79.75,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:05.5216,172.8,137.8,80,79.75,-18,20.32,66,5020,5020,0,80,80
