Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 04:58:05.7743,172.8,137.8,80,79.75,-18,20.32,1,784.7,-12.1,23.5,80,80
2020-09-17 04:58:06.0271,172.8,137.8,80,79.75,-17.9,20.32,2,784.4,-11.6,24,80,80
2020-09-17 04:58:06.2797,172.8,137.8,80,79.75,-17.9,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:58:06.5324,172.8,137.8,80,79.75,-18,20.34,51,4.01,3.99,0,80,80
2020-09-17 04:58:06.7851,172.8,137.8,80,79.75,-18,20.32,63,50,50,0,80,80
2020-09-17 04:58:07.0361,172.8,137.8,80,79.75,-18,20.33,67,25.6,25.6,0,80,80
2020-09-17 04:58:07.2848,172.8,137.8,80,79.75,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:58:07.5335,172.8,137.8,80,79.75,-18,20.32,6,-9740,25.6,4,80,80
2020-09-17 04:58:07.7821,172.8,137.8,80,79.75,-18,20.34,7,-9740,25.6,4,80,80
2020-09-17 04:58:08.0303,172.8,137.8,80,79.75,-17.9,20.33,1,784.6,-12.1,23.5,80,80
2020-09-17 04:58:08.2778,172.8,137.8,80,79.75,-17.9,20.32,2,784.2,-11.6,24,80,80
2020-09-17 04:58:08.5253,172.8,137.8,80,79.75,-18,20.32,61,786.3,778.8,0,80,80
2020-09-17 04:58:08.7728,172.8,137.8,80,79.75,-17.9,20.32,62,425,425,0,80,80
2020-09-17 04:58:09.0226,172.8,137.8,80,79.75,-17.9,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:09.2752,172.8,137.8,80,79.75,-18,20.33,3,784.6,-12.1,23,80,80
2020-09-17 04:58:09.5279,172.8,137.8,80,79.75,-18.1,20.34,4,784.2,-11.6,23,80,80
2020-09-17 04:58:09.7806,172.8,137.8,80,79.75,-18,20.32,65,-9740,-9750,0,80,80
2020-09-17 04:58:10.0333,172.8,137.8,80,79.75,-18,20.33,66,5020,5020,0,80,80
2020-09-17 04:58:10.2861,172.8,137.8,80,79.75,-18,20.32,1,784.6,-12.1,23.5,80,80
2020-09-17 04:58:10.5389,172.8,137.8,80,79.75,-18,20.32,2,784.2,-11.6,24,80,80
2020-09-17 04:58:10.7917,172.8,137.8,80,79.75,-17.9,20.32,65,-9740,-9740,0,80,80
2020-09-17 04:58:11.0441,172.8,137.8,80,79.75,-17.9,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:58:11.2917,172.8,137.8,80,79.75,-17.9,20.33,63,50,50,0,80,80
2020-09-17 04:58:11.5393,172.8,137.8,80,79.75,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:58:11.7869,172.8,137.8,80,79.75,-18,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:58:12.0345,172.8,137.8,80,79.75,-18,20.32,6,-9740,25.6,4,80,80
2020-09-17 04:58:12.2821,172.8,137.8,80,79.75,-18,20.32,7,-9740,25.6,4,80,80
2020-09-17 04:58:12.5296,172.8,137.8,80,79.75,-18.1,20.33,1,784.6,-12.1,23.5,80,80
2020-09-17 04:58:12.7772,172.8,137.8,80,79.75,-18,20.32,2,784.2,-11.6,24,80,80
2020-09-17 04:58:13.0247,172.8,137.8,80,79.75,-17.9,20.32,61,786.2,778.7,0,80,80
2020-09-17 04:58:13.2752,172.8,137.8,80,79.75,-18,20.32,62,425,425,0,80,80
2020-09-17 04:58:13.5274,172.8,137.8,80,79.75,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:13.7797,172.8,137.8,80,79.75,-18,20.32,3,784.6,-12.1,23,80,80
2020-09-17 04:58:14.0320,172.8,137.8,80,79.75,-17.9,20.32,4,784.2,-11.6,23,80,80
2020-09-17 04:58:14.2818,172.8,137.8,80,79.75,-18,20.31,65,-9740,-9740,0,80,80
2020-09-17 04:58:14.5297,172.8,137.8,80,79.75,-18.1,20.32,66,5020,5020,0,80,80
2020-09-17 04:58:14.7776,172.8,137.8,80,79.75,-18,20.32,1,784.6,-12.1,23.5,80,80
2020-09-17 04:58:15.0255,172.8,137.8,80,79.75,-18,20.32,2,784.2,-11.6,24,80,80
2020-09-17 04:58:15.2755,172.8,137.8,80,79.75,-18,20.32,65,-9740,-9740,0,80,80
2020-09-17 04:58:15.5267,172.8,137.8,80,79.75,-18,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:58:15.7779,172.8,137.8,80,79.75,-17.9,20.33,63,50,50,0,80,80
2020-09-17 04:58:16.0291,172.8,137.8,80,79.75,-17.9,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:58:16.2812,172.8,137.8,80,79.75,-17.9,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:58:16.5341,172.8,137.8,80,79.75,-18,20.32,6,-9740,25.6,4,80,80
2020-09-17 04:58:16.7869,172.8,137.8,80,79.75,-18,20.32,7,-9740,25.6,4,80,80
2020-09-17 04:58:17.0398,172.8,137.8,80,79.75,-17.9,20.31,1,784.6,-12.1,23.5,80,80
2020-09-17 04:58:17.2912,172.8,137.8,80,79.75,-18,20.32,2,784.2,-11.6,24,80,80
2020-09-17 04:58:17.5387,172.8,137.8,80,79.75,-18.1,20.33,61,786.3,778.7,0,80,80
2020-09-17 04:58:17.7863,172.8,137.8,80,79.75,-18,20.32,62,425,425,0,80,80
2020-09-17 04:58:18.0338,172.8,137.8,80,79.75,-17.9,20.33,64,16,16.2,0,80,80
2020-09-17 04:58:18.2813,172.8,137.8,80,79.75,-18,20.33,3,784.6,-12.1,23,80,80
2020-09-17 04:58:18.5288,172.8,137.8,80,79.75,-18,20.33,4,784.2,-11.6,23,80,80
2020-09-17 04:58:18.7764,172.8,137.8,80,79.75,-17.9,20.33,65,-9740,-9740,0,80,80
2020-09-17 04:58:19.0239,172.8,137.8,80,79.75,-17.9,20.33,66,5020,5020,0,80,80
2020-09-17 04:58:19.2714,172.8,137.8,80,79.75,-18,20.32,1,784.6,-12.1,23.5,80,80
2020-09-17 04:58:19.5213,172.8,137.8,80,79.75,-18,20.32,2,784.2,-11.6,24,80,80
2020-09-17 04:58:19.7740,172.8,137.8,80,79.75,-18,20.32,65,-9740,-9740,0,80,80
2020-09-17 04:58:20.0266,172.8,137.8,80,79.75,-18,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:58:20.2793,172.8,137.8,80,79.75,-18.1,20.33,63,50,50,0,80,80
2020-09-17 04:58:20.5320,172.8,137.8,80,79.75,-18.1,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:58:20.7847,172.8,137.8,80,79.75,-18,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:58:21.0374,172.8,137.8,80,79.75,-17.9,20.33,6,-9730,25.6,4,80,80
2020-09-17 04:58:21.2902,172.8,137.8,80,79.75,-18,20.33,7,-9730,25.6,4,80,80
2020-09-17 04:58:21.5429,172.8,137.8,80,79.75,-18,20.32,1,784.5,-12.1,23.5,80,80
2020-09-17 04:58:21.7957,172.8,137.8,80,79.75,-17.9,20.32,2,784.1,-11.6,24,80,80
2020-09-17 04:58:22.0485,172.8,137.8,80,79.75,-17.9,20.32,61,786.2,778.6,0,80,80
2020-09-17 04:58:22.3012,172.8,137.8,80,79.75,-18,20.32,62,425,425,0,80,80
2020-09-17 04:58:22.5513,172.8,137.8,80,79.75,-18.1,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:22.7989,172.8,137.8,80,79.75,-18,20.33,3,784.5,-12.1,23,80,80
2020-09-17 04:58:23.0464,172.8,137.8,80,79.75,-18,20.36,4,784.1,-11.6,23,80,80
2020-09-17 04:58:23.2939,172.8,137.8,80,79.75,-18,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:58:23.5414,172.8,137.8,80,79.75,-18,20.32,66,5020,5020,0,80,80
2020-09-17 04:58:23.7890,172.8,137.7,80,79.69,-17.9,20.32,1,784.5,-12.1,23.5,80,80
2020-09-17 04:58:24.0366,172.8,137.7,80,79.69,-17.9,20.32,2,784.1,-11.6,24,80,80
2020-09-17 04:58:24.2842,172.8,137.7,80,79.69,-18,20.33,65,-9740,-9730,0,80,80
2020-09-17 04:58:24.5320,172.8,137.7,80,79.69,-18,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:58:24.7833,172.8,137.7,80,79.69,-17.9,20.32,63,50,50,0,80,80
2020-09-17 04:58:25.0346,172.8,137.7,80,79.69,-18,20.33,67,25.6,25.6,0,80,80
2020-09-17 04:58:25.2859,172.8,137.7,80,79.69,-18,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:58:25.5371,172.8,137.7,80,79.69,-18.1,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:58:25.7846,172.8,137.7,80,79.69,-17.9,20.31,7,-9740,25.6,4,80,80
2020-09-17 04:58:26.0322,172.8,137.7,80,79.69,-18,20.33,1,784.5,-12.1,23.5,80,80
2020-09-17 04:58:26.2797,172.8,137.7,80,79.69,-18,20.32,2,784.1,-11.6,24,80,80
2020-09-17 04:58:26.5273,172.8,137.7,80,79.69,-18,20.32,61,786.2,778.6,0,80,80
2020-09-17 04:58:26.7748,172.8,137.7,80,79.69,-17.9,20.32,62,425,425,0,80,80
2020-09-17 04:58:27.0224,172.8,137.7,80,79.69,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:27.2699,172.8,137.7,80,79.69,-18,20.32,3,784.5,-12.1,23,80,80
2020-09-17 04:58:27.5175,172.8,137.7,80,79.69,-18,20.32,4,784.1,-11.6,23,80,80
2020-09-17 04:58:27.7684,172.8,137.7,80,79.69,-18,20.33,65,-9740,-9740,0,80,80
2020-09-17 04:58:28.0193,172.8,137.7,80,79.69,-18,20.33,66,5010,5010,0,80,80
2020-09-17 04:58:28.2702,172.8,137.7,80,79.69,-18.1,20.32,1,784.4,-12.1,23.5,80,80
2020-09-17 04:58:28.5211,172.8,137.7,80,79.69,-18,20.32,2,784,-11.6,24,80,80
2020-09-17 04:58:28.7718,172.8,137.7,80,79.69,-17.9,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:29.0224,172.8,137.7,80,79.69,-17.9,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:58:29.2730,172.8,137.7,80,79.69,-18,20.32,63,50,50,0,80,80
2020-09-17 04:58:29.5236,172.8,137.7,80,79.69,-17.9,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:58:29.7721,172.8,137.7,80,79.69,-17.9,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:58:30.0197,172.8,137.7,80,79.69,-18,20.32,6,-9740,25.6,4,80,80
2020-09-17 04:58:30.2672,172.8,137.7,80,79.69,-18,20.33,7,-9730,25.6,4,80,80
2020-09-17 04:58:30.5147,172.8,137.7,80,79.69,-18,20.3,1,784.4,-12.1,23.5,80,80
2020-09-17 04:58:30.7637,172.8,137.7,80,79.69,-18,20.32,2,784,-11.6,24,80,80
2020-09-17 04:58:31.0164,172.8,137.7,80,79.69,-18,20.32,61,786.2,778.7,0,80,80
2020-09-17 04:58:31.2691,172.8,137.7,80,79.69,-18,20.33,62,425,425,0,80,80
2020-09-17 04:58:31.5218,172.8,137.7,80,79.69,-17.9,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:31.7745,172.8,137.7,80,79.69,-17.9,20.33,3,784.4,-12.1,23,80,80
2020-09-17 04:58:32.0227,172.8,137.7,80,79.69,-18,20.33,4,784,-11.6,23,80,80
2020-09-17 04:58:32.2702,172.8,137.7,80,79.69,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:32.5177,172.8,137.7,80,79.69,-18,20.33,66,5010,5010,0,80,80
2020-09-17 04:58:32.7653,172.8,137.7,80,79.69,-18,20.33,1,784.4,-12.1,23.5,80,80
2020-09-17 04:58:33.0131,172.8,137.5,80,79.57,-18.1,20.32,2,784,-11.6,24,80,80
2020-09-17 04:58:33.2658,172.8,137.5,80,79.57,-18.1,20.32,65,-9740,-9740,0,80,80
2020-09-17 04:58:33.5184,172.8,137.5,80,79.57,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:58:33.7711,172.8,137.5,80,79.57,-18,20.32,63,50,50,0,80,80
2020-09-17 04:58:34.0237,172.8,137.5,80,79.57,-18,20.33,67,25.6,25.6,0,80,80
2020-09-17 04:58:34.2764,172.8,137.5,80,79.57,-18,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:58:34.5291,172.8,137.5,80,79.57,-18,20.32,6,-9740,25.6,4,80,80
2020-09-17 04:58:34.7818,172.8,137.5,80,79.57,-17.9,20.32,7,-9740,25.6,4,80,80
2020-09-17 04:58:35.0346,172.8,137.5,80,79.57,-18,20.33,1,784.4,-12.1,23.5,80,80
2020-09-17 04:58:35.2873,172.8,137.5,80,79.57,-18,20.32,2,784,-11.6,24,80,80
2020-09-17 04:58:35.5401,172.8,137.5,80,79.57,-18,20.32,61,786,778.5,0,80,80
2020-09-17 04:58:35.7929,172.8,137.5,80,79.57,-18,20.32,62,425,425,0,80,80
2020-09-17 04:58:36.0456,172.8,137.5,80,79.57,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:36.2972,172.8,137.5,80,79.57,-18,20.33,3,784.3,-12.1,23,80,80
2020-09-17 04:58:36.5461,172.8,137.5,80,79.57,-17.9,20.32,4,784,-11.6,23,80,80
2020-09-17 04:58:36.7950,172.8,137.5,80,79.57,-17.9,20.33,65,-9740,-9730,0,80,80
2020-09-17 04:58:37.0439,172.8,137.5,80,79.57,-18,20.32,66,5010,5010,0,80,80
2020-09-17 04:58:37.2925,172.8,137.5,80,79.57,-18,20.32,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:37.5401,172.8,137.5,80,79.57,-17.9,20.33,2,784,-11.6,24,80,80
2020-09-17 04:58:37.7877,172.8,137.5,80,79.57,-17.9,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:58:38.0353,172.8,137.5,80,79.57,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:58:38.2830,172.8,137.5,80,79.57,-18.1,20.33,63,50,50,0,80,80
2020-09-17 04:58:38.5316,172.8,137.5,80,79.57,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:58:38.7802,172.8,137.5,80,79.57,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:58:39.0289,172.8,137.5,80,79.57,-18,20.32,6,-9740,25.6,4,80,80
2020-09-17 04:58:39.2775,172.8,137.5,80,79.57,-18,20.33,7,-9730,25.6,4,80,80
2020-09-17 04:58:39.5252,172.8,137.5,80,79.57,-18,20.33,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:39.7727,172.8,137.5,80,79.57,-18,20.33,2,784,-11.6,24,80,80
2020-09-17 04:58:40.0202,172.8,137.5,80,79.57,-18,20.33,61,786,778.4,0,80,80
2020-09-17 04:58:40.2677,172.8,137.5,80,79.57,-18,20.32,62,425,425,0,80,80
2020-09-17 04:58:40.5170,172.8,137.5,80,79.57,-18,20.33,64,16,16.2,0,80,80
2020-09-17 04:58:40.7667,172.8,137.5,80,79.57,-18.1,20.32,3,784.3,-12.1,23,80,80
2020-09-17 04:58:41.0163,172.8,137.5,80,79.57,-18,20.32,4,784,-11.6,23,80,80
2020-09-17 04:58:41.2659,172.8,137.5,80,79.57,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:41.5182,172.8,137.5,80,79.57,-17.9,20.33,66,5010,5010,0,80,80
2020-09-17 04:58:41.7711,172.8,137.5,80,79.57,-18,20.32,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:42.0240,172.8,137.5,80,79.57,-18,20.33,2,784,-11.6,24,80,80
2020-09-17 04:58:42.2770,172.8,137.5,80,79.57,-18,20.32,65,-9740,-9740,0,80,80
2020-09-17 04:58:42.5299,172.8,137.5,80,79.57,-17.9,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:58:42.7828,172.8,137.5,80,79.57,-18,20.33,63,50,50,0,80,80
2020-09-17 04:58:43.0356,172.8,137.4,80,79.51,-18.1,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:58:43.2885,172.8,137.4,80,79.51,-18,20.32,52,4.01,3.99,0,80,80
2020-09-17 04:58:43.5414,172.8,137.4,80,79.51,-18,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:58:43.7943,172.8,137.4,80,79.51,-18,20.32,7,-9730,25.6,4,80,80
2020-09-17 04:58:44.0471,172.8,137.4,80,79.51,-17.9,20.32,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:44.3000,172.8,137.4,80,79.51,-17.9,20.32,2,784,-11.6,24,80,80
2020-09-17 04:58:44.5501,172.8,137.4,80,79.51,-18,20.32,61,786,778.4,0,80,80
2020-09-17 04:58:44.7977,172.8,137.4,80,79.51,-18,20.32,62,425,425,0,80,80
2020-09-17 04:58:45.0452,172.8,137.4,80,79.51,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:45.2928,172.8,137.4,80,79.51,-18,20.32,3,784.3,-12.1,23,80,80
2020-09-17 04:58:45.5411,172.8,137.4,80,79.51,-18,20.32,4,784,-11.6,23,80,80
2020-09-17 04:58:45.7904,172.8,137.4,80,79.51,-18.1,20.33,65,-9740,-9740,0,80,80
2020-09-17 04:58:46.0397,172.8,137.4,80,79.51,-18,20.32,66,5010,5010,0,80,80
2020-09-17 04:58:46.2890,172.8,137.4,80,79.51,-17.9,20.32,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:46.5375,172.8,137.4,80,79.51,-18,20.33,2,784,-11.6,24,80,80
2020-09-17 04:58:46.7851,172.8,137.4,80,79.51,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:47.0326,172.8,137.4,80,79.51,-17.9,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:58:47.2801,172.8,137.4,80,79.51,-17.9,20.32,63,50,50,0,80,80
2020-09-17 04:58:47.5277,172.8,137.4,80,79.51,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:58:47.7763,172.8,137.4,80,79.51,-18,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:58:48.0248,172.8,137.4,80,79.51,-18.1,20.32,6,-9740,25.6,4,80,80
2020-09-17 04:58:48.2733,172.8,137.4,80,79.51,-18,20.33,7,-9740,25.6,4,80,80
2020-09-17 04:58:48.5219,172.8,137.4,80,79.51,-18,20.33,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:48.7697,172.8,137.4,80,79.51,-18,20.34,2,784,-11.6,24,80,80
2020-09-17 04:58:49.0173,172.8,137.4,80,79.51,-17.9,20.34,61,786,778.4,0,80,80
2020-09-17 04:58:49.2648,172.8,137.4,80,79.51,-17.9,20.32,62,425,425,0,80,80
2020-09-17 04:58:49.5123,172.8,137.4,80,79.51,-17.9,20.32,64,16,16.3,0,80,80
2020-09-17 04:58:49.7599,172.8,137.4,80,79.51,-18,20.33,3,784.3,-12.1,23,80,80
2020-09-17 04:58:50.0074,172.8,137.4,80,79.51,-18,20.32,4,783.9,-11.6,23,80,80
2020-09-17 04:58:50.2549,172.8,137.4,80,79.51,-18,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:58:50.5024,172.8,137.4,80,79.51,-18,20.31,66,5010,5010,0,80,80
2020-09-17 04:58:50.7530,172.8,137.4,80,79.51,-18.1,20.33,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:51.0057,172.8,137.4,80,79.51,-18,20.33,2,783.9,-11.6,24,80,80
2020-09-17 04:58:51.2584,172.8,137.4,80,79.51,-17.9,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:51.5110,172.8,137.4,80,79.51,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:58:51.7624,172.8,137.4,80,79.51,-18,20.33,63,50,50,0,80,80
2020-09-17 04:58:52.0127,172.8,137.4,80,79.51,-18,20.33,67,25.6,25.6,0,80,80
2020-09-17 04:58:52.2630,172.8,137.4,80,79.51,-17.9,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:58:52.5133,172.8,137.4,80,79.51,-18,20.33,6,-9730,25.6,4,80,80
2020-09-17 04:58:52.7628,172.8,137.4,80,79.51,-18,20.33,7,-9730,25.6,4,80,80
2020-09-17 04:58:53.0103,172.8,137.4,80,79.51,-18,20.33,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:53.2578,172.8,137.4,80,79.51,-18,20.32,2,783.9,-11.6,24,80,80
2020-09-17 04:58:53.5053,172.8,137.4,80,79.51,-18.1,20.33,61,786,778.4,0,80,80
2020-09-17 04:58:53.7533,172.8,137.4,80,79.51,-18.1,20.32,62,425,425,0,80,80
2020-09-17 04:58:54.0022,172.8,137.4,80,79.51,-18,20.33,64,16,16.3,0,80,80
2020-09-17 04:58:54.2512,172.8,137.4,80,79.51,-17.9,20.33,3,784.3,-12.1,23,80,80
2020-09-17 04:58:54.5001,172.8,137.4,80,79.51,-18,20.32,4,783.9,-11.6,23,80,80
2020-09-17 04:58:54.7491,172.8,137.4,80,79.51,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:55.0014,172.8,137.4,80,79.51,-17.9,20.32,66,5010,5010,0,80,80
2020-09-17 04:58:55.2541,172.8,137.4,80,79.51,-17.9,20.33,1,784.3,-12.1,23.5,80,80
2020-09-17 04:58:55.5068,172.8,137.4,80,79.51,-18.1,20.32,2,783.9,-11.6,24,80,80
2020-09-17 04:58:55.7596,172.8,137.4,80,79.51,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:56.0123,172.8,137.4,80,79.51,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:58:56.2650,172.8,137.4,80,79.51,-18,20.33,63,50,50,0,80,80
2020-09-17 04:58:56.5177,172.8,137.4,80,79.51,-18,20.31,67,25.6,25.6,0,80,80
2020-09-17 04:58:56.7704,172.8,137.4,80,79.51,-18,20.33,52,4.01,3.99,0,80,80
2020-09-17 04:58:57.0185,172.8,137.4,80,79.51,-17.9,20.33,6,-9740,25.6,4,80,80
2020-09-17 04:58:57.2660,172.8,137.4,80,79.51,-17.9,20.33,7,-9740,25.6,4,80,80
2020-09-17 04:58:57.5136,172.8,137.4,80,79.51,-18,20.32,1,784.1,-12.1,23.5,80,80
2020-09-17 04:58:57.7611,172.8,137.4,80,79.51,-18,20.32,2,783.9,-11.6,24,80,80
2020-09-17 04:58:58.0135,172.8,137.4,80,79.51,-17.9,20.32,61,785.8,778.3,0,80,80
2020-09-17 04:58:58.2661,172.8,137.4,80,79.51,-18.1,20.32,62,425,425,0,80,80
2020-09-17 04:58:58.5188,172.8,137.4,80,79.51,-18.1,20.32,64,16,16.2,0,80,80
2020-09-17 04:58:58.7714,172.8,137.4,80,79.51,-18.1,20.33,3,784.1,-12.1,23,80,80
2020-09-17 04:58:59.0241,172.8,137.4,80,79.51,-17.9,20.32,4,783.9,-11.6,23,80,80
2020-09-17 04:58:59.2768,172.8,137.4,80,79.51,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:58:59.5294,172.8,137.4,80,79.51,-18,20.32,66,5010,5010,0,80,80
2020-09-17 04:58:59.7821,172.8,137.4,80,79.51,-18,20.32,1,784.1,-12.1,23.5,80,80
2020-09-17 04:59:00.0344,172.8,137.4,80,79.51,-17.9,20.33,2,783.9,-11.6,24,80,80
2020-09-17 04:59:00.2820,172.8,137.4,80,79.51,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:59:00.5295,172.8,137.4,80,79.51,-18.1,20.33,51,4.01,3.99,0,80,80
2020-09-17 04:59:00.7770,172.8,137.4,80,79.51,-18,20.32,63,50,50,0,80,80
2020-09-17 04:59:01.0249,172.8,137.4,80,79.51,-18,20.33,67,25.6,25.6,0,80,80
2020-09-17 04:59:01.2754,172.8,137.4,80,79.51,-18,20.33,52,4.01,3.98,0,80,80
2020-09-17 04:59:01.5260,172.8,137.4,80,79.51,-18,20.32,6,-9730,25.6,4,80,80
2020-09-17 04:59:01.7765,172.8,137.3,80,79.46,-17.9,20.32,7,-9730,25.6,4,80,80
2020-09-17 04:59:02.0268,172.8,137.3,80,79.46,-17.9,20.35,1,784.1,-12.1,23.5,80,80
2020-09-17 04:59:02.2744,172.8,137.3,80,79.46,-17.9,20.32,2,783.9,-11.6,24,80,80
2020-09-17 04:59:02.5220,172.8,137.3,80,79.46,-18,20.33,61,785.9,778.3,0,80,80
2020-09-17 04:59:02.7696,172.8,137.3,80,79.46,-18,20.32,62,425,425,0,80,80
2020-09-17 04:59:03.0171,172.8,137.3,80,79.46,-17.9,20.33,64,16,16.2,0,80,80
2020-09-17 04:59:03.2699,172.8,137.3,80,79.46,-18,20.32,3,784.1,-12.1,23,80,80
2020-09-17 04:59:03.5226,172.8,137.3,80,79.46,-18.1,20.31,4,783.9,-11.6,23,80,80
2020-09-17 04:59:03.7753,172.8,137.3,80,79.46,-18,20.32,65,-9720,-9720,0,80,80
2020-09-17 04:59:04.0281,172.8,137.3,80,79.46,-18,20.33,66,5010,5010,0,80,80
2020-09-17 04:59:04.2793,172.8,137.3,80,79.46,-18,20.32,1,784.1,-12.1,23.5,80,80
2020-09-17 04:59:04.5269,172.8,137.3,80,79.46,-18,20.32,2,783.8,-11.6,24,80,80
2020-09-17 04:59:04.7744,172.8,137.3,80,79.46,-17.9,20.33,65,-9720,-9720,0,80,80
2020-09-17 04:59:05.0219,172.8,137.3,80,79.46,-17.9,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:59:05.2695,172.8,137.3,80,79.46,-18,20.32,63,50,50,0,80,80
2020-09-17 04:59:05.5214,172.8,137.3,80,79.46,-18,20.32,67,25.6,25.6,0,80,80
2020-09-17 04:59:05.7741,172.8,137.3,80,79.46,-18,20.32,52,4.01,3.98,0,80,80
2020-09-17 04:59:06.0268,172.8,137.3,80,79.46,-18,20.33,6,-9720,25.6,4,80,80
2020-09-17 04:59:06.2794,172.8,137.3,80,79.46,-18.1,20.32,7,-9730,25.6,4,80,80
2020-09-17 04:59:06.5297,172.8,137.3,80,79.46,-18,20.32,1,784.2,-11.9,23.5,80,80
2020-09-17 04:59:06.7773,172.8,137.3,80,79.46,-17.9,20.32,2,783.8,-11.6,24,80,80
2020-09-17 04:59:07.0249,172.8,137.3,80,79.46,-18,20.32,61,785.8,778.3,0,80,80
2020-09-17 04:59:07.2725,172.8,137.3,80,79.46,-18,20.32,62,425,425,0,80,80
2020-09-17 04:59:07.5200,172.8,137.3,80,79.46,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:59:07.7676,172.8,137.3,80,79.46,-17.9,20.31,3,784.2,-11.9,23,80,80
2020-09-17 04:59:08.0151,172.8,137.3,80,79.46,-17.9,20.32,4,783.8,-11.6,23,80,80
2020-09-17 04:59:08.2626,172.8,137.3,80,79.46,-18.1,20.32,65,-9740,-9740,0,80,80
2020-09-17 04:59:08.5126,172.8,137.3,80,79.46,-18.1,20.32,66,5010,5010,0,80,80
2020-09-17 04:59:08.7652,172.8,137.3,80,79.46,-18,20.32,1,784.2,-11.9,23.5,80,80
2020-09-17 04:59:09.0178,172.8,137.3,80,79.46,-18,20.32,2,783.8,-11.6,24,80,80
2020-09-17 04:59:09.2705,172.8,137.3,80,79.46,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:59:09.5232,172.8,137.3,80,79.46,-18,20.34,51,4.01,3.99,0,80,80
2020-09-17 04:59:09.7759,172.8,137.3,80,79.46,-17.9,20.32,63,50,50,0,80,80
2020-09-17 04:59:10.0287,172.8,137.3,80,79.46,-17.9,20.32,67,25.7,25.7,0,80,80
2020-09-17 04:59:10.2815,172.8,137.3,80,79.46,-18,20.33,52,4.01,3.98,0,80,80
2020-09-17 04:59:10.5343,172.8,137.3,80,79.46,-18,20.32,6,-9730,25.7,4,80,80
2020-09-17 04:59:10.7870,172.8,137.3,80,79.46,-17.9,20.33,7,-9730,25.6,4,80,80
2020-09-17 04:59:11.0398,172.8,137.3,80,79.46,-18,20.32,1,784.2,-11.9,23.5,80,80
2020-09-17 04:59:11.2925,172.8,137.3,80,79.46,-18.1,20.36,2,783.8,-11.6,24,80,80
2020-09-17 04:59:11.5452,172.8,137.3,80,79.46,-18.1,20.32,61,785.7,778.3,0,80,80
2020-09-17 04:59:11.7958,172.8,137.3,80,79.46,-17.9,20.32,62,425,425,0,80,80
2020-09-17 04:59:12.0452,172.8,137.3,80,79.46,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:59:12.2946,172.8,137.3,80,79.46,-18,20.32,3,784,-11.9,23,80,80
2020-09-17 04:59:12.5440,172.8,137.3,80,79.46,-18,20.34,4,783.7,-11.6,23,80,80
2020-09-17 04:59:12.7925,172.8,137.3,80,79.46,-17.9,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:59:13.0407,172.8,137.3,80,79.46,-18,20.33,66,5000,5000,0,80,80
2020-09-17 04:59:13.2890,172.8,137.3,80,79.46,-18.1,20.32,1,784,-11.9,23.5,80,80
2020-09-17 04:59:13.5372,172.8,137.3,80,79.46,-18.1,20.32,2,783.7,-11.6,24,80,80
2020-09-17 04:59:13.7866,172.8,137.3,80,79.46,-18,20.33,65,-9720,-9730,0,80,80
2020-09-17 04:59:14.0366,172.8,137.3,80,79.46,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:59:14.2866,172.8,137.3,80,79.46,-18.1,20.32,63,50,50,0,80,80
2020-09-17 04:59:14.5366,172.8,137.3,80,79.46,-18,20.31,67,25.6,25.6,0,80,80
2020-09-17 04:59:14.7860,172.8,137.3,80,79.46,-17.9,20.33,52,4.01,3.98,0,80,80
2020-09-17 04:59:15.0335,172.8,137.3,80,79.46,-17.9,20.33,6,-9720,25.7,4,80,80
2020-09-17 04:59:15.2811,172.8,137.3,80,79.46,-18,20.32,7,-9720,25.7,4,80,80
2020-09-17 04:59:15.5286,172.8,137.3,80,79.46,-18,20.32,1,784,-11.9,23.5,80,80
2020-09-17 04:59:15.7762,172.8,137.3,80,79.46,-17.9,20.32,2,783.7,-11.6,24,80,80
2020-09-17 04:59:16.0237,172.8,137.3,80,79.46,-18,20.33,61,785.8,778.2,0,80,80
2020-09-17 04:59:16.2712,172.8,137.3,80,79.46,-18.1,20.33,62,425,425,0,80,80
2020-09-17 04:59:16.5187,172.8,137.3,80,79.46,-18,20.33,64,16,16.2,0,80,80
2020-09-17 04:59:16.7674,172.8,137.3,80,79.46,-18,20.32,3,784,-11.9,23,80,80
2020-09-17 04:59:17.0201,172.8,137.3,80,79.46,-18,20.33,4,783.7,-11.6,23,80,80
2020-09-17 04:59:17.2727,172.8,137.3,80,79.46,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:59:17.5254,172.8,137.3,80,79.46,-17.9,20.32,66,5000,5000,0,80,80
2020-09-17 04:59:17.7777,172.8,137.3,80,79.46,-17.9,20.33,1,784,-11.9,23.5,80,80
2020-09-17 04:59:18.0280,172.8,137.3,80,79.46,-18,20.32,2,783.7,-11.6,24,80,80
2020-09-17 04:59:18.2784,172.8,137.3,80,79.46,-18,20.33,65,-9720,-9720,0,80,80
2020-09-17 04:59:18.5288,172.8,137.3,80,79.46,-18,20.32,51,4.01,3.99,0,80,80
2020-09-17 04:59:18.7791,172.8,137.3,80,79.46,-18,20.32,63,50,50,0,80,80
2020-09-17 04:59:19.0270,172.8,137.3,80,79.46,-18.1,20.33,67,25.7,25.7,0,80,80
2020-09-17 04:59:19.2745,172.8,137.3,80,79.46,-18,20.33,52,4.01,3.98,0,80,80
2020-09-17 04:59:19.5221,172.8,137.3,80,79.46,-18,20.33,6,-9730,25.7,4,80,80
2020-09-17 04:59:19.7696,172.8,137.3,80,79.46,-18,20.32,7,-9720,25.7,4,80,80
2020-09-17 04:59:20.0196,172.8,137.3,80,79.46,-18,20.32,1,784,-11.9,23.5,80,80
2020-09-17 04:59:20.2724,172.8,137.3,80,79.46,-18,20.33,2,783.6,-11.6,24,80,80
2020-09-17 04:59:20.5252,172.8,137.3,80,79.46,-17.9,20.32,61,785.8,778.1,0,80,80
2020-09-17 04:59:20.7780,172.8,137.3,80,79.46,-17.9,20.32,62,425,425,0,80,80
2020-09-17 04:59:21.0307,172.8,137.3,80,79.46,-18,20.33,64,16,16.2,0,80,80
2020-09-17 04:59:21.2834,172.8,137.3,80,79.46,-18.1,20.32,3,784,-11.9,23,80,80
2020-09-17 04:59:21.5361,172.8,137.3,80,79.46,-18,20.32,4,783.6,-11.6,23,80,80
2020-09-17 04:59:21.7888,172.8,137.3,80,79.46,-18,20.33,65,-9720,-9720,0,80,80
2020-09-17 04:59:22.0390,172.8,137.3,80,79.46,-18,20.32,66,5010,5010,0,80,80
2020-09-17 04:59:22.2866,172.8,137.3,80,79.46,-18,20.32,1,784,-11.9,23.5,80,80
2020-09-17 04:59:22.5341,172.8,137.3,80,79.46,-17.9,20.33,2,783.6,-11.6,24,80,80
2020-09-17 04:59:22.7817,172.8,137.3,80,79.46,-17.9,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:59:23.0319,172.8,137.3,80,79.46,-18,20.31,51,4.01,3.98,0,80,80
2020-09-17 04:59:23.2846,172.8,137.3,80,79.46,-18,20.33,63,50,50,0,80,80
2020-09-17 04:59:23.5373,172.8,137.3,80,79.46,-17.9,20.33,67,25.7,25.7,0,80,80
2020-09-17 04:59:23.7901,172.8,137.3,80,79.46,-18,20.32,52,4.01,3.98,0,80,80
2020-09-17 04:59:24.0403,172.8,137.3,80,79.46,-18,20.32,6,-9720,25.7,4,80,80
2020-09-17 04:59:24.2879,172.8,137.3,80,79.46,-18.1,20.32,7,-9730,25.7,4,80,80
2020-09-17 04:59:24.5354,172.8,137.3,80,79.46,-17.9,20.32,1,784,-11.9,23.5,80,80
2020-09-17 04:59:24.7829,172.8,137.3,80,79.46,-18,20.32,2,783.6,-11.6,24,80,80
2020-09-17 04:59:25.0325,172.8,137.3,80,79.46,-18,20.32,61,785.7,778.2,0,80,80
2020-09-17 04:59:25.2842,172.8,137.3,80,79.46,-18,20.32,62,425,425,0,80,80
2020-09-17 04:59:25.5360,172.8,137.3,80,79.46,-17.9,20.33,64,16,16.2,0,80,80
2020-09-17 04:59:25.7878,172.8,137.3,80,79.46,-17.9,20.32,3,784,-11.9,23,80,80
2020-09-17 04:59:26.0377,172.8,137.3,80,79.46,-18,20.32,4,783.6,-11.6,23,80,80
2020-09-17 04:59:26.2852,172.8,137.3,80,79.46,-18,20.32,65,-9720,-9720,0,80,80
2020-09-17 04:59:26.5328,172.8,137.3,80,79.46,-18,20.32,66,5010,5020,0,80,80
2020-09-17 04:59:26.7803,172.8,137.3,80,79.46,-18,20.32,1,783.9,-11.9,23.5,80,80
2020-09-17 04:59:27.0281,172.8,137.3,80,79.46,-18.1,20.32,2,783.6,-11.6,24,80,80
2020-09-17 04:59:27.2786,172.8,137.3,80,79.46,-18.1,20.33,65,-9730,-9730,0,80,80
2020-09-17 04:59:27.5291,172.8,137.3,80,79.46,-17.9,20.32,51,4.01,3.98,0,80,80
2020-09-17 04:59:27.7796,172.8,137.3,80,79.46,-18,20.32,63,50,50,0,80,80
2020-09-17 04:59:28.0301,172.8,137.3,80,79.46,-18,20.33,67,25.7,25.7,0,80,80
2020-09-17 04:59:28.2776,172.8,137.3,80,79.46,-17.9,20.32,52,4.01,3.98,0,80,80
2020-09-17 04:59:28.5251,172.8,137.3,80,79.46,-17.9,20.32,6,-9720,25.7,4,80,80
2020-09-17 04:59:28.7726,172.8,137.3,80,79.46,-18,20.32,7,-9720,25.7,4,80,80
2020-09-17 04:59:29.0202,172.8,137.3,80,79.46,-18.1,20.31,1,783.9,-11.9,23.5,80,80
2020-09-17 04:59:29.2711,172.8,137.3,80,79.46,-18,20.33,2,783.6,-11.6,24,80,80
2020-09-17 04:59:29.5238,172.8,137.3,80,79.46,-18,20.32,61,785.7,778.1,0,80,80
2020-09-17 04:59:29.7764,172.8,137.3,80,79.46,-18,20.33,62,425,425,0,80,80
2020-09-17 04:59:30.0291,172.8,137.3,80,79.46,-18,20.32,64,16,16.2,0,80,80
2020-09-17 04:59:30.2797,172.8,137.3,80,79.46,-17.9,20.32,3,783.9,-11.9,23,80,80
2020-09-17 04:59:30.5292,172.8,137.3,80,79.46,-17.9,20.32,4,783.6,-11.6,23,80,80
2020-09-17 04:59:30.7787,172.8,137.3,80,79.46,-18,20.33,65,-9720,-9720,0,80,80
2020-09-17 04:59:31.0283,172.8,137.3,80,79.46,-18,20.33,66,5010,5010,0,80,80
2020-09-17 04:59:31.2772,172.8,137.3,80,79.46,-18,20.33,1,783.9,-11.9,23.5,80,80
2020-09-17 04:59:31.5248,172.8,137.3,80,79.46,-18,20.32,2,783.6,-11.6,24,80,80
2020-09-17 04:59:31.7724,172.8,137.3,80,79.46,-18.1,20.32,65,-9720,-9720,0,80,80
2020-09-17 04:59:32.0199,172.8,137.3,80,79.46,-18.1,20.3,51,4.01,3.98,0,80,80
2020-09-17 04:59:32.2675,172.8,137.3,80,79.46,-18,20.32,63,50,50,0,80,80
2020-09-17 04:59:32.5152,172.8,137.3,80,79.46,-18,20.32,67,25.7,25.7,0,80,80
2020-09-17 04:59:32.7629,172.8,137.3,80,79.46,-18,20.32,52,4.01,3.98,0,80,80
2020-09-17 04:59:33.0107,172.8,137.3,80,79.46,-18,20.32,6,-9720,25.7,4,80,80
2020-09-17 04:59:33.2584,172.8,137.3,80,79.46,-17.9,20.33,7,-9720,25.7,4,80,80
2020-09-17 04:59:33.5084,172.8,137.3,80,79.46,-18,20.32,1,783.8,-11.9,23.5,80,80
2020-09-17 04:59:33.7610,172.8,137.3,80,79.46,-18,20.32,2,783.6,-11.6,24,80,80
2020-09-17 04:59:34.0136,172.8,137.3,80,79.46,-18,20.32,61,785.6,778.1,0,80,80
2020-09-17 04:59:34.2662,172.8,137.3,80,79.46,-18,20.33,62,425,425,0,80,80
2020-09-17 04:59:34.5189,172.8,137.3,80,79.46,-18,20.33,64,16,16.2,0,80,80
2020-09-17 04:59:34.7717,172.8,137.3,80,79.46,-18,20.32,3,783.8,-11.9,23,80,80
2020-09-17 04:59:35.0244,172.8,137.3,80,79.46,-18,20.32,4,783.6,-11.6,23,80,80
2020-09-17 04:59:35.2772,172.8,137.3,80,79.46,-18,20.32,65,-9730,-9730,0,80,80
2020-09-17 04:59:35.5274,172.8,137.3,80,79.46,-17.9,20.33,66,5010,5010,0,80,80
2020-09-17 04:59:35.7749,172.8,137.3,80,79.46,-18,20.32,1,783.8,-11.9,23.5,80,80
2020-09-17 04:59:36.0224,172.8,137.3,80,79.46,-18,20.32,2,783.6,-11.6,24,80,80
2020-09-17 04:59:36.2699,172.8,137.3,80,79.46,-17.9,20.34,65,-9720,-9720,0,80,80
2020-09-17 04:59:36.5199,172.8,137.3,80,79.46,-17.9,20.32,51,4,3.99,0,80,80
2020-09-17 04:59:36.7726,172.8,137.3,80,79.46,-18,20.32,63,50,50,0,80,80
2020-09-17 04:59:37.0254,172.8,137.3,80,79.46,-18,20.32,67,25.7,25.7,0,80,80
2020-09-17 04:59:37.2781,172.8,137.3,80,79.46,-17.9,20.32,52,4.01,3.98,0,80,80
2020-09-17 04:59:37.5292,172.8,137.3,80,79.46,-18,20.33,6,-9730,25.7,4,80,80
2020-09-17 04:59:37.7784,172.8,137.3,80,79.46,-18,20.32,7,-9720,25.7,4,80,80
2020-09-17 04:59:38.0276,172.8,137.3,80,79.46,-18,20.32,1,783.8,-11.9,23.5,80,80
2020-09-17 04:59:38.2768,172.8,137.3,79.75,79.46,-17.9,20.32,2,783.6,-11.6,24,80,80
2020-09-17 04:59:38.5250,172.8,137.3,79.75,79.46,-18,20.32,61,785.6,778.1,0,80,80
2020-09-17 04:59:38.7722,172.8,137.3,79.75,79.46,-18,20.33,62,425,425,0,80,80
2020-09-17 04:59:39.0193,172.8,137.3,79.75,79.46,-18,20.33,64,16,16.2,0,80,80
2020-09-17 04:59:39.2665,172.8,137.3,79.75,79.46,-18,20.32,3,783.8,-11.9,23,80,80
2020-09-17 04:59:39.5163,172.8,137.3,79.75,79.46,-18.1,20.32,4,783.6,-11.6,23,80,80
2020-09-17 04:59:39.7690,172.8,137.3,79.75,79.46,-18,20.33,65,-9720,-9720,0,80,80
2020-09-17 04:59:40.0217,172.8,137.3,79.75,79.46,-18,20.32,66,5020,5020,0,80,80
2020-09-17 04:59:40.2744,172.8,137.3,79.75,79.46,-17.9,20.33,1,783.8,-11.9,23.5,80,80
2020-09-17 04:59:40.5268,172.8,137.3,79.75,79.46,-18,20.32,2,783.6,-11.6,24,80,80
2020-09-17 04:59:40.7743,172.8,137.3,79.75,79.46,-18,20.32,65,-9730,-9710,0,80,80
2020-09-17 04:59:41.0218,172.8,137.3,79.75,79.46,-17.9,20.33,51,4.01,3.99,0,80,79.5
2020-09-17 04:59:41.2694,172.8,137.3,79.75,79.46,-17.9,20.33,63,50,50,0,80,79.5
2020-09-17 04:59:41.5169,172.8,137.3,79.75,79.46,-18.1,20.32,67,25.7,25.7,0,80,79.5
2020-09-17 04:59:41.7657,172.8,137.3,79.75,79.46,-18.1,20.32,52,4.01,3.98,0,80,79.5
2020-09-17 04:59:42.0151,172.8,137.3,79.75,79.46,-18,20.32,6,-9720,25.7,4,80,79.5
2020-09-17 04:59:42.2646,172.8,137.3,79.75,79.46,-18,20.32,7,-9710,25.7,4,80,79.5
2020-09-17 04:59:42.5140,172.8,137.3,79.75,79.46,-18,20.33,1,784,-11.9,23.5,80,79.5
2020-09-17 04:59:42.7656,172.8,137.3,79.75,79.46,-18,20.32,2,783.5,-11.6,24,80,79.5
2020-09-17 04:59:43.0186,172.8,137.3,79.75,79.46,-17.9,20.32,61,785.5,777.9,0,80,79.5
2020-09-17 04:59:43.2715,172.8,137.3,79.75,79.46,-17.9,20.32,62,425,425,0,80,79.5
2020-09-17 04:59:43.5245,172.8,137.3,79.75,79.46,-17.9,20.32,64,16,16.2,0,80,79.5
2020-09-17 04:59:43.7773,172.8,137.3,79.75,79.46,-18,20.32,3,784,-11.9,23,80,79.5
2020-09-17 04:59:44.0300,172.8,137.3,79.75,79.46,-17.9,20.32,4,783.5,-11.6,23,80,79.5
2020-09-17 04:59:44.2828,172.8,137.3,79.75,79.46,-18,20.3,65,-9730,-9700,0,80,79.5
2020-09-17 04:59:44.5355,172.8,137.3,79.75,79.46,-18.1,20.32,66,5020,5020,0,80,79.5
2020-09-17 04:59:44.7883,172.8,137.3,79.75,79.46,-18.1,20.33,1,784,-11.9,23.5,80,79.5
2020-09-17 04:59:45.0410,172.8,137.3,79.75,79.46,-17.9,20.33,2,783.5,-11.6,24,80,79.5
2020-09-17 04:59:45.2938,172.8,137.3,79.75,79.46,-18,20.32,65,-9730,-9700,0,80,79.5
2020-09-17 04:59:45.5466,172.8,137.3,79.75,79.46,-18,20.32,51,4.01,3.99,0,80,79.5
2020-09-17 04:59:45.7994,172.8,137.3,79.75,79.46,-18,20.32,63,50,50,0,80,79.5
2020-09-17 04:59:46.0505,172.8,137.3,79.75,79.46,-17.9,20.32,67,25.7,25.7,0,80,79.5
2020-09-17 04:59:46.3014,172.8,137.3,79.75,79.46,-17.9,20.33,52,4.01,3.98,0,80,79.5
2020-09-17 04:59:46.5523,172.8,137.3,79.75,79.46,-18,20.32,6,-9740,25.7,4,80,79.5
2020-09-17 04:59:46.8032,172.8,137.3,79.75,79.46,-18,20.32,7,-9700,25.7,4,80,79.5
2020-09-17 04:59:47.0542,172.8,137.3,79.75,79.46,-18,20.33,1,784,-11.9,23.5,80,79.5
2020-09-17 04:59:47.3070,172.8,137.3,79.75,79.46,-18,20.31,2,783.5,-11.6,24,80,79.5
2020-09-17 04:59:47.5599,172.8,137.3,79.75,79.46,-18,20.32,61,785.6,778,0,80,79.5
2020-09-17 04:59:47.8127,172.8,137.3,79.75,79.46,-18,20.32,62,425,425,0,80,79.5
2020-09-17 04:59:48.0655,172.8,137.3,79.75,79.46,-17.9,20.32,64,16,16.2,0,80,79.5
2020-09-17 04:59:48.3148,172.8,137.3,79.75,79.46,-17.9,20.32,3,783.8,-12.1,23,80,79.5
2020-09-17 04:59:48.5624,172.8,137.3,79.75,79.46,-18,20.33,4,783.4,-11.6,23,80,79.5
2020-09-17 04:59:48.8100,172.8,137.3,79.75,79.46,-18,20.32,65,-9740,-9700,0,80,79.5
2020-09-17 04:59:49.0576,172.8,137.3,79.75,79.46,-17.9,20.32,66,5010,5010,0,80,79.5
2020-09-17 04:59:49.3052,172.8,137.3,79.75,79.46,-17.9,20.32,1,783.8,-12.1,23.5,80,79.5
2020-09-17 04:59:49.5529,172.8,137.3,79.75,79.46,-18,20.32,2,783.4,-11.6,24,80,79.5
2020-09-17 04:59:49.8005,172.8,137.3,79.75,79.46,-18,20.32,65,-9740,-9700,0,80,79.5
2020-09-17 04:59:50.0482,172.8,137.3,79.75,79.46,-18,20.32,51,4,3.99,0,80,79.5
2020-09-17 04:59:50.2958,172.8,137.3,79.75,79.46,-18,20.32,63,50,50,0,80,79.5
2020-09-17 04:59:50.5434,172.8,137.3,79.75,79.46,-18,20.32,67,25.7,25.7,0,80,79.5
2020-09-17 04:59:50.7909,172.8,137.3,79.75,79.46,-17.9,20.32,52,4.01,3.98,0,80,79.5
2020-09-17 04:59:51.0385,172.8,137.3,79.75,79.46,-17.9,20.32,6,-9740,25.7,4,80,79.5
2020-09-17 04:59:51.2860,172.8,137.3,79.75,79.46,-17.9,20.32,7,-9700,25.7,4,80,79.5
2020-09-17 04:59:51.5336,172.8,137.3,79.75,79.46,-18,20.33,1,783.8,-12.1,23.5,80,79.5
2020-09-17 04:59:51.7811,172.8,137.3,79.75,79.46,-18,20.33,2,783.4,-11.6,24,80,79.5
2020-09-17 04:59:52.0286,172.8,137.3,79.75,79.46,-17.9,20.32,61,785.5,778,0,80,79.5
2020-09-17 04:59:52.2762,172.8,137.3,79.75,79.46,-18,20.32,62,425,425,0,80,79.5
2020-09-17 04:59:52.5238,172.8,137.3,79.75,79.46,-18.1,20.32,64,16,16.2,0,80,79.5
2020-09-17 04:59:52.7713,172.8,137.2,79.75,79.4,-18,20.32,3,783.8,-12.1,23,80,79.5
2020-09-17 04:59:53.0189,172.8,137.2,79.75,79.4,-17.9,20.33,4,783.4,-11.6,23,80,79.5
2020-09-17 04:59:53.2664,172.8,137.2,79.75,79.4,-18,20.34,65,-9750,-9700,0,80,79.5
2020-09-17 04:59:53.5182,172.8,137.2,79.75,79.4,-18,20.32,66,5010,5010,0,80,79.5
2020-09-17 04:59:53.7711,172.8,137.2,79.75,79.4,-17.9,20.33,1,783.8,-12.1,23.5,80,79.5
2020-09-17 04:59:54.0239,172.8,137.2,79.75,79.4,-17.9,20.32,2,783.4,-11.6,24,80,79.5
2020-09-17 04:59:54.2768,172.8,137.2,79.75,79.4,-17.9,20.32,65,-9750,-9700,0,80,79.5
2020-09-17 04:59:54.5296,172.8,137.2,79.75,79.4,-18,20.32,51,4,3.99,0,80,79.5
2020-09-17 04:59:54.7824,172.8,137.2,79.75,79.4,-18,20.33,63,50,50,0,80,79.5
2020-09-17 04:59:55.0352,172.8,137.2,79.75,79.4,-17.9,20.32,67,25.7,25.7,0,80,79.5
2020-09-17 04:59:55.2879,172.8,137.2,79.75,79.4,-18,20.32,52,4.01,3.98,0,80,79.5
2020-09-17 04:59:55.5366,172.8,137.2,79.75,79.4,-18.1,20.32,6,-9750,25.7,4,80,79.5
2020-09-17 04:59:55.7842,172.8,137.2,79.75,79.4,-18,20.33,7,-9690,25.7,4,80,79.5
2020-09-17 04:59:56.0318,172.8,137.2,79.75,79.4,-17.9,20.32,1,783.7,-12.2,23.5,80,79.5
2020-09-17 04:59:56.2795,172.8,137.2,79.75,79.4,-17.9,20.32,2,783.4,-11.6,24,80,79.5
2020-09-17 04:59:56.5270,172.8,137.2,79.75,79.4,-18,20.33,61,785.5,778,0,80,79.5
2020-09-17 04:59:56.7746,172.8,137.2,79.75,79.4,-17.9,20.32,62,425,425,0,80,79.5
2020-09-17 04:59:57.0221,172.8,137.2,79.75,79.4,-18,20.33,64,16,16.2,0,80,79.5
2020-09-17 04:59:57.2697,172.8,137.2,79.75,79.4,-18,20.33,3,783.7,-12.2,23,80,79.5
2020-09-17 04:59:57.5196,172.8,137.2,79.75,79.4,-18.1,20.32,4,783.4,-11.6,23,80,79.5
2020-09-17 04:59:57.7724,172.8,137.2,79.75,79.4,-18,20.33,65,-9750,-9690,0,80,79.5
2020-09-17 04:59:58.0252,172.8,137.2,79.75,79.4,-18,20.32,66,5010,5010,0,80,79.5
2020-09-17 04:59:58.2780,172.8,137.2,79.75,79.4,-18,20.32,1,783.7,-12.2,23.5,80,79.5
2020-09-17 04:59:58.5295,172.8,137.2,79.75,79.4,-18,20.32,2,783.4,-11.6,24,80,79.5
2020-09-17 04:59:58.7790,172.8,137.2,79.75,79.4,-17.9,20.33,65,-9740,-9690,0,80,79.5
2020-09-17 04:59:59.0285,172.8,137.2,79.75,79.4,-17.9,20.32,51,4,3.98,0,80,79.5
2020-09-17 04:59:59.2780,172.8,137.2,79.75,79.4,-18,20.33,63,50,50,0,80,79.5
2020-09-17 04:59:59.5289,172.8,137.2,79.75,79.4,-18,20.33,67,25.7,25.7,0,80,79.5
2020-09-17 04:59:59.7817,172.8,137.2,79.75,79.4,-18,20.33,52,4.01,3.98,0,80,79.5
2020-09-17 05:00:00.0345,172.8,137.2,79.75,79.4,-18,20.33,6,-9750,25.7,4,80,79.5
2020-09-17 05:00:00.2873,172.8,137.2,79.75,79.4,-18.1,20.32,7,-9680,25.7,4,80,79.5
2020-09-17 05:00:00.5402,172.8,137.2,79.75,79.4,-18.1,20.32,1,783.7,-12.2,23.5,80,79.5
2020-09-17 05:00:00.7931,172.8,137.2,79.75,79.4,-18,20.33,2,783.4,-11.6,24,80,79.5
2020-09-17 05:00:01.0459,172.8,137.2,79.75,79.4,-17.9,20.32,61,785.4,777.9,0,80,79.5
2020-09-17 05:00:01.2988,172.8,137.1,79.75,79.34,-18,20.32,62,425,425,0,80,79.5
2020-09-17 05:00:01.5493,172.8,137.1,79.75,79.34,-17.9,20.32,64,16,16.1,0,80,79.5
2020-09-17 05:00:01.7969,172.8,137.1,79.75,79.34,-17.9,20.32,3,783.7,-12.2,23,80,79.5
2020-09-17 05:00:02.0445,172.8,137.1,79.75,79.34,-17.9,20.32,4,783.4,-11.6,23,80,79.5
2020-09-17 05:00:02.2921,172.8,137.1,79.75,79.34,-18,20.32,65,-9750,-9700,0,80,79.5
2020-09-17 05:00:02.5397,172.8,137.1,79.75,79.34,-18,20.32,66,5020,5020,0,80,79.5
2020-09-17 05:00:02.7875,172.8,137.1,79.75,79.34,-18,20.32,1,783.7,-12,23.5,80,79.5
2020-09-17 05:00:03.0353,172.8,137.1,79.75,79.34,-18,20.32,2,783.3,-11.6,24,80,79.5
2020-09-17 05:00:03.2831,172.8,137.1,79.75,79.34,-18.1,20.32,65,-9750,-9700,0,80,79.5
2020-09-17 05:00:03.5309,172.8,137.1,79.75,79.34,-17.9,20.32,51,4,3.98,0,80,79.5
2020-09-17 05:00:03.7793,172.8,137.1,79.75,79.34,-17.9,20.32,63,50,50,0,80,79.5
2020-09-17 05:00:04.0281,172.8,137.1,79.75,79.34,-18,20.32,67,25.7,25.7,0,80,79.5
2020-09-17 05:00:04.2768,172.8,137.1,79.75,79.34,-18,20.33,52,4.01,3.98,0,80,79.5
2020-09-17 05:00:04.5256,172.8,137.1,79.5,79.34,-17.9,20.33,6,-9750,25.7,4,80,79.5
2020-09-17 05:00:04.7751,172.8,137.1,79.5,79.34,-18,20.33,7,-9700,25.7,4,80,79.5
2020-09-17 05:00:05.0249,172.8,137.1,79.5,79.34,-18,20.32,1,783.7,-12,23.5,80,79.5
2020-09-17 05:00:05.2748,172.8,137.1,79.5,79.34,-18.1,20.32,2,783.3,-11.6,24,80,79.5
2020-09-17 05:00:05.5246,172.8,137.1,79.5,79.34,-18,20.32,61,785.4,777.9,0,80,79.5
2020-09-17 05:00:05.7738,172.8,137.1,79.5,79.34,-18,20.32,62,425,425,0,80,79.5
2020-09-17 05:00:06.0214,172.8,137.1,79.5,79.34,-18,20.32,64,16,16.2,0,80,79.5
2020-09-17 05:00:06.2689,172.8,137.1,79.5,79.34,-18,20.34,3,783.7,-12,23,80,79.5
2020-09-17 05:00:06.5165,172.8,137.1,79.5,79.34,-17.9,20.33,4,783.3,-11.6,23,80,79.5
2020-09-17 05:00:06.7640,172.8,137.1,79.5,79.34,-17.9,20.32,65,-9740,-9700,0,80,79.5
2020-09-17 05:00:07.0116,172.8,137.1,79.5,79.34,-18,20.32,66,5020,5020,0,80,79.5
2020-09-17 05:00:07.2591,172.8,137.1,79.5,79.34,-18,20.32,1,783.7,-12,23.5,80,79.5
2020-09-17 05:00:07.5067,172.8,137.1,79.5,79.34,-18,20.32,2,783.3,-11.6,24,80,79.5
2020-09-17 05:00:07.7557,172.8,137.1,79.5,79.34,-18,20.32,65,-9740,-9700,0,80,79.5
2020-09-17 05:00:08.0083,172.8,137.1,79.5,79.34,-18,20.33,51,4,3.98,0,80,79.5
2020-09-17 05:00:08.2609,172.8,137.1,79.5,79.34,-18,20.32,63,50,50,0,80,79.5
2020-09-17 05:00:08.5136,172.8,137.1,79.5,79.34,-17.9,20.3,67,25.7,25.7,0,80,79.5
2020-09-17 05:00:08.7662,172.8,137.1,79.5,79.34,-17.9,20.32,52,4.01,3.98,0,80,79.5
2020-09-17 05:00:09.0165,172.8,137.1,79.5,79.34,-18,20.33,6,-9740,25.7,4,80,79.5
2020-09-17 05:00:09.2665,172.8,137.1,79.5,79.34,-17.9,20.33,7,-9700,25.7,4,80,79.5
2020-09-17 05:00:09.5166,172.8,137.1,79.5,79.34,-17.9,20.33,1,783.7,-12,23.5,80,79.5
2020-09-17 05:00:09.7666,172.8,137.1,79.5,79.34,-18,20.33,2,783.3,-11.6,24,79.5,79.5
2020-09-17 05:00:10.0168,172.8,137.1,79.5,79.34,-18.1,20.33,61,785.4,777.8,0,79.5,79.5
2020-09-17 05:00:10.2695,172.8,137.1,79.5,79.34,-18,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:00:10.5222,172.8,137.1,79.5,79.34,-17.9,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:10.7749,172.8,137.1,79.5,79.34,-18,20.32,3,783.6,-12.2,23,79.5,79.5
2020-09-17 05:00:11.0272,172.8,137.1,79.5,79.34,-18,20.32,4,783.3,-11.6,23,79.5,79.5
2020-09-17 05:00:11.2755,172.8,137.1,79.5,79.34,-18,20.32,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:11.5237,172.8,137.1,79.5,79.34,-17.9,20.32,66,5020,5020,0,79.5,79.5
2020-09-17 05:00:11.7719,172.8,137.1,79.5,79.34,-18,20.32,1,783.6,-12.2,23.5,79.5,79.5
2020-09-17 05:00:12.0201,172.8,137.1,79.5,79.34,-18,20.32,2,783.3,-11.6,24,79.5,79.5
2020-09-17 05:00:12.2683,172.8,137.1,79.5,79.34,-18,20.32,65,-9760,-9680,0,79.5,79.5
2020-09-17 05:00:12.5165,172.8,137.1,79.5,79.34,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:12.7648,172.8,137.1,79.5,79.34,-18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:13.0130,172.8,137,79.5,79.28,-18,20.33,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:13.2612,172.8,137,79.5,79.28,-17.9,20.33,52,4.01,3.98,0,79.5,79.5
2020-09-17 05:00:13.5094,172.8,137,79.5,79.28,-18,20.33,6,-9730,25.7,4,79.5,79.5
2020-09-17 05:00:13.7576,172.8,137,79.5,79.28,-18,20.33,7,-9700,25.7,4,79.5,79.5
2020-09-17 05:00:14.0059,172.8,137,79.5,79.28,-18,20.32,1,783.6,-12.2,23.5,79.5,79.5
2020-09-17 05:00:14.2572,172.8,137,79.5,79.28,-17.9,20.33,2,783.3,-11.6,24,79.5,79.5
2020-09-17 05:00:14.5101,172.8,137,79.5,79.28,-17.9,20.34,61,785.3,777.7,0,79.5,79.5
2020-09-17 05:00:14.7629,172.8,137,79.5,79.28,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:00:15.0157,172.8,137,79.5,79.28,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:15.2651,172.8,137,79.5,79.28,-18,20.32,3,783.6,-12.2,23,79.5,79.5
2020-09-17 05:00:15.5126,172.8,137,79.5,79.28,-18,20.32,4,783.3,-11.6,23,79.5,79.5
2020-09-17 05:00:15.7601,172.8,137,79.5,79.28,-18,20.32,65,-9730,-9710,0,79.5,79.5
2020-09-17 05:00:16.0077,172.8,137,79.5,79.28,-17.9,20.32,66,5020,5020,0,79.5,79.5
2020-09-17 05:00:16.2566,172.8,137,79.5,79.28,-17.9,20.33,1,783.6,-12.2,23.5,79.5,79.5
2020-09-17 05:00:16.5095,172.8,137,79.5,79.28,-17.9,20.32,2,783.3,-11.6,24,79.5,79.5
2020-09-17 05:00:16.7623,172.8,137,79.5,79.28,-18,20.32,65,-9750,-9680,0,79.5,79.5
2020-09-17 05:00:17.0151,172.8,137,79.5,79.28,-17.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:17.2679,172.8,137,79.5,79.28,-17.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:17.5207,172.8,137,79.5,79.28,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:17.7734,172.8,137,79.5,79.28,-18.1,20.32,52,4.01,3.98,0,79.5,79.5
2020-09-17 05:00:18.0262,172.8,137,79.5,79.28,-18.1,20.33,6,-9730,25.7,4,79.5,79.5
2020-09-17 05:00:18.2789,172.8,137,79.5,79.28,-17.9,20.32,7,-9690,25.7,4,79.5,79.5
2020-09-17 05:00:18.5316,172.8,137,79.5,79.28,-18,20.34,1,783.6,-11.9,23.5,79.5,79.5
2020-09-17 05:00:18.7843,172.8,137,79.5,79.28,-18,20.32,2,783.3,-11.6,24,79.5,79.5
2020-09-17 05:00:19.0370,172.8,137,79.5,79.28,-18,20.32,61,785.3,777.7,0,79.5,79.5
2020-09-17 05:00:19.2897,172.8,137,79.5,79.28,-17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:00:19.5376,172.8,137,79.5,79.28,-18,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:19.7852,172.8,137,79.5,79.28,-18,20.32,3,783.6,-11.9,23,79.5,79.5
2020-09-17 05:00:20.0327,172.8,137,79.5,79.28,-18,20.32,4,783.3,-11.6,23,79.5,79.5
2020-09-17 05:00:20.2803,172.8,137,79.5,79.28,-18,20.32,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:20.5292,172.8,137,79.5,79.28,-18.1,20.33,66,5020,5020,0,79.5,79.5
2020-09-17 05:00:20.7783,172.8,137,79.5,79.28,-18,20.36,1,783.6,-11.9,23.5,79.5,79.5
2020-09-17 05:00:21.0274,172.8,137,79.5,79.28,-18,20.32,2,783.3,-11.6,24,79.5,79.5
2020-09-17 05:00:21.2765,172.8,137,79.5,79.28,-17.9,20.33,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:21.5272,172.8,137,79.5,79.28,-18,20.34,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:21.7795,172.8,137,79.5,79.28,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:22.0317,172.8,137,79.5,79.28,-17.9,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:22.2840,172.8,137,79.5,79.28,-17.9,20.33,52,4.01,3.98,0,79.5,79.5
2020-09-17 05:00:22.5358,172.8,137,79.5,79.28,-18,20.32,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:22.7829,172.8,137,79.5,79.28,-18,20.33,7,-9690,25.7,4,79.5,79.5
2020-09-17 05:00:23.0300,172.8,137,79.5,79.28,-18,20.33,1,783.6,-11.9,23.5,79.5,79.5
2020-09-17 05:00:23.2771,172.8,137,79.5,79.28,-18,20.32,2,783.3,-11.6,24,79.5,79.5
2020-09-17 05:00:23.5243,172.8,137,79.5,79.28,-18,20.32,61,785.3,777.7,0,79.5,79.5
2020-09-17 05:00:23.7718,172.8,137,79.5,79.28,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:00:24.0193,172.8,137,79.5,79.28,-17.9,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:24.2669,172.8,137,79.5,79.28,-17.9,20.32,3,783.6,-11.9,23,79.5,79.5
2020-09-17 05:00:24.5144,172.8,137,79.5,79.28,-18,20.33,4,783.2,-11.6,23,79.5,79.5
2020-09-17 05:00:24.7630,172.8,137,79.5,79.28,-18,20.32,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:25.0121,172.8,137,79.5,79.28,-17.9,20.32,66,5020,5020,0,79.5,79.5
2020-09-17 05:00:25.2612,172.8,137,79.5,79.28,-18,20.32,1,783.5,-12.2,23.5,79.5,79.5
2020-09-17 05:00:25.5103,172.8,137,79.5,79.28,-18.1,20.32,2,783.2,-11.6,24,79.5,79.5
2020-09-17 05:00:25.7609,172.8,137,79.5,79.28,-18.1,20.33,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:00:26.0135,172.8,137,79.5,79.28,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:26.2661,172.8,137,79.5,79.28,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:26.5188,172.8,137,79.5,79.28,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:26.7707,172.8,137,79.5,79.28,-18,20.33,52,4.01,3.98,0,79.5,79.5
2020-09-17 05:00:27.0216,172.8,137,79.5,79.28,-17.9,20.33,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:27.2726,172.8,137,79.5,79.28,-17.9,20.32,7,-9690,25.7,4,79.5,79.5
2020-09-17 05:00:27.5235,172.8,137,79.5,79.28,-18,20.33,1,783.5,-12.2,23.5,79.5,79.5
2020-09-17 05:00:27.7735,172.8,137,79.5,79.28,-18,20.32,2,783.2,-11.6,24,79.5,79.5
2020-09-17 05:00:28.0210,172.8,137,79.5,79.28,-17.9,20.32,61,785.2,777.8,0,79.5,79.5
2020-09-17 05:00:28.2685,172.8,137,79.5,79.28,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:00:28.5161,172.8,137,79.5,79.28,-18.1,20.33,64,16.1,16.2,0,79.5,79.5
2020-09-17 05:00:28.7636,172.8,137,79.5,79.28,-18,20.3,3,783.5,-12.2,23,79.5,79.5
2020-09-17 05:00:29.0149,172.8,137,79.5,79.28,-17.9,20.32,4,783.2,-11.6,23,79.5,79.5
2020-09-17 05:00:29.2668,172.8,137,79.5,79.28,-18,20.33,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:29.5186,172.8,137,79.5,79.28,-18,20.32,66,5000,5000,0,79.5,79.5
2020-09-17 05:00:29.7704,172.8,136.9,79.5,79.22,-17.9,20.32,1,783.5,-12.2,23.5,79.5,79.5
2020-09-17 05:00:30.0223,172.8,136.9,79.5,79.22,-17.9,20.32,2,783.2,-11.6,24,79.5,79.5
2020-09-17 05:00:30.2741,172.8,136.9,79.5,79.22,-18,20.33,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:30.5259,172.8,136.9,79.5,79.22,-18,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:30.7778,172.8,136.9,79.5,79.22,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:31.0295,172.8,136.9,79.5,79.22,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:31.2801,172.8,136.9,79.5,79.22,-18,20.33,52,4.01,3.98,0,79.5,79.5
2020-09-17 05:00:31.5307,172.8,136.9,79.5,79.22,-18.1,20.32,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:31.7814,172.8,136.9,79.5,79.22,-18,20.33,7,-9690,25.7,4,79.5,79.5
2020-09-17 05:00:32.0320,172.8,136.9,79.5,79.22,-17.9,20.32,1,783.6,-12.2,23.5,79.5,79.5
2020-09-17 05:00:32.2827,172.8,136.9,79.5,79.22,-18,20.32,2,783.2,-11.6,24,79.5,79.5
2020-09-17 05:00:32.5333,172.8,136.9,79.5,79.22,-18,20.32,61,785.2,777.7,0,79.5,79.5
2020-09-17 05:00:32.7839,172.8,136.9,79.5,79.22,-17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:00:33.0327,172.8,136.9,79.5,79.22,-17.9,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:33.2803,172.8,136.9,79.5,79.22,-18,20.33,3,783.6,-12.2,23,79.5,79.5
2020-09-17 05:00:33.5278,172.8,136.9,79.5,79.22,-18.1,20.32,4,783.2,-11.6,23,79.5,79.5
