Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:00:33.7754,172.8,136.9,79.5,79.22,-18,20.33,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:34.0230,172.8,136.9,79.5,79.22,-18,20.32,66,5000,5000,0,79.5,79.5
2020-09-17 05:00:34.2736,172.8,136.9,79.5,79.22,-18,20.32,1,783.6,-12.2,23.5,79.5,79.5
2020-09-17 05:00:34.5251,172.8,136.9,79.5,79.22,-18,20.33,2,783.2,-11.6,24,79.5,79.5
2020-09-17 05:00:34.7765,172.8,136.9,79.5,79.22,-18,20.32,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:35.0279,172.8,136.9,79.5,79.22,-17.9,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:35.2804,172.8,136.9,79.5,79.22,-17.9,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:00:35.5332,172.8,136.9,79.5,79.22,-18,20.33,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:35.7860,172.8,136.9,79.5,79.22,-17.9,20.32,52,4.01,3.98,0,79.5,79.5
2020-09-17 05:00:36.0388,172.8,136.9,79.5,79.22,-17.9,20.32,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:36.2874,172.8,136.9,79.5,79.22,-18,20.32,7,-9700,25.7,4,79.5,79.5
2020-09-17 05:00:36.5349,172.8,136.9,79.5,79.22,-18.1,20.32,1,783.6,-12.2,23.5,79.5,79.5
2020-09-17 05:00:36.7825,172.8,136.9,79.5,79.22,-17.9,20.32,2,783.2,-11.6,24,79.5,79.5
2020-09-17 05:00:37.0300,172.8,136.9,79.5,79.22,-18,20.32,61,785.2,777.6,0,79.5,79.5
2020-09-17 05:00:37.2811,172.8,136.9,79.5,79.22,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:00:37.5339,172.8,136.9,79.5,79.22,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:37.7866,172.8,136.9,79.5,79.22,-17.9,20.32,3,783.6,-12.2,23,79.5,79.5
2020-09-17 05:00:38.0393,172.8,136.9,79.5,79.22,-18,20.33,4,783.2,-11.6,23,79.5,79.5
2020-09-17 05:00:38.2918,172.8,136.9,79.5,79.22,-18,20.32,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:38.5443,172.8,136.9,79.5,79.22,-18,20.32,66,5000,5000,0,79.5,79.5
2020-09-17 05:00:38.7967,172.8,136.9,79.5,79.22,-18,20.33,1,783.5,-12.1,23.5,79.5,79.5
2020-09-17 05:00:39.0491,172.8,136.9,79.5,79.22,-18.1,20.33,2,783.1,-11.6,24,79.5,79.5
2020-09-17 05:00:39.3017,172.8,136.9,79.5,79.22,-18,20.33,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:00:39.5545,172.8,136.9,79.5,79.22,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:39.8073,172.8,136.9,79.5,79.22,-17.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:40.0602,172.8,136.9,79.5,79.22,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:40.3115,172.8,136.9,79.5,79.22,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:00:40.5592,172.8,136.9,79.5,79.22,-17.9,20.32,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:40.8068,172.8,136.9,79.5,79.22,-18,20.32,7,-9700,25.7,4,79.5,79.5
2020-09-17 05:00:41.0544,172.8,136.9,79.5,79.22,-18.1,20.32,1,783.5,-12.1,23.5,79.5,79.5
2020-09-17 05:00:41.3029,172.8,136.9,79.5,79.22,-18,20.32,2,783.1,-11.6,24,79.5,79.5
2020-09-17 05:00:41.5533,172.8,136.9,79.5,79.22,-17.9,20.32,61,785.1,777.5,0,79.5,79.5
2020-09-17 05:00:41.8038,172.8,136.9,79.5,79.22,-18,20.31,62,425,425,0,79.5,79.5
2020-09-17 05:00:42.0542,172.8,136.9,79.5,79.22,-18,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:42.3046,172.8,136.9,79.5,79.22,-17.9,20.31,3,783.5,-12.1,23,79.5,79.5
2020-09-17 05:00:42.5560,172.8,136.9,79.5,79.22,-17.9,20.32,4,783.1,-11.6,23,79.5,79.5
2020-09-17 05:00:42.8083,172.8,136.9,79.5,79.22,-18,20.33,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:00:43.0606,172.8,136.9,79.5,79.22,-18,20.32,66,4990,4990,0,79.5,79.5
2020-09-17 05:00:43.3130,172.8,136.9,79.5,79.22,-18,20.33,1,783.5,-12.1,23.5,79.5,79.5
2020-09-17 05:00:43.5630,172.8,136.9,79.5,79.22,-18,20.33,2,783.1,-11.6,24,79.5,79.5
2020-09-17 05:00:43.8106,172.8,136.9,79.5,79.22,-18,20.33,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:44.0581,172.8,136.9,79.5,79.22,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:44.3057,172.8,136.9,79.5,79.22,-18,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:00:44.5532,172.8,136.9,79.5,79.22,-17.9,20.33,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:44.8008,172.8,136.9,79.5,79.22,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:00:45.0483,172.8,136.9,79.5,79.22,-18,20.55,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:45.2959,172.8,136.9,79.5,79.22,-17.9,20.32,7,-9700,25.7,4,79.5,79.5
2020-09-17 05:00:45.5434,172.8,136.9,79.5,79.22,-17.9,20.32,1,783.5,-12.1,23.5,79.5,79.5
2020-09-17 05:00:45.7910,172.8,136.9,79.5,79.22,-18,20.33,2,783.1,-11.6,24,79.5,79.5
2020-09-17 05:00:46.0386,172.8,136.9,79.5,79.22,-18.1,20.33,61,785.2,777.5,0,79.5,79.5
2020-09-17 05:00:46.2861,172.8,136.9,79.5,79.22,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:00:46.5337,172.8,136.9,79.5,79.22,-18,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:46.7813,172.8,136.9,79.5,79.22,-18,20.33,3,783.5,-12.2,23,79.5,79.5
2020-09-17 05:00:47.0289,172.8,136.9,79.5,79.22,-18,20.33,4,783,-11.6,23,79.5,79.5
2020-09-17 05:00:47.2764,172.8,136.9,79.5,79.22,-17.9,20.32,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:00:47.5240,172.8,136.9,79.5,79.22,-17.9,20.33,66,4990,4990,0,79.5,79.5
2020-09-17 05:00:47.7715,172.8,136.9,79.5,79.22,-18,20.33,1,783.5,-12.2,23.5,79.5,79.5
2020-09-17 05:00:48.0216,172.8,136.9,79.5,79.22,-18,20.33,2,783,-11.6,24,79.5,79.5
2020-09-17 05:00:48.2743,172.8,136.9,79.5,79.22,-17.9,20.32,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:00:48.5271,172.8,136.9,79.5,79.22,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:48.7798,172.8,136.9,79.5,79.22,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:49.0312,172.8,136.9,79.5,79.22,-18.1,20.33,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:49.2807,172.8,136.9,79.5,79.22,-17.9,20.32,52,4.01,3.98,0,79.5,79.5
2020-09-17 05:00:49.5303,172.8,136.9,79.5,79.22,-18,20.34,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:49.7799,172.8,136.9,79.5,79.22,-18,20.33,7,-9700,25.7,4,79.5,79.5
2020-09-17 05:00:50.0310,172.8,136.9,79.5,79.22,-18,20.32,1,783.5,-12.2,23.5,79.5,79.5
2020-09-17 05:00:50.2837,172.8,136.9,79.5,79.22,-17.9,20.32,2,783,-11.6,24,79.5,79.5
2020-09-17 05:00:50.5364,172.8,136.9,79.5,79.22,-18,20.34,61,785.2,777.5,0,79.5,79.5
2020-09-17 05:00:50.7890,172.8,136.9,79.5,79.22,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:00:51.0412,172.8,136.9,79.5,79.22,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:51.2888,172.8,136.9,79.5,79.22,-18,20.32,3,783.5,-12.2,23,79.5,79.5
2020-09-17 05:00:51.5364,172.8,136.9,79.5,79.22,-18,20.32,4,783,-11.6,23,79.5,79.5
2020-09-17 05:00:51.7840,172.8,136.9,79.5,79.22,-18.1,20.32,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:00:52.0315,172.8,136.9,79.5,79.22,-18,20.32,66,4990,4990,0,79.5,79.5
2020-09-17 05:00:52.2791,172.8,136.9,79.5,79.22,-17.9,20.32,1,783.5,-12.2,23.5,79.5,79.5
2020-09-17 05:00:52.5266,172.8,136.9,79.5,79.22,-18,20.32,2,783,-11.6,24,79.5,79.5
2020-09-17 05:00:52.7741,172.8,136.9,79.5,79.22,-18,20.32,65,-9740,-9690,0,79.5,79.5
2020-09-17 05:00:53.0216,172.8,136.9,79.5,79.22,-18,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:53.2691,172.8,136.9,79.5,79.22,-17.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:53.5193,172.8,136.9,79.5,79.22,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:53.7698,172.8,136.9,79.5,79.22,-18.1,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:00:54.0204,172.8,136.9,79.5,79.22,-18,20.33,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:54.2709,172.8,136.9,79.5,79.22,-18,20.33,7,-9700,25.7,4,79.5,79.5
2020-09-17 05:00:54.5188,172.8,136.9,79.5,79.22,-18,20.33,1,783.3,-12.2,23.5,79.5,79.5
2020-09-17 05:00:54.7664,172.8,136.9,79.5,79.22,-18,20.33,2,783,-11.6,24,79.5,79.5
2020-09-17 05:00:55.0139,172.8,136.9,79.5,79.22,-17.9,20.32,61,785,777.5,0,79.5,79.5
2020-09-17 05:00:55.2614,172.8,136.9,79.5,79.22,-17.9,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:00:55.5134,172.8,136.9,79.5,79.22,-18,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:00:55.7660,172.8,136.9,79.5,79.22,-18,20.32,3,783.3,-12.2,23,79.5,79.5
2020-09-17 05:00:56.0186,172.8,136.9,79.5,79.22,-17.9,20.32,4,783,-11.6,23,79.5,79.5
2020-09-17 05:00:56.2712,172.8,136.9,79.5,79.22,-18,20.32,65,-9750,-9690,0,79.5,79.5
2020-09-17 05:00:56.5239,172.8,136.9,79.5,79.22,-18,20.32,66,5000,4990,0,79.5,79.5
2020-09-17 05:00:56.7767,172.8,136.9,79.5,79.22,-18.1,20.33,1,783.3,-12.2,23.5,79.5,79.5
2020-09-17 05:00:57.0295,172.8,136.9,79.5,79.22,-18,20.32,2,783,-11.6,24,79.5,79.5
2020-09-17 05:00:57.2823,172.8,136.9,79.5,79.22,-17.9,20.33,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:00:57.5324,172.8,136.9,79.5,79.22,-18,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:00:57.7800,172.8,136.9,79.5,79.22,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:00:58.0275,172.8,136.9,79.5,79.22,-18,20.33,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:00:58.2750,172.8,136.9,79.5,79.22,-17.9,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:00:58.5253,172.8,136.9,79.5,79.22,-18,20.34,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:00:58.7780,172.8,136.9,79.5,79.22,-18,20.33,7,-9700,25.7,4,79.5,79.5
2020-09-17 05:00:59.0307,172.8,136.9,79.5,79.22,-18,20.33,1,783.3,-12.2,23.5,79.5,79.5
2020-09-17 05:00:59.2834,172.8,136.9,79.5,79.22,-18,20.33,2,783,-11.6,24,79.5,79.5
2020-09-17 05:00:59.5335,172.8,136.9,79.5,79.22,-18,20.32,61,785.1,777.5,0,79.5,79.5
2020-09-17 05:00:59.7810,172.8,136.9,79.5,79.22,-18,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:01:00.0285,172.8,136.9,79.5,79.22,-18,20.32,64,16.1,16.2,0,79.5,79.5
2020-09-17 05:01:00.2760,172.8,136.9,79.5,79.22,-17.9,20.32,3,783.3,-12.2,23,79.5,79.5
2020-09-17 05:01:00.5261,172.8,136.9,79.5,79.22,-18,20.32,4,783,-11.6,23,79.5,79.5
2020-09-17 05:01:00.7789,172.8,136.9,79.5,79.22,-18,20.32,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:01:01.0316,172.8,136.9,79.5,79.22,-17.9,20.32,66,4990,4990,0,79.5,79.5
2020-09-17 05:01:01.2844,172.8,136.9,79.5,79.22,-18,20.32,1,783.3,-12,23.5,79.5,79.5
2020-09-17 05:01:01.5371,172.8,136.9,79.5,79.22,-18,20.33,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:01.7863,172.8,136.9,79.5,79.22,-18.1,20.32,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:01:02.0338,172.8,136.9,79.5,79.22,-18,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:02.2814,172.8,136.9,79.5,79.22,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:02.5289,172.8,136.9,79.5,79.22,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:02.7789,172.8,136.9,79.5,79.22,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:03.0301,172.8,136.9,79.5,79.22,-17.9,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:03.2812,172.8,136.9,79.5,79.22,-17.9,20.33,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:03.5324,172.8,136.9,79.5,79.22,-18,20.32,1,783.3,-12,23.5,79.5,79.5
2020-09-17 05:01:03.7812,172.8,136.9,79.5,79.22,-18,20.32,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:04.0288,172.8,136.9,79.5,79.22,-18,20.33,61,785,777.5,0,79.5,79.5
2020-09-17 05:01:04.2763,172.8,136.9,79.5,79.22,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:04.5239,172.8,136.9,79.5,79.22,-18.1,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:04.7726,172.8,136.9,79.5,79.22,-18.1,20.32,3,783.3,-12,23,79.5,79.5
2020-09-17 05:01:05.0218,172.8,136.9,79.5,79.22,-18,20.32,4,782.9,-11.6,23,79.5,79.5
2020-09-17 05:01:05.2710,172.8,136.9,79.5,79.22,-17.9,20.32,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:01:05.5202,172.8,136.9,79.5,79.22,-18,20.32,66,4990,4990,0,79.5,79.5
2020-09-17 05:01:05.7705,172.8,136.9,79.5,79.22,-18,20.33,1,783.3,-12,23.5,79.5,79.5
2020-09-17 05:01:06.0216,172.8,136.9,79.5,79.22,-17.9,20.32,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:06.2727,172.8,136.9,79.5,79.22,-17.9,20.33,65,-9740,-9690,0,79.5,79.5
2020-09-17 05:01:06.5237,172.8,136.9,79.5,79.22,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:06.7758,172.8,136.9,79.5,79.22,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:07.0285,172.8,136.9,79.5,79.22,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:07.2812,172.8,136.9,79.5,79.22,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:07.5340,172.8,136.9,79.5,79.22,-18,20.35,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:07.7867,172.8,136.9,79.5,79.22,-18,20.32,7,-9710,25.7,4,79.5,79.5
2020-09-17 05:01:08.0378,172.8,136.9,79.5,79.22,-17.9,20.33,1,783.3,-12.2,23.5,79.5,79.5
2020-09-17 05:01:08.2889,172.8,136.9,79.5,79.22,-17.9,20.32,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:08.5400,172.8,136.9,79.5,79.22,-18,20.33,61,785,777.4,0,79.5,79.5
2020-09-17 05:01:08.7911,172.8,136.9,79.5,79.22,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:09.0390,172.8,136.9,79.5,79.22,-17.9,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:09.2865,172.8,136.9,79.5,79.22,-18,20.33,3,783.3,-12.2,23,79.5,79.5
2020-09-17 05:01:09.5341,172.8,136.9,79.5,79.22,-18,20.32,4,782.9,-11.6,23,79.5,79.5
2020-09-17 05:01:09.7816,172.8,136.9,79.5,79.22,-18.1,20.32,65,-9750,-9700,0,79.5,79.5
2020-09-17 05:01:10.0317,172.8,136.9,79.5,79.22,-18,20.33,66,4990,4990,0,79.5,79.5
2020-09-17 05:01:10.2844,172.8,136.9,79.5,79.22,-18,20.32,1,783.3,-12.2,23.5,79.5,79.5
2020-09-17 05:01:10.5371,172.8,136.9,79.5,79.22,-18,20.33,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:10.7899,172.8,136.9,79.5,79.22,-18,20.33,65,-9740,-9690,0,79.5,79.5
2020-09-17 05:01:11.0421,172.8,136.9,79.5,79.22,-17.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:11.2897,172.8,136.9,79.5,79.22,-18,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:01:11.5372,172.8,136.9,79.5,79.22,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:11.7848,172.8,136.9,79.5,79.22,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:12.0328,172.8,136.9,79.5,79.22,-18,20.32,6,-9750,25.7,4,79.5,79.5
2020-09-17 05:01:12.2855,172.8,136.9,79.5,79.22,-17.9,20.33,7,-9690,25.7,4,79.5,79.5
2020-09-17 05:01:12.5382,172.8,136.9,79.5,79.22,-18.1,20.32,1,783.3,-12.2,23.5,79.5,79.5
2020-09-17 05:01:12.7909,172.8,136.9,79.5,79.22,-18.1,20.33,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:13.0433,172.8,136.9,79.5,79.22,-18,20.32,61,784.9,777.3,0,79.5,79.5
2020-09-17 05:01:13.2909,172.8,136.9,79.5,79.22,-17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:13.5385,172.8,136.9,79.5,79.22,-18,20.32,64,16.1,16.2,0,79.5,79.5
2020-09-17 05:01:13.7861,172.8,136.9,79.5,79.22,-18,20.32,3,783.3,-12.2,23,79.5,79.5
2020-09-17 05:01:14.0336,172.8,136.9,79.5,79.22,-17.9,20.33,4,782.9,-11.6,23,79.5,79.5
2020-09-17 05:01:14.2847,172.8,136.9,79.5,79.22,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:14.5374,172.8,136.9,79.5,79.22,-18,20.33,66,4990,4990,0,79.5,79.5
2020-09-17 05:01:14.7901,172.8,136.9,79.5,79.22,-18,20.33,1,783.3,-12.2,23.5,79.5,79.5
2020-09-17 05:01:15.0428,172.8,136.9,79.5,79.22,-18,20.33,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:15.2926,172.8,136.9,79.5,79.22,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:15.5408,172.8,136.9,79.5,79.22,-18,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:15.7890,172.8,136.9,79.5,79.22,-17.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:16.0372,172.8,136.9,79.5,79.22,-17.9,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:16.2869,172.8,136.9,79.5,79.22,-18,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:16.5373,172.8,136.9,79.5,79.22,-18,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:16.7877,172.8,136.9,79.5,79.22,-18,20.33,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:17.0381,172.8,136.9,79.5,79.22,-18,20.32,1,783.2,-11.9,23.5,79.5,79.5
2020-09-17 05:01:17.2872,172.8,136.9,79.5,79.22,-18.1,20.34,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:17.5355,172.8,136.9,79.5,79.22,-18.1,20.32,61,784.9,777.4,0,79.5,79.5
2020-09-17 05:01:17.7838,172.8,136.9,79.5,79.22,-18,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:01:18.0321,172.8,136.9,79.5,79.22,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:18.2802,172.8,136.9,79.5,79.22,-18,20.32,3,783.2,-11.9,23,79.5,79.5
2020-09-17 05:01:18.5277,172.8,136.9,79.5,79.22,-18,20.32,4,782.9,-11.6,23,79.5,79.5
2020-09-17 05:01:18.7753,172.8,136.8,79.5,79.17,-17.9,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:19.0228,172.8,136.8,79.5,79.17,-17.9,20.33,66,4990,4990,0,79.5,79.5
2020-09-17 05:01:19.2703,172.8,136.8,79.5,79.17,-18,20.32,1,783.2,-11.9,23.5,79.5,79.5
2020-09-17 05:01:19.5225,172.8,136.8,79.5,79.17,-18.1,20.32,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:19.7753,172.8,136.8,79.5,79.17,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:20.0281,172.8,136.8,79.5,79.17,-18,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:20.2809,172.8,136.8,79.5,79.17,-18,20.34,63,50,50,0,79.5,79.5
2020-09-17 05:01:20.5330,172.8,136.8,79.5,79.17,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:20.7844,172.8,136.8,79.5,79.17,-17.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:21.0358,172.8,136.8,79.5,79.17,-17.9,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:21.2872,172.8,136.8,79.5,79.17,-18,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:21.5367,172.8,136.8,79.5,79.17,-18,20.32,1,783.2,-11.9,23.5,79.5,79.5
2020-09-17 05:01:21.7842,172.8,136.8,79.5,79.17,-17.9,20.32,2,782.9,-11.6,24,79.5,79.5
2020-09-17 05:01:22.0317,172.8,136.8,79.5,79.17,-18,20.3,61,784.8,777.4,0,79.5,79.5
2020-09-17 05:01:22.2793,172.8,136.8,79.5,79.17,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:22.5295,172.8,136.8,79.5,79.17,-18.1,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:22.7823,172.8,136.8,79.5,79.17,-17.9,20.33,3,783.2,-11.9,23,79.5,79.5
2020-09-17 05:01:23.0351,172.8,136.8,79.5,79.17,-18,20.32,4,782.8,-11.6,23,79.5,79.5
2020-09-17 05:01:23.2879,172.8,136.8,79.5,79.17,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:23.5386,172.8,136.8,79.5,79.17,-18,20.33,66,4970,4970,0,79.5,79.5
2020-09-17 05:01:23.7869,172.8,136.8,79.5,79.17,-17.9,20.32,1,783.2,-11.9,23.5,79.5,79.5
2020-09-17 05:01:24.0353,172.8,136.8,79.5,79.17,-17.9,20.33,2,782.8,-11.6,24,79.5,79.5
2020-09-17 05:01:24.2837,172.8,136.8,79.5,79.17,-18,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:24.5320,172.8,136.8,79.5,79.17,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:24.7810,172.8,136.8,79.5,79.17,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:25.0302,172.8,136.8,79.5,79.17,-18,20.3,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:25.2794,172.8,136.8,79.5,79.17,-18.1,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:25.5287,172.8,136.8,79.5,79.17,-18,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:25.7779,172.8,136.8,79.5,79.17,-18,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:26.0272,172.8,136.8,79.5,79.17,-17.9,20.33,1,783.2,-11.9,23.5,79.5,79.5
2020-09-17 05:01:26.2765,172.8,136.8,79.5,79.17,-18,20.32,2,782.8,-11.6,24,79.5,79.5
2020-09-17 05:01:26.5257,172.8,136.8,79.5,79.17,-18,20.32,61,784.9,777.4,0,79.5,79.5
2020-09-17 05:01:26.7739,172.8,136.8,79.5,79.17,-17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:27.0214,172.8,136.8,79.5,79.17,-17.9,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:27.2690,172.8,136.8,79.5,79.17,-18.1,20.33,3,783.2,-11.9,23,79.5,79.5
2020-09-17 05:01:27.5165,172.8,136.8,79.5,79.17,-18,20.32,4,782.8,-11.6,23,79.5,79.5
2020-09-17 05:01:27.7656,172.8,136.8,79.5,79.17,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:28.0182,172.8,136.8,79.5,79.17,-18,20.33,66,4970,4970,0,79.5,79.5
2020-09-17 05:01:28.2708,172.8,136.7,79.5,79.11,-18,20.32,1,783.2,-11.9,23.5,79.5,79.5
2020-09-17 05:01:28.5235,172.8,136.7,79.5,79.11,-18,20.32,2,782.8,-11.6,24,79.5,79.5
2020-09-17 05:01:28.7753,172.8,136.7,79.5,79.11,-17.9,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:29.0246,172.8,136.7,79.5,79.11,-17.9,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:29.2739,172.8,136.7,79.5,79.11,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:29.5233,172.8,136.7,79.5,79.11,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:29.7735,172.8,136.7,79.5,79.11,-18,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:30.0257,172.8,136.7,79.5,79.11,-18.1,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:30.2779,172.8,136.7,79.5,79.11,-18.1,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:30.5302,172.8,136.7,79.5,79.11,-18.1,20.32,1,783.1,-11.9,23.5,79.5,79.5
2020-09-17 05:01:30.7811,172.8,136.7,79.5,79.11,-17.9,20.32,2,782.8,-11.6,24,79.5,79.5
2020-09-17 05:01:31.0286,172.8,136.7,79.5,79.11,-18,20.33,61,784.8,777.3,0,79.5,79.5
2020-09-17 05:01:31.2761,172.8,136.7,79.5,79.11,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:31.5237,172.8,136.7,79.5,79.11,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:31.7712,172.8,136.7,79.5,79.11,-17.9,20.32,3,783.1,-11.9,23,79.5,79.5
2020-09-17 05:01:32.0187,172.8,136.7,79.5,79.11,-18,20.32,4,782.8,-11.6,23,79.5,79.5
2020-09-17 05:01:32.2663,172.8,136.7,79.5,79.11,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:32.5138,172.8,136.7,79.5,79.11,-18,20.33,66,4960,4970,0,79.5,79.5
2020-09-17 05:01:32.7613,172.8,136.7,79.5,79.11,-18,20.33,1,783.1,-11.9,23.5,79.5,79.5
2020-09-17 05:01:33.0105,172.8,136.7,79.5,79.11,-18,20.32,2,782.8,-11.6,24,79.5,79.5
2020-09-17 05:01:33.2599,172.8,136.7,79.5,79.11,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:33.5094,172.8,136.7,79.5,79.11,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:33.7588,172.8,136.7,79.5,79.11,-17.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:34.0109,172.8,136.7,79.5,79.11,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:34.2635,172.8,136.7,79.5,79.11,-18,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:34.5162,172.8,136.7,79.5,79.11,-17.9,20.33,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:34.7688,172.8,136.7,79.5,79.11,-17.9,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:35.0215,172.8,136.7,79.5,79.11,-18,20.32,1,783.1,-11.9,23.5,79.5,79.5
2020-09-17 05:01:35.2742,172.8,136.7,79.5,79.11,-18,20.33,2,782.8,-11.6,24,79.5,79.5
2020-09-17 05:01:35.5268,172.8,136.7,79.5,79.11,-18,20.33,61,784.8,777.2,0,79.5,79.5
2020-09-17 05:01:35.7795,172.8,136.7,79.5,79.11,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:36.0322,172.8,136.7,79.5,79.11,-18,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:36.2849,172.8,136.7,79.5,79.11,-18,20.32,3,783.1,-11.9,23,79.5,79.5
2020-09-17 05:01:36.5377,172.8,136.7,79.5,79.11,-17.9,20.32,4,782.8,-11.6,23,79.5,79.5
2020-09-17 05:01:36.7904,172.8,136.7,79.5,79.11,-17.9,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:37.0432,172.8,136.7,79.5,79.11,-18,20.32,66,4970,4970,0,79.5,79.5
2020-09-17 05:01:37.2923,172.8,136.7,79.5,79.11,-18,20.32,1,783.1,-11.9,23.5,79.5,79.5
2020-09-17 05:01:37.5398,172.8,136.7,79.5,79.11,-18,20.32,2,782.7,-11.6,24,79.5,79.5
2020-09-17 05:01:37.7874,172.8,136.7,79.5,79.11,-18,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:38.0349,172.8,136.7,79.5,79.11,-18.1,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:38.2824,172.8,136.7,79.5,79.11,-18.1,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:01:38.5299,172.8,136.7,79.5,79.11,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:38.7774,172.8,136.7,79.5,79.11,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:39.0249,172.8,136.7,79.5,79.11,-18,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:39.2725,172.8,136.7,79.5,79.11,-18,20.31,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:39.5200,172.8,136.7,79.5,79.11,-17.9,20.32,1,783.1,-11.9,23.5,79.5,79.5
2020-09-17 05:01:39.7675,172.8,136.7,79.5,79.11,-18,20.33,2,782.7,-11.6,24,79.5,79.5
2020-09-17 05:01:40.0151,172.8,136.7,79.5,79.11,-18,20.32,61,784.8,777.1,0,79.5,79.5
2020-09-17 05:01:40.2626,172.8,136.7,79.5,79.11,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:40.5101,172.8,136.7,79.5,79.11,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:40.7576,172.8,136.7,79.5,79.11,-18,20.32,3,783.1,-11.9,23,79.5,79.5
2020-09-17 05:01:41.0052,172.8,136.7,79.5,79.11,-18,20.32,4,782.7,-11.6,23,79.5,79.5
2020-09-17 05:01:41.2527,172.8,136.7,79.5,79.11,-18,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:41.5025,172.8,136.7,79.5,79.11,-17.9,20.32,66,4970,4970,0,79.5,79.5
2020-09-17 05:01:41.7551,172.8,136.7,79.5,79.11,-17.9,20.32,1,783.1,-11.9,23.5,79.5,79.5
2020-09-17 05:01:42.0077,172.8,136.6,79.5,79.05,-18,20.32,2,782.7,-11.6,24,79.5,79.5
2020-09-17 05:01:42.2603,172.8,136.6,79.5,79.05,-17.9,20.3,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:42.5130,172.8,136.6,79.5,79.05,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:42.7658,172.8,136.6,79.5,79.05,-18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:43.0186,172.8,136.6,79.5,79.05,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:43.2714,172.8,136.6,79.5,79.05,-17.9,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:43.5238,172.8,136.6,79.5,79.05,-18,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:43.7726,172.8,136.6,79.5,79.05,-18,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:44.0214,172.8,136.6,79.5,79.05,-18,20.32,1,783.1,-11.9,23.5,79.5,79.5
2020-09-17 05:01:44.2701,172.8,136.6,79.5,79.05,-17.9,20.32,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:01:44.5188,172.8,136.6,79.5,79.05,-18,20.32,61,784.7,777.2,0,79.5,79.5
2020-09-17 05:01:44.7663,172.8,136.6,79.5,79.05,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:45.0138,172.8,136.6,79.5,79.05,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:45.2613,172.8,136.6,79.5,79.05,-18,20.3,3,783,-12.1,23,79.5,79.5
2020-09-17 05:01:45.5092,172.8,136.6,79.5,79.05,-18,20.33,4,782.6,-11.6,23,79.5,79.5
2020-09-17 05:01:45.7602,172.8,136.6,79.5,79.05,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:46.0112,172.8,136.6,79.5,79.05,-18,20.32,66,4970,4970,0,79.5,79.5
2020-09-17 05:01:46.2622,172.8,136.6,79.5,79.05,-17.9,20.33,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:01:46.5131,172.8,136.6,79.5,79.05,-17.9,20.32,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:01:46.7606,172.8,136.6,79.5,79.05,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:47.0082,172.8,136.6,79.5,79.05,-18,20.31,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:47.2557,172.8,136.6,79.5,79.05,-17.9,20.37,63,50,50,0,79.5,79.5
2020-09-17 05:01:47.5035,172.8,136.6,79.5,79.05,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:47.7562,172.8,136.6,79.5,79.05,-18.1,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:48.0089,172.8,136.6,79.5,79.05,-18,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:48.2616,172.8,136.6,79.5,79.05,-18,20.33,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:48.5143,172.8,136.6,79.5,79.05,-18,20.33,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:01:48.7642,172.8,136.6,79.5,79.05,-18,20.31,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:01:49.0135,172.8,136.6,79.5,79.05,-17.9,20.32,61,784.7,777.1,0,79.5,79.5
2020-09-17 05:01:49.2629,172.8,136.6,79.5,79.05,-17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:49.5122,172.8,136.6,79.5,79.05,-17.9,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:49.7638,172.8,136.6,79.5,79.05,-18,20.33,3,783,-12.1,23,79.5,79.5
2020-09-17 05:01:50.0164,172.8,136.6,79.5,79.05,-18,20.33,4,782.6,-11.6,23,79.5,79.5
2020-09-17 05:01:50.2691,172.8,136.6,79.5,79.05,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:50.5217,172.8,136.6,79.5,79.05,-18.1,20.32,66,4970,4970,0,79.5,79.5
2020-09-17 05:01:50.7744,172.8,136.6,79.5,79.05,-18,20.32,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:01:51.0271,172.8,136.6,79.5,79.05,-18,20.32,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:01:51.2798,172.8,136.6,79.5,79.05,-17.9,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:51.5325,172.8,136.6,79.5,79.05,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:51.7852,172.8,136.6,79.5,79.05,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:52.0379,172.8,136.6,79.5,79.05,-17.9,20.33,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:52.2906,172.8,136.6,79.5,79.05,-17.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:52.5434,172.8,136.6,79.5,79.05,-18,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:52.7961,172.8,136.6,79.5,79.05,-18,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:53.0445,172.8,136.6,79.5,79.05,-18,20.32,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:01:53.2923,172.8,136.6,79.5,79.05,-18,20.32,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:01:53.5402,172.8,136.6,79.5,79.05,-18,20.34,61,784.7,777.1,0,79.5,79.5
2020-09-17 05:01:53.7881,172.8,136.6,79.5,79.05,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:01:54.0358,172.8,136.6,79.5,79.05,-17.9,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:54.2834,172.8,136.6,79.5,79.05,-17.9,20.33,3,783,-12.1,23,79.5,79.5
2020-09-17 05:01:54.5309,172.8,136.6,79.5,79.05,-18,20.33,4,782.6,-11.6,23,79.5,79.5
2020-09-17 05:01:54.7785,172.8,136.6,79.5,79.05,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:55.0285,172.8,136.6,79.5,79.05,-17.9,20.33,66,4970,4970,0,79.5,79.5
2020-09-17 05:01:55.2812,172.8,136.6,79.5,79.05,-18,20.32,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:01:55.5338,172.8,136.6,79.5,79.05,-18.1,20.33,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:01:55.7865,172.8,136.5,79.5,78.99,-18.1,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:56.0392,172.8,136.5,79.5,78.99,-17.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:01:56.2867,172.8,136.5,79.5,78.99,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:01:56.5342,172.8,136.5,79.5,78.99,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:01:56.7818,172.8,136.5,79.5,78.99,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:01:57.0295,172.8,136.5,79.5,78.99,-17.9,20.32,6,-9710,25.7,4,79.5,79.5
2020-09-17 05:01:57.2822,172.8,136.5,79.5,78.99,-17.9,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:01:57.5349,172.8,136.5,79.5,78.99,-18,20.32,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:01:57.7876,172.8,136.5,79.5,78.99,-18,20.32,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:01:58.0404,172.8,136.5,79.5,78.99,-18,20.32,61,784.6,777,0,79.5,79.5
2020-09-17 05:01:58.2931,172.8,136.5,79.5,78.99,-18.1,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:01:58.5458,172.8,136.5,79.5,78.99,-18,20.33,64,16,16.2,0,79.5,79.5
2020-09-17 05:01:58.7986,172.8,136.5,79.5,78.99,-18,20.32,3,783,-12.1,23,79.5,79.5
2020-09-17 05:01:59.0513,172.8,136.5,79.5,78.99,-17.9,20.33,4,782.6,-11.6,23,79.5,79.5
2020-09-17 05:01:59.3041,172.8,136.5,79.5,78.99,-17.9,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:01:59.5569,172.8,136.5,79.5,78.99,-18,20.33,66,4970,4970,0,79.5,79.5
2020-09-17 05:01:59.8097,172.8,136.5,79.5,78.99,-18,20.33,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:02:00.0625,172.8,136.5,79.5,78.99,-17.9,20.31,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:02:00.3112,172.8,136.5,79.5,78.99,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:00.5588,172.8,136.5,79.5,78.99,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:00.8064,172.8,136.5,79.5,78.99,-18,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:02:01.0540,172.8,136.5,79.5,78.99,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:01.3015,172.8,136.5,79.5,78.99,-18,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:01.5491,172.8,136.5,79.5,78.99,-18,20.33,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:01.7966,172.8,136.5,79.5,78.99,-17.9,20.33,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:02.0441,172.8,136.5,79.5,78.99,-17.9,20.32,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:02:02.2917,172.8,136.5,79.5,78.99,-18,20.32,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:02:02.5392,172.8,136.5,79.5,78.99,-18,20.32,61,784.7,777.1,0,79.5,79.5
2020-09-17 05:02:02.7868,172.8,136.5,79.5,78.99,-17.9,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:02:03.0343,172.8,136.5,79.5,78.99,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:02:03.2818,172.8,136.5,79.5,78.99,-18.1,20.33,3,783,-12.1,23,79.5,79.5
2020-09-17 05:02:03.5294,172.8,136.5,79.5,78.99,-18.1,20.33,4,782.6,-11.6,23,79.5,79.5
2020-09-17 05:02:03.7769,172.8,136.5,79.5,78.99,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:04.0245,172.8,136.5,79.5,78.99,-18,20.32,66,4970,4970,0,79.5,79.5
2020-09-17 05:02:04.2720,172.8,136.5,79.5,78.99,-18,20.32,1,783,-12.1,23.5,79.5,79.5
2020-09-17 05:02:04.5196,172.8,136.5,79.5,78.99,-18,20.32,2,782.6,-11.6,24,79.5,79.5
2020-09-17 05:02:04.7671,172.8,136.5,79.5,78.99,-17.9,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:05.0147,172.8,136.5,79.5,78.99,-18,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:05.2657,172.8,136.5,79.5,78.99,-18,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:02:05.5185,172.8,136.5,79.5,78.99,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:05.7714,172.8,136.5,79.5,78.99,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:06.0242,172.8,136.5,79.5,78.99,-18,20.33,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:06.2771,172.8,136.5,79.5,78.99,-18,20.33,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:06.5264,172.8,136.5,79.5,78.99,-18,20.32,1,783,-11.9,23.5,79.5,79.5
2020-09-17 05:02:06.7757,172.8,136.5,79.5,78.99,-17.9,20.32,2,782.5,-11.6,24,79.5,79.5
2020-09-17 05:02:07.0249,172.8,136.5,79.5,78.99,-17.9,20.32,61,784.7,777,0,79.5,79.5
2020-09-17 05:02:07.2744,172.8,136.5,79.5,78.99,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:02:07.5272,172.8,136.5,79.5,78.99,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:02:07.7800,172.8,136.5,79.5,78.99,-17.9,20.32,3,783,-11.9,23,79.5,79.5
2020-09-17 05:02:08.0328,172.8,136.5,79.5,78.99,-18,20.32,4,782.5,-11.6,23,79.5,79.5
2020-09-17 05:02:08.2856,172.8,136.5,79.5,78.99,-18.1,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:08.5358,172.8,136.5,79.5,78.99,-18.1,20.32,66,4970,4970,0,79.5,79.5
2020-09-17 05:02:08.7833,172.8,136.5,79.5,78.99,-18,20.32,1,783,-11.9,23.5,79.5,79.5
2020-09-17 05:02:09.0309,172.8,136.5,79.5,78.99,-18,20.32,2,782.5,-11.6,24,79.5,79.5
2020-09-17 05:02:09.2784,172.8,136.5,79.5,78.99,-18,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:09.5260,172.8,136.5,79.5,78.99,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:09.7735,172.8,136.5,79.5,78.99,-17.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:02:10.0211,172.8,136.5,79.5,78.99,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:10.2687,172.8,136.5,79.5,78.99,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:10.5165,172.8,136.5,79.5,78.99,-18,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:10.7693,172.8,136.5,79.5,78.99,-18,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:11.0220,172.8,136.5,79.5,78.99,-18.1,20.32,1,783,-11.9,23.5,79.5,79.5
2020-09-17 05:02:11.2748,172.8,136.5,79.5,78.99,-18.1,20.32,2,782.5,-11.6,24,79.5,79.5
2020-09-17 05:02:11.5274,172.8,136.5,79.5,78.99,-18.1,20.32,61,784.6,776.9,0,79.5,79.5
2020-09-17 05:02:11.7750,172.8,136.5,79.5,78.99,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:02:12.0225,172.8,136.5,79.5,78.99,-18,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:02:12.2700,172.8,136.5,79.5,78.99,-18,20.32,3,783,-11.9,23,79.5,79.5
2020-09-17 05:02:12.5179,172.8,136.5,79.5,78.99,-18,20.29,4,782.5,-11.6,23,79.5,79.5
2020-09-17 05:02:12.7704,172.8,136.5,79.5,78.99,-17.9,20.32,65,-9710,-9710,0,79.5,79.5
2020-09-17 05:02:13.0229,172.8,136.5,79.5,78.99,-17.9,20.32,66,4970,4970,0,79.5,79.5
2020-09-17 05:02:13.2754,172.8,136.5,79.5,78.99,-18,20.32,1,782.9,-12.1,23.5,79.5,79.5
2020-09-17 05:02:13.5279,172.8,136.5,79.5,78.99,-18,20.32,2,782.5,-11.6,24,79.5,79.5
2020-09-17 05:02:13.7770,172.8,136.5,79.5,78.99,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:14.0262,172.8,136.5,79.5,78.99,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:14.2753,172.8,136.5,79.5,78.99,-18,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:02:14.5245,172.8,136.5,79.5,78.99,-17.9,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:14.7772,172.8,136.5,79.5,78.99,-17.9,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:15.0299,172.8,136.5,79.5,78.99,-18,20.32,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:15.2826,172.8,136.5,79.5,78.99,-18,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:15.5352,172.8,136.5,79.5,78.99,-17.9,20.32,1,782.9,-12.1,23.5,79.5,79.5
2020-09-17 05:02:15.7828,172.8,136.5,79.5,78.99,-18,20.32,2,782.5,-11.6,24,79.5,79.5
2020-09-17 05:02:16.0303,172.8,136.5,79.5,78.99,-18.1,20.32,61,784.6,777,0,79.5,79.5
2020-09-17 05:02:16.2779,172.8,136.5,79.5,78.99,-18.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:02:16.5254,172.8,136.5,79.5,78.99,-17.9,20.32,64,16,16.2,0,79.5,79.5
2020-09-17 05:02:16.7730,172.8,136.5,79.5,78.99,-18,20.32,3,782.9,-12.1,23,79.5,79.5
2020-09-17 05:02:17.0205,172.8,136.5,79.5,78.99,-18,20.32,4,782.5,-11.6,23,79.5,79.5
2020-09-17 05:02:17.2681,172.8,136.5,79.5,78.99,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:17.5156,172.8,136.5,79.5,78.99,-17.9,20.32,66,4970,4970,0,79.5,79.5
2020-09-17 05:02:17.7633,172.8,136.5,79.5,78.99,-18,20.31,1,782.9,-12.1,23.5,79.5,79.5
2020-09-17 05:02:18.0114,172.8,136.5,79.5,78.99,-18,20.32,2,782.5,-11.6,24,79.5,79.5
2020-09-17 05:02:18.2594,172.8,136.5,79.5,78.99,-18,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:18.5075,172.8,136.5,79.5,78.99,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:18.7555,172.8,136.5,79.5,78.99,-18,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:02:19.0077,172.8,136.5,79.5,78.99,-18.1,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:19.2604,172.8,136.5,79.5,78.99,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:19.5131,172.8,136.5,79.5,78.99,-17.9,20.3,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:19.7658,172.8,136.5,79.5,78.99,-17.9,20.32,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:20.0182,172.8,136.5,79.5,78.99,-18,20.33,1,782.9,-12.1,23.5,79.5,79.5
2020-09-17 05:02:20.2703,172.8,136.5,79.5,78.99,-18,20.32,2,782.5,-11.6,24,79.5,79.5
2020-09-17 05:02:20.5224,172.8,136.5,79.5,78.99,-17.9,20.31,61,784.5,776.9,0,79.5,79.5
2020-09-17 05:02:20.7746,172.8,136.5,79.5,78.99,-17.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:02:21.0253,172.8,136.5,79.5,78.99,-18,20.32,64,16.1,16.3,0,79.5,79.5
2020-09-17 05:02:21.2747,172.8,136.5,79.5,78.99,-18,20.33,3,782.7,-11.9,23,79.5,79.5
2020-09-17 05:02:21.5242,172.8,136.5,79.5,78.99,-18,20.32,4,782.4,-11.6,23,79.5,79.5
2020-09-17 05:02:21.7737,172.8,136.5,79.5,78.99,-18,20.33,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:22.0231,172.8,136.5,79.5,78.99,-18,20.32,66,4970,4960,0,79.5,79.5
2020-09-17 05:02:22.2717,172.8,136.5,79.5,78.99,-18,20.33,1,782.7,-11.9,23.5,79.5,79.5
2020-09-17 05:02:22.5203,172.8,136.5,79.5,78.99,-17.9,20.32,2,782.4,-11.6,24,79.5,79.5
2020-09-17 05:02:22.7689,172.8,136.5,79.5,78.99,-17.9,20.32,65,-9720,-9720,0,79.5,79.5
2020-09-17 05:02:23.0179,172.8,136.5,79.5,78.99,-18,20.36,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:23.2699,172.8,136.5,79.5,78.99,-18,20.35,63,50,50,0,79.5,79.5
2020-09-17 05:02:23.5218,172.8,136.5,79.5,78.99,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:23.7738,172.8,136.5,79.5,78.99,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:24.0257,172.8,136.5,79.5,78.99,-18.1,20.33,6,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:24.2774,172.8,136.5,79.5,78.99,-18,20.34,7,-9720,25.7,4,79.5,79.5
2020-09-17 05:02:24.5290,172.8,136.5,79.5,78.99,-18,20.32,1,782.7,-11.9,23.5,79.5,79.5
2020-09-17 05:02:24.7806,172.8,136.5,79.5,78.99,-18,20.33,2,782.4,-11.6,24,79.5,79.5
2020-09-17 05:02:25.0319,172.8,136.5,79.5,78.99,-18,20.33,61,784.4,776.8,0,79.5,79.5
2020-09-17 05:02:25.2796,172.8,136.5,79.5,78.99,-18,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:02:25.5274,172.8,136.5,79.5,78.99,-18,20.33,64,16.2,16.4,0,79.5,79.5
2020-09-17 05:02:25.7751,172.8,136.5,79.5,78.99,-17.9,20.32,3,782.7,-11.9,23,79.5,79.5
2020-09-17 05:02:26.0229,172.8,136.5,79.5,78.99,-18.1,20.35,4,782.4,-11.6,23,79.5,79.5
2020-09-17 05:02:26.2702,172.8,136.5,79.5,78.99,-18,20.32,65,-9690,-9690,0,79.5,79.5
2020-09-17 05:02:26.5175,172.8,136.5,79.5,78.99,-18,20.32,66,4870,4870,0,79.5,79.5
2020-09-17 05:02:26.7647,172.8,136.5,79.5,78.99,-18,20.32,1,782.7,-11.9,23.5,79.5,79.5
2020-09-17 05:02:27.0120,172.8,136.5,79.5,78.99,-18,20.33,2,782.4,-11.6,24,79.5,79.5
2020-09-17 05:02:27.2630,172.8,136.5,79.5,78.99,-17.9,20.32,65,-9680,-9680,0,79.5,79.5
2020-09-17 05:02:27.5156,172.8,136.5,79.5,78.99,-17.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:27.7683,172.8,136.5,79.5,78.99,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:02:28.0209,172.8,136.5,79.5,78.99,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:28.2700,172.8,136.5,79.5,78.99,-17.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:28.5174,172.8,136.5,79.5,78.99,-17.9,20.32,6,-9690,25.7,4,79.5,79.5
2020-09-17 05:02:28.7648,172.8,136.5,79.5,78.99,-18,20.33,7,-9680,25.7,4,79.5,79.5
2020-09-17 05:02:29.0122,172.8,136.5,79.5,78.99,-18.1,20.32,1,782.7,-11.9,23.5,79.5,79.5
2020-09-17 05:02:29.2596,172.8,136.5,79.5,78.99,-18,20.32,2,782.3,-11.6,24,79.5,79.5
2020-09-17 05:02:29.5069,172.8,136.5,79.5,78.99,-18,20.33,61,784.4,776.8,0,79.5,79.5
2020-09-17 05:02:29.7543,172.8,136.5,79.5,78.99,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:02:30.0016,172.8,136.5,79.5,78.99,-18,20.32,64,16.1,16.3,0,79.5,79.5
2020-09-17 05:02:30.2503,172.8,136.5,79.5,78.99,-18,20.32,3,782.7,-11.9,23,79.5,79.5
2020-09-17 05:02:30.5029,172.8,136.5,79.5,78.99,-17.9,20.33,4,782.3,-11.6,23,79.5,79.5
2020-09-17 05:02:30.7555,172.8,136.5,79.5,78.99,-18,20.32,65,-9680,-9680,0,79.5,79.5
2020-09-17 05:02:31.0081,172.8,136.5,79.5,78.99,-18,20.32,66,4850,4850,0,79.5,79.5
2020-09-17 05:02:31.2596,172.8,136.5,79.5,78.99,-18,20.33,1,782.7,-11.9,23.5,79.5,79.5
2020-09-17 05:02:31.5071,172.8,136.5,79.5,78.99,-18,20.32,2,782.3,-11.6,24,79.5,79.5
2020-09-17 05:02:31.7546,172.8,136.5,79.5,78.99,-18.1,20.32,65,-9670,-9670,0,79.5,79.5
2020-09-17 05:02:32.0021,172.8,136.5,79.5,78.99,-18.1,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:32.2495,172.8,136.5,79.5,78.99,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:02:32.4992,172.8,136.5,79.5,78.99,-17.9,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:32.7488,172.8,136.5,79.5,78.99,-18,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:32.9985,172.8,136.5,79.5,78.99,-18,20.32,6,-9670,25.7,4,79.5,79.5
2020-09-17 05:02:33.2482,172.8,136.5,79.5,78.99,-18,20.32,7,-9670,25.7,4,79.5,79.5
2020-09-17 05:02:33.5009,172.8,136.5,79.5,78.99,-17.9,20.32,1,782.7,-11.9,23.5,79.5,79.5
2020-09-17 05:02:33.7537,172.8,136.5,79.5,78.99,-18,20.32,2,782.3,-11.6,24,79.5,79.5
2020-09-17 05:02:34.0065,172.8,136.5,79.5,78.99,-18.1,20.32,61,784.5,776.7,0,79.5,79.5
2020-09-17 05:02:34.2594,172.8,136.5,79.5,78.99,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:02:34.5117,172.8,136.5,79.5,78.99,-18,20.33,64,16.2,16.4,0,79.5,79.5
2020-09-17 05:02:34.7640,172.8,136.5,79.5,78.99,-18,20.32,3,782.7,-11.9,23,79.5,79.5
2020-09-17 05:02:35.0162,172.8,136.5,79.5,78.99,-18,20.33,4,782.3,-11.6,23,79.5,79.5
2020-09-17 05:02:35.2685,172.8,136.5,79.5,78.99,-17.9,20.32,65,-9660,-9660,0,79.5,79.5
2020-09-17 05:02:35.5211,172.8,136.5,79.5,78.99,-17.9,20.33,66,4750,4750,0,79.5,79.5
2020-09-17 05:02:35.7737,172.8,136.5,79.5,78.99,-18,20.32,1,782.8,-11.9,23.5,79.5,79.5
2020-09-17 05:02:36.0264,172.8,136.5,79.5,78.99,-18,20.32,2,782.3,-11.6,24,79.5,79.5
2020-09-17 05:02:36.2790,172.8,136.5,79.5,78.99,-18,20.32,65,-9660,-9660,0,79.5,79.5
2020-09-17 05:02:36.5316,172.8,136.5,79.5,78.99,-18,20.34,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:36.7843,172.8,136.5,79.5,78.99,-18.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:02:37.0370,172.8,136.5,79.5,78.99,-18,20.33,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:37.2896,172.8,136.5,79.5,78.99,-18,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:37.5398,172.8,136.5,79.5,78.99,-17.9,20.32,6,-9660,25.7,4,79.5,79.5
2020-09-17 05:02:37.7875,172.8,136.5,79.5,78.99,-18,20.33,7,-9660,25.7,4,79.5,79.5
2020-09-17 05:02:38.0352,172.8,136.5,79.5,78.99,-18,20.32,1,782.8,-11.9,23.5,79.5,79.5
2020-09-17 05:02:38.2830,172.8,136.5,79.5,78.99,-17.9,20.32,2,782.3,-11.6,24,79.5,79.5
2020-09-17 05:02:38.5306,172.8,136.5,79.5,78.99,-18,20.33,61,784.4,776.7,0,79.5,79.5
2020-09-17 05:02:38.7782,172.8,136.5,79.5,78.99,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:02:39.0258,172.8,136.5,79.5,78.99,-18,20.32,64,16.2,16.4,0,79.5,79.5
2020-09-17 05:02:39.2734,172.8,136.5,79.5,78.99,-18,20.32,3,782.8,-11.9,23,79.5,79.5
2020-09-17 05:02:39.5209,172.8,136.5,79.5,78.99,-18,20.32,4,782.3,-11.6,23,79.5,79.5
2020-09-17 05:02:39.7685,172.8,136.5,79.5,78.99,-18.1,20.32,65,-9650,-9650,0,79.5,79.5
2020-09-17 05:02:40.0160,172.8,136.5,79.5,78.99,-18,20.32,66,4670,4670,0,79.5,79.5
2020-09-17 05:02:40.2635,172.8,136.5,79.5,78.99,-17.9,20.32,1,782.8,-11.9,23.5,79.5,79.5
2020-09-17 05:02:40.5112,172.8,136.5,79.5,78.99,-17.9,20.32,2,782.3,-11.6,24,79.5,79.5
2020-09-17 05:02:40.7603,172.8,136.5,79.5,78.99,-18,20.32,65,-9650,-9640,0,79.5,79.5
2020-09-17 05:02:41.0093,172.8,136.5,79.5,78.99,-18,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:41.2584,172.8,136.5,79.5,78.99,-17.9,20.34,63,50,50,0,79.5,79.5
2020-09-17 05:02:41.5075,172.8,136.5,79.5,78.99,-18,20.32,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:41.7554,172.8,136.5,79.5,78.99,-18.1,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:42.0027,172.8,136.5,79.5,78.99,-18,20.32,6,-9640,25.7,4,79.5,79.5
2020-09-17 05:02:42.2501,172.8,136.5,79.5,78.99,-17.9,20.32,7,-9640,25.7,4,79.5,79.5
2020-09-17 05:02:42.4975,172.8,136.5,79.5,78.99,-18,20.33,1,782.6,-12.1,23.5,79.5,79.5
2020-09-17 05:02:42.7449,172.8,136.5,79.5,78.99,-18,20.32,2,782.4,-11.6,24,79.5,79.5
2020-09-17 05:02:42.9973,172.8,136.5,79.5,78.99,-18,20.33,61,784.3,776.6,0,79.5,79.5
2020-09-17 05:02:43.2502,172.8,136.5,79.5,78.99,-17.9,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:02:43.5031,172.8,136.5,79.5,78.99,-18,20.32,64,16.2,16.5,0,79.5,79.5
2020-09-17 05:02:43.7560,172.8,136.5,79.5,78.99,-18,20.33,3,782.6,-12.1,23,79.5,79.5
2020-09-17 05:02:44.0089,172.8,136.5,79.5,78.99,-18,20.32,4,782.4,-11.6,23,79.5,79.5
2020-09-17 05:02:44.2617,172.8,136.5,79.5,78.99,-18,20.33,65,-9640,-9640,0,79.5,79.5
2020-09-17 05:02:44.5145,172.8,136.4,79.5,78.94,-18,20.32,66,4630,4640,0,79.5,79.5
2020-09-17 05:02:44.7674,172.8,136.4,79.5,78.94,-18,20.32,1,782.6,-12.1,23.5,79.5,79.5
2020-09-17 05:02:45.0176,172.8,136.4,79.5,78.94,-18,20.31,2,782.4,-11.6,24,79.5,79.5
2020-09-17 05:02:45.2676,172.8,136.4,79.5,78.94,-17.9,20.32,65,-9640,-9640,0,79.5,79.5
2020-09-17 05:02:45.5175,172.8,136.4,79.5,78.94,-18,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:02:45.7675,172.8,136.4,79.5,78.94,-18,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:02:46.0177,172.8,136.4,79.5,78.94,-18,20.33,67,25.7,25.7,0,79.5,79.5
2020-09-17 05:02:46.2679,172.8,136.4,79.5,78.94,-17.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:02:46.5181,172.8,136.4,79.5,78.94,-18,20.33,6,-9640,25.7,4,79.5,79.5
2020-09-17 05:02:46.7684,172.8,136.4,79.5,78.94,-18.1,20.32,7,-9640,25.7,4,79.5,79.5
2020-09-17 05:02:47.0173,172.8,136.4,79.5,78.94,-18,20.32,1,782.6,-12.1,23.5,79.5,79.5
2020-09-17 05:02:47.2661,172.8,136.4,79.5,78.94,-17.9,20.31,2,782.4,-11.6,24,79.5,79.5
2020-09-17 05:02:47.5150,172.8,136.4,79.5,78.94,-18,20.32,61,784.3,776.8,0,79.5,79.5
2020-09-17 05:02:47.7638,172.8,136.4,79.5,78.94,-18,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:02:48.0114,172.8,136.4,79.25,78.94,-17.9,20.33,64,16.3,16.5,0,79.5,79.5
2020-09-17 05:02:48.2588,172.8,136.4,79.25,78.94,-17.9,20.33,3,782.6,-12.1,23,79.5,79.5
2020-09-17 05:02:48.5063,172.8,136.4,79.25,78.94,-18,20.32,4,782.4,-11.6,23,79.5,79.5
2020-09-17 05:02:48.7538,172.8,136.4,79.25,78.94,-18,20.32,65,-9640,-9640,0,79.5,79.5
2020-09-17 05:02:49.0015,172.8,136.4,79.25,78.94,-18,20.32,66,4630,4630,0,79.5,79.5
2020-09-17 05:02:49.2496,172.8,136.4,79.25,78.94,-18,20.33,1,782.6,-12.1,23.5,79.5,79.5
2020-09-17 05:02:49.4977,172.8,136.4,79.25,78.94,-18,20.33,2,782.4,-11.6,24,79.5,79.5
2020-09-17 05:02:49.7457,172.8,136.4,79.25,78.94,-18,20.32,65,-9640,-9630,0,79.5,79
2020-09-17 05:02:49.9934,172.8,136.4,79.25,78.94,-18,20.33,51,4,3.98,0,79.5,79
2020-09-17 05:02:50.2408,172.8,136.4,79.25,78.94,-17.9,20.32,63,50,50,0,79.5,79
2020-09-17 05:02:50.4881,172.8,136.4,79.25,78.94,-18,20.33,67,25.7,25.7,0,79.5,79
2020-09-17 05:02:50.7354,172.8,136.4,79.25,78.94,-18,20.32,52,4,3.98,0,79.5,79
2020-09-17 05:02:50.9832,172.8,136.4,79.25,78.94,-18,20.32,6,-9640,25.7,4,79.5,79
2020-09-17 05:02:51.2342,172.8,136.4,79.25,78.94,-17.9,20.32,7,-9620,25.7,4,79.5,79
2020-09-17 05:02:51.4852,172.8,136.4,79.25,78.94,-18,20.32,1,782.6,-11.9,23.5,79.5,79
2020-09-17 05:02:51.7362,172.8,136.4,79.25,78.94,-18,20.32,2,782.3,-11.6,24,79.5,79
2020-09-17 05:02:51.9869,172.8,136.4,79.25,78.94,-18,20.33,61,784.2,776.6,0,79.5,79
2020-09-17 05:02:52.2345,172.8,136.4,79.25,78.94,-18,20.32,62,425,425,0,79.5,79
2020-09-17 05:02:52.4820,172.8,136.4,79.25,78.94,-18,20.32,64,16.2,16.4,0,79.5,79
2020-09-17 05:02:52.7295,172.8,136.4,79.25,78.94,-18,20.32,3,782.6,-11.9,23,79.5,79
2020-09-17 05:02:52.9774,172.8,136.4,79.25,78.94,-18,20.32,4,782.3,-11.6,23,79.5,79
2020-09-17 05:02:53.2290,172.8,136.4,79.25,78.94,-17.9,20.33,65,-9640,-9620,0,79.5,79
2020-09-17 05:02:53.4806,172.8,136.4,79.25,78.94,-17.9,20.32,66,4620,4620,0,79.5,79
2020-09-17 05:02:53.7322,172.8,136.4,79.25,78.94,-18,20.33,1,782.6,-11.9,23.5,79.5,79
2020-09-17 05:02:53.9838,172.8,136.4,79.25,78.94,-17.9,20.32,2,782.3,-11.6,24,79.5,79
2020-09-17 05:02:54.2323,172.8,136.4,79.25,78.94,-18,20.32,65,-9650,-9620,0,79.5,79
2020-09-17 05:02:54.4796,172.8,136.4,79.25,78.94,-18,20.32,51,4,3.98,0,79.5,79
