Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:02:54.7268,172.8,136.4,79.25,78.94,-18,20.32,63,50,50,0,79.5,79
2020-09-17 05:02:54.9741,172.8,136.3,79.25,78.88,-17.9,20.32,67,25.7,25.7,0,79.5,79
2020-09-17 05:02:55.2252,172.8,136.3,79.25,78.88,-17.9,20.32,52,4,3.98,0,79.5,79
2020-09-17 05:02:55.4777,172.8,136.3,79.25,78.88,-18,20.33,6,-9650,25.7,4,79.5,79
2020-09-17 05:02:55.7302,172.8,136.3,79.25,78.88,-17.9,20.32,7,-9610,25.7,4,79.5,79
2020-09-17 05:02:55.9827,172.8,136.3,79.25,78.88,-17.9,20.32,1,782.6,-11.9,23.5,79.5,79
2020-09-17 05:02:56.2336,172.8,136.3,79.25,78.88,-17.9,20.32,2,782.3,-11.6,24,79.5,79
2020-09-17 05:02:56.4810,172.8,136.3,79.25,78.88,-18,20.32,61,784.2,776.6,0,79.5,79
2020-09-17 05:02:56.7284,172.8,136.3,79.25,78.88,-18,20.34,62,425,425,0,79.5,79
2020-09-17 05:02:56.9757,172.8,136.3,79.25,78.88,-18,20.32,64,16.3,16.5,0,79.5,79
2020-09-17 05:02:57.2237,172.8,136.3,79.25,78.88,-18,20.33,3,782.6,-11.9,23,79.5,79
2020-09-17 05:02:57.4725,172.8,136.3,79.25,78.88,-18,20.33,4,782.3,-11.6,23,79.5,79
2020-09-17 05:02:57.7214,172.8,136.3,79.25,78.88,-18,20.33,65,-9650,-9610,0,79.5,79
2020-09-17 05:02:57.9703,172.8,136.3,79.25,78.88,-17.9,20.33,66,4620,4620,0,79.5,79
2020-09-17 05:02:58.2188,172.8,136.3,79.25,78.88,-17.9,20.32,1,782.6,-11.9,23.5,79.5,79
2020-09-17 05:02:58.4664,172.8,136.3,79.25,78.88,-18,20.32,2,782.3,-11.6,24,79.5,79
2020-09-17 05:02:58.7140,172.8,136.3,79.25,78.88,-18,20.32,65,-9650,-9610,0,79.5,79
2020-09-17 05:02:58.9617,172.8,136.3,79.25,78.88,-18,20.32,51,4,3.98,0,79.5,79
2020-09-17 05:02:59.2093,172.8,136.3,79.25,78.88,-18,20.33,63,50,50,0,79.5,79
2020-09-17 05:02:59.4566,172.8,136.3,79.25,78.88,-18.1,20.32,67,25.7,25.7,0,79.5,79
2020-09-17 05:02:59.7039,172.8,136.3,79.25,78.88,-18,20.32,52,4,3.98,0,79.5,79
2020-09-17 05:02:59.9512,172.8,136.3,79.25,78.88,-17.9,20.32,6,-9650,25.7,4,79.5,79
2020-09-17 05:03:00.1986,172.8,136.3,79.25,78.88,-17.9,20.32,7,-9610,25.7,4,79.5,79
2020-09-17 05:03:00.4499,172.8,136.3,79.25,78.88,-18,20.32,1,782.6,-11.9,23.5,79.5,79
2020-09-17 05:03:00.7019,172.8,136.3,79.25,78.88,-17.9,20.32,2,782.3,-11.6,24,79.5,79
2020-09-17 05:03:00.9540,172.8,136.3,79.25,78.88,-17.9,20.32,61,784.2,776.5,0,79.5,79
2020-09-17 05:03:01.2060,172.8,136.3,79.25,78.88,-17.9,20.32,62,425,425,0,79.5,79
2020-09-17 05:03:01.4584,172.8,136.3,79.25,78.88,-18,20.32,64,16.3,16.4,0,79.5,79
2020-09-17 05:03:01.7109,172.8,136.3,79.25,78.88,-18,20.33,3,782.6,-11.9,23,79.5,79
2020-09-17 05:03:01.9634,172.8,136.3,79.25,78.88,-18,20.32,4,782.3,-11.6,23,79.5,79
2020-09-17 05:03:02.2160,172.8,136.3,79.25,78.88,-18,20.32,65,-9660,-9610,0,79.5,79
2020-09-17 05:03:02.4685,172.8,136.3,79.25,78.88,-18,20.32,66,4610,4610,0,79.5,79
2020-09-17 05:03:02.7209,172.8,136.3,79.25,78.88,-17.9,20.32,1,782.6,-11.9,23.5,79.5,79
2020-09-17 05:03:02.9734,172.8,136.3,79.25,78.88,-17.9,20.32,2,782.3,-11.6,24,79.5,79
2020-09-17 05:03:03.2258,172.8,136.3,79.25,78.88,-18,20.3,65,-9660,-9610,0,79.5,79
2020-09-17 05:03:03.4782,172.8,136.3,79.25,78.88,-18,20.32,51,4,3.98,0,79.5,79
2020-09-17 05:03:03.7307,172.8,136.3,79.25,78.88,-17.9,20.32,63,50,50,0,79.5,79
2020-09-17 05:03:03.9833,172.8,136.3,79.25,78.88,-18,20.32,67,25.7,25.7,0,79.5,79
2020-09-17 05:03:04.2358,172.8,136.3,79.25,78.88,-18,20.32,52,4,3.98,0,79.5,79
2020-09-17 05:03:04.4873,172.8,136.3,79.25,78.88,-18,20.32,6,-9670,25.7,4,79.5,79
2020-09-17 05:03:04.7346,172.8,136.3,79.25,78.88,-18,20.32,7,-9620,25.7,4,79.5,79
2020-09-17 05:03:04.9819,172.8,136.3,79.25,78.88,-18,20.34,1,782.6,-12.1,23.5,79.5,79
2020-09-17 05:03:05.2292,172.8,136.3,79.25,78.88,-18,20.32,2,782.1,-11.6,24,79.5,79
2020-09-17 05:03:05.4764,172.8,136.3,79.25,78.88,-18,20.33,61,784.2,776.5,0,79.5,79
2020-09-17 05:03:05.7237,172.8,136.3,79.25,78.88,-17.9,20.32,62,425,425,0,79.5,79
2020-09-17 05:03:05.9709,172.8,136.3,79.25,78.88,-17.9,20.32,64,16.3,16.4,0,79.5,79
2020-09-17 05:03:06.2182,172.8,136.3,79.25,78.88,-18,20.33,3,782.6,-12.1,23,79.5,79
2020-09-17 05:03:06.4657,172.8,136.3,79.25,78.88,-18,20.32,4,782.1,-11.6,23,79.5,79
2020-09-17 05:03:06.7162,172.8,136.3,79.25,78.88,-18,20.32,65,-9660,-9610,0,79.5,79
2020-09-17 05:03:06.9667,172.8,136.3,79.25,78.88,-18,20.33,66,4610,4610,0,79.5,79
2020-09-17 05:03:07.2171,172.8,136.3,79.25,78.88,-18,20.32,1,782.6,-12.1,23.5,79.5,79
2020-09-17 05:03:07.4674,172.8,136.3,79.25,78.88,-18,20.32,2,782.1,-11.6,24,79.5,79
2020-09-17 05:03:07.7148,172.8,136.3,79.25,78.88,-17.9,20.32,65,-9660,-9610,0,79.5,79
2020-09-17 05:03:07.9621,172.8,136.3,79.25,78.88,-17.9,20.33,51,4,3.98,0,79.5,79
2020-09-17 05:03:08.2094,172.8,136.3,79.25,78.88,-18,20.32,63,50,50,0,79.5,79
2020-09-17 05:03:08.4567,172.8,136.3,79.25,78.88,-17.9,20.33,67,25.7,25.7,0,79.5,79
2020-09-17 05:03:08.7077,172.8,136.3,79.25,78.88,-17.9,20.32,52,4,3.98,0,79.5,79
2020-09-17 05:03:08.9602,172.8,136.3,79.25,78.88,-18,20.32,6,-9670,25.7,4,79.5,79
2020-09-17 05:03:09.2128,172.8,136.2,79.25,78.82,-18.1,20.33,7,-9610,25.7,4,79.5,79
2020-09-17 05:03:09.4653,172.8,136.2,79,78.82,-17.9,20.31,1,782.6,-12.1,23.5,79.5,79
2020-09-17 05:03:09.7178,172.8,136.2,79,78.82,-17.9,20.31,2,782.1,-11.6,24,79.5,79
2020-09-17 05:03:09.9703,172.8,136.2,79,78.82,-18,20.32,61,784.1,776.4,0,79.5,79
2020-09-17 05:03:10.2229,172.8,136.2,79,78.82,-18,20.33,62,425,425,0,79.5,79
2020-09-17 05:03:10.4754,172.8,136.2,79,78.82,-17.9,20.33,64,16.3,16.4,0,79.5,79
2020-09-17 05:03:10.7279,172.8,136.2,79,78.82,-17.9,20.33,3,782.6,-12.1,23,79.5,79
2020-09-17 05:03:10.9805,172.8,136.2,79,78.82,-18,20.33,4,782.1,-11.6,23,79.5,79
2020-09-17 05:03:11.2330,172.8,136.2,79,78.82,-18,20.32,65,-9660,-9610,0,79,79
2020-09-17 05:03:11.4855,172.8,136.2,79,78.82,-18,20.33,66,4600,4600,0,79,79
2020-09-17 05:03:11.7382,172.8,136.2,79,78.82,-18,20.32,1,782.5,-11.9,23.5,79,79
2020-09-17 05:03:11.9910,172.8,136.2,79,78.82,-18,20.34,2,782,-11.6,24,79,79
2020-09-17 05:03:12.2439,172.8,136.2,79,78.82,-18,20.32,65,-9660,-9610,0,79,79
2020-09-17 05:03:12.4967,172.8,136.2,79,78.82,-17.9,20.32,51,4,3.98,0,79,79
2020-09-17 05:03:12.7494,172.8,136.2,79,78.82,-17.9,20.33,63,50,50,0,79,79
2020-09-17 05:03:13.0020,172.8,136.2,79,78.82,-18,20.32,67,25.7,25.7,0,79,79
2020-09-17 05:03:13.2545,172.8,136.2,79,78.82,-18,20.33,52,4,3.98,0,79,79
2020-09-17 05:03:13.5071,172.8,136.2,79,78.82,-17.9,20.32,6,-9650,25.7,4,79,79
2020-09-17 05:03:13.7592,172.8,136.2,79,78.82,-17.9,20.32,7,-9610,25.7,4,79,79
2020-09-17 05:03:14.0102,172.8,136.2,79,78.82,-18.1,20.32,1,782.5,-11.9,23.5,79,79
2020-09-17 05:03:14.2613,172.8,136.2,79,78.82,-18,20.33,2,782,-11.6,24,79,79
2020-09-17 05:03:14.5123,172.8,136.2,79,78.82,-18,20.32,61,784.1,776.5,0,79,79
2020-09-17 05:03:14.7633,172.8,136.2,79,78.82,-17.9,20.33,62,425,425,0,79,79
2020-09-17 05:03:15.0120,172.8,136.2,79,78.82,-18,20.32,64,16.2,16.4,0,79,79
2020-09-17 05:03:15.2604,172.8,136.2,79,78.82,-18,20.32,3,782.5,-11.9,23,79,79
2020-09-17 05:03:15.5088,172.8,136.2,79,78.82,-17.9,20.32,4,782,-11.6,23,79,79
2020-09-17 05:03:15.7571,172.8,136.2,79,78.82,-17.9,20.33,65,-9640,-9620,0,79,79
2020-09-17 05:03:16.0046,172.8,136.2,79,78.82,-18,20.33,66,4600,4600,0,79,79
2020-09-17 05:03:16.2519,172.8,136.2,79,78.82,-18,20.34,1,782.5,-11.9,23.5,79,79
2020-09-17 05:03:16.4993,172.8,136.2,79,78.82,-18,20.32,2,782,-11.6,24,79,79
2020-09-17 05:03:16.7466,172.8,136.2,79,78.82,-18,20.32,65,-9650,-9620,0,79,79
2020-09-17 05:03:16.9940,172.8,136.2,79,78.82,-18,20.32,51,4,3.98,0,79,79
2020-09-17 05:03:17.2414,172.8,136.2,79,78.82,-18,20.33,63,50,50,0,79,79
2020-09-17 05:03:17.4888,172.8,136.2,79,78.82,-17.9,20.32,67,25.7,25.7,0,79,79
2020-09-17 05:03:17.7362,172.8,136.2,79,78.82,-17.9,20.33,52,4,3.98,0,79,79
2020-09-17 05:03:17.9863,172.8,136.2,79,78.82,-18,20.33,6,-9640,25.7,4,79,79
2020-09-17 05:03:18.2389,172.8,136.2,79,78.82,-18,20.33,7,-9620,25.7,4,79,79
2020-09-17 05:03:18.4915,172.8,136.2,79,78.82,-17.9,20.33,1,782.5,-11.9,23.5,79,79
2020-09-17 05:03:18.7442,172.8,136.2,79,78.82,-18,20.33,2,782.1,-11.6,24,79,79
2020-09-17 05:03:18.9943,172.8,136.2,79,78.82,-18,20.32,61,784.1,776.5,0,79,79
2020-09-17 05:03:19.2416,172.8,136.2,79,78.82,-18,20.32,62,425,425,0,79,79
2020-09-17 05:03:19.4889,172.8,136.2,79,78.82,-18,20.32,64,16.2,16.4,0,79,79
2020-09-17 05:03:19.7362,172.8,136.2,79,78.82,-18,20.32,3,782.5,-11.9,23,79,79
2020-09-17 05:03:19.9835,172.8,136.2,79,78.82,-18,20.32,4,782.1,-11.6,23,79,79
2020-09-17 05:03:20.2345,172.8,136.2,79,78.82,-18,20.32,65,-9650,-9630,0,79,79
2020-09-17 05:03:20.4870,172.8,136.2,79,78.82,-17.9,20.32,66,4600,4600,0,79,79
2020-09-17 05:03:20.7396,172.8,136.2,79,78.82,-17.9,20.33,1,782.5,-11.9,23.5,79,79
2020-09-17 05:03:20.9922,172.8,136.2,79,78.82,-18,20.32,2,782.1,-11.6,24,79,79
2020-09-17 05:03:21.2414,172.8,136.2,79,78.82,-18,20.32,65,-9650,-9630,0,79,79
2020-09-17 05:03:21.4888,172.8,136.2,79,78.82,-18,20.33,51,4,3.98,0,79,79
2020-09-17 05:03:21.7362,172.8,136.1,79,78.76,-18,20.33,63,50,50,0,79,79
2020-09-17 05:03:21.9836,172.8,136.1,79,78.76,-18,20.32,67,25.7,25.7,0,79,79
2020-09-17 05:03:22.2310,172.8,136.1,79,78.76,-17.9,20.33,52,4,3.98,0,79,79
2020-09-17 05:03:22.4783,172.8,136.1,79,78.76,-17.9,20.32,6,-9640,25.7,4,79,79
2020-09-17 05:03:22.7256,172.8,136.1,79,78.76,-17.9,20.33,7,-9620,25.7,4,79,79
2020-09-17 05:03:22.9729,172.8,136.1,79,78.76,-18,20.33,1,782.5,-11.9,23.5,79,79
2020-09-17 05:03:23.2236,172.8,136.1,79,78.76,-17.9,20.32,2,782.1,-11.6,24,79,79
2020-09-17 05:03:23.4761,172.8,136.1,79,78.76,-18,20.33,61,784,776.4,0,79,79
2020-09-17 05:03:23.7285,172.8,136.1,79,78.76,-18,20.33,62,425,425,0,79,79
2020-09-17 05:03:23.9809,172.8,136.1,79,78.76,-18.1,20.32,64,16.2,16.4,0,79,79
2020-09-17 05:03:24.2327,172.8,136.1,79,78.76,-17.9,20.32,3,782.5,-11.9,23,79,79
2020-09-17 05:03:24.4830,172.8,136.1,79,78.76,-18,20.32,4,782.1,-11.6,23,79,79
2020-09-17 05:03:24.7332,172.8,136.1,79,78.76,-18,20.32,65,-9640,-9630,0,79,79
2020-09-17 05:03:24.9835,172.8,136.1,79,78.76,-18,20.32,66,4590,4590,0,79,79
2020-09-17 05:03:25.2337,172.8,136.1,79,78.76,-17.9,20.32,1,782.5,-11.9,23.5,79,79
2020-09-17 05:03:25.4832,172.8,136.1,79,78.76,-18,20.33,2,782.1,-11.6,24,79,79
2020-09-17 05:03:25.7326,172.8,136.1,79,78.76,-18,20.32,65,-9640,-9630,0,79,79
2020-09-17 05:03:25.9820,172.8,136.1,79,78.76,-18,20.34,51,4,3.98,0,79,79
2020-09-17 05:03:26.2314,172.8,136.1,79,78.76,-18,20.33,63,50,50,0,79,79
2020-09-17 05:03:26.4825,172.8,136.1,79,78.76,-18,20.33,67,25.7,25.7,0,79,79
2020-09-17 05:03:26.7352,172.8,136.1,79,78.76,-18,20.32,52,4,3.98,0,79,79
2020-09-17 05:03:26.9879,172.8,136.1,79,78.76,-18,20.32,6,-9640,25.7,4,79,79
2020-09-17 05:03:27.2405,172.8,136.1,79,78.76,-17.9,20.32,7,-9630,25.7,4,79,79
2020-09-17 05:03:27.4905,172.8,136.1,79,78.76,-17.9,20.33,1,782.4,-12,23.5,79,79
2020-09-17 05:03:27.7379,172.8,136.1,79,78.76,-18,20.33,2,782,-11.6,24,79,79
2020-09-17 05:03:27.9854,172.8,136.1,79,78.76,-18,20.33,61,784,776.4,0,79,79
2020-09-17 05:03:28.2328,172.8,136.1,79,78.76,-18,20.32,62,425,425,0,79,79
2020-09-17 05:03:28.4801,172.8,136.1,79,78.76,-18,20.33,64,16.3,16.5,0,79,79
2020-09-17 05:03:28.7274,172.8,136.1,79,78.76,-18.1,20.32,3,782.4,-12,23,79,79
2020-09-17 05:03:28.9746,172.8,136.1,79,78.76,-18,20.32,4,782,-11.6,23,79,79
2020-09-17 05:03:29.2219,172.8,136.1,79,78.76,-18,20.32,65,-9640,-9630,0,79,79
2020-09-17 05:03:29.4711,172.8,136.1,79,78.76,-18,20.33,66,4600,4600,0,79,79
2020-09-17 05:03:29.7229,172.8,136.1,79,78.76,-18,20.32,1,782.4,-12,23.5,79,79
2020-09-17 05:03:29.9748,172.8,136.1,79,78.76,-17.9,20.33,2,782,-11.6,24,79,79
2020-09-17 05:03:30.2267,172.8,136.1,79,78.76,-17.9,20.33,65,-9640,-9640,0,79,79
2020-09-17 05:03:30.4788,172.8,136.1,79,78.76,-17.9,20.32,51,4,3.98,0,79,79
2020-09-17 05:03:30.7314,172.8,136.1,79,78.76,-18,20.32,63,50,50,0,79,79
2020-09-17 05:03:30.9840,172.8,136.1,79,78.76,-18,20.32,67,25.7,25.7,0,79,79
2020-09-17 05:03:31.2366,172.8,136.1,79,78.76,-18,20.32,52,4,3.98,0,79,79
2020-09-17 05:03:31.4892,172.8,136.1,79,78.76,-18,20.32,6,-9640,25.7,4,79,79
2020-09-17 05:03:31.7417,172.8,136.1,79,78.76,-18.1,20.32,7,-9640,25.7,4,79,79
2020-09-17 05:03:31.9942,172.8,136.1,79,78.76,-18,20.33,1,782.4,-12,23.5,79,79
2020-09-17 05:03:32.2468,172.8,136.1,79,78.76,-17.9,20.33,2,782,-11.6,24,79,79
2020-09-17 05:03:32.4993,172.8,136.1,79,78.76,-18,20.32,61,784,776.4,0,79,79
2020-09-17 05:03:32.7483,172.8,136.1,79,78.76,-18,20.32,62,425,425,0,79,79
2020-09-17 05:03:32.9957,172.8,136.1,79,78.76,-17.9,20.31,64,16.3,16.5,0,79,79
2020-09-17 05:03:33.2432,172.8,136.1,79,78.76,-17.9,20.32,3,782.3,-11.9,23,79,79
2020-09-17 05:03:33.4907,172.8,136.1,79,78.76,-18,20.32,4,781.9,-11.6,23,79,79
2020-09-17 05:03:33.7380,172.8,136.1,79,78.76,-18.1,20.32,65,-9640,-9640,0,79,79
2020-09-17 05:03:33.9854,172.8,136.1,79,78.76,-18,20.32,66,4590,4590,0,79,79
2020-09-17 05:03:34.2327,172.8,136.1,79,78.76,-18,20.33,1,782.3,-11.9,23.5,79,79
2020-09-17 05:03:34.4800,172.8,136.1,79,78.76,-18,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:34.7274,172.8,136.1,79,78.76,-18,20.54,65,-9640,-9640,0,79,79
2020-09-17 05:03:34.9747,172.8,136.1,79,78.76,-17.9,20.52,51,4,3.98,0,79,79
2020-09-17 05:03:35.2220,172.8,136.1,79,78.76,-18,20.52,63,50,50,0,79,79
2020-09-17 05:03:35.4693,172.8,136.1,79,78.76,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:03:35.7199,172.8,136.1,79,78.76,-18,20.52,52,4,3.98,0,79,79
2020-09-17 05:03:35.9723,172.8,136.1,79,78.76,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:03:36.2248,172.8,136.1,79,78.76,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:03:36.4773,172.8,136.1,79,78.76,-18,20.52,1,782.3,-11.9,23.5,79,79
2020-09-17 05:03:36.7285,172.8,136.1,79,78.76,-17.9,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:36.9768,172.8,136.1,79,78.76,-17.9,20.52,61,784,776.4,0,79,79
2020-09-17 05:03:37.2252,172.8,136.1,79,78.76,-18,20.52,62,425,425,0,79,79
2020-09-17 05:03:37.4736,172.8,136.1,79,78.76,-18,20.52,64,16.2,16.5,0,79,79
2020-09-17 05:03:37.7220,172.8,136.1,79,78.76,-17.9,20.53,3,782.3,-11.9,23,79,79
2020-09-17 05:03:37.9741,172.8,136.1,79,78.76,-18,20.51,4,781.9,-11.6,23,79,79
2020-09-17 05:03:38.2266,172.8,136.1,79,78.76,-18.1,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:03:38.4792,172.8,136.1,79,78.76,-18.1,20.53,66,4590,4590,0,79,79
2020-09-17 05:03:38.7317,172.8,136.1,79,78.76,-17.9,20.52,1,782.3,-11.9,23.5,79,79
2020-09-17 05:03:38.9842,172.8,136.1,79,78.76,-18,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:39.2367,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9630,0,79,79
2020-09-17 05:03:39.4892,172.8,136.1,79,78.76,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:03:39.7417,172.8,136.1,79,78.76,-17.9,20.5,63,50,50,0,79,79
2020-09-17 05:03:39.9923,172.8,136.1,79,78.76,-18,20.51,67,25.7,25.7,0,79,79
2020-09-17 05:03:40.2427,172.8,136.1,79,78.76,-18,20.52,52,4,3.98,0,79,79
2020-09-17 05:03:40.4932,172.8,136.1,79,78.76,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:03:40.7436,172.8,136.1,79,78.76,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:03:40.9937,172.8,136.1,79,78.76,-18,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:41.2411,172.8,136.1,79,78.76,-18,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:41.4886,172.8,136.1,79,78.76,-18,20.52,61,783.9,776.3,0,79,79
2020-09-17 05:03:41.7360,172.8,136.1,79,78.76,-17.9,20.53,62,425,425,0,79,79
2020-09-17 05:03:41.9835,172.8,136.1,79,78.76,-18,20.52,64,16.2,16.5,0,79,79
2020-09-17 05:03:42.2308,172.8,136.1,79,78.76,-18,20.52,3,782.2,-11.9,23,79,79
2020-09-17 05:03:42.4781,172.8,136.1,79,78.76,-18,20.52,4,781.9,-11.6,23,79,79
2020-09-17 05:03:42.7254,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:03:42.9728,172.8,136.1,79,78.76,-18.1,20.51,66,4580,4580,0,79,79
2020-09-17 05:03:43.2237,172.8,136.1,79,78.76,-18,20.53,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:43.4762,172.8,136.1,79,78.76,-17.9,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:43.7287,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:03:43.9812,172.8,136.1,79,78.76,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:03:44.2303,172.8,136.1,79,78.76,-17.9,20.52,63,50,50,0,79,79
2020-09-17 05:03:44.4777,172.8,136.1,79,78.76,-17.9,20.53,67,25.7,25.7,0,79,79
2020-09-17 05:03:44.7251,172.8,136.1,79,78.76,-18,20.52,52,4,3.98,0,79,79
2020-09-17 05:03:44.9725,172.8,136.1,79,78.76,-18,20.54,6,-9640,25.7,4,79,79
2020-09-17 05:03:45.2230,172.8,136.1,79,78.76,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:03:45.4755,172.8,136.1,79,78.76,-18,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:45.7280,172.8,136.1,79,78.76,-18,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:45.9805,172.8,136.1,79,78.76,-18,20.52,61,783.9,776.3,0,79,79
2020-09-17 05:03:46.2330,172.8,136.1,79,78.76,-18,20.52,62,425,425,0,79,79
2020-09-17 05:03:46.4855,172.8,136.1,79,78.76,-17.9,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:03:46.7380,172.8,136.1,79,78.76,-18,20.53,3,782.2,-11.9,23,79,79
2020-09-17 05:03:46.9905,172.8,136.1,79,78.76,-18,20.52,4,781.9,-11.6,23,79,79
2020-09-17 05:03:47.2413,172.8,136.1,79,78.76,-18,20.53,65,-9640,-9630,0,79,79
2020-09-17 05:03:47.4887,172.8,136.1,79,78.76,-17.9,20.52,66,4580,4580,0,79,79
2020-09-17 05:03:47.7360,172.8,136.1,79,78.76,-18,20.53,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:47.9833,172.8,136.1,79,78.76,-18.1,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:48.2306,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:03:48.4779,172.8,136.1,79,78.76,-17.9,20.52,51,4,3.98,0,79,79
2020-09-17 05:03:48.7252,172.8,136.1,79,78.76,-18,20.52,63,50,50,0,79,79
2020-09-17 05:03:48.9725,172.8,136.1,79,78.76,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:03:49.2197,172.8,136.1,79,78.76,-17.9,20.51,52,4,3.98,0,79,79
2020-09-17 05:03:49.4716,172.8,136.1,79,78.76,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:03:49.7240,172.8,136.1,79,78.76,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:03:49.9765,172.8,136.1,79,78.76,-18,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:50.2290,172.8,136.1,79,78.76,-18,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:50.4772,172.8,136.1,79,78.76,-18,20.52,61,783.9,776.3,0,79,79
2020-09-17 05:03:50.7246,172.8,136.1,79,78.76,-18,20.52,62,425,425,0,79,79
2020-09-17 05:03:50.9719,172.8,136.1,79,78.76,-18,20.52,64,16.2,16.4,0,79,79
2020-09-17 05:03:51.2193,172.8,136.1,79,78.76,-17.9,20.52,3,782.2,-11.9,23,79,79
2020-09-17 05:03:51.4666,172.8,136.1,79,78.76,-18,20.52,4,781.9,-11.6,23,79,79
2020-09-17 05:03:51.7138,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:03:51.9610,172.8,136.1,79,78.76,-18,20.52,66,4580,4580,0,79,79
2020-09-17 05:03:52.2082,172.8,136.1,79,78.76,-18,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:52.4554,172.8,136.1,79,78.76,-18,20.51,2,781.9,-11.6,24,79,79
2020-09-17 05:03:52.7027,172.8,136.1,79,78.76,-18.1,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:03:52.9500,172.8,136.1,79,78.76,-18.1,20.52,51,4,3.98,0,79,79
2020-09-17 05:03:53.1973,172.8,136.1,79,78.76,-18,20.52,63,50,50,0,79,79
2020-09-17 05:03:53.4452,172.8,136.1,79,78.76,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:03:53.6976,172.8,136.1,79,78.76,-18,20.52,52,4,3.98,0,79,79
2020-09-17 05:03:53.9500,172.8,136.1,79,78.76,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:03:54.2023,172.8,136.1,79,78.76,-17.9,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:03:54.4543,172.8,136.1,79,78.76,-17.9,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:54.7015,172.8,136.1,79,78.76,-18,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:03:54.9488,172.8,136.1,79,78.76,-18,20.52,61,783.8,776.3,0,79,79
2020-09-17 05:03:55.1960,172.8,136.1,79,78.76,-18,20.52,62,425,425,0,79,79
2020-09-17 05:03:55.4433,172.8,136.1,79,78.76,-18,20.52,64,16.2,16.5,0,79,79
2020-09-17 05:03:55.6942,172.8,136.1,79,78.76,-18.1,20.52,3,782.2,-11.9,23,79,79
2020-09-17 05:03:55.9466,172.8,136.1,79,78.76,-18,20.51,4,782,-11.6,23,79,79
2020-09-17 05:03:56.1990,172.8,136.1,79,78.76,-17.9,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:03:56.4514,172.8,136.1,79,78.76,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:03:56.7039,172.8,136.1,79,78.76,-18,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:56.9563,172.8,136.1,79,78.76,-17.9,20.53,2,782,-11.6,24,79,79
2020-09-17 05:03:57.2088,172.8,136.1,79,78.76,-17.9,20.52,65,-9630,-9630,0,79,79
2020-09-17 05:03:57.4612,172.8,136.1,79,78.76,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:03:57.7136,172.8,136.1,79,78.76,-18,20.54,63,50,50,0,79,79
2020-09-17 05:03:57.9661,172.8,136.1,79,78.76,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:03:58.2186,172.8,136.1,79,78.76,-18,20.52,52,4,3.98,0,79,79
2020-09-17 05:03:58.4711,172.8,136.1,79,78.76,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:03:58.7236,172.8,136.1,79,78.76,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:03:58.9761,172.8,136.1,79,78.76,-18,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:03:59.2286,172.8,136.1,79,78.76,-17.9,20.52,2,782,-11.6,24,79,79
2020-09-17 05:03:59.4812,172.8,136.1,79,78.76,-18,20.5,61,783.8,776.3,0,79,79
2020-09-17 05:03:59.7337,172.8,136.1,79,78.76,-18,20.52,62,425,425,0,79,79
2020-09-17 05:03:59.9856,172.8,136.1,79,78.76,-17.9,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:04:00.2330,172.8,136.1,79,78.76,-18,20.52,3,782.2,-11.9,23,79,79
2020-09-17 05:04:00.4803,172.8,136.1,79,78.76,-18.1,20.52,4,782,-11.6,23,79,79
2020-09-17 05:04:00.7276,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:00.9749,172.8,136.1,79,78.76,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:04:01.2259,172.8,136.1,79,78.76,-17.9,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:04:01.4784,172.8,136.1,79,78.76,-18,20.53,2,782,-11.6,24,79,79
2020-09-17 05:04:01.7309,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:01.9834,172.8,136.1,79,78.76,-17.9,20.52,51,4,3.98,0,79,79
2020-09-17 05:04:02.2338,172.8,136.1,79,78.76,-17.9,20.52,63,50,50,0,79,79
2020-09-17 05:04:02.4834,172.8,136.1,79,78.76,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:02.7329,172.8,136.1,79,78.76,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:04:02.9824,172.8,136.1,79,78.76,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:03.2332,172.8,136.1,79,78.76,-18,20.51,7,-9640,25.7,4,79,79
2020-09-17 05:04:03.4846,172.8,136.1,79,78.76,-18,20.53,1,782.2,-11.9,23.5,79,79
2020-09-17 05:04:03.7360,172.8,136.1,79,78.76,-18,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:04:03.9874,172.8,136.1,79,78.76,-17.9,20.52,61,783.8,776.2,0,79,79
2020-09-17 05:04:04.2389,172.8,136.1,79,78.76,-17.9,20.52,62,425,425,0,79,79
2020-09-17 05:04:04.4913,172.8,136.1,79,78.76,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:04:04.7438,172.8,136.1,79,78.76,-18,20.52,3,782.2,-11.9,23,79,79
2020-09-17 05:04:04.9963,172.8,136.1,79,78.76,-17.9,20.52,4,781.9,-11.6,23,79,79
2020-09-17 05:04:05.2489,172.8,136.1,79,78.76,-18,20.54,65,-9640,-9640,0,79,79
2020-09-17 05:04:05.4990,172.8,136.1,79,78.76,-18,20.53,66,4570,4570,0,79,79
2020-09-17 05:04:05.7488,172.8,136.1,79,78.76,-18,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:04:05.9987,172.8,136.1,79,78.76,-18,20.51,2,781.9,-11.6,24,79,79
2020-09-17 05:04:06.2485,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:06.4960,172.8,136.1,79,78.76,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:04:06.7434,172.8,136.1,79,78.76,-18,20.52,63,50,50,0,79,79
2020-09-17 05:04:06.9907,172.8,136.1,79,78.76,-17.9,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:07.2381,172.8,136.1,79,78.76,-17.9,20.52,52,4,3.97,0,79,79
2020-09-17 05:04:07.4854,172.8,136.1,79,78.76,-18,20.52,6,-9630,25.7,4,79,79
2020-09-17 05:04:07.7328,172.8,136.1,79,78.76,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:04:07.9802,172.8,136.1,79,78.76,-17.9,20.52,1,782.2,-11.9,23.5,79,79
2020-09-17 05:04:08.2276,172.8,136.1,79,78.76,-17.9,20.52,2,781.9,-11.6,24,79,79
2020-09-17 05:04:08.4749,172.8,136.1,79,78.76,-18.1,20.52,61,783.9,776.2,0,79,79
2020-09-17 05:04:08.7221,172.8,136.1,79,78.76,-18.1,20.52,62,425,425,0,79,79
2020-09-17 05:04:08.9692,172.8,136.1,79,78.76,-18,20.52,64,16.2,16.5,0,79,79
2020-09-17 05:04:09.2163,172.8,136.1,79,78.76,-18,20.53,3,782.1,-11.9,23,79,79
2020-09-17 05:04:09.4635,172.8,136.1,79,78.76,-18,20.52,4,781.8,-11.6,23,79,79
2020-09-17 05:04:09.7144,172.8,136.1,79,78.76,-18,20.52,65,-9640,-9630,0,79,79
2020-09-17 05:04:09.9669,172.8,136.1,79,78.76,-17.9,20.52,66,4560,4560,0,79,79
2020-09-17 05:04:10.2194,172.8,136.1,79,78.76,-17.9,20.52,1,782.1,-11.9,23.5,79,79
2020-09-17 05:04:10.4719,172.8,136.1,79,78.76,-18,20.52,2,781.8,-11.6,24,79,79
2020-09-17 05:04:10.7244,172.8,136,79,78.7,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:10.9769,172.8,136,79,78.7,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:04:11.2294,172.8,136,79,78.7,-18,20.52,63,50,50,0,79,79
2020-09-17 05:04:11.4819,172.8,136,79,78.7,-18.1,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:11.7344,172.8,136,79,78.7,-18.1,20.52,52,4,3.98,0,79,79
2020-09-17 05:04:11.9869,172.8,136,79,78.7,-17.9,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:12.2394,172.8,136,79,78.7,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:04:12.4919,172.8,136,79,78.7,-18,20.52,1,782.1,-11.9,23.5,79,79
2020-09-17 05:04:12.7431,172.8,136,79,78.7,-18,20.52,2,781.8,-11.6,24,79,79
2020-09-17 05:04:12.9913,172.8,136,79,78.7,-17.9,20.52,61,783.8,776.2,0,79,79
2020-09-17 05:04:13.2395,172.8,136,79,78.7,-18,20.52,62,425,425,0,79,79
2020-09-17 05:04:13.4876,172.8,136,79,78.7,-18,20.52,64,16.2,16.5,0,79,79
2020-09-17 05:04:13.7371,172.8,136,79,78.7,-18,20.52,3,782.1,-11.9,23,79,79
2020-09-17 05:04:13.9897,172.8,136,79,78.7,-18,20.52,4,781.8,-11.6,23,79,79
2020-09-17 05:04:14.2422,172.8,136,79,78.7,-18,20.51,65,-9640,-9640,0,79,79
2020-09-17 05:04:14.4947,172.8,136,79,78.7,-18,20.53,66,4560,4560,0,79,79
2020-09-17 05:04:14.7472,172.8,136,79,78.7,-18,20.52,1,782.1,-11.9,23.5,79,79
2020-09-17 05:04:14.9987,172.8,136,79,78.7,-17.9,20.53,2,781.8,-11.6,24,79,79
2020-09-17 05:04:15.2500,172.8,136,79,78.7,-17.9,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:15.5014,172.8,136,79,78.7,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:04:15.7527,172.8,136,79,78.7,-18,20.52,63,50,50,0,79,79
2020-09-17 05:04:16.0020,172.8,136,79,78.7,-17.9,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:16.2492,172.8,136,79,78.7,-18,20.52,52,4,3.98,0,79,79
2020-09-17 05:04:16.4965,172.8,136,79,78.7,-18.1,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:16.7438,172.8,136,79,78.7,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:04:16.9910,172.8,136,79,78.7,-17.9,20.52,1,782,-11.9,23.5,79,79
2020-09-17 05:04:17.2383,172.8,136,79,78.7,-18,20.51,2,781.8,-11.6,24,79,79
2020-09-17 05:04:17.4856,172.8,136,79,78.7,-18,20.51,61,783.6,776.1,0,79,79
2020-09-17 05:04:17.7329,172.8,136,79,78.7,-18,20.52,62,425,425,0,79,79
2020-09-17 05:04:17.9802,172.8,136,79,78.7,-17.9,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:04:18.2276,172.8,136,79,78.7,-18,20.52,3,782,-11.9,23,79,79
2020-09-17 05:04:18.4750,172.8,136,79,78.7,-18,20.52,4,781.8,-11.6,23,79,79
2020-09-17 05:04:18.7224,172.8,136,79,78.7,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:18.9698,172.8,136,79,78.7,-18,20.52,66,4560,4560,0,79,79
2020-09-17 05:04:19.2171,172.8,136,79,78.7,-18,20.52,1,782,-11.9,23.5,79,79
2020-09-17 05:04:19.4645,172.8,136,79,78.7,-18,20.52,2,781.8,-11.6,24,79,79
2020-09-17 05:04:19.7119,172.8,136,79,78.7,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:19.9593,172.8,136,79,78.7,-17.9,20.53,51,4,3.98,0,79,79
2020-09-17 05:04:20.2106,172.8,135.9,79,78.65,-18,20.53,63,50,50,0,79,79
2020-09-17 05:04:20.4634,172.8,135.9,79,78.65,-18,20.53,67,25.7,25.7,0,79,79
2020-09-17 05:04:20.7163,172.8,135.9,79,78.65,-18,20.53,52,4,3.97,0,79,79
2020-09-17 05:04:20.9691,172.8,135.9,79,78.65,-17.9,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:21.2182,172.8,135.9,79,78.65,-18.1,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:04:21.4655,172.8,135.9,79,78.65,-18.1,20.52,1,782,-11.9,23.5,79,79
2020-09-17 05:04:21.7129,172.8,135.9,79,78.65,-18,20.54,2,781.8,-11.6,24,79,79
2020-09-17 05:04:21.9602,172.8,135.9,79,78.65,-17.9,20.52,61,783.7,776.1,0,79,79
2020-09-17 05:04:22.2112,172.8,135.9,79,78.65,-18,20.52,62,425,425,0,79,79
2020-09-17 05:04:22.4636,172.8,135.9,79,78.65,-18,20.52,64,16.2,16.4,0,79,79
2020-09-17 05:04:22.7161,172.8,135.9,79,78.65,-17.9,20.52,3,782,-11.9,23,79,79
2020-09-17 05:04:22.9685,172.8,135.9,79,78.65,-17.9,20.52,4,781.8,-11.6,23,79,79
2020-09-17 05:04:23.2187,172.8,135.9,79,78.65,-17.9,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:23.4678,172.8,135.9,79,78.65,-18,20.52,66,4560,4560,0,79,79
2020-09-17 05:04:23.7169,172.8,135.9,79,78.65,-18,20.52,1,782,-11.9,23.5,79,79
2020-09-17 05:04:23.9661,172.8,135.9,79,78.65,-18,20.52,2,781.8,-11.6,24,79,79
2020-09-17 05:04:24.2163,172.8,135.9,79,78.65,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:24.4690,172.8,135.9,79,78.65,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:04:24.7216,172.8,135.9,79,78.65,-17.9,20.52,63,50,50,0,79,79
2020-09-17 05:04:24.9743,172.8,135.9,79,78.65,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:25.2269,172.8,135.9,79,78.65,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:04:25.4796,172.8,135.9,79,78.65,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:25.7323,172.8,135.9,79,78.65,-18,20.5,7,-9640,25.7,4,79,79
2020-09-17 05:04:25.9849,172.8,135.9,79,78.65,-18,20.52,1,782.1,-11.9,23.5,79,79
2020-09-17 05:04:26.2376,172.8,135.9,79,78.65,-18.1,20.52,2,781.6,-11.6,24,79,79
2020-09-17 05:04:26.4903,172.8,135.9,79,78.65,-18,20.52,61,783.7,776.1,0,79,79
2020-09-17 05:04:26.7430,172.8,135.9,79,78.65,-17.9,20.52,62,425,425,0,79,79
2020-09-17 05:04:26.9957,172.8,135.9,79,78.65,-18,20.52,64,16.2,16.4,0,79,79
2020-09-17 05:04:27.2484,172.8,135.9,79,78.65,-18,20.52,3,782.1,-11.9,23,79,79
2020-09-17 05:04:27.5010,172.8,135.9,79,78.65,-18,20.52,4,781.6,-11.6,23,79,79
2020-09-17 05:04:27.7537,172.8,135.9,79,78.65,-17.9,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:28.0063,172.8,135.9,79,78.65,-18,20.53,66,4560,4560,0,79,79
2020-09-17 05:04:28.2589,172.8,135.9,79,78.65,-18,20.52,1,782.1,-11.9,23.5,79,79
2020-09-17 05:04:28.5109,172.8,135.9,79,78.65,-18,20.52,2,781.6,-11.6,24,79,79
2020-09-17 05:04:28.7584,172.8,135.9,79,78.65,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:29.0059,172.8,135.9,79,78.65,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:04:29.2534,172.8,135.9,79,78.65,-18,20.52,63,50,50,0,79,79
2020-09-17 05:04:29.5009,172.8,135.9,79,78.65,-17.9,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:29.7522,172.8,135.9,79,78.65,-17.9,20.53,52,4,3.97,0,79,79
2020-09-17 05:04:30.0050,172.8,135.9,79,78.65,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:30.2577,172.8,135.9,79,78.65,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:04:30.5105,172.8,135.9,79,78.65,-17.9,20.52,1,782.1,-11.9,23.5,79,79
2020-09-17 05:04:30.7632,172.8,135.9,79,78.65,-18,20.52,2,781.6,-11.6,24,79,79
2020-09-17 05:04:31.0159,172.8,135.9,79,78.65,-18,20.52,61,783.7,776.1,0,79,79
2020-09-17 05:04:31.2686,172.8,135.9,79,78.65,-18,20.52,62,425,425,0,79,79
2020-09-17 05:04:31.5213,172.8,135.9,79,78.65,-18,20.52,64,16.2,16.4,0,79,79
2020-09-17 05:04:31.7703,172.8,135.9,79,78.65,-18,20.53,3,782,-11.9,23,79,79
2020-09-17 05:04:32.0178,172.8,135.9,79,78.65,-18,20.52,4,781.7,-11.6,23,79,79
2020-09-17 05:04:32.2654,172.8,135.9,79,78.65,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:32.5129,172.8,135.9,79,78.65,-18,20.52,66,4560,4560,0,79,79
2020-09-17 05:04:32.7621,172.8,135.9,79,78.65,-17.9,20.52,1,782,-11.9,23.5,79,79
2020-09-17 05:04:33.0149,172.8,135.9,79,78.65,-18,20.52,2,781.7,-11.6,24,79,79
2020-09-17 05:04:33.2676,172.8,135.9,79,78.65,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:33.5203,172.8,135.9,79,78.65,-18,20.51,51,4,3.98,0,79,79
2020-09-17 05:04:33.7731,172.8,135.9,79,78.65,-18,20.51,63,50,50,0,79,79
2020-09-17 05:04:34.0210,172.8,135.9,79,78.65,-18.1,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:34.2685,172.8,135.9,79,78.65,-18.1,20.52,52,4,3.97,0,79,79
2020-09-17 05:04:34.5161,172.8,135.9,79,78.65,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:34.7636,172.8,135.9,79,78.65,-17.9,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:04:35.0118,172.8,135.9,79,78.65,-18,20.52,1,782,-11.9,23.5,79,79
2020-09-17 05:04:35.2645,172.8,135.9,79,78.65,-18,20.52,2,781.7,-11.6,24,79,79
2020-09-17 05:04:35.5172,172.8,135.9,79,78.65,-17.9,20.52,61,783.6,776,0,79,79
2020-09-17 05:04:35.7700,172.8,135.9,79,78.65,-17.9,20.52,62,425,425,0,79,79
2020-09-17 05:04:36.0227,172.8,135.9,79,78.65,-18,20.52,64,16.2,16.4,0,79,79
2020-09-17 05:04:36.2754,172.8,135.9,79,78.65,-18,20.54,3,782,-11.9,23,79,79
2020-09-17 05:04:36.5281,172.8,135.9,79,78.65,-18,20.52,4,781.7,-11.6,23,79,79
2020-09-17 05:04:36.7808,172.8,135.9,79,78.65,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:37.0328,172.8,135.9,79,78.65,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:04:37.2804,172.8,135.9,79,78.65,-18,20.52,1,782,-11.9,23.5,79,79
2020-09-17 05:04:37.5280,172.8,135.9,79,78.65,-17.9,20.52,2,781.7,-11.6,24,79,79
2020-09-17 05:04:37.7755,172.8,135.9,79,78.65,-17.9,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:38.0231,172.8,135.9,79,78.65,-18,20.52,51,4,3.98,0,79,79
2020-09-17 05:04:38.2744,172.8,135.9,79,78.65,-18,20.52,63,50,50,0,79,79
2020-09-17 05:04:38.5271,172.8,135.9,79,78.65,-17.9,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:38.7798,172.8,135.9,79,78.65,-18,20.52,52,4,3.98,0,79,79
2020-09-17 05:04:39.0325,172.8,135.9,79,78.65,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:39.2817,172.8,135.9,79,78.65,-18,20.52,7,-9640,25.7,4,79,79
2020-09-17 05:04:39.5292,172.8,135.9,79,78.65,-18,20.51,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:39.7767,172.8,135.9,79,78.65,-18,20.52,2,781.6,-11.6,24,79,79
2020-09-17 05:04:40.0243,172.8,135.9,79,78.65,-18,20.52,61,783.6,776,0,79,79
2020-09-17 05:04:40.2719,172.8,135.9,79,78.65,-18,20.52,62,425,425,0,79,79
2020-09-17 05:04:40.5195,172.8,135.9,79,78.65,-17.9,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:04:40.7671,172.8,135.9,79,78.65,-17.9,20.52,3,781.8,-11.9,23,79,79
2020-09-17 05:04:41.0148,172.8,135.9,79,78.65,-18,20.52,4,781.6,-11.6,23,79,79
2020-09-17 05:04:41.2630,172.8,135.9,79,78.65,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:04:41.5124,172.8,135.9,79,78.65,-17.9,20.52,66,4580,4580,0,79,79
2020-09-17 05:04:41.7618,172.8,135.9,79,78.65,-17.9,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:42.0112,172.8,135.9,79,78.65,-18.1,20.52,2,781.6,-11.6,24,79,79
2020-09-17 05:04:42.2606,172.8,135.9,79,78.65,-18.1,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:04:42.5095,172.8,135.9,79,78.65,-17.9,20.52,51,4,3.98,0,79,79
2020-09-17 05:04:42.7582,172.8,135.9,79,78.65,-18,20.52,63,50,50,0,79,79
2020-09-17 05:04:43.0069,172.8,135.9,79,78.65,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:43.2556,172.8,135.9,79,78.65,-18,20.52,52,4,3.98,0,79,79
2020-09-17 05:04:43.5052,172.8,135.9,79,78.65,-17.9,20.52,6,-9650,25.7,4,79,79
2020-09-17 05:04:43.7556,172.8,135.9,79,78.65,-17.9,20.52,7,-9650,25.7,4,79,79
2020-09-17 05:04:44.0061,172.8,135.9,79,78.65,-18,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:44.2565,172.8,135.9,79,78.65,-18,20.5,2,781.6,-11.6,24,79,79
2020-09-17 05:04:44.5080,172.8,135.9,79,78.65,-18,20.52,61,783.5,776,0,79,79
2020-09-17 05:04:44.7607,172.8,135.9,79,78.65,-18,20.52,62,425,425,0,79,79
2020-09-17 05:04:45.0133,172.8,135.9,79,78.65,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:04:45.2659,172.8,135.9,79,78.65,-18,20.52,3,781.8,-11.9,23,79,79
2020-09-17 05:04:45.5186,172.8,135.9,79,78.65,-17.9,20.52,4,781.6,-11.6,23,79,79
2020-09-17 05:04:45.7714,172.8,135.9,79,78.65,-17.9,20.51,65,-9650,-9640,0,79,79
2020-09-17 05:04:46.0241,172.8,135.9,79,78.65,-18,20.52,66,4580,4580,0,79,79
2020-09-17 05:04:46.2769,172.8,135.9,79,78.65,-18,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:46.5297,172.8,135.8,79,78.59,-18,20.51,2,781.5,-11.6,24,79,79
2020-09-17 05:04:46.7824,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:04:47.0351,172.8,135.8,79,78.59,-18.1,20.52,51,3.99,3.98,0,79,79
2020-09-17 05:04:47.2878,172.8,135.8,79,78.59,-18,20.52,63,50,50,0,79,79
2020-09-17 05:04:47.5399,172.8,135.8,79,78.59,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:04:47.7875,172.8,135.8,79,78.59,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:04:48.0351,172.8,135.8,79,78.59,-18,20.52,6,-9650,25.7,4,79,79
2020-09-17 05:04:48.2827,172.8,135.8,79,78.59,-17.9,20.52,7,-9650,25.7,4,79,79
2020-09-17 05:04:48.5303,172.8,135.8,79,78.59,-17.9,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:48.7778,172.8,135.8,79,78.59,-18,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:04:49.0254,172.8,135.8,79,78.59,-18,20.52,61,783.5,776,0,79,79
2020-09-17 05:04:49.2729,172.8,135.8,79,78.59,-17.9,20.52,62,425,425,0,79,79
2020-09-17 05:04:49.5209,172.8,135.8,79,78.59,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:04:49.7738,172.8,135.8,79,78.59,-18.1,20.52,3,781.8,-11.9,23,79,79
2020-09-17 05:04:50.0266,172.8,135.8,79,78.59,-18.1,20.52,4,781.5,-11.6,23,79,79
2020-09-17 05:04:50.2795,172.8,135.8,79,78.59,-17.9,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:50.5321,172.8,135.8,79,78.59,-17.9,20.52,66,4570,4580,0,79,79
2020-09-17 05:04:50.7797,172.8,135.8,79,78.59,-18,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:51.0272,172.8,135.8,79,78.59,-18,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:04:51.2748,172.8,135.8,79,78.59,-17.9,20.52,65,-9640,-9650,0,79,79
2020-09-17 05:04:51.5223,172.8,135.8,79,78.59,-18,20.52,51,3.99,3.98,0,79,79
2020-09-17 05:04:51.7737,172.8,135.8,79,78.59,-18,20.52,63,50,50,0,79,79
2020-09-17 05:04:52.0265,172.8,135.8,79,78.59,-18,20.53,67,25.7,25.7,0,79,79
2020-09-17 05:04:52.2794,172.8,135.8,79,78.59,-18,20.54,52,4,3.97,0,79,79
2020-09-17 05:04:52.5323,172.8,135.8,79,78.59,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:52.7852,172.8,135.8,79,78.59,-18,20.52,7,-9650,25.7,4,79,79
2020-09-17 05:04:53.0332,172.8,135.8,79,78.59,-18,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:53.2807,172.8,135.8,79,78.59,-18,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:04:53.5282,172.8,135.8,79,78.59,-17.9,20.52,61,783.5,775.9,0,79,79
2020-09-17 05:04:53.7758,172.8,135.8,79,78.59,-18,20.52,62,425,425,0,79,79
2020-09-17 05:04:54.0261,172.8,135.8,79,78.59,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:04:54.2789,172.8,135.8,79,78.59,-17.9,20.53,3,781.8,-11.9,23,79,79
2020-09-17 05:04:54.5318,172.8,135.8,79,78.59,-17.9,20.55,4,781.5,-11.6,23,79,79
2020-09-17 05:04:54.7846,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9640,0,79,79
2020-09-17 05:04:55.0348,172.8,135.8,79,78.59,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:04:55.2824,172.8,135.8,79,78.59,-18,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:55.5300,172.8,135.8,79,78.59,-18,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:04:55.7775,172.8,135.8,79,78.59,-18,20.5,65,-9650,-9650,0,79,79
2020-09-17 05:04:56.0251,172.8,135.8,79,78.59,-18,20.52,51,3.99,3.98,0,79,79
2020-09-17 05:04:56.2726,172.8,135.8,79,78.59,-17.9,20.52,63,50,50,0,79,79
2020-09-17 05:04:56.5201,172.8,135.8,79,78.59,-17.9,20.51,67,25.7,25.8,0,79,79
2020-09-17 05:04:56.7677,172.8,135.8,79,78.59,-18,20.53,52,4,3.97,0,79,79
2020-09-17 05:04:57.0177,172.8,135.8,79,78.59,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:04:57.2705,172.8,135.8,79,78.59,-17.9,20.51,7,-9650,25.8,4,79,79
2020-09-17 05:04:57.5232,172.8,135.8,79,78.59,-18,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:04:57.7760,172.8,135.8,79,78.59,-18,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:04:58.0268,172.8,135.8,79,78.59,-18.1,20.52,61,783.5,775.9,0,79,79
2020-09-17 05:04:58.2752,172.8,135.8,79,78.59,-17.9,20.53,62,425,425,0,79,79
2020-09-17 05:04:58.5237,172.8,135.8,79,78.59,-18,20.52,64,16.2,16.5,0,79,79
2020-09-17 05:04:58.7721,172.8,135.8,79,78.59,-18,20.52,3,781.8,-11.9,23,79,79
2020-09-17 05:04:59.0206,172.8,135.8,79,78.59,-18,20.52,4,781.5,-11.6,23,79,79
2020-09-17 05:04:59.2692,172.8,135.8,79,78.59,-17.9,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:04:59.5178,172.8,135.8,79,78.59,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:04:59.7663,172.8,135.8,79,78.59,-18,20.51,1,781.8,-11.9,23.5,79,79
2020-09-17 05:05:00.0154,172.8,135.8,79,78.59,-18,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:05:00.2680,172.8,135.8,79,78.59,-18,20.54,65,-9650,-9650,0,79,79
2020-09-17 05:05:00.5207,172.8,135.8,79,78.59,-18,20.52,51,4,3.97,0,79,79
2020-09-17 05:05:00.7734,172.8,135.8,79,78.59,-18,20.52,63,50,50,0,79,79
2020-09-17 05:05:01.0260,172.8,135.8,79,78.59,-18,20.52,67,25.7,25.7,0,79,79
2020-09-17 05:05:01.2787,172.8,135.8,79,78.59,-17.9,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:01.5314,172.8,135.8,79,78.59,-17.9,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:05:01.7841,172.8,135.8,79,78.59,-18,20.52,7,-9650,25.7,4,79,79
2020-09-17 05:05:02.0360,172.8,135.8,79,78.59,-18,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:05:02.2834,172.8,135.8,79,78.59,-17.9,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:05:02.5308,172.8,135.8,79,78.59,-17.9,20.52,61,783.5,775.9,0,79,79
2020-09-17 05:05:02.7782,172.8,135.8,79,78.59,-18,20.52,62,425,425,0,79,79
2020-09-17 05:05:03.0256,172.8,135.8,79,78.59,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:05:03.2731,172.8,135.8,79,78.59,-18,20.51,3,781.8,-11.9,23,79,79
2020-09-17 05:05:03.5206,172.8,135.8,79,78.59,-18,20.52,4,781.5,-11.6,23,79,79
2020-09-17 05:05:03.7682,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:04.0161,172.8,135.8,79,78.59,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:05:04.2688,172.8,135.8,79,78.59,-17.9,20.51,1,781.8,-11.9,23.5,79,79
2020-09-17 05:05:04.5214,172.8,135.8,79,78.59,-17.9,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:05:04.7741,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:05.0268,172.8,135.8,79,78.59,-18,20.52,51,4,3.97,0,79,79
2020-09-17 05:05:05.2751,172.8,135.8,79,78.59,-17.9,20.52,63,50,50,0,79,79
2020-09-17 05:05:05.5233,172.8,135.8,79,78.59,-18,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:05.7716,172.8,135.8,79,78.59,-18.1,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:06.0199,172.8,135.8,79,78.59,-18,20.5,6,-9650,25.7,4,79,79
2020-09-17 05:05:06.2682,172.8,135.8,79,78.59,-18,20.52,7,-9650,25.7,4,79,79
2020-09-17 05:05:06.5165,172.8,135.8,79,78.59,-18,20.52,1,781.8,-11.9,23.5,79,79
2020-09-17 05:05:06.7648,172.8,135.8,79,78.59,-18,20.52,2,781.5,-11.6,24,79,79
2020-09-17 05:05:07.0131,172.8,135.8,79,78.59,-18,20.52,61,783.3,775.8,0,79,79
2020-09-17 05:05:07.2618,172.8,135.8,79,78.59,-17.9,20.52,62,425,425,0,79,79
2020-09-17 05:05:07.5116,172.8,135.8,79,78.59,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:05:07.7613,172.8,135.8,79,78.59,-18,20.52,3,781.7,-11.9,23,79,79
2020-09-17 05:05:08.0110,172.8,135.8,79,78.59,-18,20.52,4,781.4,-11.6,23,79,79
2020-09-17 05:05:08.2607,172.8,135.8,79,78.59,-18,20.53,65,-9650,-9650,0,79,79
2020-09-17 05:05:08.5104,172.8,135.8,79,78.59,-18.1,20.53,66,4570,4570,0,79,79
2020-09-17 05:05:08.7601,172.8,135.8,79,78.59,-18,20.52,1,781.7,-11.9,23.5,79,79
2020-09-17 05:05:09.0098,172.8,135.8,79,78.59,-18,20.52,2,781.4,-11.6,24,79,79
2020-09-17 05:05:09.2591,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:09.5073,172.8,135.8,79,78.59,-18,20.52,51,3.99,3.97,0,79,79
2020-09-17 05:05:09.7555,172.8,135.8,79,78.59,-18,20.52,63,50,50,0,79,79
2020-09-17 05:05:10.0037,172.8,135.8,79,78.59,-17.9,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:10.2519,172.8,135.8,79,78.59,-17.9,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:10.5045,172.8,135.8,79,78.59,-18,20.52,6,-9650,25.7,4,79,79
2020-09-17 05:05:10.7570,172.8,135.8,79,78.59,-18,20.52,7,-9650,25.8,4,79,79
2020-09-17 05:05:11.0096,172.8,135.8,79,78.59,-18,20.52,1,781.7,-11.9,23.5,79,79
2020-09-17 05:05:11.2622,172.8,135.8,79,78.59,-18,20.52,2,781.4,-11.6,24,79,79
2020-09-17 05:05:11.5149,172.8,135.8,79,78.59,-18,20.52,61,783.4,775.8,0,79,79
2020-09-17 05:05:11.7677,172.8,135.8,79,78.59,-18,20.52,62,425,425,0,79,79
2020-09-17 05:05:12.0204,172.8,135.8,79,78.59,-17.9,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:05:12.2731,172.8,135.8,79,78.59,-17.9,20.53,3,781.7,-11.9,23,79,79
2020-09-17 05:05:12.5208,172.8,135.8,79,78.59,-18,20.52,4,781.4,-11.6,23,79,79
2020-09-17 05:05:12.7686,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:13.0164,172.8,135.8,79,78.59,-17.9,20.53,66,4580,4580,0,79,79
2020-09-17 05:05:13.2641,172.8,135.8,79,78.59,-18,20.52,1,781.7,-11.9,23.5,79,79
2020-09-17 05:05:13.5126,172.8,135.8,79,78.59,-18.1,20.53,2,781.4,-11.6,24,79,79
2020-09-17 05:05:13.7616,172.8,135.8,79,78.59,-18.1,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:14.0106,172.8,135.8,79,78.59,-18,20.53,51,3.99,3.97,0,79,79
2020-09-17 05:05:14.2596,172.8,135.8,79,78.59,-18,20.52,63,50,50,0,79,79
2020-09-17 05:05:14.5090,172.8,135.8,79,78.59,-18,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:14.7588,172.8,135.8,79,78.59,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:15.0087,172.8,135.8,79,78.59,-17.9,20.52,6,-9650,25.7,4,79,79
2020-09-17 05:05:15.2585,172.8,135.8,79,78.59,-17.9,20.51,7,-9650,25.8,4,79,79
2020-09-17 05:05:15.5089,172.8,135.8,79,78.59,-18,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:15.7601,172.8,135.8,79,78.59,-18,20.52,2,781.4,-11.6,24,79,79
2020-09-17 05:05:16.0112,172.8,135.8,79,78.59,-18,20.52,61,783.3,775.8,0,79,79
2020-09-17 05:05:16.2624,172.8,135.8,79,78.59,-18,20.53,62,425,425,0,79,79
2020-09-17 05:05:16.5132,172.8,135.8,79,78.59,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:05:16.7636,172.8,135.8,79,78.59,-18,20.51,3,781.7,-12,23,79,79
2020-09-17 05:05:17.0140,172.8,135.8,79,78.59,-17.9,20.52,4,781.4,-11.6,23,79,79
2020-09-17 05:05:17.2645,172.8,135.8,79,78.59,-17.9,20.52,65,-9640,-9650,0,79,79
2020-09-17 05:05:17.5135,172.8,135.8,79,78.59,-18,20.52,66,4580,4580,0,79,79
2020-09-17 05:05:17.7610,172.8,135.8,79,78.59,-17.9,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:18.0085,172.8,135.8,79,78.59,-17.9,20.52,2,781.4,-11.6,24,79,79
2020-09-17 05:05:18.2560,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:18.5061,172.8,135.8,79,78.59,-18,20.52,51,3.99,3.98,0,79,79
2020-09-17 05:05:18.7589,172.8,135.8,79,78.59,-18,20.52,63,50,50,0,79,79
2020-09-17 05:05:19.0116,172.8,135.8,79,78.59,-18,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:19.2643,172.8,135.8,79,78.59,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:19.5170,172.8,135.8,79,78.59,-18,20.52,6,-9650,25.7,4,79,79
2020-09-17 05:05:19.7697,172.8,135.8,79,78.59,-18,20.52,7,-9650,25.8,4,79,79
2020-09-17 05:05:20.0223,172.8,135.8,79,78.59,-18,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:20.2749,172.8,135.8,79,78.59,-18,20.52,2,781.4,-11.6,24,79,79
2020-09-17 05:05:20.5275,172.8,135.8,79,78.59,-18,20.52,61,783.3,775.7,0,79,79
2020-09-17 05:05:20.7801,172.8,135.8,79,78.59,-18,20.52,62,425,425,0,79,79
2020-09-17 05:05:21.0328,172.8,135.8,79,78.59,-17.9,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:05:21.2854,172.8,135.8,79,78.59,-18.1,20.5,3,781.7,-12,23,79,79
2020-09-17 05:05:21.5381,172.8,135.8,79,78.59,-18,20.53,4,781.4,-11.6,23,79,79
2020-09-17 05:05:21.7889,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:22.0390,172.8,135.8,79,78.59,-17.9,20.52,66,4580,4570,0,79,79
2020-09-17 05:05:22.2892,172.8,135.8,79,78.59,-18,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:22.5393,172.8,135.8,79,78.59,-18,20.53,2,781.3,-11.6,24,79,79
2020-09-17 05:05:22.7895,172.8,135.8,79,78.59,-17.9,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:23.0396,172.8,135.8,79,78.59,-17.9,20.53,51,3.99,3.98,0,79,79
2020-09-17 05:05:23.2898,172.8,135.8,79,78.59,-18,20.52,63,50,50,0,79,79
2020-09-17 05:05:23.5399,172.8,135.8,79,78.59,-18,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:23.7901,172.8,135.8,79,78.59,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:24.0403,172.8,135.8,79,78.59,-18,20.52,6,-9650,25.7,4,79,79
2020-09-17 05:05:24.2904,172.8,135.8,79,78.59,-18,20.51,7,-9650,25.8,4,79,79
2020-09-17 05:05:24.5409,172.8,135.8,79,78.59,-18,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:24.7938,172.8,135.8,79,78.59,-17.9,20.51,2,781.3,-11.6,24,79,79
2020-09-17 05:05:25.0467,172.8,135.8,79,78.59,-17.9,20.52,61,783.3,775.7,0,79,79
2020-09-17 05:05:25.2995,172.8,135.8,79,78.59,-18,20.52,62,425,425,0,79,79
2020-09-17 05:05:25.5524,172.8,135.8,79,78.59,-18,20.52,64,16.3,16.5,0,79,79
