Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:05:25.8053,172.8,135.8,79,78.59,-17.9,20.52,3,781.7,-12,23,79,79
2020-09-17 05:05:26.0533,172.8,135.8,79,78.59,-18,20.52,4,781.3,-11.6,23,79,79
2020-09-17 05:05:26.3010,172.8,135.8,79,78.59,-18.1,20.51,65,-9650,-9650,0,79,79
2020-09-17 05:05:26.5486,172.8,135.8,79,78.59,-18.1,20.52,66,4570,4570,0,79,79
2020-09-17 05:05:26.7963,172.8,135.8,79,78.59,-18,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:27.0439,172.8,135.8,79,78.59,-18,20.52,2,781.3,-11.6,24,79,79
2020-09-17 05:05:27.2914,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:27.5390,172.8,135.8,79,78.59,-18,20.52,51,3.99,3.98,0,79,79
2020-09-17 05:05:27.7865,172.8,135.8,79,78.59,-17.9,20.52,63,50,50,0,79,79
2020-09-17 05:05:28.0366,172.8,135.8,79,78.59,-18,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:28.2894,172.8,135.8,79,78.59,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:28.5422,172.8,135.8,79,78.59,-18,20.52,6,-9650,25.7,4,79,79
2020-09-17 05:05:28.7949,172.8,135.8,79,78.59,-17.9,20.52,7,-9650,25.8,4,79,79
2020-09-17 05:05:29.0477,172.8,135.8,79,78.59,-18,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:29.2986,172.8,135.8,79,78.59,-18,20.52,2,781.3,-11.6,24,79,79
2020-09-17 05:05:29.5462,172.8,135.8,79,78.59,-18,20.52,61,783.3,775.7,0,79,79
2020-09-17 05:05:29.7938,172.8,135.8,79,78.59,-17.9,20.52,62,425,425,0,79,79
2020-09-17 05:05:30.0413,172.8,135.8,79,78.59,-17.9,20.52,64,16.2,16.5,0,79,79
2020-09-17 05:05:30.2889,172.8,135.8,79,78.59,-18,20.51,3,781.7,-12,23,79,79
2020-09-17 05:05:30.5416,172.8,135.8,79,78.59,-17.9,20.51,4,781.3,-11.6,23,79,79
2020-09-17 05:05:30.7943,172.8,135.8,79,78.59,-17.9,20.53,65,-9650,-9650,0,79,79
2020-09-17 05:05:31.0470,172.8,135.8,79,78.59,-18,20.51,66,4570,4570,0,79,79
2020-09-17 05:05:31.2997,172.8,135.8,79,78.59,-18,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:31.5477,172.8,135.8,79,78.59,-18,20.52,2,781.3,-11.6,24,79,79
2020-09-17 05:05:31.7953,172.8,135.8,79,78.59,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:32.0429,172.8,135.8,79,78.59,-18,20.5,51,3.99,3.97,0,79,79
2020-09-17 05:05:32.2904,172.8,135.8,79,78.59,-18,20.52,63,50,50,0,79,79
2020-09-17 05:05:32.5403,172.8,135.8,79,78.59,-18,20.53,67,25.7,25.8,0,79,79
2020-09-17 05:05:32.7904,172.8,135.8,79,78.59,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:33.0405,172.8,135.8,79,78.59,-18,20.52,6,-9650,25.7,4,79,79
2020-09-17 05:05:33.2907,172.8,135.8,79,78.59,-18,20.52,7,-9650,25.8,4,79,79
2020-09-17 05:05:33.5394,172.8,135.8,79,78.59,-18,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:33.7869,172.8,135.8,79,78.59,-18,20.52,2,781.3,-11.6,24,79,79
2020-09-17 05:05:34.0344,172.8,135.8,79,78.59,-18.1,20.52,61,783.2,775.7,0,79,79
2020-09-17 05:05:34.2819,172.8,135.8,79,78.59,-18.1,20.52,62,425,425,0,79,79
2020-09-17 05:05:34.5308,172.8,135.8,79,78.59,-18,20.52,64,16.2,16.5,0,79,79
2020-09-17 05:05:34.7808,172.8,135.8,79,78.59,-18,20.5,3,781.7,-12,23,79,79
2020-09-17 05:05:35.0308,172.8,135.8,79,78.59,-18,20.52,4,781.3,-11.6,23,79,79
2020-09-17 05:05:35.2808,172.8,135.8,79,78.59,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:05:35.5313,172.8,135.8,79,78.59,-17.9,20.52,66,4570,4570,0,79,79
2020-09-17 05:05:35.7821,172.8,135.7,79,78.53,-17.9,20.52,1,781.7,-12,23.5,79,79
2020-09-17 05:05:36.0330,172.8,135.7,79,78.53,-18,20.52,2,781.3,-11.6,24,79,79
2020-09-17 05:05:36.2838,172.8,135.7,79,78.53,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:05:36.5347,172.8,135.7,79,78.53,-18,20.52,51,3.99,3.97,0,79,79
2020-09-17 05:05:36.7856,172.8,135.7,79,78.53,-18,20.51,63,50,50,0,79,79
2020-09-17 05:05:37.0366,172.8,135.7,79,78.53,-18,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:37.2875,172.8,135.7,79,78.53,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:37.5379,172.8,135.7,79,78.53,-17.9,20.53,6,-9640,25.7,4,79,79
2020-09-17 05:05:37.7855,172.8,135.7,79,78.53,-17.9,20.52,7,-9640,25.8,4,79,79
2020-09-17 05:05:38.0331,172.8,135.7,79,78.53,-18,20.52,1,781.6,-12,23.5,79,79
2020-09-17 05:05:38.2806,172.8,135.7,79,78.53,-18,20.52,2,781.2,-11.6,24,79,79
2020-09-17 05:05:38.5282,172.8,135.7,79,78.53,-17.9,20.52,61,783.2,775.6,0,79,79
2020-09-17 05:05:38.7757,172.8,135.7,79,78.53,-18,20.52,62,425,425,0,79,79
2020-09-17 05:05:39.0280,172.8,135.7,79,78.53,-18,20.54,64,16.2,16.5,0,79,79
2020-09-17 05:05:39.2807,172.8,135.7,79,78.53,-18,20.52,3,781.6,-12,23,79,79
2020-09-17 05:05:39.5333,172.8,135.7,79,78.53,-18,20.52,4,781.2,-11.6,23,79,79
2020-09-17 05:05:39.7860,172.8,135.7,79,78.53,-18,20.52,65,-9650,-9640,0,79,79
2020-09-17 05:05:40.0359,172.8,135.7,79,78.53,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:05:40.2854,172.8,135.7,79,78.53,-18,20.52,1,781.6,-12,23.5,79,79
2020-09-17 05:05:40.5350,172.8,135.7,79,78.53,-17.9,20.52,2,781.2,-11.6,24,79,79
2020-09-17 05:05:40.7845,172.8,135.7,79,78.53,-17.9,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:41.0358,172.8,135.7,79,78.53,-18,20.52,51,3.99,3.97,0,79,79
2020-09-17 05:05:41.2885,172.8,135.7,79,78.53,-18,20.51,63,50,50,0,79,79
2020-09-17 05:05:41.5413,172.8,135.7,79,78.53,-18,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:41.7940,172.8,135.7,79,78.53,-17.9,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:42.0440,172.8,135.7,79,78.53,-18,20.53,6,-9650,25.7,4,79,79
2020-09-17 05:05:42.2916,172.8,135.7,79,78.53,-18.1,20.52,7,-9660,25.8,4,79,79
2020-09-17 05:05:42.5391,172.8,135.7,79,78.53,-18,20.52,1,781.6,-12,23.5,79,79
2020-09-17 05:05:42.7867,172.8,135.7,79,78.53,-17.9,20.52,2,781.2,-11.6,24,79,79
2020-09-17 05:05:43.0342,172.8,135.7,79,78.53,-18,20.58,61,783.3,775.5,0,79,79
2020-09-17 05:05:43.2818,172.8,135.7,79,78.53,-18,20.52,62,425,425,0,79,79
2020-09-17 05:05:43.5294,172.8,135.7,79,78.53,-17.9,20.49,64,16.3,16.5,0,79,79
2020-09-17 05:05:43.7769,172.8,135.7,79,78.53,-17.9,20.52,3,781.6,-12,23,79,79
2020-09-17 05:05:44.0245,172.8,135.7,79,78.53,-18,20.52,4,781.1,-11.6,23,79,79
2020-09-17 05:05:44.2755,172.8,135.7,79,78.53,-18,20.52,65,-9650,-9640,0,79,79
2020-09-17 05:05:44.5279,172.8,135.7,79,78.53,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:05:44.7803,172.8,135.7,79,78.53,-18,20.52,1,781.6,-11.9,23.5,79,79
2020-09-17 05:05:45.0327,172.8,135.7,79,78.53,-18,20.52,2,781.1,-11.6,24,79,79
2020-09-17 05:05:45.2854,172.8,135.5,79,78.41,-18,20.52,65,-9650,-9650,0,79,79
2020-09-17 05:05:45.5381,172.8,135.5,79,78.41,-17.9,20.52,51,3.99,3.97,0,79,79
2020-09-17 05:05:45.7908,172.8,135.5,79,78.41,-17.9,20.52,63,50,50,0,79,79
2020-09-17 05:05:46.0436,172.8,135.5,79,78.41,-18,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:46.2946,172.8,135.5,79,78.41,-18,20.53,52,4,3.97,0,79,79
2020-09-17 05:05:46.5422,172.8,135.5,79,78.41,-17.9,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:05:46.7897,172.8,135.5,79,78.41,-18,20.52,7,-9640,25.8,4,79,79
2020-09-17 05:05:47.0373,172.8,135.5,79,78.41,-18.1,20.52,1,781.6,-11.9,23.5,79,79
2020-09-17 05:05:47.2848,172.8,135.5,79,78.41,-18,20.52,2,781.1,-11.6,24,79,79
2020-09-17 05:05:47.5323,172.8,135.5,79,78.41,-18,20.52,61,783.2,775.6,0,79,79
2020-09-17 05:05:47.7799,172.8,135.5,79,78.41,-18,20.52,62,425,425,0,79,79
2020-09-17 05:05:48.0274,172.8,135.5,79,78.41,-18,20.53,64,16.2,16.4,0,79,79
2020-09-17 05:05:48.2792,172.8,135.5,79,78.41,-18,20.52,3,781.6,-11.9,23,79,79
2020-09-17 05:05:48.5320,172.8,135.5,79,78.41,-17.9,20.52,4,781.1,-11.6,23,79,79
2020-09-17 05:05:48.7847,172.8,135.5,79,78.41,-17.9,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:05:49.0375,172.8,135.5,79,78.41,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:05:49.2902,172.8,135.5,79,78.41,-18,20.63,1,781.6,-11.9,23.5,79,79
2020-09-17 05:05:49.5381,172.8,135.5,79,78.41,-18,20.53,2,781.1,-11.6,24,79,79
2020-09-17 05:05:49.7860,172.8,135.5,79,78.41,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:05:50.0339,172.8,135.5,79,78.41,-18.1,20.52,51,3.99,3.97,0,79,79
2020-09-17 05:05:50.2821,172.8,135.5,79,78.41,-18,20.51,63,50,50,0,79,79
2020-09-17 05:05:50.5348,172.8,135.5,79,78.41,-17.9,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:50.7875,172.8,135.5,79,78.41,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:51.0402,172.8,135.5,79,78.41,-18,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:05:51.2929,172.8,135.5,79,78.41,-18,20.52,7,-9640,25.8,4,79,79
2020-09-17 05:05:51.5409,172.8,135.5,79,78.41,-17.9,20.52,1,781.5,-12,23.5,79,79
2020-09-17 05:05:51.7884,172.8,135.5,79,78.41,-17.9,20.52,2,781.2,-11.6,24,79,79
2020-09-17 05:05:52.0360,172.8,135.5,79,78.41,-18,20.52,61,783.2,775.6,0,79,79
2020-09-17 05:05:52.2835,172.8,135.5,79,78.41,-18,20.52,62,425,425,0,79,79
2020-09-17 05:05:52.5315,172.8,135.5,79,78.41,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:05:52.7797,172.8,135.5,79,78.41,-18,20.52,3,781.5,-12,23,79,79
2020-09-17 05:05:53.0280,172.8,135.5,79,78.41,-18,20.51,4,781.2,-11.6,23,79,79
2020-09-17 05:05:53.2762,172.8,135.5,79,78.41,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:05:53.5266,172.8,135.5,79,78.41,-17.9,20.51,66,4570,4570,0,79,79
2020-09-17 05:05:53.7793,172.8,135.5,79,78.41,-18,20.52,1,781.5,-12,23.5,79,79
2020-09-17 05:05:54.0319,172.8,135.5,78.75,78.41,-18,20.52,2,781.2,-11.6,24,79,79
2020-09-17 05:05:54.2846,172.8,135.5,78.75,78.41,-18,20.52,65,-9640,-9640,0,79,79
2020-09-17 05:05:54.5373,172.8,135.5,78.75,78.41,-17.9,20.52,51,3.99,3.97,0,79,79
2020-09-17 05:05:54.7901,172.8,135.5,78.75,78.41,-18,20.53,63,50,50,0,79,79
2020-09-17 05:05:55.0429,172.8,135.5,78.75,78.41,-18.1,20.52,67,25.7,25.8,0,79,79
2020-09-17 05:05:55.2957,172.8,135.5,78.75,78.41,-18,20.52,52,4,3.97,0,79,79
2020-09-17 05:05:55.5485,172.8,135.5,78.75,78.41,-17.9,20.52,6,-9640,25.7,4,79,79
2020-09-17 05:05:55.7975,172.8,135.5,78.75,78.41,-18,20.53,7,-9630,25.8,4,79,79
2020-09-17 05:05:56.0451,172.8,135.5,78.75,78.41,-18,20.52,1,781.5,-12,23.5,79,79
2020-09-17 05:05:56.2927,172.8,135.5,78.75,78.41,-17.9,20.53,2,781.2,-11.6,24,79,79
2020-09-17 05:05:56.5403,172.8,135.5,78.75,78.41,-17.9,20.53,61,783.1,775.5,0,79,79
2020-09-17 05:05:56.7914,172.8,135.5,78.75,78.41,-17.9,20.52,62,425,425,0,79,79
2020-09-17 05:05:57.0437,172.8,135.5,78.75,78.41,-18,20.52,64,16.3,16.5,0,79,79
2020-09-17 05:05:57.2960,172.8,135.5,78.75,78.41,-18,20.52,3,781.5,-12,23,79,79
2020-09-17 05:05:57.5483,172.8,135.5,78.75,78.41,-18,20.52,4,781.2,-11.6,23,79,79
2020-09-17 05:05:57.8009,172.8,135.5,78.75,78.41,-18,20.52,65,-9650,-9630,0,79,79
2020-09-17 05:05:58.0536,172.8,135.5,78.75,78.41,-18,20.52,66,4570,4570,0,79,79
2020-09-17 05:05:58.3063,172.8,135.5,78.75,78.41,-17.9,20.52,1,781.5,-11.9,23.5,79,79
2020-09-17 05:05:58.5590,172.8,135.5,78.75,78.41,-17.9,20.51,2,781.2,-11.6,24,79,78.5
2020-09-17 05:05:58.8117,172.8,135.5,78.75,78.41,-17.9,20.53,65,-9640,-9620,0,79,78.5
2020-09-17 05:05:59.0597,172.8,135.5,78.75,78.41,-18,20.52,51,3.99,3.97,0,79,78.5
2020-09-17 05:05:59.3072,172.8,135.5,78.75,78.41,-17.9,20.52,63,50,50,0,79,78.5
2020-09-17 05:05:59.5548,172.8,135.5,78.75,78.41,-17.9,20.52,67,25.7,25.8,0,79,78.5
2020-09-17 05:05:59.8023,172.8,135.5,78.75,78.41,-18,20.52,52,4,3.97,0,79,78.5
2020-09-17 05:06:00.0499,172.8,135.5,78.75,78.41,-18,20.52,6,-9650,25.7,4,79,78.5
2020-09-17 05:06:00.2975,172.8,135.5,78.75,78.41,-18,20.52,7,-9620,25.8,4,79,78.5
2020-09-17 05:06:00.5452,172.8,135.5,78.75,78.41,-18,20.52,1,781.5,-11.9,23.5,79,78.5
2020-09-17 05:06:00.7928,172.8,135.5,78.75,78.41,-18,20.52,2,781.2,-11.6,24,79,78.5
2020-09-17 05:06:01.0404,172.8,135.5,78.75,78.41,-18,20.52,61,783,775.5,0,79,78.5
2020-09-17 05:06:01.2880,172.8,135.5,78.75,78.41,-18,20.53,62,425,425,0,79,78.5
2020-09-17 05:06:01.5356,172.8,135.5,78.75,78.41,-17.9,20.52,64,16.2,16.4,0,79,78.5
2020-09-17 05:06:01.7832,172.8,135.5,78.75,78.41,-18,20.52,3,781.5,-11.9,23,79,78.5
2020-09-17 05:06:02.0325,172.8,135.4,78.75,78.36,-18,20.53,4,781.2,-11.6,23,79,78.5
2020-09-17 05:06:02.2838,172.8,135.4,78.75,78.36,-18,20.52,65,-9650,-9620,0,79,78.5
2020-09-17 05:06:02.5351,172.8,135.4,78.75,78.36,-17.9,20.52,66,4570,4570,0,79,78.5
2020-09-17 05:06:02.7864,172.8,135.4,78.75,78.36,-18.1,20.52,1,781.5,-11.9,23.5,79,78.5
2020-09-17 05:06:03.0373,172.8,135.4,78.75,78.36,-18,20.52,2,781.2,-11.6,24,79,78.5
2020-09-17 05:06:03.2848,172.8,135.4,78.75,78.36,-17.9,20.52,65,-9650,-9610,0,79,78.5
2020-09-17 05:06:03.5323,172.8,135.4,78.75,78.36,-17.9,20.53,51,3.99,3.97,0,79,78.5
2020-09-17 05:06:03.7799,172.8,135.4,78.75,78.36,-18,20.52,63,50,50,0,79,78.5
2020-09-17 05:06:04.0274,172.8,135.4,78.75,78.36,-17.9,20.52,67,25.7,25.8,0,79,78.5
2020-09-17 05:06:04.2787,172.8,135.4,78.75,78.36,-17.9,20.52,52,4,3.97,0,79,78.5
2020-09-17 05:06:04.5314,172.8,135.4,78.75,78.36,-17.9,20.52,6,-9650,25.7,4,79,78.5
2020-09-17 05:06:04.7841,172.8,135.4,78.75,78.36,-18,20.52,7,-9610,25.8,4,79,78.5
2020-09-17 05:06:05.0367,172.8,135.4,78.75,78.36,-18,20.52,1,781.5,-11.9,23.5,79,78.5
2020-09-17 05:06:05.2859,172.8,135.4,78.75,78.36,-18,20.52,2,781.2,-11.6,24,79,78.5
2020-09-17 05:06:05.5334,172.8,135.4,78.75,78.36,-18,20.51,61,783.1,775.5,0,79,78.5
2020-09-17 05:06:05.7810,172.8,135.4,78.75,78.36,-18,20.51,62,425,425,0,79,78.5
2020-09-17 05:06:06.0286,172.8,135.4,78.75,78.36,-18,20.52,64,16.2,16.4,0,79,78.5
2020-09-17 05:06:06.2761,172.8,135.4,78.75,78.36,-17.9,20.52,3,781.4,-12,23,79,78.5
2020-09-17 05:06:06.5236,172.8,135.4,78.75,78.36,-17.9,20.52,4,781.1,-11.6,23,79,78.5
2020-09-17 05:06:06.7712,172.8,135.4,78.75,78.36,-18,20.52,65,-9660,-9610,0,79,78.5
2020-09-17 05:06:07.0187,172.8,135.4,78.75,78.36,-18,20.52,66,4570,4570,0,79,78.5
2020-09-17 05:06:07.2662,172.8,135.4,78.75,78.36,-17.9,20.52,1,781.4,-12,23.5,79,78.5
2020-09-17 05:06:07.5137,172.8,135.4,78.75,78.36,-18,20.52,2,781.1,-11.6,24,79,78.5
2020-09-17 05:06:07.7613,172.8,135.4,78.75,78.36,-18,20.52,65,-9660,-9610,0,79,78.5
2020-09-17 05:06:08.0088,172.8,135.4,78.75,78.36,-18,20.52,51,3.99,3.97,0,79,78.5
2020-09-17 05:06:08.2599,172.8,135.4,78.75,78.36,-18,20.52,63,50,50,0,79,78.5
2020-09-17 05:06:08.5127,172.8,135.4,78.75,78.36,-18,20.52,67,25.7,25.8,0,79,78.5
2020-09-17 05:06:08.7656,172.8,135.4,78.75,78.36,-18,20.52,52,4,3.97,0,79,78.5
2020-09-17 05:06:09.0185,172.8,135.4,78.75,78.36,-18,20.52,6,-9660,25.7,4,79,78.5
2020-09-17 05:06:09.2711,172.8,135.4,78.75,78.36,-17.9,20.52,7,-9610,25.8,4,79,78.5
2020-09-17 05:06:09.5231,172.8,135.4,78.75,78.36,-17.9,20.52,1,781.4,-12,23.5,79,78.5
2020-09-17 05:06:09.7751,172.8,135.4,78.75,78.36,-18,20.52,2,781.1,-11.6,24,79,78.5
2020-09-17 05:06:10.0271,172.8,135.4,78.75,78.36,-18,20.52,61,783.1,775.4,0,79,78.5
2020-09-17 05:06:10.2791,172.8,135.4,78.75,78.36,-17.9,20.52,62,425,425,0,79,78.5
2020-09-17 05:06:10.5303,172.8,135.4,78.75,78.36,-18,20.52,64,16.3,16.4,0,79,78.5
2020-09-17 05:06:10.7815,172.8,135.4,78.75,78.36,-18,20.52,3,781.4,-12,23,79,78.5
2020-09-17 05:06:11.0327,172.8,135.4,78.75,78.36,-18,20.52,4,781.1,-11.6,23,79,78.5
2020-09-17 05:06:11.2840,172.8,135.4,78.75,78.36,-17.9,20.52,65,-9660,-9610,0,79,78.5
2020-09-17 05:06:11.5332,172.8,135.4,78.75,78.36,-17.9,20.52,66,4570,4570,0,79,78.5
2020-09-17 05:06:11.7808,172.8,135.3,78.75,78.3,-18,20.52,1,781.4,-12,23.5,79,78.5
2020-09-17 05:06:12.0283,172.8,135.3,78.75,78.3,-18,20.52,2,781.1,-11.6,24,79,78.5
2020-09-17 05:06:12.2759,172.8,135.3,78.75,78.3,-17.9,20.52,65,-9660,-9610,0,79,78.5
2020-09-17 05:06:12.5241,172.8,135.3,78.5,78.3,-17.9,20.5,51,3.99,3.97,0,79,78.5
2020-09-17 05:06:12.7767,172.8,135.3,78.5,78.3,-18,20.53,63,50,50,0,78.5,78.5
2020-09-17 05:06:13.0294,172.8,135.3,78.5,78.3,-18,20.52,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:06:13.2820,172.8,135.3,78.5,78.3,-18,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:13.5346,172.8,135.3,78.5,78.3,-18,20.52,6,-9650,25.7,4,78.5,78.5
2020-09-17 05:06:13.7860,172.8,135.3,78.5,78.3,-18,20.52,7,-9610,25.8,4,78.5,78.5
2020-09-17 05:06:14.0374,172.8,135.3,78.5,78.3,-17.9,20.52,1,781.4,-12,23.5,78.5,78.5
2020-09-17 05:06:14.2887,172.8,135.3,78.5,78.3,-17.9,20.51,2,781,-11.6,24,78.5,78.5
2020-09-17 05:06:14.5396,172.8,135.3,78.5,78.3,-18,20.52,61,783,775.4,0,78.5,78.5
2020-09-17 05:06:14.7872,172.8,135.3,78.5,78.3,-18,20.54,62,425,425,0,78.5,78.5
2020-09-17 05:06:15.0347,172.8,135.3,78.5,78.3,-17.9,20.52,64,16.2,16.4,0,78.5,78.5
2020-09-17 05:06:15.2823,172.8,135.3,78.5,78.3,-18,20.52,3,781.4,-12,23,78.5,78.5
2020-09-17 05:06:15.5298,172.8,135.3,78.5,78.3,-18,20.52,4,781,-11.6,23,78.5,78.5
2020-09-17 05:06:15.7812,172.8,135.3,78.5,78.3,-18,20.52,65,-9650,-9610,0,78.5,78.5
2020-09-17 05:06:16.0340,172.8,135.3,78.5,78.3,-17.9,20.52,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:16.2867,172.8,135.3,78.5,78.3,-18,20.52,1,781.4,-12,23.5,78.5,78.5
2020-09-17 05:06:16.5395,172.8,135.3,78.5,78.3,-18,20.52,2,781,-11.6,24,78.5,78.5
2020-09-17 05:06:16.7888,172.8,135.3,78.5,78.3,-17.9,20.52,65,-9650,-9610,0,78.5,78.5
2020-09-17 05:06:17.0363,172.8,135.3,78.5,78.3,-17.9,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:17.2839,172.8,135.3,78.5,78.3,-18.1,20.54,63,50,50,0,78.5,78.5
2020-09-17 05:06:17.5314,172.8,135.3,78.5,78.3,-18,20.52,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:06:17.7827,172.8,135.3,78.5,78.3,-17.9,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:18.0354,172.8,135.3,78.5,78.3,-18,20.52,6,-9650,25.7,4,78.5,78.5
2020-09-17 05:06:18.2881,172.8,135.3,78.5,78.3,-18,20.52,7,-9620,25.8,4,78.5,78.5
2020-09-17 05:06:18.5407,172.8,135.3,78.5,78.3,-17.9,20.51,1,781.4,-12,23.5,78.5,78.5
2020-09-17 05:06:18.7899,172.8,135.3,78.5,78.3,-17.9,20.52,2,781,-11.6,24,78.5,78.5
2020-09-17 05:06:19.0375,172.8,135.3,78.5,78.3,-17.9,20.52,61,783,775.4,0,78.5,78.5
2020-09-17 05:06:19.2851,172.8,135.3,78.5,78.3,-18,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:06:19.5326,172.8,135.3,78.5,78.3,-18,20.53,64,16.3,16.4,0,78.5,78.5
2020-09-17 05:06:19.7820,172.8,135.3,78.5,78.3,-18,20.52,3,781.4,-12,23,78.5,78.5
2020-09-17 05:06:20.0347,172.8,135.3,78.5,78.3,-18,20.52,4,781,-11.6,23,78.5,78.5
2020-09-17 05:06:20.2875,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9620,0,78.5,78.5
2020-09-17 05:06:20.5402,172.8,135.3,78.5,78.3,-18,20.52,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:20.7929,172.8,135.3,78.5,78.3,-17.9,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:21.0456,172.8,135.3,78.5,78.3,-17.9,20.52,2,781,-11.6,24,78.5,78.5
2020-09-17 05:06:21.2984,172.8,135.3,78.5,78.3,-18,20.51,65,-9640,-9620,0,78.5,78.5
2020-09-17 05:06:21.5511,172.8,135.3,78.5,78.3,-17.9,20.53,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:21.8038,172.8,135.3,78.5,78.3,-17.9,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:06:22.0550,172.8,135.3,78.5,78.3,-17.9,20.52,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:06:22.3063,172.8,135.3,78.5,78.3,-18,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:22.5575,172.8,135.3,78.5,78.3,-18,20.52,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:06:22.8087,172.8,135.3,78.5,78.3,-18,20.52,7,-9620,25.8,4,78.5,78.5
2020-09-17 05:06:23.0565,172.8,135.3,78.5,78.3,-18,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:23.3041,172.8,135.3,78.5,78.3,-18,20.52,2,781,-11.6,24,78.5,78.5
2020-09-17 05:06:23.5517,172.8,135.3,78.5,78.3,-18,20.52,61,783,775.4,0,78.5,78.5
2020-09-17 05:06:23.7993,172.8,135.3,78.5,78.3,-17.9,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:06:24.0468,172.8,135.3,78.5,78.3,-17.9,20.52,64,16.2,16.4,0,78.5,78.5
2020-09-17 05:06:24.2944,172.8,135.3,78.5,78.3,-17.9,20.52,3,781.3,-11.9,23,78.5,78.5
2020-09-17 05:06:24.5419,172.8,135.3,78.5,78.3,-17.9,20.5,4,781,-11.6,23,78.5,78.5
2020-09-17 05:06:24.7894,172.8,135.3,78.5,78.3,-17.9,20.52,65,-9640,-9630,0,78.5,78.5
2020-09-17 05:06:25.0370,172.8,135.3,78.5,78.3,-17.9,20.52,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:25.2845,172.8,135.3,78.5,78.3,-18,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:25.5321,172.8,135.3,78.5,78.3,-18,20.52,2,781,-11.6,24,78.5,78.5
2020-09-17 05:06:25.7796,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9630,0,78.5,78.5
2020-09-17 05:06:26.0295,172.8,135.3,78.5,78.3,-18,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:26.2822,172.8,135.3,78.5,78.3,-18,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:06:26.5349,172.8,135.3,78.5,78.3,-18,20.53,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:06:26.7876,172.8,135.3,78.5,78.3,-17.9,20.53,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:27.0403,172.8,135.3,78.5,78.3,-17.9,20.53,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:06:27.2892,172.8,135.3,78.5,78.3,-18,20.52,7,-9630,25.8,4,78.5,78.5
2020-09-17 05:06:27.5367,172.8,135.3,78.5,78.3,-18,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:27.7843,172.8,135.3,78.5,78.3,-18,20.52,2,780.9,-11.6,24,78.5,78.5
2020-09-17 05:06:28.0318,172.8,135.3,78.5,78.3,-18,20.52,61,783,775.3,0,78.5,78.5
2020-09-17 05:06:28.2793,172.8,135.3,78.5,78.3,-18,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:06:28.5269,172.8,135.3,78.5,78.3,-18,20.52,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:06:28.7744,172.8,135.3,78.5,78.3,-18,20.52,3,781.3,-11.9,23,78.5,78.5
2020-09-17 05:06:29.0219,172.8,135.3,78.5,78.3,-18,20.52,4,780.9,-11.6,23,78.5,78.5
2020-09-17 05:06:29.2695,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9630,0,78.5,78.5
2020-09-17 05:06:29.5170,172.8,135.3,78.5,78.3,-18,20.51,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:29.7645,172.8,135.3,78.5,78.3,-17.9,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:30.0120,172.8,135.3,78.5,78.3,-17.9,20.52,2,780.9,-11.6,24,78.5,78.5
2020-09-17 05:06:30.2632,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9630,0,78.5,78.5
2020-09-17 05:06:30.5158,172.8,135.3,78.5,78.3,-18,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:30.7685,172.8,135.3,78.5,78.3,-18,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:06:31.0212,172.8,135.3,78.5,78.3,-18,20.52,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:06:31.2705,172.8,135.3,78.5,78.3,-18,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:31.5180,172.8,135.3,78.5,78.3,-17.9,20.52,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:31.7656,172.8,135.3,78.5,78.3,-17.9,20.49,7,-9630,25.8,4,78.5,78.5
2020-09-17 05:06:32.0131,172.8,135.3,78.5,78.3,-17.9,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:32.2628,172.8,135.3,78.5,78.3,-18,20.53,2,780.9,-11.6,24,78.5,78.5
2020-09-17 05:06:32.5135,172.8,135.3,78.5,78.3,-17.9,20.52,61,783,775.4,0,78.5,78.5
2020-09-17 05:06:32.7642,172.8,135.3,78.5,78.3,-17.9,20.53,62,425,425,0,78.5,78.5
2020-09-17 05:06:33.0149,172.8,135.3,78.5,78.3,-18,20.52,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:06:33.2669,172.8,135.3,78.5,78.3,-18,20.52,3,781.3,-11.9,23,78.5,78.5
2020-09-17 05:06:33.5195,172.8,135.3,78.5,78.3,-18,20.52,4,780.9,-11.6,23,78.5,78.5
2020-09-17 05:06:33.7721,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:34.0247,172.8,135.3,78.5,78.3,-18,20.51,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:34.2756,172.8,135.3,78.5,78.3,-18,20.53,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:34.5231,172.8,135.3,78.5,78.3,-18,20.52,2,780.9,-11.6,24,78.5,78.5
2020-09-17 05:06:34.7707,172.8,135.3,78.5,78.3,-17.9,20.52,65,-9640,-9630,0,78.5,78.5
2020-09-17 05:06:35.0182,172.8,135.3,78.5,78.3,-18,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:35.2658,172.8,135.3,78.5,78.3,-18,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:06:35.5132,172.8,135.3,78.5,78.3,-18,20.52,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:06:35.7607,172.8,135.3,78.5,78.3,-18,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:36.0081,172.8,135.3,78.5,78.3,-18,20.52,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:36.2555,172.8,135.3,78.5,78.3,-18.1,20.52,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:36.5036,172.8,135.3,78.5,78.3,-18,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:36.7517,172.8,135.3,78.5,78.3,-17.9,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:06:36.9998,172.8,135.3,78.5,78.3,-17.9,20.52,61,782.9,775.4,0,78.5,78.5
2020-09-17 05:06:37.2479,172.8,135.3,78.5,78.3,-18,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:06:37.4963,172.8,135.3,78.5,78.3,-17.9,20.51,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:06:37.7447,172.8,135.3,78.5,78.3,-17.9,20.51,3,781.3,-11.9,23,78.5,78.5
2020-09-17 05:06:37.9931,172.8,135.3,78.5,78.3,-18,20.52,4,780.8,-11.6,23,78.5,78.5
2020-09-17 05:06:38.2415,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:38.4922,172.8,135.3,78.5,78.3,-18,20.52,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:38.7447,172.8,135.3,78.5,78.3,-18,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:38.9972,172.8,135.3,78.5,78.3,-18,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:06:39.2498,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:39.5021,172.8,135.3,78.5,78.3,-17.9,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:39.7535,172.8,135.3,78.5,78.3,-17.9,20.54,63,50,50,0,78.5,78.5
2020-09-17 05:06:40.0049,172.8,135.3,78.5,78.3,-18,20.52,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:06:40.2563,172.8,135.3,78.5,78.3,-18,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:40.5077,172.8,135.3,78.5,78.3,-18,20.52,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:06:40.7561,172.8,135.3,78.5,78.3,-17.9,20.52,7,-9630,25.8,4,78.5,78.5
2020-09-17 05:06:41.0036,172.8,135.3,78.5,78.3,-18,20.52,1,781.3,-11.9,23.5,78.5,78.5
2020-09-17 05:06:41.2510,172.8,135.3,78.5,78.3,-18.1,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:06:41.4985,172.8,135.3,78.5,78.3,-18.1,20.52,61,782.8,775.2,0,78.5,78.5
2020-09-17 05:06:41.7474,172.8,135.3,78.5,78.3,-18,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:06:41.9969,172.8,135.3,78.5,78.3,-18,20.53,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:06:42.2464,172.8,135.3,78.5,78.3,-18,20.52,3,781.3,-12,23,78.5,78.5
2020-09-17 05:06:42.4959,172.8,135.3,78.5,78.3,-18,20.52,4,780.8,-11.6,23,78.5,78.5
2020-09-17 05:06:42.7457,172.8,135.3,78.5,78.3,-17.9,20.52,65,-9640,-9630,0,78.5,78.5
2020-09-17 05:06:42.9955,172.8,135.3,78.5,78.3,-18,20.52,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:43.2454,172.8,135.3,78.5,78.3,-18,20.52,1,781.3,-12,23.5,78.5,78.5
2020-09-17 05:06:43.4953,172.8,135.3,78.5,78.3,-18,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:06:43.7467,172.8,135.3,78.5,78.3,-17.9,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:43.9993,172.8,135.3,78.5,78.3,-18.1,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:44.2518,172.8,135.3,78.5,78.3,-18.1,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:06:44.5044,172.8,135.3,78.5,78.3,-18,20.52,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:06:44.7563,172.8,135.3,78.5,78.3,-17.9,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:45.0070,172.8,135.3,78.5,78.3,-18,20.52,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:06:45.2578,172.8,135.3,78.5,78.3,-18,20.51,7,-9630,25.8,4,78.5,78.5
2020-09-17 05:06:45.5085,172.8,135.3,78.5,78.3,-17.9,20.52,1,781.3,-12,23.5,78.5,78.5
2020-09-17 05:06:45.7580,172.8,135.3,78.5,78.3,-17.9,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:06:46.0054,172.8,135.3,78.5,78.3,-18,20.52,61,782.9,775.2,0,78.5,78.5
2020-09-17 05:06:46.2528,172.8,135.3,78.5,78.3,-18,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:06:46.5001,172.8,135.3,78.5,78.3,-18,20.52,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:06:46.7493,172.8,135.3,78.5,78.3,-18,20.52,3,781.3,-12,23,78.5,78.5
2020-09-17 05:06:47.0018,172.8,135.3,78.5,78.3,-18,20.52,4,780.8,-11.6,23,78.5,78.5
2020-09-17 05:06:47.2543,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:47.5069,172.8,135.3,78.5,78.3,-17.9,20.53,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:47.7589,172.8,135.3,78.5,78.3,-17.9,20.52,1,781.3,-12,23.5,78.5,78.5
2020-09-17 05:06:48.0098,172.8,135.3,78.5,78.3,-18,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:06:48.2607,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:48.5116,172.8,135.3,78.5,78.3,-18,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:48.7624,172.8,135.3,78.5,78.3,-18,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:06:49.0099,172.8,135.3,78.5,78.3,-18,20.52,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:06:49.2574,172.8,135.3,78.5,78.3,-18,20.53,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:49.5048,172.8,135.3,78.5,78.3,-18,20.52,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:49.7523,172.8,135.3,78.5,78.3,-18,20.52,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:50.0014,172.8,135.3,78.5,78.3,-18,20.52,1,781.2,-12,23.5,78.5,78.5
2020-09-17 05:06:50.2504,172.8,135.3,78.5,78.3,-18,20.52,2,780.9,-11.6,24,78.5,78.5
2020-09-17 05:06:50.4994,172.8,135.3,78.5,78.3,-18,20.52,61,782.8,775.1,0,78.5,78.5
2020-09-17 05:06:50.7485,172.8,135.3,78.5,78.3,-17.9,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:06:50.9960,172.8,135.3,78.5,78.3,-18,20.52,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:06:51.2434,172.8,135.3,78.5,78.3,-18,20.52,3,781.2,-12,23,78.5,78.5
2020-09-17 05:06:51.4908,172.8,135.3,78.5,78.3,-17.9,20.54,4,780.9,-11.6,23,78.5,78.5
2020-09-17 05:06:51.7383,172.8,135.3,78.5,78.3,-17.9,20.52,65,-9630,-9640,0,78.5,78.5
2020-09-17 05:06:51.9855,172.8,135.3,78.5,78.3,-18,20.52,66,4580,4580,0,78.5,78.5
2020-09-17 05:06:52.2327,172.8,135.3,78.5,78.3,-18.1,20.52,1,781.2,-12,23.5,78.5,78.5
2020-09-17 05:06:52.4799,172.8,135.3,78.5,78.3,-18,20.52,2,780.9,-11.6,24,78.5,78.5
2020-09-17 05:06:52.7271,172.8,135.3,78.5,78.3,-18,20.53,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:52.9772,172.8,135.3,78.5,78.3,-18,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:53.2297,172.8,135.3,78.5,78.3,-17.9,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:06:53.4821,172.8,135.3,78.5,78.3,-17.9,20.52,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:06:53.7346,172.8,135.3,78.5,78.3,-18,20.51,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:53.9871,172.8,135.3,78.5,78.3,-18.1,20.52,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:54.2396,172.8,135.3,78.5,78.3,-18,20.52,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:54.4921,172.8,135.3,78.5,78.3,-18,20.52,1,781.2,-12,23.5,78.5,78.5
2020-09-17 05:06:54.7447,172.8,135.3,78.5,78.3,-18,20.52,2,780.9,-11.6,24,78.5,78.5
2020-09-17 05:06:54.9972,172.8,135.3,78.5,78.3,-18,20.52,61,782.8,775.2,0,78.5,78.5
2020-09-17 05:06:55.2497,172.8,135.3,78.5,78.3,-18,20.51,62,425,425,0,78.5,78.5
2020-09-17 05:06:55.5023,172.8,135.3,78.5,78.3,-18,20.52,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:06:55.7548,172.8,135.3,78.5,78.3,-18,20.52,3,781.2,-12,23,78.5,78.5
2020-09-17 05:06:56.0045,172.8,135.3,78.5,78.3,-18,20.52,4,780.9,-11.6,23,78.5,78.5
2020-09-17 05:06:56.2518,172.8,135.3,78.5,78.3,-17.9,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:56.4991,172.8,135.3,78.5,78.3,-17.9,20.52,66,4570,4570,0,78.5,78.5
2020-09-17 05:06:56.7464,172.8,135.3,78.5,78.3,-18,20.52,1,781.1,-12,23.5,78.5,78.5
2020-09-17 05:06:56.9937,172.8,135.3,78.5,78.3,-18.1,20.51,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:06:57.2411,172.8,135.3,78.5,78.3,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:06:57.4885,172.8,135.3,78.5,78.3,-18,20.53,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:57.7359,172.8,135.3,78.5,78.3,-18,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:06:57.9832,172.8,135.3,78.5,78.3,-18,20.52,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:06:58.2306,172.8,135.3,78.5,78.3,-17.9,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:06:58.4780,172.8,135.2,78.5,78.24,-17.9,20.52,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:58.7254,172.8,135.2,78.5,78.24,-18,20.52,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:06:58.9728,172.8,135.2,78.5,78.24,-18,20.52,1,781.1,-12,23.5,78.5,78.5
2020-09-17 05:06:59.2241,172.8,135.2,78.5,78.24,-17.9,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:06:59.4766,172.8,135.2,78.5,78.24,-18,20.52,61,782.7,775.1,0,78.5,78.5
2020-09-17 05:06:59.7291,172.8,135.2,78.5,78.24,-18,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:06:59.9816,172.8,135.2,78.5,78.24,-18.1,20.52,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:07:00.2341,172.8,135.2,78.5,78.24,-17.9,20.51,3,781.1,-12,23,78.5,78.5
2020-09-17 05:07:00.4867,172.8,135.2,78.5,78.24,-17.9,20.53,4,780.8,-11.6,23,78.5,78.5
2020-09-17 05:07:00.7392,172.8,135.2,78.5,78.24,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:00.9917,172.8,135.2,78.5,78.24,-18,20.52,66,4580,4570,0,78.5,78.5
2020-09-17 05:07:01.2442,172.8,135.2,78.5,78.24,-17.9,20.52,1,781.1,-12,23.5,78.5,78.5
2020-09-17 05:07:01.4967,172.8,135.2,78.5,78.24,-17.9,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:07:01.7492,172.8,135.2,78.5,78.24,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:02.0018,172.8,135.2,78.5,78.24,-18,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:02.2543,172.8,135.2,78.5,78.24,-18,20.52,63,50,50,0,78.5,78.5
2020-09-17 05:07:02.5028,172.8,135.2,78.5,78.24,-18,20.52,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:02.7510,172.8,135.2,78.5,78.24,-18,20.52,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:02.9992,172.8,135.2,78.5,78.24,-18,20.52,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:07:03.2475,172.8,135.2,78.5,78.24,-17.9,20.52,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:03.4999,172.8,135.2,78.5,78.24,-17.9,20.52,1,781.1,-12,23.5,78.5,78.5
2020-09-17 05:07:03.7524,172.8,135.2,78.5,78.24,-18,20.53,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:07:04.0050,172.8,135.2,78.5,78.24,-18,20.52,61,782.7,775.2,0,78.5,78.5
2020-09-17 05:07:04.2575,172.8,135.2,78.5,78.24,-17.9,20.52,62,425,425,0,78.5,78.5
2020-09-17 05:07:04.5052,172.8,135.2,78.5,78.24,-17.9,20.52,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:07:04.7526,172.8,135.2,78.5,78.24,-18,20.54,3,781,-12,23,78.5,78.5
2020-09-17 05:07:05.0000,172.8,135.2,78.5,78.24,-18,20.52,4,780.8,-11.6,23,78.5,78.5
2020-09-17 05:07:05.2475,172.8,135.2,78.5,78.24,-18,20.52,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:05.4976,172.8,135.2,78.5,78.24,-18,20.52,66,4580,4580,0,78.5,78.5
2020-09-17 05:07:05.7502,172.8,135.2,78.5,78.24,-18,20.53,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:06.0027,172.8,135.2,78.5,78.24,-17.9,20.52,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:07:06.2552,172.8,135.2,78.5,78.24,-17.9,20.52,65,-9630,-9640,0,78.5,78.5
2020-09-17 05:07:06.5071,172.8,135.2,78.5,78.24,-17.9,20.52,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:06.7546,172.8,135.2,78.5,78.24,-18,20.33,63,50,50,0,78.5,78.5
2020-09-17 05:07:07.0020,172.8,135.2,78.5,78.24,-18,20.34,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:07.2495,172.8,135.2,78.5,78.24,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:07.4970,172.8,135.2,78.5,78.24,-18,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:07.7495,172.8,135.2,78.5,78.24,-18.1,20.33,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:08.0019,172.8,135.2,78.5,78.24,-18.1,20.32,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:08.2544,172.8,135.2,78.5,78.24,-17.9,20.32,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:07:08.5069,172.8,135.2,78.5,78.24,-18,20.32,61,782.7,775.1,0,78.5,78.5
2020-09-17 05:07:08.7544,172.8,135.2,78.5,78.24,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:07:09.0017,172.8,135.2,78.5,78.24,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:07:09.2491,172.8,135.1,78.5,78.18,-17.9,20.31,3,781,-12,23,78.5,78.5
2020-09-17 05:07:09.4964,172.8,135.1,78.5,78.18,-18,20.32,4,780.8,-11.6,23,78.5,78.5
2020-09-17 05:07:09.7455,172.8,135.1,78.5,78.18,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:09.9980,172.8,135.1,78.5,78.18,-18,20.32,66,4570,4570,0,78.5,78.5
2020-09-17 05:07:10.2506,172.8,135.1,78.5,78.18,-18,20.33,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:10.5031,172.8,135.1,78.5,78.18,-18,20.33,2,780.8,-11.6,24,78.5,78.5
2020-09-17 05:07:10.7541,172.8,135.1,78.5,78.18,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:11.0014,172.8,135.1,78.5,78.18,-17.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:11.2488,172.8,135.1,78.5,78.18,-17.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 05:07:11.4961,172.8,135.1,78.5,78.18,-18,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:11.7435,172.8,135.1,78.5,78.18,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:11.9907,172.8,135.1,78.5,78.18,-17.9,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:12.2378,172.8,135.1,78.5,78.18,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:12.4849,172.8,135.1,78.5,78.18,-18,20.33,1,781.1,-11.9,23.5,78.5,78.5
2020-09-17 05:07:12.7321,172.8,135.1,78.5,78.18,-18.1,20.32,2,780.7,-11.6,24,78.5,78.5
2020-09-17 05:07:12.9800,172.8,135.1,78.5,78.18,-18,20.32,61,782.6,775.1,0,78.5,78.5
2020-09-17 05:07:13.2325,172.8,135.1,78.5,78.18,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:07:13.4850,172.8,135.1,78.5,78.18,-18,20.32,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:07:13.7375,172.8,135.1,78.5,78.18,-18,20.33,3,781.1,-11.9,23,78.5,78.5
2020-09-17 05:07:13.9896,172.8,135.1,78.5,78.18,-17.9,20.32,4,780.7,-11.6,23,78.5,78.5
2020-09-17 05:07:14.2377,172.8,135.1,78.5,78.18,-17.9,20.31,65,-9630,-9640,0,78.5,78.5
2020-09-17 05:07:14.4859,172.8,135.1,78.5,78.18,-18,20.33,66,4570,4570,0,78.5,78.5
2020-09-17 05:07:14.7340,172.8,135.1,78.5,78.18,-18,20.31,1,781.1,-11.9,23.5,78.5,78.5
2020-09-17 05:07:14.9828,172.8,135.1,78.5,78.18,-18,20.32,2,780.7,-11.6,24,78.5,78.5
2020-09-17 05:07:15.2353,172.8,135.1,78.5,78.18,-18.1,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:15.4879,172.8,135.1,78.5,78.18,-18.1,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:15.7404,172.8,135.1,78.5,78.18,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:07:15.9927,172.8,135.1,78.5,78.18,-18,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:16.2433,172.8,135.1,78.5,78.18,-18,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:16.4940,172.8,135.1,78.5,78.18,-18,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:16.7446,172.8,135.1,78.5,78.18,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:16.9949,172.8,135.1,78.5,78.18,-17.9,20.36,1,781.1,-11.9,23.5,78.5,78.5
2020-09-17 05:07:17.2433,172.8,135.1,78.5,78.18,-18,20.32,2,780.7,-11.6,24,78.5,78.5
2020-09-17 05:07:17.4917,172.8,135.1,78.5,78.18,-18,20.33,61,782.6,775,0,78.5,78.5
2020-09-17 05:07:17.7401,172.8,135.1,78.5,78.18,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:07:17.9885,172.8,135.1,78.5,78.18,-18,20.32,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:07:18.2366,172.8,135.1,78.5,78.18,-18,20.32,3,781,-12,23,78.5,78.5
2020-09-17 05:07:18.4839,172.8,135.1,78.5,78.18,-18,20.32,4,780.7,-11.6,23,78.5,78.5
2020-09-17 05:07:18.7312,172.8,135.1,78.5,78.18,-18,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:18.9786,172.8,135.1,78.5,78.18,-17.9,20.32,66,4560,4560,0,78.5,78.5
2020-09-17 05:07:19.2259,172.8,135.1,78.5,78.18,-17.9,20.32,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:19.4732,172.8,135.1,78.5,78.18,-18,20.32,2,780.7,-11.6,24,78.5,78.5
2020-09-17 05:07:19.7204,172.8,135.1,78.5,78.18,-17.9,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:19.9677,172.8,135.1,78.5,78.18,-17.9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:20.2150,172.8,135.1,78.5,78.18,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:07:20.4625,172.8,135.1,78.5,78.18,-18.1,20.31,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:07:20.7099,172.8,135.1,78.5,78.18,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:20.9573,172.8,135.1,78.5,78.18,-18,20.33,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:21.2049,172.8,135.1,78.5,78.18,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:21.4533,172.8,135.1,78.5,78.18,-18,20.32,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:21.7017,172.8,135.1,78.5,78.18,-18,20.33,2,780.7,-11.6,24,78.5,78.5
2020-09-17 05:07:21.9501,172.8,135.1,78.5,78.18,-18,20.32,61,782.6,775,0,78.5,78.5
2020-09-17 05:07:22.1993,172.8,135.1,78.5,78.18,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:07:22.4518,172.8,135.1,78.5,78.18,-18,20.33,64,16.2,16.4,0,78.5,78.5
2020-09-17 05:07:22.7043,172.8,135.1,78.5,78.18,-18,20.32,3,781,-12,23,78.5,78.5
2020-09-17 05:07:22.9569,172.8,135.1,78.5,78.18,-18.1,20.32,4,780.7,-11.6,23,78.5,78.5
2020-09-17 05:07:23.2088,172.8,135.1,78.5,78.18,-18.1,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:23.4577,172.8,135.1,78.5,78.18,-18,20.32,66,4570,4570,0,78.5,78.5
2020-09-17 05:07:23.7065,172.8,135.1,78.5,78.18,-17.9,20.33,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:23.9554,172.8,135.1,78.5,78.18,-17.9,20.33,2,780.7,-11.6,24,78.5,78.5
2020-09-17 05:07:24.2050,172.8,135.1,78.5,78.18,-18,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:24.4575,172.8,135.1,78.5,78.18,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:24.7099,172.8,135.1,78.5,78.18,-17.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:07:24.9623,172.8,135.1,78.5,78.18,-18,20.32,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:25.2148,172.8,135.1,78.5,78.18,-18.1,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:25.4623,172.8,135.1,78.5,78.18,-18,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:25.7096,172.8,135.1,78.5,78.18,-18,20.32,7,-9630,25.8,4,78.5,78.5
2020-09-17 05:07:25.9568,172.8,135.1,78.5,78.18,-18,20.32,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:26.2041,172.8,135.1,78.5,78.18,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:26.4565,172.8,135.1,78.5,78.18,-18,20.32,61,782.5,774.9,0,78.5,78.5
2020-09-17 05:07:26.7090,172.8,135.1,78.5,78.18,-17.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:07:26.9615,172.8,135.1,78.5,78.18,-17.9,20.32,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:07:27.2141,172.8,135,78.5,78.13,-18,20.33,3,781,-12,23,78.5,78.5
2020-09-17 05:07:27.4666,172.8,135,78.5,78.13,-18,20.32,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:07:27.7191,172.8,135,78.5,78.13,-18,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:27.9716,172.8,135,78.5,78.13,-18,20.32,66,4570,4570,0,78.5,78.5
2020-09-17 05:07:28.2242,172.8,135,78.5,78.13,-18.1,20.32,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:28.4766,172.8,135,78.5,78.13,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:28.7289,172.8,135,78.5,78.13,-17.9,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:28.9813,172.8,135,78.5,78.13,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:29.2337,172.8,135,78.5,78.13,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:07:29.4861,172.8,135,78.5,78.13,-17.9,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:29.7386,172.8,135,78.5,78.13,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:29.9911,172.8,135,78.5,78.13,-18,20.33,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:30.2436,172.8,135,78.5,78.13,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:30.4953,172.8,135,78.5,78.13,-18,20.33,1,781,-12,23.5,78.5,78.5
2020-09-17 05:07:30.7426,172.8,135,78.5,78.13,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:30.9898,172.8,135,78.5,78.13,-18,20.32,61,782.6,775,0,78.5,78.5
2020-09-17 05:07:31.2371,172.8,135,78.5,78.13,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:07:31.4851,172.8,135,78.5,78.13,-17.9,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:07:31.7377,172.8,135,78.5,78.13,-17.9,20.33,3,781,-12,23,78.5,78.5
2020-09-17 05:07:31.9902,172.8,135,78.5,78.13,-18,20.32,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:07:32.2427,172.8,135,78.5,78.13,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:32.4950,172.8,135,78.5,78.13,-17.9,20.33,66,4570,4570,0,78.5,78.5
2020-09-17 05:07:32.7454,172.8,135,78.5,78.13,-17.9,20.32,1,781,-11.9,23.5,78.5,78.5
2020-09-17 05:07:32.9957,172.8,135,78.5,78.13,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:33.2461,172.8,135,78.5,78.13,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:33.4967,172.8,135,78.5,78.13,-18,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:33.7490,172.8,135,78.5,78.13,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:07:34.0013,172.8,135,78.5,78.13,-18,20.32,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:34.2535,172.8,135,78.5,78.13,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:34.5058,172.8,135,78.5,78.13,-17.9,20.33,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:34.7544,172.8,135,78.5,78.13,-17.9,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:35.0018,172.8,135,78.5,78.13,-18,20.33,1,781,-11.9,23.5,78.5,78.5
2020-09-17 05:07:35.2492,172.8,135,78.5,78.13,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:35.4966,172.8,135,78.5,78.13,-18,20.32,61,782.6,775,0,78.5,78.5
2020-09-17 05:07:35.7442,172.8,135,78.5,78.13,-18,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:07:35.9922,172.8,135,78.5,78.13,-18.1,20.33,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:07:36.2402,172.8,135,78.5,78.13,-18,20.34,3,781,-11.9,23,78.5,78.5
2020-09-17 05:07:36.4882,172.8,135,78.5,78.13,-17.9,20.32,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:07:36.7362,172.8,134.9,78.5,78.07,-18,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:36.9872,172.8,134.9,78.5,78.07,-18,20.33,66,4580,4580,0,78.5,78.5
2020-09-17 05:07:37.2382,172.8,134.9,78.5,78.07,-17.9,20.32,1,781,-11.9,23.5,78.5,78.5
2020-09-17 05:07:37.4892,172.8,134.9,78.5,78.07,-17.9,20.33,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:37.7402,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:37.9877,172.8,134.9,78.5,78.07,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:38.2350,172.8,134.9,78.5,78.07,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:07:38.4824,172.8,134.9,78.5,78.07,-18,20.32,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:38.7298,172.8,134.9,78.5,78.07,-18,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:38.9821,172.8,134.9,78.5,78.07,-18,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:39.2346,172.8,134.9,78.5,78.07,-17.9,20.33,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:39.4872,172.8,134.9,78.5,78.07,-17.9,20.32,1,781,-11.9,23.5,78.5,78.5
2020-09-17 05:07:39.7397,172.8,134.9,78.5,78.07,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:39.9877,172.8,134.9,78.5,78.07,-18,20.33,61,782.5,775,0,78.5,78.5
2020-09-17 05:07:40.2353,172.8,134.9,78.5,78.07,-17.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:07:40.4828,172.8,134.9,78.5,78.07,-18,20.33,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:07:40.7304,172.8,134.9,78.5,78.07,-18.1,20.32,3,780.9,-12,23,78.5,78.5
2020-09-17 05:07:40.9781,172.8,134.9,78.5,78.07,-18.1,20.33,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:07:41.2260,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:41.4739,172.8,134.9,78.5,78.07,-18,20.33,66,4590,4590,0,78.5,78.5
2020-09-17 05:07:41.7218,172.8,134.9,78.5,78.07,-18,20.32,1,780.9,-12,23.5,78.5,78.5
2020-09-17 05:07:41.9704,172.8,134.9,78.5,78.07,-17.9,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:42.2228,172.8,134.9,78.5,78.07,-17.9,20.31,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:42.4753,172.8,134.9,78.5,78.07,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:42.7277,172.8,134.9,78.5,78.07,-18,20.33,63,50,50,0,78.5,78.5
2020-09-17 05:07:42.9802,172.8,134.9,78.5,78.07,-18,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:43.2326,172.8,134.9,78.5,78.07,-17.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:43.4851,172.8,134.9,78.5,78.07,-18.1,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:43.7375,172.8,134.9,78.5,78.07,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:43.9900,172.8,134.9,78.5,78.07,-18,20.32,1,780.9,-12,23.5,78.5,78.5
2020-09-17 05:07:44.2424,172.8,134.9,78.5,78.07,-17.9,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:44.4949,172.8,134.9,78.5,78.07,-18,20.31,61,782.5,774.9,0,78.5,78.5
2020-09-17 05:07:44.7473,172.8,134.9,78.5,78.07,-18,20.28,62,425,425,0,78.5,78.5
2020-09-17 05:07:44.9970,172.8,134.9,78.5,78.07,-17.9,20.33,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:07:45.2443,172.8,134.9,78.5,78.07,-17.9,20.32,3,780.9,-12,23,78.5,78.5
2020-09-17 05:07:45.4916,172.8,134.9,78.5,78.07,-18,20.32,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:07:45.7390,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:45.9863,172.8,134.9,78.5,78.07,-18,20.32,66,4590,4590,0,78.5,78.5
2020-09-17 05:07:46.2376,172.8,134.9,78.5,78.07,-18,20.33,1,780.9,-12,23.5,78.5,78.5
2020-09-17 05:07:46.4901,172.8,134.9,78.5,78.07,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:46.7426,172.8,134.9,78.5,78.07,-18,20.34,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:46.9952,172.8,134.9,78.5,78.07,-17.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:47.2477,172.8,134.9,78.5,78.07,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:07:47.5002,172.8,134.9,78.5,78.07,-18,20.33,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:07:47.7527,172.8,134.9,78.5,78.07,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:48.0053,172.8,134.9,78.5,78.07,-18,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:48.2578,172.8,134.9,78.5,78.07,-18,20.33,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:48.5054,172.8,134.9,78.5,78.07,-18.1,20.32,1,780.7,-12,23.5,78.5,78.5
2020-09-17 05:07:48.7528,172.8,134.9,78.5,78.07,-18,20.32,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:07:49.0002,172.8,134.9,78.5,78.07,-18,20.32,61,782.5,774.9,0,78.5,78.5
2020-09-17 05:07:49.2476,172.8,134.9,78.5,78.07,-18,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:07:49.4949,172.8,134.9,78.5,78.07,-18,20.33,64,16.2,16.5,0,78.5,78.5
