Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:07:49.7423,172.8,134.9,78.5,78.07,-17.9,20.33,3,780.7,-12,23,78.5,78.5
2020-09-17 05:07:49.9897,172.8,134.9,78.5,78.07,-18,20.32,4,780.3,-11.6,23,78.5,78.5
2020-09-17 05:07:50.2370,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:50.4844,172.8,134.9,78.5,78.07,-18,20.31,66,4590,4590,0,78.5,78.5
2020-09-17 05:07:50.7317,172.8,134.9,78.5,78.07,-18,20.33,1,780.7,-12,23.5,78.5,78.5
2020-09-17 05:07:50.9790,172.8,134.9,78.5,78.07,-18,20.33,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:07:51.2263,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:51.4762,172.8,134.9,78.5,78.07,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:51.7287,172.8,134.9,78.5,78.07,-17.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:07:51.9813,172.8,134.9,78.5,78.07,-18,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:07:52.2338,172.8,134.9,78.5,78.07,-18,20.3,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:52.4855,172.8,134.9,78.5,78.07,-17.9,20.33,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:52.7329,172.8,134.9,78.5,78.07,-17.9,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:52.9803,172.8,134.9,78.5,78.07,-18,20.32,1,780.7,-12,23.5,78.5,78.5
2020-09-17 05:07:53.2277,172.8,134.9,78.5,78.07,-18,20.33,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:07:53.4750,172.8,134.9,78.5,78.07,-18,20.32,61,782.4,774.8,0,78.5,78.5
2020-09-17 05:07:53.7262,172.8,134.9,78.5,78.07,-18,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:07:53.9787,172.8,134.9,78.5,78.07,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:07:54.2313,172.8,134.9,78.5,78.07,-18,20.32,3,780.7,-12,23,78.5,78.5
2020-09-17 05:07:54.4838,172.8,134.9,78.5,78.07,-18,20.32,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:07:54.7332,172.8,134.9,78.5,78.07,-17.9,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:54.9813,172.8,134.9,78.5,78.07,-18,20.32,66,4590,4590,0,78.5,78.5
2020-09-17 05:07:55.2295,172.8,134.9,78.5,78.07,-18,20.32,1,780.8,-12,23.5,78.5,78.5
2020-09-17 05:07:55.4776,172.8,134.9,78.5,78.07,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:55.7289,172.8,134.9,78.5,78.07,-17.9,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:55.9813,172.8,134.9,78.5,78.07,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:56.2338,172.8,134.9,78.5,78.07,-18.1,20.33,63,50,50,0,78.5,78.5
2020-09-17 05:07:56.4863,172.8,134.9,78.5,78.07,-18,20.32,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:07:56.7367,172.8,134.9,78.5,78.07,-17.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:07:56.9862,172.8,134.9,78.5,78.07,-18,20.33,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:07:57.2357,172.8,134.9,78.5,78.07,-18,20.32,7,-9630,25.8,4,78.5,78.5
2020-09-17 05:07:57.4852,172.8,134.9,78.5,78.07,-18,20.32,1,780.8,-12,23.5,78.5,78.5
2020-09-17 05:07:57.7347,172.8,134.9,78.5,78.07,-17.9,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:07:57.9824,172.8,134.9,78.5,78.07,-18,20.32,61,782.4,774.8,0,78.5,78.5
2020-09-17 05:07:58.2302,172.8,134.9,78.5,78.07,-18,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:07:58.4780,172.8,134.9,78.5,78.07,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:07:58.7257,172.8,134.9,78.5,78.07,-18,20.32,3,780.8,-12,23,78.5,78.5
2020-09-17 05:07:58.9747,172.8,134.9,78.5,78.07,-18,20.33,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:07:59.2236,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:07:59.4726,172.8,134.9,78.5,78.07,-18,20.32,66,4590,4590,0,78.5,78.5
2020-09-17 05:07:59.7215,172.8,134.9,78.5,78.07,-17.9,20.32,1,780.8,-12,23.5,78.5,78.5
2020-09-17 05:07:59.9689,172.8,134.9,78.5,78.07,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:08:00.2162,172.8,134.9,78.5,78.07,-18,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:00.4635,172.8,134.9,78.5,78.07,-17.9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:00.7108,172.8,134.9,78.5,78.07,-17.9,20.33,63,50,50,0,78.5,78.5
2020-09-17 05:08:00.9629,172.8,134.9,78.5,78.07,-18,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:08:01.2155,172.8,134.9,78.5,78.07,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:01.4680,172.8,134.9,78.5,78.07,-18,20.33,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:01.7205,172.8,134.9,78.5,78.07,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:01.9729,172.8,134.9,78.5,78.07,-18,20.33,1,780.8,-12,23.5,78.5,78.5
2020-09-17 05:08:02.2254,172.8,134.9,78.5,78.07,-18,20.31,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:08:02.4778,172.8,134.9,78.5,78.07,-18,20.32,61,782.4,774.8,0,78.5,78.5
2020-09-17 05:08:02.7303,172.8,134.9,78.5,78.07,-17.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:08:02.9820,172.8,134.9,78.5,78.07,-18,20.33,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:03.2336,172.8,134.9,78.5,78.07,-18,20.32,3,780.8,-12,23,78.5,78.5
2020-09-17 05:08:03.4853,172.8,134.9,78.5,78.07,-17.9,20.32,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:08:03.7369,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:03.9867,172.8,134.9,78.5,78.07,-18.1,20.27,66,4600,4600,0,78.5,78.5
2020-09-17 05:08:04.2348,172.8,134.9,78.5,78.07,-18.1,20.32,1,780.8,-12,23.5,78.5,78.5
2020-09-17 05:08:04.4829,172.8,134.9,78.5,78.07,-18,20.33,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:08:04.7310,172.8,134.9,78.5,78.07,-18,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:04.9787,172.8,134.9,78.5,78.07,-18,20.3,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:05.2260,172.8,134.9,78.5,78.07,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:05.4733,172.8,134.9,78.5,78.07,-17.9,20.32,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:08:05.7207,172.8,134.9,78.5,78.07,-17.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:05.9707,172.8,134.9,78.5,78.07,-18,20.32,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:08:06.2232,172.8,134.9,78.5,78.07,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:06.4758,172.8,134.9,78.5,78.07,-18,20.32,1,780.8,-12,23.5,78.5,78.5
2020-09-17 05:08:06.7283,172.8,134.9,78.5,78.07,-18,20.32,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:08:06.9800,172.8,134.9,78.5,78.07,-18,20.33,61,782.3,774.8,0,78.5,78.5
2020-09-17 05:08:07.2273,172.8,134.9,78.5,78.07,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:08:07.4745,172.8,134.9,78.5,78.07,-17.9,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:07.7218,172.8,134.9,78.5,78.07,-18,20.31,3,780.8,-12,23,78.5,78.5
2020-09-17 05:08:07.9691,172.8,134.9,78.5,78.07,-18,20.32,4,780.5,-11.6,23,78.5,78.5
2020-09-17 05:08:08.2203,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:08.4729,172.8,134.9,78.5,78.07,-17.9,20.32,66,4590,4590,0,78.5,78.5
2020-09-17 05:08:08.7254,172.8,134.9,78.5,78.07,-18,20.33,1,780.8,-12,23.5,78.5,78.5
2020-09-17 05:08:08.9779,172.8,134.9,78.5,78.07,-18,20.33,2,780.5,-11.6,24,78.5,78.5
2020-09-17 05:08:09.2304,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:09.4829,172.8,134.9,78.5,78.07,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:09.7354,172.8,134.9,78.5,78.07,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:09.9879,172.8,134.9,78.5,78.07,-18,20.32,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:08:10.2397,172.8,134.9,78.5,78.07,-18,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:10.4913,172.8,134.9,78.5,78.07,-17.9,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:10.7429,172.8,134.9,78.5,78.07,-18,20.33,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:10.9945,172.8,134.9,78.5,78.07,-18,20.32,1,780.7,-11.9,23.5,78.5,78.5
2020-09-17 05:08:11.2446,172.8,134.9,78.5,78.07,-18,20.32,2,780.4,-11.6,24,78.5,78.5
2020-09-17 05:08:11.4941,172.8,134.9,78.5,78.07,-17.9,20.32,61,782.3,774.8,0,78.5,78.5
2020-09-17 05:08:11.7436,172.8,134.9,78.5,78.07,-18,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:08:11.9932,172.8,134.9,78.5,78.07,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:12.2420,172.8,134.9,78.5,78.07,-18,20.32,3,780.7,-11.9,23,78.5,78.5
2020-09-17 05:08:12.4894,172.8,134.9,78.5,78.07,-18,20.33,4,780.4,-11.6,23,78.5,78.5
2020-09-17 05:08:12.7368,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:12.9842,172.8,134.9,78.5,78.07,-18,20.32,66,4590,4590,0,78.5,78.5
2020-09-17 05:08:13.2316,172.8,134.9,78.5,78.07,-17.9,20.31,1,780.7,-11.9,23.5,78.5,78.5
2020-09-17 05:08:13.4838,172.8,134.9,78.5,78.07,-17.9,20.32,2,780.4,-11.6,24,78.5,78.5
2020-09-17 05:08:13.7363,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:13.9888,172.8,134.9,78.5,78.07,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:14.2413,172.8,134.9,78.5,78.07,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:14.4913,172.8,134.9,78.5,78.07,-18,20.33,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:08:14.7410,172.8,134.9,78.5,78.07,-18.1,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:14.9907,172.8,134.9,78.5,78.07,-18,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:15.2405,172.8,134.9,78.5,78.07,-18,20.33,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:15.4889,172.8,134.9,78.5,78.07,-18,20.32,1,780.7,-11.9,23.5,78.5,78.5
2020-09-17 05:08:15.7362,172.8,134.9,78.5,78.07,-18,20.31,2,780.4,-11.6,24,78.5,78.5
2020-09-17 05:08:15.9836,172.8,134.9,78.5,78.07,-18,20.32,61,782.3,774.7,0,78.5,78.5
2020-09-17 05:08:16.2310,172.8,134.9,78.5,78.07,-17.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:08:16.4786,172.8,134.9,78.5,78.07,-18,20.33,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:08:16.7266,172.8,134.9,78.5,78.07,-18,20.33,3,780.6,-12,23,78.5,78.5
2020-09-17 05:08:16.9746,172.8,134.9,78.5,78.07,-18,20.33,4,780.2,-11.6,23,78.5,78.5
2020-09-17 05:08:17.2225,172.8,134.9,78.5,78.07,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:17.4717,172.8,134.9,78.5,78.07,-18,20.33,66,4590,4590,0,78.5,78.5
2020-09-17 05:08:17.7222,172.8,134.9,78.5,78.07,-18,20.33,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:17.9727,172.8,134.9,78.5,78.07,-18,20.32,2,780.2,-11.6,24,78.5,78.5
2020-09-17 05:08:18.2231,172.8,134.9,78.5,78.07,-17.9,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:18.4746,172.8,134.9,78.5,78.07,-17.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:18.7272,172.8,134.9,78.5,78.07,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:18.9799,172.8,134.9,78.5,78.07,-18,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:08:19.2325,172.8,134.9,78.5,78.07,-17.9,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:19.4851,172.8,134.9,78.5,78.07,-18,20.32,6,-9630,25.7,4,78.5,78.5
2020-09-17 05:08:19.7378,172.8,134.9,78.5,78.07,-18,20.33,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:19.9904,172.8,134.9,78.5,78.07,-18,20.33,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:20.2431,172.8,134.9,78.5,78.07,-18,20.32,2,780.2,-11.6,24,78.5,78.5
2020-09-17 05:08:20.4957,172.8,134.9,78.5,78.07,-18,20.32,61,782.3,774.7,0,78.5,78.5
2020-09-17 05:08:20.7486,172.8,134.9,78.5,78.07,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:08:21.0015,172.8,134.9,78.5,78.07,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:21.2545,172.8,134.9,78.5,78.07,-17.9,20.32,3,780.6,-12,23,78.5,78.5
2020-09-17 05:08:21.5074,172.8,134.8,78.5,78.01,-18,20.32,4,780.2,-11.6,23,78.5,78.5
2020-09-17 05:08:21.7602,172.8,134.8,78.5,78.01,-18,20.31,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:22.0128,172.8,134.8,78.5,78.01,-18,20.32,66,4590,4590,0,78.5,78.5
2020-09-17 05:08:22.2655,172.8,134.8,78.5,78.01,-18,20.32,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:22.5181,172.8,134.8,78.5,78.01,-18,20.32,2,780.2,-11.6,24,78.5,78.5
2020-09-17 05:08:22.7710,172.8,134.8,78.5,78.01,-18.1,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:23.0238,172.8,134.8,78.5,78.01,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:23.2767,172.8,134.8,78.5,78.01,-17.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:23.5296,172.8,134.8,78.5,78.01,-18,20.32,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:08:23.7784,172.8,134.8,78.5,78.01,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:24.0260,172.8,134.8,78.5,78.01,-18,20.32,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:08:24.2735,172.8,134.8,78.5,78.01,-17.9,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:24.5211,172.8,134.8,78.5,78.01,-17.9,20.32,1,780.7,-12,23.5,78.5,78.5
2020-09-17 05:08:24.7705,172.8,134.8,78.5,78.01,-18,20.32,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:08:25.0232,172.8,134.8,78.5,78.01,-18,20.32,61,782.2,774.6,0,78.5,78.5
2020-09-17 05:08:25.2759,172.8,134.8,78.5,78.01,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:08:25.5287,172.8,134.8,78.5,78.01,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:25.7814,172.8,134.8,78.5,78.01,-18,20.32,3,780.7,-12,23,78.5,78.5
2020-09-17 05:08:26.0292,172.8,134.8,78.5,78.01,-18,20.32,4,780.3,-11.6,23,78.5,78.5
2020-09-17 05:08:26.2768,172.8,134.8,78.5,78.01,-17.9,20.33,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:26.5243,172.8,134.8,78.5,78.01,-17.9,20.32,66,4590,4590,0,78.5,78.5
2020-09-17 05:08:26.7719,172.8,134.8,78.5,78.01,-18,20.32,1,780.7,-12,23.5,78.5,78.5
2020-09-17 05:08:27.0194,172.8,134.8,78.5,78.01,-17.9,20.33,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:08:27.2669,172.8,134.8,78.5,78.01,-17.9,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:27.5145,172.8,134.8,78.5,78.01,-18,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:27.7620,172.8,134.8,78.5,78.01,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:28.0105,172.8,134.8,78.5,78.01,-18.1,20.32,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:08:28.2598,172.8,134.8,78.5,78.01,-18,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:28.5091,172.8,134.8,78.5,78.01,-18,20.33,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:28.7584,172.8,134.8,78.5,78.01,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:29.0082,172.8,134.8,78.5,78.01,-17.9,20.33,1,780.7,-12,23.5,78.5,78.5
2020-09-17 05:08:29.2609,172.8,134.8,78.5,78.01,-18,20.32,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:08:29.5136,172.8,134.8,78.5,78.01,-18,20.33,61,782.1,774.6,0,78.5,78.5
2020-09-17 05:08:29.7662,172.8,134.8,78.5,78.01,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:08:30.0188,172.8,134.8,78.5,78.01,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:30.2710,172.8,134.8,78.5,78.01,-18,20.32,3,780.7,-12,23,78.5,78.5
2020-09-17 05:08:30.5232,172.8,134.8,78.5,78.01,-18,20.32,4,780.3,-11.6,23,78.5,78.5
2020-09-17 05:08:30.7754,172.8,134.8,78.5,78.01,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:31.0275,172.8,134.8,78.5,78.01,-17.9,20.32,66,4600,4600,0,78.5,78.5
2020-09-17 05:08:31.2797,172.8,134.8,78.5,78.01,-17.9,20.32,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:31.5319,172.8,134.8,78.5,78.01,-18,20.33,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:08:31.7841,172.8,134.8,78.5,78.01,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:32.0363,172.8,134.8,78.5,78.01,-17.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:32.2850,172.8,134.8,78.5,78.01,-18,20.33,63,50,50,0,78.5,78.5
2020-09-17 05:08:32.5326,172.8,134.8,78.5,78.01,-18.1,20.33,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:08:32.7802,172.8,134.8,78.5,78.01,-18,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 05:08:33.0278,172.8,134.7,78.5,77.95,-18,20.33,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:08:33.2791,172.8,134.7,78.5,77.95,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:33.5318,172.8,134.7,78.5,77.95,-18,20.32,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:33.7845,172.8,134.7,78.5,77.95,-17.9,20.33,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:08:34.0371,172.8,134.7,78.5,77.95,-17.9,20.33,61,782.1,774.6,0,78.5,78.5
2020-09-17 05:08:34.2883,172.8,134.7,78.5,77.95,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:08:34.5368,172.8,134.7,78.5,77.95,-18,20.32,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:08:34.7852,172.8,134.7,78.5,77.95,-18,20.32,3,780.6,-12,23,78.5,78.5
2020-09-17 05:08:35.0337,172.8,134.7,78.5,77.95,-18,20.32,4,780.3,-11.6,23,78.5,78.5
2020-09-17 05:08:35.2837,172.8,134.7,78.5,77.95,-18.1,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:35.5364,172.8,134.7,78.5,77.95,-18.1,20.32,66,4600,4600,0,78.5,78.5
2020-09-17 05:08:35.7891,172.8,134.7,78.5,77.95,-18,20.33,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:36.0418,172.8,134.7,78.5,77.95,-18,20.33,2,780.3,-11.6,24,78.5,78.5
2020-09-17 05:08:36.2945,172.8,134.7,78.5,77.95,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:36.5421,172.8,134.7,78.5,77.95,-18,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:36.7897,172.8,134.7,78.5,77.95,-17.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:37.0373,172.8,134.7,78.5,77.95,-18,20.32,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:08:37.2849,172.8,134.7,78.5,77.95,-18,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 05:08:37.5375,172.8,134.7,78.5,77.95,-18.1,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:37.7903,172.8,134.7,78.5,77.95,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:38.0430,172.8,134.7,78.5,77.95,-18,20.32,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:38.2958,172.8,134.7,78.5,77.95,-18,20.31,2,780.2,-11.6,24,78.5,78.5
2020-09-17 05:08:38.5456,172.8,134.7,78.5,77.95,-18,20.33,61,782.1,774.5,0,78.5,78.5
2020-09-17 05:08:38.7932,172.8,134.7,78.5,77.95,-17.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:08:39.0407,172.8,134.7,78.5,77.95,-18,20.32,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:08:39.2883,172.8,134.7,78.5,77.95,-18,20.32,3,780.6,-12,23,78.5,78.5
2020-09-17 05:08:39.5359,172.8,134.7,78.5,77.95,-18,20.32,4,780.2,-11.6,23,78.5,78.5
2020-09-17 05:08:39.7835,172.8,134.7,78.5,77.95,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:40.0311,172.8,134.7,78.5,77.95,-18,20.32,66,4600,4600,0,78.5,78.5
2020-09-17 05:08:40.2787,172.8,134.7,78.5,77.95,-18.1,20.33,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:40.5262,172.8,134.7,78.5,77.95,-18,20.32,2,780.2,-11.6,24,78.5,78.5
2020-09-17 05:08:40.7738,172.8,134.7,78.5,77.95,-17.9,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:41.0214,172.8,134.7,78.5,77.95,-18,20.34,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:41.2690,172.8,134.7,78.5,77.95,-18,20.33,63,50,50,0,78.5,78.5
2020-09-17 05:08:41.5164,172.8,134.7,78.5,77.95,-18,20.32,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:08:41.7639,172.8,134.7,78.5,77.95,-17.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:42.0113,172.8,134.7,78.5,77.95,-18,20.32,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:08:42.2587,172.8,134.7,78.5,77.95,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:42.5070,172.8,134.7,78.5,77.95,-18,20.32,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:42.7596,172.8,134.7,78.5,77.95,-18,20.33,2,780.2,-11.6,24,78.5,78.5
2020-09-17 05:08:43.0122,172.8,134.7,78.5,77.95,-18.1,20.32,61,782.1,774.5,0,78.5,78.5
2020-09-17 05:08:43.2648,172.8,134.7,78.5,77.95,-18,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:08:43.5174,172.8,134.7,78.5,77.95,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:43.7701,172.8,134.7,78.5,77.95,-17.9,20.32,3,780.6,-12,23,78.5,78.5
2020-09-17 05:08:44.0228,172.8,134.7,78.5,77.95,-18,20.32,4,780.2,-11.6,23,78.5,78.5
2020-09-17 05:08:44.2754,172.8,134.7,78.5,77.95,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:44.5281,172.8,134.7,78.5,77.95,-17.9,20.33,66,4600,4600,0,78.5,78.5
2020-09-17 05:08:44.7808,172.8,134.7,78.5,77.95,-17.9,20.33,1,780.6,-12,23.5,78.5,78.5
2020-09-17 05:08:45.0335,172.8,134.7,78.5,77.95,-18,20.32,2,780.2,-11.6,24,78.5,78.5
2020-09-17 05:08:45.2863,172.8,134.7,78.5,77.95,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:45.5390,172.8,134.7,78.5,77.95,-18,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:45.7897,172.8,134.7,78.5,77.95,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:46.0372,172.8,134.7,78.5,77.95,-18,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:08:46.2847,172.8,134.7,78.5,77.95,-18,20.34,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:46.5323,172.8,134.7,78.5,77.95,-17.9,20.31,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:46.7817,172.8,134.7,78.5,77.95,-17.9,20.33,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:47.0344,172.8,134.7,78.5,77.95,-18,20.33,1,780.5,-12,23.5,78.5,78.5
2020-09-17 05:08:47.2872,172.8,134.7,78.5,77.95,-18,20.33,2,780.1,-11.6,24,78.5,78.5
2020-09-17 05:08:47.5399,172.8,134.7,78.5,77.95,-17.9,20.33,61,782.1,774.6,0,78.5,78.5
2020-09-17 05:08:47.7923,172.8,134.7,78.5,77.95,-18,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:08:48.0438,172.8,134.7,78.5,77.95,-18,20.32,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:48.2954,172.8,134.7,78.5,77.95,-18.1,20.33,3,780.5,-12,23,78.5,78.5
2020-09-17 05:08:48.5470,172.8,134.7,78.5,77.95,-18,20.33,4,780.1,-11.6,23,78.5,78.5
2020-09-17 05:08:48.7985,172.8,134.7,78.5,77.95,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:49.0461,172.8,134.7,78.5,77.95,-18,20.32,66,4600,4600,0,78.5,78.5
2020-09-17 05:08:49.2937,172.8,134.7,78.5,77.95,-18,20.32,1,780.5,-12,23.5,78.5,78.5
2020-09-17 05:08:49.5413,172.8,134.7,78.5,77.95,-17.9,20.33,2,780.1,-11.6,24,78.5,78.5
2020-09-17 05:08:49.7888,172.8,134.7,78.5,77.95,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:50.0364,172.8,134.7,78.5,77.95,-18,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:50.2839,172.8,134.7,78.5,77.95,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:50.5315,172.8,134.7,78.5,77.95,-18,20.33,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:08:50.7790,172.8,134.7,78.5,77.95,-18.1,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:51.0315,172.8,134.7,78.5,77.95,-18,20.31,6,-9640,25.7,4,78.5,78.5
2020-09-17 05:08:51.2842,172.8,134.7,78.5,77.95,-18,20.32,7,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:51.5368,172.8,134.7,78.5,77.95,-17.9,20.32,1,780.5,-12,23.5,78.5,78.5
2020-09-17 05:08:51.7894,172.8,134.7,78.5,77.95,-18,20.31,2,780.1,-11.6,24,78.5,78.5
2020-09-17 05:08:52.0373,172.8,134.6,78.5,77.89,-18,20.33,61,782.1,774.5,0,78.5,78.5
2020-09-17 05:08:52.2849,172.8,134.6,78.5,77.89,-17.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 05:08:52.5324,172.8,134.6,78.5,77.89,-17.9,20.32,64,16.2,16.5,0,78.5,78.5
2020-09-17 05:08:52.7799,172.8,134.6,78.5,77.89,-18,20.32,3,780.4,-12,23,78.5,78.5
2020-09-17 05:08:53.0303,172.8,134.6,78.5,77.89,-18,20.32,4,780.1,-11.6,23,78.5,78.5
2020-09-17 05:08:53.2830,172.8,134.6,78.5,77.89,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:53.5357,172.8,134.6,78.5,77.89,-18,20.33,66,4610,4610,0,78.5,78.5
2020-09-17 05:08:53.7884,172.8,134.6,78.5,77.89,-18,20.32,1,780.4,-12,23.5,78.5,78.5
2020-09-17 05:08:54.0384,172.8,134.6,78.5,77.89,-18,20.33,2,780.1,-11.6,24,78.5,78.5
2020-09-17 05:08:54.2860,172.8,134.6,78.5,77.89,-17.9,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:54.5335,172.8,134.6,78.5,77.89,-17.9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:54.7810,172.8,134.6,78.5,77.89,-18,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:55.0315,172.8,134.6,78.5,77.89,-18,20.33,67,25.8,25.8,0,78.5,78.5
2020-09-17 05:08:55.2843,172.8,134.6,78.5,77.89,-17.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:55.5370,172.8,134.6,78.5,77.89,-18,20.32,6,-9640,25.8,4,78.5,78.5
2020-09-17 05:08:55.7898,172.8,134.6,78.5,77.89,-18.1,20.31,7,-9650,25.8,4,78.5,78.5
2020-09-17 05:08:56.0399,172.8,134.6,78.5,77.89,-18.1,20.32,1,780.4,-12,23.5,78.5,78.5
2020-09-17 05:08:56.2875,172.8,134.6,78.5,77.89,-18,20.33,2,780.1,-11.6,24,78.5,78.5
2020-09-17 05:08:56.5351,172.8,134.6,78.5,77.89,-18,20.33,61,782,774.5,0,78.5,78.5
2020-09-17 05:08:56.7826,172.8,134.6,78.5,77.89,-18,20.33,62,425,425,0,78.5,78.5
2020-09-17 05:08:57.0302,172.8,134.6,78.25,77.89,-18,20.33,64,16.3,16.5,0,78.5,78.5
2020-09-17 05:08:57.2777,172.8,134.6,78.25,77.89,-17.9,20.32,3,780.4,-12,23,78.5,78.5
2020-09-17 05:08:57.5253,172.8,134.6,78.25,77.89,-17.9,20.33,4,780.1,-11.6,23,78.5,78.5
2020-09-17 05:08:57.7729,172.8,134.6,78.25,77.89,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:58.0204,172.8,134.6,78.25,77.89,-18,20.32,66,4610,4610,0,78.5,78.5
2020-09-17 05:08:58.2680,172.8,134.6,78.25,77.89,-17.9,20.32,1,780.4,-12,23.5,78.5,78.5
2020-09-17 05:08:58.5156,172.8,134.6,78.25,77.89,-18,20.32,2,780.1,-11.6,24,78.5,78.5
2020-09-17 05:08:58.7632,172.8,134.6,78.25,77.89,-18,20.32,65,-9640,-9640,0,78.5,78.5
2020-09-17 05:08:59.0113,172.8,134.6,78.25,77.89,-18,20.3,51,3.99,3.97,0,78.5,78.5
2020-09-17 05:08:59.2640,172.8,134.6,78.25,77.89,-17.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 05:08:59.5166,172.8,134.6,78.25,77.89,-18,20.33,67,25.7,25.8,0,78.5,78.5
2020-09-17 05:08:59.7693,172.8,134.6,78.25,77.89,-18,20.33,52,3.99,3.97,0,78.5,78.5
2020-09-17 05:09:00.0219,172.8,134.6,78.25,77.89,-17.9,20.33,6,-9640,25.7,4,78.5,78
2020-09-17 05:09:00.2746,172.8,134.6,78.25,77.89,-17.9,20.32,7,-9630,25.8,4,78.5,78
2020-09-17 05:09:00.5272,172.8,134.6,78.25,77.89,-18,20.32,1,780.5,-12,23.5,78.5,78
2020-09-17 05:09:00.7799,172.8,134.5,78.25,77.84,-18,20.33,2,780.1,-11.6,24,78.5,78
2020-09-17 05:09:01.0325,172.8,134.5,78.25,77.84,-18,20.32,61,781.9,774.4,0,78.5,78
2020-09-17 05:09:01.2830,172.8,134.5,78.25,77.84,-18,20.32,62,425,425,0,78.5,78
2020-09-17 05:09:01.5329,172.8,134.5,78.25,77.84,-18,20.35,64,16.2,16.4,0,78.5,78
2020-09-17 05:09:01.7827,172.8,134.5,78.25,77.84,-18,20.31,3,780.5,-12,23,78.5,78
2020-09-17 05:09:02.0325,172.8,134.5,78.25,77.84,-17.9,20.32,4,780.1,-11.6,23,78.5,78
2020-09-17 05:09:02.2845,172.8,134.5,78.25,77.84,-17.9,20.32,65,-9640,-9620,0,78.5,78
2020-09-17 05:09:02.5372,172.8,134.5,78.25,77.84,-18,20.33,66,4610,4610,0,78.5,78
2020-09-17 05:09:02.7899,172.8,134.5,78.25,77.84,-18,20.32,1,780.5,-12,23.5,78.5,78
2020-09-17 05:09:03.0425,172.8,134.5,78.25,77.84,-17.9,20.32,2,780.1,-11.6,24,78.5,78
2020-09-17 05:09:03.2913,172.8,134.5,78.25,77.84,-18,20.33,65,-9650,-9620,0,78.5,78
2020-09-17 05:09:03.5388,172.8,134.5,78.25,77.84,-18,20.33,51,3.99,3.97,0,78.5,78
2020-09-17 05:09:03.7863,172.8,134.5,78.25,77.84,-18,20.32,63,50,50,0,78.5,78
2020-09-17 05:09:04.0339,172.8,134.5,78.25,77.84,-17.9,20.32,67,25.7,25.8,0,78.5,78
2020-09-17 05:09:04.2853,172.8,134.5,78.25,77.84,-18,20.32,52,3.99,3.96,0,78.5,78
2020-09-17 05:09:04.5379,172.8,134.5,78.25,77.84,-17.9,20.32,6,-9650,25.7,4,78.5,78
2020-09-17 05:09:04.7906,172.8,134.5,78.25,77.84,-17.9,20.32,7,-9620,25.8,4,78.5,78
2020-09-17 05:09:05.0433,172.8,134.5,78.25,77.84,-17.9,20.32,1,780.5,-12,23.5,78.5,78
2020-09-17 05:09:05.2941,172.8,134.5,78.25,77.84,-18,20.33,2,780.1,-11.6,24,78.5,78
2020-09-17 05:09:05.5416,172.8,134.5,78.25,77.84,-18,20.32,61,782,774.4,0,78.5,78
2020-09-17 05:09:05.7891,172.8,134.5,78.25,77.84,-17.9,20.32,62,425,425,0,78.5,78
2020-09-17 05:09:06.0367,172.8,134.5,78.25,77.84,-18,20.32,64,16.3,16.4,0,78.5,78
2020-09-17 05:09:06.2842,172.8,134.5,78.25,77.84,-18,20.33,3,780.5,-12,23,78.5,78
2020-09-17 05:09:06.5318,172.8,134.5,78.25,77.84,-18,20.33,4,780.1,-11.6,23,78.5,78
2020-09-17 05:09:06.7793,172.8,134.5,78.25,77.84,-17.9,20.32,65,-9660,-9620,0,78.5,78
2020-09-17 05:09:07.0269,172.8,134.5,78.25,77.84,-17.9,20.33,66,4610,4610,0,78.5,78
2020-09-17 05:09:07.2745,172.8,134.5,78.25,77.84,-18,20.33,1,780.4,-12,23.5,78.5,78
2020-09-17 05:09:07.5267,172.8,134.5,78.25,77.84,-18,20.33,2,780,-11.6,24,78.5,78
2020-09-17 05:09:07.7794,172.8,134.5,78.25,77.84,-17.9,20.34,65,-9660,-9620,0,78.5,78
2020-09-17 05:09:08.0321,172.8,134.5,78.25,77.84,-17.9,20.33,51,3.99,3.97,0,78.5,78
2020-09-17 05:09:08.2847,172.8,134.5,78.25,77.84,-18,20.33,63,50,50,0,78.5,78
2020-09-17 05:09:08.5328,172.8,134.5,78.25,77.84,-18,20.33,67,25.7,25.8,0,78.5,78
2020-09-17 05:09:08.7804,172.8,134.5,78.25,77.84,-18,20.32,52,3.99,3.96,0,78.5,78
2020-09-17 05:09:09.0279,172.8,134.5,78.25,77.84,-18,20.32,6,-9660,25.7,4,78.5,78
2020-09-17 05:09:09.2754,172.8,134.5,78.25,77.84,-18,20.33,7,-9610,25.8,4,78.5,78
2020-09-17 05:09:09.5259,172.8,134.5,78.25,77.84,-18,20.32,1,780.4,-12,23.5,78.5,78
2020-09-17 05:09:09.7785,172.8,134.5,78.25,77.84,-17.9,20.32,2,780,-11.6,24,78.5,78
2020-09-17 05:09:10.0312,172.8,134.5,78.25,77.84,-18,20.32,61,782,774.3,0,78.5,78
2020-09-17 05:09:10.2838,172.8,134.5,78.25,77.84,-18,20.33,62,425,425,0,78.5,78
2020-09-17 05:09:10.5338,172.8,134.5,78.25,77.84,-17.9,20.33,64,16.2,16.4,0,78.5,78
2020-09-17 05:09:10.7813,172.8,134.5,78.25,77.84,-17.9,20.32,3,780.4,-12,23,78.5,78
2020-09-17 05:09:11.0289,172.8,134.5,78.25,77.84,-18,20.32,4,780,-11.6,23,78.5,78
2020-09-17 05:09:11.2765,172.8,134.5,78.25,77.84,-18.1,20.32,65,-9660,-9620,0,78.5,78
2020-09-17 05:09:11.5240,172.8,134.5,78.25,77.84,-18,20.32,66,4610,4610,0,78.5,78
2020-09-17 05:09:11.7716,172.8,134.5,78.25,77.84,-17.9,20.33,1,780.4,-12,23.5,78.5,78
2020-09-17 05:09:12.0191,172.8,134.5,78.25,77.84,-18,20.32,2,780,-11.6,24,78.5,78
2020-09-17 05:09:12.2667,172.8,134.5,78.25,77.84,-18,20.32,65,-9660,-9610,0,78.5,78
2020-09-17 05:09:12.5142,172.8,134.5,78.25,77.84,-17.9,20.33,51,3.99,3.97,0,78.5,78
2020-09-17 05:09:12.7668,172.8,134.5,78.25,77.84,-17.9,20.32,63,50,50,0,78.5,78
2020-09-17 05:09:13.0195,172.8,134.5,78.25,77.84,-18,20.33,67,25.7,25.8,0,78.5,78
2020-09-17 05:09:13.2721,172.8,134.5,78.25,77.84,-18,20.32,52,3.99,3.96,0,78.5,78
2020-09-17 05:09:13.5247,172.8,134.5,78.25,77.84,-18,20.33,6,-9660,25.7,4,78.5,78
2020-09-17 05:09:13.7774,172.8,134.5,78,77.84,-18,20.32,7,-9610,25.8,4,78.5,78
2020-09-17 05:09:14.0300,172.8,134.5,78,77.84,-18,20.32,1,780.4,-12,23.5,78.5,78
2020-09-17 05:09:14.2826,172.8,134.5,78,77.84,-18,20.33,2,780,-11.6,24,78,78
2020-09-17 05:09:14.5353,172.8,134.5,78,77.84,-18,20.33,61,782,774.4,0,78,78
2020-09-17 05:09:14.7841,172.8,134.5,78,77.84,-18,20.32,62,425,425,0,78,78
2020-09-17 05:09:15.0316,172.8,134.5,78,77.84,-18,20.33,64,16.2,16.4,0,78,78
2020-09-17 05:09:15.2792,172.8,134.5,78,77.84,-18,20.32,3,780.4,-12,23,78,78
2020-09-17 05:09:15.5267,172.8,134.5,78,77.84,-17.9,20.32,4,780,-11.6,23,78,78
2020-09-17 05:09:15.7777,172.8,134.5,78,77.84,-17.9,20.32,65,-9650,-9610,0,78,78
2020-09-17 05:09:16.0295,172.8,134.5,78,77.84,-18,20.33,66,4610,4610,0,78,78
2020-09-17 05:09:16.2813,172.8,134.5,78,77.84,-18,20.35,1,780.4,-12,23.5,78,78
2020-09-17 05:09:16.5332,172.8,134.5,78,77.84,-18,20.32,2,780,-11.6,24,78,78
2020-09-17 05:09:16.7835,172.8,134.5,78,77.84,-17.9,20.32,65,-9650,-9610,0,78,78
2020-09-17 05:09:17.0310,172.8,134.5,78,77.84,-18,20.32,51,3.99,3.97,0,78,78
2020-09-17 05:09:17.2786,172.8,134.5,78,77.84,-18,20.32,63,50,50,0,78,78
2020-09-17 05:09:17.5261,172.8,134.5,78,77.84,-17.9,20.33,67,25.7,25.8,0,78,78
2020-09-17 05:09:17.7736,172.8,134.5,78,77.84,-17.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:09:18.0263,172.8,134.5,78,77.84,-18,20.33,6,-9650,25.7,4,78,78
2020-09-17 05:09:18.2790,172.8,134.5,78,77.84,-17.9,20.33,7,-9610,25.8,4,78,78
2020-09-17 05:09:18.5317,172.8,134.5,78,77.84,-17.9,20.33,1,780.4,-12,23.5,78,78
2020-09-17 05:09:18.7843,172.8,134.5,78,77.84,-17.9,20.33,2,780,-11.6,24,78,78
2020-09-17 05:09:19.0321,172.8,134.5,78,77.84,-18,20.33,61,782,774.3,0,78,78
2020-09-17 05:09:19.2797,172.8,134.5,78,77.84,-18,20.32,62,425,425,0,78,78
2020-09-17 05:09:19.5273,172.8,134.5,78,77.84,-18,20.3,64,16.3,16.5,0,78,78
2020-09-17 05:09:19.7748,172.8,134.5,78,77.84,-18,20.32,3,780.4,-12,23,78,78
2020-09-17 05:09:20.0254,172.8,134.5,78,77.84,-18,20.32,4,780,-11.6,23,78,78
2020-09-17 05:09:20.2781,172.8,134.5,78,77.84,-18,20.32,65,-9640,-9620,0,78,78
2020-09-17 05:09:20.5309,172.8,134.5,78,77.84,-17.9,20.32,66,4610,4610,0,78,78
2020-09-17 05:09:20.7836,172.8,134.5,78,77.84,-17.9,20.33,1,780.4,-12,23.5,78,78
2020-09-17 05:09:21.0364,172.8,134.5,78,77.84,-18,20.33,2,780,-11.6,24,78,78
2020-09-17 05:09:21.2891,172.8,134.5,78,77.84,-18,20.33,65,-9640,-9620,0,78,78
2020-09-17 05:09:21.5419,172.8,134.5,78,77.84,-17.9,20.32,51,3.99,3.97,0,78,78
2020-09-17 05:09:21.7946,172.8,134.5,78,77.84,-18,20.32,63,50,50,0,78,78
2020-09-17 05:09:22.0474,172.8,134.5,78,77.84,-18,20.32,67,25.7,25.8,0,78,78
2020-09-17 05:09:22.2961,172.8,134.5,78,77.84,-18,20.31,52,3.99,3.96,0,78,78
2020-09-17 05:09:22.5437,172.8,134.5,78,77.84,-17.9,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:09:22.7912,172.8,134.5,78,77.84,-18,20.32,7,-9620,25.8,4,78,78
2020-09-17 05:09:23.0387,172.8,134.5,78,77.84,-18,20.32,1,780.3,-12,23.5,78,78
2020-09-17 05:09:23.2862,172.8,134.5,78,77.84,-17.9,20.31,2,780,-11.6,24,78,78
2020-09-17 05:09:23.5337,172.8,134.5,78,77.84,-17.9,20.33,61,781.9,774.3,0,78,78
2020-09-17 05:09:23.7813,172.8,134.5,78,77.84,-17.9,20.32,62,425,425,0,78,78
2020-09-17 05:09:24.0288,172.8,134.5,78,77.84,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:09:24.2766,172.8,134.5,78,77.84,-17.9,20.32,3,780.3,-12,23,78,78
2020-09-17 05:09:24.5249,172.8,134.5,78,77.84,-18,20.33,4,780,-11.6,23,78,78
2020-09-17 05:09:24.7733,172.8,134.5,78,77.84,-18,20.32,65,-9640,-9620,0,78,78
2020-09-17 05:09:25.0217,172.8,134.5,78,77.84,-18.1,20.32,66,4610,4610,0,78,78
2020-09-17 05:09:25.2700,172.8,134.5,78,77.84,-17.9,20.32,1,780.3,-12,23.5,78,78
2020-09-17 05:09:25.5201,172.8,134.5,78,77.84,-18,20.36,2,780,-11.6,24,78,78
2020-09-17 05:09:25.7701,172.8,134.5,78,77.84,-18,20.32,65,-9640,-9620,0,78,78
2020-09-17 05:09:26.0202,172.8,134.5,78,77.84,-18,20.32,51,3.99,3.97,0,78,78
2020-09-17 05:09:26.2703,172.8,134.5,78,77.84,-17.9,20.33,63,50,50,0,78,78
2020-09-17 05:09:26.5189,172.8,134.5,78,77.84,-18,20.37,67,25.7,25.8,0,78,78
2020-09-17 05:09:26.7665,172.8,134.5,78,77.84,-18,20.33,52,3.99,3.96,0,78,78
2020-09-17 05:09:27.0140,172.8,134.5,78,77.84,-18,20.33,6,-9640,25.7,4,78,78
2020-09-17 05:09:27.2615,172.8,134.5,78,77.84,-18,20.32,7,-9630,25.8,4,78,78
2020-09-17 05:09:27.5120,172.8,134.5,78,77.84,-18,20.32,1,780.3,-12,23.5,78,78
2020-09-17 05:09:27.7647,172.8,134.5,78,77.84,-18,20.33,2,780,-11.6,24,78,78
2020-09-17 05:09:28.0174,172.8,134.5,78,77.84,-17.9,20.33,61,781.9,774.3,0,78,78
2020-09-17 05:09:28.2701,172.8,134.5,78,77.84,-18,20.32,62,425,425,0,78,78
2020-09-17 05:09:28.5201,172.8,134.5,78,77.84,-18,20.32,64,16.2,16.4,0,78,78
2020-09-17 05:09:28.7677,172.8,134.5,78,77.84,-18,20.32,3,780.3,-12,23,78,78
2020-09-17 05:09:29.0152,172.8,134.5,78,77.84,-17.9,20.32,4,779.9,-11.6,23,78,78
2020-09-17 05:09:29.2627,172.8,134.5,78,77.84,-18,20.32,65,-9640,-9630,0,78,78
2020-09-17 05:09:29.5114,172.8,134.5,78,77.84,-18,20.32,66,4610,4610,0,78,78
2020-09-17 05:09:29.7609,172.8,134.5,78,77.84,-18,20.32,1,780.2,-12,23.5,78,78
2020-09-17 05:09:30.0105,172.8,134.5,78,77.84,-17.9,20.32,2,779.9,-11.6,24,78,78
2020-09-17 05:09:30.2601,172.8,134.5,78,77.84,-18,20.33,65,-9640,-9630,0,78,78
2020-09-17 05:09:30.5102,172.8,134.5,78,77.84,-18,20.32,51,3.99,3.97,0,78,78
2020-09-17 05:09:30.7627,172.8,134.5,78,77.84,-17.9,20.32,63,50,50,0,78,78
2020-09-17 05:09:31.0153,172.8,134.5,78,77.84,-17.9,20.33,67,25.7,25.8,0,78,78
2020-09-17 05:09:31.2679,172.8,134.5,78,77.84,-17.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:09:31.5204,172.8,134.5,78,77.84,-18,20.31,6,-9640,25.7,4,78,78
2020-09-17 05:09:31.7730,172.8,134.5,78,77.84,-18,20.33,7,-9630,25.8,4,78,78
2020-09-17 05:09:32.0257,172.8,134.5,78,77.84,-18,20.32,1,780.2,-12,23.5,78,78
2020-09-17 05:09:32.2783,172.8,134.5,78,77.84,-18,20.32,2,779.9,-11.6,24,78,78
2020-09-17 05:09:32.5310,172.8,134.5,78,77.84,-18,20.32,61,781.8,774.3,0,78,78
2020-09-17 05:09:32.7836,172.8,134.5,78,77.84,-18,20.32,62,425,425,0,78,78
2020-09-17 05:09:33.0314,172.8,134.5,78,77.84,-17.9,20.32,64,16.2,16.4,0,78,78
2020-09-17 05:09:33.2789,172.8,134.5,78,77.84,-18,20.32,3,780.2,-12,23,78,78
2020-09-17 05:09:33.5264,172.8,134.5,78,77.84,-18,20.32,4,779.9,-11.6,23,78,78
2020-09-17 05:09:33.7739,172.8,134.5,78,77.84,-17.9,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:09:34.0237,172.8,134.5,78,77.84,-17.9,20.33,66,4610,4610,0,78,78
2020-09-17 05:09:34.2752,172.8,134.5,78,77.84,-18,20.32,1,780.2,-12,23.5,78,78
2020-09-17 05:09:34.5268,172.8,134.5,78,77.84,-18,20.33,2,779.9,-11.6,24,78,78
2020-09-17 05:09:34.7783,172.8,134.5,78,77.84,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:09:35.0304,172.8,134.5,78,77.84,-18,20.33,51,3.99,3.97,0,78,78
2020-09-17 05:09:35.2831,172.8,134.5,78,77.84,-18,20.32,63,50,50,0,78,78
2020-09-17 05:09:35.5357,172.8,134.5,78,77.84,-18,20.32,67,25.7,25.8,0,78,78
2020-09-17 05:09:35.7884,172.8,134.5,78,77.84,-17.9,20.34,52,3.99,3.96,0,78,78
2020-09-17 05:09:36.0382,172.8,134.5,78,77.84,-17.9,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:09:36.2858,172.8,134.5,78,77.84,-18,20.32,7,-9640,25.8,4,78,78
2020-09-17 05:09:36.5334,172.8,134.5,78,77.84,-18,20.32,1,780.2,-11.9,23.5,78,78
2020-09-17 05:09:36.7810,172.8,134.5,78,77.84,-17.9,20.32,2,779.8,-11.6,24,78,78
2020-09-17 05:09:37.0315,172.8,134.5,78,77.84,-17.9,20.33,61,781.9,774.2,0,78,78
2020-09-17 05:09:37.2843,172.8,134.5,78,77.84,-18,20.32,62,425,425,0,78,78
2020-09-17 05:09:37.5370,172.8,134.5,78,77.84,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:09:37.7898,172.8,134.5,78,77.84,-18,20.33,3,780.2,-11.9,23,78,78
2020-09-17 05:09:38.0414,172.8,134.5,78,77.84,-18,20.32,4,779.8,-11.6,23,78,78
2020-09-17 05:09:38.2918,172.8,134.5,78,77.84,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:09:38.5423,172.8,134.5,78,77.84,-18,20.32,66,4610,4610,0,78,78
2020-09-17 05:09:38.7928,172.8,134.5,78,77.84,-17.9,20.33,1,780.2,-11.9,23.5,78,78
2020-09-17 05:09:39.0433,172.8,134.5,78,77.84,-17.9,20.33,2,779.8,-11.6,24,78,78
2020-09-17 05:09:39.2915,172.8,134.5,78,77.84,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:09:39.5390,172.8,134.5,78,77.84,-18,20.33,51,3.99,3.96,0,78,78
2020-09-17 05:09:39.7866,172.8,134.5,78,77.84,-18,20.32,63,50,50,0,78,78
2020-09-17 05:09:40.0341,172.8,134.5,78,77.84,-18,20.32,67,25.7,25.8,0,78,78
2020-09-17 05:09:40.2816,172.8,134.5,78,77.84,-18.1,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:09:40.5291,172.8,134.5,78,77.84,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:09:40.7767,172.8,134.5,78,77.84,-17.9,20.33,7,-9640,25.8,4,78,78
2020-09-17 05:09:41.0242,172.8,134.5,78,77.84,-18,20.32,1,780.2,-11.9,23.5,78,78
2020-09-17 05:09:41.2717,172.8,134.5,78,77.84,-18,20.32,2,779.8,-11.6,24,78,78
2020-09-17 05:09:41.5192,172.8,134.5,78,77.84,-17.9,20.33,61,781.8,774.2,0,78,78
2020-09-17 05:09:41.7668,172.8,134.5,78,77.84,-17.9,20.32,62,425,425,0,78,78
2020-09-17 05:09:42.0143,172.8,134.5,78,77.84,-18,20.33,64,16.3,16.5,0,78,78
2020-09-17 05:09:42.2618,172.8,134.5,78,77.84,-18,20.33,3,780.2,-11.9,23,78,78
2020-09-17 05:09:42.5142,172.8,134.5,78,77.84,-17.9,20.33,4,779.8,-11.6,23,78,78
2020-09-17 05:09:42.7669,172.8,134.5,78,77.84,-18,20.34,65,-9640,-9640,0,78,78
2020-09-17 05:09:43.0195,172.8,134.5,78,77.84,-18,20.32,66,4610,4610,0,78,78
2020-09-17 05:09:43.2721,172.8,134.5,78,77.84,-18,20.32,1,780.2,-11.9,23.5,78,78
2020-09-17 05:09:43.5229,172.8,134.5,78,77.84,-17.9,20.32,2,779.8,-11.6,24,78,78
2020-09-17 05:09:43.7723,172.8,134.4,78,77.78,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:09:44.0216,172.8,134.4,78,77.78,-18,20.32,51,3.99,3.97,0,78,78
2020-09-17 05:09:44.2710,172.8,134.4,78,77.78,-17.9,20.32,63,50,50,0,78,78
2020-09-17 05:09:44.5209,172.8,134.4,78,77.78,-17.9,20.32,67,25.7,25.8,0,78,78
2020-09-17 05:09:44.7736,172.8,134.4,78,77.78,-18,20.32,52,3.99,3.97,0,78,78
2020-09-17 05:09:45.0262,172.8,134.4,78,77.78,-18,20.33,6,-9640,25.7,4,78,78
2020-09-17 05:09:45.2789,172.8,134.4,78,77.78,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:09:45.5314,172.8,134.4,78,77.78,-18,20.3,1,780.2,-12,23.5,78,78
2020-09-17 05:09:45.7833,172.8,134.4,78,77.78,-18,20.32,2,779.8,-11.6,24,78,78
2020-09-17 05:09:46.0352,172.8,134.4,78,77.78,-18,20.32,61,781.8,774.2,0,78,78
2020-09-17 05:09:46.2871,172.8,134.4,78,77.78,-17.9,20.33,62,425,425,0,78,78
2020-09-17 05:09:46.5392,172.8,134.4,78,77.78,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:09:46.7920,172.8,134.4,78,77.78,-18,20.32,3,780.2,-12,23,78,78
2020-09-17 05:09:47.0447,172.8,134.4,78,77.78,-18,20.32,4,779.8,-11.6,23,78,78
2020-09-17 05:09:47.2975,172.8,134.4,78,77.78,-17.9,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:09:47.5494,172.8,134.4,78,77.78,-18.1,20.33,66,4610,4610,0,78,78
2020-09-17 05:09:47.7970,172.8,134.4,78,77.78,-18.1,20.32,1,780.2,-12,23.5,78,78
2020-09-17 05:09:48.0445,172.8,134.4,78,77.78,-18,20.32,2,779.8,-11.6,24,78,78
2020-09-17 05:09:48.2921,172.8,134.4,78,77.78,-17.9,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:09:48.5399,172.8,134.4,78,77.78,-18,20.32,51,3.99,3.97,0,78,78
2020-09-17 05:09:48.7888,172.8,134.4,78,77.78,-18,20.32,63,50,50,0,78,78
2020-09-17 05:09:49.0376,172.8,134.4,78,77.78,-17.9,20.33,67,25.7,25.8,0,78,78
2020-09-17 05:09:49.2865,172.8,134.4,78,77.78,-17.9,20.32,52,3.99,3.97,0,78,78
2020-09-17 05:09:49.5354,172.8,134.4,78,77.78,-18,20.33,6,-9640,25.7,4,78,78
2020-09-17 05:09:49.7856,172.8,134.4,78,77.78,-18,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:09:50.0383,172.8,134.4,78,77.78,-17.9,20.32,1,780.2,-12,23.5,78,78
2020-09-17 05:09:50.2910,172.8,134.4,78,77.78,-18,20.33,2,779.8,-11.6,24,78,78
2020-09-17 05:09:50.5437,172.8,134.4,78,77.78,-18,20.32,61,781.8,774.2,0,78,78
2020-09-17 05:09:50.7964,172.8,134.4,78,77.78,-18.1,20.32,62,425,425,0,78,78
2020-09-17 05:09:51.0488,172.8,134.4,78,77.78,-17.9,20.33,64,16.3,16.5,0,78,78
2020-09-17 05:09:51.3013,172.8,134.4,78,77.78,-18,20.33,3,780.1,-11.9,23,78,78
2020-09-17 05:09:51.5537,172.8,134.4,78,77.78,-18,20.33,4,779.7,-11.6,23,78,78
2020-09-17 05:09:51.8062,172.8,134.4,78,77.78,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:09:52.0590,172.8,134.4,78,77.78,-17.9,20.32,66,4610,4610,0,78,78
2020-09-17 05:09:52.3117,172.8,134.4,78,77.78,-18,20.32,1,780.1,-11.9,23.5,78,78
2020-09-17 05:09:52.5645,172.8,134.4,78,77.78,-18,20.32,2,779.7,-11.6,24,78,78
2020-09-17 05:09:52.8173,172.8,134.4,78,77.78,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:09:53.0651,172.8,134.4,78,77.78,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:09:53.3127,172.8,134.4,78,77.78,-18,20.32,63,50,50,0,78,78
2020-09-17 05:09:53.5603,172.8,134.4,78,77.78,-18.1,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:09:53.8078,172.8,134.4,78,77.78,-18,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:09:54.0554,172.8,134.4,78,77.78,-17.9,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:09:54.3029,172.8,134.4,78,77.78,-18,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:09:54.5504,172.8,134.4,78,77.78,-18,20.32,1,780.1,-11.9,23.5,78,78
2020-09-17 05:09:54.7980,172.8,134.4,78,77.78,-17.9,20.32,2,779.7,-11.6,24,78,78
2020-09-17 05:09:55.0456,172.8,134.4,78,77.78,-18,20.32,61,781.7,774.1,0,78,78
2020-09-17 05:09:55.2932,172.8,134.4,78,77.78,-18,20.33,62,425,425,0,78,78
2020-09-17 05:09:55.5408,172.8,134.4,78,77.78,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:09:55.7884,172.8,134.4,78,77.78,-18,20.32,3,780.1,-11.9,23,78,78
2020-09-17 05:09:56.0367,172.8,134.3,78,77.72,-18,20.33,4,779.7,-11.6,23,78,78
2020-09-17 05:09:56.2883,172.8,134.3,78,77.72,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:09:56.5400,172.8,134.3,78,77.72,-18,20.33,66,4620,4620,0,78,78
2020-09-17 05:09:56.7917,172.8,134.3,78,77.72,-17.9,20.33,1,780.1,-11.9,23.5,78,78
2020-09-17 05:09:57.0433,172.8,134.3,78,77.72,-17.9,20.32,2,779.7,-11.6,24,78,78
2020-09-17 05:09:57.2924,172.8,134.3,78,77.72,-18,20.3,65,-9640,-9640,0,78,78
2020-09-17 05:09:57.5408,172.8,134.3,78,77.72,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:09:57.7891,172.8,134.3,78,77.72,-17.9,20.32,63,50,50,0,78,78
2020-09-17 05:09:58.0375,172.8,134.3,78,77.72,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:09:58.2894,172.8,134.3,78,77.72,-18.1,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:09:58.5421,172.8,134.3,78,77.72,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:09:58.7949,172.8,134.3,78,77.72,-17.9,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:09:59.0477,172.8,134.3,78,77.72,-18,20.32,1,780.1,-12.2,23.5,78,78
2020-09-17 05:09:59.2968,172.8,134.3,78,77.72,-18,20.32,2,779.7,-11.6,24,78,78
2020-09-17 05:09:59.5448,172.8,134.3,78,77.72,-17.9,20.32,61,781.7,774.1,0,78,78
2020-09-17 05:09:59.7928,172.8,134.3,78,77.72,-17.9,20.32,62,425,425,0,78,78
2020-09-17 05:10:00.0408,172.8,134.3,78,77.72,-18,20.32,64,16.2,16.4,0,78,78
2020-09-17 05:10:00.2886,172.8,134.3,78,77.72,-18,20.32,3,780.1,-12.2,23,78,78
2020-09-17 05:10:00.5362,172.8,134.3,78,77.72,-17.9,20.32,4,779.7,-11.6,23,78,78
2020-09-17 05:10:00.7837,172.8,134.3,78,77.72,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:01.0313,172.8,134.3,78,77.72,-18,20.3,66,4620,4620,0,78,78
2020-09-17 05:10:01.2789,172.8,134.3,78,77.72,-18.1,20.33,1,780.1,-12.2,23.5,78,78
2020-09-17 05:10:01.5314,172.8,134.3,78,77.72,-18,20.33,2,779.7,-11.6,24,78,78
2020-09-17 05:10:01.7841,172.8,134.3,78,77.72,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:02.0368,172.8,134.3,78,77.72,-18,20.32,51,3.99,3.97,0,78,78
2020-09-17 05:10:02.2895,172.8,134.3,78,77.72,-18,20.32,63,50,50,0,78,78
2020-09-17 05:10:02.5375,172.8,134.3,78,77.72,-17.9,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:02.7850,172.8,134.3,78,77.72,-17.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:03.0325,172.8,134.3,78,77.72,-18,20.33,6,-9640,25.7,4,78,78
2020-09-17 05:10:03.2800,172.8,134.3,78,77.72,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:10:03.5325,172.8,134.3,78,77.72,-18,20.33,1,780.1,-12.2,23.5,78,78
2020-09-17 05:10:03.7851,172.8,134.3,78,77.72,-18,20.33,2,779.7,-11.6,24,78,78
2020-09-17 05:10:04.0377,172.8,134.3,78,77.72,-18.1,20.32,61,781.7,774,0,78,78
2020-09-17 05:10:04.2903,172.8,134.3,78,77.72,-18.1,20.32,62,425,425,0,78,78
2020-09-17 05:10:04.5430,172.8,134.3,78,77.72,-18,20.32,64,16.2,16.4,0,78,78
2020-09-17 05:10:04.7958,172.8,134.3,78,77.72,-18,20.32,3,780.1,-12.2,23,78,78
2020-09-17 05:10:05.0485,172.8,134.3,78,77.72,-18,20.32,4,779.7,-11.6,23,78,78
2020-09-17 05:10:05.3012,172.8,134.3,78,77.72,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:05.5489,172.8,134.3,78,77.72,-17.9,20.32,66,4620,4620,0,78,78
2020-09-17 05:10:05.7965,172.8,134.3,78,77.72,-17.9,20.32,1,780.1,-12.2,23.5,78,78
2020-09-17 05:10:06.0440,172.8,134.3,78,77.72,-18,20.33,2,779.7,-11.6,24,78,78
2020-09-17 05:10:06.2915,172.8,134.3,78,77.72,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:06.5391,172.8,134.3,78,77.72,-18,20.32,51,3.99,3.97,0,78,78
2020-09-17 05:10:06.7867,172.8,134.3,78,77.72,-18,20.32,63,50,50,0,78,78
2020-09-17 05:10:07.0342,172.8,134.3,78,77.72,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:07.2818,172.8,134.3,78,77.72,-17.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:07.5315,172.8,134.3,78,77.72,-17.9,20.32,6,-9650,25.7,4,78,78
2020-09-17 05:10:07.7828,172.8,134.3,78,77.72,-18,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:10:08.0341,172.8,134.3,78,77.72,-18,20.32,1,780.1,-12.2,23.5,78,78
2020-09-17 05:10:08.2854,172.8,134.3,78,77.72,-17.9,20.32,2,779.7,-11.6,24,78,78
2020-09-17 05:10:08.5361,172.8,134.3,78,77.72,-18,20.34,61,781.7,774,0,78,78
2020-09-17 05:10:08.7837,172.8,134.3,78,77.72,-18,20.32,62,425,425,0,78,78
2020-09-17 05:10:09.0313,172.8,134.3,78,77.72,-18.1,20.32,64,16.2,16.5,0,78,78
2020-09-17 05:10:09.2789,172.8,134.3,78,77.72,-18,20.32,3,780.1,-12.2,23,78,78
2020-09-17 05:10:09.5273,172.8,134.3,78,77.72,-18,20.32,4,779.7,-11.6,23,78,78
2020-09-17 05:10:09.7801,172.8,134.3,78,77.72,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:10:10.0329,172.8,134.3,78,77.72,-18,20.32,66,4620,4620,0,78,78
2020-09-17 05:10:10.2856,172.8,134.3,78,77.72,-17.9,20.32,1,780.1,-12.2,23.5,78,78
2020-09-17 05:10:10.5377,172.8,134.3,78,77.72,-18,20.33,2,779.7,-11.6,24,78,78
2020-09-17 05:10:10.7853,172.8,134.3,78,77.72,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:11.0329,172.8,134.3,78,77.72,-18,20.33,51,3.99,3.97,0,78,78
2020-09-17 05:10:11.2805,172.8,134.3,78,77.72,-17.9,20.33,63,50,50,0,78,78
2020-09-17 05:10:11.5280,172.8,134.3,78,77.72,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:11.7756,172.8,134.3,78,77.72,-18.1,20.34,52,3.99,3.96,0,78,78
2020-09-17 05:10:12.0231,172.8,134.3,78,77.72,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:10:12.2706,172.8,134.3,78,77.72,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:10:12.5181,172.8,134.3,78,77.72,-18,20.32,1,780,-12.2,23.5,78,78
2020-09-17 05:10:12.7675,172.8,134.3,78,77.72,-18,20.32,2,779.6,-11.6,24,78,78
2020-09-17 05:10:13.0199,172.8,134.3,78,77.72,-18,20.32,61,781.6,774.1,0,78,78
2020-09-17 05:10:13.2723,172.8,134.3,78,77.72,-17.9,20.33,62,425,425,0,78,78
2020-09-17 05:10:13.5248,172.8,134.3,78,77.72,-17.9,20.32,64,16.2,16.4,0,78,78
2020-09-17 05:10:13.7772,172.8,134.3,78,77.72,-18,20.32,3,780,-12.2,23,78,78
2020-09-17 05:10:14.0271,172.8,134.3,78,77.72,-17.9,20.33,4,779.6,-11.6,23,78,78
2020-09-17 05:10:14.2770,172.8,134.3,78,77.72,-17.9,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:14.5269,172.8,134.3,78,77.72,-18,20.32,66,4620,4620,0,78,78
2020-09-17 05:10:14.7767,172.8,134.3,78,77.72,-18.1,20.32,1,780,-12.2,23.5,78,78
