Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:10:15.0263,172.8,134.3,78,77.72,-18,20.34,2,779.6,-11.6,24,78,78
2020-09-17 05:10:15.2758,172.8,134.3,78,77.72,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:15.5253,172.8,134.3,78,77.72,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:10:15.7749,172.8,134.3,78,77.72,-18,20.32,63,50,50,0,78,78
2020-09-17 05:10:16.0232,172.8,134.3,78,77.72,-18,20.33,67,25.7,25.7,0,78,78
2020-09-17 05:10:16.2708,172.8,134.2,78,77.66,-17.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:16.5183,172.8,134.2,78,77.66,-18,20.33,6,-9640,25.7,4,78,78
2020-09-17 05:10:16.7659,172.8,134.2,78,77.66,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:10:17.0137,172.8,134.2,78,77.66,-18,20.32,1,780,-12.2,23.5,78,78
2020-09-17 05:10:17.2631,172.8,134.2,78,77.66,-17.9,20.32,2,779.6,-11.6,24,78,78
2020-09-17 05:10:17.5125,172.8,134.2,78,77.66,-18.1,20.32,61,781.7,774,0,78,78
2020-09-17 05:10:17.7619,172.8,134.2,78,77.66,-18.1,20.33,62,425,425,0,78,78
2020-09-17 05:10:18.0118,172.8,134.2,78,77.66,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:10:18.2644,172.8,134.2,78,77.66,-18,20.32,3,780,-12.2,23,78,78
2020-09-17 05:10:18.5170,172.8,134.2,78,77.66,-18,20.33,4,779.6,-11.6,23,78,78
2020-09-17 05:10:18.7696,172.8,134.2,78,77.66,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:10:19.0223,172.8,134.2,78,77.66,-17.9,20.33,66,4620,4620,0,78,78
2020-09-17 05:10:19.2750,172.8,134.2,78,77.66,-17.9,20.33,1,780,-12.2,23.5,78,78
2020-09-17 05:10:19.5277,172.8,134.2,78,77.66,-18,20.32,2,779.6,-11.6,24,78,78
2020-09-17 05:10:19.7805,172.8,134.2,78,77.66,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:20.0328,172.8,134.2,78,77.66,-17.9,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:10:20.2829,172.8,134.2,78,77.66,-18,20.33,63,50,50,0,78,78
2020-09-17 05:10:20.5329,172.8,134.2,78,77.66,-18.1,20.33,67,25.7,25.7,0,78,78
2020-09-17 05:10:20.7830,172.8,134.2,78,77.66,-18.1,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:21.0331,172.8,134.2,78,77.66,-17.9,20.33,6,-9640,25.7,4,78,78
2020-09-17 05:10:21.2851,172.8,134.2,78,77.66,-18,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:10:21.5378,172.8,134.2,78,77.66,-18,20.32,1,780,-12.1,23.5,78,78
2020-09-17 05:10:21.7905,172.8,134.2,78,77.66,-18,20.32,2,779.6,-11.6,24,78,78
2020-09-17 05:10:22.0432,172.8,134.2,78,77.66,-17.9,20.32,61,781.5,773.9,0,78,78
2020-09-17 05:10:22.2940,172.8,134.2,78,77.66,-18,20.32,62,425,425,0,78,78
2020-09-17 05:10:22.5416,172.8,134.1,78,77.6,-18,20.33,64,16.3,16.5,0,78,78
2020-09-17 05:10:22.7891,172.8,134.1,78,77.6,-18,20.32,3,780,-12.1,23,78,78
2020-09-17 05:10:23.0367,172.8,134.1,78,77.6,-18,20.32,4,779.6,-11.6,23,78,78
2020-09-17 05:10:23.2842,172.8,134.1,78,77.6,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:23.5339,172.8,134.1,78,77.6,-18.1,20.32,66,4620,4620,0,78,78
2020-09-17 05:10:23.7837,172.8,134.1,78,77.6,-18,20.32,1,780,-12.1,23.5,78,78
2020-09-17 05:10:24.0335,172.8,134.1,78,77.6,-17.9,20.32,2,779.6,-11.6,24,78,78
2020-09-17 05:10:24.2833,172.8,134.1,78,77.6,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:24.5310,172.8,134.1,78,77.6,-18,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:10:24.7786,172.8,134.1,78,77.6,-17.9,20.33,63,50,50,0,78,78
2020-09-17 05:10:25.0261,172.8,134.1,78,77.6,-17.9,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:25.2737,172.8,134.1,78,77.6,-18,20.33,52,3.99,3.96,0,78,78
2020-09-17 05:10:25.5262,172.8,134.1,78,77.6,-18,20.33,6,-9640,25.7,4,78,78
2020-09-17 05:10:25.7790,172.8,134.1,78,77.6,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:10:26.0318,172.8,134.1,78,77.6,-18,20.33,1,780,-12.1,23.5,78,78
2020-09-17 05:10:26.2847,172.8,134.1,78,77.6,-18.1,20.32,2,779.6,-11.6,24,78,78
2020-09-17 05:10:26.5328,172.8,134.1,78,77.6,-18.1,20.32,61,781.5,773.9,0,78,78
2020-09-17 05:10:26.7803,172.8,134.1,78,77.6,-17.9,20.33,62,425,425,0,78,78
2020-09-17 05:10:27.0278,172.8,134.1,78,77.6,-18,20.32,64,16.2,16.5,0,78,78
2020-09-17 05:10:27.2754,172.8,134.1,78,77.6,-18,20.33,3,780,-12,23,78,78
2020-09-17 05:10:27.5247,172.8,134.1,78,77.6,-18,20.33,4,779.5,-11.6,23,78,78
2020-09-17 05:10:27.7755,172.8,134.1,78,77.6,-17.9,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:10:28.0262,172.8,134.1,78,77.6,-18,20.32,66,4620,4620,0,78,78
2020-09-17 05:10:28.2769,172.8,134.1,78,77.6,-18,20.33,1,780,-12,23.5,78,78
2020-09-17 05:10:28.5281,172.8,134.1,78,77.6,-18,20.32,2,779.5,-11.6,24,78,78
2020-09-17 05:10:28.7809,172.8,134.1,78,77.6,-18,20.24,65,-9640,-9640,0,78,78
2020-09-17 05:10:29.0337,172.8,134.1,78,77.6,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:10:29.2865,172.8,134.1,78,77.6,-18,20.32,63,50,50,0,78,78
2020-09-17 05:10:29.5393,172.8,134.1,78,77.6,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:29.7922,172.8,134.1,78,77.6,-17.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:30.0451,172.8,134.1,78,77.6,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:10:30.2980,172.8,134.1,78,77.6,-18,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:10:30.5502,172.8,134.1,78,77.6,-17.9,20.33,1,780,-12,23.5,78,78
2020-09-17 05:10:30.8000,172.8,134.1,78,77.6,-18,20.32,2,779.5,-11.6,24,78,78
2020-09-17 05:10:31.0499,172.8,134.1,78,77.6,-18,20.33,61,781.6,773.9,0,78,78
2020-09-17 05:10:31.2998,172.8,134.1,78,77.6,-18,20.32,62,425,425,0,78,78
2020-09-17 05:10:31.5490,172.8,134.1,78,77.6,-18,20.33,64,16.2,16.5,0,78,78
2020-09-17 05:10:31.7966,172.8,134.1,78,77.6,-18,20.32,3,780,-12,23,78,78
2020-09-17 05:10:32.0443,172.8,134.1,78,77.6,-18,20.32,4,779.5,-11.6,23,78,78
2020-09-17 05:10:32.2919,172.8,134.1,78,77.6,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:10:32.5409,172.8,134.1,78,77.6,-17.9,20.32,66,4610,4610,0,78,78
2020-09-17 05:10:32.7937,172.8,134.1,78,77.6,-18,20.32,1,780,-12,23.5,78,78
2020-09-17 05:10:33.0464,172.8,134.1,78,77.6,-18,20.32,2,779.5,-11.6,24,78,78
2020-09-17 05:10:33.2991,172.8,134.1,78,77.6,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:10:33.5508,172.8,134.1,78,77.6,-17.9,20.35,51,3.98,3.96,0,78,78
2020-09-17 05:10:33.7984,172.8,134.1,78,77.6,-18,20.33,63,50,50,0,78,78
2020-09-17 05:10:34.0460,172.8,134.1,78,77.6,-18.1,20.33,67,25.7,25.7,0,78,78
2020-09-17 05:10:34.2936,172.8,134.1,78,77.6,-18,20.33,52,3.99,3.96,0,78,78
2020-09-17 05:10:34.5411,172.8,134.1,78,77.6,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:10:34.7928,172.8,134.1,78,77.6,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:10:35.0456,172.8,134.1,78,77.6,-18,20.32,1,780,-11.9,23.5,78,78
2020-09-17 05:10:35.2984,172.8,134.1,78,77.6,-17.9,20.33,2,779.6,-11.6,24,78,78
2020-09-17 05:10:35.5512,172.8,134.1,78,77.6,-17.9,20.32,61,781.4,773.9,0,78,78
2020-09-17 05:10:35.8002,172.8,134.1,78,77.6,-17.9,20.32,62,425,425,0,78,78
2020-09-17 05:10:36.0478,172.8,134.1,78,77.6,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:10:36.2954,172.8,134.1,78,77.6,-18,20.32,3,780,-11.9,23,78,78
2020-09-17 05:10:36.5430,172.8,134.1,78,77.6,-18,20.33,4,779.6,-11.6,23,78,78
2020-09-17 05:10:36.7905,172.8,134.1,78,77.6,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:37.0381,172.8,134.1,78,77.6,-18,20.32,66,4610,4610,0,78,78
2020-09-17 05:10:37.2857,172.8,134.1,78,77.6,-17.9,20.32,1,780,-11.9,23.5,78,78
2020-09-17 05:10:37.5333,172.8,134.1,78,77.6,-18,20.32,2,779.6,-11.6,24,78,78
2020-09-17 05:10:37.7810,172.8,134.1,78,77.6,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:38.0289,172.8,134.1,78,77.6,-17.9,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:10:38.2767,172.8,134.1,78,77.6,-17.9,20.32,63,50,50,0,78,78
2020-09-17 05:10:38.5245,172.8,134.1,78,77.6,-17.9,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:38.7721,172.8,134.1,78,77.6,-18,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:39.0196,172.8,134.1,78,77.6,-18,20.33,6,-9650,25.7,4,78,78
2020-09-17 05:10:39.2672,172.8,134.1,78,77.6,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:10:39.5147,172.8,134.1,78,77.6,-18,20.32,1,780,-11.9,23.5,78,78
2020-09-17 05:10:39.7641,172.8,134.1,78,77.6,-18.1,20.32,2,779.6,-11.6,24,78,78
2020-09-17 05:10:40.0168,172.8,134.1,78,77.6,-18,20.32,61,781.5,774,0,78,78
2020-09-17 05:10:40.2694,172.8,134.1,78,77.6,-17.9,20.32,62,425,425,0,78,78
2020-09-17 05:10:40.5220,172.8,134.1,78,77.6,-18,20.32,64,16.2,16.4,0,78,78
2020-09-17 05:10:40.7730,172.8,134.1,78,77.6,-18,20.33,3,780,-11.9,23,78,78
2020-09-17 05:10:41.0205,172.8,134.1,78,77.6,-17.9,20.35,4,779.6,-11.6,23,78,78
2020-09-17 05:10:41.2680,172.8,134.1,78,77.6,-17.9,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:41.5156,172.8,134.1,78,77.6,-18,20.32,66,4610,4610,0,78,78
2020-09-17 05:10:41.7650,172.8,134.1,78,77.6,-18,20.33,1,779.8,-12.2,23.5,78,78
2020-09-17 05:10:42.0177,172.8,134.1,78,77.6,-18,20.33,2,779.5,-11.6,24,78,78
2020-09-17 05:10:42.2704,172.8,134.1,78,77.6,-18,20.34,65,-9640,-9640,0,78,78
2020-09-17 05:10:42.5231,172.8,134.1,78,77.6,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:10:42.7758,172.8,134.1,78,77.6,-18,20.32,63,50,50,0,78,78
2020-09-17 05:10:43.0285,172.8,134.1,78,77.6,-17.9,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:43.2811,172.8,134.1,78,77.6,-17.9,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:43.5338,172.8,134.1,78,77.6,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:10:43.7865,172.8,134.1,78,77.6,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:10:44.0375,172.8,134.1,78,77.6,-17.9,20.32,1,779.8,-12.2,23.5,78,78
2020-09-17 05:10:44.2885,172.8,134.1,78,77.6,-18,20.34,2,779.5,-11.6,24,78,78
2020-09-17 05:10:44.5395,172.8,134.1,78,77.6,-18,20.32,61,781.4,773.9,0,78,78
2020-09-17 05:10:44.7905,172.8,134.1,78,77.6,-18.1,20.31,62,425,425,0,78,78
2020-09-17 05:10:45.0415,172.8,134.1,78,77.6,-18,20.33,64,16.2,16.5,0,78,78
2020-09-17 05:10:45.2925,172.8,134.1,78,77.6,-18,20.33,3,779.8,-12.2,23,78,78
2020-09-17 05:10:45.5435,172.8,134.1,78,77.6,-18,20.32,4,779.5,-11.6,23,78,78
2020-09-17 05:10:45.7945,172.8,134.1,78,77.6,-18,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:10:46.0455,172.8,134.1,78,77.6,-18,20.33,66,4620,4620,0,78,78
2020-09-17 05:10:46.2965,172.8,134.1,78,77.6,-18,20.32,1,779.8,-12.2,23.5,78,78
2020-09-17 05:10:46.5475,172.8,134.1,78,77.6,-18,20.32,2,779.5,-11.6,24,78,78
2020-09-17 05:10:46.7984,172.8,134.1,78,77.6,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:10:47.0504,172.8,134.1,78,77.6,-17.9,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:10:47.3030,172.8,134.1,78,77.6,-18,20.32,63,50,50,0,78,78
2020-09-17 05:10:47.5556,172.8,134.1,78,77.6,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:47.8082,172.8,134.1,78,77.6,-18,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:48.0600,172.8,134.1,78,77.6,-18,20.36,6,-9640,25.7,4,78,78
2020-09-17 05:10:48.3076,172.8,134.1,78,77.6,-18,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:10:48.5552,172.8,134.1,78,77.6,-18,20.32,1,779.8,-12.2,23.5,78,78
2020-09-17 05:10:48.8028,172.8,134.1,78,77.6,-17.9,20.33,2,779.5,-11.6,24,78,78
2020-09-17 05:10:49.0512,172.8,134.1,78,77.6,-18,20.32,61,781.5,773.9,0,78,78
2020-09-17 05:10:49.3033,172.8,134.1,78,77.6,-18,20.32,62,425,425,0,78,78
2020-09-17 05:10:49.5554,172.8,134.1,78,77.6,-18,20.33,64,16.2,16.4,0,78,78
2020-09-17 05:10:49.8076,172.8,134.1,78,77.6,-18,20.32,3,779.8,-12,23,78,78
2020-09-17 05:10:50.0597,172.8,134.1,78,77.6,-18.1,20.33,4,779.5,-11.6,23,78,78
2020-09-17 05:10:50.3116,172.8,134.1,78,77.6,-18.1,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:50.5634,172.8,134.1,78,77.6,-18,20.32,66,4620,4620,0,78,78
2020-09-17 05:10:50.8153,172.8,134.1,78,77.6,-18,20.32,1,779.8,-12,23.5,78,78
2020-09-17 05:10:51.0672,172.8,134.1,78,77.6,-18,20.33,2,779.5,-11.6,24,78,78
2020-09-17 05:10:51.3157,172.8,134.1,78,77.6,-18,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:51.5634,172.8,134.1,78,77.6,-17.9,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:10:51.8110,172.8,134.1,78,77.6,-18,20.33,63,50,50,0,78,78
2020-09-17 05:10:52.0587,172.8,134.1,78,77.6,-18,20.33,67,25.7,25.7,0,78,78
2020-09-17 05:10:52.3089,172.8,134.1,78,77.6,-18,20.32,52,3.99,3.96,0,78,78
2020-09-17 05:10:52.5597,172.8,134.1,78,77.6,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:10:52.8105,172.8,134.1,78,77.6,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:10:53.0613,172.8,134.1,78,77.6,-18.1,20.32,1,779.8,-12,23.5,78,78
2020-09-17 05:10:53.3108,172.8,134.1,78,77.6,-18,20.33,2,779.5,-11.6,24,78,78
2020-09-17 05:10:53.5583,172.8,134.1,78,77.6,-17.9,20.32,61,781.4,773.8,0,78,78
2020-09-17 05:10:53.8059,172.8,134.1,78,77.6,-17.9,20.33,62,425,425,0,78,78
2020-09-17 05:10:54.0534,172.8,134.1,78,77.6,-18,20.32,64,16.2,16.5,0,78,78
2020-09-17 05:10:54.3009,172.8,134.1,78,77.6,-18,20.32,3,779.8,-12,23,78,78
2020-09-17 05:10:54.5484,172.8,134.1,78,77.6,-17.9,20.32,4,779.5,-11.6,23,78,78
2020-09-17 05:10:54.7960,172.8,134.1,78,77.6,-17.9,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:10:55.0436,172.8,134.1,78,77.6,-18,20.32,66,4630,4630,0,78,78
2020-09-17 05:10:55.2911,172.8,134.1,78,77.6,-18,20.32,1,779.8,-12,23.5,78,78
2020-09-17 05:10:55.5387,172.8,134.1,78,77.6,-18,20.32,2,779.5,-11.6,24,78,78
2020-09-17 05:10:55.7862,172.8,134.1,78,77.6,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:10:56.0337,172.8,134.1,78,77.6,-18.1,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:10:56.2813,172.8,134.1,78,77.6,-18,20.31,63,50,50,0,78,78
2020-09-17 05:10:56.5288,172.8,134.1,78,77.6,-17.9,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:10:56.7764,172.8,134.1,78,77.6,-18,20.33,52,3.99,3.96,0,78,78
2020-09-17 05:10:57.0239,172.8,134.1,78,77.6,-18,20.32,6,-9650,25.7,4,78,78
2020-09-17 05:10:57.2714,172.8,134.1,78,77.6,-18,20.32,7,-9650,25.7,4,78,78
2020-09-17 05:10:57.5217,172.8,134.1,78,77.6,-17.9,20.33,1,779.7,-11.9,23.5,78,78
2020-09-17 05:10:57.7746,172.8,134.1,78,77.6,-18,20.32,2,779.4,-11.6,24,78,78
2020-09-17 05:10:58.0274,172.8,134.1,78,77.6,-18,20.32,61,781.4,773.8,0,78,78
2020-09-17 05:10:58.2803,172.8,134.1,78,77.6,-18,20.32,62,425,425,0,78,78
2020-09-17 05:10:58.5307,172.8,134.1,78,77.6,-18,20.32,64,16.2,16.4,0,78,78
2020-09-17 05:10:58.7782,172.8,134.1,78,77.6,-18,20.32,3,779.7,-11.9,23,78,78
2020-09-17 05:10:59.0258,172.8,134.1,78,77.6,-18,20.32,4,779.4,-11.6,23,78,78
2020-09-17 05:10:59.2733,172.8,134.1,78,77.6,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:10:59.5209,172.8,134.1,78,77.6,-17.9,20.33,66,4630,4630,0,78,78
2020-09-17 05:10:59.7689,172.8,134.1,78,77.6,-18,20.32,1,779.7,-11.9,23.5,78,78
2020-09-17 05:11:00.0169,172.8,134.1,78,77.6,-18,20.34,2,779.4,-11.6,24,78,78
2020-09-17 05:11:00.2649,172.8,134.1,78,77.6,-17.9,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:11:00.5129,172.8,134.1,78,77.6,-18,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:11:00.7626,172.8,134.1,78,77.6,-18,20.33,63,50,50,0,78,78
2020-09-17 05:11:01.0153,172.8,134.1,78,77.6,-18,20.33,67,25.7,25.7,0,78,78
2020-09-17 05:11:01.2679,172.8,134.1,78,77.6,-18,20.33,52,3.99,3.96,0,78,78
2020-09-17 05:11:01.5205,172.8,134.1,78,77.6,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:11:01.7729,172.8,134.1,78,77.6,-18,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:11:02.0247,172.8,134.1,78,77.6,-18,20.32,1,779.7,-11.9,23.5,78,78
2020-09-17 05:11:02.2766,172.8,134.1,78,77.6,-17.9,20.33,2,779.4,-11.6,24,78,78
2020-09-17 05:11:02.5285,172.8,134.1,78,77.6,-18,20.32,61,781.4,773.8,0,78,78
2020-09-17 05:11:02.7794,172.8,134.1,78,77.6,-18,20.32,62,425,425,0,78,78
2020-09-17 05:11:03.0287,172.8,134.1,78,77.6,-18,20.33,64,16.2,16.4,0,78,78
2020-09-17 05:11:03.2781,172.8,134.1,78,77.6,-18,20.32,3,779.6,-11.9,23,78,78
2020-09-17 05:11:03.5274,172.8,134.1,78,77.6,-18,20.32,4,779.3,-11.6,23,78,78
2020-09-17 05:11:03.7767,172.8,134.1,78,77.6,-18.1,20.34,65,-9640,-9640,0,78,78
2020-09-17 05:11:04.0272,172.8,134.1,78,77.6,-18,20.33,66,4640,4640,0,78,78
2020-09-17 05:11:04.2778,172.8,134.1,78,77.6,-18,20.32,1,779.6,-11.9,23.5,78,78
2020-09-17 05:11:04.5283,172.8,134.1,78,77.6,-18,20.32,2,779.3,-11.6,24,78,78
2020-09-17 05:11:04.7789,172.8,134.1,78,77.6,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:11:05.0264,172.8,134.1,78,77.6,-17.9,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:05.2740,172.8,134.1,78,77.6,-17.9,20.33,63,50,50,0,78,78
2020-09-17 05:11:05.5215,172.8,134.1,78,77.6,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:05.7690,172.8,134,78,77.55,-18,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:11:06.0193,172.8,134,78,77.55,-17.9,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:11:06.2697,172.8,134,78,77.55,-18,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:11:06.5201,172.8,134,78,77.55,-18,20.32,1,779.6,-11.9,23.5,78,78
2020-09-17 05:11:06.7705,172.8,134,78,77.55,-18,20.32,2,779.3,-11.6,24,78,78
2020-09-17 05:11:07.0222,172.8,134,78,77.55,-17.9,20.32,61,781.3,773.8,0,78,78
2020-09-17 05:11:07.2748,172.8,134,78,77.55,-18,20.33,62,425,425,0,78,78
2020-09-17 05:11:07.5275,172.8,134,78,77.55,-18,20.34,64,16.2,16.5,0,78,78
2020-09-17 05:11:07.7802,172.8,134,78,77.55,-18,20.32,3,779.6,-11.9,23,78,78
2020-09-17 05:11:08.0308,172.8,134,78,77.55,-17.9,20.32,4,779.3,-11.6,23,78,78
2020-09-17 05:11:08.2800,172.8,134,78,77.55,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:11:08.5292,172.8,134,78,77.55,-18,20.33,66,4640,4640,0,78,78
2020-09-17 05:11:08.7784,172.8,134,78,77.55,-18,20.32,1,779.6,-11.9,23.5,78,78
2020-09-17 05:11:09.0283,172.8,134,78,77.55,-17.9,20.32,2,779.3,-11.6,24,78,78
2020-09-17 05:11:09.2810,172.8,134,78,77.55,-18.1,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:11:09.5336,172.8,134,78,77.55,-18.1,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:11:09.7863,172.8,134,78,77.55,-18,20.33,63,50,50,0,78,78
2020-09-17 05:11:10.0390,172.8,134,78,77.55,-18,20.33,67,25.7,25.7,0,78,78
2020-09-17 05:11:10.2917,172.8,134,78,77.55,-18,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:11:10.5445,172.8,134,78,77.55,-18,20.32,6,-9640,25.7,4,78,78
2020-09-17 05:11:10.7973,172.8,134,78,77.55,-17.9,20.33,7,-9640,25.7,4,78,78
2020-09-17 05:11:11.0501,172.8,134,78,77.55,-17.9,20.32,1,779.7,-12.1,23.5,78,78
2020-09-17 05:11:11.3006,172.8,134,78,77.55,-18,20.32,2,779.4,-11.6,24,78,78
2020-09-17 05:11:11.5481,172.8,134,78,77.55,-18,20.33,61,781.3,773.7,0,78,78
2020-09-17 05:11:11.7956,172.8,134,78,77.55,-18,20.33,62,425,425,0,78,78
2020-09-17 05:11:12.0432,172.8,134,78,77.55,-18,20.32,64,16.2,16.5,0,78,78
2020-09-17 05:11:12.2907,172.8,134,78,77.55,-18,20.32,3,779.7,-12.1,23,78,78
2020-09-17 05:11:12.5382,172.8,134,78,77.55,-17.9,20.32,4,779.4,-11.6,23,78,78
2020-09-17 05:11:12.7857,172.8,134,78,77.55,-17.9,20.32,65,-9640,-9640,0,78,78
2020-09-17 05:11:13.0332,172.8,134,78,77.55,-18,20.31,66,4630,4630,0,78,78
2020-09-17 05:11:13.2808,172.8,134,78,77.55,-18,20.32,1,779.7,-12.1,23.5,78,78
2020-09-17 05:11:13.5288,172.8,134,78,77.55,-17.9,20.32,2,779.4,-11.6,24,78,78
2020-09-17 05:11:13.7768,172.8,134,78,77.55,-18,20.33,65,-9640,-9640,0,78,78
2020-09-17 05:11:14.0248,172.8,134,78,77.55,-18.1,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:14.2728,172.8,134,78,77.55,-18,20.33,63,50,50,0,78,78
2020-09-17 05:11:14.5253,172.8,134,78,77.55,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:14.7780,172.8,134,78,77.55,-18,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:11:15.0307,172.8,134,78,77.55,-18,20.33,6,-9650,25.7,4,78,78
2020-09-17 05:11:15.2835,172.8,134,78,77.55,-17.9,20.32,7,-9640,25.7,4,78,78
2020-09-17 05:11:15.5332,172.8,134,78,77.55,-18,20.33,1,779.7,-12.1,23.5,78,78
2020-09-17 05:11:15.7807,172.8,134,78,77.55,-18,20.32,2,779.4,-11.6,24,78,78
2020-09-17 05:11:16.0283,172.8,134,78,77.55,-18,20.32,61,781.2,773.6,0,78,78
2020-09-17 05:11:16.2758,172.8,134,78,77.55,-17.9,20.32,62,425,425,0,78,78
2020-09-17 05:11:16.5242,172.8,134,78,77.55,-17.9,20.31,64,16.2,16.4,0,78,78
2020-09-17 05:11:16.7769,172.8,134,78,77.55,-18.1,20.32,3,779.7,-12.1,23,78,78
2020-09-17 05:11:17.0296,172.8,134,78,77.55,-18.1,20.31,4,779.4,-11.6,23,78,78
2020-09-17 05:11:17.2823,172.8,134,78,77.55,-17.9,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:11:17.5350,172.8,134,78,77.55,-18,20.33,66,4620,4620,0,78,78
2020-09-17 05:11:17.7875,172.8,134,78,77.55,-18,20.32,1,779.7,-11.9,23.5,78,78
2020-09-17 05:11:18.0399,172.8,134,78,77.55,-17.9,20.32,2,779.3,-11.6,24,78,78
2020-09-17 05:11:18.2922,172.8,134,78,77.55,-17.9,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:11:18.5446,172.8,134,78,77.55,-17.9,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:11:18.7932,172.8,134,78,77.55,-18,20.32,63,50,50,0,78,78
2020-09-17 05:11:19.0408,172.8,134,78,77.55,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:19.2883,172.8,133.9,78,77.49,-17.9,20.33,52,3.98,3.96,0,78,78
2020-09-17 05:11:19.5359,172.8,133.9,78,77.49,-18,20.32,6,-9660,25.7,4,78,78
2020-09-17 05:11:19.7834,172.8,133.9,78,77.49,-18.1,20.33,7,-9660,25.7,4,78,78
2020-09-17 05:11:20.0310,172.8,133.9,78,77.49,-18.1,20.33,1,779.7,-11.9,23.5,78,78
2020-09-17 05:11:20.2786,172.8,133.9,78,77.49,-18,20.31,2,779.3,-11.6,24,78,78
2020-09-17 05:11:20.5261,172.8,133.9,78,77.49,-18,20.33,61,781.3,773.7,0,78,78
2020-09-17 05:11:20.7755,172.8,133.9,78,77.49,-18,20.32,62,425,425,0,78,78
2020-09-17 05:11:21.0284,172.8,133.9,78,77.49,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:11:21.2813,172.8,133.9,78,77.49,-17.9,20.32,3,779.7,-11.9,23,78,78
2020-09-17 05:11:21.5342,172.8,133.9,78,77.49,-18,20.32,4,779.3,-11.6,23,78,78
2020-09-17 05:11:21.7855,172.8,133.9,78,77.49,-18,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:11:22.0333,172.8,133.9,78,77.49,-18,20.32,66,4620,4620,0,78,78
2020-09-17 05:11:22.2810,172.8,133.9,78,77.49,-17.9,20.32,1,779.7,-11.9,23.5,78,78
2020-09-17 05:11:22.5287,172.8,133.9,78,77.49,-18,20.32,2,779.3,-11.6,24,78,78
2020-09-17 05:11:22.7782,172.8,133.9,78,77.49,-18.1,20.33,65,-9650,-9650,0,78,78
2020-09-17 05:11:23.0309,172.8,133.9,78,77.49,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:23.2836,172.8,133.9,78,77.49,-18,20.33,63,50,50,0,78,78
2020-09-17 05:11:23.5363,172.8,133.9,78,77.49,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:23.7890,172.8,133.9,78,77.49,-18,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:11:24.0366,172.8,133.9,78,77.49,-17.9,20.33,6,-9650,25.7,4,78,78
2020-09-17 05:11:24.2841,172.8,133.9,78,77.49,-17.9,20.32,7,-9650,25.7,4,78,78
2020-09-17 05:11:24.5317,172.8,133.9,78,77.49,-18,20.33,1,779.7,-11.9,23.5,78,78
2020-09-17 05:11:24.7792,172.8,133.9,78,77.49,-18,20.33,2,779.3,-11.6,24,78,78
2020-09-17 05:11:25.0319,172.8,133.9,78,77.49,-17.9,20.32,61,781.2,773.6,0,78,78
2020-09-17 05:11:25.2846,172.8,133.9,78,77.49,-18,20.33,62,425,425,0,78,78
2020-09-17 05:11:25.5374,172.8,133.9,78,77.49,-18.1,20.33,64,16.3,16.5,0,78,78
2020-09-17 05:11:25.7902,172.8,133.9,78,77.49,-18.1,20.32,3,779.6,-12,23,78,78
2020-09-17 05:11:26.0430,172.8,133.9,78,77.49,-18,20.32,4,779.3,-11.6,23,78,78
2020-09-17 05:11:26.2957,172.8,133.9,78,77.49,-18,20.33,65,-9650,-9660,0,78,78
2020-09-17 05:11:26.5485,172.8,133.9,78,77.49,-18,20.33,66,4620,4610,0,78,78
2020-09-17 05:11:26.8012,172.8,133.9,78,77.49,-17.9,20.33,1,779.6,-12,23.5,78,78
2020-09-17 05:11:27.0540,172.8,133.9,78,77.49,-17.9,20.32,2,779.3,-11.6,24,78,78
2020-09-17 05:11:27.3068,172.8,133.9,78,77.49,-18,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:11:27.5597,172.8,133.9,78,77.49,-18,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:11:27.8125,172.8,133.9,78,77.49,-18,20.33,63,50,50,0,78,78
2020-09-17 05:11:28.0654,172.8,133.9,78,77.49,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:28.3129,172.8,133.9,78,77.49,-18,20.33,52,3.98,3.96,0,78,78
2020-09-17 05:11:28.5604,172.8,133.9,78,77.49,-18,20.33,6,-9650,25.7,4,78,78
2020-09-17 05:11:28.8079,172.8,133.9,78,77.49,-17.9,20.32,7,-9660,25.7,4,78,78
2020-09-17 05:11:29.0554,172.8,133.9,78,77.49,-17.9,20.32,1,779.6,-12,23.5,78,78
2020-09-17 05:11:29.3028,172.8,133.9,78,77.49,-18,20.32,2,779.3,-11.6,24,78,78
2020-09-17 05:11:29.5501,172.8,133.9,78,77.49,-18,20.32,61,781.2,773.6,0,78,78
2020-09-17 05:11:29.7975,172.8,133.9,78,77.49,-17.9,20.32,62,425,425,0,78,78
2020-09-17 05:11:30.0449,172.8,133.9,78,77.49,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:11:30.2923,172.8,133.9,78,77.49,-18,20.32,3,779.6,-12,23,78,78
2020-09-17 05:11:30.5399,172.8,133.9,78,77.49,-18,20.33,4,779.3,-11.6,23,78,78
2020-09-17 05:11:30.7874,172.8,133.9,78,77.49,-18,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:11:31.0350,172.8,133.9,78,77.49,-18,20.32,66,4610,4610,0,78,78
2020-09-17 05:11:31.2825,172.8,133.9,78,77.49,-18,20.32,1,779.6,-12,23.5,78,78
2020-09-17 05:11:31.5351,172.8,133.9,78,77.49,-18,20.33,2,779.3,-11.6,24,78,78
2020-09-17 05:11:31.7877,172.8,133.9,78,77.49,-18,20.33,65,-9650,-9650,0,78,78
2020-09-17 05:11:32.0404,172.8,133.9,78,77.49,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:32.2930,172.8,133.9,78,77.49,-18,20.32,63,50,50,0,78,78
2020-09-17 05:11:32.5409,172.8,133.9,78,77.49,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:32.7885,172.8,133.9,78,77.49,-17.9,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:11:33.0360,172.8,133.9,78,77.49,-18,20.32,6,-9650,25.7,4,78,78
2020-09-17 05:11:33.2836,172.8,133.9,78,77.49,-18,20.32,7,-9650,25.7,4,78,78
2020-09-17 05:11:33.5362,172.8,133.9,78,77.49,-18,20.32,1,779.6,-12,23.5,78,78
2020-09-17 05:11:33.7889,172.8,133.9,78,77.49,-18,20.32,2,779.1,-11.7,24,78,78
2020-09-17 05:11:34.0417,172.8,133.9,78,77.49,-18,20.32,61,781.2,773.6,0,78,78
2020-09-17 05:11:34.2944,172.8,133.9,78,77.49,-18,20.31,62,425,425,0,78,78
2020-09-17 05:11:34.5445,172.8,133.9,78,77.49,-17.9,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:11:34.7929,172.8,133.9,78,77.49,-17.9,20.32,3,779.6,-12,23,78,78
2020-09-17 05:11:35.0413,172.8,133.9,78,77.49,-18,20.32,4,779.1,-11.7,23,78,78
2020-09-17 05:11:35.2896,172.8,133.9,78,77.49,-17.9,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:11:35.5398,172.8,133.9,78,77.49,-17.9,20.33,66,4610,4610,0,78,78
2020-09-17 05:11:35.7925,172.8,133.9,78,77.49,-18,20.33,1,779.6,-12,23.5,78,78
2020-09-17 05:11:36.0452,172.8,133.9,78,77.49,-18,20.33,2,779.1,-11.7,24,78,78
2020-09-17 05:11:36.2979,172.8,133.9,78,77.49,-18,20.33,65,-9650,-9660,0,78,78
2020-09-17 05:11:36.5498,172.8,133.9,78,77.49,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:36.7973,172.8,133.9,78,77.49,-18,20.32,63,50,50,0,78,78
2020-09-17 05:11:37.0449,172.8,133.9,78,77.49,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:37.2925,172.8,133.9,78,77.49,-18,20.33,52,3.98,3.96,0,78,78
2020-09-17 05:11:37.5401,172.8,133.9,78,77.49,-18,20.32,6,-9680,25.7,4,78,78
2020-09-17 05:11:37.7877,172.8,133.9,78,77.49,-18,20.32,7,-9630,25.7,4,78,78
2020-09-17 05:11:38.0352,172.8,133.9,78,77.49,-18,20.32,1,779.6,-12,23.5,78,78
2020-09-17 05:11:38.2827,172.8,133.9,78,77.49,-17.9,20.33,2,779.1,-11.7,24,78,78
2020-09-17 05:11:38.5302,172.8,133.9,78,77.49,-18,20.35,61,781.2,773.6,0,78,78
2020-09-17 05:11:38.7777,172.8,133.9,78,77.49,-18.1,20.33,62,425,425,0,78,78
2020-09-17 05:11:39.0251,172.8,133.9,78,77.49,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:11:39.2725,172.8,133.9,78,77.49,-18,20.32,3,779.6,-12,23,78,78
2020-09-17 05:11:39.5199,172.8,133.9,78,77.49,-18,20.32,4,779.1,-11.7,23,78,78
2020-09-17 05:11:39.7673,172.8,133.9,78,77.49,-18,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:11:40.0147,172.8,133.9,78,77.49,-18,20.32,66,4610,4610,0,78,78
2020-09-17 05:11:40.2622,172.8,133.9,78,77.49,-17.9,20.33,1,779.6,-12.2,23.5,78,78
2020-09-17 05:11:40.5096,172.8,133.9,78,77.49,-18,20.32,2,779.2,-11.6,24,78,78
2020-09-17 05:11:40.7585,172.8,133.9,78,77.49,-18,20.32,65,-9650,-9650,0,78,78
2020-09-17 05:11:41.0112,172.8,133.9,78,77.49,-17.9,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:41.2638,172.8,133.9,78,77.49,-18,20.33,63,50,50,0,78,78
2020-09-17 05:11:41.5164,172.8,133.9,78,77.49,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:41.7677,172.8,133.9,78,77.49,-18.1,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:11:42.0152,172.8,133.9,78,77.49,-17.9,20.33,6,-9680,25.7,4,78,78
2020-09-17 05:11:42.2626,172.8,133.9,78,77.49,-18,20.33,7,-9650,25.7,4,78,78
2020-09-17 05:11:42.5101,172.8,133.9,78,77.49,-18,20.32,1,779.6,-12.2,23.5,78,78
2020-09-17 05:11:42.7576,172.8,133.9,78,77.49,-18,20.33,2,779.2,-11.6,24,78,78
2020-09-17 05:11:43.0103,172.8,133.9,78,77.49,-17.9,20.33,61,781.1,773.5,0,78,78
2020-09-17 05:11:43.2630,172.8,133.9,78,77.49,-18,20.32,62,425,425,0,78,78
2020-09-17 05:11:43.5158,172.8,133.9,78,77.49,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:11:43.7685,172.8,133.9,78,77.49,-18,20.32,3,779.6,-12.2,23,78,78
2020-09-17 05:11:44.0171,172.8,133.9,78,77.49,-17.9,20.33,4,779.2,-11.6,23,78,78
2020-09-17 05:11:44.2655,172.8,133.9,78,77.49,-18,20.32,65,-9650,-9660,0,78,78
2020-09-17 05:11:44.5140,172.8,133.9,78,77.49,-18.1,20.33,66,4600,4600,0,78,78
2020-09-17 05:11:44.7624,172.8,133.9,78,77.49,-18,20.33,1,779.6,-12.2,23.5,78,78
2020-09-17 05:11:45.0151,172.8,133.9,78,77.49,-17.9,20.32,2,779.2,-11.6,24,78,78
2020-09-17 05:11:45.2677,172.8,133.9,78,77.49,-18,20.33,65,-9680,-9630,0,78,78
2020-09-17 05:11:45.5204,172.8,133.8,78,77.43,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:45.7731,172.8,133.8,78,77.43,-17.9,20.33,63,50,50,0,78,78
2020-09-17 05:11:46.0258,172.8,133.8,78,77.43,-17.9,20.3,67,25.7,25.7,0,78,78
2020-09-17 05:11:46.2785,172.8,133.8,78,77.43,-18,20.33,52,3.98,3.96,0,78,78
2020-09-17 05:11:46.5311,172.8,133.8,78,77.43,-18,20.33,6,-9680,25.7,4,78,78
2020-09-17 05:11:46.7837,172.8,133.8,78,77.43,-17.9,20.32,7,-9620,25.7,4,78,78
2020-09-17 05:11:47.0354,172.8,133.8,78,77.43,-18,20.32,1,779.5,-12,23.5,78,78
2020-09-17 05:11:47.2829,172.8,133.8,78,77.43,-18,20.32,2,779.1,-11.6,24,78,78
2020-09-17 05:11:47.5304,172.8,133.8,78,77.43,-18.1,20.32,61,781.1,773.6,0,78,78
2020-09-17 05:11:47.7780,172.8,133.8,78,77.43,-18,20.33,62,425,425,0,78,78
2020-09-17 05:11:48.0255,172.8,133.8,78,77.43,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:11:48.2729,172.8,133.8,78,77.43,-18,20.33,3,779.5,-12,23,78,78
2020-09-17 05:11:48.5204,172.8,133.8,78,77.43,-18,20.32,4,779.1,-11.6,23,78,78
2020-09-17 05:11:48.7678,172.8,133.8,78,77.43,-18,20.33,65,-9670,-9620,0,78,78
2020-09-17 05:11:49.0153,172.8,133.8,78,77.43,-17.9,20.33,66,4600,4600,0,78,78
2020-09-17 05:11:49.2666,172.8,133.8,78,77.43,-18,20.33,1,779.5,-12,23.5,78,78
2020-09-17 05:11:49.5192,172.8,133.8,78,77.43,-18,20.32,2,779.1,-11.6,24,78,78
2020-09-17 05:11:49.7718,172.8,133.8,78,77.43,-17.9,20.3,65,-9680,-9620,0,78,78
2020-09-17 05:11:50.0245,172.8,133.8,78,77.43,-18,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:50.2735,172.8,133.8,78,77.43,-18.1,20.33,63,50,50,0,78,78
2020-09-17 05:11:50.5211,172.8,133.8,78,77.43,-18.1,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:50.7686,172.8,133.8,78,77.43,-17.9,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:11:51.0161,172.8,133.8,78,77.43,-18,20.33,6,-9670,25.7,4,78,78
2020-09-17 05:11:51.2668,172.8,133.8,78,77.43,-18,20.32,7,-9650,25.7,4,78,78
2020-09-17 05:11:51.5194,172.8,133.8,78,77.43,-18,20.32,1,779.5,-12,23.5,78,78
2020-09-17 05:11:51.7719,172.8,133.8,78,77.43,-17.9,20.33,2,779.1,-11.6,24,78,78
2020-09-17 05:11:52.0245,172.8,133.8,78,77.43,-17.9,20.32,61,781.1,773.4,0,78,78
2020-09-17 05:11:52.2771,172.8,133.8,78,77.43,-18,20.33,62,425,425,0,78,78
2020-09-17 05:11:52.5298,172.8,133.8,78,77.43,-18,20.32,64,16.3,16.5,0,78,78
2020-09-17 05:11:52.7825,172.8,133.8,78,77.43,-18,20.32,3,779.5,-12,23,78,78
2020-09-17 05:11:53.0351,172.8,133.8,78,77.43,-18.1,20.32,4,779.1,-11.6,23,78,78
2020-09-17 05:11:53.2878,172.8,133.8,78,77.43,-18.1,20.32,65,-9670,-9620,0,78,78
2020-09-17 05:11:53.5405,172.8,133.8,78,77.43,-18,20.33,66,4600,4600,0,78,78
2020-09-17 05:11:53.7932,172.8,133.8,78,77.43,-18,20.33,1,779.5,-12,23.5,78,78
2020-09-17 05:11:54.0459,172.8,133.8,78,77.43,-18,20.32,2,779.1,-11.6,24,78,78
2020-09-17 05:11:54.2987,172.8,133.8,78,77.43,-18,20.32,65,-9680,-9630,0,78,78
2020-09-17 05:11:54.5514,172.8,133.8,78,77.43,-17.9,20.33,51,3.98,3.96,0,78,78
2020-09-17 05:11:54.8041,172.8,133.8,78,77.43,-18,20.33,63,50,50,0,78,78
2020-09-17 05:11:55.0568,172.8,133.8,78,77.43,-18,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:55.3095,172.8,133.8,78,77.43,-18,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:11:55.5591,172.8,133.8,78,77.43,-18,20.33,6,-9680,25.7,4,78,78
2020-09-17 05:11:55.8066,172.8,133.8,78,77.43,-18,20.33,7,-9630,25.7,4,78,78
2020-09-17 05:11:56.0542,172.8,133.8,78,77.43,-18.1,20.33,1,779.5,-12.2,23.5,78,78
2020-09-17 05:11:56.3017,172.8,133.8,78,77.43,-18,20.32,2,779,-11.6,24,78,78
2020-09-17 05:11:56.5492,172.8,133.8,78,77.43,-18,20.33,61,781,773.4,0,78,78
2020-09-17 05:11:56.7969,172.8,133.8,78,77.43,-18,20.32,62,425,425,0,78,78
2020-09-17 05:11:57.0445,172.8,133.8,78,77.43,-18,20.32,64,16.3,16.4,0,78,78
2020-09-17 05:11:57.2921,172.8,133.8,77.75,77.43,-18,20.32,3,779.5,-12.2,23,78,78
2020-09-17 05:11:57.5397,172.8,133.8,77.75,77.43,-17.9,20.32,4,779,-11.6,23,78,78
2020-09-17 05:11:57.7871,172.8,133.8,77.75,77.43,-17.9,20.32,65,-9680,-9620,0,78,78
2020-09-17 05:11:58.0344,172.8,133.8,77.75,77.43,-18,20.33,66,4600,4600,0,78,78
2020-09-17 05:11:58.2817,172.8,133.8,77.75,77.43,-17.9,20.33,1,779.5,-12.2,23.5,78,78
2020-09-17 05:11:58.5290,172.8,133.8,77.75,77.43,-18,20.32,2,779,-11.6,24,78,78
2020-09-17 05:11:58.7764,172.8,133.8,77.75,77.43,-18,20.32,65,-9680,-9620,0,78,78
2020-09-17 05:11:59.0238,172.8,133.8,77.75,77.43,-18.1,20.32,51,3.98,3.96,0,78,78
2020-09-17 05:11:59.2713,172.8,133.8,77.75,77.43,-18,20.32,63,50,50,0,78,78
2020-09-17 05:11:59.5187,172.8,133.8,77.75,77.43,-17.9,20.32,67,25.7,25.7,0,78,78
2020-09-17 05:11:59.7661,172.8,133.8,77.75,77.43,-18,20.32,52,3.98,3.96,0,78,78
2020-09-17 05:12:00.0135,172.8,133.8,77.75,77.43,-18,20.33,6,-9680,25.7,4,78,78
2020-09-17 05:12:00.2609,172.8,133.8,77.75,77.43,-17.9,20.32,7,-9610,25.7,4,78,78
2020-09-17 05:12:00.5083,172.8,133.8,77.75,77.43,-17.9,20.33,1,779.5,-12.2,23.5,78,78
2020-09-17 05:12:00.7578,172.8,133.8,77.75,77.43,-18,20.32,2,779,-11.6,24,78,78
2020-09-17 05:12:01.0106,172.8,133.8,77.75,77.43,-18,20.33,61,781,773.4,0,78,78
2020-09-17 05:12:01.2633,172.8,133.8,77.75,77.43,-18,20.32,62,425,425,0,78,77.5
2020-09-17 05:12:01.5160,172.8,133.8,77.75,77.43,-18,20.32,64,16.3,16.4,0,78,77.5
2020-09-17 05:12:01.7668,172.8,133.8,77.75,77.43,-18,20.32,3,779.4,-12.2,23,78,77.5
2020-09-17 05:12:02.0141,172.8,133.8,77.75,77.43,-18,20.32,4,779,-11.6,23,78,77.5
2020-09-17 05:12:02.2614,172.8,133.8,77.75,77.43,-17.9,20.33,65,-9680,-9610,0,78,77.5
2020-09-17 05:12:02.5087,172.8,133.8,77.75,77.43,-17.9,20.32,66,4600,4600,0,78,77.5
2020-09-17 05:12:02.7560,172.8,133.8,77.75,77.43,-18,20.33,1,779.4,-12.2,23.5,78,77.5
2020-09-17 05:12:03.0085,172.8,133.8,77.75,77.43,-17.9,20.33,2,779,-11.6,24,78,77.5
2020-09-17 05:12:03.2610,172.8,133.8,77.75,77.43,-17.9,20.32,65,-9680,-9600,0,78,77.5
2020-09-17 05:12:03.5136,172.8,133.8,77.75,77.43,-17.9,20.33,51,3.98,3.96,0,78,77.5
2020-09-17 05:12:03.7662,172.8,133.8,77.75,77.43,-18,20.32,63,50,50,0,78,77.5
2020-09-17 05:12:04.0163,172.8,133.8,77.75,77.43,-17.9,20.33,67,25.7,25.7,0,78,77.5
2020-09-17 05:12:04.2663,172.8,133.8,77.75,77.43,-18,20.32,52,3.98,3.96,0,78,77.5
2020-09-17 05:12:04.5163,172.8,133.8,77.75,77.43,-18,20.33,6,-9690,25.7,4,78,77.5
2020-09-17 05:12:04.7663,172.8,133.8,77.75,77.43,-18,20.33,7,-9600,25.7,4,78,77.5
2020-09-17 05:12:05.0138,172.8,133.8,77.75,77.43,-18,20.33,1,779.4,-12.2,23.5,78,77.5
2020-09-17 05:12:05.2612,172.8,133.8,77.75,77.43,-17.9,20.33,2,779,-11.6,24,78,77.5
2020-09-17 05:12:05.5086,172.8,133.8,77.75,77.43,-18,20.32,61,781,773.4,0,78,77.5
2020-09-17 05:12:05.7561,172.8,133.8,77.75,77.43,-18,20.32,62,425,425,0,78,77.5
2020-09-17 05:12:06.0043,172.8,133.8,77.75,77.43,-17.9,20.32,64,16.3,16.4,0,78,77.5
2020-09-17 05:12:06.2564,172.8,133.8,77.75,77.43,-18,20.32,3,779.4,-12.2,23,78,77.5
2020-09-17 05:12:06.5084,172.8,133.8,77.75,77.43,-18,20.32,4,779,-11.6,23,78,77.5
2020-09-17 05:12:06.7604,172.8,133.8,77.75,77.43,-18,20.32,65,-9690,-9600,0,78,77.5
2020-09-17 05:12:07.0125,172.8,133.8,77.75,77.43,-18,20.32,66,4610,4610,0,78,77.5
2020-09-17 05:12:07.2652,172.8,133.8,77.75,77.43,-18,20.33,1,779.4,-12.2,23.5,78,77.5
2020-09-17 05:12:07.5180,172.8,133.8,77.75,77.43,-18,20.33,2,779,-11.6,24,78,77.5
2020-09-17 05:12:07.7709,172.8,133.8,77.75,77.43,-17.9,20.32,65,-9690,-9600,0,78,77.5
2020-09-17 05:12:08.0237,172.8,133.8,77.75,77.43,-17.9,20.31,51,3.98,3.96,0,78,77.5
2020-09-17 05:12:08.2762,172.8,133.8,77.75,77.43,-18,20.33,63,50,50,0,78,77.5
2020-09-17 05:12:08.5279,172.8,133.8,77.75,77.43,-18,20.33,67,25.7,25.7,0,78,77.5
2020-09-17 05:12:08.7797,172.8,133.8,77.75,77.43,-17.9,20.32,52,3.98,3.96,0,78,77.5
2020-09-17 05:12:09.0315,172.8,133.8,77.75,77.43,-18,20.32,6,-9690,25.7,4,78,77.5
2020-09-17 05:12:09.2833,172.8,133.8,77.75,77.43,-18,20.32,7,-9600,25.7,4,78,77.5
2020-09-17 05:12:09.5359,172.8,133.8,77.75,77.43,-18,20.32,1,779.3,-12,23.5,78,77.5
2020-09-17 05:12:09.7886,172.8,133.8,77.75,77.43,-18,20.33,2,779,-11.6,24,78,77.5
2020-09-17 05:12:10.0412,172.8,133.8,77.75,77.43,-18,20.32,61,781.1,773.5,0,78,77.5
2020-09-17 05:12:10.2939,172.8,133.8,77.75,77.43,-18,20.33,62,425,425,0,78,77.5
2020-09-17 05:12:10.5466,172.8,133.8,77.75,77.43,-18,20.33,64,16.3,16.4,0,78,77.5
2020-09-17 05:12:10.7993,172.8,133.8,77.5,77.43,-17.9,20.33,3,779.3,-12,23,78,77.5
2020-09-17 05:12:11.0520,172.8,133.8,77.5,77.43,-18,20.32,4,779,-11.6,23,78,77.5
2020-09-17 05:12:11.3047,172.8,133.8,77.5,77.43,-18,20.32,65,-9690,-9590,0,78,77.5
2020-09-17 05:12:11.5575,172.8,133.8,77.5,77.43,-17.9,20.32,66,4610,4610,0,78,77.5
2020-09-17 05:12:11.8101,172.8,133.8,77.5,77.43,-17.9,20.32,1,779.3,-12,23.5,78,77.5
2020-09-17 05:12:12.0628,172.8,133.8,77.5,77.43,-18,20.32,2,779,-11.6,24,78,77.5
2020-09-17 05:12:12.3155,172.8,133.8,77.5,77.43,-18,20.33,65,-9680,-9590,0,78,77.5
2020-09-17 05:12:12.5672,172.8,133.8,77.5,77.43,-18,20.32,51,3.98,3.96,0,78,77.5
2020-09-17 05:12:12.8148,172.8,133.8,77.5,77.43,-18,20.32,63,50,50,0,78,77.5
2020-09-17 05:12:13.0624,172.8,133.8,77.5,77.43,-18,20.32,67,25.7,25.7,0,78,77.5
2020-09-17 05:12:13.3099,172.8,133.8,77.5,77.43,-18,20.33,52,3.98,3.96,0,78,77.5
2020-09-17 05:12:13.5575,172.8,133.8,77.5,77.43,-17.9,20.33,6,-9670,25.7,4,78,77.5
2020-09-17 05:12:13.8051,172.8,133.8,77.5,77.43,-17.9,20.33,7,-9590,25.7,4,78,77.5
2020-09-17 05:12:14.0527,172.8,133.8,77.5,77.43,-18,20.32,1,779.3,-12,23.5,78,77.5
2020-09-17 05:12:14.3004,172.8,133.8,77.5,77.43,-17.9,20.33,2,779,-11.6,24,78,77.5
2020-09-17 05:12:14.5480,172.8,133.8,77.5,77.43,-17.9,20.33,61,781,773.4,0,78,77.5
2020-09-17 05:12:14.7955,172.8,133.8,77.5,77.43,-17.9,20.32,62,425,425,0,78,77.5
2020-09-17 05:12:15.0430,172.8,133.8,77.5,77.43,-18,20.32,64,16.3,16.4,0,78,77.5
2020-09-17 05:12:15.2905,172.8,133.8,77.5,77.43,-18,20.32,3,779.3,-12,23,78,77.5
2020-09-17 05:12:15.5380,172.8,133.8,77.5,77.43,-17.9,20.33,4,779,-11.6,23,78,77.5
2020-09-17 05:12:15.7854,172.8,133.8,77.5,77.43,-18,20.33,65,-9670,-9600,0,78,77.5
2020-09-17 05:12:16.0328,172.8,133.8,77.5,77.43,-18,20.32,66,4610,4610,0,77.5,77.5
2020-09-17 05:12:16.2802,172.8,133.8,77.5,77.43,-18,20.32,1,779.3,-12,23.5,77.5,77.5
2020-09-17 05:12:16.5280,172.8,133.8,77.5,77.43,-17.9,20.32,2,779,-11.6,24,77.5,77.5
2020-09-17 05:12:16.7807,172.8,133.8,77.5,77.43,-17.9,20.3,65,-9680,-9600,0,77.5,77.5
2020-09-17 05:12:17.0333,172.8,133.8,77.5,77.43,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:17.2860,172.8,133.8,77.5,77.43,-17.9,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:12:17.5386,172.8,133.8,77.5,77.43,-17.9,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:17.7861,172.8,133.8,77.5,77.43,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:18.0336,172.8,133.8,77.5,77.43,-18,20.32,6,-9680,25.7,4,77.5,77.5
2020-09-17 05:12:18.2812,172.8,133.8,77.5,77.43,-17.9,20.32,7,-9610,25.7,4,77.5,77.5
2020-09-17 05:12:18.5287,172.8,133.8,77.5,77.43,-17.9,20.33,1,779.3,-12,23.5,77.5,77.5
2020-09-17 05:12:18.7760,172.8,133.8,77.5,77.43,-18,20.32,2,779,-11.6,24,77.5,77.5
2020-09-17 05:12:19.0234,172.8,133.8,77.5,77.43,-17.9,20.33,61,780.9,773.4,0,77.5,77.5
2020-09-17 05:12:19.2707,172.8,133.8,77.5,77.43,-17.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:12:19.5181,172.8,133.8,77.5,77.43,-17.9,20.32,64,16.3,16.4,0,77.5,77.5
2020-09-17 05:12:19.7695,172.8,133.8,77.5,77.43,-18,20.32,3,779.3,-12,23,77.5,77.5
2020-09-17 05:12:20.0221,172.8,133.8,77.5,77.43,-18,20.32,4,779,-11.6,23,77.5,77.5
2020-09-17 05:12:20.2748,172.8,133.8,77.5,77.43,-17.9,20.32,65,-9670,-9600,0,77.5,77.5
2020-09-17 05:12:20.5274,172.8,133.8,77.5,77.43,-18,20.31,66,4610,4610,0,77.5,77.5
2020-09-17 05:12:20.7801,172.8,133.8,77.5,77.43,-18,20.32,1,779.3,-12,23.5,77.5,77.5
2020-09-17 05:12:21.0329,172.8,133.8,77.5,77.43,-17.9,20.33,2,779,-11.6,24,77.5,77.5
2020-09-17 05:12:21.2857,172.8,133.8,77.5,77.43,-18,20.32,65,-9670,-9600,0,77.5,77.5
2020-09-17 05:12:21.5386,172.8,133.8,77.5,77.43,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:21.7893,172.8,133.8,77.5,77.43,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:12:22.0369,172.8,133.8,77.5,77.43,-17.9,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:22.2844,172.8,133.8,77.5,77.43,-17.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:22.5319,172.8,133.8,77.5,77.43,-18,20.33,6,-9670,25.7,4,77.5,77.5
2020-09-17 05:12:22.7804,172.8,133.8,77.5,77.43,-18,20.33,7,-9600,25.7,4,77.5,77.5
2020-09-17 05:12:23.0301,172.8,133.8,77.5,77.43,-17.9,20.33,1,779.3,-12.2,23.5,77.5,77.5
2020-09-17 05:12:23.2799,172.8,133.8,77.5,77.43,-17.9,20.33,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:23.5296,172.8,133.8,77.5,77.43,-18.1,20.32,61,780.9,773.4,0,77.5,77.5
2020-09-17 05:12:23.7785,172.8,133.8,77.5,77.43,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:12:24.0260,172.8,133.8,77.5,77.43,-17.9,20.32,64,16.2,16.4,0,77.5,77.5
2020-09-17 05:12:24.2735,172.8,133.8,77.5,77.43,-18,20.32,3,779.3,-12.2,23,77.5,77.5
2020-09-17 05:12:24.5210,172.8,133.8,77.5,77.43,-18,20.33,4,778.9,-11.6,23,77.5,77.5
2020-09-17 05:12:24.7686,172.8,133.8,77.5,77.43,-17.9,20.34,65,-9670,-9600,0,77.5,77.5
2020-09-17 05:12:25.0213,172.8,133.8,77.5,77.43,-17.9,20.32,66,4620,4620,0,77.5,77.5
2020-09-17 05:12:25.2740,172.8,133.8,77.5,77.43,-18,20.32,1,779.3,-12.2,23.5,77.5,77.5
2020-09-17 05:12:25.5267,172.8,133.8,77.5,77.43,-18,20.33,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:25.7795,172.8,133.8,77.5,77.43,-17.9,20.32,65,-9670,-9610,0,77.5,77.5
2020-09-17 05:12:26.0272,172.8,133.8,77.5,77.43,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:26.2747,172.8,133.8,77.5,77.43,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:12:26.5222,172.8,133.8,77.5,77.43,-18,20.33,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:26.7698,172.8,133.7,77.5,77.37,-17.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:27.0173,172.8,133.7,77.5,77.37,-18,20.33,6,-9660,25.7,4,77.5,77.5
2020-09-17 05:12:27.2648,172.8,133.7,77.5,77.37,-18,20.32,7,-9600,25.7,4,77.5,77.5
2020-09-17 05:12:27.5122,172.8,133.7,77.5,77.37,-18,20.33,1,779.3,-12.2,23.5,77.5,77.5
2020-09-17 05:12:27.7597,172.8,133.7,77.5,77.37,-17.9,20.32,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:28.0102,172.8,133.7,77.5,77.37,-18,20.32,61,780.9,773.3,0,77.5,77.5
2020-09-17 05:12:28.2629,172.8,133.7,77.5,77.37,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:12:28.5157,172.8,133.7,77.5,77.37,-18,20.32,64,16.3,16.4,0,77.5,77.5
2020-09-17 05:12:28.7684,172.8,133.7,77.5,77.37,-17.9,20.32,3,779.3,-12.2,23,77.5,77.5
2020-09-17 05:12:29.0184,172.8,133.7,77.5,77.37,-18,20.31,4,778.9,-11.6,23,77.5,77.5
2020-09-17 05:12:29.2658,172.8,133.7,77.5,77.37,-18,20.33,65,-9670,-9610,0,77.5,77.5
2020-09-17 05:12:29.5132,172.8,133.7,77.5,77.37,-18,20.34,66,4620,4620,0,77.5,77.5
2020-09-17 05:12:29.7607,172.8,133.7,77.5,77.37,-17.9,20.32,1,779.3,-12.2,23.5,77.5,77.5
2020-09-17 05:12:30.0091,172.8,133.7,77.5,77.37,-18,20.32,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:30.2616,172.8,133.7,77.5,77.37,-18,20.32,65,-9660,-9610,0,77.5,77.5
2020-09-17 05:12:30.5140,172.8,133.7,77.5,77.37,-17.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:30.7664,172.8,133.7,77.5,77.37,-17.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:12:31.0189,172.8,133.7,77.5,77.37,-18,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:31.2673,172.8,133.7,77.5,77.37,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:31.5147,172.8,133.7,77.5,77.37,-17.9,20.32,6,-9670,25.7,4,77.5,77.5
2020-09-17 05:12:31.7621,172.8,133.7,77.5,77.37,-18,20.33,7,-9610,25.7,4,77.5,77.5
2020-09-17 05:12:32.0095,172.8,133.7,77.5,77.37,-18.1,20.32,1,779.2,-12,23.5,77.5,77.5
2020-09-17 05:12:32.2580,172.8,133.7,77.5,77.37,-18,20.32,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:32.5081,172.8,133.7,77.5,77.37,-17.9,20.33,61,780.8,773.3,0,77.5,77.5
2020-09-17 05:12:32.7582,172.8,133.7,77.5,77.37,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:12:33.0083,172.8,133.7,77.5,77.37,-18,20.32,64,16.3,16.4,0,77.5,77.5
2020-09-17 05:12:33.2592,172.8,133.7,77.5,77.37,-17.9,20.32,3,779.2,-12,23,77.5,77.5
2020-09-17 05:12:33.5118,172.8,133.7,77.5,77.37,-17.9,20.32,4,778.9,-11.6,23,77.5,77.5
2020-09-17 05:12:33.7644,172.8,133.7,77.5,77.37,-18,20.32,65,-9670,-9610,0,77.5,77.5
2020-09-17 05:12:34.0170,172.8,133.7,77.5,77.37,-18,20.32,66,4620,4620,0,77.5,77.5
2020-09-17 05:12:34.2695,172.8,133.7,77.5,77.37,-18,20.32,1,779.2,-12,23.5,77.5,77.5
2020-09-17 05:12:34.5224,172.8,133.7,77.5,77.37,-18,20.33,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:34.7752,172.8,133.7,77.5,77.37,-18,20.32,65,-9670,-9610,0,77.5,77.5
2020-09-17 05:12:35.0281,172.8,133.7,77.5,77.37,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:35.2809,172.8,133.7,77.5,77.37,-17.9,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:12:35.5337,172.8,133.7,77.5,77.37,-17.9,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:35.7865,172.8,133.7,77.5,77.37,-18,20.34,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:36.0393,172.8,133.7,77.5,77.37,-17.9,20.33,6,-9670,25.7,4,77.5,77.5
2020-09-17 05:12:36.2921,172.8,133.7,77.5,77.37,-17.9,20.32,7,-9610,25.7,4,77.5,77.5
2020-09-17 05:12:36.5418,172.8,133.7,77.5,77.37,-18,20.32,1,779.2,-12,23.5,77.5,77.5
2020-09-17 05:12:36.7893,172.8,133.7,77.5,77.37,-18,20.32,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:37.0368,172.8,133.7,77.5,77.37,-18,20.32,61,780.8,773.3,0,77.5,77.5
2020-09-17 05:12:37.2844,172.8,133.7,77.5,77.37,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:12:37.5319,172.8,133.7,77.5,77.37,-18,20.32,64,16.3,16.4,0,77.5,77.5
2020-09-17 05:12:37.7794,172.8,133.7,77.5,77.37,-18,20.33,3,779.1,-12.2,23,77.5,77.5
2020-09-17 05:12:38.0270,172.8,133.7,77.5,77.37,-18,20.32,4,778.9,-11.6,23,77.5,77.5
2020-09-17 05:12:38.2745,172.8,133.7,77.5,77.37,-18,20.32,65,-9670,-9610,0,77.5,77.5
2020-09-17 05:12:38.5220,172.8,133.7,77.5,77.37,-18,20.33,66,4620,4620,0,77.5,77.5
2020-09-17 05:12:38.7695,172.8,133.7,77.5,77.37,-18,20.32,1,779.1,-12.2,23.5,77.5,77.5
2020-09-17 05:12:39.0170,172.8,133.7,77.5,77.37,-17.9,20.32,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:39.2645,172.8,133.7,77.5,77.37,-18,20.33,65,-9670,-9620,0,77.5,77.5
2020-09-17 05:12:39.5121,172.8,133.7,77.5,77.37,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:39.7595,172.8,133.7,77.5,77.37,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:12:40.0068,172.8,133.7,77.5,77.37,-18,20.34,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:40.2541,172.8,133.7,77.5,77.37,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:40.5015,172.8,133.7,77.5,77.37,-18,20.33,6,-9650,25.7,4,77.5,77.5
2020-09-17 05:12:40.7488,172.8,133.7,77.5,77.37,-18,20.32,7,-9620,25.7,4,77.5,77.5
2020-09-17 05:12:41.0014,172.8,133.5,77.5,77.26,-17.9,20.33,1,779.1,-12.2,23.5,77.5,77.5
2020-09-17 05:12:41.2541,172.8,133.5,77.5,77.26,-18,20.32,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:41.5068,172.8,133.5,77.5,77.26,-18,20.32,61,780.7,773.2,0,77.5,77.5
2020-09-17 05:12:41.7595,172.8,133.5,77.5,77.26,-17.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:12:42.0096,172.8,133.5,77.5,77.26,-17.9,20.32,64,16.3,16.5,0,77.5,77.5
2020-09-17 05:12:42.2595,172.8,133.5,77.5,77.26,-18,20.32,3,779.1,-12.2,23,77.5,77.5
2020-09-17 05:12:42.5095,172.8,133.5,77.5,77.26,-18.1,20.33,4,778.9,-11.6,23,77.5,77.5
2020-09-17 05:12:42.7594,172.8,133.5,77.5,77.26,-18,20.33,65,-9670,-9620,0,77.5,77.5
2020-09-17 05:12:43.0100,172.8,133.5,77.5,77.26,-18,20.32,66,4620,4620,0,77.5,77.5
2020-09-17 05:12:43.2607,172.8,133.5,77.5,77.26,-18,20.32,1,779.1,-12.2,23.5,77.5,77.5
2020-09-17 05:12:43.5113,172.8,133.5,77.5,77.26,-18,20.33,2,778.9,-11.6,24,77.5,77.5
2020-09-17 05:12:43.7619,172.8,133.5,77.5,77.26,-18,20.33,65,-9670,-9610,0,77.5,77.5
