Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:12:44.0137,172.8,133.5,77.5,77.26,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:44.2662,172.8,133.5,77.5,77.26,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:12:44.5188,172.8,133.5,77.5,77.26,-18,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:44.7714,172.8,133.5,77.5,77.26,-17.9,20.31,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:45.0229,172.8,133.5,77.5,77.26,-18,20.33,6,-9640,25.7,4,77.5,77.5
2020-09-17 05:12:45.2704,172.8,133.5,77.5,77.26,-18,20.33,7,-9640,25.7,4,77.5,77.5
2020-09-17 05:12:45.5179,172.8,133.5,77.5,77.26,-18,20.32,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:12:45.7654,172.8,133.5,77.5,77.26,-18,20.32,2,778.8,-11.6,24,77.5,77.5
2020-09-17 05:12:46.0129,172.8,133.5,77.5,77.26,-18,20.32,61,780.9,773.2,0,77.5,77.5
2020-09-17 05:12:46.2604,172.8,133.5,77.5,77.26,-18,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:12:46.5078,172.8,133.5,77.5,77.26,-17.9,20.32,64,16.3,16.4,0,77.5,77.5
2020-09-17 05:12:46.7552,172.8,133.5,77.5,77.26,-17.9,20.32,3,779,-12.2,23,77.5,77.5
2020-09-17 05:12:47.0025,172.8,133.5,77.5,77.26,-18,20.33,4,778.8,-11.6,23,77.5,77.5
2020-09-17 05:12:47.2499,172.8,133.5,77.5,77.26,-18,20.32,65,-9670,-9620,0,77.5,77.5
2020-09-17 05:12:47.4971,172.8,133.5,77.5,77.26,-17.9,20.32,66,4620,4620,0,77.5,77.5
2020-09-17 05:12:47.7443,172.8,133.5,77.5,77.26,-17.9,20.32,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:12:47.9916,172.8,133.5,77.5,77.26,-18,20.31,2,778.8,-11.6,24,77.5,77.5
2020-09-17 05:12:48.2388,172.8,133.5,77.5,77.26,-18,20.33,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:12:48.4912,172.8,133.5,77.5,77.26,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:48.7437,172.8,133.5,77.5,77.26,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:12:48.9962,172.8,133.5,77.5,77.26,-18.1,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:49.2487,172.8,133.5,77.5,77.26,-18,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:49.4963,172.8,133.5,77.5,77.26,-18,20.33,6,-9670,25.7,4,77.5,77.5
2020-09-17 05:12:49.7437,172.8,133.5,77.5,77.26,-18,20.32,7,-9620,25.7,4,77.5,77.5
2020-09-17 05:12:49.9911,172.8,133.5,77.5,77.26,-18,20.32,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:12:50.2385,172.8,133.5,77.5,77.26,-18,20.32,2,778.8,-11.6,24,77.5,77.5
2020-09-17 05:12:50.4858,172.8,133.5,77.5,77.26,-17.9,20.32,61,780.8,773.3,0,77.5,77.5
2020-09-17 05:12:50.7331,172.8,133.5,77.5,77.26,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:12:50.9804,172.8,133.5,77.5,77.26,-18,20.33,64,16.3,16.5,0,77.5,77.5
2020-09-17 05:12:51.2277,172.8,133.5,77.5,77.26,-18,20.32,3,779,-12.2,23,77.5,77.5
2020-09-17 05:12:51.4750,172.8,133.5,77.5,77.26,-18,20.32,4,778.8,-11.6,23,77.5,77.5
2020-09-17 05:12:51.7222,172.8,133.5,77.5,77.26,-18,20.33,65,-9660,-9620,0,77.5,77.5
2020-09-17 05:12:51.9695,172.8,133.5,77.5,77.26,-18,20.33,66,4630,4630,0,77.5,77.5
2020-09-17 05:12:52.2167,172.8,133.5,77.5,77.26,-18,20.33,1,779.1,-12.2,23.5,77.5,77.5
2020-09-17 05:12:52.4640,172.8,133.5,77.5,77.26,-17.9,20.32,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:12:52.7112,172.8,133.5,77.5,77.26,-18,20.33,65,-9670,-9610,0,77.5,77.5
2020-09-17 05:12:52.9584,172.8,133.5,77.5,77.26,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:53.2056,172.8,133.5,77.5,77.26,-17.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:12:53.4574,172.8,133.5,77.5,77.26,-17.9,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:53.7099,172.8,133.5,77.5,77.26,-18,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:53.9624,172.8,133.5,77.5,77.26,-18,20.33,6,-9640,25.7,4,77.5,77.5
2020-09-17 05:12:54.2149,172.8,133.5,77.5,77.26,-18,20.33,7,-9640,25.7,4,77.5,77.5
2020-09-17 05:12:54.4675,172.8,133.5,77.5,77.26,-18.1,20.32,1,779.1,-12.2,23.5,77.5,77.5
2020-09-17 05:12:54.7200,172.8,133.5,77.5,77.26,-18,20.32,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:12:54.9725,172.8,133.5,77.5,77.26,-18,20.33,61,780.8,773.1,0,77.5,77.5
2020-09-17 05:12:55.2251,172.8,133.5,77.5,77.26,-17.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:12:55.4776,172.8,133.5,77.5,77.26,-18,20.32,64,16.3,16.4,0,77.5,77.5
2020-09-17 05:12:55.7301,172.8,133.5,77.5,77.26,-18,20.34,3,779.1,-12.2,23,77.5,77.5
2020-09-17 05:12:55.9825,172.8,133.5,77.5,77.26,-17.9,20.32,4,778.7,-11.6,23,77.5,77.5
2020-09-17 05:12:56.2350,172.8,133.5,77.5,77.26,-17.9,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:12:56.4864,172.8,133.5,77.5,77.26,-18,20.32,66,4620,4620,0,77.5,77.5
2020-09-17 05:12:56.7336,172.8,133.5,77.5,77.26,-18,20.33,1,779.1,-12.2,23.5,77.5,77.5
2020-09-17 05:12:56.9809,172.8,133.5,77.5,77.26,-18,20.32,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:12:57.2281,172.8,133.5,77.5,77.26,-18,20.33,65,-9640,-9650,0,77.5,77.5
2020-09-17 05:12:57.4753,172.8,133.5,77.5,77.26,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:57.7227,172.8,133.5,77.5,77.26,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:12:57.9700,172.8,133.5,77.5,77.26,-17.9,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:12:58.2174,172.8,133.5,77.5,77.26,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:12:58.4647,172.8,133.5,77.5,77.26,-18,20.32,6,-9670,25.7,4,77.5,77.5
2020-09-17 05:12:58.7120,172.8,133.5,77.5,77.26,-18,20.33,7,-9640,25.7,4,77.5,77.5
2020-09-17 05:12:58.9593,172.8,133.5,77.5,77.26,-17.9,20.32,1,779.1,-12.2,23.5,77.5,77.5
2020-09-17 05:12:59.2066,172.8,133.5,77.5,77.26,-18,20.32,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:12:59.4539,172.8,133.5,77.5,77.26,-18,20.32,61,780.7,773.1,0,77.5,77.5
2020-09-17 05:12:59.7032,172.8,133.5,77.5,77.26,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:12:59.9556,172.8,133.5,77.5,77.26,-18,20.32,64,16.2,16.4,0,77.5,77.5
2020-09-17 05:13:00.2080,172.8,133.5,77.5,77.26,-18.1,20.31,3,779,-12,23,77.5,77.5
2020-09-17 05:13:00.4604,172.8,133.5,77.5,77.26,-18,20.33,4,778.8,-11.6,23,77.5,77.5
2020-09-17 05:13:00.7127,172.8,133.5,77.5,77.26,-18,20.32,65,-9650,-9650,0,77.5,77.5
2020-09-17 05:13:00.9651,172.8,133.5,77.5,77.26,-17.9,20.32,66,4610,4620,0,77.5,77.5
2020-09-17 05:13:01.2175,172.8,133.5,77.5,77.26,-18,20.33,1,779,-12,23.5,77.5,77.5
2020-09-17 05:13:01.4699,172.8,133.5,77.5,77.26,-18,20.33,2,778.8,-11.6,24,77.5,77.5
2020-09-17 05:13:01.7223,172.8,133.5,77.5,77.26,-17.9,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:01.9748,172.8,133.5,77.5,77.26,-17.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:02.2273,172.8,133.5,77.5,77.26,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:13:02.4797,172.8,133.5,77.5,77.26,-18,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:13:02.7322,172.8,133.5,77.5,77.26,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:02.9847,172.8,133.4,77.5,77.2,-18,20.33,6,-9650,25.7,4,77.5,77.5
2020-09-17 05:13:03.2371,172.8,133.4,77.5,77.2,-18,20.32,7,-9650,25.7,4,77.5,77.5
2020-09-17 05:13:03.4896,172.8,133.4,77.5,77.2,-18,20.32,1,779,-12,23.5,77.5,77.5
2020-09-17 05:13:03.7421,172.8,133.4,77.5,77.2,-17.9,20.33,2,778.8,-11.6,24,77.5,77.5
2020-09-17 05:13:03.9937,172.8,133.4,77.5,77.2,-18,20.32,61,780.7,773.1,0,77.5,77.5
2020-09-17 05:13:04.2448,172.8,133.4,77.5,77.2,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:13:04.4958,172.8,133.4,77.5,77.2,-17.9,20.32,64,16.2,16.4,0,77.5,77.5
2020-09-17 05:13:04.7468,172.8,133.4,77.5,77.2,-17.9,20.34,3,779,-12,23,77.5,77.5
2020-09-17 05:13:04.9956,172.8,133.4,77.5,77.2,-18,20.32,4,778.8,-11.6,23,77.5,77.5
2020-09-17 05:13:05.2428,172.8,133.4,77.5,77.2,-18,20.32,65,-9650,-9650,0,77.5,77.5
2020-09-17 05:13:05.4900,172.8,133.4,77.5,77.2,-18,20.32,66,4610,4610,0,77.5,77.5
2020-09-17 05:13:05.7373,172.8,133.4,77.5,77.2,-18,20.33,1,779,-12,23.5,77.5,77.5
2020-09-17 05:13:05.9845,172.8,133.4,77.5,77.2,-18.1,20.32,2,778.8,-11.6,24,77.5,77.5
2020-09-17 05:13:06.2319,172.8,133.4,77.5,77.2,-18,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:06.4792,172.8,133.3,77.5,77.14,-17.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:06.7266,172.8,133.3,77.5,77.14,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:13:06.9740,172.8,133.3,77.5,77.14,-18,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:13:07.2244,172.8,133.3,77.5,77.14,-17.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:07.4758,172.8,133.3,77.5,77.14,-17.9,20.33,6,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:07.7273,172.8,133.3,77.5,77.14,-18,20.32,7,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:07.9787,172.8,133.3,77.5,77.14,-18,20.33,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:13:08.2309,172.8,133.3,77.5,77.14,-18,20.32,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:13:08.4834,172.8,133.3,77.5,77.14,-18,20.32,61,780.7,773.1,0,77.5,77.5
2020-09-17 05:13:08.7359,172.8,133.3,77.5,77.14,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:13:08.9884,172.8,133.3,77.5,77.14,-18,20.32,64,16.2,16.5,0,77.5,77.5
2020-09-17 05:13:09.2370,172.8,133.3,77.5,77.14,-17.9,20.32,3,779,-12.2,23,77.5,77.5
2020-09-17 05:13:09.4843,172.8,133.3,77.5,77.14,-18,20.34,4,778.7,-11.6,23,77.5,77.5
2020-09-17 05:13:09.7316,172.8,133.3,77.5,77.14,-18,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:09.9788,172.8,133.3,77.5,77.14,-18,20.33,66,4610,4610,0,77.5,77.5
2020-09-17 05:13:10.2302,172.8,133.3,77.5,77.14,-17.9,20.33,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:13:10.4827,172.8,133.3,77.5,77.14,-18,20.32,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:13:10.7352,172.8,133.3,77.5,77.14,-18,20.33,65,-9650,-9650,0,77.5,77.5
2020-09-17 05:13:10.9877,172.8,133.3,77.5,77.14,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:11.2402,172.8,133.3,77.5,77.14,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:13:11.4927,172.8,133.3,77.5,77.14,-18.1,20.33,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:13:11.7452,172.8,133.3,77.5,77.14,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:11.9977,172.8,133.3,77.5,77.14,-17.9,20.32,6,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:12.2502,172.8,133.3,77.5,77.14,-17.9,20.32,7,-9650,25.7,4,77.5,77.5
2020-09-17 05:13:12.5028,172.8,133.3,77.5,77.14,-18,20.32,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:13:12.7553,172.8,133.3,77.5,77.14,-18,20.33,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:13:13.0078,172.8,133.3,77.5,77.14,-17.9,20.32,61,780.6,773,0,77.5,77.5
2020-09-17 05:13:13.2603,172.8,133.3,77.5,77.14,-18,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:13:13.5100,172.8,133.3,77.5,77.14,-18,20.32,64,16.2,16.5,0,77.5,77.5
2020-09-17 05:13:13.7596,172.8,133.3,77.5,77.14,-18,20.32,3,779,-12.2,23,77.5,77.5
2020-09-17 05:13:14.0091,172.8,133.3,77.5,77.14,-18,20.32,4,778.7,-11.6,23,77.5,77.5
2020-09-17 05:13:14.2587,172.8,133.3,77.5,77.14,-18,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:14.5106,172.8,133.3,77.5,77.14,-18,20.31,66,4610,4610,0,77.5,77.5
2020-09-17 05:13:14.7624,172.8,133.3,77.5,77.14,-17.9,20.32,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:13:15.0143,172.8,133.3,77.5,77.14,-18,20.33,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:13:15.2661,172.8,133.3,77.5,77.14,-18,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:15.5156,172.8,133.3,77.5,77.14,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:15.7634,172.8,133.3,77.5,77.14,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:13:16.0113,172.8,133.3,77.5,77.14,-18,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:13:16.2591,172.8,133.3,77.5,77.14,-18.1,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:16.5069,172.8,133.3,77.5,77.14,-18,20.32,6,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:16.7544,172.8,133.3,77.5,77.14,-18,20.33,7,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:17.0018,172.8,133.3,77.5,77.14,-18,20.32,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:13:17.2493,172.8,133.3,77.5,77.14,-18,20.32,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:13:17.4967,172.8,133.3,77.5,77.14,-17.9,20.31,61,780.6,773.1,0,77.5,77.5
2020-09-17 05:13:17.7441,172.8,133.3,77.5,77.14,-17.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:13:17.9915,172.8,133.3,77.5,77.14,-18,20.34,64,16.2,16.4,0,77.5,77.5
2020-09-17 05:13:18.2389,172.8,133.3,77.5,77.14,-18,20.32,3,779,-12.2,23,77.5,77.5
2020-09-17 05:13:18.4863,172.8,133.3,77.5,77.14,-17.9,20.32,4,778.7,-11.6,23,77.5,77.5
2020-09-17 05:13:18.7356,172.8,133.3,77.5,77.14,-18,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:18.9856,172.8,133.3,77.5,77.14,-18,20.32,66,4610,4610,0,77.5,77.5
2020-09-17 05:13:19.2356,172.8,133.3,77.5,77.14,-18,20.3,1,779,-12.2,23.5,77.5,77.5
2020-09-17 05:13:19.4857,172.8,133.3,77.5,77.14,-17.9,20.32,2,778.7,-11.6,24,77.5,77.5
2020-09-17 05:13:19.7374,172.8,133.3,77.5,77.14,-18,20.33,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:19.9899,172.8,133.3,77.5,77.14,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:20.2424,172.8,133.3,77.5,77.14,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:13:20.4949,172.8,133.3,77.5,77.14,-17.9,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:13:20.7441,172.8,133.3,77.5,77.14,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:20.9919,172.8,133.3,77.5,77.14,-18,20.32,6,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:21.2398,172.8,133.3,77.5,77.14,-18,20.32,7,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:21.4876,172.8,133.3,77.5,77.14,-18,20.33,1,778.9,-12.2,23.5,77.5,77.5
2020-09-17 05:13:21.7370,172.8,133.3,77.5,77.14,-18.1,20.32,2,778.6,-11.6,24,77.5,77.5
2020-09-17 05:13:21.9869,172.8,133.3,77.5,77.14,-18.1,20.32,61,780.6,773,0,77.5,77.5
2020-09-17 05:13:22.2369,172.8,133.3,77.5,77.14,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:13:22.4868,172.8,133.3,77.5,77.14,-18,20.32,64,16.2,16.4,0,77.5,77.5
2020-09-17 05:13:22.7386,172.8,133.3,77.5,77.14,-18,20.33,3,778.9,-12.2,23,77.5,77.5
2020-09-17 05:13:22.9911,172.8,133.3,77.5,77.14,-18,20.33,4,778.6,-11.6,23,77.5,77.5
2020-09-17 05:13:23.2436,172.8,133.3,77.5,77.14,-17.9,20.33,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:23.4962,172.8,133.3,77.5,77.14,-17.9,20.3,66,4610,4610,0,77.5,77.5
2020-09-17 05:13:23.7466,172.8,133.3,77.5,77.14,-18,20.33,1,778.9,-12.2,23.5,77.5,77.5
2020-09-17 05:13:23.9940,172.8,133.3,77.5,77.14,-18,20.34,2,778.6,-11.6,24,77.5,77.5
2020-09-17 05:13:24.2414,172.8,133.3,77.5,77.14,-17.9,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:24.4888,172.8,133.3,77.5,77.14,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:24.7361,172.8,133.3,77.5,77.14,-18.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:13:24.9833,172.8,133.3,77.5,77.14,-18,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:13:25.2305,172.8,133.3,77.5,77.14,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:25.4777,172.8,133.3,77.5,77.14,-18,20.32,6,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:25.7249,172.8,133.3,77.5,77.14,-18,20.32,7,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:25.9773,172.8,133.3,77.5,77.14,-18,20.33,1,778.9,-12.2,23.5,77.5,77.5
2020-09-17 05:13:26.2298,172.8,133.3,77.5,77.14,-17.9,20.33,2,778.6,-11.6,24,77.5,77.5
2020-09-17 05:13:26.4823,172.8,133.3,77.5,77.14,-18,20.33,61,780.5,773,0,77.5,77.5
2020-09-17 05:13:26.7348,172.8,133.3,77.5,77.14,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:13:26.9872,172.8,133.3,77.5,77.14,-17.9,20.32,64,16.2,16.5,0,77.5,77.5
2020-09-17 05:13:27.2397,172.8,133.3,77.5,77.14,-18,20.32,3,778.9,-12.2,23,77.5,77.5
2020-09-17 05:13:27.4922,172.8,133.3,77.5,77.14,-18.1,20.32,4,778.6,-11.6,23,77.5,77.5
2020-09-17 05:13:27.7446,172.8,133.3,77.5,77.14,-18,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:27.9941,172.8,133.3,77.5,77.14,-18,20.32,66,4610,4620,0,77.5,77.5
2020-09-17 05:13:28.2415,172.8,133.3,77.5,77.14,-18,20.31,1,778.9,-12.2,23.5,77.5,77.5
2020-09-17 05:13:28.4889,172.8,133.3,77.5,77.14,-18,20.33,2,778.5,-11.6,24,77.5,77.5
2020-09-17 05:13:28.7363,172.8,133.3,77.5,77.14,-17.9,20.31,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:28.9869,172.8,133.3,77.5,77.14,-17.9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:29.2394,172.8,133.3,77.5,77.14,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:13:29.4919,172.8,133.3,77.5,77.14,-18,20.32,67,25.7,25.7,0,77.5,77.5
2020-09-17 05:13:29.7444,172.8,133.3,77.5,77.14,-18,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:29.9969,172.8,133.3,77.5,77.14,-18.1,20.32,6,-9640,25.7,4,77.5,77.5
2020-09-17 05:13:30.2494,172.8,133.3,77.5,77.14,-17.9,20.33,7,-9640,25.6,4,77.5,77.5
2020-09-17 05:13:30.5019,172.8,133.3,77.5,77.14,-17.9,20.32,1,778.8,-12,23.5,77.5,77.5
2020-09-17 05:13:30.7545,172.8,133.3,77.5,77.14,-18,20.33,2,778.5,-11.6,24,77.5,77.5
2020-09-17 05:13:31.0047,172.8,133.3,77.5,77.14,-18,20.32,61,780.6,772.9,0,77.5,77.5
2020-09-17 05:13:31.2520,172.8,133.3,77.5,77.14,-17.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:13:31.4994,172.8,133.3,77.5,77.14,-18,20.32,64,16.2,16.5,0,77.5,77.5
2020-09-17 05:13:31.7467,172.8,133.3,77.5,77.14,-18,20.32,3,778.8,-12,23,77.5,77.5
2020-09-17 05:13:31.9941,172.8,133.3,77.5,77.14,-18,20.33,4,778.5,-11.6,23,77.5,77.5
2020-09-17 05:13:32.2415,172.8,133.3,77.5,77.14,-18,20.33,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:32.4889,172.8,133.3,77.5,77.14,-18,20.32,66,4610,4610,0,77.5,77.5
2020-09-17 05:13:32.7363,172.8,133.3,77.5,77.14,-18,20.33,1,778.8,-12,23.5,77.5,77.5
2020-09-17 05:13:32.9846,172.8,133.3,77.5,77.14,-18,20.32,2,778.5,-11.6,24,77.5,77.5
2020-09-17 05:13:33.2371,172.8,133.3,77.5,77.14,-17.9,20.32,65,-9640,-9640,0,77.5,77.5
2020-09-17 05:13:33.4896,172.8,133.3,77.5,77.14,-17.9,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:33.7421,172.8,133.3,77.5,77.14,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:13:33.9946,172.8,133.3,77.5,77.14,-17.9,20.32,67,25.6,25.7,0,77.5,77.5
2020-09-17 05:13:34.2472,172.8,133.3,77.5,77.14,-17.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:34.4997,172.8,133.3,77.5,77.14,-17.9,20.33,6,-9650,25.7,4,77.5,77.5
2020-09-17 05:13:34.7522,172.8,133.3,77.5,77.14,-18,20.32,7,-9650,25.6,4,77.5,77.5
2020-09-17 05:13:35.0048,172.8,133.3,77.5,77.14,-18,20.32,1,778.8,-12,23.5,77.5,77.5
2020-09-17 05:13:35.2573,172.8,133.3,77.5,77.14,-18,20.33,2,778.5,-11.6,24,77.5,77.5
2020-09-17 05:13:35.5098,172.8,133.3,77.5,77.14,-18,20.32,61,780.6,773,0,77.5,77.5
2020-09-17 05:13:35.7624,172.8,133.3,77.5,77.14,-18,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:13:36.0149,172.8,133.3,77.5,77.14,-17.9,20.32,64,16.1,16.3,0,77.5,77.5
2020-09-17 05:13:36.2675,172.8,133.3,77.5,77.14,-17.9,20.32,3,778.8,-11.9,23,77.5,77.5
2020-09-17 05:13:36.5200,172.8,133.3,77.5,77.14,-18,20.31,4,778.6,-11.7,23,77.5,77.5
2020-09-17 05:13:36.7725,172.8,133.3,77.5,77.14,-18,20.32,65,-9660,-9660,0,77.5,77.5
2020-09-17 05:13:37.0251,172.8,133.3,77.5,77.14,-18,20.33,66,4710,4710,0,77.5,77.5
2020-09-17 05:13:37.2735,172.8,133.3,77.5,77.14,-18,20.32,1,778.8,-11.9,23.5,77.5,77.5
2020-09-17 05:13:37.5211,172.8,133.3,77.5,77.14,-18,20.33,2,778.6,-11.7,24,77.5,77.5
2020-09-17 05:13:37.7686,172.8,133.3,77.5,77.14,-18,20.32,65,-9660,-9660,0,77.5,77.5
2020-09-17 05:13:38.0161,172.8,133.3,77.5,77.14,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:38.2637,172.8,133.3,77.5,77.14,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:13:38.5110,172.8,133.3,77.5,77.14,-18,20.31,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:13:38.7583,172.8,133.3,77.5,77.14,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:39.0057,172.8,133.3,77.5,77.14,-17.9,20.32,6,-9670,25.6,4,77.5,77.5
2020-09-17 05:13:39.2530,172.8,133.3,77.5,77.14,-17.9,20.32,7,-9660,25.6,4,77.5,77.5
2020-09-17 05:13:39.5003,172.8,133.3,77.5,77.14,-18,20.32,1,778.8,-11.9,23.5,77.5,77.5
2020-09-17 05:13:39.7476,172.8,133.3,77.5,77.14,-17.9,20.32,2,778.6,-11.7,24,77.5,77.5
2020-09-17 05:13:39.9949,172.8,133.3,77.5,77.14,-17.9,20.32,61,780.5,773,0,77.5,77.5
2020-09-17 05:13:40.2421,172.8,133.3,77.5,77.14,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:13:40.4894,172.8,133.3,77.5,77.14,-18,20.32,64,16.1,16.3,0,77.5,77.5
2020-09-17 05:13:40.7367,172.8,133.3,77.5,77.14,-18,20.32,3,778.8,-11.9,23,77.5,77.5
2020-09-17 05:13:40.9840,172.8,133.3,77.5,77.14,-18,20.32,4,778.6,-11.7,23,77.5,77.5
2020-09-17 05:13:41.2312,172.8,133.3,77.5,77.14,-18,20.32,65,-9670,-9670,0,77.5,77.5
2020-09-17 05:13:41.4785,172.8,133.3,77.5,77.14,-18,20.32,66,4750,4750,0,77.5,77.5
2020-09-17 05:13:41.7258,172.8,133.3,77.5,77.14,-17.9,20.32,1,778.8,-11.9,23.5,77.5,77.5
2020-09-17 05:13:41.9731,172.8,133.3,77.5,77.14,-17.9,20.32,2,778.6,-11.7,24,77.5,77.5
2020-09-17 05:13:42.2204,172.8,133.3,77.5,77.14,-18,20.32,65,-9690,-9690,0,77.5,77.5
2020-09-17 05:13:42.4685,172.8,133.3,77.5,77.14,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:42.7210,172.8,133.3,77.5,77.14,-17.9,20.31,63,50,50,0,77.5,77.5
2020-09-17 05:13:42.9734,172.8,133.3,77.5,77.14,-18,20.33,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:13:43.2259,172.8,133.3,77.5,77.14,-18.1,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:43.4779,172.8,133.3,77.5,77.14,-18,20.32,6,-9690,25.6,4,77.5,77.5
2020-09-17 05:13:43.7266,172.8,133.3,77.5,77.14,-18,20.32,7,-9700,25.6,4,77.5,77.5
2020-09-17 05:13:43.9753,172.8,133.3,77.5,77.14,-18,20.32,1,778.7,-12,23.5,77.5,77.5
2020-09-17 05:13:44.2240,172.8,133.3,77.5,77.14,-18,20.33,2,778.5,-11.6,24,77.5,77.5
2020-09-17 05:13:44.4727,172.8,133.3,77.5,77.14,-17.9,20.33,61,780.5,772.9,0,77.5,77.5
2020-09-17 05:13:44.7243,172.8,133.3,77.5,77.14,-17.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:13:44.9768,172.8,133.3,77.5,77.14,-18,20.32,64,16.1,16.3,0,77.5,77.5
2020-09-17 05:13:45.2293,172.8,133.3,77.5,77.14,-18,20.32,3,778.7,-12,23,77.5,77.5
2020-09-17 05:13:45.4817,172.8,133.3,77.5,77.14,-17.9,20.32,4,778.5,-11.6,23,77.5,77.5
2020-09-17 05:13:45.7342,172.8,133.3,77.5,77.14,-18,20.32,65,-9700,-9700,0,77.5,77.5
2020-09-17 05:13:45.9867,172.8,133.3,77.5,77.14,-18,20.32,66,4820,4820,0,77.5,77.5
2020-09-17 05:13:46.2392,172.8,133.3,77.5,77.14,-18,20.32,1,778.7,-12,23.5,77.5,77.5
2020-09-17 05:13:46.4918,172.8,133.2,77.5,77.08,-18,20.31,2,778.5,-11.6,24,77.5,77.5
2020-09-17 05:13:46.7430,172.8,133.2,77.5,77.08,-18,20.32,65,-9690,-9690,0,77.5,77.5
2020-09-17 05:13:46.9923,172.8,133.2,77.5,77.08,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:47.2417,172.8,133.2,77.5,77.08,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:13:47.4910,172.8,133.2,77.5,77.08,-17.9,20.32,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:13:47.7403,172.8,133.2,77.5,77.08,-18,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:47.9897,172.8,133.2,77.5,77.08,-18,20.31,6,-9710,25.6,4,77.5,77.5
2020-09-17 05:13:48.2390,172.8,133.2,77.5,77.08,-17.9,20.32,7,-9710,25.6,4,77.5,77.5
2020-09-17 05:13:48.4883,172.8,133.2,77.5,77.08,-17.9,20.32,1,778.7,-12,23.5,77.5,77.5
2020-09-17 05:13:48.7377,172.8,133.2,77.5,77.08,-18,20.32,2,778.5,-11.6,24,77.5,77.5
2020-09-17 05:13:48.9850,172.8,133.2,77.5,77.08,-18,20.32,61,780.5,772.9,0,77.5,77.5
2020-09-17 05:13:49.2322,172.8,133.2,77.5,77.08,-18,20.35,62,425,425,0,77.5,77.5
2020-09-17 05:13:49.4795,172.8,133.2,77.5,77.08,-18,20.32,64,15.9,16.1,0,77.5,77.5
2020-09-17 05:13:49.7268,172.8,133.2,77.5,77.08,-18,20.32,3,778.7,-12,23,77.5,77.5
2020-09-17 05:13:49.9754,172.8,133.2,77.5,77.08,-18,20.33,4,778.5,-11.6,23,77.5,77.5
2020-09-17 05:13:50.2241,172.8,133.2,77.5,77.08,-17.9,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:13:50.4727,172.8,133.2,77.5,77.08,-17.9,20.33,66,4930,4930,0,77.5,77.5
2020-09-17 05:13:50.7214,172.8,133.2,77.5,77.08,-18,20.32,1,778.7,-12.2,23.5,77.5,77.5
2020-09-17 05:13:50.9700,172.8,133.2,77.5,77.08,-17.9,20.32,2,778.4,-11.6,24,77.5,77.5
2020-09-17 05:13:51.2187,172.8,133.2,77.5,77.08,-17.9,20.33,65,-9730,-9720,0,77.5,77.5
2020-09-17 05:13:51.4673,172.8,133.2,77.5,77.08,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:51.7160,172.8,133.2,77.5,77.08,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:13:51.9646,172.8,133.2,77.5,77.08,-18,20.32,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:13:52.2133,172.8,133.2,77.5,77.08,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:52.4619,172.8,133.2,77.5,77.08,-18,20.33,6,-9730,25.6,4,77.5,77.5
2020-09-17 05:13:52.7105,172.8,133.2,77.5,77.08,-18.1,20.32,7,-9730,25.6,4,77.5,77.5
2020-09-17 05:13:52.9592,172.8,133.2,77.5,77.08,-18,20.33,1,778.7,-12.2,23.5,77.5,77.5
2020-09-17 05:13:53.2116,172.8,133.2,77.5,77.08,-18,20.32,2,778.4,-11.6,24,77.5,77.5
2020-09-17 05:13:53.4640,172.8,133.2,77.5,77.08,-18,20.32,61,780.6,772.9,0,77.5,77.5
2020-09-17 05:13:53.7165,172.8,133.2,77.5,77.08,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:13:53.9689,172.8,133.2,77.5,77.08,-17.9,20.32,64,16,16.2,0,77.5,77.5
2020-09-17 05:13:54.2214,172.8,133.2,77.5,77.08,-17.9,20.32,3,778.7,-12.2,23,77.5,77.5
2020-09-17 05:13:54.4739,172.8,133.2,77.5,77.08,-18,20.32,4,778.4,-11.6,23,77.5,77.5
2020-09-17 05:13:54.7265,172.8,133.2,77.5,77.08,-18,20.32,65,-9730,-9730,0,77.5,77.5
2020-09-17 05:13:54.9790,172.8,133.2,77.5,77.08,-18,20.32,66,4970,4970,0,77.5,77.5
2020-09-17 05:13:55.2315,172.8,133.2,77.5,77.08,-18,20.32,1,778.7,-12.2,23.5,77.5,77.5
2020-09-17 05:13:55.4839,172.8,133.2,77.5,77.08,-18.1,20.31,2,778.4,-11.6,24,77.5,77.5
2020-09-17 05:13:55.7364,172.8,133.2,77.5,77.08,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:13:55.9889,172.8,133.2,77.5,77.08,-17.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:56.2414,172.8,133.2,77.5,77.08,-18,20.31,63,50,50,0,77.5,77.5
2020-09-17 05:13:56.4939,172.8,133.2,77.5,77.08,-18,20.32,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:13:56.7465,172.8,133.2,77.5,77.08,-17.9,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:13:56.9990,172.8,133.2,77.5,77.08,-17.9,20.33,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:13:57.2516,172.8,133.2,77.5,77.08,-17.9,20.32,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:13:57.5005,172.8,133.2,77.5,77.08,-18,20.32,1,778.6,-12,23.5,77.5,77.5
2020-09-17 05:13:57.7493,172.8,133.2,77.5,77.08,-18,20.32,2,778.3,-11.7,24,77.5,77.5
2020-09-17 05:13:57.9982,172.8,133.2,77.5,77.08,-18,20.32,61,780.5,772.9,0,77.5,77.5
2020-09-17 05:13:58.2473,172.8,133.2,77.5,77.08,-18.1,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:13:58.4998,172.8,133.2,77.5,77.08,-18.1,20.32,64,16,16.2,0,77.5,77.5
2020-09-17 05:13:58.7524,172.8,133.2,77.5,77.08,-18,20.33,3,778.6,-12,23,77.5,77.5
2020-09-17 05:13:59.0049,172.8,133.2,77.5,77.08,-17.9,20.32,4,778.3,-11.7,23,77.5,77.5
2020-09-17 05:13:59.2575,172.8,133.2,77.5,77.08,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:13:59.5100,172.8,133.2,77.5,77.08,-18,20.32,66,4980,4980,0,77.5,77.5
2020-09-17 05:13:59.7626,172.8,133.2,77.5,77.08,-18,20.32,1,778.6,-12,23.5,77.5,77.5
2020-09-17 05:14:00.0151,172.8,133.2,77.5,77.08,-17.9,20.33,2,778.3,-11.7,24,77.5,77.5
2020-09-17 05:14:00.2677,172.8,133.2,77.5,77.08,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:00.5165,172.8,133.2,77.5,77.08,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:00.7645,172.8,133.2,77.5,77.08,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:14:01.0125,172.8,133.2,77.5,77.08,-18,20.32,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:01.2605,172.8,133.2,77.5,77.08,-18.1,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:01.5097,172.8,133.2,77.5,77.08,-18,20.32,6,-9730,25.6,4,77.5,77.5
2020-09-17 05:14:01.7599,172.8,133.2,77.5,77.08,-17.9,20.32,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:02.0100,172.8,133.2,77.5,77.08,-18,20.32,1,778.6,-12,23.5,77.5,77.5
2020-09-17 05:14:02.2601,172.8,133.1,77.5,77.03,-18,20.32,2,778.3,-11.7,24,77.5,77.5
2020-09-17 05:14:02.5096,172.8,133.1,77.5,77.03,-17.9,20.33,61,780.4,772.8,0,77.5,77.5
2020-09-17 05:14:02.7570,172.8,133.1,77.5,77.03,-17.9,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:14:03.0044,172.8,133.1,77.5,77.03,-18,20.32,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:03.2518,172.8,133.1,77.5,77.03,-18,20.32,3,778.6,-12,23,77.5,77.5
2020-09-17 05:14:03.4992,172.8,133.1,77.5,77.03,-18,20.32,4,778.3,-11.7,23,77.5,77.5
2020-09-17 05:14:03.7502,172.8,133.1,77.5,77.03,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:04.0021,172.8,133.1,77.5,77.03,-18.1,20.32,66,4980,4980,0,77.5,77.5
2020-09-17 05:14:04.2540,172.8,133.1,77.5,77.03,-18,20.35,1,778.6,-12,23.5,77.5,77.5
2020-09-17 05:14:04.5059,172.8,133.1,77.5,77.03,-18,20.32,2,778.3,-11.7,24,77.5,77.5
2020-09-17 05:14:04.7579,172.8,133.1,77.5,77.03,-18,20.3,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:05.0102,172.8,133.1,77.5,77.03,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:05.2624,172.8,133.1,77.5,77.03,-17.9,20.34,63,50,50,0,77.5,77.5
2020-09-17 05:14:05.5146,172.8,133.1,77.5,77.03,-17.9,20.31,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:05.7664,172.8,133.1,77.5,77.03,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:06.0176,172.8,133.1,77.5,77.03,-18,20.33,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:06.2688,172.8,133.1,77.5,77.03,-18,20.32,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:06.5199,172.8,133.1,77.5,77.03,-18,20.33,1,778.7,-12.2,23.5,77.5,77.5
2020-09-17 05:14:06.7696,172.8,133.1,77.5,77.03,-18,20.32,2,778.3,-11.7,24,77.5,77.5
2020-09-17 05:14:07.0171,172.8,133.1,77.5,77.03,-17.9,20.32,61,780.4,772.8,0,77.5,77.5
2020-09-17 05:14:07.2646,172.8,133.1,77.5,77.03,-17.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:14:07.5121,172.8,133.1,77.5,77.03,-18,20.32,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:07.7595,172.8,133.1,77.5,77.03,-18,20.33,3,778.7,-12.2,23,77.5,77.5
2020-09-17 05:14:08.0070,172.8,133.1,77.5,77.03,-17.9,20.32,4,778.3,-11.7,23,77.5,77.5
2020-09-17 05:14:08.2545,172.8,133.1,77.5,77.03,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:08.5020,172.8,133.1,77.5,77.03,-18,20.32,66,4990,4990,0,77.5,77.5
2020-09-17 05:14:08.7494,172.8,133.1,77.5,77.03,-18,20.32,1,778.7,-12.2,23.5,77.5,77.5
2020-09-17 05:14:08.9968,172.8,133.1,77.5,77.03,-18,20.35,2,778.3,-11.7,24,77.5,77.5
2020-09-17 05:14:09.2442,172.8,133.1,77.5,77.03,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:09.4915,172.8,133.1,77.5,77.03,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:09.7389,172.8,133.1,77.5,77.03,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:14:09.9893,172.8,133.1,77.5,77.03,-17.9,20.32,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:10.2418,172.8,133.1,77.5,77.03,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:10.4943,172.8,133.1,77.5,77.03,-18,20.32,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:10.7468,172.8,133.1,77.5,77.03,-18,20.33,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:10.9993,172.8,133.1,77.5,77.03,-17.9,20.33,1,778.7,-12.2,23.5,77.5,77.5
2020-09-17 05:14:11.2518,172.8,133.1,77.5,77.03,-18,20.32,2,778.3,-11.7,24,77.5,77.5
2020-09-17 05:14:11.5043,172.8,133.1,77.5,77.03,-18.1,20.32,61,780.4,772.8,0,77.5,77.5
2020-09-17 05:14:11.7569,172.8,133.1,77.5,77.03,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:14:12.0094,172.8,133.1,77.5,77.03,-18,20.33,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:12.2579,172.8,133.1,77.5,77.03,-18,20.32,3,778.6,-12.2,23,77.5,77.5
2020-09-17 05:14:12.5053,172.8,133.1,77.5,77.03,-18,20.32,4,778.3,-11.6,23,77.5,77.5
2020-09-17 05:14:12.7528,172.8,133.1,77.5,77.03,-17.9,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:13.0002,172.8,133.1,77.5,77.03,-17.9,20.32,66,4990,4990,0,77.5,77.5
2020-09-17 05:14:13.2498,172.8,133.1,77.5,77.03,-18,20.32,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:13.5023,172.8,133.1,77.5,77.03,-18,20.32,2,778.3,-11.6,24,77.5,77.5
2020-09-17 05:14:13.7548,172.8,133.1,77.5,77.03,-17.9,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:14.0074,172.8,133.1,77.5,77.03,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:14.2587,172.8,133.1,77.5,77.03,-18,20.33,63,50,50,0,77.5,77.5
2020-09-17 05:14:14.5081,172.8,133.1,77.5,77.03,-18,20.33,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:14.7574,172.8,133.1,77.5,77.03,-18,20.34,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:15.0067,172.8,133.1,77.5,77.03,-18,20.33,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:15.2553,172.8,133.1,77.5,77.03,-18,20.33,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:15.5028,172.8,133.1,77.5,77.03,-18,20.32,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:15.7503,172.8,133.1,77.5,77.03,-17.9,20.32,2,778.3,-11.6,24,77.5,77.5
2020-09-17 05:14:15.9977,172.8,133.1,77.5,77.03,-18,20.32,61,780.5,772.8,0,77.5,77.5
2020-09-17 05:14:16.2452,172.8,133.1,77.5,77.03,-18,20.31,62,425,425,0,77.5,77.5
2020-09-17 05:14:16.4977,172.8,133.1,77.5,77.03,-17.9,20.33,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:16.7502,172.8,133.1,77.5,77.03,-17.9,20.33,3,778.6,-12.2,23,77.5,77.5
2020-09-17 05:14:17.0027,172.8,133.1,77.5,77.03,-18,20.33,4,778.3,-11.6,23,77.5,77.5
2020-09-17 05:14:17.2552,172.8,133.1,77.5,77.03,-18,20.33,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:17.5041,172.8,133.1,77.5,77.03,-18,20.33,66,5000,5000,0,77.5,77.5
2020-09-17 05:14:17.7528,172.8,133.1,77.5,77.03,-18,20.32,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:18.0015,172.8,133.1,77.5,77.03,-18,20.32,2,778.3,-11.6,24,77.5,77.5
2020-09-17 05:14:18.2502,172.8,133.1,77.5,77.03,-17.9,20.33,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:18.4981,172.8,133.1,77.5,77.03,-17.9,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:18.7455,172.8,133.1,77.5,77.03,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:14:18.9930,172.8,133.1,77.5,77.03,-18,20.34,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:19.2404,172.8,133.1,77.5,77.03,-18,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:19.4882,172.8,133.1,77.5,77.03,-18,20.32,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:19.7363,172.8,133.1,77.5,77.03,-18,20.32,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:19.9844,172.8,133.1,77.5,77.03,-18.1,20.33,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:20.2324,172.8,133.1,77.5,77.03,-18,20.32,2,778.3,-11.6,24,77.5,77.5
2020-09-17 05:14:20.4820,172.8,133.1,77.5,77.03,-18,20.33,61,780.3,772.7,0,77.5,77.5
2020-09-17 05:14:20.7328,172.8,133.1,77.5,77.03,-18,20.33,62,425,425,0,77.5,77.5
2020-09-17 05:14:20.9836,172.8,133.1,77.5,77.03,-18,20.33,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:21.2344,172.8,133.1,77.5,77.03,-17.9,20.33,3,778.6,-12.2,23,77.5,77.5
2020-09-17 05:14:21.4860,172.8,133.1,77.5,77.03,-17.9,20.32,4,778.3,-11.6,23,77.5,77.5
2020-09-17 05:14:21.7386,172.8,133.1,77.5,77.03,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:21.9911,172.8,133.1,77.5,77.03,-18,20.32,66,4990,4990,0,77.5,77.5
2020-09-17 05:14:22.2436,172.8,133.1,77.5,77.03,-17.9,20.32,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:22.4949,172.8,133.1,77.5,77.03,-18,20.32,2,778.3,-11.6,24,77.5,77.5
2020-09-17 05:14:22.7452,172.8,133.1,77.5,77.03,-18,20.33,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:22.9955,172.8,133.1,77.5,77.03,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:23.2457,172.8,133.1,77.5,77.03,-18,20.32,63,50,50,0,77.5,77.5
2020-09-17 05:14:23.4964,172.8,133.1,77.5,77.03,-18,20.33,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:23.7490,172.8,133.1,77.5,77.03,-18.1,20.32,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:24.0015,172.8,133.1,77.5,77.03,-17.9,20.33,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:24.2540,172.8,133.1,77.5,77.03,-17.9,20.33,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:24.5060,172.8,133.1,77.5,77.03,-18,20.33,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:24.7558,172.8,133.1,77.5,77.03,-18,20.33,2,778.3,-11.6,24,77.5,77.5
2020-09-17 05:14:25.0056,172.8,133.1,77.5,77.03,-18,20.32,61,780.3,772.8,0,77.5,77.5
2020-09-17 05:14:25.2555,172.8,133,77.5,76.97,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:14:25.5053,172.8,133,77.5,76.97,-18,20.32,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:25.7567,172.8,133,77.5,76.97,-18.1,20.32,3,778.6,-12.2,23,77.5,77.5
2020-09-17 05:14:26.0081,172.8,133,77.5,76.97,-18,20.33,4,778.3,-11.6,23,77.5,77.5
2020-09-17 05:14:26.2595,172.8,133,77.5,76.97,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:26.5109,172.8,132.9,77.5,76.91,-18.1,20.34,66,4990,4990,0,77.5,77.5
2020-09-17 05:14:26.7623,172.8,132.9,77.5,76.91,-18,20.32,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:27.0137,172.8,132.9,77.5,76.91,-17.9,20.34,2,778.2,-11.6,24,77.5,77.5
2020-09-17 05:14:27.2651,172.8,132.9,77.5,76.91,-17.9,20.33,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:27.5165,172.8,132.9,77.5,76.91,-18,20.33,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:27.7671,172.8,132.9,77.5,76.91,-17.9,20.28,63,50,50,0,77.5,77.5
2020-09-17 05:14:28.0166,172.8,132.9,77.5,76.91,-17.9,20.33,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:28.2661,172.8,132.9,77.5,76.91,-18,20.33,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:28.5156,172.8,132.9,77.5,76.91,-18.1,20.33,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:28.7654,172.8,132.9,77.5,76.91,-18,20.32,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:29.0158,172.8,132.9,77.5,76.91,-18,20.32,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:29.2662,172.8,132.9,77.5,76.91,-18.1,20.32,2,778.2,-11.6,24,77.5,77.5
2020-09-17 05:14:29.5166,172.8,132.9,77.5,76.91,-18.1,20.33,61,780.3,772.7,0,77.5,77.5
2020-09-17 05:14:29.7670,172.8,132.9,77.5,76.91,-18,20.32,62,425,425,0,77.5,77.5
2020-09-17 05:14:30.0164,172.8,132.9,77.5,76.91,-18,20.32,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:30.2659,172.8,132.9,77.5,76.91,-18,20.32,3,778.6,-12.2,23,77.5,77.5
2020-09-17 05:14:30.5154,172.8,132.9,77.5,76.91,-18,20.32,4,778.2,-11.6,23,77.5,77.5
2020-09-17 05:14:30.7649,172.8,132.9,77.5,76.91,-17.9,20.34,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:31.0131,172.8,132.9,77.5,76.91,-17.9,20.32,66,4990,4990,0,77.5,77.5
2020-09-17 05:14:31.2605,172.8,132.9,77.5,76.91,-18,20.33,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:31.5078,172.8,132.9,77.5,76.91,-18,20.32,2,778.2,-11.6,24,77.5,77.5
2020-09-17 05:14:31.7552,172.8,132.9,77.5,76.91,-18,20.32,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:32.0027,172.8,132.9,77.5,76.91,-18,20.32,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:32.2507,172.8,132.9,77.5,76.91,-18.1,20.13,63,50,50,0,77.5,77.5
2020-09-17 05:14:32.4988,172.8,132.9,77.5,76.91,-18,20.12,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:32.7468,172.8,132.9,77.5,76.91,-17.9,20.13,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:32.9947,172.8,132.9,77.5,76.91,-18,20.16,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:33.2421,172.8,132.9,77.5,76.91,-18,20.13,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:33.4895,172.8,132.9,77.5,76.91,-17.9,20.12,1,778.6,-12.2,23.5,77.5,77.5
2020-09-17 05:14:33.7369,172.8,132.9,77.5,76.91,-17.9,20.13,2,778.2,-11.6,24,77.5,77.5
2020-09-17 05:14:33.9843,172.8,132.9,77.5,76.91,-17.9,20.12,61,780.4,772.7,0,77.5,77.5
2020-09-17 05:14:34.2338,172.8,132.9,77.5,76.91,-18,20.13,62,425,425,0,77.5,77.5
2020-09-17 05:14:34.4838,172.8,132.9,77.5,76.91,-18,20.12,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:34.7338,172.8,132.9,77.5,76.91,-18,20.13,3,778.5,-12.2,23,77.5,77.5
2020-09-17 05:14:34.9838,172.8,132.9,77.5,76.91,-18.1,20.14,4,778.1,-11.7,23,77.5,77.5
2020-09-17 05:14:35.2348,172.8,132.9,77.5,76.91,-18.1,20.13,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:35.4873,172.8,132.9,77.5,76.91,-18,20.13,66,4990,4990,0,77.5,77.5
2020-09-17 05:14:35.7399,172.8,132.9,77.5,76.91,-18,20.13,1,778.5,-12.2,23.5,77.5,77.5
2020-09-17 05:14:35.9924,172.8,132.9,77.5,76.91,-18,20.13,2,778.1,-11.7,24,77.5,77.5
2020-09-17 05:14:36.2428,172.8,132.9,77.5,76.91,-18,20.13,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:36.4902,172.8,132.9,77.5,76.91,-17.9,20.13,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:36.7375,172.8,132.9,77.5,76.91,-18,20.13,63,50,50,0,77.5,77.5
2020-09-17 05:14:36.9849,172.8,132.9,77.5,76.91,-18,20.13,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:37.2336,172.8,132.9,77.5,76.91,-18,20.11,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:37.4843,172.8,132.9,77.5,76.91,-18,20.14,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:37.7350,172.8,132.9,77.5,76.91,-18,20.13,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:37.9856,172.8,132.9,77.5,76.91,-18,20.12,1,778.5,-12.2,23.5,77.5,77.5
2020-09-17 05:14:38.2363,172.8,132.9,77.5,76.91,-17.9,20.12,2,778.1,-11.7,24,77.5,77.5
2020-09-17 05:14:38.4881,172.8,132.9,77.5,76.91,-17.9,20.13,61,780.2,772.6,0,77.5,77.5
2020-09-17 05:14:38.7406,172.8,132.9,77.5,76.91,-18,20.13,62,425,425,0,77.5,77.5
2020-09-17 05:14:38.9931,172.8,132.9,77.5,76.91,-17.9,20.12,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:39.2455,172.8,132.9,77.5,76.91,-17.9,20.13,3,778.5,-12.2,23,77.5,77.5
2020-09-17 05:14:39.4978,172.8,132.9,77.5,76.91,-18,20.13,4,778.1,-11.7,23,77.5,77.5
2020-09-17 05:14:39.7496,172.8,132.9,77.5,76.91,-18,20.13,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:40.0013,172.8,132.9,77.5,76.91,-18,20.06,66,5000,5000,0,77.5,77.5
2020-09-17 05:14:40.2530,172.8,132.9,77.5,76.91,-18,20.13,1,778.5,-12.2,23.5,77.5,77.5
2020-09-17 05:14:40.5048,172.8,132.9,77.5,76.91,-18,20.11,2,778.1,-11.7,24,77.5,77.5
2020-09-17 05:14:40.7571,172.8,132.9,77.5,76.91,-18.1,20.12,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:41.0097,172.8,132.9,77.5,76.91,-18,20.12,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:41.2622,172.8,132.9,77.5,76.91,-17.9,20.13,63,50,50,0,77.5,77.5
2020-09-17 05:14:41.5147,172.8,132.9,77.5,76.91,-18,20.13,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:41.7641,172.8,132.9,77.5,76.91,-18,20.13,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:42.0116,172.8,132.9,77.5,76.91,-18,20.13,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:42.2590,172.8,132.9,77.5,76.91,-17.9,20.13,7,-9710,25.6,4,77.5,77.5
2020-09-17 05:14:42.5065,172.8,132.9,77.5,76.91,-18,20.12,1,778.5,-12.2,23.5,77.5,77.5
2020-09-17 05:14:42.7539,172.8,132.9,77.5,76.91,-18,20.13,2,778.1,-11.6,24,77.5,77.5
2020-09-17 05:14:43.0012,172.8,132.9,77.5,76.91,-18,20.13,61,780.1,772.6,0,77.5,77.5
2020-09-17 05:14:43.2485,172.8,132.9,77.5,76.91,-18,20.13,62,425,425,0,77.5,77.5
2020-09-17 05:14:43.4959,172.8,132.9,77.5,76.91,-18,20.13,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:43.7432,172.8,132.9,77.5,76.91,-18,20.12,3,778.5,-12.2,23,77.5,77.5
2020-09-17 05:14:43.9906,172.8,132.9,77.5,76.91,-18,20.12,4,778.1,-11.6,23,77.5,77.5
2020-09-17 05:14:44.2380,172.8,132.9,77.5,76.91,-18,20.12,65,-9710,-9710,0,77.5,77.5
2020-09-17 05:14:44.4855,172.8,132.9,77.5,76.91,-18,20.13,66,5000,5000,0,77.5,77.5
2020-09-17 05:14:44.7329,172.8,132.9,77.5,76.91,-18,20.13,1,778.5,-12.2,23.5,77.5,77.5
2020-09-17 05:14:44.9853,172.8,132.9,77.5,76.91,-17.9,20.13,2,778.1,-11.6,24,77.5,77.5
2020-09-17 05:14:45.2378,172.8,132.9,77.5,76.91,-18,20.12,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:45.4904,172.8,132.9,77.5,76.91,-18,20.13,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:45.7429,172.8,132.9,77.5,76.91,-18,20.13,63,50,50,0,77.5,77.5
2020-09-17 05:14:45.9955,172.8,132.9,77.5,76.91,-18,20.13,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:46.2480,172.8,132.9,77.5,76.91,-18,20.13,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:46.5005,172.8,132.9,77.5,76.91,-18.1,20.13,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:46.7530,172.8,132.9,77.5,76.91,-18,20.13,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:47.0014,172.8,132.9,77.5,76.91,-18,20.13,1,778.5,-12.2,23.5,77.5,77.5
2020-09-17 05:14:47.2489,172.8,132.9,77.5,76.91,-18,20.13,2,778.1,-11.6,24,77.5,77.5
2020-09-17 05:14:47.4963,172.8,132.9,77.5,76.91,-18,20.11,61,780.2,772.6,0,77.5,77.5
2020-09-17 05:14:47.7438,172.8,132.9,77.5,76.91,-17.9,20.12,62,425,425,0,77.5,77.5
2020-09-17 05:14:47.9951,172.8,132.9,77.5,76.91,-17.9,20.12,64,16,16.3,0,77.5,77.5
2020-09-17 05:14:48.2472,172.8,132.9,77.5,76.91,-18,20.13,3,778.5,-12,23,77.5,77.5
2020-09-17 05:14:48.4994,172.8,132.9,77.5,76.91,-18,20.12,4,778.1,-11.6,23,77.5,77.5
2020-09-17 05:14:48.7516,172.8,132.9,77.5,76.91,-17.9,20.13,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:49.0018,172.8,132.9,77.5,76.91,-18,20.12,66,4990,5000,0,77.5,77.5
2020-09-17 05:14:49.2515,172.8,132.9,77.5,76.91,-18,20.13,1,778.5,-12,23.5,77.5,77.5
2020-09-17 05:14:49.5012,172.8,132.9,77.5,76.91,-18,20.13,2,778.1,-11.6,24,77.5,77.5
2020-09-17 05:14:49.7509,172.8,132.9,77.5,76.91,-17.9,20.13,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:50.0006,172.8,132.9,77.5,76.91,-18,20.13,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:50.2502,172.8,132.9,77.5,76.91,-18,20.13,63,50,50,0,77.5,77.5
2020-09-17 05:14:50.4999,172.8,132.9,77.5,76.91,-18,20.12,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:50.7495,172.8,132.9,77.5,76.91,-17.9,20.15,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:50.9981,172.8,132.9,77.5,76.91,-18,20.13,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:51.2460,172.8,132.9,77.5,76.91,-18,20.12,7,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:51.4940,172.8,132.9,77.5,76.91,-18,20.12,1,778.5,-12,23.5,77.5,77.5
2020-09-17 05:14:51.7419,172.8,132.9,77.5,76.91,-17.9,20.13,2,778.1,-11.6,24,77.5,77.5
2020-09-17 05:14:51.9897,172.8,132.9,77.5,76.91,-18,20.13,61,780.1,772.6,0,77.5,77.5
2020-09-17 05:14:52.2370,172.8,132.9,77.5,76.91,-18.1,20.13,62,425,425,0,77.5,77.5
2020-09-17 05:14:52.4843,172.8,132.9,77.5,76.91,-18,20.13,64,16,16.2,0,77.5,77.5
2020-09-17 05:14:52.7316,172.8,132.9,77.5,76.91,-17.9,20.14,3,778.5,-12,23,77.5,77.5
2020-09-17 05:14:52.9789,172.8,132.9,77.5,76.91,-18,20.13,4,778.1,-11.6,23,77.5,77.5
2020-09-17 05:14:53.2283,172.8,132.9,77.5,76.91,-18,20.12,65,-9710,-9710,0,77.5,77.5
2020-09-17 05:14:53.4808,172.8,132.9,77.5,76.91,-17.9,20.13,66,4990,4990,0,77.5,77.5
2020-09-17 05:14:53.7333,172.8,132.9,77.5,76.91,-17.9,20.14,1,778.5,-12,23.5,77.5,77.5
2020-09-17 05:14:53.9859,172.8,132.9,77.5,76.91,-18,20.13,2,778.1,-11.6,24,77.5,77.5
2020-09-17 05:14:54.2384,172.8,132.9,77.5,76.91,-18,20.13,65,-9720,-9720,0,77.5,77.5
2020-09-17 05:14:54.4909,172.8,132.9,77.5,76.91,-17.9,20.13,51,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:54.7434,172.8,132.9,77.5,76.91,-18,20.12,63,50,50,0,77.5,77.5
2020-09-17 05:14:54.9959,172.8,132.9,77.5,76.91,-18,20.13,67,25.6,25.6,0,77.5,77.5
2020-09-17 05:14:55.2484,172.8,132.9,77.25,76.91,-18.1,20.13,52,3.98,3.96,0,77.5,77.5
2020-09-17 05:14:55.5009,172.8,132.9,77.25,76.91,-18,20.13,6,-9720,25.6,4,77.5,77.5
2020-09-17 05:14:55.7535,172.8,132.9,77.25,76.91,-18,20.13,7,-9720,25.6,4,77.5,77
2020-09-17 05:14:56.0060,172.8,132.9,77.25,76.91,-18,20.12,1,778.4,-12,23.5,77.5,77
2020-09-17 05:14:56.2572,172.8,132.9,77.25,76.91,-18,20.13,2,778.1,-11.6,24,77.5,77
2020-09-17 05:14:56.5046,172.8,132.9,77.25,76.91,-17.9,20.13,61,780.1,772.5,0,77.5,77
2020-09-17 05:14:56.7521,172.8,132.9,77.25,76.91,-18,20.13,62,425,425,0,77.5,77
2020-09-17 05:14:56.9995,172.8,132.9,77.25,76.91,-18,20.12,64,16,16.2,0,77.5,77
2020-09-17 05:14:57.2470,172.8,132.9,77.25,76.91,-18,20.12,3,778.4,-12,23,77.5,77
2020-09-17 05:14:57.4995,172.8,132.9,77.25,76.91,-17.9,20.12,4,778.1,-11.6,23,77.5,77
2020-09-17 05:14:57.7520,172.8,132.9,77.25,76.91,-18,20.13,65,-9720,-9710,0,77.5,77
2020-09-17 05:14:58.0045,172.8,132.9,77.25,76.91,-18.1,20.13,66,4990,4990,0,77.5,77
2020-09-17 05:14:58.2570,172.8,132.9,77.25,76.91,-18,20.13,1,778.4,-12,23.5,77.5,77
2020-09-17 05:14:58.5064,172.8,132.9,77.25,76.91,-17.9,20.13,2,778.1,-11.6,24,77.5,77
2020-09-17 05:14:58.7538,172.8,132.9,77.25,76.91,-18,20.13,65,-9720,-9700,0,77.5,77
2020-09-17 05:14:59.0013,172.8,132.9,77.25,76.91,-18,20.12,51,3.98,3.96,0,77.5,77
2020-09-17 05:14:59.2487,172.8,132.9,77.25,76.91,-17.9,20.14,63,50,50,0,77.5,77
2020-09-17 05:14:59.4968,172.8,132.9,77.25,76.91,-17.9,20.12,67,25.6,25.6,0,77.5,77
2020-09-17 05:14:59.7472,172.8,132.9,77.25,76.91,-18,20.13,52,3.98,3.96,0,77.5,77
2020-09-17 05:14:59.9977,172.8,132.9,77.25,76.91,-18,20.12,6,-9720,25.6,4,77.5,77
2020-09-17 05:15:00.2481,172.8,132.9,77.25,76.91,-17.9,20.13,7,-9700,25.6,4,77.5,77
2020-09-17 05:15:00.4989,172.8,132.9,77.25,76.91,-18,20.13,1,778.4,-12,23.5,77.5,77
2020-09-17 05:15:00.7514,172.8,132.9,77.25,76.91,-18,20.13,2,778.1,-11.6,24,77.5,77
2020-09-17 05:15:01.0040,172.8,132.9,77.25,76.91,-18,20.13,61,780.1,772.6,0,77.5,77
2020-09-17 05:15:01.2565,172.8,132.9,77.25,76.91,-17.9,20.12,62,425,425,0,77.5,77
2020-09-17 05:15:01.5090,172.8,132.9,77.25,76.91,-18,20.13,64,16,16.2,0,77.5,77
2020-09-17 05:15:01.7616,172.8,132.9,77.25,76.91,-18,20.13,3,778.4,-12,23,77.5,77
2020-09-17 05:15:02.0141,172.8,132.9,77.25,76.91,-18,20.13,4,778.1,-11.6,23,77.5,77
2020-09-17 05:15:02.2667,172.8,132.9,77.25,76.91,-17.9,20.12,65,-9730,-9700,0,77.5,77
2020-09-17 05:15:02.5192,172.8,132.9,77.25,76.91,-18,20.14,66,4990,4990,0,77.5,77
2020-09-17 05:15:02.7676,172.8,132.9,77.25,76.91,-18,20.13,1,778.4,-12,23.5,77.5,77
2020-09-17 05:15:03.0151,172.8,132.9,77.25,76.91,-17.9,20.12,2,778,-11.6,24,77.5,77
2020-09-17 05:15:03.2626,172.8,132.9,77.25,76.91,-17.9,20.13,65,-9730,-9690,0,77.5,77
2020-09-17 05:15:03.5100,172.8,132.9,77.25,76.91,-18.1,20.13,51,3.98,3.96,0,77.5,77
2020-09-17 05:15:03.7592,172.8,132.9,77.25,76.91,-18,20.13,63,50,50,0,77.5,77
2020-09-17 05:15:04.0105,172.8,132.9,77.25,76.91,-18,20.12,67,25.6,25.6,0,77.5,77
2020-09-17 05:15:04.2619,172.8,132.9,77.25,76.91,-18,20.13,52,3.98,3.96,0,77.5,77
2020-09-17 05:15:04.5133,172.8,132.9,77,76.91,-18,20.13,6,-9730,25.6,4,77.5,77
