Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:15:04.7646,172.8,132.9,77,76.91,-17.9,20.14,7,-9690,25.6,4,77.5,77
2020-09-17 05:15:05.0146,172.8,132.9,77,76.91,-17.9,20.13,1,778.3,-12.2,23.5,77.5,77
2020-09-17 05:15:05.2638,172.8,132.9,77,76.91,-17.9,20.13,2,778,-11.6,24,77.5,77
2020-09-17 05:15:05.5130,172.8,132.9,77,76.91,-18,20.13,61,780.1,772.5,0,77.5,77
2020-09-17 05:15:05.7622,172.8,132.9,77,76.91,-17.9,20.13,62,425,425,0,77.5,77
2020-09-17 05:15:06.0113,172.8,132.9,77,76.91,-18,20.12,64,16,16.2,0,77.5,77
2020-09-17 05:15:06.2602,172.8,132.9,77,76.91,-18,20.12,3,778.3,-12.2,23,77.5,77
2020-09-17 05:15:06.5091,172.8,132.9,77,76.91,-18,20.13,4,778,-11.6,23,77.5,77
2020-09-17 05:15:06.7581,172.8,132.8,77,76.85,-17.9,20.13,65,-9720,-9690,0,77.5,77
2020-09-17 05:15:07.0066,172.8,132.8,77,76.85,-18,20.12,66,4990,4990,0,77.5,77
2020-09-17 05:15:07.2539,172.8,132.8,77,76.85,-18,20.13,1,778.3,-12.2,23.5,77.5,77
2020-09-17 05:15:07.5012,172.8,132.8,77,76.85,-17.9,20.13,2,778,-11.6,24,77.5,77
2020-09-17 05:15:07.7485,172.8,132.8,77,76.85,-18,20.12,65,-9720,-9700,0,77.5,77
2020-09-17 05:15:07.9958,172.8,132.8,77,76.85,-18,20.13,51,3.98,3.96,0,77.5,77
2020-09-17 05:15:08.2431,172.8,132.8,77,76.85,-18,20.12,63,50,50,0,77.5,77
2020-09-17 05:15:08.4905,172.8,132.8,77,76.85,-18,20.15,67,25.6,25.6,0,77.5,77
2020-09-17 05:15:08.7378,172.8,132.8,77,76.85,-18,20.13,52,3.98,3.96,0,77.5,77
2020-09-17 05:15:08.9851,172.8,132.8,77,76.85,-18,20.13,6,-9720,25.6,4,77.5,77
2020-09-17 05:15:09.2377,172.8,132.8,77,76.85,-18,20.13,7,-9700,25.6,4,77.5,77
2020-09-17 05:15:09.4902,172.8,132.8,77,76.85,-17.9,20.12,1,778.3,-12.2,23.5,77.5,77
2020-09-17 05:15:09.7427,172.8,132.8,77,76.85,-17.9,20.13,2,778,-11.6,24,77.5,77
2020-09-17 05:15:09.9952,172.8,132.8,77,76.85,-18,20.13,61,780.1,772.5,0,77,77
2020-09-17 05:15:10.2477,172.8,132.8,77,76.85,-17.9,20.12,62,425,425,0,77,77
2020-09-17 05:15:10.5002,172.8,132.8,77,76.85,-17.9,20.13,64,16,16.2,0,77,77
2020-09-17 05:15:10.7527,172.8,132.8,77,76.85,-18,20.12,3,778.3,-12.2,23,77,77
2020-09-17 05:15:11.0052,172.8,132.8,77,76.85,-18,20.13,4,778,-11.6,23,77,77
2020-09-17 05:15:11.2560,172.8,132.8,77,76.85,-18,20.12,65,-9710,-9700,0,77,77
2020-09-17 05:15:11.5045,172.8,132.8,77,76.85,-18,20.13,66,4990,4990,0,77,77
2020-09-17 05:15:11.7529,172.8,132.8,77,76.85,-18,20.13,1,778.3,-12.2,23.5,77,77
2020-09-17 05:15:12.0013,172.8,132.8,77,76.85,-18,20.12,2,778,-11.6,24,77,77
2020-09-17 05:15:12.2503,172.8,132.8,77,76.85,-17.9,20.13,65,-9720,-9700,0,77,77
2020-09-17 05:15:12.5001,172.8,132.8,77,76.85,-17.9,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:12.7498,172.8,132.8,77,76.85,-18,20.13,63,50,50,0,77,77
2020-09-17 05:15:12.9995,172.8,132.8,77,76.85,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:15:13.2493,172.8,132.8,77,76.85,-17.9,20.13,52,3.98,3.96,0,77,77
2020-09-17 05:15:13.5019,172.8,132.8,77,76.85,-17.9,20.13,6,-9710,25.6,4,77,77
2020-09-17 05:15:13.7544,172.8,132.8,77,76.85,-18,20.12,7,-9700,25.6,4,77,77
2020-09-17 05:15:14.0069,172.8,132.8,77,76.85,-18,20.14,1,778.3,-12.2,23.5,77,77
2020-09-17 05:15:14.2594,172.8,132.8,77,76.85,-18,20.12,2,778,-11.6,24,77,77
2020-09-17 05:15:14.5088,172.8,132.8,77,76.85,-18,20.12,61,780,772.5,0,77,77
2020-09-17 05:15:14.7562,172.8,132.8,77,76.85,-18,20.13,62,425,425,0,77,77
2020-09-17 05:15:15.0036,172.8,132.8,77,76.85,-17.9,20.13,64,16,16.2,0,77,77
2020-09-17 05:15:15.2510,172.8,132.8,77,76.85,-17.9,20.13,3,778.3,-12.2,23,77,77
2020-09-17 05:15:15.4991,172.8,132.8,77,76.85,-17.9,20.12,4,778,-11.6,23,77,77
2020-09-17 05:15:15.7500,172.8,132.8,77,76.85,-18,20.13,65,-9720,-9700,0,77,77
2020-09-17 05:15:16.0008,172.8,132.8,77,76.85,-17.9,20.13,66,4990,4990,0,77,77
2020-09-17 05:15:16.2517,172.8,132.8,77,76.85,-17.9,20.12,1,778.3,-12.2,23.5,77,77
2020-09-17 05:15:16.5019,172.8,132.8,77,76.85,-18,20.13,2,778,-11.6,24,77,77
2020-09-17 05:15:16.7491,172.8,132.8,77,76.85,-18,20.13,65,-9710,-9700,0,77,77
2020-09-17 05:15:16.9964,172.8,132.8,77,76.85,-18,20.12,51,3.98,3.96,0,77,77
2020-09-17 05:15:17.2436,172.8,132.8,77,76.85,-18,20.12,63,50,50,0,77,77
2020-09-17 05:15:17.4915,172.8,132.8,77,76.85,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:15:17.7424,172.8,132.8,77,76.85,-18,20.12,52,3.98,3.96,0,77,77
2020-09-17 05:15:17.9934,172.8,132.8,77,76.85,-18,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:15:18.2443,172.8,132.8,77,76.85,-17.9,20.1,7,-9710,25.6,4,77,77
2020-09-17 05:15:18.4947,172.8,132.8,77,76.85,-18,20.12,1,778.2,-12,23.5,77,77
2020-09-17 05:15:18.7420,172.8,132.8,77,76.85,-18,20.13,2,777.9,-11.6,24,77,77
2020-09-17 05:15:18.9894,172.8,132.8,77,76.85,-17.9,20.12,61,780,772.5,0,77,77
2020-09-17 05:15:19.2368,172.8,132.8,77,76.85,-18,20.13,62,425,425,0,77,77
2020-09-17 05:15:19.4842,172.8,132.8,77,76.85,-18,20.12,64,16,16.2,0,77,77
2020-09-17 05:15:19.7358,172.8,132.8,77,76.85,-18,20.12,3,778.2,-12,23,77,77
2020-09-17 05:15:19.9883,172.8,132.8,77,76.85,-17.9,20.13,4,777.9,-11.6,23,77,77
2020-09-17 05:15:20.2408,172.8,132.8,77,76.85,-18,20.13,65,-9720,-9710,0,77,77
2020-09-17 05:15:20.4934,172.8,132.8,77,76.85,-18,20.13,66,4980,4980,0,77,77
2020-09-17 05:15:20.7459,172.8,132.8,77,76.85,-18,20.13,1,778.2,-12,23.5,77,77
2020-09-17 05:15:20.9984,172.8,132.8,77,76.85,-17.9,20.12,2,777.9,-11.6,24,77,77
2020-09-17 05:15:21.2510,172.8,132.8,77,76.85,-17.9,20.12,65,-9720,-9710,0,77,77
2020-09-17 05:15:21.5035,172.8,132.8,77,76.85,-18,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:21.7559,172.8,132.8,77,76.85,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:15:22.0033,172.8,132.8,77,76.85,-17.9,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:15:22.2507,172.8,132.8,77,76.85,-18,20.13,52,3.98,3.96,0,77,77
2020-09-17 05:15:22.4982,172.8,132.8,77,76.85,-18,20.13,6,-9710,25.6,4,77,77
2020-09-17 05:15:22.7456,172.8,132.8,77,76.85,-18,20.12,7,-9700,25.6,4,77,77
2020-09-17 05:15:22.9963,172.8,132.8,77,76.85,-18,20.13,1,778.2,-12,23.5,77,77
2020-09-17 05:15:23.2488,172.8,132.8,77,76.85,-18,20.13,2,777.9,-11.6,24,77,77
2020-09-17 05:15:23.5013,172.8,132.8,77,76.85,-18.1,20.13,61,780,772.4,0,77,77
2020-09-17 05:15:23.7539,172.8,132.8,77,76.85,-18,20.13,62,425,425,0,77,77
2020-09-17 05:15:24.0034,172.8,132.7,77,76.79,-18,20.12,64,16,16.2,0,77,77
2020-09-17 05:15:24.2508,172.8,132.7,77,76.79,-18,20.12,3,778.2,-12,23,77,77
2020-09-17 05:15:24.4981,172.8,132.7,77,76.79,-18,20.13,4,777.9,-11.6,23,77,77
2020-09-17 05:15:24.7455,172.8,132.7,77,76.79,-17.9,20.12,65,-9710,-9710,0,77,77
2020-09-17 05:15:24.9961,172.8,132.7,77,76.79,-17.9,20.13,66,4980,4980,0,77,77
2020-09-17 05:15:25.2486,172.8,132.7,77,76.79,-18,20.12,1,778.1,-12,23.5,77,77
2020-09-17 05:15:25.5011,172.8,132.7,77,76.79,-18,20.13,2,777.7,-11.6,24,77,77
2020-09-17 05:15:25.7537,172.8,132.7,77,76.79,-17.9,20.13,65,-9710,-9710,0,77,77
2020-09-17 05:15:26.0062,172.8,132.7,77,76.79,-18,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:26.2587,172.8,132.7,77,76.79,-18.1,20.13,63,50,50,0,77,77
2020-09-17 05:15:26.5113,172.8,132.7,77,76.79,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:15:26.7638,172.8,132.7,77,76.79,-17.9,20.12,52,3.98,3.95,0,77,77
2020-09-17 05:15:27.0164,172.8,132.7,77,76.79,-18,20.14,6,-9720,25.6,4,77,77
2020-09-17 05:15:27.2648,172.8,132.7,77,76.79,-18,20.12,7,-9710,25.6,4,77,77
2020-09-17 05:15:27.5122,172.8,132.7,77,76.79,-17.9,20.13,1,778.1,-12,23.5,77,77
2020-09-17 05:15:27.7597,172.8,132.7,77,76.79,-17.9,20.13,2,777.7,-11.6,24,77,77
2020-09-17 05:15:28.0072,172.8,132.7,77,76.79,-18,20.13,61,780.1,772.4,0,77,77
2020-09-17 05:15:28.2580,172.8,132.7,77,76.79,-18,20.14,62,425,425,0,77,77
2020-09-17 05:15:28.5094,172.8,132.7,77,76.79,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:15:28.7607,172.8,132.7,77,76.79,-18,20.13,3,778.1,-12,23,77,77
2020-09-17 05:15:29.0120,172.8,132.7,77,76.79,-18.1,20.13,4,777.7,-11.6,23,77,77
2020-09-17 05:15:29.2611,172.8,132.7,77,76.79,-18.1,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:15:29.5096,172.8,132.7,77,76.79,-18,20.13,66,4980,4980,0,77,77
2020-09-17 05:15:29.7581,172.8,132.7,77,76.79,-18,20.13,1,778.1,-12,23.5,77,77
2020-09-17 05:15:30.0066,172.8,132.7,77,76.79,-18,20.12,2,777.7,-11.6,24,77,77
2020-09-17 05:15:30.2584,172.8,132.7,77,76.79,-18,20.12,65,-9710,-9710,0,77,77
2020-09-17 05:15:30.5110,172.8,132.7,77,76.79,-17.9,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:30.7635,172.8,132.7,77,76.79,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:15:31.0160,172.8,132.7,77,76.79,-18,20.1,67,25.6,25.6,0,77,77
2020-09-17 05:15:31.2650,172.8,132.7,77,76.79,-18,20.12,52,3.98,3.95,0,77,77
2020-09-17 05:15:31.5130,172.8,132.7,77,76.79,-17.9,20.13,6,-9710,25.6,4,77,77
2020-09-17 05:15:31.7611,172.8,132.7,77,76.79,-18,20.13,7,-9710,25.6,4,77,77
2020-09-17 05:15:32.0091,172.8,132.7,77,76.79,-18,20.13,1,778.2,-12.2,23.5,77,77
2020-09-17 05:15:32.2578,172.8,132.7,77,76.79,-18,20.13,2,777.8,-11.6,24,77,77
2020-09-17 05:15:32.5073,172.8,132.7,77,76.79,-17.9,20.12,61,779.9,772.3,0,77,77
2020-09-17 05:15:32.7569,172.8,132.7,77,76.79,-18,20.12,62,425,425,0,77,77
2020-09-17 05:15:33.0065,172.8,132.7,77,76.79,-17.9,20.13,64,16,16.2,0,77,77
2020-09-17 05:15:33.2569,172.8,132.7,77,76.79,-17.9,20.12,3,778.2,-12.2,23,77,77
2020-09-17 05:15:33.5086,172.8,132.7,77,76.79,-18,20.12,4,777.8,-11.6,23,77,77
2020-09-17 05:15:33.7603,172.8,132.7,77,76.79,-18,20.12,65,-9720,-9710,0,77,77
2020-09-17 05:15:34.0120,172.8,132.7,77,76.79,-18.1,20.12,66,4980,4980,0,77,77
2020-09-17 05:15:34.2636,172.8,132.7,77,76.79,-18,20.13,1,778.2,-12.2,23.5,77,77
2020-09-17 05:15:34.5111,172.8,132.7,77,76.79,-18.1,20.13,2,777.8,-11.6,24,77,77
2020-09-17 05:15:34.7586,172.8,132.7,77,76.79,-18.1,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:15:35.0061,172.8,132.7,77,76.79,-18,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:35.2536,172.8,132.7,77,76.79,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:15:35.5048,172.8,132.7,77,76.79,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:15:35.7561,172.8,132.7,77,76.79,-18,20.12,52,3.98,3.95,0,77,77
2020-09-17 05:15:36.0074,172.8,132.7,77,76.79,-17.9,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:15:36.2587,172.8,132.7,77,76.79,-17.9,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:15:36.5079,172.8,132.7,77,76.79,-18,20.13,1,778.2,-12.2,23.5,77,77
2020-09-17 05:15:36.7571,172.8,132.7,77,76.79,-18,20.12,2,777.8,-11.6,24,77,77
2020-09-17 05:15:37.0062,172.8,132.7,77,76.79,-18,20.13,61,779.9,772.3,0,77,77
2020-09-17 05:15:37.2553,172.8,132.7,77,76.79,-18,20.15,62,425,425,0,77,77
2020-09-17 05:15:37.5061,172.8,132.7,77,76.79,-18.1,20.13,64,16,16.2,0,77,77
2020-09-17 05:15:37.7580,172.8,132.7,77,76.79,-18,20.13,3,778.2,-12.2,23,77,77
2020-09-17 05:15:38.0099,172.8,132.7,77,76.79,-17.9,20.13,4,777.8,-11.6,23,77,77
2020-09-17 05:15:38.2618,172.8,132.7,77,76.79,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:15:38.5110,172.8,132.7,77,76.79,-18,20.13,66,4990,4980,0,77,77
2020-09-17 05:15:38.7584,172.8,132.7,77,76.79,-18,20.13,1,778.2,-12.2,23.5,77,77
2020-09-17 05:15:39.0058,172.8,132.7,77,76.79,-17.9,20.13,2,777.8,-11.6,24,77,77
2020-09-17 05:15:39.2532,172.8,132.7,77,76.79,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:15:39.5006,172.8,132.7,77,76.79,-18,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:39.7479,172.8,132.7,77,76.79,-18,20.13,63,50,50,0,77,77
2020-09-17 05:15:39.9952,172.8,132.7,77,76.79,-18,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:15:40.2425,172.8,132.7,77,76.79,-18.1,20.12,52,3.98,3.96,0,77,77
2020-09-17 05:15:40.4898,172.8,132.7,77,76.79,-18.1,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:15:40.7424,172.8,132.7,77,76.79,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:15:40.9949,172.8,132.7,77,76.79,-17.9,20.13,1,778.1,-12,23.5,77,77
2020-09-17 05:15:41.2474,172.8,132.7,77,76.79,-18,20.13,2,777.8,-11.7,24,77,77
2020-09-17 05:15:41.5000,172.8,132.7,77,76.79,-18,20.13,61,779.9,772.3,0,77,77
2020-09-17 05:15:41.7491,172.8,132.7,77,76.79,-17.9,20.13,62,425,425,0,77,77
2020-09-17 05:15:41.9980,172.8,132.7,77,76.79,-17.9,20.12,64,16,16.2,0,77,77
2020-09-17 05:15:42.2470,172.8,132.7,77,76.79,-17.9,20.12,3,778.1,-12,23,77,77
2020-09-17 05:15:42.4959,172.8,132.7,77,76.79,-18,20.12,4,777.8,-11.7,23,77,77
2020-09-17 05:15:42.7475,172.8,132.7,77,76.79,-18,20.11,65,-9720,-9720,0,77,77
2020-09-17 05:15:42.9997,172.8,132.7,77,76.79,-18,20.12,66,4990,4990,0,77,77
2020-09-17 05:15:43.2519,172.8,132.7,77,76.79,-18.1,20.13,1,778.1,-12,23.5,77,77
2020-09-17 05:15:43.5040,172.8,132.7,77,76.79,-18.1,20.12,2,777.8,-11.7,24,77,77
2020-09-17 05:15:43.7542,172.8,132.7,77,76.79,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:15:44.0016,172.8,132.7,77,76.79,-18,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:44.2490,172.8,132.7,77,76.79,-18,20.13,63,50,50,0,77,77
2020-09-17 05:15:44.4965,172.8,132.7,77,76.79,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:15:44.7441,172.8,132.7,77,76.79,-17.9,20.13,52,3.98,3.96,0,77,77
2020-09-17 05:15:44.9966,172.8,132.7,77,76.79,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:15:45.2491,172.8,132.7,77,76.79,-18.1,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:15:45.5016,172.8,132.7,77,76.79,-18,20.13,1,778.1,-12,23.5,77,77
2020-09-17 05:15:45.7540,172.8,132.7,77,76.79,-18,20.13,2,777.8,-11.7,24,77,77
2020-09-17 05:15:46.0066,172.8,132.6,77,76.74,-18.1,20.13,61,779.9,772.2,0,77,77
2020-09-17 05:15:46.2591,172.8,132.6,77,76.74,-18,20.13,62,425,425,0,77,77
2020-09-17 05:15:46.5117,172.8,132.6,77,76.74,-17.9,20.12,64,16,16.2,0,77,77
2020-09-17 05:15:46.7641,172.8,132.5,77,76.68,-17.9,20.13,3,778,-12,23,77,77
2020-09-17 05:15:47.0129,172.8,132.5,77,76.68,-18,20.13,4,777.8,-11.6,23,77,77
2020-09-17 05:15:47.2616,172.8,132.5,77,76.68,-17.9,20.14,65,-9720,-9720,0,77,77
2020-09-17 05:15:47.5103,172.8,132.5,77,76.68,-17.9,20.13,66,4980,4980,0,77,77
2020-09-17 05:15:47.7591,172.8,132.5,77,76.68,-18,20.12,1,778,-12,23.5,77,77
2020-09-17 05:15:48.0109,172.8,132.5,77,76.68,-18,20.12,2,777.8,-11.6,24,77,77
2020-09-17 05:15:48.2635,172.8,132.5,77,76.68,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:15:48.5160,172.8,132.5,77,76.68,-18,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:48.7686,172.8,132.5,77,76.68,-18,20.13,63,50,50,0,77,77
2020-09-17 05:15:49.0195,172.8,132.5,77,76.68,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:15:49.2699,172.8,132.5,77,76.68,-17.9,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:15:49.5204,172.8,132.5,77,76.68,-17.9,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:15:49.7708,172.8,132.5,77,76.68,-18,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:15:50.0206,172.8,132.5,77,76.68,-18,20.13,1,778,-12,23.5,77,77
2020-09-17 05:15:50.2679,172.8,132.5,77,76.68,-17.9,20.13,2,777.8,-11.6,24,77,77
2020-09-17 05:15:50.5152,172.8,132.5,77,76.68,-18,20.13,61,779.7,772.2,0,77,77
2020-09-17 05:15:50.7626,172.8,132.5,77,76.68,-18,20.13,62,425,425,0,77,77
2020-09-17 05:15:51.0099,172.8,132.5,77,76.68,-18,20.13,64,16,16.3,0,77,77
2020-09-17 05:15:51.2593,172.8,132.5,77,76.68,-18,20.12,3,778,-12,23,77,77
2020-09-17 05:15:51.5091,172.8,132.5,77,76.68,-18,20.13,4,777.8,-11.6,23,77,77
2020-09-17 05:15:51.7590,172.8,132.5,77,76.68,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:15:52.0089,172.8,132.5,77,76.68,-18,20.12,66,4980,4980,0,77,77
2020-09-17 05:15:52.2576,172.8,132.5,77,76.68,-17.9,20.13,1,778,-12,23.5,77,77
2020-09-17 05:15:52.5061,172.8,132.5,77,76.68,-17.9,20.13,2,777.8,-11.6,24,77,77
2020-09-17 05:15:52.7546,172.8,132.5,77,76.68,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:15:53.0030,172.8,132.5,77,76.68,-17.9,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:15:53.2541,172.8,132.5,77,76.68,-18,20.13,63,50,50,0,77,77
2020-09-17 05:15:53.5060,172.8,132.5,77,76.68,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:15:53.7579,172.8,132.5,77,76.68,-18,20.14,52,3.98,3.95,0,77,77
2020-09-17 05:15:54.0098,172.8,132.5,77,76.68,-18,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:15:54.2584,172.8,132.5,77,76.68,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:15:54.5058,172.8,132.5,77,76.68,-18,20.13,1,778.1,-12.2,23.5,77,77
2020-09-17 05:15:54.7533,172.8,132.5,77,76.68,-18,20.13,2,777.7,-11.6,24,77,77
2020-09-17 05:15:55.0007,172.8,132.5,77,76.68,-17.9,20.12,61,779.8,772.2,0,77,77
2020-09-17 05:15:55.2493,172.8,132.5,77,76.68,-18,20.12,62,425,425,0,77,77
2020-09-17 05:15:55.4981,172.8,132.5,77,76.68,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:15:55.7470,172.8,132.5,77,76.68,-18,20.13,3,778.1,-12.2,23,77,77
2020-09-17 05:15:55.9959,172.8,132.5,77,76.68,-17.9,20.13,4,777.7,-11.6,23,77,77
2020-09-17 05:15:56.2463,172.8,132.5,77,76.68,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:15:56.4989,172.8,132.5,77,76.68,-18.1,20.15,66,5000,5000,0,77,77
2020-09-17 05:15:56.7514,172.8,132.5,77,76.68,-18,20.13,1,778.1,-12.2,23.5,77,77
2020-09-17 05:15:57.0039,172.8,132.5,77,76.68,-18,20.13,2,777.7,-11.6,24,77,77
2020-09-17 05:15:57.2544,172.8,132.5,77,76.68,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:15:57.5018,172.8,132.5,77,76.68,-18,20.12,51,3.98,3.95,0,77,77
2020-09-17 05:15:57.7492,172.8,132.5,77,76.68,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:15:57.9966,172.8,132.5,77,76.68,-17.9,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:15:58.2442,172.8,132.5,77,76.68,-18,20.12,52,3.98,3.95,0,77,77
2020-09-17 05:15:58.4967,172.8,132.5,77,76.68,-18,20.12,6,-9730,25.6,4,77,77
2020-09-17 05:15:58.7493,172.8,132.5,77,76.68,-17.9,20.13,7,-9730,25.6,4,77,77
2020-09-17 05:15:59.0018,172.8,132.5,77,76.68,-18,20.13,1,778.1,-12.2,23.5,77,77
2020-09-17 05:15:59.2544,172.8,132.5,77,76.68,-18,20.1,2,777.7,-11.6,24,77,77
2020-09-17 05:15:59.5019,172.8,132.5,77,76.68,-18,20.13,61,779.8,772.2,0,77,77
2020-09-17 05:15:59.7493,172.8,132.5,77,76.68,-18,20.12,62,425,425,0,77,77
2020-09-17 05:15:59.9967,172.8,132.5,77,76.68,-18,20.13,64,16,16.3,0,77,77
2020-09-17 05:16:00.2443,172.8,132.5,77,76.68,-18,20.13,3,778.1,-12.2,23,77,77
2020-09-17 05:16:00.4966,172.8,132.5,77,76.68,-18,20.13,4,777.7,-11.6,23,77,77
2020-09-17 05:16:00.7489,172.8,132.5,77,76.68,-17.9,20.12,65,-9730,-9730,0,77,77
2020-09-17 05:16:01.0012,172.8,132.5,77,76.68,-18,20.13,66,5000,5000,0,77,77
2020-09-17 05:16:01.2536,172.8,132.5,77,76.68,-18,20.13,1,778,-12,23.5,77,77
2020-09-17 05:16:01.5060,172.8,132.5,77,76.68,-18,20.14,2,777.6,-11.6,24,77,77
2020-09-17 05:16:01.7585,172.8,132.5,77,76.68,-17.9,20.13,65,-9730,-9730,0,77,77
2020-09-17 05:16:02.0111,172.8,132.5,77,76.68,-18,20.13,51,3.98,3.96,0,77,77
2020-09-17 05:16:02.2636,172.8,132.5,77,76.68,-18.1,20.13,63,50,50,0,77,77
2020-09-17 05:16:02.5161,172.8,132.5,77,76.68,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:16:02.7645,172.8,132.5,77,76.68,-18,20.12,52,3.98,3.95,0,77,77
2020-09-17 05:16:03.0119,172.8,132.5,77,76.68,-18,20.12,6,-9730,25.6,4,77,77
2020-09-17 05:16:03.2594,172.8,132.5,77,76.68,-17.9,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:03.5068,172.8,132.5,77,76.68,-17.9,20.13,1,778,-12,23.5,77,77
2020-09-17 05:16:03.7542,172.8,132.5,77,76.68,-18,20.12,2,777.6,-11.6,24,77,77
2020-09-17 05:16:04.0016,172.8,132.5,77,76.68,-18,20.13,61,779.8,772.2,0,77,77
2020-09-17 05:16:04.2491,172.8,132.5,77,76.68,-17.9,20.12,62,425,425,0,77,77
2020-09-17 05:16:04.4965,172.8,132.5,77,76.68,-18,20.12,64,16,16.3,0,77,77
2020-09-17 05:16:04.7452,172.8,132.5,77,76.68,-18,20.13,3,778,-12,23,77,77
2020-09-17 05:16:04.9961,172.8,132.5,77,76.68,-18,20.12,4,777.6,-11.6,23,77,77
2020-09-17 05:16:05.2470,172.8,132.5,77,76.68,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:05.4978,172.8,132.5,77,76.68,-18,20.13,66,5000,5000,0,77,77
2020-09-17 05:16:05.7486,172.8,132.5,77,76.68,-18,20.12,1,778,-12,23.5,77,77
2020-09-17 05:16:05.9959,172.8,132.5,77,76.68,-18,20.13,2,777.6,-11.6,24,77,77
2020-09-17 05:16:06.2432,172.8,132.5,77,76.68,-17.9,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:16:06.4905,172.8,132.5,77,76.68,-18,20.04,51,3.98,3.96,0,77,77
2020-09-17 05:16:06.7378,172.8,132.5,77,76.68,-18,20.12,63,50,50,0,77,77
2020-09-17 05:16:06.9894,172.8,132.5,77,76.68,-18,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:16:07.2419,172.8,132.5,77,76.68,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:07.4944,172.8,132.5,77,76.68,-18.1,20.13,6,-9730,25.6,4,77,77
2020-09-17 05:16:07.7470,172.8,132.5,77,76.68,-18.1,20.12,7,-9730,25.6,4,77,77
2020-09-17 05:16:07.9956,172.8,132.5,77,76.68,-18,20.13,1,778,-12.2,23.5,77,77
2020-09-17 05:16:08.2429,172.8,132.5,77,76.68,-18,20.13,2,777.7,-11.6,24,77,77
2020-09-17 05:16:08.4903,172.8,132.5,77,76.68,-18,20.12,61,779.8,772.1,0,77,77
2020-09-17 05:16:08.7377,172.8,132.5,77,76.68,-18,20.13,62,425,425,0,77,77
2020-09-17 05:16:08.9851,172.8,132.5,77,76.68,-17.9,20.13,64,16,16.2,0,77,77
2020-09-17 05:16:09.2324,172.8,132.5,77,76.68,-18,20.12,3,778,-12.2,23,77,77
2020-09-17 05:16:09.4798,172.8,132.5,77,76.68,-18,20.12,4,777.7,-11.6,23,77,77
2020-09-17 05:16:09.7272,172.8,132.5,77,76.68,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:09.9746,172.8,132.5,77,76.68,-18,20.12,66,5000,5000,0,77,77
2020-09-17 05:16:10.2220,172.8,132.5,77,76.68,-18,20.13,1,778,-12.2,23.5,77,77
2020-09-17 05:16:10.4693,172.8,132.5,77,76.68,-18.1,20.13,2,777.7,-11.6,24,77,77
2020-09-17 05:16:10.7167,172.8,132.5,77,76.68,-18,20.13,65,-9730,-9730,0,77,77
2020-09-17 05:16:10.9672,172.8,132.5,77,76.68,-18,20.14,51,3.97,3.96,0,77,77
2020-09-17 05:16:11.2197,172.8,132.5,77,76.68,-18,20.12,63,50,50,0,77,77
2020-09-17 05:16:11.4722,172.8,132.5,77,76.68,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:16:11.7247,172.8,132.5,77,76.68,-17.9,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:11.9742,172.8,132.5,77,76.68,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:16:12.2217,172.8,132.5,77,76.68,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:12.4691,172.8,132.5,77,76.68,-18,20.14,1,778,-12.2,23.5,77,77
2020-09-17 05:16:12.7166,172.8,132.5,77,76.68,-17.9,20.12,2,777.7,-11.6,24,77,77
2020-09-17 05:16:12.9652,172.8,132.5,77,76.68,-18,20.13,61,779.7,772.1,0,77,77
2020-09-17 05:16:13.2177,172.8,132.5,77,76.68,-18.1,20.13,62,425,425,0,77,77
2020-09-17 05:16:13.4702,172.8,132.5,77,76.68,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:16:13.7227,172.8,132.5,77,76.68,-18,20.13,3,778,-12.2,23,77,77
2020-09-17 05:16:13.9742,172.8,132.5,77,76.68,-18,20.13,4,777.7,-11.6,23,77,77
2020-09-17 05:16:14.2215,172.8,132.5,77,76.68,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:14.4689,172.8,132.5,77,76.68,-17.9,20.13,66,5000,5000,0,77,77
2020-09-17 05:16:14.7162,172.8,132.5,77,76.68,-17.9,20.12,1,778,-12.2,23.5,77,77
2020-09-17 05:16:14.9635,172.8,132.5,77,76.68,-18,20.12,2,777.7,-11.6,24,77,77
2020-09-17 05:16:15.2150,172.8,132.5,77,76.68,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:15.4674,172.8,132.5,77,76.68,-18,20.13,51,3.97,3.96,0,77,77
2020-09-17 05:16:15.7198,172.8,132.5,77,76.68,-18,20.12,63,50,50,0,77,77
2020-09-17 05:16:15.9722,172.8,132.5,77,76.68,-18.1,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:16:16.2226,172.8,132.5,77,76.68,-17.9,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:16.4723,172.8,132.5,77,76.68,-18,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:16:16.7221,172.8,132.5,77,76.68,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:16.9718,172.8,132.5,77,76.68,-18,20.13,1,777.9,-12.2,23.5,77,77
2020-09-17 05:16:17.2238,172.8,132.5,77,76.68,-17.9,20.13,2,777.5,-11.6,24,77,77
2020-09-17 05:16:17.4762,172.8,132.5,77,76.68,-18,20.12,61,779.6,772.1,0,77,77
2020-09-17 05:16:17.7286,172.8,132.5,77,76.68,-18,20.13,62,425,425,0,77,77
2020-09-17 05:16:17.9810,172.8,132.5,77,76.68,-18,20.13,64,16,16.3,0,77,77
2020-09-17 05:16:18.2293,172.8,132.5,77,76.68,-17.9,20.13,3,777.9,-12.2,23,77,77
2020-09-17 05:16:18.4766,172.8,132.5,77,76.68,-18.1,20.13,4,777.5,-11.6,23,77,77
2020-09-17 05:16:18.7239,172.8,132.5,77,76.68,-18,20.12,65,-9730,-9730,0,77,77
2020-09-17 05:16:18.9711,172.8,132.5,77,76.68,-18,20.13,66,5010,5010,0,77,77
2020-09-17 05:16:19.2206,172.8,132.5,77,76.68,-17.9,20.12,1,777.9,-12.2,23.5,77,77
2020-09-17 05:16:19.4730,172.8,132.5,77,76.68,-18,20.12,2,777.5,-11.6,24,77,77
2020-09-17 05:16:19.7255,172.8,132.5,77,76.68,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:16:19.9779,172.8,132.5,77,76.68,-17.9,20.12,51,3.97,3.96,0,77,77
2020-09-17 05:16:20.2300,172.8,132.5,77,76.68,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:16:20.4816,172.8,132.5,77,76.68,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:16:20.7331,172.8,132.5,77,76.68,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:20.9847,172.8,132.5,77,76.68,-17.9,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:16:21.2363,172.8,132.5,77,76.68,-18.1,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:21.4888,172.8,132.5,77,76.68,-18.1,20.13,1,777.9,-12.2,23.5,77,77
2020-09-17 05:16:21.7414,172.8,132.5,77,76.68,-18,20.13,2,777.5,-11.6,24,77,77
2020-09-17 05:16:21.9939,172.8,132.5,77,76.68,-17.9,20.12,61,779.6,772,0,77,77
2020-09-17 05:16:22.2465,172.8,132.5,77,76.68,-18,20.13,62,425,425,0,77,77
2020-09-17 05:16:22.4957,172.8,132.5,77,76.68,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:16:22.7431,172.8,132.5,77,76.68,-18,20.12,3,777.8,-12.2,23,77,77
2020-09-17 05:16:22.9904,172.8,132.5,77,76.68,-17.9,20.13,4,777.5,-11.6,23,77,77
2020-09-17 05:16:23.2378,172.8,132.5,77,76.68,-18,20.13,65,-9730,-9720,0,77,77
2020-09-17 05:16:23.4886,172.8,132.5,77,76.68,-18,20.13,66,5000,5010,0,77,77
2020-09-17 05:16:23.7411,172.8,132.5,77,76.68,-18,20.12,1,777.8,-12.2,23.5,77,77
2020-09-17 05:16:23.9936,172.8,132.5,77,76.68,-18,20.13,2,777.5,-11.6,24,77,77
2020-09-17 05:16:24.2462,172.8,132.5,77,76.68,-18.1,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:24.4955,172.8,132.5,77,76.68,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:16:24.7428,172.8,132.5,77,76.68,-17.9,20.12,63,50,50,0,77,77
2020-09-17 05:16:24.9902,172.8,132.5,77,76.68,-17.9,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:16:25.2376,172.8,132.5,77,76.68,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:25.4884,172.8,132.4,77,76.62,-18,20.13,6,-9730,25.6,4,77,77
2020-09-17 05:16:25.7409,172.8,132.4,77,76.62,-17.9,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:25.9935,172.8,132.4,77,76.62,-18,20.13,1,777.8,-12.2,23.5,77,77
2020-09-17 05:16:26.2460,172.8,132.4,77,76.62,-18,20.12,2,777.5,-11.6,24,77,77
2020-09-17 05:16:26.4953,172.8,132.4,77,76.62,-18,20.13,61,779.6,772,0,77,77
2020-09-17 05:16:26.7426,172.8,132.4,77,76.62,-18,20.12,62,425,425,0,77,77
2020-09-17 05:16:26.9899,172.8,132.4,77,76.62,-18,20.12,64,16,16.3,0,77,77
2020-09-17 05:16:27.2372,172.8,132.4,77,76.62,-18.1,20.13,3,777.8,-12.2,23,77,77
2020-09-17 05:16:27.4876,172.8,132.4,77,76.62,-18,20.13,4,777.5,-11.6,23,77,77
2020-09-17 05:16:27.7398,172.8,132.4,77,76.62,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:16:27.9921,172.8,132.4,77,76.62,-18,20.13,66,5000,5000,0,77,77
2020-09-17 05:16:28.2443,172.8,132.4,77,76.62,-18,20.13,1,777.8,-12.2,23.5,77,77
2020-09-17 05:16:28.4954,172.8,132.4,77,76.62,-18,20.13,2,777.5,-11.6,24,77,77
2020-09-17 05:16:28.7428,172.8,132.4,77,76.62,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:28.9902,172.8,132.4,77,76.62,-18,20.14,51,3.97,3.95,0,77,77
2020-09-17 05:16:29.2376,172.8,132.4,77,76.62,-18,20.13,63,50,50,0,77,77
2020-09-17 05:16:29.4862,172.8,132.4,77,76.62,-17.9,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:16:29.7387,172.8,132.4,77,76.62,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:29.9911,172.8,132.4,77,76.62,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:16:30.2436,172.8,132.4,77,76.62,-18,20.12,7,-9730,25.6,4,77,77
2020-09-17 05:16:30.4961,172.8,132.4,77,76.62,-18,20.12,1,777.8,-12.2,23.5,77,77
2020-09-17 05:16:30.7486,172.8,132.4,77,76.62,-18,20.13,2,777.5,-11.6,24,77,77
2020-09-17 05:16:31.0010,172.8,132.4,77,76.62,-18,20.13,61,779.6,772,0,77,77
2020-09-17 05:16:31.2534,172.8,132.4,77,76.62,-17.9,20.12,62,425,425,0,77,77
2020-09-17 05:16:31.5057,172.8,132.4,77,76.62,-17.9,20.14,64,16,16.2,0,77,77
2020-09-17 05:16:31.7531,172.8,132.4,77,76.62,-18,20.13,3,777.8,-12.2,23,77,77
2020-09-17 05:16:32.0005,172.8,132.4,77,76.62,-18,20.12,4,777.5,-11.6,23,77,77
2020-09-17 05:16:32.2479,172.8,132.4,77,76.62,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:32.4954,172.8,132.4,77,76.62,-18,20.12,66,5000,5000,0,77,77
2020-09-17 05:16:32.7470,172.8,132.4,77,76.62,-18,20.13,1,777.8,-12.2,23.5,77,77
2020-09-17 05:16:32.9995,172.8,132.4,77,76.62,-18.1,20.13,2,777.5,-11.6,24,77,77
2020-09-17 05:16:33.2521,172.8,132.4,77,76.62,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:33.5046,172.8,132.4,77,76.62,-18,20.14,51,3.97,3.95,0,77,77
2020-09-17 05:16:33.7531,172.8,132.4,77,76.62,-18,20.13,63,50,50,0,77,77
2020-09-17 05:16:34.0005,172.8,132.4,77,76.62,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:16:34.2479,172.8,132.4,77,76.62,-17.9,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:34.4953,172.8,132.4,77,76.62,-17.9,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:16:34.7469,172.8,132.4,77,76.62,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:34.9994,172.8,132.4,77,76.62,-18,20.12,1,777.8,-12.2,23.5,77,77
2020-09-17 05:16:35.2519,172.8,132.4,77,76.62,-17.9,20.13,2,777.5,-11.6,24,77,77
2020-09-17 05:16:35.5044,172.8,132.4,77,76.62,-18,20.13,61,779.6,772,0,77,77
2020-09-17 05:16:35.7549,172.8,132.4,77,76.62,-18,20.13,62,425,425,0,77,77
2020-09-17 05:16:36.0048,172.8,132.4,77,76.62,-18,20.12,64,16,16.2,0,77,77
2020-09-17 05:16:36.2548,172.8,132.4,77,76.62,-18,20.13,3,777.8,-12.2,23,77,77
2020-09-17 05:16:36.5048,172.8,132.4,77,76.62,-18,20.13,4,777.5,-11.6,23,77,77
2020-09-17 05:16:36.7526,172.8,132.4,77,76.62,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:16:37.0001,172.8,132.4,77,76.62,-17.9,20.13,66,5000,5000,0,77,77
2020-09-17 05:16:37.2475,172.8,132.4,77,76.62,-17.9,20.13,1,777.7,-12.2,23.5,77,77
2020-09-17 05:16:37.4950,172.8,132.4,77,76.62,-18,20.12,2,777.3,-11.6,24,77,77
2020-09-17 05:16:37.7423,172.8,132.4,77,76.62,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:37.9896,172.8,132.4,77,76.62,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:16:38.2370,172.8,132.4,77,76.62,-18,20.12,63,50,50,0,77,77
2020-09-17 05:16:38.4843,172.8,132.4,77,76.62,-18,20.14,67,25.6,25.6,0,77,77
2020-09-17 05:16:38.7318,172.8,132.4,77,76.62,-18.1,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:38.9842,172.8,132.4,77,76.62,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:16:39.2367,172.8,132.4,77,76.62,-18,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:16:39.4891,172.8,132.4,77,76.62,-18,20.13,1,777.7,-12.2,23.5,77,77
2020-09-17 05:16:39.7416,172.8,132.4,77,76.62,-18,20.13,2,777.3,-11.6,24,77,77
2020-09-17 05:16:39.9932,172.8,132.4,77,76.62,-17.9,20.13,61,779.4,771.9,0,77,77
2020-09-17 05:16:40.2448,172.8,132.4,77,76.62,-17.9,20.13,62,425,425,0,77,77
2020-09-17 05:16:40.4964,172.8,132.4,77,76.62,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:16:40.7480,172.8,132.4,77,76.62,-17.9,20.14,3,777.7,-12.2,23,77,77
2020-09-17 05:16:41.0005,172.8,132.4,77,76.62,-17.9,20.13,4,777.3,-11.6,23,77,77
2020-09-17 05:16:41.2531,172.8,132.4,77,76.62,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:41.5056,172.8,132.4,77,76.62,-18.1,20.13,66,5010,5010,0,77,77
2020-09-17 05:16:41.7581,172.8,132.4,77,76.62,-18,20.12,1,777.7,-12.2,23.5,77,77
2020-09-17 05:16:42.0074,172.8,132.4,77,76.62,-18,20.12,2,777.3,-11.6,24,77,77
2020-09-17 05:16:42.2548,172.8,132.4,77,76.62,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:16:42.5022,172.8,132.4,77,76.62,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:16:42.7496,172.8,132.4,77,76.62,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:16:43.0004,172.8,132.4,77,76.62,-17.9,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:16:43.2530,172.8,132.4,77,76.62,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:43.5055,172.8,132.4,77,76.62,-18,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:16:43.7580,172.8,132.4,77,76.62,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:44.0093,172.8,132.3,77,76.56,-18.1,20.12,1,777.7,-12.2,23.5,77,77
2020-09-17 05:16:44.2566,172.8,132.3,77,76.56,-18.1,20.13,2,777.3,-11.6,24,77,77
2020-09-17 05:16:44.5040,172.8,132.3,77,76.56,-18.1,20.13,61,779.4,771.9,0,77,77
2020-09-17 05:16:44.7514,172.8,132.3,77,76.56,-18,20.13,62,425,425,0,77,77
2020-09-17 05:16:45.0000,172.8,132.3,77,76.56,-18,20.12,64,16,16.3,0,77,77
2020-09-17 05:16:45.2525,172.8,132.3,77,76.56,-18,20.12,3,777.7,-12.2,23,77,77
2020-09-17 05:16:45.5050,172.8,132.3,77,76.56,-17.9,20.13,4,777.4,-11.6,23,77,77
2020-09-17 05:16:45.7575,172.8,132.3,77,76.56,-17.9,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:16:46.0100,172.8,132.3,77,76.56,-18,20.13,66,5020,5020,0,77,77
2020-09-17 05:16:46.2582,172.8,132.3,77,76.56,-18,20.12,1,777.7,-12.2,23.5,77,77
2020-09-17 05:16:46.5056,172.8,132.3,77,76.56,-17.9,20.13,2,777.4,-11.6,24,77,77
2020-09-17 05:16:46.7529,172.8,132.3,77,76.56,-18,20.12,65,-9730,-9730,0,77,77
2020-09-17 05:16:47.0002,172.8,132.3,77,76.56,-18.1,20.12,51,3.97,3.95,0,77,77
2020-09-17 05:16:47.2476,172.8,132.3,77,76.56,-18.1,20.13,63,50,50,0,77,77
2020-09-17 05:16:47.4951,172.8,132.3,77,76.56,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:16:47.7425,172.8,132.3,77,76.56,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:47.9899,172.8,132.3,77,76.56,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:16:48.2405,172.8,132.3,77,76.56,-18,20.13,7,-9730,25.6,4,77,77
2020-09-17 05:16:48.4921,172.8,132.3,77,76.56,-17.9,20.13,1,777.7,-12.2,23.5,77,77
2020-09-17 05:16:48.7436,172.8,132.3,77,76.56,-18,20.13,2,777.4,-11.6,24,77,77
2020-09-17 05:16:48.9951,172.8,132.3,77,76.56,-18,20.13,61,779.5,771.9,0,77,77
2020-09-17 05:16:49.2435,172.8,132.3,77,76.56,-17.9,20.13,62,425,425,0,77,77
2020-09-17 05:16:49.4909,172.8,132.3,77,76.56,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:16:49.7383,172.8,132.3,77,76.56,-18.1,20.13,3,777.7,-12.2,23,77,77
2020-09-17 05:16:49.9856,172.8,132.3,77,76.56,-18,20.13,4,777.4,-11.6,23,77,77
2020-09-17 05:16:50.2332,172.8,132.3,77,76.56,-18,20.13,65,-9720,-9730,0,77,77
2020-09-17 05:16:50.4857,172.8,132.3,77,76.56,-18,20.12,66,5010,5010,0,77,77
2020-09-17 05:16:50.7382,172.8,132.3,77,76.56,-18,20.11,1,777.7,-12.2,23.5,77,77
2020-09-17 05:16:50.9908,172.8,132.3,77,76.56,-18,20.13,2,777.4,-11.6,24,77,77
2020-09-17 05:16:51.2433,172.8,132.3,77,76.56,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:51.4906,172.8,132.3,77,76.56,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:16:51.7378,172.8,132.3,77,76.56,-18,20.12,63,50,50,0,77,77
2020-09-17 05:16:51.9851,172.8,132.3,77,76.56,-17.9,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:16:52.2324,172.8,132.3,77,76.56,-17.9,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:16:52.4817,172.8,132.3,77,76.56,-18,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:16:52.7324,172.8,132.3,77,76.56,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:52.9830,172.8,132.3,77,76.56,-18,20.13,1,777.6,-12.2,23.5,77,77
2020-09-17 05:16:53.2336,172.8,132.3,77,76.56,-18,20.13,2,777.3,-11.6,24,77,77
2020-09-17 05:16:53.4853,172.8,132.3,77,76.56,-18.1,20.13,61,779.5,771.8,0,77,77
2020-09-17 05:16:53.7378,172.8,132.3,77,76.56,-18,20.13,62,425,425,0,77,77
2020-09-17 05:16:53.9903,172.8,132.3,77,76.56,-17.9,20.12,64,16,16.2,0,77,77
2020-09-17 05:16:54.2427,172.8,132.3,77,76.56,-18,20.12,3,777.6,-12.2,23,77,77
2020-09-17 05:16:54.4952,172.8,132.3,77,76.56,-18,20.14,4,777.3,-11.6,23,77,77
2020-09-17 05:16:54.7477,172.8,132.3,77,76.56,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:55.0002,172.8,132.3,77,76.56,-17.9,20.13,66,5010,5010,0,77,77
2020-09-17 05:16:55.2527,172.8,132.3,77,76.56,-17.9,20.12,1,777.6,-12.2,23.5,77,77
2020-09-17 05:16:55.5038,172.8,132.3,77,76.56,-18,20.13,2,777.3,-11.6,24,77,77
2020-09-17 05:16:55.7511,172.8,132.3,77,76.56,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:16:55.9985,172.8,132.3,77,76.56,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:16:56.2458,172.8,132.3,77,76.56,-18,20.13,63,50,50,0,77,77
2020-09-17 05:16:56.4948,172.8,132.3,77,76.56,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:16:56.7473,172.8,132.3,77,76.56,-17.9,20.12,52,3.98,3.95,0,77,77
2020-09-17 05:16:56.9998,172.8,132.3,77,76.56,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:16:57.2524,172.8,132.3,77,76.56,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:16:57.5049,172.8,132.3,77,76.56,-17.9,20.13,1,777.6,-12.2,23.5,77,77
2020-09-17 05:16:57.7531,172.8,132.3,77,76.56,-17.9,20.13,2,777.3,-11.6,24,77,77
2020-09-17 05:16:58.0005,172.8,132.3,77,76.56,-18,20.12,61,779.4,771.8,0,77,77
2020-09-17 05:16:58.2478,172.8,132.3,77,76.56,-18,20.1,62,425,425,0,77,77
2020-09-17 05:16:58.4952,172.8,132.3,77,76.56,-18,20.12,64,16,16.3,0,77,77
2020-09-17 05:16:58.7468,172.8,132.3,77,76.56,-18,20.13,3,777.6,-12.2,23,77,77
2020-09-17 05:16:58.9993,172.8,132.3,77,76.56,-18.1,20.12,4,777.3,-11.6,23,77,77
2020-09-17 05:16:59.2518,172.8,132.3,77,76.56,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:16:59.5043,172.8,132.3,77,76.56,-18,20.14,66,5000,5000,0,77,77
2020-09-17 05:16:59.7566,172.8,132.3,77,76.56,-17.9,20.13,1,777.7,-12.2,23.5,77,77
2020-09-17 05:17:00.0087,172.8,132.3,77,76.56,-18,20.12,2,777.3,-11.6,24,77,77
2020-09-17 05:17:00.2607,172.8,132.3,77,76.56,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:00.5128,172.8,132.3,77,76.56,-17.9,20.12,51,3.97,3.95,0,77,77
2020-09-17 05:17:00.7629,172.8,132.3,77,76.56,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:17:01.0104,172.8,132.3,77,76.56,-18,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:17:01.2580,172.8,132.3,77,76.56,-18,20.12,52,3.98,3.95,0,77,77
2020-09-17 05:17:01.5055,172.8,132.3,77,76.56,-18,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:17:01.7530,172.8,132.3,77,76.56,-18,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:17:02.0007,172.8,132.3,77,76.56,-18.1,20.13,1,777.7,-12.2,23.5,77,77
2020-09-17 05:17:02.2484,172.8,132.3,77,76.56,-17.9,20.12,2,777.3,-11.6,24,77,77
2020-09-17 05:17:02.4961,172.8,132.3,77,76.56,-17.9,20.13,61,779.4,771.8,0,77,77
2020-09-17 05:17:02.7438,172.8,132.3,77,76.56,-18,20.13,62,425,425,0,77,77
2020-09-17 05:17:02.9912,172.8,132.3,77,76.56,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:17:03.2386,172.8,132.3,77,76.56,-18,20.12,3,777.7,-12.2,23,77,77
2020-09-17 05:17:03.4860,172.8,132.3,77,76.56,-17.9,20.13,4,777.3,-11.6,23,77,77
2020-09-17 05:17:03.7334,172.8,132.3,77,76.56,-18,20.14,65,-9720,-9720,0,77,77
2020-09-17 05:17:03.9831,172.8,132.3,77,76.56,-18,20.13,66,4990,4990,0,77,77
2020-09-17 05:17:04.2342,172.8,132.3,77,76.56,-18,20.12,1,777.7,-12.2,23.5,77,77
2020-09-17 05:17:04.4853,172.8,132.3,77,76.56,-18.1,20.12,2,777.3,-11.6,24,77,77
2020-09-17 05:17:04.7364,172.8,132.3,77,76.56,-18.1,20.13,65,-9730,-9730,0,77,77
2020-09-17 05:17:04.9883,172.8,132.3,77,76.56,-18.1,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:17:05.2409,172.8,132.3,77,76.56,-18,20.12,63,50,50,0,77,77
2020-09-17 05:17:05.4934,172.8,132.3,77,76.56,-17.9,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:17:05.7459,172.8,132.3,77,76.56,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:17:05.9985,172.8,132.3,77,76.56,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:17:06.2510,172.8,132.3,77,76.56,-17.9,20.13,7,-9720,25.6,4,77,77
2020-09-17 05:17:06.5035,172.8,132.3,77,76.56,-17.9,20.13,1,777.6,-12.2,23.5,77,77
2020-09-17 05:17:06.7560,172.8,132.2,77,76.5,-18,20.13,2,777.1,-11.6,24,77,77
2020-09-17 05:17:07.0085,172.8,132.1,77,76.45,-18,20.13,61,779.4,771.8,0,77,77
2020-09-17 05:17:07.2611,172.8,132.1,77,76.45,-17.9,20.13,62,425,425,0,77,77
2020-09-17 05:17:07.5136,172.8,132.1,77,76.45,-18,20.13,64,16,16.3,0,77,77
2020-09-17 05:17:07.7662,172.8,132.1,77,76.45,-18.1,20.13,3,777.6,-12.2,23,77,77
2020-09-17 05:17:08.0153,172.8,132.1,77,76.45,-17.9,20.12,4,777.1,-11.6,23,77,77
2020-09-17 05:17:08.2625,172.8,132.1,77,76.45,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:08.5097,172.8,132.1,77,76.45,-18,20.12,66,4990,4990,0,77,77
2020-09-17 05:17:08.7570,172.8,132.1,77,76.45,-18,20.13,1,777.6,-12.2,23.5,77,77
2020-09-17 05:17:09.0042,172.8,132.1,77,76.45,-17.9,20.13,2,777.1,-11.6,24,77,77
2020-09-17 05:17:09.2558,172.8,132.1,77,76.45,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:09.5083,172.8,132.1,77,76.45,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:17:09.7609,172.8,132.1,77,76.45,-18,20.13,63,50,50,0,77,77
2020-09-17 05:17:10.0134,172.8,132.1,77,76.45,-17.9,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:17:10.2619,172.8,132.1,77,76.45,-18,20.13,52,3.97,3.95,0,77,77
2020-09-17 05:17:10.5094,172.8,132.1,77,76.45,-18.1,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:17:10.7568,172.8,132.1,77,76.45,-18.1,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:17:11.0043,172.8,132.1,77,76.45,-17.9,20.13,1,777.6,-12.2,23.5,77,77
2020-09-17 05:17:11.2517,172.8,132.1,77,76.45,-18,20.13,2,777.1,-11.6,24,77,77
2020-09-17 05:17:11.4989,172.8,132.1,77,76.45,-18,20.13,61,779.4,771.8,0,77,77
2020-09-17 05:17:11.7462,172.8,132.1,77,76.45,-17.9,20.13,62,425,425,0,77,77
2020-09-17 05:17:11.9935,172.8,132.1,77,76.45,-17.9,20.13,64,16,16.2,0,77,77
2020-09-17 05:17:12.2429,172.8,132.1,77,76.45,-18,20.12,3,777.6,-12.2,23,77,77
2020-09-17 05:17:12.4954,172.8,132.1,77,76.45,-18,20.12,4,777.1,-11.6,23,77,77
2020-09-17 05:17:12.7479,172.8,132.1,77,76.45,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:13.0004,172.8,132.1,77,76.45,-17.9,20.13,66,4980,4980,0,77,77
2020-09-17 05:17:13.2512,172.8,132.1,77,76.45,-18,20.12,1,777.6,-12.2,23.5,77,77
2020-09-17 05:17:13.4986,172.8,132.1,77,76.45,-18.1,20.13,2,777.2,-11.6,24,77,77
2020-09-17 05:17:13.7460,172.8,132.1,77,76.45,-18,20.11,65,-9720,-9720,0,77,77
2020-09-17 05:17:13.9934,172.8,132.1,77,76.45,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:17:14.2407,172.8,132.1,77,76.45,-18,20.13,63,50,50,0,77,77
2020-09-17 05:17:14.4881,172.8,132.1,77,76.45,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:17:14.7354,172.8,132.1,77,76.45,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:17:14.9827,172.8,132.1,77,76.45,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:17:15.2302,172.8,132.1,77,76.45,-18,20.14,7,-9720,25.6,4,77,77
2020-09-17 05:17:15.4813,172.8,132.1,77,76.45,-18,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:15.7325,172.8,132.1,77,76.45,-17.9,20.13,2,777.2,-11.6,24,77,77
2020-09-17 05:17:15.9837,172.8,132.1,77,76.45,-17.9,20.13,61,779.4,771.8,0,77,77
2020-09-17 05:17:16.2348,172.8,132.1,77,76.45,-18.1,20.13,62,425,425,0,77,77
2020-09-17 05:17:16.4873,172.8,132.1,77,76.45,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:17:16.7398,172.8,132.1,77,76.45,-18,20.12,3,777.5,-12.2,23,77,77
2020-09-17 05:17:16.9923,172.8,132.1,77,76.45,-18,20.13,4,777.2,-11.6,23,77,77
2020-09-17 05:17:17.2448,172.8,132.1,77,76.45,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:17.4952,172.8,132.1,77,76.45,-17.9,20.12,66,4980,4980,0,77,77
2020-09-17 05:17:17.7455,172.8,132.1,77,76.45,-17.9,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:17.9959,172.8,132.1,77,76.45,-18,20.12,2,777.2,-11.6,24,77,77
2020-09-17 05:17:18.2462,172.8,132.1,77,76.45,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:18.4967,172.8,132.1,77,76.45,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:17:18.7477,172.8,132.1,77,76.45,-18,20.13,63,50,50,0,77,77
2020-09-17 05:17:18.9986,172.8,132.1,77,76.45,-18.1,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:17:19.2496,172.8,132.1,77,76.45,-18,20.13,52,3.98,3.95,0,77,77
2020-09-17 05:17:19.5009,172.8,132.1,77,76.45,-18,20.12,6,-9730,25.6,4,77,77
2020-09-17 05:17:19.7534,172.8,132.1,77,76.45,-18,20.13,7,-9730,25.6,4,77,77
2020-09-17 05:17:20.0059,172.8,132.1,77,76.45,-18,20.12,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:20.2585,172.8,132.1,77,76.45,-17.9,20.12,2,777.2,-11.6,24,77,77
2020-09-17 05:17:20.5110,172.8,132.1,77,76.45,-17.9,20.13,61,779.2,771.6,0,77,77
2020-09-17 05:17:20.7584,172.8,132.1,77,76.45,-18,20.12,62,425,425,0,77,77
2020-09-17 05:17:21.0059,172.8,132.1,77,76.45,-18,20.13,64,16,16.2,0,77,77
2020-09-17 05:17:21.2533,172.8,132.1,77,76.45,-17.9,20.13,3,777.5,-12.2,23,77,77
2020-09-17 05:17:21.5007,172.8,132.1,77,76.45,-18,20.12,4,777.2,-11.6,23,77,77
2020-09-17 05:17:21.7505,172.8,132.1,77,76.45,-18.1,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:22.0007,172.8,132.1,77,76.45,-18,20.13,66,4980,4980,0,77,77
2020-09-17 05:17:22.2510,172.8,132.1,77,76.45,-18,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:22.5013,172.8,132.1,77,76.45,-18,20.13,2,777.2,-11.6,24,77,77
2020-09-17 05:17:22.7508,172.8,132.1,77,76.45,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:23.0002,172.8,132.1,77,76.45,-17.9,20.12,51,3.97,3.95,0,77,77
2020-09-17 05:17:23.2496,172.8,132.1,77,76.45,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:17:23.4990,172.8,132.1,77,76.45,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:17:23.7486,172.8,132.1,77,76.45,-18,20.12,52,3.98,3.95,0,77,77
2020-09-17 05:17:24.0011,172.8,132.1,77,76.45,-17.9,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:17:24.2536,172.8,132.1,77,76.45,-18,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:17:24.5061,172.8,132.1,77,76.45,-18,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:24.7586,172.8,132.1,77,76.45,-18,20.14,2,777.2,-11.6,24,77,77
2020-09-17 05:17:25.0095,172.8,132.1,77,76.45,-18,20.13,61,779.2,771.7,0,77,77
2020-09-17 05:17:25.2604,172.8,132.1,77,76.45,-18,20.12,62,425,425,0,77,77
2020-09-17 05:17:25.5113,172.8,132.1,77,76.45,-18,20.12,64,16,16.3,0,77,77
2020-09-17 05:17:25.7623,172.8,132.1,77,76.45,-18,20.12,3,777.5,-12.2,23,77,77
2020-09-17 05:17:26.0149,172.8,132.1,77,76.45,-17.9,20.13,4,777.2,-11.6,23,77,77
2020-09-17 05:17:26.2675,172.8,132.1,77,76.45,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:26.5201,172.8,132.1,77,76.45,-18,20.13,66,4980,4980,0,77,77
2020-09-17 05:17:26.7727,172.8,132.1,77,76.45,-17.9,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:27.0255,172.8,132.1,77,76.45,-17.9,20.13,2,777.2,-11.6,24,77,77
2020-09-17 05:17:27.2782,172.8,132.1,77,76.45,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:27.5310,172.8,132.1,77,76.45,-18,20.12,51,3.97,3.95,0,77,77
2020-09-17 05:17:27.7837,172.8,132.1,77,76.45,-18,20.13,63,50,50,0,77,77
2020-09-17 05:17:28.0353,172.8,132.1,77,76.45,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:17:28.2869,172.8,132.1,77,76.45,-18,20.13,52,3.97,3.95,0,77,77
2020-09-17 05:17:28.5385,172.8,132.1,77,76.45,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:17:28.7900,172.8,132.1,77,76.45,-17.9,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:17:29.0389,172.8,132.1,77,76.45,-18,20.1,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:29.2863,172.8,132.1,77,76.45,-18,20.13,2,777.2,-11.6,24,77,77
2020-09-17 05:17:29.5337,172.8,132.1,77,76.45,-18,20.12,61,779.2,771.6,0,77,77
2020-09-17 05:17:29.7811,172.8,132.1,77,76.45,-17.9,20.13,62,425,425,0,77,77
2020-09-17 05:17:30.0285,172.8,132.1,77,76.45,-18,20.12,64,16,16.2,0,77,77
2020-09-17 05:17:30.2759,172.8,132.1,77,76.45,-18,20.13,3,777.5,-12.2,23,77,77
2020-09-17 05:17:30.5233,172.8,132.1,77,76.45,-18,20.13,4,777.2,-11.6,23,77,77
2020-09-17 05:17:30.7707,172.8,132.1,77,76.45,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:17:31.0181,172.8,132.1,77,76.45,-18.1,20.12,66,4980,4980,0,77,77
2020-09-17 05:17:31.2656,172.8,132.1,77,76.45,-18,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:31.5130,172.8,132.1,77,76.45,-18,20.13,2,777.2,-11.6,24,77,77
2020-09-17 05:17:31.7605,172.8,132.1,77,76.45,-17.9,20.12,65,-9710,-9720,0,77,77
2020-09-17 05:17:32.0079,172.8,132.1,77,76.45,-18,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:17:32.2556,172.8,132.1,77,76.45,-18,20.12,63,50,50,0,77,77
2020-09-17 05:17:32.5081,172.8,132.1,77,76.45,-17.9,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:17:32.7607,172.8,132.1,77,76.45,-17.9,20.13,52,3.97,3.95,0,77,77
2020-09-17 05:17:33.0132,172.8,132.1,77,76.45,-18,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:17:33.2658,172.8,132.1,77,76.45,-18,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:17:33.5132,172.8,132.1,77,76.45,-18,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:33.7606,172.8,132.1,77,76.45,-18,20.13,2,777.2,-11.6,24,77,77
2020-09-17 05:17:34.0080,172.8,132.1,77,76.45,-18,20.12,61,779.2,771.6,0,77,77
2020-09-17 05:17:34.2554,172.8,132.1,77,76.45,-18,20.12,62,425,425,0,77,77
2020-09-17 05:17:34.5028,172.8,132.1,77,76.45,-17.9,20.12,64,16.1,16.3,0,77,77
2020-09-17 05:17:34.7502,172.8,132.1,77,76.45,-18,20.13,3,777.5,-12.2,23,77,77
2020-09-17 05:17:34.9976,172.8,132.1,77,76.45,-18,20.12,4,777.2,-11.6,23,77,77
2020-09-17 05:17:35.2450,172.8,132.1,77,76.45,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:35.4945,172.8,132.1,77,76.45,-17.9,20.13,66,4970,4970,0,77,77
