Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:17:35.7452,172.8,132.1,77,76.45,-18,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:35.9960,172.8,132.1,77,76.45,-18,20.13,2,777.2,-11.6,24,77,77
2020-09-17 05:17:36.2467,172.8,132.1,77,76.45,-18,20.13,65,-9710,-9710,0,77,77
2020-09-17 05:17:36.4975,172.8,132.1,77,76.45,-18,20.12,51,3.97,3.95,0,77,77
2020-09-17 05:17:36.7485,172.8,132.1,77,76.45,-18,20.12,63,50,50,0,77,77
2020-09-17 05:17:36.9995,172.8,132.1,77,76.45,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:17:37.2505,172.8,132.1,77,76.45,-17.9,20.13,52,3.97,3.95,0,77,77
2020-09-17 05:17:37.5015,172.8,132.1,77,76.45,-18,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:17:37.7493,172.8,132.1,77,76.45,-18,20.12,7,-9710,25.6,4,77,77
2020-09-17 05:17:37.9964,172.8,132.1,77,76.45,-18,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:38.2435,172.8,132.1,77,76.45,-17.9,20.12,2,777.2,-11.6,24,77,77
2020-09-17 05:17:38.4906,172.8,132.1,77,76.45,-17.9,20.12,61,779.1,771.5,0,77,77
2020-09-17 05:17:38.7402,172.8,132.1,77,76.45,-18,20.12,62,425,425,0,77,77
2020-09-17 05:17:38.9928,172.8,132.1,77,76.45,-18,20.12,64,16,16.2,0,77,77
2020-09-17 05:17:39.2454,172.8,132.1,77,76.45,-18,20.13,3,777.5,-12.2,23,77,77
2020-09-17 05:17:39.4981,172.8,132.1,77,76.45,-18,20.12,4,777.2,-11.6,23,77,77
2020-09-17 05:17:39.7486,172.8,132.1,77,76.45,-18.1,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:39.9960,172.8,132.1,77,76.45,-18,20.12,66,4970,4970,0,77,77
2020-09-17 05:17:40.2434,172.8,132.1,77,76.45,-18,20.13,1,777.5,-12.2,23.5,77,77
2020-09-17 05:17:40.4908,172.8,132.1,77,76.45,-18,20.12,2,777.2,-11.6,24,77,77
2020-09-17 05:17:40.7405,172.8,132.1,77,76.45,-18,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:17:40.9930,172.8,132.1,77,76.45,-17.9,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:17:41.2455,172.8,132.1,77,76.45,-17.9,20.13,63,50,50,0,77,77
2020-09-17 05:17:41.4981,172.8,132.1,77,76.45,-18,20.12,67,25.6,25.6,0,77,77
2020-09-17 05:17:41.7506,172.8,132.1,77,76.45,-18,20.12,52,3.97,3.95,0,77,77
2020-09-17 05:17:42.0031,172.8,132.1,77,76.45,-17.9,20.12,6,-9720,25.6,4,77,77
2020-09-17 05:17:42.2557,172.8,132.1,77,76.45,-18,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:17:42.5082,172.8,132.1,77,76.45,-18.1,20.13,1,777.3,-12.2,23.5,77,77
2020-09-17 05:17:42.7607,172.8,132.1,77,76.45,-18,20.13,2,777,-11.6,24,77,77
2020-09-17 05:17:43.0134,172.8,132.1,77,76.45,-18,20.13,61,779.1,771.5,0,77,77
2020-09-17 05:17:43.2661,172.8,132.1,77,76.45,-18,20.13,62,425,425,0,77,77
2020-09-17 05:17:43.5188,172.8,132.1,77,76.45,-18,20.12,64,16,16.3,0,77,77
2020-09-17 05:17:43.7715,172.8,132.1,77,76.45,-17.9,20.12,3,777.3,-12.2,23,77,77
2020-09-17 05:17:44.0242,172.8,132.1,77,76.45,-17.9,20.12,4,777,-11.6,23,77,77
2020-09-17 05:17:44.2769,172.8,132.1,77,76.45,-18,20.12,65,-9720,-9710,0,77,77
2020-09-17 05:17:44.5295,172.8,132.1,77,76.45,-18,20.12,66,4980,4980,0,77,77
2020-09-17 05:17:44.7821,172.8,132,77,76.39,-18,20.12,1,777.3,-12.2,23.5,77,77
2020-09-17 05:17:45.0348,172.8,132,77,76.39,-18,20.13,2,777,-11.6,24,77,77
2020-09-17 05:17:45.2877,172.8,132,77,76.39,-18.1,20.12,65,-9720,-9720,0,77,77
2020-09-17 05:17:45.5405,172.8,132,77,76.39,-18.1,20.13,51,3.97,3.95,0,77,77
2020-09-17 05:17:45.7934,172.8,132,77,76.39,-18,20.14,63,50,50,0,77,77
2020-09-17 05:17:46.0445,172.8,132,77,76.39,-18,20.13,67,25.6,25.6,0,77,77
2020-09-17 05:17:46.2921,172.8,132,77,76.39,-18,20.13,52,3.97,3.95,0,77,77
2020-09-17 05:17:46.5396,172.8,132,77,76.39,-18,20.13,6,-9720,25.6,4,77,77
2020-09-17 05:17:46.7872,172.8,132,77,76.39,-17.9,20.12,7,-9720,25.6,4,77,77
2020-09-17 05:17:47.0347,172.8,132,77,76.39,-17.9,20.12,1,777.3,-12.2,23.5,77,77
2020-09-17 05:17:47.2823,172.8,132,77,76.39,-18,20.12,2,777,-11.6,24,77,77
2020-09-17 05:17:47.5298,172.8,132,77,76.39,-17.9,20.13,61,779,771.5,0,77,77
2020-09-17 05:17:47.7773,172.8,132,77,76.39,-18,20.13,62,425,425,0,77,77
2020-09-17 05:17:48.0249,172.8,132,77,76.39,-18,20.14,64,16,16.2,0,77,77
2020-09-17 05:17:48.2769,172.8,132,77,76.39,-18,20.12,3,777.3,-12.2,23,77,77
2020-09-17 05:17:48.5297,172.8,132,77,76.39,-18,20.12,4,777,-11.6,23,77,77
2020-09-17 05:17:48.7826,172.8,132,77,76.39,-18,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:49.0355,172.8,132,77,76.39,-18,20.13,66,4980,4980,0,77,77
2020-09-17 05:17:49.2860,172.8,132,76.75,76.39,-18,20.13,1,777.3,-12.2,23.5,77,77
2020-09-17 05:17:49.5335,172.8,132,76.75,76.39,-17.9,20.12,2,777,-11.6,24,77,77
2020-09-17 05:17:49.7810,172.8,132,76.75,76.39,-17.9,20.13,65,-9720,-9720,0,77,77
2020-09-17 05:17:50.0285,172.8,132,76.75,76.39,-18,20.14,51,3.97,3.95,0,77,76.5
2020-09-17 05:17:50.2760,172.8,132,76.75,76.39,-18,20.12,63,50,50,0,77,76.5
2020-09-17 05:17:50.5236,172.8,132,76.75,76.39,-17.9,20.13,67,25.6,25.6,0,77,76.5
2020-09-17 05:17:50.7711,172.8,132,76.75,76.39,-18,20.12,52,3.97,3.95,0,77,76.5
2020-09-17 05:17:51.0186,172.8,132,76.75,76.39,-18,20.13,6,-9720,25.6,4,77,76.5
2020-09-17 05:17:51.2661,172.8,132,76.75,76.39,-18,20.12,7,-9710,25.6,4,77,76.5
2020-09-17 05:17:51.5187,172.8,132,76.75,76.39,-17.9,20.13,1,777.3,-12.2,23.5,77,76.5
2020-09-17 05:17:51.7713,172.8,132,76.75,76.39,-18,20.13,2,777,-11.6,24,77,76.5
2020-09-17 05:17:52.0238,172.8,132,76.75,76.39,-18,20.12,61,779.1,771.5,0,77,76.5
2020-09-17 05:17:52.2764,172.8,132,76.75,76.39,-17.9,20.13,62,425,425,0,77,76.5
2020-09-17 05:17:52.5243,172.8,132,76.75,76.39,-17.9,20.13,64,16.1,16.2,0,77,76.5
2020-09-17 05:17:52.7721,172.8,132,76.75,76.39,-17.9,20.13,3,777.3,-12.2,23,77,76.5
2020-09-17 05:17:53.0198,172.8,132,76.75,76.39,-18,20.12,4,777,-11.6,23,77,76.5
2020-09-17 05:17:53.2676,172.8,132,76.75,76.39,-17.9,20.13,65,-9730,-9710,0,77,76.5
2020-09-17 05:17:53.5151,172.8,132,76.75,76.39,-17.9,20.13,66,4980,4980,0,77,76.5
2020-09-17 05:17:53.7626,172.8,132,76.75,76.39,-18,20.14,1,777.3,-12.2,23.5,77,76.5
2020-09-17 05:17:54.0100,172.8,132,76.75,76.39,-18,20.13,2,777,-11.6,24,77,76.5
2020-09-17 05:17:54.2575,172.8,132,76.75,76.39,-17.9,20.13,65,-9740,-9710,0,77,76.5
2020-09-17 05:17:54.5049,172.8,132,76.5,76.39,-18,20.12,51,3.97,3.95,0,77,76.5
2020-09-17 05:17:54.7523,172.8,132,76.5,76.39,-18,20.14,63,50,50,0,77,76.5
2020-09-17 05:17:54.9997,172.8,132,76.5,76.39,-18,20.13,67,25.6,25.6,0,77,76.5
2020-09-17 05:17:55.2470,172.8,132,76.5,76.39,-17.9,20.14,52,3.97,3.95,0,77,76.5
2020-09-17 05:17:55.4976,172.8,132,76.5,76.39,-18,20.13,6,-9730,25.6,4,77,76.5
2020-09-17 05:17:55.7503,172.8,132,76.5,76.39,-18,20.13,7,-9710,25.6,4,77,76.5
2020-09-17 05:17:56.0030,172.8,132,76.5,76.39,-17.9,20.13,1,777.3,-12.2,23.5,77,76.5
2020-09-17 05:17:56.2557,172.8,132,76.5,76.39,-17.9,20.13,2,777,-11.6,24,77,76.5
2020-09-17 05:17:56.5084,172.8,132,76.5,76.39,-18,20.13,61,779.1,771.5,0,77,76.5
2020-09-17 05:17:56.7611,172.8,132,76.5,76.39,-18,20.13,62,425,425,0,77,76.5
2020-09-17 05:17:57.0137,172.8,132,76.5,76.39,-18,20.12,64,16.1,16.3,0,77,76.5
2020-09-17 05:17:57.2664,172.8,132,76.5,76.39,-18,20.13,3,777.2,-12.2,23,76.5,76.5
2020-09-17 05:17:57.5178,172.8,132,76.5,76.39,-18,20.12,4,777.1,-11.6,23,76.5,76.5
2020-09-17 05:17:57.7652,172.8,132,76.5,76.39,-18,20.12,65,-9730,-9710,0,76.5,76.5
2020-09-17 05:17:58.0125,172.8,132,76.5,76.39,-17.9,20.12,66,4980,4980,0,76.5,76.5
2020-09-17 05:17:58.2599,172.8,132,76.5,76.39,-17.9,20.13,1,777.2,-12.2,23.5,76.5,76.5
2020-09-17 05:17:58.5074,172.8,132,76.5,76.39,-18,20.12,2,777.1,-11.6,24,76.5,76.5
2020-09-17 05:17:58.7552,172.8,132,76.5,76.39,-17.9,20.13,65,-9720,-9700,0,76.5,76.5
2020-09-17 05:17:59.0030,172.8,132,76.5,76.39,-17.9,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:17:59.2507,172.8,132,76.5,76.39,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:17:59.4997,172.8,132,76.5,76.39,-18,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:17:59.7522,172.8,132,76.5,76.39,-17.9,20.12,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:00.0048,172.8,132,76.5,76.39,-18,20.12,6,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:00.2573,172.8,132,76.5,76.39,-18,20.12,7,-9710,25.6,4,76.5,76.5
2020-09-17 05:18:00.5098,172.8,132,76.5,76.39,-18,20.13,1,777.2,-12.2,23.5,76.5,76.5
2020-09-17 05:18:00.7624,172.8,132,76.5,76.39,-17.9,20.13,2,777.1,-11.6,24,76.5,76.5
2020-09-17 05:18:01.0149,172.8,132,76.5,76.39,-18,20.13,61,779,771.5,0,76.5,76.5
2020-09-17 05:18:01.2675,172.8,132,76.5,76.39,-18,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:01.5200,172.8,132,76.5,76.39,-17.9,20.13,64,16,16.2,0,76.5,76.5
2020-09-17 05:18:01.7726,172.8,132,76.5,76.39,-17.9,20.12,3,777.2,-12.2,23,76.5,76.5
2020-09-17 05:18:02.0252,172.8,132,76.5,76.39,-17.9,20.14,4,777.1,-11.6,23,76.5,76.5
2020-09-17 05:18:02.2778,172.8,132,76.5,76.39,-18,20.07,65,-9720,-9700,0,76.5,76.5
2020-09-17 05:18:02.5303,172.8,132,76.5,76.39,-18,20.12,66,4970,4970,0,76.5,76.5
2020-09-17 05:18:02.7815,172.8,132,76.5,76.39,-17.9,20.13,1,777.2,-12.2,23.5,76.5,76.5
2020-09-17 05:18:03.0324,172.8,132,76.5,76.39,-18,20.13,2,777.1,-11.6,24,76.5,76.5
2020-09-17 05:18:03.2833,172.8,132,76.5,76.39,-18,20.13,65,-9720,-9710,0,76.5,76.5
2020-09-17 05:18:03.5342,172.8,132,76.5,76.39,-17.9,20.12,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:03.7854,172.8,132,76.5,76.39,-17.9,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:18:04.0369,172.8,132,76.5,76.39,-18,20.12,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:04.2885,172.8,131.9,76.5,76.33,-18,20.15,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:04.5400,172.8,131.9,76.5,76.33,-17.9,20.12,6,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:04.7898,172.8,131.9,76.5,76.33,-17.9,20.13,7,-9710,25.6,4,76.5,76.5
2020-09-17 05:18:05.0377,172.8,131.9,76.5,76.33,-18,20.12,1,777.2,-12,23.5,76.5,76.5
2020-09-17 05:18:05.2855,172.8,131.9,76.5,76.33,-18,20.13,2,776.9,-11.6,24,76.5,76.5
2020-09-17 05:18:05.5334,172.8,131.9,76.5,76.33,-17.9,20.13,61,778.9,771.4,0,76.5,76.5
2020-09-17 05:18:05.7814,172.8,131.9,76.5,76.33,-18,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:06.0342,172.8,131.9,76.5,76.33,-18,20.13,64,16.1,16.2,0,76.5,76.5
2020-09-17 05:18:06.2870,172.8,131.9,76.5,76.33,-18,20.13,3,777.2,-12,23,76.5,76.5
2020-09-17 05:18:06.5397,172.8,131.9,76.5,76.33,-17.9,20.13,4,776.9,-11.6,23,76.5,76.5
2020-09-17 05:18:06.7925,172.8,131.9,76.5,76.33,-18,20.12,65,-9720,-9710,0,76.5,76.5
2020-09-17 05:18:07.0453,172.8,131.9,76.5,76.33,-18,20.13,66,4970,4970,0,76.5,76.5
2020-09-17 05:18:07.2980,172.8,131.9,76.5,76.33,-17.9,20.13,1,777.2,-12,23.5,76.5,76.5
2020-09-17 05:18:07.5508,172.8,131.9,76.5,76.33,-17.9,20.13,2,776.9,-11.6,24,76.5,76.5
2020-09-17 05:18:07.8036,172.8,131.9,76.5,76.33,-18,20.13,65,-9720,-9710,0,76.5,76.5
2020-09-17 05:18:08.0542,172.8,131.9,76.5,76.33,-18,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:08.3017,172.8,131.9,76.5,76.33,-17.9,20.12,63,50,50,0,76.5,76.5
2020-09-17 05:18:08.5492,172.8,131.9,76.5,76.33,-18,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:08.7968,172.8,131.9,76.5,76.33,-18,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:09.0447,172.8,131.9,76.5,76.33,-18,20.12,6,-9730,25.6,4,76.5,76.5
2020-09-17 05:18:09.2930,172.8,131.9,76.5,76.33,-17.9,20.15,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:09.5413,172.8,131.9,76.5,76.33,-18,20.12,1,777.2,-12,23.5,76.5,76.5
2020-09-17 05:18:09.7896,172.8,131.9,76.5,76.33,-18,20.12,2,776.9,-11.6,24,76.5,76.5
2020-09-17 05:18:10.0390,172.8,131.9,76.5,76.33,-18,20.13,61,779,771.3,0,76.5,76.5
2020-09-17 05:18:10.2919,172.8,131.9,76.5,76.33,-17.9,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:10.5448,172.8,131.9,76.5,76.33,-18,20.13,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:18:10.7978,172.8,131.9,76.5,76.33,-18,20.12,3,777.2,-12,23,76.5,76.5
2020-09-17 05:18:11.0496,172.8,131.9,76.5,76.33,-18,20.14,4,776.9,-11.6,23,76.5,76.5
2020-09-17 05:18:11.2971,172.8,131.9,76.5,76.33,-17.9,20.13,65,-9730,-9720,0,76.5,76.5
2020-09-17 05:18:11.5446,172.8,131.9,76.5,76.33,-18.1,20.13,66,4970,4970,0,76.5,76.5
2020-09-17 05:18:11.7922,172.8,131.9,76.5,76.33,-18.1,20.13,1,777.2,-12.2,23.5,76.5,76.5
2020-09-17 05:18:12.0410,172.8,131.9,76.5,76.33,-18,20.12,2,776.9,-11.7,24,76.5,76.5
2020-09-17 05:18:12.2937,172.8,131.9,76.5,76.33,-17.9,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:12.5464,172.8,131.9,76.5,76.33,-18,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:12.7991,172.8,131.9,76.5,76.33,-18,20.12,63,50,50,0,76.5,76.5
2020-09-17 05:18:13.0507,172.8,131.9,76.5,76.33,-17.9,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:13.2982,172.8,131.9,76.5,76.33,-17.9,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:13.5458,172.8,131.9,76.5,76.33,-18,20.12,6,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:13.7933,172.8,131.9,76.5,76.33,-17.9,20.13,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:14.0408,172.8,131.9,76.5,76.33,-17.9,20.13,1,777.2,-12.2,23.5,76.5,76.5
2020-09-17 05:18:14.2884,172.8,131.9,76.5,76.33,-18,20.12,2,776.9,-11.7,24,76.5,76.5
2020-09-17 05:18:14.5359,172.8,131.9,76.5,76.33,-18.1,20.13,61,779,771.3,0,76.5,76.5
2020-09-17 05:18:14.7835,172.8,131.9,76.5,76.33,-18.1,20.12,62,425,425,0,76.5,76.5
2020-09-17 05:18:15.0310,172.8,131.9,76.5,76.33,-18,20.13,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:18:15.2786,172.8,131.9,76.5,76.33,-18,20.12,3,777.2,-12.2,23,76.5,76.5
2020-09-17 05:18:15.5261,172.8,131.9,76.5,76.33,-18,20.13,4,776.9,-11.7,23,76.5,76.5
2020-09-17 05:18:15.7737,172.8,131.9,76.5,76.33,-18,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:16.0213,172.8,131.9,76.5,76.33,-17.9,20.14,66,4960,4960,0,76.5,76.5
2020-09-17 05:18:16.2727,172.8,131.9,76.5,76.33,-18,20.13,1,777.2,-12.2,23.5,76.5,76.5
2020-09-17 05:18:16.5253,172.8,131.9,76.5,76.33,-18,20.12,2,776.9,-11.7,24,76.5,76.5
2020-09-17 05:18:16.7779,172.8,131.9,76.5,76.33,-17.9,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:17.0305,172.8,131.9,76.5,76.33,-18,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:17.2832,172.8,131.9,76.5,76.33,-18.1,20.12,63,50,50,0,76.5,76.5
2020-09-17 05:18:17.5360,172.8,131.9,76.5,76.33,-18,20.12,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:17.7888,172.8,131.9,76.5,76.33,-17.9,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:18.0415,172.8,131.9,76.5,76.33,-18,20.13,6,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:18.2940,172.8,131.9,76.5,76.33,-18,20.12,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:18.5416,172.8,131.9,76.5,76.33,-17.9,20.12,1,777.2,-12.2,23.5,76.5,76.5
2020-09-17 05:18:18.7891,172.8,131.9,76.5,76.33,-17.9,20.13,2,776.9,-11.7,24,76.5,76.5
2020-09-17 05:18:19.0367,172.8,131.9,76.5,76.33,-18,20.13,61,778.9,771.4,0,76.5,76.5
2020-09-17 05:18:19.2842,172.8,131.9,76.5,76.33,-18,20.12,62,425,425,0,76.5,76.5
2020-09-17 05:18:19.5317,172.8,131.9,76.5,76.33,-17.9,20.13,64,16,16.2,0,76.5,76.5
2020-09-17 05:18:19.7792,172.8,131.9,76.5,76.33,-18,20.12,3,777.1,-12.2,23,76.5,76.5
2020-09-17 05:18:20.0267,172.8,131.9,76.5,76.33,-18,20.13,4,776.7,-11.7,23,76.5,76.5
2020-09-17 05:18:20.2743,172.8,131.9,76.5,76.33,-18,20.13,65,-9730,-9720,0,76.5,76.5
2020-09-17 05:18:20.5251,172.8,131.9,76.5,76.33,-18,20.12,66,4970,4970,0,76.5,76.5
2020-09-17 05:18:20.7779,172.8,131.9,76.5,76.33,-18,20.13,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:21.0308,172.8,131.9,76.5,76.33,-18,20.13,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:21.2836,172.8,131.9,76.5,76.33,-18,20.14,65,-9730,-9730,0,76.5,76.5
2020-09-17 05:18:21.5351,172.8,131.9,76.5,76.33,-17.9,20.14,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:21.7827,172.8,131.9,76.5,76.33,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:18:22.0302,172.8,131.9,76.5,76.33,-18,20.12,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:22.2778,172.8,131.9,76.5,76.33,-17.9,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:22.5268,172.8,131.9,76.5,76.33,-17.9,20.12,6,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:22.7795,172.8,131.9,76.5,76.33,-18.1,20.11,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:23.0322,172.8,131.9,76.5,76.33,-18,20.13,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:23.2850,172.8,131.9,76.5,76.33,-18,20.13,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:23.5377,172.8,131.9,76.5,76.33,-18,20.13,61,778.8,771.3,0,76.5,76.5
2020-09-17 05:18:23.7852,172.8,131.9,76.5,76.33,-18,20.12,62,425,425,0,76.5,76.5
2020-09-17 05:18:24.0328,172.8,131.9,76.5,76.33,-18,20.13,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:18:24.2803,172.8,131.9,76.5,76.33,-17.9,20.12,3,777.1,-12.2,23,76.5,76.5
2020-09-17 05:18:24.5279,172.8,131.8,76.5,76.27,-17.9,20.13,4,776.7,-11.7,23,76.5,76.5
2020-09-17 05:18:24.7778,172.8,131.8,76.5,76.27,-18,20.12,65,-9730,-9730,0,76.5,76.5
2020-09-17 05:18:25.0306,172.8,131.8,76.5,76.27,-18,20.14,66,4970,4970,0,76.5,76.5
2020-09-17 05:18:25.2834,172.8,131.8,76.5,76.27,-17.9,20.13,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:25.5362,172.8,131.8,76.5,76.27,-18,20.13,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:25.7887,172.8,131.8,76.5,76.27,-18,20.12,65,-9730,-9730,0,76.5,76.5
2020-09-17 05:18:26.0362,172.8,131.8,76.5,76.27,-18,20.12,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:26.2838,172.8,131.8,76.5,76.27,-18,20.12,63,50,50,0,76.5,76.5
2020-09-17 05:18:26.5314,172.8,131.8,76.5,76.27,-18,20.12,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:26.7792,172.8,131.8,76.5,76.27,-18,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:27.0318,172.8,131.8,76.5,76.27,-18,20.13,6,-9730,25.6,4,76.5,76.5
2020-09-17 05:18:27.2845,172.8,131.8,76.5,76.27,-17.9,20.12,7,-9730,25.6,4,76.5,76.5
2020-09-17 05:18:27.5371,172.8,131.8,76.5,76.27,-18,20.13,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:27.7898,172.8,131.8,76.5,76.27,-18,20.12,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:28.0425,172.8,131.8,76.5,76.27,-17.9,20.12,61,778.8,771.3,0,76.5,76.5
2020-09-17 05:18:28.2953,172.8,131.8,76.5,76.27,-17.9,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:28.5481,172.8,131.8,76.5,76.27,-18,20.13,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:18:28.8009,172.8,131.8,76.5,76.27,-18,20.13,3,777.1,-12.2,23,76.5,76.5
2020-09-17 05:18:29.0536,172.8,131.8,76.5,76.27,-18,20.13,4,776.7,-11.7,23,76.5,76.5
2020-09-17 05:18:29.3064,172.8,131.8,76.5,76.27,-18,20.13,65,-9730,-9730,0,76.5,76.5
2020-09-17 05:18:29.5591,172.8,131.8,76.5,76.27,-18.1,20.12,66,4980,4980,0,76.5,76.5
2020-09-17 05:18:29.8118,172.8,131.8,76.5,76.27,-17.9,20.13,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:30.0612,172.8,131.8,76.5,76.27,-18,20.12,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:30.3089,172.8,131.8,76.5,76.27,-18,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:30.5565,172.8,131.8,76.5,76.27,-18,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:30.8041,172.8,131.8,76.5,76.27,-17.9,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:18:31.0517,172.8,131.8,76.5,76.27,-17.9,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:31.2992,172.8,131.8,76.5,76.27,-18,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:31.5468,172.8,131.8,76.5,76.27,-18,20.13,6,-9730,25.6,4,76.5,76.5
2020-09-17 05:18:31.7943,172.8,131.8,76.5,76.27,-18,20.13,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:32.0418,172.8,131.8,76.5,76.27,-18,20.12,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:32.2894,172.8,131.8,76.5,76.27,-18.1,20.13,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:32.5369,172.8,131.8,76.5,76.27,-18,20.12,61,778.8,771.3,0,76.5,76.5
2020-09-17 05:18:32.7845,172.8,131.8,76.5,76.27,-17.9,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:33.0320,172.8,131.8,76.5,76.27,-18,20.13,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:18:33.2796,172.8,131.8,76.5,76.27,-18,20.13,3,777.1,-12.2,23,76.5,76.5
2020-09-17 05:18:33.5271,172.8,131.8,76.5,76.27,-17.9,20.13,4,776.8,-11.7,23,76.5,76.5
2020-09-17 05:18:33.7746,172.8,131.8,76.5,76.27,-17.9,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:34.0222,172.8,131.8,76.5,76.27,-18,20.13,66,4980,4980,0,76.5,76.5
2020-09-17 05:18:34.2736,172.8,131.8,76.5,76.27,-18,20.13,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:34.5256,172.8,131.8,76.5,76.27,-17.9,20.12,2,776.8,-11.7,24,76.5,76.5
2020-09-17 05:18:34.7777,172.8,131.8,76.5,76.27,-18,20.13,65,-9730,-9730,0,76.5,76.5
2020-09-17 05:18:35.0298,172.8,131.8,76.5,76.27,-18.1,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:35.2788,172.8,131.8,76.5,76.27,-18.1,20.12,63,50,50,0,76.5,76.5
2020-09-17 05:18:35.5271,172.8,131.8,76.5,76.27,-17.9,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:35.7755,172.8,131.8,76.5,76.27,-18,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:36.0238,172.8,131.8,76.5,76.27,-18,20.13,6,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:36.2758,172.8,131.8,76.5,76.27,-18,20.13,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:36.5286,172.8,131.8,76.5,76.27,-17.9,20.13,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:36.7813,172.8,131.8,76.5,76.27,-18,20.13,2,776.8,-11.7,24,76.5,76.5
2020-09-17 05:18:37.0341,172.8,131.8,76.5,76.27,-18,20.13,61,778.8,771.3,0,76.5,76.5
2020-09-17 05:18:37.2867,172.8,131.8,76.5,76.27,-18,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:37.5394,172.8,131.8,76.5,76.27,-17.9,20.12,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:18:37.7920,172.8,131.8,76.5,76.27,-18,20.13,3,777.1,-12.2,23,76.5,76.5
2020-09-17 05:18:38.0446,172.8,131.8,76.5,76.27,-18.1,20.12,4,776.8,-11.7,23,76.5,76.5
2020-09-17 05:18:38.2928,172.8,131.8,76.5,76.27,-18,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:38.5404,172.8,131.8,76.5,76.27,-17.9,20.13,66,4970,4970,0,76.5,76.5
2020-09-17 05:18:38.7879,172.8,131.8,76.5,76.27,-18,20.13,1,777.1,-12.2,23.5,76.5,76.5
2020-09-17 05:18:39.0354,172.8,131.8,76.5,76.27,-18,20.13,2,776.8,-11.7,24,76.5,76.5
2020-09-17 05:18:39.2873,172.8,131.8,76.5,76.27,-17.9,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:39.5399,172.8,131.8,76.5,76.27,-17.9,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:39.7925,172.8,131.8,76.5,76.27,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:18:40.0452,172.8,131.8,76.5,76.27,-18,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:40.2956,172.8,131.8,76.5,76.27,-17.9,20.12,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:40.5432,172.8,131.8,76.5,76.27,-18,20.13,6,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:40.7908,172.8,131.8,76.5,76.27,-18.1,20.13,7,-9730,25.6,4,76.5,76.5
2020-09-17 05:18:41.0384,172.8,131.8,76.5,76.27,-18.1,20.12,1,777,-12,23.5,76.5,76.5
2020-09-17 05:18:41.2859,172.8,131.8,76.5,76.27,-18,20.12,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:41.5335,172.8,131.8,76.5,76.27,-18,20.12,61,778.8,771.2,0,76.5,76.5
2020-09-17 05:18:41.7810,172.8,131.8,76.5,76.27,-18,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:42.0285,172.8,131.8,76.5,76.27,-18,20.15,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:18:42.2761,172.8,131.8,76.5,76.27,-17.9,20.12,3,777,-12,23,76.5,76.5
2020-09-17 05:18:42.5248,172.8,131.8,76.5,76.27,-18,20.13,4,776.7,-11.7,23,76.5,76.5
2020-09-17 05:18:42.7743,172.8,131.8,76.5,76.27,-18,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:43.0237,172.8,131.8,76.5,76.27,-17.9,20.13,66,4960,4960,0,76.5,76.5
2020-09-17 05:18:43.2732,172.8,131.8,76.5,76.27,-17.9,20.12,1,777,-12,23.5,76.5,76.5
2020-09-17 05:18:43.5245,172.8,131.8,76.5,76.27,-18,20.13,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:43.7771,172.8,131.8,76.5,76.27,-18,20.13,65,-9730,-9730,0,76.5,76.5
2020-09-17 05:18:44.0297,172.8,131.8,76.5,76.27,-18,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:44.2823,172.8,131.8,76.5,76.27,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:18:44.5351,172.8,131.8,76.5,76.27,-18,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:44.7880,172.8,131.8,76.5,76.27,-18,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:45.0408,172.8,131.8,76.5,76.27,-17.9,20.13,6,-9730,25.6,3.9,76.5,76.5
2020-09-17 05:18:45.2937,172.8,131.8,76.5,76.27,-18,20.13,7,-9730,25.6,4,76.5,76.5
2020-09-17 05:18:45.5432,172.8,131.8,76.5,76.27,-18,20.12,1,777,-12,23.5,76.5,76.5
2020-09-17 05:18:45.7908,172.8,131.8,76.5,76.27,-18,20.13,2,776.7,-11.7,24,76.5,76.5
2020-09-17 05:18:46.0384,172.8,131.8,76.5,76.27,-17.9,20.12,61,778.6,771.1,0,76.5,76.5
2020-09-17 05:18:46.2860,172.8,131.8,76.5,76.27,-18,20.12,62,425,425,0,76.5,76.5
2020-09-17 05:18:46.5357,172.8,131.8,76.5,76.27,-18,20.13,64,16,16.3,0,76.5,76.5
2020-09-17 05:18:46.7884,172.8,131.8,76.5,76.27,-18,20.13,3,777,-12,23,76.5,76.5
2020-09-17 05:18:47.0411,172.8,131.8,76.5,76.27,-18,20.13,4,776.7,-11.7,23,76.5,76.5
2020-09-17 05:18:47.2937,172.8,131.8,76.5,76.27,-18.1,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:47.5465,172.8,131.8,76.5,76.27,-18.1,20.13,66,4960,4960,0,76.5,76.5
2020-09-17 05:18:47.7992,172.8,131.8,76.5,76.27,-18,20.13,1,777,-12,23.5,76.5,76.5
2020-09-17 05:18:48.0520,172.8,131.8,76.5,76.27,-17.9,20.13,2,776.6,-11.7,24,76.5,76.5
2020-09-17 05:18:48.3048,172.8,131.8,76.5,76.27,-18,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:48.5554,172.8,131.8,76.5,76.27,-18,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:48.8030,172.8,131.8,76.5,76.27,-17.9,20.12,63,50,50,0,76.5,76.5
2020-09-17 05:18:49.0505,172.8,131.8,76.5,76.27,-17.9,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:49.2981,172.8,131.8,76.5,76.27,-18,20.12,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:49.5456,172.8,131.8,76.5,76.27,-18,20.12,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:18:49.7932,172.8,131.8,76.5,76.27,-17.9,20.12,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:50.0408,172.8,131.8,76.5,76.27,-18.1,20.13,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:18:50.2883,172.8,131.8,76.5,76.27,-18.1,20.12,2,776.6,-11.7,24,76.5,76.5
2020-09-17 05:18:50.5359,172.8,131.8,76.5,76.27,-18.1,20.12,61,778.6,771.1,0,76.5,76.5
2020-09-17 05:18:50.7841,172.8,131.8,76.5,76.27,-18,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:51.0325,172.8,131.8,76.5,76.27,-18,20.13,64,16,16.2,0,76.5,76.5
2020-09-17 05:18:51.2809,172.8,131.8,76.5,76.27,-18,20.13,3,776.8,-12.2,23,76.5,76.5
2020-09-17 05:18:51.5292,172.8,131.8,76.5,76.27,-17.9,20.13,4,776.6,-11.7,23,76.5,76.5
2020-09-17 05:18:51.7769,172.8,131.8,76.5,76.27,-17.9,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:52.0244,172.8,131.8,76.5,76.27,-18,20.13,66,4960,4960,0,76.5,76.5
2020-09-17 05:18:52.2719,172.8,131.8,76.5,76.27,-18,20.12,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:18:52.5195,172.8,131.8,76.5,76.27,-17.9,20.13,2,776.6,-11.7,24,76.5,76.5
2020-09-17 05:18:52.7694,172.8,131.8,76.5,76.27,-17.9,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:53.0220,172.8,131.8,76.5,76.27,-18.1,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:53.2746,172.8,131.8,76.5,76.27,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:18:53.5272,172.8,131.8,76.5,76.27,-18,20.12,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:53.7799,172.8,131.8,76.5,76.27,-18,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:54.0326,172.8,131.8,76.5,76.27,-18,20.12,6,-9730,25.6,3.9,76.5,76.5
2020-09-17 05:18:54.2853,172.8,131.8,76.5,76.27,-18,20.13,7,-9730,25.6,4,76.5,76.5
2020-09-17 05:18:54.5380,172.8,131.8,76.5,76.27,-17.9,20.13,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:18:54.7908,172.8,131.8,76.5,76.27,-17.9,20.12,2,776.6,-11.7,24,76.5,76.5
2020-09-17 05:18:55.0435,172.8,131.8,76.5,76.27,-18,20.13,61,778.7,771.1,0,76.5,76.5
2020-09-17 05:18:55.2961,172.8,131.8,76.5,76.27,-18,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:18:55.5488,172.8,131.8,76.5,76.27,-18,20.18,64,16,16.2,0,76.5,76.5
2020-09-17 05:18:55.8015,172.8,131.8,76.5,76.27,-18,20.11,3,776.8,-12.2,23,76.5,76.5
2020-09-17 05:18:56.0508,172.8,131.8,76.5,76.27,-18.1,20.13,4,776.6,-11.6,23,76.5,76.5
2020-09-17 05:18:56.2983,172.8,131.8,76.5,76.27,-18.1,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:56.5458,172.8,131.8,76.5,76.27,-18,20.13,66,4970,4970,0,76.5,76.5
2020-09-17 05:18:56.7934,172.8,131.8,76.5,76.27,-18,20.13,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:18:57.0409,172.8,131.8,76.5,76.27,-18,20.13,2,776.6,-11.6,24,76.5,76.5
2020-09-17 05:18:57.2884,172.8,131.8,76.5,76.27,-17.9,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:18:57.5359,172.8,131.8,76.5,76.27,-18,20.12,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:57.7834,172.8,131.8,76.5,76.27,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:18:58.0310,172.8,131.8,76.5,76.27,-17.9,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:18:58.2785,172.8,131.8,76.5,76.27,-18,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:18:58.5260,172.8,131.8,76.5,76.27,-18,20.12,6,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:58.7735,172.8,131.8,76.5,76.27,-18,20.12,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:18:59.0210,172.8,131.8,76.5,76.27,-17.9,20.13,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:18:59.2715,172.8,131.8,76.5,76.27,-18,20.13,2,776.6,-11.6,24,76.5,76.5
2020-09-17 05:18:59.5241,172.8,131.8,76.5,76.27,-18,20.13,61,778.6,771,0,76.5,76.5
2020-09-17 05:18:59.7767,172.8,131.8,76.5,76.27,-17.9,20.12,62,425,425,0,76.5,76.5
2020-09-17 05:19:00.0293,172.8,131.8,76.5,76.27,-17.9,20.13,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:00.2819,172.8,131.8,76.5,76.27,-18,20.12,3,776.8,-12.2,23,76.5,76.5
2020-09-17 05:19:00.5346,172.8,131.8,76.5,76.27,-18,20.13,4,776.6,-11.6,23,76.5,76.5
2020-09-17 05:19:00.7873,172.8,131.8,76.5,76.27,-18,20.12,65,-9710,-9710,0,76.5,76.5
2020-09-17 05:19:01.0399,172.8,131.8,76.5,76.27,-18,20.13,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:01.2926,172.8,131.8,76.5,76.27,-18.1,20.12,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:19:01.5454,172.8,131.8,76.5,76.27,-18.1,20.13,2,776.6,-11.6,24,76.5,76.5
2020-09-17 05:19:01.7982,172.8,131.8,76.5,76.27,-18,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:02.0510,172.8,131.8,76.5,76.27,-18,20.12,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:02.3035,172.8,131.8,76.5,76.27,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:19:02.5558,172.8,131.7,76.5,76.22,-17.9,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:02.8081,172.8,131.7,76.5,76.22,-17.9,20.12,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:03.0605,172.8,131.7,76.5,76.22,-17.9,20.12,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:03.3099,172.8,131.7,76.5,76.22,-18,20.13,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:03.5574,172.8,131.7,76.5,76.22,-17.9,20.13,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:19:03.8050,172.8,131.7,76.5,76.22,-18,20.13,2,776.5,-11.7,24,76.5,76.5
2020-09-17 05:19:04.0525,172.8,131.7,76.5,76.22,-18,20.13,61,778.7,771.1,0,76.5,76.5
2020-09-17 05:19:04.3024,172.8,131.7,76.5,76.22,-18.1,20.12,62,425,425,0,76.5,76.5
2020-09-17 05:19:04.5551,172.8,131.7,76.5,76.22,-18,20.13,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:19:04.8078,172.8,131.7,76.5,76.22,-18,20.12,3,776.8,-12.2,23,76.5,76.5
2020-09-17 05:19:05.0605,172.8,131.7,76.5,76.22,-18.1,20.14,4,776.5,-11.7,23,76.5,76.5
2020-09-17 05:19:05.3118,172.8,131.7,76.5,76.22,-18,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:05.5611,172.8,131.7,76.5,76.22,-17.9,20.13,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:05.8104,172.8,131.7,76.5,76.22,-18,20.13,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:19:06.0597,172.8,131.7,76.5,76.22,-18,20.12,2,776.5,-11.7,24,76.5,76.5
2020-09-17 05:19:06.3092,172.8,131.7,76.5,76.22,-17.9,20.13,65,-9710,-9710,0,76.5,76.5
2020-09-17 05:19:06.5620,172.8,131.7,76.5,76.22,-17.9,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:06.8148,172.8,131.7,76.5,76.22,-18.1,20.14,63,50,50,0,76.5,76.5
2020-09-17 05:19:07.0676,172.8,131.7,76.5,76.22,-18.1,20.12,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:07.3201,172.8,131.7,76.5,76.22,-18,20.12,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:07.5678,172.8,131.7,76.5,76.22,-18,20.13,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:07.8154,172.8,131.7,76.5,76.22,-18.1,20.14,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:08.0631,172.8,131.7,76.5,76.22,-18,20.12,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:19:08.3107,172.8,131.7,76.5,76.22,-17.9,20.13,2,776.5,-11.7,24,76.5,76.5
2020-09-17 05:19:08.5583,172.8,131.7,76.5,76.22,-17.9,20.13,61,778.6,771,0,76.5,76.5
2020-09-17 05:19:08.8058,172.8,131.7,76.5,76.22,-18,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:19:09.0534,172.8,131.7,76.5,76.22,-17.9,20.09,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:09.3009,172.8,131.7,76.5,76.22,-17.9,20.12,3,776.8,-12.2,23,76.5,76.5
2020-09-17 05:19:09.5484,172.8,131.7,76.5,76.22,-18,20.13,4,776.5,-11.7,23,76.5,76.5
2020-09-17 05:19:09.7960,172.8,131.7,76.5,76.22,-18,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:10.0435,172.8,131.7,76.5,76.22,-18,20.13,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:10.2910,172.8,131.7,76.5,76.22,-18,20.14,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:19:10.5386,172.8,131.7,76.5,76.22,-18,20.13,2,776.5,-11.7,24,76.5,76.5
2020-09-17 05:19:10.7861,172.8,131.7,76.5,76.22,-18,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:11.0336,172.8,131.7,76.5,76.22,-17.9,20.12,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:11.2812,172.8,131.7,76.5,76.22,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:19:11.5288,172.8,131.7,76.5,76.22,-18,20.13,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:11.7768,172.8,131.7,76.5,76.22,-18,20.12,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:12.0248,172.8,131.7,76.5,76.22,-17.9,20.13,6,-9710,25.6,3.9,76.5,76.5
2020-09-17 05:19:12.2728,172.8,131.7,76.5,76.22,-18.1,20.13,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:12.5214,172.8,131.7,76.5,76.22,-18,20.12,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:19:12.7721,172.8,131.7,76.5,76.22,-18,20.13,2,776.5,-11.7,24,76.5,76.5
2020-09-17 05:19:13.0227,172.8,131.7,76.5,76.22,-18,20.12,61,778.5,771,0,76.5,76.5
2020-09-17 05:19:13.2734,172.8,131.7,76.5,76.22,-18,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:19:13.5241,172.8,131.7,76.5,76.22,-17.9,20.13,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:19:13.7767,172.8,131.7,76.5,76.22,-17.9,20.12,3,776.8,-12.2,23,76.5,76.5
2020-09-17 05:19:14.0295,172.8,131.7,76.5,76.22,-17.9,20.13,4,776.5,-11.7,23,76.5,76.5
2020-09-17 05:19:14.2824,172.8,131.7,76.5,76.22,-18,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:14.5353,172.8,131.7,76.5,76.22,-17.9,20.12,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:14.7857,172.8,131.7,76.5,76.22,-17.9,20.13,1,776.8,-12.2,23.5,76.5,76.5
2020-09-17 05:19:15.0333,172.8,131.7,76.5,76.22,-18,20.13,2,776.5,-11.7,24,76.5,76.5
2020-09-17 05:19:15.2808,172.8,131.7,76.5,76.22,-18.1,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:15.5284,172.8,131.7,76.5,76.22,-18,20.13,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:15.7762,172.8,131.7,76.5,76.22,-18,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:19:16.0288,172.8,131.7,76.5,76.22,-18,20.14,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:16.2815,172.8,131.7,76.5,76.22,-18,20.13,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:16.5341,172.8,131.7,76.5,76.22,-17.9,20.13,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:16.7867,172.8,131.7,76.5,76.22,-18,20.13,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:17.0395,172.8,131.7,76.5,76.22,-18,20.13,1,776.7,-12.2,23.5,76.5,76.5
2020-09-17 05:19:17.2923,172.8,131.7,76.5,76.22,-18,20.12,2,776.5,-11.6,24,76.5,76.5
2020-09-17 05:19:17.5451,172.8,131.7,76.5,76.22,-17.9,20.13,61,778.5,770.9,0,76.5,76.5
2020-09-17 05:19:17.7979,172.8,131.7,76.5,76.22,-17.9,20.13,62,425,425,0,76.5,76.5
2020-09-17 05:19:18.0478,172.8,131.7,76.5,76.22,-18,20.13,64,16,16.3,0,76.5,76.5
2020-09-17 05:19:18.2962,172.8,131.7,76.5,76.22,-18,20.12,3,776.7,-12.2,23,76.5,76.5
2020-09-17 05:19:18.5446,172.8,131.7,76.5,76.22,-18,20.13,4,776.5,-11.6,23,76.5,76.5
2020-09-17 05:19:18.7930,172.8,131.7,76.5,76.22,-18.1,20.12,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:19.0442,172.8,131.7,76.5,76.22,-18.1,20.13,66,4980,4980,0,76.5,76.5
2020-09-17 05:19:19.2969,172.8,131.7,76.5,76.22,-17.9,20.12,1,776.7,-12.2,23.5,76.5,76.5
2020-09-17 05:19:19.5497,172.8,131.7,76.5,76.22,-18,20.13,2,776.5,-11.6,24,76.5,76.5
2020-09-17 05:19:19.8024,172.8,131.7,76.5,76.22,-18,20.13,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:20.0539,172.8,131.7,76.5,76.22,-18,20.12,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:20.3015,172.8,131.7,76.5,76.22,-17.9,20.13,63,50,50,0,76.5,76.5
2020-09-17 05:19:20.5491,172.8,131.7,76.5,76.22,-17.9,20.12,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:20.7967,172.8,131.7,76.5,76.22,-18,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:21.0443,172.8,131.7,76.5,76.22,-18,19.94,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:21.2919,172.8,131.7,76.5,76.22,-18,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:21.5394,172.8,131.7,76.5,76.22,-18.1,19.93,1,776.7,-12.2,23.5,76.5,76.5
2020-09-17 05:19:21.7869,172.8,131.7,76.5,76.22,-18.1,19.93,2,776.5,-11.6,24,76.5,76.5
2020-09-17 05:19:22.0344,172.8,131.7,76.5,76.22,-18,19.93,61,778.5,770.9,0,76.5,76.5
2020-09-17 05:19:22.2848,172.8,131.7,76.5,76.22,-17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:19:22.5357,172.8,131.7,76.5,76.22,-18,19.94,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:22.7867,172.8,131.7,76.5,76.22,-18,19.93,3,776.7,-12.2,23,76.5,76.5
2020-09-17 05:19:23.0376,172.8,131.5,76.5,76.1,-17.9,19.93,4,776.5,-11.6,23,76.5,76.5
2020-09-17 05:19:23.2886,172.8,131.5,76.5,76.1,-17.9,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:23.5395,172.8,131.5,76.5,76.1,-18,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:19:23.7905,172.8,131.5,76.5,76.1,-18,19.94,1,776.7,-12.2,23.5,76.5,76.5
2020-09-17 05:19:24.0414,172.8,131.5,76.5,76.1,-17.9,19.93,2,776.5,-11.6,24,76.5,76.5
2020-09-17 05:19:24.2908,172.8,131.5,76.5,76.1,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:24.5384,172.8,131.5,76.5,76.1,-18,19.92,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:24.7860,172.8,131.5,76.5,76.1,-18.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:19:25.0336,172.8,131.5,76.5,76.1,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:25.2811,172.8,131.5,76.5,76.1,-18,19.94,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:25.5286,172.8,131.5,76.5,76.1,-18,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:25.7762,172.8,131.5,76.5,76.1,-18,19.92,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:26.0237,172.8,131.5,76.5,76.1,-17.9,19.93,1,776.7,-12,23.5,76.5,76.5
2020-09-17 05:19:26.2712,172.8,131.5,76.5,76.1,-18,19.93,2,776.4,-11.7,24,76.5,76.5
2020-09-17 05:19:26.5205,172.8,131.5,76.5,76.1,-18,19.93,61,778.5,770.9,0,76.5,76.5
2020-09-17 05:19:26.7706,172.8,131.5,76.5,76.1,-17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:19:27.0207,172.8,131.5,76.5,76.1,-18,19.93,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:27.2709,172.8,131.5,76.5,76.1,-18.1,19.93,3,776.7,-12,23,76.5,76.5
2020-09-17 05:19:27.5209,172.8,131.5,76.5,76.1,-18,19.93,4,776.4,-11.7,23,76.5,76.5
2020-09-17 05:19:27.7704,172.8,131.5,76.5,76.1,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:28.0199,172.8,131.5,76.5,76.1,-18,19.93,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:28.2694,172.8,131.5,76.5,76.1,-18,19.93,1,776.7,-12,23.5,76.5,76.5
2020-09-17 05:19:28.5189,172.8,131.5,76.5,76.1,-17.9,19.93,2,776.4,-11.7,24,76.5,76.5
2020-09-17 05:19:28.7713,172.8,131.5,76.5,76.1,-17.9,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:29.0242,172.8,131.5,76.5,76.1,-18,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:29.2770,172.8,131.5,76.5,76.1,-18,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:19:29.5299,172.8,131.5,76.5,76.1,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:29.7807,172.8,131.5,76.5,76.1,-18,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:30.0310,172.8,131.5,76.5,76.1,-18.1,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:30.2813,172.8,131.5,76.5,76.1,-18,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:30.5317,172.8,131.5,76.5,76.1,-18,19.93,1,776.7,-12,23.5,76.5,76.5
2020-09-17 05:19:30.7822,172.8,131.5,76.5,76.1,-18,19.93,2,776.4,-11.7,24,76.5,76.5
2020-09-17 05:19:31.0327,172.8,131.5,76.5,76.1,-18,19.94,61,778.5,770.8,0,76.5,76.5
2020-09-17 05:19:31.2832,172.8,131.5,76.5,76.1,-17.9,19.99,62,425,425,0,76.5,76.5
2020-09-17 05:19:31.5337,172.8,131.5,76.5,76.1,-17.9,19.91,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:31.7817,172.8,131.5,76.5,76.1,-18,19.93,3,776.7,-12.2,23,76.5,76.5
2020-09-17 05:19:32.0293,172.8,131.5,76.5,76.1,-18,19.93,4,776.2,-11.6,23,76.5,76.5
2020-09-17 05:19:32.2769,172.8,131.5,76.5,76.1,-17.9,19.92,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:32.5245,172.8,131.5,76.5,76.1,-18,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:19:32.7732,172.8,131.5,76.5,76.1,-18,19.93,1,776.7,-12.2,23.5,76.5,76.5
2020-09-17 05:19:33.0259,172.8,131.5,76.5,76.1,-18,19.93,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:33.2785,172.8,131.5,76.5,76.1,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:33.5312,172.8,131.5,76.5,76.1,-18,19.92,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:33.7839,172.8,131.5,76.5,76.1,-18,19.94,63,50,50,0,76.5,76.5
2020-09-17 05:19:34.0365,172.8,131.5,76.5,76.1,-17.9,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:34.2892,172.8,131.5,76.5,76.1,-17.9,19.92,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:34.5418,172.8,131.5,76.5,76.1,-18,19.94,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:34.7945,172.8,131.5,76.5,76.1,-18,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:35.0436,172.8,131.5,76.5,76.1,-18,19.93,1,776.7,-12.2,23.5,76.5,76.5
2020-09-17 05:19:35.2911,172.8,131.5,76.5,76.1,-17.9,19.93,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:35.5387,172.8,131.5,76.5,76.1,-18,19.93,61,778.5,770.8,0,76.5,76.5
2020-09-17 05:19:35.7862,172.8,131.5,76.5,76.1,-18,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:19:36.0371,172.8,131.5,76.5,76.1,-18,19.93,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:36.2897,172.8,131.5,76.5,76.1,-18,19.93,3,776.7,-12.2,23,76.5,76.5
2020-09-17 05:19:36.5424,172.8,131.5,76.5,76.1,-18.1,19.93,4,776.2,-11.6,23,76.5,76.5
2020-09-17 05:19:36.7950,172.8,131.5,76.5,76.1,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:37.0464,172.8,131.5,76.5,76.1,-17.9,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:19:37.2968,172.8,131.5,76.5,76.1,-18,19.93,1,776.7,-12.2,23.5,76.5,76.5
2020-09-17 05:19:37.5473,172.8,131.5,76.5,76.1,-18,19.93,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:37.7977,172.8,131.5,76.5,76.1,-17.9,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:38.0463,172.8,131.5,76.5,76.1,-17.9,19.94,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:38.2938,172.8,131.5,76.5,76.1,-18,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:19:38.5413,172.8,131.5,76.5,76.1,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:38.7889,172.8,131.5,76.5,76.1,-17.9,19.94,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:39.0364,172.8,131.5,76.5,76.1,-18,19.94,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:39.2840,172.8,131.5,76.5,76.1,-18.1,19.92,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:39.5315,172.8,131.5,76.5,76.1,-18.1,19.93,1,776.6,-12,23.5,76.5,76.5
2020-09-17 05:19:39.7790,172.8,131.5,76.5,76.1,-18,19.93,2,776.3,-11.6,24,76.5,76.5
2020-09-17 05:19:40.0298,172.8,131.5,76.5,76.1,-18,19.93,61,778.4,770.8,0,76.5,76.5
2020-09-17 05:19:40.2826,172.8,131.5,76.5,76.1,-18,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:19:40.5355,172.8,131.5,76.5,76.1,-18,19.93,64,16,16.3,0,76.5,76.5
2020-09-17 05:19:40.7883,172.8,131.5,76.5,76.1,-17.9,19.93,3,776.6,-12,23,76.5,76.5
2020-09-17 05:19:41.0411,172.8,131.5,76.5,76.1,-18,19.93,4,776.3,-11.6,23,76.5,76.5
2020-09-17 05:19:41.2941,172.8,131.5,76.5,76.1,-18,19.93,65,-9710,-9710,0,76.5,76.5
2020-09-17 05:19:41.5471,172.8,131.5,76.5,76.1,-18,19.93,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:41.8000,172.8,131.5,76.5,76.1,-17.9,19.93,1,776.6,-12,23.5,76.5,76.5
2020-09-17 05:19:42.0513,172.8,131.5,76.5,76.1,-18.1,19.91,2,776.3,-11.6,24,76.5,76.5
2020-09-17 05:19:42.2988,172.8,131.5,76.5,76.1,-18.1,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:42.5463,172.8,131.4,76.5,76.04,-17.9,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:42.7939,172.8,131.4,76.5,76.04,-18,19.92,63,50,50,0,76.5,76.5
2020-09-17 05:19:43.0428,172.8,131.4,76.5,76.04,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:43.2954,172.8,131.4,76.5,76.04,-17.9,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:43.5481,172.8,131.4,76.5,76.04,-17.9,19.93,6,-9710,25.6,3.9,76.5,76.5
2020-09-17 05:19:43.8008,172.8,131.4,76.5,76.04,-17.9,19.94,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:44.0523,172.8,131.4,76.5,76.04,-18,19.93,1,776.6,-12,23.5,76.5,76.5
2020-09-17 05:19:44.2998,172.8,131.4,76.5,76.04,-18,19.92,2,776.3,-11.6,24,76.5,76.5
2020-09-17 05:19:44.5474,172.8,131.4,76.5,76.04,-18,19.93,61,778.3,770.8,0,76.5,76.5
2020-09-17 05:19:44.7949,172.8,131.4,76.5,76.04,-18,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:19:45.0439,172.8,131.4,76.5,76.04,-18.1,19.93,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:45.2966,172.8,131.4,76.5,76.04,-18,19.93,3,776.6,-12,23,76.5,76.5
2020-09-17 05:19:45.5494,172.8,131.4,76.5,76.04,-18,19.93,4,776.3,-11.6,23,76.5,76.5
2020-09-17 05:19:45.8022,172.8,131.4,76.5,76.04,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:46.0549,172.8,131.4,76.5,76.04,-18,19.93,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:46.3077,172.8,131.4,76.5,76.04,-18,19.93,1,776.5,-12.2,23.5,76.5,76.5
2020-09-17 05:19:46.5605,172.8,131.4,76.5,76.04,-17.9,19.93,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:46.8133,172.8,131.4,76.5,76.04,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:47.0661,172.8,131.3,76.5,75.98,-18,19.94,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:47.3186,172.8,131.3,76.5,75.98,-17.9,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:19:47.5662,172.8,131.3,76.5,75.98,-17.9,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:47.8138,172.8,131.3,76.5,75.98,-18,19.92,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:48.0614,172.8,131.3,76.5,75.98,-18,19.93,6,-9710,25.6,3.9,76.5,76.5
2020-09-17 05:19:48.3090,172.8,131.3,76.5,75.98,-18,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:48.5566,172.8,131.3,76.5,75.98,-18,19.93,1,776.5,-12.2,23.5,76.5,76.5
2020-09-17 05:19:48.8042,172.8,131.3,76.5,75.98,-18.1,19.93,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:49.0518,172.8,131.3,76.5,75.98,-17.9,19.93,61,778.2,770.7,0,76.5,76.5
2020-09-17 05:19:49.2994,172.8,131.3,76.5,75.98,-17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:19:49.5473,172.8,131.3,76.5,75.98,-18,19.92,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:49.7952,172.8,131.3,76.5,75.98,-18,19.93,3,776.5,-12.2,23,76.5,76.5
2020-09-17 05:19:50.0431,172.8,131.3,76.5,75.98,-18,19.93,4,776.2,-11.6,23,76.5,76.5
2020-09-17 05:19:50.2909,172.8,131.3,76.5,75.98,-18,19.94,65,-9710,-9710,0,76.5,76.5
2020-09-17 05:19:50.5387,172.8,131.3,76.5,75.98,-18,19.93,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:50.7863,172.8,131.3,76.5,75.98,-18,19.93,1,776.5,-12.2,23.5,76.5,76.5
2020-09-17 05:19:51.0338,172.8,131.3,76.5,75.98,-18,19.94,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:51.2813,172.8,131.3,76.5,75.98,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:51.5288,172.8,131.3,76.5,75.98,-18.1,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:51.7794,172.8,131.3,76.5,75.98,-18,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:19:52.0306,172.8,131.3,76.5,75.98,-17.9,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:52.2817,172.8,131.3,76.5,75.98,-18,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:52.5329,172.8,131.3,76.5,75.98,-18,19.92,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:52.7841,172.8,131.3,76.5,75.98,-17.9,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:53.0354,172.8,131.3,76.5,75.98,-17.9,19.93,1,776.5,-12.2,23.5,76.5,76.5
2020-09-17 05:19:53.2867,172.8,131.3,76.5,75.98,-18,19.94,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:53.5380,172.8,131.3,76.5,75.98,-18,19.93,61,778.2,770.7,0,76.5,76.5
2020-09-17 05:19:53.7866,172.8,131.3,76.5,75.98,-17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:19:54.0347,172.8,131.3,76.5,75.98,-18,19.93,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:54.2828,172.8,131.3,76.5,75.98,-18.1,19.93,3,776.5,-12,23,76.5,76.5
2020-09-17 05:19:54.5309,172.8,131.3,76.5,75.98,-18,19.93,4,776.2,-11.6,23,76.5,76.5
2020-09-17 05:19:54.7800,172.8,131.3,76.5,75.98,-17.9,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:55.0293,172.8,131.3,76.5,75.98,-18,19.93,66,4970,4970,0,76.5,76.5
2020-09-17 05:19:55.2785,172.8,131.3,76.5,75.98,-18,19.93,1,776.5,-12,23.5,76.5,76.5
2020-09-17 05:19:55.5278,172.8,131.3,76.5,75.98,-18,19.93,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:55.7758,172.8,131.3,76.5,75.98,-17.9,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:56.0235,172.8,131.3,76.5,75.98,-18,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:56.2712,172.8,131.3,76.5,75.98,-18,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:19:56.5188,172.8,131.3,76.5,75.98,-17.9,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:19:56.7683,172.8,131.3,76.5,75.98,-18,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:19:57.0181,172.8,131.3,76.5,75.98,-18,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:19:57.2680,172.8,131.3,76.5,75.98,-18.1,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:19:57.5178,172.8,131.3,76.5,75.98,-18,19.93,1,776.5,-12,23.5,76.5,76.5
