Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:19:57.7700,172.8,131.3,76.5,75.98,-18,19.93,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:19:58.0229,172.8,131.3,76.5,75.98,-18,19.94,61,778.2,770.7,0,76.5,76.5
2020-09-17 05:19:58.2758,172.8,131.3,76.5,75.98,-17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:19:58.5286,172.8,131.3,76.5,75.98,-17.9,19.92,64,16,16.2,0,76.5,76.5
2020-09-17 05:19:58.7814,172.8,131.3,76.5,75.98,-18,19.93,3,776.5,-12,23,76.5,76.5
2020-09-17 05:19:59.0341,172.8,131.3,76.5,75.98,-18,19.93,4,776.2,-11.6,23,76.5,76.5
2020-09-17 05:19:59.2867,172.8,131.3,76.5,75.98,-18,19.92,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:19:59.5394,172.8,131.3,76.5,75.98,-18,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:19:59.7917,172.8,131.3,76.5,75.98,-18,19.93,1,776.5,-12,23.5,76.5,76.5
2020-09-17 05:20:00.0393,172.8,131.3,76.5,75.98,-18,19.93,2,776.2,-11.6,24,76.5,76.5
2020-09-17 05:20:00.2868,172.8,131.3,76.5,75.98,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:00.5344,172.8,131.3,76.5,75.98,-18,19.92,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:00.7819,172.8,131.3,76.5,75.98,-18,19.92,63,50,50,0,76.5,76.5
2020-09-17 05:20:01.0329,172.8,131.3,76.5,75.98,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:01.2856,172.8,131.3,76.5,75.98,-17.9,19.92,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:01.5383,172.8,131.3,76.5,75.98,-17.9,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:01.7910,172.8,131.3,76.5,75.98,-18,19.92,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:02.0438,172.8,131.3,76.5,75.98,-17.9,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:02.2965,172.8,131.3,76.5,75.98,-17.9,19.94,2,776.1,-11.6,24,76.5,76.5
2020-09-17 05:20:02.5492,172.8,131.3,76.5,75.98,-18,19.93,61,778.3,770.6,0,76.5,76.5
2020-09-17 05:20:02.8019,172.8,131.3,76.5,75.98,-18,19.92,62,425,425,0,76.5,76.5
2020-09-17 05:20:03.0547,172.8,131.3,76.5,75.98,-18,19.93,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:20:03.3074,172.8,131.3,76.5,75.98,-18,19.93,3,776.3,-12.2,23,76.5,76.5
2020-09-17 05:20:03.5601,172.8,131.3,76.5,75.98,-18.1,19.94,4,776.1,-11.6,23,76.5,76.5
2020-09-17 05:20:03.8128,172.8,131.3,76.5,75.98,-18.1,20.01,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:04.0624,172.8,131.3,76.5,75.98,-18,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:20:04.3100,172.8,131.3,76.5,75.98,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:04.5575,172.8,131.3,76.5,75.98,-18,19.93,2,776.1,-11.6,24,76.5,76.5
2020-09-17 05:20:04.8051,172.8,131.3,76.5,75.98,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:05.0527,172.8,131.3,76.5,75.98,-17.9,19.92,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:05.3002,172.8,131.3,76.5,75.98,-18,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:20:05.5477,172.8,131.3,76.5,75.98,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:05.7952,172.8,131.3,76.5,75.98,-18,19.92,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:06.0428,172.8,131.3,76.5,75.98,-17.9,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:06.2903,172.8,131.3,76.5,75.98,-18,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:06.5379,172.8,131.3,76.5,75.98,-18.1,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:06.7854,172.8,131.3,76.5,75.98,-17.9,19.93,2,776.1,-11.6,24,76.5,76.5
2020-09-17 05:20:07.0343,172.8,131.3,76.5,75.98,-18,19.93,61,778.1,770.6,0,76.5,76.5
2020-09-17 05:20:07.2870,172.8,131.3,76.5,75.98,-18,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:20:07.5396,172.8,131.3,76.5,75.98,-18,19.93,64,16,16.2,0,76.5,76.5
2020-09-17 05:20:07.7923,172.8,131.3,76.5,75.98,-17.9,19.92,3,776.3,-12.2,23,76.5,76.5
2020-09-17 05:20:08.0450,172.8,131.3,76.5,75.98,-17.9,19.93,4,776.2,-11.7,23,76.5,76.5
2020-09-17 05:20:08.2937,172.8,131.3,76.5,75.98,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:08.5418,172.8,131.3,76.5,75.98,-18,19.94,66,4980,4980,0,76.5,76.5
2020-09-17 05:20:08.7899,172.8,131.3,76.5,75.98,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:09.0380,172.8,131.3,76.5,75.98,-18,19.93,2,776.2,-11.7,24,76.5,76.5
2020-09-17 05:20:09.2858,172.8,131.3,76.5,75.98,-18.1,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:09.5333,172.8,131.3,76.5,75.98,-18.1,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:09.7809,172.8,131.3,76.5,75.98,-18,19.92,63,50,50,0,76.5,76.5
2020-09-17 05:20:10.0284,172.8,131.3,76.5,75.98,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:10.2768,172.8,131.3,76.5,75.98,-18,19.94,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:10.5257,172.8,131.3,76.5,75.98,-17.9,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:10.7746,172.8,131.3,76.5,75.98,-17.9,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:11.0235,172.8,131.3,76.5,75.98,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:11.2744,172.8,131.3,76.5,75.98,-18,19.93,2,776.2,-11.7,24,76.5,76.5
2020-09-17 05:20:11.5271,172.8,131.3,76.5,75.98,-17.9,19.93,61,778.1,770.6,0,76.5,76.5
2020-09-17 05:20:11.7797,172.8,131.3,76.5,75.98,-18,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:20:12.0323,172.8,131.3,76.5,75.98,-18.1,19.92,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:20:12.2823,172.8,131.3,76.5,75.98,-18,19.92,3,776.3,-12.2,23,76.5,76.5
2020-09-17 05:20:12.5298,172.8,131.3,76.5,75.98,-18,19.91,4,776.2,-11.7,23,76.5,76.5
2020-09-17 05:20:12.7774,172.8,131.3,76.5,75.98,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:13.0249,172.8,131.3,76.5,75.98,-18,19.92,66,4980,4980,0,76.5,76.5
2020-09-17 05:20:13.2726,172.8,131.3,76.5,75.98,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:13.5224,172.8,131.3,76.5,75.98,-17.9,19.93,2,776.2,-11.7,24,76.5,76.5
2020-09-17 05:20:13.7723,172.8,131.3,76.5,75.98,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:14.0222,172.8,131.3,76.5,75.98,-18,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:14.2721,172.8,131.3,76.5,75.98,-17.9,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:20:14.5247,172.8,131.3,76.5,75.98,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:14.7773,172.8,131.3,76.5,75.98,-18,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:15.0298,172.8,131.3,76.5,75.98,-18,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:15.2824,172.8,131.3,76.5,75.98,-18,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:15.5351,172.8,131.3,76.5,75.98,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:15.7878,172.8,131.3,76.5,75.98,-18,19.93,2,776.1,-11.7,24,76.5,76.5
2020-09-17 05:20:16.0405,172.8,131.3,76.5,75.98,-17.9,19.93,61,778.1,770.6,0,76.5,76.5
2020-09-17 05:20:16.2931,172.8,131.3,76.5,75.98,-17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:20:16.5459,172.8,131.3,76.5,75.98,-17.9,19.92,64,16,16.3,0,76.5,76.5
2020-09-17 05:20:16.7987,172.8,131.3,76.5,75.98,-18,19.93,3,776.3,-12.2,23,76.5,76.5
2020-09-17 05:20:17.0515,172.8,131.3,76.5,75.98,-17.9,19.93,4,776.1,-11.7,23,76.5,76.5
2020-09-17 05:20:17.3043,172.8,131.3,76.5,75.98,-18,19.93,65,-9710,-9710,0,76.5,76.5
2020-09-17 05:20:17.5545,172.8,131.3,76.5,75.98,-18,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:20:17.8034,172.8,131.3,76.5,75.98,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:18.0523,172.8,131.3,76.5,75.98,-18,19.93,2,776.1,-11.7,24,76.5,76.5
2020-09-17 05:20:18.3011,172.8,131.3,76.5,75.98,-18.1,19.94,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:18.5500,172.8,131.3,76.5,75.98,-18.1,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:18.7978,172.8,131.3,76.5,75.98,-18,19.94,63,50,50,0,76.5,76.5
2020-09-17 05:20:19.0454,172.8,131.3,76.5,75.98,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:19.2930,172.8,131.3,76.5,75.98,-18,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:19.5406,172.8,131.3,76.5,75.98,-18,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:19.7881,172.8,131.2,76.5,75.93,-17.9,19.94,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:20.0357,172.8,131.2,76.5,75.93,-17.9,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:20.2832,172.8,131.2,76.5,75.93,-18,19.93,2,776.1,-11.7,24,76.5,76.5
2020-09-17 05:20:20.5308,172.8,131.2,76.5,75.93,-18,19.93,61,778.1,770.7,0,76.5,76.5
2020-09-17 05:20:20.7824,172.8,131.2,76.5,75.93,-17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:20:21.0351,172.8,131.2,76.5,75.93,-18,19.93,64,16,16.2,0,76.5,76.5
2020-09-17 05:20:21.2878,172.8,131.2,76.5,75.93,-18.1,19.93,3,776.3,-12.2,23,76.5,76.5
2020-09-17 05:20:21.5405,172.8,131.2,76.5,75.93,-18,19.93,4,776.1,-11.7,23,76.5,76.5
2020-09-17 05:20:21.7932,172.8,131.2,76.5,75.93,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:22.0459,172.8,131.2,76.5,75.93,-18,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:20:22.2987,172.8,131.2,76.5,75.93,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:22.5514,172.8,131.2,76.5,75.93,-17.9,19.93,2,776,-11.7,24,76.5,76.5
2020-09-17 05:20:22.8038,172.8,131.2,76.5,75.93,-17.9,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:23.0512,172.8,131.2,76.5,75.93,-18,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:23.2987,172.8,131.2,76.5,75.93,-18,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:20:23.5462,172.8,131.2,76.5,75.93,-17.9,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:23.7937,172.8,131.2,76.5,75.93,-18,19.94,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:24.0411,172.8,131.2,76.5,75.93,-18.1,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:24.2885,172.8,131.2,76.5,75.93,-18.1,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:24.5359,172.8,131.2,76.5,75.93,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:24.7833,172.8,131.2,76.5,75.93,-18,19.92,2,776,-11.7,24,76.5,76.5
2020-09-17 05:20:25.0306,172.8,131.2,76.5,75.93,-18,19.93,61,778.1,770.6,0,76.5,76.5
2020-09-17 05:20:25.2778,172.8,131.2,76.5,75.93,-18,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:20:25.5251,172.8,131.2,76.5,75.93,-17.9,19.92,64,16.1,16.3,0,76.5,76.5
2020-09-17 05:20:25.7724,172.8,131.2,76.5,75.93,-17.9,19.93,3,776.3,-12.2,23,76.5,76.5
2020-09-17 05:20:26.0198,172.8,131.2,76.5,75.93,-18,19.93,4,776,-11.7,23,76.5,76.5
2020-09-17 05:20:26.2671,172.8,131.2,76.5,75.93,-17.9,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:26.5145,172.8,131.2,76.5,75.93,-17.9,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:20:26.7618,172.8,131.2,76.5,75.93,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:27.0092,172.8,131.2,76.5,75.93,-18,19.92,2,776,-11.7,24,76.5,76.5
2020-09-17 05:20:27.2564,172.8,131.2,76.5,75.93,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:27.5036,172.8,131.2,76.5,75.93,-18,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:27.7509,172.8,131.2,76.5,75.93,-18.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:20:27.9981,172.8,131.2,76.5,75.93,-18.1,19.92,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:28.2497,172.8,131.2,76.5,75.93,-18,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:28.5021,172.8,131.2,76.5,75.93,-18,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:28.7545,172.8,131.2,76.5,75.93,-18,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:29.0069,172.8,131.2,76.5,75.93,-17.9,19.92,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:29.2552,172.8,131.2,76.5,75.93,-17.9,19.92,2,776,-11.7,24,76.5,76.5
2020-09-17 05:20:29.5027,172.8,131.2,76.5,75.93,-18,19.93,61,778,770.5,0,76.5,76.5
2020-09-17 05:20:29.7501,172.8,131.2,76.5,75.93,-18,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:20:29.9976,172.8,131.2,76.5,75.93,-17.9,19.93,64,16,16.2,0,76.5,76.5
2020-09-17 05:20:30.2469,172.8,131.2,76.5,75.93,-17.9,19.92,3,776.3,-12.2,23,76.5,76.5
2020-09-17 05:20:30.4967,172.8,131.2,76.5,75.93,-18,19.93,4,775.8,-11.6,23,76.5,76.5
2020-09-17 05:20:30.7464,172.8,131.2,76.5,75.93,-18,19.94,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:30.9961,172.8,131.2,76.5,75.93,-18,19.93,66,4980,4980,0,76.5,76.5
2020-09-17 05:20:31.2481,172.8,131.2,76.5,75.93,-18,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:31.5006,172.8,131.2,76.5,75.93,-18,19.93,2,775.8,-11.6,24,76.5,76.5
2020-09-17 05:20:31.7531,172.8,131.2,76.5,75.93,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:32.0057,172.8,131.2,76.5,75.93,-17.9,19.93,51,3.96,3.95,0,76.5,76.5
2020-09-17 05:20:32.2582,172.8,131.2,76.5,75.93,-17.9,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:20:32.5107,172.8,131.2,76.5,75.93,-18,19.93,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:32.7632,172.8,131.2,76.5,75.93,-18,19.93,52,3.97,3.94,0,76.5,76.5
2020-09-17 05:20:33.0157,172.8,131.2,76.5,75.93,-17.9,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:33.2640,172.8,131.2,76.5,75.93,-18,19.92,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:33.5114,172.8,131.2,76.5,75.93,-18.1,19.93,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:33.7588,172.8,131.2,76.5,75.93,-18,19.93,2,775.8,-11.6,24,76.5,76.5
2020-09-17 05:20:34.0063,172.8,131.2,76.5,75.93,-18,19.93,61,777.9,770.5,0,76.5,76.5
2020-09-17 05:20:34.2537,172.8,131.2,76.5,75.93,-18,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:20:34.5011,172.8,131.2,76.5,75.93,-18,19.93,64,16,16.3,0,76.5,76.5
2020-09-17 05:20:34.7485,172.8,131.2,76.5,75.93,-18,19.93,3,776.3,-12.2,23,76.5,76.5
2020-09-17 05:20:34.9959,172.8,131.2,76.5,75.93,-17.9,19.93,4,775.8,-11.6,23,76.5,76.5
2020-09-17 05:20:35.2435,172.8,131.2,76.5,75.93,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:35.4960,172.8,131.2,76.5,75.93,-18,19.93,66,4990,4990,0,76.5,76.5
2020-09-17 05:20:35.7485,172.8,131.2,76.5,75.93,-17.9,19.91,1,776.3,-12.2,23.5,76.5,76.5
2020-09-17 05:20:36.0011,172.8,131.2,76.5,75.93,-17.9,19.93,2,775.8,-11.6,24,76.5,76.5
2020-09-17 05:20:36.2536,172.8,131.2,76.5,75.93,-18,19.92,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:36.5062,172.8,131.2,76.5,75.93,-18,19.93,51,3.96,3.95,0,76.5,76.5
2020-09-17 05:20:36.7587,172.8,131.2,76.5,75.93,-18,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:20:37.0113,172.8,131.2,76.5,75.93,-18.1,19.92,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:37.2637,172.8,131.2,76.5,75.93,-18.1,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:37.5111,172.8,131.2,76.5,75.93,-18,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:37.7586,172.8,131.2,76.5,75.93,-18,19.93,7,-9720,25.6,4,76.5,76.5
2020-09-17 05:20:38.0060,172.8,131.2,76.5,75.93,-18,19.92,1,776.2,-12.2,23.5,76.5,76.5
2020-09-17 05:20:38.2534,172.8,131.2,76.5,75.93,-18,19.93,2,775.8,-11.6,24,76.5,76.5
2020-09-17 05:20:38.5060,172.8,131.2,76.5,75.93,-17.9,19.92,61,777.9,770.4,0,76.5,76.5
2020-09-17 05:20:38.7585,172.8,131.2,76.5,75.93,-17.9,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:20:39.0110,172.8,131.2,76.5,75.93,-18,19.93,64,16,16.3,0,76.5,76.5
2020-09-17 05:20:39.2636,172.8,131.2,76.5,75.93,-18,19.93,3,776.2,-12.2,23,76.5,76.5
2020-09-17 05:20:39.5112,172.8,131.2,76.5,75.93,-17.9,19.93,4,775.8,-11.6,23,76.5,76.5
2020-09-17 05:20:39.7586,172.8,131.2,76.5,75.93,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:40.0060,172.8,131.2,76.25,75.93,-18.1,19.93,66,4990,4990,0,76.5,76.5
2020-09-17 05:20:40.2534,172.8,131.2,76.25,75.93,-18,19.93,1,776.2,-12.2,23.5,76.5,76.5
2020-09-17 05:20:40.5011,172.8,131.2,76.25,75.93,-17.9,19.93,2,775.8,-11.6,24,76.5,76.5
2020-09-17 05:20:40.7493,172.8,131.2,76.25,75.93,-18,19.93,65,-9720,-9720,0,76.5,76.5
2020-09-17 05:20:40.9975,172.8,131.2,76.25,75.93,-18,19.93,51,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:41.2457,172.8,131.2,76.25,75.93,-17.9,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:20:41.4938,172.8,131.2,76.25,75.93,-17.9,19.92,67,25.6,25.6,0,76.5,76.5
2020-09-17 05:20:41.7420,172.8,131.2,76.25,75.93,-18,19.93,52,3.97,3.95,0,76.5,76.5
2020-09-17 05:20:41.9902,172.8,131.1,76.25,75.87,-18,19.93,6,-9720,25.6,3.9,76.5,76.5
2020-09-17 05:20:42.2384,172.8,131.1,76.25,75.87,-18,19.94,7,-9710,25.6,4,76.5,76.5
2020-09-17 05:20:42.4866,172.8,131.1,76,75.87,-18,19.94,1,776.2,-12.2,23.5,76.5,76.5
2020-09-17 05:20:42.7352,172.8,131.1,76,75.87,-18.1,19.92,2,775.8,-11.6,24,76.5,76.5
2020-09-17 05:20:42.9844,172.8,131.1,76,75.87,-18,19.93,61,777.9,770.4,0,76.5,76.5
2020-09-17 05:20:43.2335,172.8,131.1,76,75.87,-17.9,19.92,62,425,425,0,76.5,76.5
2020-09-17 05:20:43.4827,172.8,131.1,76,75.87,-18,19.93,64,16,16.2,0,76.5,76.5
2020-09-17 05:20:43.7333,172.8,131.1,76,75.87,-18,19.92,3,776.2,-12.2,23,76.5,76.5
2020-09-17 05:20:43.9858,172.8,131.1,76,75.87,-17.9,19.93,4,775.8,-11.6,23,76,76
2020-09-17 05:20:44.2383,172.8,131.1,76,75.87,-17.9,19.93,65,-9710,-9700,0,76,76
2020-09-17 05:20:44.4908,172.8,131.1,76,75.87,-18,19.93,66,4990,4990,0,76,76
2020-09-17 05:20:44.7429,172.8,131.1,76,75.87,-17.9,19.93,1,776.2,-12.2,23.5,76,76
2020-09-17 05:20:44.9903,172.8,131.1,76,75.87,-17.9,19.93,2,775.8,-11.6,24,76,76
2020-09-17 05:20:45.2377,172.8,131.1,76,75.87,-18,19.92,65,-9710,-9700,0,76,76
2020-09-17 05:20:45.4850,172.8,131.1,76,75.87,-18,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:20:45.7324,172.8,131.1,76,75.87,-18,19.9,63,50,50,0,76,76
2020-09-17 05:20:45.9795,172.8,131.1,76,75.87,-17.9,19.82,67,25.6,25.6,0,76,76
2020-09-17 05:20:46.2267,172.8,131.1,76,75.87,-18,19.92,52,3.97,3.95,0,76,76
2020-09-17 05:20:46.4738,172.8,131.1,76,75.87,-18,19.94,6,-9710,25.6,3.9,76,76
2020-09-17 05:20:46.7211,172.8,131.1,76,75.87,-17.9,19.93,7,-9700,25.6,4,76,76
2020-09-17 05:20:46.9705,172.8,131.1,76,75.87,-17.9,19.92,1,776.2,-12.2,23.5,76,76
2020-09-17 05:20:47.2200,172.8,131.1,76,75.87,-17.9,19.93,2,775.8,-11.6,24,76,76
2020-09-17 05:20:47.4694,172.8,131.1,76,75.87,-17.9,19.93,61,777.8,770.4,0,76,76
2020-09-17 05:20:47.7188,172.8,131.1,76,75.87,-17.9,19.92,62,425,425,0,76,76
2020-09-17 05:20:47.9686,172.8,131.1,76,75.87,-18,19.93,64,16,16.2,0,76,76
2020-09-17 05:20:48.2185,172.8,131.1,76,75.87,-18.1,19.92,3,776.2,-12.2,23,76,76
2020-09-17 05:20:48.4685,172.8,131.1,76,75.87,-18,19.93,4,775.8,-11.6,23,76,76
2020-09-17 05:20:48.7184,172.8,131.1,76,75.87,-18,19.93,65,-9710,-9700,0,76,76
2020-09-17 05:20:48.9690,172.8,131.1,76,75.87,-18,19.92,66,4990,4990,0,76,76
2020-09-17 05:20:49.2214,172.8,131.1,76,75.87,-18,19.93,1,776.2,-12.2,23.5,76,76
2020-09-17 05:20:49.4739,172.8,131.1,76,75.87,-17.9,19.93,2,775.8,-11.6,24,76,76
2020-09-17 05:20:49.7263,172.8,131.1,76,75.87,-17.9,19.92,65,-9700,-9700,0,76,76
2020-09-17 05:20:49.9788,172.8,131.1,76,75.87,-17.9,19.92,51,3.96,3.95,0,76,76
2020-09-17 05:20:50.2261,172.8,131.1,76,75.87,-18,19.93,63,50,50,0,76,76
2020-09-17 05:20:50.4734,172.8,131.1,76,75.87,-17.9,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:20:50.7208,172.8,131.1,76,75.87,-17.9,19.93,52,3.97,3.95,0,76,76
2020-09-17 05:20:50.9681,172.8,131.1,76,75.87,-18,19.93,6,-9700,25.6,3.9,76,76
2020-09-17 05:20:51.2154,172.8,131.1,76,75.87,-18,19.93,7,-9700,25.6,4,76,76
2020-09-17 05:20:51.4628,172.8,131.1,76,75.87,-17.9,19.92,1,776,-12.2,23.5,76,76
2020-09-17 05:20:51.7101,172.8,131.1,76,75.87,-18,19.93,2,775.8,-11.6,24,76,76
2020-09-17 05:20:51.9574,172.8,131.1,76,75.87,-18,19.93,61,777.9,770.3,0,76,76
2020-09-17 05:20:52.2047,172.8,131.1,76,75.87,-18,19.93,62,425,425,0,76,76
2020-09-17 05:20:52.4519,172.8,131.1,76,75.87,-17.9,19.93,64,16,16.2,0,76,76
2020-09-17 05:20:52.6991,172.8,131.1,76,75.87,-18,19.94,3,776,-12.2,23,76,76
2020-09-17 05:20:52.9464,172.8,131.1,76,75.87,-18,19.93,4,775.8,-11.6,23,76,76
2020-09-17 05:20:53.1960,172.8,131.1,76,75.87,-17.9,19.93,65,-9700,-9700,0,76,76
2020-09-17 05:20:53.4485,172.8,131.1,76,75.87,-17.9,19.92,66,4980,4980,0,76,76
2020-09-17 05:20:53.7009,172.8,131.1,76,75.87,-17.9,19.93,1,776,-12.2,23.5,76,76
2020-09-17 05:20:53.9533,172.8,131.1,76,75.87,-18,19.93,2,775.8,-11.6,24,76,76
2020-09-17 05:20:54.2057,172.8,131.1,76,75.87,-17.9,19.93,65,-9710,-9700,0,76,76
2020-09-17 05:20:54.4582,172.8,131.1,76,75.87,-17.9,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:20:54.7106,172.8,131.1,76,75.87,-18,19.93,63,50,50,0,76,76
2020-09-17 05:20:54.9631,172.8,131.1,76,75.87,-18,19.94,67,25.6,25.6,0,76,76
2020-09-17 05:20:55.2137,172.8,131.1,76,75.87,-17.9,19.93,52,3.97,3.95,0,76,76
2020-09-17 05:20:55.4622,172.8,131.1,76,75.87,-18,19.93,6,-9710,25.6,3.9,76,76
2020-09-17 05:20:55.7107,172.8,131.1,76,75.87,-18,19.93,7,-9710,25.6,4,76,76
2020-09-17 05:20:55.9592,172.8,131.1,76,75.87,-18,19.93,1,776,-12.2,23.5,76,76
2020-09-17 05:20:56.2081,172.8,131.1,76,75.87,-17.9,19.93,2,775.8,-11.6,24,76,76
2020-09-17 05:20:56.4605,172.8,131.1,76,75.87,-17.9,19.94,61,777.9,770.3,0,76,76
2020-09-17 05:20:56.7130,172.8,131.1,76,75.87,-18,19.91,62,425,425,0,76,76
2020-09-17 05:20:56.9654,172.8,131.1,76,75.87,-18,19.93,64,16,16.2,0,76,76
2020-09-17 05:20:57.2179,172.8,131.1,76,75.87,-17.9,19.94,3,776,-12.2,23,76,76
2020-09-17 05:20:57.4704,172.8,131.1,76,75.87,-18,19.93,4,775.8,-11.6,23,76,76
2020-09-17 05:20:57.7229,172.8,131.1,76,75.87,-18,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:20:57.9754,172.8,131.1,76,75.87,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:20:58.2280,172.8,131.1,76,75.87,-17.9,19.93,1,776,-12.2,23.5,76,76
2020-09-17 05:20:58.4804,172.8,131.1,76,75.87,-18,19.93,2,775.8,-11.6,24,76,76
2020-09-17 05:20:58.7328,172.8,131.1,76,75.87,-18,19.92,65,-9710,-9710,0,76,76
2020-09-17 05:20:58.9853,172.8,131.1,76,75.87,-17.9,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:20:59.2377,172.8,131.1,76,75.87,-17.9,19.91,63,50,50,0,76,76
2020-09-17 05:20:59.4901,172.8,131.1,76,75.87,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:20:59.7426,172.8,131.1,76,75.87,-17.9,19.93,52,3.97,3.94,0,76,76
2020-09-17 05:20:59.9951,172.8,131.1,76,75.87,-17.9,19.93,6,-9710,25.6,3.9,76,76
2020-09-17 05:21:00.2476,172.8,131.1,76,75.87,-18,19.93,7,-9700,25.6,4,76,76
2020-09-17 05:21:00.4966,172.8,131,76,75.81,-18,19.93,1,776,-12.2,23.5,76,76
2020-09-17 05:21:00.7439,172.8,131,76,75.81,-18,19.93,2,775.7,-11.6,24,76,76
2020-09-17 05:21:00.9913,172.8,131,76,75.81,-18,19.93,61,777.8,770.4,0,76,76
2020-09-17 05:21:01.2386,172.8,131,76,75.81,-18,19.93,62,425,425,0,76,76
2020-09-17 05:21:01.4873,172.8,131,76,75.81,-18,19.95,64,16,16.3,0,76,76
2020-09-17 05:21:01.7397,172.8,131,76,75.81,-17.9,19.93,3,776,-12.2,23,76,76
2020-09-17 05:21:01.9922,172.8,131,76,75.81,-18,19.93,4,775.7,-11.6,23,76,76
2020-09-17 05:21:02.2446,172.8,131,76,75.81,-18,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:02.4959,172.8,131,76,75.81,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:21:02.7432,172.8,131,76,75.81,-17.9,19.93,1,776,-12.2,23.5,76,76
2020-09-17 05:21:02.9906,172.8,131,76,75.81,-17.9,19.92,2,775.7,-11.6,24,76,76
2020-09-17 05:21:03.2379,172.8,131,76,75.81,-18,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:03.4858,172.8,131,76,75.81,-18,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:21:03.7351,172.8,131,76,75.81,-17.9,19.93,63,50,50,0,76,76
2020-09-17 05:21:03.9843,172.8,131,76,75.81,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:04.2336,172.8,131,76,75.81,-18,19.9,52,3.97,3.94,0,76,76
2020-09-17 05:21:04.4828,172.8,131,76,75.81,-18,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:04.7349,172.8,131,76,75.81,-17.9,19.93,7,-9710,25.6,4,76,76
2020-09-17 05:21:04.9873,172.8,131,76,75.81,-18,19.92,1,776,-12.2,23.5,76,76
2020-09-17 05:21:05.2397,172.8,131,76,75.81,-18,19.93,2,775.7,-11.6,24,76,76
2020-09-17 05:21:05.4922,172.8,131,76,75.81,-18,19.93,61,777.8,770.2,0,76,76
2020-09-17 05:21:05.7447,172.8,131,76,75.81,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:21:05.9972,172.8,130.9,76,75.75,-18,19.94,64,16,16.2,0,76,76
2020-09-17 05:21:06.2497,172.8,130.9,76,75.75,-18,19.93,3,776,-12,23,76,76
2020-09-17 05:21:06.5022,172.8,130.9,76,75.75,-17.9,19.91,4,775.6,-11.7,23,76,76
2020-09-17 05:21:06.7521,172.8,130.9,76,75.75,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:06.9995,172.8,130.9,76,75.75,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:21:07.2470,172.8,130.9,76,75.75,-18,19.93,1,776,-12,23.5,76,76
2020-09-17 05:21:07.4944,172.8,130.9,76,75.75,-18,19.93,2,775.6,-11.7,24,76,76
2020-09-17 05:21:07.7418,172.8,130.9,76,75.75,-18,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:07.9891,172.8,130.9,76,75.75,-18,19.92,51,3.96,3.95,0,76,76
2020-09-17 05:21:08.2365,172.8,130.9,76,75.75,-18,19.93,63,50,50,0,76,76
2020-09-17 05:21:08.4838,172.8,130.9,76,75.75,-17.9,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:08.7320,172.8,130.9,76,75.75,-18,19.99,52,3.97,3.94,0,76,76
2020-09-17 05:21:08.9845,172.8,130.9,76,75.75,-18,19.93,6,-9710,25.6,3.9,76,76
2020-09-17 05:21:09.2370,172.8,130.9,76,75.75,-17.9,19.94,7,-9710,25.6,4,76,76
2020-09-17 05:21:09.4895,172.8,130.9,76,75.75,-17.9,19.92,1,776,-12,23.5,76,76
2020-09-17 05:21:09.7416,172.8,130.9,76,75.75,-18,19.93,2,775.6,-11.7,24,76,76
2020-09-17 05:21:09.9902,172.8,130.9,76,75.75,-18,19.93,61,777.7,770.2,0,76,76
2020-09-17 05:21:10.2388,172.8,130.9,76,75.75,-18,19.93,62,425,425,0,76,76
2020-09-17 05:21:10.4873,172.8,130.9,76,75.75,-18,19.93,64,16.1,16.3,0,76,76
2020-09-17 05:21:10.7359,172.8,130.9,76,75.75,-18.1,19.93,3,776,-12,23,76,76
2020-09-17 05:21:10.9871,172.8,130.9,76,75.75,-18.1,19.93,4,775.6,-11.7,23,76,76
2020-09-17 05:21:11.2395,172.8,130.9,76,75.75,-17.9,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:11.4918,172.8,130.9,76,75.75,-18,19.93,66,4960,4960,0,76,76
2020-09-17 05:21:11.7442,172.8,130.9,76,75.75,-18,19.93,1,776,-12,23.5,76,76
2020-09-17 05:21:11.9967,172.8,130.9,76,75.75,-17.9,19.92,2,775.6,-11.7,24,76,76
2020-09-17 05:21:12.2492,172.8,130.9,76,75.75,-17.9,19.94,65,-9710,-9710,0,76,76
2020-09-17 05:21:12.5017,172.8,130.9,76,75.75,-18,19.92,51,3.96,3.95,0,76,76
2020-09-17 05:21:12.7542,172.8,130.9,76,75.75,-18,19.93,63,50,50,0,76,76
2020-09-17 05:21:13.0032,172.8,130.9,76,75.75,-17.9,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:13.2505,172.8,130.9,76,75.75,-18,19.93,52,3.97,3.94,0,76,76
2020-09-17 05:21:13.4979,172.8,130.9,76,75.75,-18,19.92,6,-9710,25.6,3.9,76,76
2020-09-17 05:21:13.7452,172.8,130.9,76,75.75,-18,19.93,7,-9710,25.6,4,76,76
2020-09-17 05:21:13.9955,172.8,130.9,76,75.75,-17.9,19.93,1,776,-12.2,23.5,76,76
2020-09-17 05:21:14.2470,172.8,130.9,76,75.75,-18,19.93,2,775.6,-11.7,24,76,76
2020-09-17 05:21:14.4986,172.8,130.9,76,75.75,-18,19.93,61,777.7,770.1,0,76,76
2020-09-17 05:21:14.7501,172.8,130.9,76,75.75,-17.9,19.94,62,425,425,0,76,76
2020-09-17 05:21:15.0016,172.8,130.9,76,75.75,-17.9,19.94,64,16.1,16.3,0,76,76
2020-09-17 05:21:15.2491,172.8,130.9,76,75.75,-18,19.93,3,776,-12.2,23,76,76
2020-09-17 05:21:15.4966,172.8,130.9,76,75.75,-18,19.94,4,775.6,-11.7,23,76,76
2020-09-17 05:21:15.7440,172.8,130.9,76,75.75,-18,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:15.9915,172.8,130.9,76,75.75,-18,19.93,66,4960,4960,0,76,76
2020-09-17 05:21:16.2434,172.8,130.9,76,75.75,-18.1,19.93,1,776,-12.2,23.5,76,76
2020-09-17 05:21:16.4960,172.8,130.9,76,75.75,-18,19.92,2,775.6,-11.7,24,76,76
2020-09-17 05:21:16.7485,172.8,130.9,76,75.75,-17.9,19.94,65,-9720,-9720,0,76,76
2020-09-17 05:21:17.0011,172.8,130.9,76,75.75,-18,19.92,51,3.96,3.95,0,76,76
2020-09-17 05:21:17.2511,172.8,130.9,76,75.75,-18,19.92,63,50,50,0,76,76
2020-09-17 05:21:17.4985,172.8,130.9,76,75.75,-17.9,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:17.7458,172.8,130.9,76,75.75,-17.9,19.93,52,3.97,3.94,0,76,76
2020-09-17 05:21:17.9931,172.8,130.9,76,75.75,-18,19.92,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:18.2429,172.8,130.9,76,75.75,-17.9,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:21:18.4954,172.8,130.9,76,75.75,-18,19.93,1,776,-12.2,23.5,76,76
2020-09-17 05:21:18.7479,172.8,130.9,76,75.75,-18.1,19.94,2,775.6,-11.7,24,76,76
2020-09-17 05:21:19.0004,172.8,130.9,76,75.75,-18.1,19.93,61,777.6,770.1,0,76,76
2020-09-17 05:21:19.2527,172.8,130.9,76,75.75,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:21:19.5023,172.8,130.9,76,75.75,-18,19.93,64,16,16.3,0,76,76
2020-09-17 05:21:19.7520,172.8,130.9,76,75.75,-18,19.93,3,776,-12.2,23,76,76
2020-09-17 05:21:20.0017,172.8,130.9,76,75.75,-18,19.93,4,775.6,-11.7,23,76,76
2020-09-17 05:21:20.2511,172.8,130.9,76,75.75,-17.9,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:20.4985,172.8,130.9,76,75.75,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:21:20.7459,172.8,130.9,76,75.75,-18,19.93,1,775.8,-12.2,23.5,76,76
2020-09-17 05:21:20.9933,172.8,130.9,76,75.75,-18,19.93,2,775.7,-11.7,24,76,76
2020-09-17 05:21:21.2413,172.8,130.9,76,75.75,-17.9,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:21.4938,172.8,130.9,76,75.75,-18,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:21:21.7463,172.8,130.9,76,75.75,-18.1,19.93,63,50,50,0,76,76
2020-09-17 05:21:21.9988,172.8,130.9,76,75.75,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:22.2513,172.8,130.9,76,75.75,-18,19.93,52,3.97,3.94,0,76,76
2020-09-17 05:21:22.5013,172.8,130.9,76,75.75,-18,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:22.7499,172.8,130.9,76,75.75,-18,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:21:22.9986,172.8,130.9,76,75.75,-17.9,19.93,1,775.8,-12.2,23.5,76,76
2020-09-17 05:21:23.2473,172.8,130.9,76,75.75,-17.9,19.92,2,775.7,-11.7,24,76,76
2020-09-17 05:21:23.4951,172.8,130.9,76,75.75,-18,19.93,61,777.6,770.1,0,76,76
2020-09-17 05:21:23.7425,172.8,130.9,76,75.75,-18,19.93,62,425,425,0,76,76
2020-09-17 05:21:23.9898,172.8,130.9,76,75.75,-17.9,19.92,64,16,16.2,0,76,76
2020-09-17 05:21:24.2372,172.8,130.9,76,75.75,-18,19.92,3,775.8,-12.2,23,76,76
2020-09-17 05:21:24.4879,172.8,130.9,76,75.75,-18,19.92,4,775.7,-11.7,23,76,76
2020-09-17 05:21:24.7404,172.8,130.9,76,75.75,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:24.9930,172.8,130.9,76,75.75,-18,19.93,66,4960,4960,0,76,76
2020-09-17 05:21:25.2455,172.8,130.9,76,75.75,-18.1,19.92,1,775.8,-12.2,23.5,76,76
2020-09-17 05:21:25.4980,172.8,130.9,76,75.75,-18.1,19.93,2,775.7,-11.7,24,76,76
2020-09-17 05:21:25.7505,172.8,130.9,76,75.75,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:26.0030,172.8,130.9,76,75.75,-17.9,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:21:26.2555,172.8,130.9,76,75.75,-18,19.93,63,50,50,0,76,76
2020-09-17 05:21:26.5080,172.8,130.9,76,75.75,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:26.7563,172.8,130.9,76,75.75,-17.9,19.93,52,3.97,3.94,0,76,76
2020-09-17 05:21:27.0037,172.8,130.9,76,75.75,-17.9,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:27.2510,172.8,130.9,76,75.75,-18,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:21:27.4984,172.8,130.9,76,75.75,-18,19.93,1,775.8,-12.2,23.5,76,76
2020-09-17 05:21:27.7501,172.8,130.9,76,75.75,-17.9,19.93,2,775.5,-11.7,24,76,76
2020-09-17 05:21:28.0026,172.8,130.9,76,75.75,-18,19.93,61,777.5,770,0,76,76
2020-09-17 05:21:28.2551,172.8,130.9,76,75.75,-18.1,19.91,62,425,425,0,76,76
2020-09-17 05:21:28.5076,172.8,130.9,76,75.75,-18,19.93,64,16.1,16.3,0,76,76
2020-09-17 05:21:28.7561,172.8,130.9,76,75.75,-18,19.93,3,775.8,-12.2,23,76,76
2020-09-17 05:21:29.0036,172.8,130.9,76,75.75,-18,19.92,4,775.5,-11.7,23,76,76
2020-09-17 05:21:29.2510,172.8,130.9,76,75.75,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:29.4985,172.8,130.9,76,75.75,-17.9,19.93,66,4960,4960,0,76,76
2020-09-17 05:21:29.7463,172.8,130.9,76,75.75,-18,19.93,1,775.8,-12.2,23.5,76,76
2020-09-17 05:21:29.9983,172.8,130.9,76,75.75,-18,19.93,2,775.5,-11.7,24,76,76
2020-09-17 05:21:30.2503,172.8,130.9,76,75.75,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:30.5024,172.8,130.9,76,75.75,-17.9,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:21:30.7542,172.8,130.9,76,75.75,-18.1,19.93,63,50,50,0,76,76
2020-09-17 05:21:31.0015,172.8,130.9,76,75.75,-18.1,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:31.2489,172.8,130.9,76,75.75,-18,19.93,52,3.97,3.94,0,76,76
2020-09-17 05:21:31.4962,172.8,130.9,76,75.75,-18,19.92,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:31.7438,172.8,130.9,76,75.75,-18,19.92,7,-9710,25.6,4,76,76
2020-09-17 05:21:31.9953,172.8,130.9,76,75.75,-18,19.92,1,775.8,-12.2,23.5,76,76
2020-09-17 05:21:32.2469,172.8,130.9,76,75.75,-17.9,19.93,2,775.5,-11.7,24,76,76
2020-09-17 05:21:32.4984,172.8,130.9,76,75.75,-17.9,19.94,61,777.6,770,0,76,76
2020-09-17 05:21:32.7499,172.8,130.9,76,75.75,-18,19.93,62,425,425,0,76,76
2020-09-17 05:21:33.0017,172.8,130.9,76,75.75,-18,19.93,64,16,16.3,0,76,76
2020-09-17 05:21:33.2542,172.8,130.9,76,75.75,-17.9,19.94,3,775.8,-12.2,23,76,76
2020-09-17 05:21:33.5067,172.8,130.9,76,75.75,-18,19.93,4,775.5,-11.7,23,76,76
2020-09-17 05:21:33.7592,172.8,130.9,76,75.75,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:34.0101,172.8,130.9,76,75.75,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:21:34.2574,172.8,130.9,76,75.75,-18,19.93,1,775.8,-12.2,23.5,76,76
2020-09-17 05:21:34.5048,172.8,130.9,76,75.75,-18.1,19.93,2,775.5,-11.7,24,76,76
2020-09-17 05:21:34.7521,172.8,130.9,76,75.75,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:34.9994,172.8,130.9,76,75.75,-18,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:21:35.2519,172.8,130.9,76,75.75,-17.9,19.92,63,50,50,0,76,76
2020-09-17 05:21:35.5044,172.8,130.9,76,75.75,-18,19.94,67,25.6,25.6,0,76,76
2020-09-17 05:21:35.7569,172.8,130.9,76,75.75,-18,19.93,52,3.97,3.94,0,76,76
2020-09-17 05:21:36.0094,172.8,130.9,76,75.75,-17.9,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:36.2575,172.8,130.9,76,75.75,-17.9,19.93,7,-9710,25.6,4,76,76
2020-09-17 05:21:36.5048,172.8,130.9,76,75.75,-18,19.93,1,775.7,-12.2,23.5,76,76
2020-09-17 05:21:36.7522,172.8,130.8,76,75.69,-18,19.93,2,775.5,-11.7,24,76,76
2020-09-17 05:21:36.9995,172.8,130.8,76,75.69,-17.9,19.93,61,777.5,770,0,76,76
2020-09-17 05:21:37.2476,172.8,130.8,76,75.69,-18,19.93,62,425,425,0,76,76
2020-09-17 05:21:37.4963,172.8,130.8,76,75.69,-18.1,19.93,64,16.1,16.3,0,76,76
2020-09-17 05:21:37.7451,172.8,130.8,76,75.69,-18,19.93,3,775.7,-12.2,23,76,76
2020-09-17 05:21:37.9939,172.8,130.8,76,75.69,-17.9,19.93,4,775.5,-11.7,23,76,76
2020-09-17 05:21:38.2443,172.8,130.8,76,75.69,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:38.4968,172.8,130.8,76,75.69,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:21:38.7494,172.8,130.8,76,75.69,-17.9,19.93,1,775.7,-12.2,23.5,76,76
2020-09-17 05:21:39.0019,172.8,130.8,76,75.69,-17.9,19.92,2,775.5,-11.7,24,76,76
2020-09-17 05:21:39.2543,172.8,130.8,76,75.69,-18,19.92,65,-9720,-9720,0,76,76
2020-09-17 05:21:39.5051,172.8,130.8,76,75.69,-18,19.93,51,3.96,3.95,0,76,76
2020-09-17 05:21:39.7558,172.8,130.8,76,75.69,-17.9,19.93,63,50,50,0,76,76
2020-09-17 05:21:40.0066,172.8,130.8,76,75.69,-18.1,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:40.2575,172.8,130.8,76,75.69,-18.1,19.94,52,3.97,3.94,0,76,76
2020-09-17 05:21:40.5101,172.8,130.8,76,75.69,-18,19.93,6,-9710,25.6,3.9,76,76
2020-09-17 05:21:40.7626,172.8,130.8,76,75.69,-17.9,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:21:41.0152,172.8,130.8,76,75.69,-18,19.94,1,775.7,-12.2,23.5,76,76
2020-09-17 05:21:41.2677,172.8,130.8,76,75.69,-18,19.93,2,775.5,-11.7,24,76,76
2020-09-17 05:21:41.5151,172.8,130.8,76,75.69,-17.9,19.93,61,777.4,770,0,76,76
2020-09-17 05:21:41.7626,172.8,130.8,76,75.69,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:21:42.0100,172.8,130.8,76,75.69,-18,19.93,64,16,16.2,0,76,76
2020-09-17 05:21:42.2577,172.8,130.8,76,75.69,-17.9,19.92,3,775.7,-12.2,23,76,76
2020-09-17 05:21:42.5102,172.8,130.8,76,75.69,-18,19.94,4,775.4,-11.7,23,76,76
2020-09-17 05:21:42.7627,172.8,130.8,76,75.69,-18.1,19.92,65,-9720,-9720,0,76,76
2020-09-17 05:21:43.0153,172.8,130.8,76,75.69,-18.1,19.92,66,4960,4960,0,76,76
2020-09-17 05:21:43.2678,172.8,130.8,76,75.69,-18,19.93,1,775.7,-12.2,23.5,76,76
2020-09-17 05:21:43.5153,172.8,130.8,76,75.69,-18,19.93,2,775.4,-11.7,24,76,76
2020-09-17 05:21:43.7628,172.8,130.8,76,75.69,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:44.0102,172.8,130.8,76,75.69,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:21:44.2577,172.8,130.8,76,75.69,-17.9,19.93,63,50,50,0,76,76
2020-09-17 05:21:44.5066,172.8,130.8,76,75.69,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:44.7591,172.8,130.8,76,75.69,-18,19.94,52,3.96,3.94,0,76,76
2020-09-17 05:21:45.0116,172.8,130.8,76,75.69,-17.9,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:45.2641,172.8,130.8,76,75.69,-17.9,19.91,7,-9720,25.6,4,76,76
2020-09-17 05:21:45.5167,172.8,130.8,76,75.69,-18,19.93,1,775.7,-12.2,23.5,76,76
2020-09-17 05:21:45.7648,172.8,130.8,76,75.69,-18.1,19.93,2,775.4,-11.7,24,76,76
2020-09-17 05:21:46.0123,172.8,130.8,76,75.69,-18,19.93,61,777.4,769.9,0,76,76
2020-09-17 05:21:46.2598,172.8,130.8,76,75.69,-18,19.93,62,425,425,0,76,76
2020-09-17 05:21:46.5073,172.8,130.8,76,75.69,-18.1,19.93,64,16,16.2,0,76,76
2020-09-17 05:21:46.7555,172.8,130.8,76,75.69,-18,19.93,3,775.7,-12.2,23,76,76
2020-09-17 05:21:47.0039,172.8,130.8,76,75.69,-17.9,19.92,4,775.4,-11.7,23,76,76
2020-09-17 05:21:47.2523,172.8,130.8,76,75.69,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:47.5007,172.8,130.8,76,75.69,-18,19.93,66,4970,4960,0,76,76
2020-09-17 05:21:47.7483,172.8,130.8,76,75.69,-18,19.92,1,775.7,-12.2,23.5,76,76
2020-09-17 05:21:47.9957,172.8,130.8,76,75.69,-17.9,19.92,2,775.4,-11.7,24,76,76
2020-09-17 05:21:48.2430,172.8,130.8,76,75.69,-18,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:48.4904,172.8,130.8,76,75.69,-18,19.92,51,3.96,3.94,0,76,76
2020-09-17 05:21:48.7377,172.8,130.8,76,75.69,-18,19.93,63,50,50,0,76,76
2020-09-17 05:21:48.9850,172.8,130.8,76,75.69,-17.9,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:49.2324,172.8,130.8,76,75.69,-18.1,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:21:49.4797,172.8,130.8,76,75.69,-18.1,19.94,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:49.7295,172.8,130.8,76,75.69,-18,19.93,7,-9710,25.6,4,76,76
2020-09-17 05:21:49.9820,172.8,130.8,76,75.69,-17.9,19.92,1,775.6,-12.2,23.5,76,76
2020-09-17 05:21:50.2344,172.8,130.8,76,75.69,-18,19.93,2,775.4,-11.6,24,76,76
2020-09-17 05:21:50.4869,172.8,130.8,76,75.69,-17.9,19.93,61,777.4,769.9,0,76,76
2020-09-17 05:21:50.7386,172.8,130.8,76,75.69,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:21:50.9895,172.8,130.8,76,75.69,-17.9,19.93,64,16,16.3,0,76,76
2020-09-17 05:21:51.2403,172.8,130.8,76,75.69,-18,19.92,3,775.6,-12.2,23,76,76
2020-09-17 05:21:51.4911,172.8,130.8,76,75.69,-17.9,19.93,4,775.4,-11.6,23,76,76
2020-09-17 05:21:51.7420,172.8,130.8,76,75.69,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:51.9928,172.8,130.8,76,75.69,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:21:52.2437,172.8,130.8,76,75.69,-18.1,19.93,1,775.6,-12.2,23.5,76,76
2020-09-17 05:21:52.4945,172.8,130.8,76,75.69,-18.1,19.94,2,775.4,-11.6,24,76,76
2020-09-17 05:21:52.7464,172.8,130.8,76,75.69,-18,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:52.9989,172.8,130.8,76,75.69,-18,19.92,51,3.96,3.94,0,76,76
2020-09-17 05:21:53.2514,172.8,130.8,76,75.69,-18,19.93,63,50,50,0,76,76
2020-09-17 05:21:53.5039,172.8,130.8,76,75.69,-17.9,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:53.7540,172.8,130.8,76,75.69,-18,19.94,52,3.96,3.94,0,76,76
2020-09-17 05:21:54.0013,172.8,130.8,76,75.69,-18,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:21:54.2485,172.8,130.8,76,75.69,-18,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:21:54.4958,172.8,130.8,76,75.69,-17.9,19.93,1,775.6,-12.2,23.5,76,76
2020-09-17 05:21:54.7431,172.8,130.8,76,75.69,-18,19.94,2,775.4,-11.6,24,76,76
2020-09-17 05:21:54.9905,172.8,130.8,76,75.69,-18.1,19.92,61,777.4,769.8,0,76,76
2020-09-17 05:21:55.2378,172.8,130.8,76,75.69,-18,19.93,62,425,425,0,76,76
2020-09-17 05:21:55.4852,172.8,130.8,76,75.69,-18,19.94,64,16.1,16.3,0,76,76
2020-09-17 05:21:55.7325,172.8,130.8,76,75.69,-18,19.93,3,775.6,-12.2,23,76,76
2020-09-17 05:21:55.9834,172.8,130.8,76,75.69,-18,19.93,4,775.4,-11.6,23,76,76
2020-09-17 05:21:56.2359,172.8,130.8,76,75.69,-17.9,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:21:56.4885,172.8,130.8,76,75.69,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:21:56.7410,172.8,130.8,76,75.69,-18,19.94,1,775.5,-12.2,23.5,76,76
2020-09-17 05:21:56.9935,172.8,130.8,76,75.69,-18,19.93,2,775.3,-11.7,24,76,76
2020-09-17 05:21:57.2461,172.8,130.8,76,75.69,-17.9,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:21:57.4986,172.8,130.8,76,75.69,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:21:57.7512,172.8,130.8,76,75.69,-18,19.93,63,50,50,0,76,76
2020-09-17 05:21:58.0026,172.8,130.8,76,75.69,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:21:58.2534,172.8,130.8,76,75.69,-17.9,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:21:58.5042,172.8,130.8,76,75.69,-18.1,19.93,6,-9710,25.6,3.9,76,76
2020-09-17 05:21:58.7551,172.8,130.8,76,75.69,-18,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:21:59.0060,172.8,130.8,76,75.69,-18,19.93,1,775.5,-12.2,23.5,76,76
2020-09-17 05:21:59.2538,172.8,130.8,76,75.69,-18,19.89,2,775.3,-11.7,24,76,76
2020-09-17 05:21:59.5012,172.8,130.8,76,75.69,-18,19.93,61,777.4,769.9,0,76,76
2020-09-17 05:21:59.7487,172.8,130.8,76,75.69,-18,19.93,62,425,425,0,76,76
2020-09-17 05:21:59.9961,172.8,130.7,76,75.64,-17.9,19.93,64,16,16.2,0,76,76
2020-09-17 05:22:00.2434,172.8,130.7,76,75.64,-17.9,19.93,3,775.5,-12.2,23,76,76
2020-09-17 05:22:00.4906,172.8,130.7,76,75.64,-18,19.93,4,775.3,-11.7,23,76,76
2020-09-17 05:22:00.7378,172.8,130.7,76,75.64,-17.9,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:00.9850,172.8,130.7,76,75.64,-18,19.94,66,4980,4980,0,76,76
2020-09-17 05:22:01.2332,172.8,130.7,76,75.64,-18,19.93,1,775.5,-12.2,23.5,76,76
2020-09-17 05:22:01.4828,172.8,130.7,76,75.64,-18.1,19.93,2,775.3,-11.7,24,76,76
2020-09-17 05:22:01.7325,172.8,130.7,76,75.64,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:01.9821,172.8,130.7,76,75.64,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:02.2317,172.8,130.7,76,75.64,-18,19.93,63,50,50,0,76,76
2020-09-17 05:22:02.4832,172.8,130.7,76,75.64,-18,19.94,67,25.6,25.6,0,76,76
2020-09-17 05:22:02.7357,172.8,130.7,76,75.64,-17.9,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:02.9882,172.8,130.7,76,75.64,-18,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:22:03.2407,172.8,130.7,76,75.64,-18,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:22:03.4930,172.8,130.7,76,75.64,-18,19.93,1,775.5,-12.2,23.5,76,76
2020-09-17 05:22:03.7447,172.8,130.7,76,75.64,-17.9,19.93,2,775.3,-11.7,24,76,76
2020-09-17 05:22:03.9965,172.8,130.7,76,75.64,-18,19.93,61,777.4,769.8,0,76,76
2020-09-17 05:22:04.2482,172.8,130.7,76,75.64,-18,19.93,62,425,425,0,76,76
2020-09-17 05:22:04.5000,172.8,130.7,76,75.64,-18,19.94,64,16,16.3,0,76,76
2020-09-17 05:22:04.7473,172.8,130.7,76,75.64,-18,19.93,3,775.6,-12.2,23,76,76
2020-09-17 05:22:04.9946,172.8,130.7,76,75.64,-18.1,19.93,4,775.2,-11.7,23,76,76
2020-09-17 05:22:05.2419,172.8,130.7,76,75.64,-18.1,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:05.4893,172.8,130.7,76,75.64,-17.9,19.92,66,4970,4970,0,76,76
2020-09-17 05:22:05.7418,172.8,130.7,76,75.64,-18,19.93,1,775.6,-12.2,23.5,76,76
2020-09-17 05:22:05.9943,172.8,130.7,76,75.64,-18,19.92,2,775.2,-11.7,24,76,76
2020-09-17 05:22:06.2468,172.8,130.7,76,75.64,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:06.4994,172.8,130.7,76,75.64,-17.9,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:06.7474,172.8,130.7,76,75.64,-18,19.93,63,50,50,0,76,76
2020-09-17 05:22:06.9948,172.8,130.7,76,75.64,-18,19.94,67,25.6,25.6,0,76,76
2020-09-17 05:22:07.2422,172.8,130.7,76,75.64,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:07.4896,172.8,130.7,76,75.64,-17.9,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:22:07.7394,172.8,130.7,76,75.64,-18.1,19.94,7,-9710,25.6,4,76,76
2020-09-17 05:22:07.9919,172.8,130.7,76,75.64,-18.1,19.93,1,775.6,-12.2,23.5,76,76
2020-09-17 05:22:08.2445,172.8,130.7,76,75.64,-18,19.93,2,775.2,-11.7,24,76,76
2020-09-17 05:22:08.4970,172.8,130.7,76,75.64,-17.9,19.93,61,777.3,769.8,0,76,76
2020-09-17 05:22:08.7495,172.8,130.7,76,75.64,-18,19.93,62,425,425,0,76,76
2020-09-17 05:22:09.0020,172.8,130.7,76,75.64,-18,19.92,64,16,16.2,0,76,76
2020-09-17 05:22:09.2545,172.8,130.7,76,75.64,-17.9,19.93,3,775.6,-12.2,23,76,76
2020-09-17 05:22:09.5071,172.8,130.7,76,75.64,-17.9,19.93,4,775.2,-11.7,23,76,76
2020-09-17 05:22:09.7596,172.8,130.7,76,75.64,-18,19.94,65,-9710,-9710,0,76,76
2020-09-17 05:22:10.0118,172.8,130.7,76,75.64,-17.9,19.93,66,4970,4970,0,76,76
2020-09-17 05:22:10.2641,172.8,130.7,76,75.64,-17.9,19.91,1,775.6,-12.2,23.5,76,76
2020-09-17 05:22:10.5163,172.8,130.7,76,75.64,-18,19.93,2,775.2,-11.7,24,76,76
2020-09-17 05:22:10.7682,172.8,130.7,76,75.64,-18.1,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:11.0156,172.8,130.7,76,75.64,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:11.2630,172.8,130.7,76,75.64,-18,19.93,63,50,50,0,76,76
2020-09-17 05:22:11.5104,172.8,130.7,76,75.64,-18.1,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:22:11.7578,172.8,130.7,76,75.64,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:12.0052,172.8,130.7,76,75.64,-18,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:22:12.2526,172.8,130.7,76,75.64,-17.9,19.93,7,-9710,25.6,4,76,76
2020-09-17 05:22:12.4999,172.8,130.7,76,75.64,-18,19.94,1,775.5,-12.2,23.5,76,76
2020-09-17 05:22:12.7498,172.8,130.7,76,75.64,-18,19.93,2,775.2,-11.7,24,76,76
2020-09-17 05:22:13.0024,172.8,130.7,76,75.64,-17.9,19.93,61,777.2,769.7,0,76,76
2020-09-17 05:22:13.2549,172.8,130.7,76,75.64,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:22:13.5074,172.8,130.7,76,75.64,-18,19.93,64,16,16.2,0,76,76
2020-09-17 05:22:13.7599,172.8,130.7,76,75.64,-18,19.93,3,775.5,-12.2,23,76,76
2020-09-17 05:22:14.0125,172.8,130.7,76,75.64,-18,19.93,4,775.2,-11.7,23,76,76
2020-09-17 05:22:14.2650,172.8,130.7,76,75.64,-18.1,19.93,65,-9720,-9710,0,76,76
2020-09-17 05:22:14.5175,172.8,130.7,76,75.64,-18.1,19.92,66,4970,4970,0,76,76
2020-09-17 05:22:14.7701,172.8,130.7,76,75.64,-17.9,19.93,1,775.5,-12.2,23.5,76,76
2020-09-17 05:22:15.0212,172.8,130.7,76,75.64,-18,19.92,2,775.2,-11.7,24,76,76
2020-09-17 05:22:15.2685,172.8,130.7,76,75.64,-18,19.92,65,-9720,-9720,0,76,76
2020-09-17 05:22:15.5159,172.8,130.7,76,75.64,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:15.7632,172.8,130.7,76,75.64,-17.9,19.93,63,50,50,0,76,76
2020-09-17 05:22:16.0106,172.8,130.7,76,75.64,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:22:16.2580,172.8,130.7,76,75.64,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:16.5054,172.8,130.7,76,75.64,-18,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:22:16.7529,172.8,130.6,76,75.58,-17.9,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:22:17.0003,172.8,130.6,76,75.58,-18,19.93,1,775.5,-12.2,23.5,76,76
2020-09-17 05:22:17.2482,172.8,130.6,76,75.58,-18.1,19.93,2,775.2,-11.7,24,76,76
2020-09-17 05:22:17.5007,172.8,130.6,76,75.58,-18,19.93,61,777.1,769.6,0,76,76
2020-09-17 05:22:17.7532,172.8,130.6,76,75.58,-18,19.93,62,425,425,0,76,76
2020-09-17 05:22:18.0057,172.8,130.6,76,75.58,-18,19.91,64,16,16.3,0,76,76
2020-09-17 05:22:18.2581,172.8,130.6,76,75.58,-18,19.92,3,775.5,-12.2,23,76,76
2020-09-17 05:22:18.5065,172.8,130.6,76,75.58,-17.9,19.93,4,775.2,-11.7,23,76,76
2020-09-17 05:22:18.7550,172.8,130.6,76,75.58,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:19.0034,172.8,130.6,76,75.58,-18,19.93,66,4980,4980,0,76,76
2020-09-17 05:22:19.2521,172.8,130.6,76,75.58,-17.9,19.93,1,775.5,-12.2,23.5,76,76
2020-09-17 05:22:19.5029,172.8,130.6,76,75.58,-17.9,19.93,2,775.2,-11.7,24,76,76
2020-09-17 05:22:19.7537,172.8,130.6,76,75.58,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:20.0046,172.8,130.6,76,75.58,-18.1,19.92,51,3.96,3.94,0,76,76
2020-09-17 05:22:20.2552,172.8,130.6,76,75.58,-18,19.93,63,50,50,0,76,76
2020-09-17 05:22:20.5026,172.8,130.6,76,75.58,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:22:20.7500,172.8,130.6,76,75.58,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:20.9974,172.8,130.6,76,75.58,-18,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:22:21.2452,172.8,130.6,76,75.58,-17.9,19.92,7,-9710,25.6,4,76,76
2020-09-17 05:22:21.4977,172.8,130.6,76,75.58,-17.9,19.93,1,775.5,-12.2,23.5,76,76
2020-09-17 05:22:21.7503,172.8,130.6,76,75.58,-18,19.93,2,775.2,-11.7,24,76,76
2020-09-17 05:22:22.0028,172.8,130.6,76,75.58,-18,19.93,61,777.1,769.7,0,76,76
2020-09-17 05:22:22.2553,172.8,130.6,76,75.58,-17.9,19.92,62,425,425,0,76,76
2020-09-17 05:22:22.5043,172.8,130.6,76,75.58,-18,19.93,64,16,16.3,0,76,76
2020-09-17 05:22:22.7516,172.8,130.6,76,75.58,-18,19.93,3,775.5,-12.2,23,76,76
2020-09-17 05:22:22.9988,172.8,130.5,76,75.52,-18,19.91,4,775.2,-11.7,23,76,76
2020-09-17 05:22:23.2461,172.8,130.5,76,75.52,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:23.4934,172.8,130.5,76,75.52,-18.1,19.93,66,4980,4980,0,76,76
2020-09-17 05:22:23.7408,172.8,130.5,76,75.52,-18,19.93,1,775.5,-12.2,23.5,76,76
2020-09-17 05:22:23.9882,172.8,130.5,76,75.52,-17.9,19.93,2,775.2,-11.7,24,76,76
2020-09-17 05:22:24.2355,172.8,130.5,76,75.52,-18,19.92,65,-9720,-9720,0,76,76
2020-09-17 05:22:24.4861,172.8,130.5,76,75.52,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:24.7385,172.8,130.5,76,75.52,-18,19.93,63,50,50,0,76,76
2020-09-17 05:22:24.9910,172.8,130.5,76,75.52,-18,19.93,67,25.6,25.6,0,76,76
