Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:22:25.2435,172.8,130.5,76,75.52,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:25.4931,172.8,130.5,76,75.52,-18,19.92,6,-9720,25.6,3.9,76,76
2020-09-17 05:22:25.7408,172.8,130.5,76,75.52,-18,19.94,7,-9720,25.6,4,76,76
2020-09-17 05:22:25.9884,172.8,130.5,76,75.52,-18,19.93,1,775.4,-12.2,23.5,76,76
2020-09-17 05:22:26.2361,172.8,130.5,76,75.52,-18.1,19.94,2,775.1,-11.7,24,76,76
2020-09-17 05:22:26.4851,172.8,130.5,76,75.52,-18.1,19.93,61,777.1,769.7,0,76,76
2020-09-17 05:22:26.7377,172.8,130.5,76,75.52,-18,19.93,62,425,425,0,76,76
2020-09-17 05:22:26.9902,172.8,130.5,76,75.52,-18,19.93,64,16,16.3,0,76,76
2020-09-17 05:22:27.2427,172.8,130.5,76,75.52,-18,19.93,3,775.4,-12.2,23,76,76
2020-09-17 05:22:27.4952,172.8,130.5,76,75.52,-17.9,19.93,4,775.1,-11.7,23,76,76
2020-09-17 05:22:27.7478,172.8,130.5,76,75.52,-17.9,19.92,65,-9720,-9720,0,76,76
2020-09-17 05:22:28.0003,172.8,130.5,76,75.52,-18,19.93,66,4980,4980,0,76,76
2020-09-17 05:22:28.2528,172.8,130.5,76,75.52,-18,19.94,1,775.4,-12.2,23.5,76,76
2020-09-17 05:22:28.5054,172.8,130.5,76,75.52,-17.9,19.93,2,775.1,-11.7,24,76,76
2020-09-17 05:22:28.7578,172.8,130.5,76,75.52,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:29.0092,172.8,130.5,76,75.52,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:29.2607,172.8,130.5,76,75.52,-18.1,19.93,63,50,50,0,76,76
2020-09-17 05:22:29.5121,172.8,130.5,76,75.52,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:22:29.7635,172.8,130.5,76,75.52,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:30.0131,172.8,130.5,76,75.52,-18.1,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:22:30.2618,172.8,130.5,76,75.52,-18,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:22:30.5105,172.8,130.5,76,75.52,-17.9,19.93,1,775.4,-12.2,23.5,76,76
2020-09-17 05:22:30.7592,172.8,130.5,76,75.52,-18,19.93,2,775.1,-11.7,24,76,76
2020-09-17 05:22:31.0087,172.8,130.5,76,75.52,-18,19.93,61,777.1,769.6,0,76,76
2020-09-17 05:22:31.2586,172.8,130.5,76,75.52,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:22:31.5085,172.8,130.5,76,75.52,-17.9,19.92,64,16.1,16.3,0,76,76
2020-09-17 05:22:31.7584,172.8,130.5,76,75.52,-18,19.95,3,775.4,-12.2,23,76,76
2020-09-17 05:22:32.0097,172.8,130.5,76,75.52,-18,19.93,4,775.1,-11.7,23,76,76
2020-09-17 05:22:32.2617,172.8,130.5,76,75.52,-17.9,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:32.5136,172.8,130.5,76,75.52,-18,19.93,66,4990,4990,0,76,76
2020-09-17 05:22:32.7656,172.8,130.5,76,75.52,-18.1,19.93,1,775.4,-12.2,23.5,76,76
2020-09-17 05:22:33.0143,172.8,130.5,76,75.52,-18,19.92,2,775.1,-11.7,24,76,76
2020-09-17 05:22:33.2615,172.8,130.5,76,75.52,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:33.5088,172.8,130.5,76,75.52,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:33.7561,172.8,130.5,76,75.52,-18,19.92,63,50,50,0,76,76
2020-09-17 05:22:34.0033,172.8,130.5,76,75.52,-17.9,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:22:34.2506,172.8,130.5,76,75.52,-18,19.92,52,3.96,3.94,0,76,76
2020-09-17 05:22:34.4979,172.8,130.5,76,75.52,-18,19.91,6,-9720,25.6,3.9,76,76
2020-09-17 05:22:34.7452,172.8,130.5,76,75.52,-18,19.93,7,-9720,25.6,4,76,76
2020-09-17 05:22:34.9925,172.8,130.5,76,75.52,-17.9,19.93,1,775.2,-12,23.5,76,76
2020-09-17 05:22:35.2399,172.8,130.5,76,75.52,-18.1,19.93,2,775.1,-11.7,24,76,76
2020-09-17 05:22:35.4873,172.8,130.5,76,75.52,-18.1,19.93,61,777.1,769.5,0,76,76
2020-09-17 05:22:35.7346,172.8,130.5,76,75.52,-18,19.93,62,425,425,0,76,76
2020-09-17 05:22:35.9820,172.8,130.5,76,75.52,-18,19.93,64,16.1,16.3,0,76,76
2020-09-17 05:22:36.2339,172.8,130.5,76,75.52,-18,19.93,3,775.2,-12,23,76,76
2020-09-17 05:22:36.4866,172.8,130.5,76,75.52,-18,19.93,4,775.1,-11.7,23,76,76
2020-09-17 05:22:36.7393,172.8,130.5,76,75.52,-17.9,19.93,65,-9720,-9710,0,76,76
2020-09-17 05:22:36.9921,172.8,130.5,76,75.52,-17.9,19.93,66,4990,4980,0,76,76
2020-09-17 05:22:37.2446,172.8,130.5,76,75.52,-18,19.91,1,775.2,-12,23.5,76,76
2020-09-17 05:22:37.4972,172.8,130.5,76,75.52,-18,19.92,2,775.1,-11.7,24,76,76
2020-09-17 05:22:37.7497,172.8,130.5,76,75.52,-17.9,19.93,65,-9740,-9690,0,76,76
2020-09-17 05:22:38.0022,172.8,130.5,76,75.52,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:38.2548,172.8,130.5,76,75.52,-18.1,19.93,63,50,50,0,76,76
2020-09-17 05:22:38.5073,172.8,130.5,76,75.52,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:22:38.7598,172.8,130.5,76,75.52,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:39.0123,172.8,130.5,76,75.52,-18.1,19.93,6,-9740,25.6,3.9,76,76
2020-09-17 05:22:39.2650,172.8,130.5,76,75.52,-18,19.93,7,-9700,25.5,4,76,76
2020-09-17 05:22:39.5177,172.8,130.5,76,75.52,-18,19.93,1,775.2,-12,23.5,76,76
2020-09-17 05:22:39.7705,172.8,130.5,76,75.52,-18,19.93,2,775.1,-11.7,24,76,76
2020-09-17 05:22:40.0232,172.8,130.5,76,75.52,-18,19.94,61,777,769.5,0,76,76
2020-09-17 05:22:40.2727,172.8,130.5,76,75.52,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:22:40.5219,172.8,130.5,76,75.52,-17.9,19.93,64,16,16.2,0,76,76
2020-09-17 05:22:40.7711,172.8,130.5,76,75.52,-18,19.93,3,775.3,-12.2,23,76,76
2020-09-17 05:22:41.0203,172.8,130.5,76,75.52,-18,19.93,4,775,-11.6,23,76,76
2020-09-17 05:22:41.2711,172.8,130.5,76,75.52,-18,19.93,65,-9750,-9700,0,76,76
2020-09-17 05:22:41.5237,172.8,130.5,76,75.52,-18,19.93,66,4980,4980,0,76,76
2020-09-17 05:22:41.7763,172.8,130.5,76,75.52,-18.1,19.93,1,775.3,-12.2,23.5,76,76
2020-09-17 05:22:42.0288,172.8,130.5,76,75.52,-18.1,19.93,2,775,-11.6,24,76,76
2020-09-17 05:22:42.2814,172.8,130.5,76,75.52,-17.9,19.93,65,-9740,-9690,0,76,76
2020-09-17 05:22:42.5340,172.8,130.5,76,75.52,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:42.7866,172.8,130.5,76,75.52,-18,19.94,63,50,50,0,76,76
2020-09-17 05:22:43.0392,172.8,130.5,76,75.52,-18,19.94,67,25.6,25.6,0,76,76
2020-09-17 05:22:43.2918,172.8,130.5,76,75.52,-17.9,19.94,52,3.96,3.94,0,76,76
2020-09-17 05:22:43.5445,172.8,130.5,76,75.52,-18,19.93,6,-9740,25.6,3.9,76,76
2020-09-17 05:22:43.7972,172.8,130.5,76,75.52,-18,19.93,7,-9690,25.6,4,76,76
2020-09-17 05:22:44.0499,172.8,130.5,76,75.52,-17.9,19.93,1,775.3,-12.2,23.5,76,76
2020-09-17 05:22:44.3027,172.8,130.5,76,75.52,-17.9,19.93,2,775,-11.6,24,76,76
2020-09-17 05:22:44.5546,172.8,130.5,76,75.52,-18,19.92,61,777.1,769.5,0,76,76
2020-09-17 05:22:44.8066,172.8,130.5,76,75.52,-18.1,19.93,62,425,425,0,76,76
2020-09-17 05:22:45.0586,172.8,130.5,76,75.52,-18,19.93,64,16,16.3,0,76,76
2020-09-17 05:22:45.3106,172.8,130.5,76,75.52,-18,19.94,3,775.3,-12.2,23,76,76
2020-09-17 05:22:45.5596,172.8,130.5,76,75.52,-18,19.92,4,775,-11.6,23,76,76
2020-09-17 05:22:45.8072,172.8,130.5,76,75.52,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:22:46.0549,172.8,130.5,76,75.52,-17.9,19.93,66,4980,4970,0,76,76
2020-09-17 05:22:46.3025,172.8,130.5,76,75.52,-17.9,19.93,1,775.3,-12.2,23.5,76,76
2020-09-17 05:22:46.5520,172.8,130.5,76,75.52,-18,19.93,2,775,-11.6,24,76,76
2020-09-17 05:22:46.8022,172.8,130.5,76,75.52,-18,19.94,65,-9720,-9720,0,76,76
2020-09-17 05:22:47.0525,172.8,130.5,76,75.52,-17.9,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:47.3028,172.8,130.5,76,75.52,-18,19.92,63,50,50,0,76,76
2020-09-17 05:22:47.5538,172.8,130.5,76,75.52,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:22:47.8065,172.8,130.5,76,75.52,-18,19.94,52,3.96,3.94,0,76,76
2020-09-17 05:22:48.0592,172.8,130.5,76,75.52,-18,19.94,6,-9750,25.6,3.9,76,76
2020-09-17 05:22:48.3120,172.8,130.5,76,75.52,-18,19.93,7,-9690,25.6,4,76,76
2020-09-17 05:22:48.5633,172.8,130.5,76,75.52,-18.1,19.93,1,775.2,-12,23.5,76,76
2020-09-17 05:22:48.8109,172.8,130.5,76,75.52,-18,19.93,2,774.9,-11.7,24,76,76
2020-09-17 05:22:49.0585,172.8,130.5,76,75.52,-18,19.94,61,777,769.5,0,76,76
2020-09-17 05:22:49.3061,172.8,130.5,76,75.52,-18,19.92,62,425,425,0,76,76
2020-09-17 05:22:49.5536,172.8,130.5,76,75.52,-18,19.93,64,16.1,16.2,0,76,76
2020-09-17 05:22:49.8012,172.8,130.5,76,75.52,-17.9,19.94,3,775.2,-12,23,76,76
2020-09-17 05:22:50.0487,172.8,130.5,76,75.52,-17.9,19.93,4,774.9,-11.7,23,76,76
2020-09-17 05:22:50.2963,172.8,130.5,76,75.52,-18,19.93,65,-9750,-9690,0,76,76
2020-09-17 05:22:50.5438,172.8,130.5,76,75.52,-17.9,19.93,66,4980,4980,0,76,76
2020-09-17 05:22:50.7941,172.8,130.5,76,75.52,-17.9,19.93,1,775.2,-12,23.5,76,76
2020-09-17 05:22:51.0447,172.8,130.5,76,75.52,-18,19.94,2,774.9,-11.7,24,76,76
2020-09-17 05:22:51.2954,172.8,130.5,76,75.52,-18.1,19.94,65,-9740,-9690,0,76,76
2020-09-17 05:22:51.5461,172.8,130.5,76,75.52,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:51.7942,172.8,130.5,76,75.52,-18,19.93,63,50,50,0,76,76
2020-09-17 05:22:52.0418,172.8,130.5,76,75.52,-18,19.93,67,25.6,25.5,0,76,76
2020-09-17 05:22:52.2894,172.8,130.5,76,75.52,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:52.5369,172.8,130.5,76,75.52,-17.9,19.92,6,-9740,25.6,3.9,76,76
2020-09-17 05:22:52.7887,172.8,130.4,76,75.46,-18,19.93,7,-9690,25.6,4,76,76
2020-09-17 05:22:53.0414,172.8,130.4,76,75.46,-18,19.93,1,775.2,-12,23.5,76,76
2020-09-17 05:22:53.2941,172.8,130.4,76,75.46,-17.9,19.93,2,774.9,-11.7,24,76,76
2020-09-17 05:22:53.5468,172.8,130.4,76,75.46,-18,19.93,61,776.9,769.4,0,76,76
2020-09-17 05:22:53.7981,172.8,130.4,76,75.46,-18.1,19.93,62,425,425,0,76,76
2020-09-17 05:22:54.0480,172.8,130.4,76,75.46,-18,19.93,64,16.1,16.2,0,76,76
2020-09-17 05:22:54.2978,172.8,130.4,76,75.46,-18,19.93,3,775.2,-12,23,76,76
2020-09-17 05:22:54.5477,172.8,130.4,76,75.46,-18,19.93,4,774.9,-11.7,23,76,76
2020-09-17 05:22:54.7974,172.8,130.4,76,75.46,-18,19.95,65,-9740,-9690,0,76,76
2020-09-17 05:22:55.0452,172.8,130.4,76,75.46,-17.9,19.93,66,4970,4970,0,76,76
2020-09-17 05:22:55.2930,172.8,130.4,76,75.46,-17.9,19.93,1,775.1,-12,23.5,76,76
2020-09-17 05:22:55.5407,172.8,130.4,76,75.46,-18,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:22:55.7885,172.8,130.4,76,75.46,-18,19.93,65,-9750,-9700,0,76,76
2020-09-17 05:22:56.0372,172.8,130.4,76,75.46,-17.9,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:22:56.2863,172.8,130.4,76,75.46,-18,19.93,63,50,50,0,76,76
2020-09-17 05:22:56.5355,172.8,130.4,76,75.46,-18.1,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:22:56.7846,172.8,130.4,76,75.46,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:22:57.0327,172.8,130.4,76,75.46,-18,19.92,6,-9750,25.6,3.9,76,76
2020-09-17 05:22:57.2802,172.8,130.4,76,75.46,-18.1,19.94,7,-9700,25.5,4,76,76
2020-09-17 05:22:57.5278,172.8,130.4,76,75.46,-18,19.94,1,775.1,-12,23.5,76,76
2020-09-17 05:22:57.7753,172.8,130.4,76,75.46,-18,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:22:58.0228,172.8,130.4,76,75.46,-17.9,19.92,61,776.9,769.4,0,76,76
2020-09-17 05:22:58.2704,172.8,130.4,76,75.46,-18,19.92,62,425,425,0,76,76
2020-09-17 05:22:58.5179,172.8,130.4,76,75.46,-18,19.92,64,16.1,16.2,0,76,76
2020-09-17 05:22:58.7654,172.8,130.4,76,75.46,-17.9,19.92,3,775.1,-12,23,76,76
2020-09-17 05:22:59.0130,172.8,130.4,76,75.46,-17.9,19.93,4,774.7,-11.7,23,76,76
2020-09-17 05:22:59.2605,172.8,130.4,76,75.46,-18,19.93,65,-9750,-9690,0,76,76
2020-09-17 05:22:59.5080,172.8,130.4,76,75.46,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:22:59.7556,172.8,130.4,76,75.46,-18,19.92,1,775.1,-12,23.5,76,76
2020-09-17 05:23:00.0066,172.8,130.4,76,75.46,-18,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:23:00.2594,172.8,130.4,76,75.46,-18.1,19.92,65,-9740,-9690,0,76,76
2020-09-17 05:23:00.5122,172.8,130.4,76,75.46,-17.9,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:23:00.7649,172.8,130.4,76,75.46,-18,19.92,63,50,50,0,76,76
2020-09-17 05:23:01.0161,172.8,130.4,76,75.46,-18,19.93,67,25.6,25.5,0,76,76
2020-09-17 05:23:01.2662,172.8,130.4,76,75.46,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:23:01.5164,172.8,130.4,76,75.46,-17.9,19.93,6,-9750,25.6,3.9,76,76
2020-09-17 05:23:01.7665,172.8,130.4,76,75.46,-18,19.93,7,-9690,25.5,4,76,76
2020-09-17 05:23:02.0167,172.8,130.4,76,75.46,-18,19.93,1,775,-12.2,23.5,76,76
2020-09-17 05:23:02.2690,172.8,130.4,76,75.46,-18,19.93,2,774.8,-11.6,24,76,76
2020-09-17 05:23:02.5216,172.8,130.4,76,75.46,-17.9,19.92,61,776.9,769.3,0,76,76
2020-09-17 05:23:02.7742,172.8,130.4,76,75.46,-18,19.92,62,425,425,0,76,76
2020-09-17 05:23:03.0268,172.8,130.4,76,75.46,-18.1,19.93,64,16.1,16.2,0,76,76
2020-09-17 05:23:03.2796,172.8,130.4,76,75.46,-18,19.92,3,775,-12.2,23,76,76
2020-09-17 05:23:03.5323,172.8,130.4,76,75.46,-18,19.93,4,774.8,-11.6,23,76,76
2020-09-17 05:23:03.7851,172.8,130.4,76,75.46,-18,19.94,65,-9750,-9700,0,76,76
2020-09-17 05:23:04.0378,172.8,130.4,76,75.46,-18,19.93,66,4980,4980,0,76,76
2020-09-17 05:23:04.2896,172.8,130.4,76,75.46,-17.9,19.93,1,775,-12.2,23.5,76,76
2020-09-17 05:23:04.5403,172.8,130.4,76,75.46,-18,19.93,2,774.8,-11.6,24,76,76
2020-09-17 05:23:04.7911,172.8,130.4,76,75.46,-18,19.94,65,-9750,-9690,0,76,76
2020-09-17 05:23:05.0418,172.8,130.4,76,75.46,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:23:05.2925,172.8,130.4,76,75.46,-17.9,19.93,63,50,50,0,76,76
2020-09-17 05:23:05.5432,172.8,130.4,76,75.46,-18,19.93,67,25.6,25.6,0,76,76
2020-09-17 05:23:05.7940,172.8,130.4,76,75.46,-18.1,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:23:06.0447,172.8,130.4,76,75.46,-18,19.93,6,-9740,25.6,3.9,76,76
2020-09-17 05:23:06.2954,172.8,130.4,76,75.46,-18.1,19.93,7,-9690,25.6,4,76,76
2020-09-17 05:23:06.5475,172.8,130.4,76,75.46,-18.1,19.94,1,775,-12.2,23.5,76,76
2020-09-17 05:23:06.8002,172.8,130.4,76,75.46,-18.1,19.94,2,774.8,-11.6,24,76,76
2020-09-17 05:23:07.0530,172.8,130.4,76,75.46,-18,19.93,61,776.9,769.4,0,76,76
2020-09-17 05:23:07.3057,172.8,130.4,76,75.46,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:23:07.5548,172.8,130.4,76,75.46,-18,19.93,64,16,16.2,0,76,76
2020-09-17 05:23:07.8023,172.8,130.4,76,75.46,-17.9,19.93,3,775,-12.2,23,76,76
2020-09-17 05:23:08.0498,172.8,130.4,76,75.46,-17.9,19.92,4,774.8,-11.6,23,76,76
2020-09-17 05:23:08.2973,172.8,130.4,76,75.46,-17.9,19.94,65,-9740,-9690,0,76,76
2020-09-17 05:23:08.5451,172.8,130.4,76,75.46,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:23:08.7929,172.8,130.4,76,75.46,-17.9,19.93,1,775,-12.2,23.5,76,76
2020-09-17 05:23:09.0406,172.8,130.4,76,75.46,-18,19.93,2,774.8,-11.6,24,76,76
2020-09-17 05:23:09.2884,172.8,130.4,76,75.46,-18.1,19.93,65,-9750,-9700,0,76,76
2020-09-17 05:23:09.5361,172.8,130.4,76,75.46,-18.1,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:23:09.7836,172.8,130.4,76,75.46,-17.9,19.93,63,50,50,0,76,76
2020-09-17 05:23:10.0312,172.8,130.4,76,75.46,-18,19.93,67,25.6,25.5,0,76,76
2020-09-17 05:23:10.2787,172.8,130.4,76,75.46,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:23:10.5277,172.8,130.4,76,75.46,-18,19.92,6,-9750,25.6,3.9,76,76
2020-09-17 05:23:10.7805,172.8,130.4,76,75.46,-17.9,19.93,7,-9700,25.6,4,76,76
2020-09-17 05:23:11.0332,172.8,130.4,76,75.46,-18,19.92,1,775,-12.2,23.5,76,76
2020-09-17 05:23:11.2860,172.8,130.4,76,75.46,-18,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:23:11.5388,172.8,130.4,76,75.46,-18,19.93,61,776.8,769.3,0,76,76
2020-09-17 05:23:11.7916,172.8,130.4,76,75.46,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:23:12.0444,172.8,130.4,76,75.46,-18.1,19.93,64,16.1,16.2,0,76,76
2020-09-17 05:23:12.2972,172.8,130.4,76,75.46,-18.1,19.93,3,775,-12.2,23,76,76
2020-09-17 05:23:12.5500,172.8,130.4,76,75.46,-18,19.93,4,774.7,-11.7,23,76,76
2020-09-17 05:23:12.8015,172.8,130.4,76,75.46,-18,19.93,65,-9750,-9690,0,76,76
2020-09-17 05:23:13.0528,172.8,130.4,76,75.46,-18.1,19.92,66,4970,4960,0,76,76
2020-09-17 05:23:13.3042,172.8,130.4,76,75.46,-17.9,19.93,1,775,-12.2,23.5,76,76
2020-09-17 05:23:13.5555,172.8,130.4,76,75.46,-17.9,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:23:13.8064,172.8,130.4,76,75.46,-18,19.92,65,-9740,-9690,0,76,76
2020-09-17 05:23:14.0570,172.8,130.4,76,75.46,-18,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:23:14.3076,172.8,130.4,76,75.46,-17.9,19.93,63,50,50,0,76,76
2020-09-17 05:23:14.5581,172.8,130.4,76,75.46,-18,19.92,67,25.6,25.5,0,76,76
2020-09-17 05:23:14.8098,172.8,130.4,76,75.46,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:23:15.0626,172.8,130.4,76,75.46,-18,19.92,6,-9750,25.6,3.9,76,76
2020-09-17 05:23:15.3153,172.8,130.4,76,75.46,-18,19.93,7,-9690,25.5,4,76,76
2020-09-17 05:23:15.5681,172.8,130.4,76,75.46,-18,19.93,1,775,-12.2,23.5,76,76
2020-09-17 05:23:15.8209,172.8,130.4,76,75.46,-18.1,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:23:16.0736,172.8,130.4,76,75.46,-18,19.93,61,776.7,769.2,0,76,76
2020-09-17 05:23:16.3264,172.8,130.4,76,75.46,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:23:16.5791,172.8,130.4,76,75.46,-18,19.93,64,16,16.2,0,76,76
2020-09-17 05:23:16.8314,172.8,130.4,76,75.46,-18,19.93,3,774.8,-12,23,76,76
2020-09-17 05:23:17.0790,172.8,130.3,76,75.41,-17.9,19.93,4,774.7,-11.7,23,76,76
2020-09-17 05:23:17.3266,172.8,130.3,76,75.41,-17.9,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:23:17.5742,172.8,130.3,76,75.41,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:23:17.8218,172.8,130.3,76,75.41,-18,19.93,1,774.8,-12,23.5,76,76
2020-09-17 05:23:18.0691,172.8,130.3,76,75.41,-17.9,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:23:18.3165,172.8,130.3,76,75.41,-18.1,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:23:18.5638,172.8,130.3,76,75.41,-18.1,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:23:18.8112,172.8,130.3,76,75.41,-18,19.93,63,50,50,0,76,76
2020-09-17 05:23:19.0623,172.8,130.3,76,75.41,-18,19.94,67,25.6,25.5,0,76,76
2020-09-17 05:23:19.3150,172.8,130.3,76,75.41,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:23:19.5677,172.8,130.3,76,75.41,-18,19.93,6,-9730,25.6,3.9,76,76
2020-09-17 05:23:19.8205,172.8,130.3,76,75.41,-17.9,19.93,7,-9690,25.5,4,76,76
2020-09-17 05:23:20.0697,172.8,130.3,76,75.41,-18,19.92,1,774.8,-12,23.5,76,76
2020-09-17 05:23:20.3170,172.8,130.3,76,75.41,-18,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:23:20.5644,172.8,130.3,76,75.41,-18,19.94,61,776.7,769.2,0,76,76
2020-09-17 05:23:20.8118,172.8,130.3,76,75.41,-18,19.93,62,425,425,0,76,76
2020-09-17 05:23:21.0595,172.8,130.3,76,75.41,-18,19.93,64,16.1,16.2,0,76,76
2020-09-17 05:23:21.3073,172.8,130.3,76,75.41,-18.1,19.93,3,774.8,-12,23,76,76
2020-09-17 05:23:21.5552,172.8,130.3,76,75.41,-18,19.93,4,774.7,-11.7,23,76,76
2020-09-17 05:23:21.8031,172.8,130.3,76,75.41,-18,19.93,65,-9740,-9690,0,76,76
2020-09-17 05:23:22.0507,172.8,130.3,76,75.41,-18,19.93,66,4970,4970,0,76,76
2020-09-17 05:23:22.2982,172.8,130.3,76,75.41,-18,19.92,1,774.8,-12,23.5,76,76
2020-09-17 05:23:22.5457,172.8,130.3,76,75.41,-17.9,19.93,2,774.7,-11.7,24,76,76
2020-09-17 05:23:22.7931,172.8,130.3,76,75.41,-18,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:23:23.0406,172.8,130.3,76,75.41,-18,19.94,51,3.96,3.94,0,76,76
2020-09-17 05:23:23.2881,172.8,130.3,76,75.41,-18,19.93,63,50,50,0,76,76
2020-09-17 05:23:23.5356,172.8,130.3,76,75.41,-17.9,19.93,67,25.6,25.5,0,76,76
2020-09-17 05:23:23.7831,172.8,130.3,76,75.41,-18,19.93,52,3.96,3.94,0,76,76
2020-09-17 05:23:24.0306,172.8,130.3,76,75.41,-18,19.93,6,-9720,25.6,3.9,76,76
2020-09-17 05:23:24.2831,172.8,130.3,76,75.41,-18,19.93,7,-9720,25.5,4,76,76
2020-09-17 05:23:24.5358,172.8,130.3,76,75.41,-18,19.92,1,774.9,-12,23.5,76,76
2020-09-17 05:23:24.7885,172.8,130.3,76,75.41,-18.1,19.93,2,774.6,-11.7,24,76,76
2020-09-17 05:23:25.0412,172.8,130.3,76,75.41,-18,19.93,61,776.6,769.2,0,76,76
2020-09-17 05:23:25.2893,172.8,130.3,76,75.41,-17.9,19.92,62,425,425,0,76,76
2020-09-17 05:23:25.5369,172.8,130.3,76,75.41,-18,19.94,64,16,16.3,0,76,76
2020-09-17 05:23:25.7844,172.8,130.3,76,75.41,-18,19.93,3,774.9,-12,23,76,76
2020-09-17 05:23:26.0319,172.8,130.3,75.75,75.41,-17.9,19.94,4,774.6,-11.7,23,76,76
2020-09-17 05:23:26.2843,172.8,130.3,75.75,75.41,-17.9,19.93,65,-9720,-9720,0,76,76
2020-09-17 05:23:26.5370,172.8,130.3,75.75,75.41,-18,19.93,66,4960,4960,0,76,76
2020-09-17 05:23:26.7897,172.8,130.3,75.5,75.41,-18,19.93,1,774.9,-12,23.5,76,76
2020-09-17 05:23:27.0424,172.8,130.3,75.5,75.41,-17.9,19.93,2,774.6,-11.7,24,76,76
2020-09-17 05:23:27.2953,172.8,130.3,75.5,75.41,-18,19.93,65,-9710,-9710,0,76,76
2020-09-17 05:23:27.5481,172.8,130.3,75.5,75.41,-18.1,19.93,51,3.96,3.94,0,76,76
2020-09-17 05:23:27.8010,172.8,130.3,75.5,75.41,-18.1,19.93,63,50,50,0,76,76
2020-09-17 05:23:28.0538,172.8,130.3,75.5,75.41,-17.9,19.93,67,25.6,25.5,0,76,76
2020-09-17 05:23:28.3065,172.8,130.3,75.5,75.41,-18,19.94,52,3.96,3.94,0,76,76
2020-09-17 05:23:28.5593,172.8,130.3,75.5,75.41,-18,19.93,6,-9710,25.6,3.9,76,76
2020-09-17 05:23:28.8120,172.8,130.3,75.5,75.41,-18,19.93,7,-9700,25.5,4,76,76
2020-09-17 05:23:29.0647,172.8,130.3,75.5,75.41,-17.9,19.93,1,774.9,-12,23.5,76,76
2020-09-17 05:23:29.3174,172.8,130.3,75.5,75.41,-18,19.92,2,774.6,-11.7,24,76,76
2020-09-17 05:23:29.5702,172.8,130.3,75.5,75.41,-18,19.93,61,776.6,769.2,0,76,76
2020-09-17 05:23:29.8229,172.8,130.3,75.5,75.41,-17.9,19.93,62,425,425,0,76,76
2020-09-17 05:23:30.0756,172.8,130.3,75.5,75.41,-17.9,19.92,64,16,16.2,0,76,76
2020-09-17 05:23:30.3257,172.8,130.3,75.5,75.41,-18,19.93,3,774.9,-12,23,76,76
2020-09-17 05:23:30.5732,172.8,130.3,75.5,75.41,-18,19.93,4,774.6,-11.7,23,76,76
2020-09-17 05:23:30.8208,172.8,130.3,75.5,75.41,-17.9,19.93,65,-9700,-9700,0,76,76
2020-09-17 05:23:31.0683,172.8,130.3,75.5,75.41,-18,19.93,66,4960,4960,0,75.5,75.5
2020-09-17 05:23:31.3158,172.8,130.3,75.5,75.41,-18,19.93,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:31.5634,172.8,130.3,75.5,75.41,-17.9,19.93,2,774.6,-11.7,24,75.5,75.5
2020-09-17 05:23:31.8110,172.8,130.3,75.5,75.41,-17.9,19.93,65,-9700,-9700,0,75.5,75.5
2020-09-17 05:23:32.0586,172.8,130.3,75.5,75.41,-17.9,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:32.3061,172.8,130.3,75.5,75.41,-18,19.94,63,50,50,0,75.5,75.5
2020-09-17 05:23:32.5537,172.8,130.3,75.5,75.41,-17.9,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:23:32.8013,172.8,130.2,75.5,75.35,-17.9,19.92,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:33.0488,172.8,130.2,75.5,75.35,-18,19.93,6,-9700,25.6,3.9,75.5,75.5
2020-09-17 05:23:33.2964,172.8,130.2,75.5,75.35,-18,19.93,7,-9700,25.5,4,75.5,75.5
2020-09-17 05:23:33.5439,172.8,130.2,75.5,75.35,-17.9,19.93,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:33.7913,172.8,130.2,75.5,75.35,-18,19.93,2,774.6,-11.7,24,75.5,75.5
2020-09-17 05:23:34.0388,172.8,130.2,75.5,75.35,-18.1,19.92,61,776.7,769.1,0,75.5,75.5
2020-09-17 05:23:34.2862,172.8,130.2,75.5,75.35,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:23:34.5337,172.8,130.2,75.5,75.35,-17.9,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:23:34.7811,172.8,130.2,75.5,75.35,-17.9,19.94,3,774.8,-12,23,75.5,75.5
2020-09-17 05:23:35.0286,172.8,130.2,75.5,75.35,-18,19.91,4,774.6,-11.7,23,75.5,75.5
2020-09-17 05:23:35.2760,172.8,130.2,75.5,75.35,-17.9,19.92,65,-9700,-9700,0,75.5,75.5
2020-09-17 05:23:35.5234,172.8,130.2,75.5,75.35,-17.9,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:23:35.7708,172.8,130.2,75.5,75.35,-18,19.93,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:36.0181,172.8,130.2,75.5,75.35,-18,19.93,2,774.6,-11.7,24,75.5,75.5
2020-09-17 05:23:36.2655,172.8,130.2,75.5,75.35,-17.9,19.93,65,-9710,-9700,0,75.5,75.5
2020-09-17 05:23:36.5128,172.8,130.2,75.5,75.35,-17.9,19.92,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:36.7601,172.8,130.2,75.5,75.35,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:23:37.0074,172.8,130.2,75.5,75.35,-18,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:23:37.2547,172.8,130.2,75.5,75.35,-18,19.92,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:37.5020,172.8,130.2,75.5,75.35,-18,19.93,6,-9700,25.6,3.9,75.5,75.5
2020-09-17 05:23:37.7493,172.8,130.2,75.5,75.35,-18,19.93,7,-9710,25.6,4,75.5,75.5
2020-09-17 05:23:37.9966,172.8,130.2,75.5,75.35,-17.9,19.93,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:38.2439,172.8,130.2,75.5,75.35,-17.9,19.93,2,774.6,-11.7,24,75.5,75.5
2020-09-17 05:23:38.4912,172.8,130.2,75.5,75.35,-18,19.93,61,776.6,769.1,0,75.5,75.5
2020-09-17 05:23:38.7432,172.8,130.2,75.5,75.35,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:23:38.9957,172.8,130.1,75.5,75.29,-17.9,19.92,64,16,16.2,0,75.5,75.5
2020-09-17 05:23:39.2482,172.8,130.1,75.5,75.29,-17.9,19.92,3,774.8,-12,23,75.5,75.5
2020-09-17 05:23:39.5008,172.8,130.1,75.5,75.29,-18,19.93,4,774.5,-11.7,23,75.5,75.5
2020-09-17 05:23:39.7489,172.8,130.1,75.5,75.29,-18,19.93,65,-9710,-9710,0,75.5,75.5
2020-09-17 05:23:39.9962,172.8,130.1,75.5,75.29,-17.9,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:23:40.2436,172.8,130.1,75.5,75.29,-18,19.97,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:40.4910,172.8,130.1,75.5,75.29,-18.1,19.93,2,774.5,-11.7,24,75.5,75.5
2020-09-17 05:23:40.7394,172.8,130.1,75.5,75.29,-17.9,19.93,65,-9710,-9710,0,75.5,75.5
2020-09-17 05:23:40.9879,172.8,130.1,75.5,75.29,-17.9,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:41.2365,172.8,130.1,75.5,75.29,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:23:41.4850,172.8,130.1,75.5,75.29,-18,19.92,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:23:41.7325,172.8,130.1,75.5,75.29,-17.9,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:41.9799,172.8,130.1,75.5,75.29,-17.9,19.93,6,-9710,25.6,3.9,75.5,75.5
2020-09-17 05:23:42.2272,172.8,130.1,75.5,75.29,-18,19.93,7,-9710,25.5,4,75.5,75.5
2020-09-17 05:23:42.4745,172.8,130.1,75.5,75.29,-18,19.93,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:42.7218,172.8,130.1,75.5,75.29,-17.9,19.92,2,774.5,-11.7,24,75.5,75.5
2020-09-17 05:23:42.9691,172.8,130.1,75.5,75.29,-18.1,19.91,61,776.6,769.1,0,75.5,75.5
2020-09-17 05:23:43.2163,172.8,130.1,75.5,75.29,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:23:43.4635,172.8,130.1,75.5,75.29,-18,19.93,64,16,16.3,0,75.5,75.5
2020-09-17 05:23:43.7108,172.8,130.1,75.5,75.29,-17.9,19.93,3,774.8,-12,23,75.5,75.5
2020-09-17 05:23:43.9618,172.8,130.1,75.5,75.29,-18,19.93,4,774.5,-11.7,23,75.5,75.5
2020-09-17 05:23:44.2143,172.8,130.1,75.5,75.29,-18,19.93,65,-9710,-9710,0,75.5,75.5
2020-09-17 05:23:44.4668,172.8,130.1,75.5,75.29,-17.9,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:23:44.7193,172.8,130.1,75.5,75.29,-17.9,19.93,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:44.9719,172.8,130.1,75.5,75.29,-18,19.93,2,774.5,-11.7,24,75.5,75.5
2020-09-17 05:23:45.2244,172.8,130.1,75.5,75.29,-17.9,19.93,65,-9710,-9700,0,75.5,75.5
2020-09-17 05:23:45.4769,172.8,130.1,75.5,75.29,-17.9,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:45.7294,172.8,130.1,75.5,75.29,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:23:45.9801,172.8,130.1,75.5,75.29,-18,19.94,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:23:46.2274,172.8,130.1,75.5,75.29,-18,19.94,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:46.4747,172.8,130.1,75.5,75.29,-18,19.93,6,-9710,25.6,3.9,75.5,75.5
2020-09-17 05:23:46.7219,172.8,130.1,75.5,75.29,-18,19.93,7,-9710,25.5,4,75.5,75.5
2020-09-17 05:23:46.9692,172.8,130.1,75.5,75.29,-18,19.97,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:47.2211,172.8,130.1,75.5,75.29,-17.9,19.93,2,774.4,-11.7,24,75.5,75.5
2020-09-17 05:23:47.4735,172.8,130.1,75.5,75.29,-17.9,19.94,61,776.6,769,0,75.5,75.5
2020-09-17 05:23:47.7260,172.8,130.1,75.5,75.29,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:23:47.9784,172.8,130.1,75.5,75.29,-17.9,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:23:48.2264,172.8,130.1,75.5,75.29,-17.9,19.93,3,774.8,-12,23,75.5,75.5
2020-09-17 05:23:48.4738,172.8,130.1,75.5,75.29,-17.9,19.93,4,774.4,-11.7,23,75.5,75.5
2020-09-17 05:23:48.7211,172.8,130.1,75.5,75.29,-18,19.93,65,-9710,-9710,0,75.5,75.5
2020-09-17 05:23:48.9684,172.8,130.1,75.5,75.29,-18,19.93,66,4960,4960,0,75.5,75.5
2020-09-17 05:23:49.2183,172.8,130.1,75.5,75.29,-17.9,19.93,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:49.4708,172.8,130.1,75.5,75.29,-18,19.91,2,774.4,-11.7,24,75.5,75.5
2020-09-17 05:23:49.7232,172.8,130.1,75.5,75.29,-18.1,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:23:49.9757,172.8,130.1,75.5,75.29,-17.9,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:50.2278,172.8,130.1,75.5,75.29,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:23:50.4795,172.8,130.1,75.5,75.29,-18,19.94,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:23:50.7312,172.8,130.1,75.5,75.29,-18,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:50.9828,172.8,130.1,75.5,75.29,-17.9,19.93,6,-9710,25.6,3.9,75.5,75.5
2020-09-17 05:23:51.2324,172.8,130.1,75.5,75.29,-18,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:23:51.4797,172.8,130.1,75.5,75.29,-18,19.93,1,774.8,-12,23.5,75.5,75.5
2020-09-17 05:23:51.7271,172.8,130.1,75.5,75.29,-17.9,19.93,2,774.4,-11.7,24,75.5,75.5
2020-09-17 05:23:51.9744,172.8,130.1,75.5,75.29,-17.9,19.93,61,776.5,768.9,0,75.5,75.5
2020-09-17 05:23:52.2223,172.8,130.1,75.5,75.29,-18,19.94,62,425,425,0,75.5,75.5
2020-09-17 05:23:52.4748,172.8,130.1,75.5,75.29,-18,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:23:52.7272,172.8,130.1,75.5,75.29,-18,19.93,3,774.8,-12,23,75.5,75.5
2020-09-17 05:23:52.9797,172.8,130.1,75.5,75.29,-18,19.93,4,774.3,-11.7,23,75.5,75.5
2020-09-17 05:23:53.2322,172.8,130.1,75.5,75.29,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:23:53.4827,172.8,130.1,75.5,75.29,-18,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:23:53.7324,172.8,130.1,75.5,75.29,-17.9,19.93,1,774.6,-12,23.5,75.5,75.5
2020-09-17 05:23:53.9820,172.8,130.1,75.5,75.29,-18,19.91,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:23:54.2317,172.8,130.1,75.5,75.29,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:23:54.4817,172.8,130.1,75.5,75.29,-17.9,19.94,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:54.7319,172.8,130.1,75.5,75.29,-17.9,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:23:54.9820,172.8,130.1,75.5,75.29,-18,19.92,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:23:55.2321,172.8,130.1,75.5,75.29,-18,19.92,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:55.4814,172.8,130.1,75.5,75.29,-18,19.93,6,-9720,25.6,3.9,75.5,75.5
2020-09-17 05:23:55.7303,172.8,130.1,75.5,75.29,-18,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:23:55.9792,172.8,130.1,75.5,75.29,-18.1,19.93,1,774.6,-12,23.5,75.5,75.5
2020-09-17 05:23:56.2281,172.8,130.1,75.5,75.29,-18,19.93,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:23:56.4795,172.8,130.1,75.5,75.29,-17.9,19.93,61,776.5,768.9,0,75.5,75.5
2020-09-17 05:23:56.7320,172.8,130.1,75.5,75.29,-17.9,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:23:56.9844,172.8,130.1,75.5,75.29,-18,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:23:57.2368,172.8,130.1,75.5,75.29,-17.9,19.93,3,774.6,-12,23,75.5,75.5
2020-09-17 05:23:57.4884,172.8,130.1,75.5,75.29,-17.9,19.92,4,774.3,-11.7,23,75.5,75.5
2020-09-17 05:23:57.7381,172.8,130.1,75.5,75.29,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:23:57.9878,172.8,130.1,75.5,75.29,-18,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:23:58.2375,172.8,130.1,75.5,75.29,-17.9,19.93,1,774.6,-12,23.5,75.5,75.5
2020-09-17 05:23:58.4872,172.8,130.1,75.5,75.29,-18,19.94,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:23:58.7376,172.8,130.1,75.5,75.29,-18,19.94,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:23:58.9882,172.8,130.1,75.5,75.29,-18.1,19.92,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:59.2388,172.8,130.1,75.5,75.29,-18,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:23:59.4893,172.8,130.1,75.5,75.29,-18,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:23:59.7400,172.8,130.1,75.5,75.29,-18,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:23:59.9925,172.8,130.1,75.5,75.29,-18,19.88,6,-9720,25.6,3.9,75.5,75.5
2020-09-17 05:24:00.2450,172.8,130.1,75.5,75.29,-17.9,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:24:00.4975,172.8,130.1,75.5,75.29,-18,19.96,1,774.6,-12,23.5,75.5,75.5
2020-09-17 05:24:00.7500,172.8,130.1,75.5,75.29,-18,19.93,2,774.2,-11.7,24,75.5,75.5
2020-09-17 05:24:01.0025,172.8,130.1,75.5,75.29,-17.9,19.93,61,776.4,768.8,0,75.5,75.5
2020-09-17 05:24:01.2550,172.8,130.1,75.5,75.29,-17.9,19.94,62,425,425,0,75.5,75.5
2020-09-17 05:24:01.5075,172.8,130.1,75.5,75.29,-18,19.93,64,16,16.3,0,75.5,75.5
2020-09-17 05:24:01.7600,172.8,130.1,75.5,75.29,-18,19.93,3,774.6,-12,23,75.5,75.5
2020-09-17 05:24:02.0090,172.8,130.1,75.5,75.29,-18,19.92,4,774.2,-11.7,23,75.5,75.5
2020-09-17 05:24:02.2564,172.8,130.1,75.5,75.29,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:02.5039,172.8,130.1,75.5,75.29,-18,19.93,66,4980,4980,0,75.5,75.5
2020-09-17 05:24:02.7513,172.8,130.1,75.5,75.29,-18,19.93,1,774.6,-12,23.5,75.5,75.5
2020-09-17 05:24:02.9987,172.8,130.1,75.5,75.29,-17.9,19.93,2,774.2,-11.7,24,75.5,75.5
2020-09-17 05:24:03.2461,172.8,130.1,75.5,75.29,-18,19.95,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:03.4935,172.8,130.1,75.5,75.29,-18,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:03.7408,172.8,130.1,75.5,75.29,-17.9,19.94,63,50,50,0,75.5,75.5
2020-09-17 05:24:03.9910,172.8,130.1,75.5,75.29,-18,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:24:04.2423,172.8,130.1,75.5,75.29,-18,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:04.4936,172.8,130.1,75.5,75.29,-18,19.92,6,-9720,25.6,3.9,75.5,75.5
2020-09-17 05:24:04.7449,172.8,130.1,75.5,75.29,-17.9,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:24:04.9965,172.8,130.1,75.5,75.29,-18,19.93,1,774.6,-12,23.5,75.5,75.5
2020-09-17 05:24:05.2484,172.8,130.1,75.5,75.29,-18.1,19.93,2,774.2,-11.7,24,75.5,75.5
2020-09-17 05:24:05.5002,172.8,130.1,75.5,75.29,-18,19.93,61,776.4,768.9,0,75.5,75.5
2020-09-17 05:24:05.7520,172.8,130.1,75.5,75.29,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:06.0030,172.8,130.1,75.5,75.29,-18,19.92,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:24:06.2537,172.8,130.1,75.5,75.29,-18,19.93,3,774.6,-12,23,75.5,75.5
2020-09-17 05:24:06.5043,172.8,130.1,75.5,75.29,-17.9,19.93,4,774.2,-11.7,23,75.5,75.5
2020-09-17 05:24:06.7549,172.8,130.1,75.5,75.29,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:07.0055,172.8,130.1,75.5,75.29,-18,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:24:07.2578,172.8,130.1,75.5,75.29,-18,19.93,1,774.5,-12,23.5,75.5,75.5
2020-09-17 05:24:07.5103,172.8,130,75.5,75.23,-17.9,19.93,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:24:07.7629,172.8,130,75.5,75.23,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:08.0154,172.8,130,75.5,75.23,-18,19.83,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:08.2633,172.8,130,75.5,75.23,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:08.5108,172.8,130,75.5,75.23,-18,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:24:08.7582,172.8,130,75.5,75.23,-18.1,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:09.0056,172.8,130,75.5,75.23,-18.1,19.92,6,-9720,25.6,3.9,75.5,75.5
2020-09-17 05:24:09.2530,172.8,130,75.5,75.23,-18,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:24:09.5004,172.8,130,75.5,75.23,-17.9,19.93,1,774.5,-12,23.5,75.5,75.5
2020-09-17 05:24:09.7478,172.8,130,75.5,75.23,-18,19.92,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:24:09.9953,172.8,130,75.5,75.23,-18,19.94,61,776.3,768.9,0,75.5,75.5
2020-09-17 05:24:10.2454,172.8,130,75.5,75.23,-17.9,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:10.4981,172.8,130,75.5,75.23,-17.9,19.94,64,16,16.2,0,75.5,75.5
2020-09-17 05:24:10.7508,172.8,130,75.5,75.23,-18,19.93,3,774.5,-12,23,75.5,75.5
2020-09-17 05:24:11.0036,172.8,130,75.5,75.23,-18,19.93,4,774.3,-11.7,23,75.5,75.5
2020-09-17 05:24:11.2562,172.8,130,75.5,75.23,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:11.5087,172.8,130,75.5,75.23,-18,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:24:11.7613,172.8,130,75.5,75.23,-18.1,19.93,1,774.5,-12,23.5,75.5,75.5
2020-09-17 05:24:12.0138,172.8,130,75.5,75.23,-17.9,19.93,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:24:12.2658,172.8,130,75.5,75.23,-18,19.92,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:12.5132,172.8,130,75.5,75.23,-18,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:12.7606,172.8,130,75.5,75.23,-18,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:24:13.0080,172.8,130,75.5,75.23,-17.9,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:24:13.2553,172.8,130,75.5,75.23,-18,19.92,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:13.5026,172.8,130,75.5,75.23,-18,19.93,6,-9720,25.6,3.9,75.5,75.5
2020-09-17 05:24:13.7498,172.8,130,75.5,75.23,-18,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:24:13.9970,172.8,130,75.5,75.23,-17.9,19.92,1,774.5,-12,23.5,75.5,75.5
2020-09-17 05:24:14.2448,172.8,130,75.5,75.23,-18,19.92,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:24:14.4974,172.8,130,75.5,75.23,-18.1,19.93,61,776.3,768.9,0,75.5,75.5
2020-09-17 05:24:14.7499,172.8,130,75.5,75.23,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:15.0025,172.8,130,75.5,75.23,-18,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:24:15.2551,172.8,130,75.5,75.23,-18,19.93,3,774.5,-12,23,75.5,75.5
2020-09-17 05:24:15.5076,172.8,130,75.5,75.23,-18,19.93,4,774.3,-11.7,23,75.5,75.5
2020-09-17 05:24:15.7601,172.8,130,75.5,75.23,-17.9,19.94,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:16.0127,172.8,130,75.5,75.23,-18,19.94,66,4980,4980,0,75.5,75.5
2020-09-17 05:24:16.2652,172.8,130,75.5,75.23,-18,19.93,1,774.5,-12,23.5,75.5,75.5
2020-09-17 05:24:16.5177,172.8,130,75.5,75.23,-17.9,19.93,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:24:16.7703,172.8,130,75.5,75.23,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:17.0228,172.8,130,75.5,75.23,-18,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:17.2754,172.8,130,75.5,75.23,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:17.5245,172.8,130,75.5,75.23,-18,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:24:17.7727,172.8,130,75.5,75.23,-18,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:18.0209,172.8,130,75.5,75.23,-18.1,19.94,6,-9720,25.6,3.9,75.5,75.5
2020-09-17 05:24:18.2691,172.8,130,75.5,75.23,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:24:18.5202,172.8,130,75.5,75.23,-18,19.93,1,774.5,-12,23.5,75.5,75.5
2020-09-17 05:24:18.7726,172.8,130,75.5,75.23,-18,19.94,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:24:19.0250,172.8,130,75.5,75.23,-18,19.93,61,776.3,768.8,0,75.5,75.5
2020-09-17 05:24:19.2774,172.8,130,75.5,75.23,-17.9,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:19.5299,172.8,130,75.5,75.23,-17.9,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:24:19.7825,172.8,130,75.5,75.23,-17.9,19.92,3,774.5,-12,23,75.5,75.5
2020-09-17 05:24:20.0352,172.8,130,75.5,75.23,-18,19.93,4,774.3,-11.7,23,75.5,75.5
2020-09-17 05:24:20.2878,172.8,130,75.5,75.23,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:20.5405,172.8,130,75.5,75.23,-18,19.93,66,4980,4980,0,75.5,75.5
2020-09-17 05:24:20.7932,172.8,130,75.5,75.23,-18,19.93,1,774.5,-12,23.5,75.5,75.5
2020-09-17 05:24:21.0459,172.8,130,75.5,75.23,-18,19.93,2,774.3,-11.7,24,75.5,75.5
2020-09-17 05:24:21.2985,172.8,130,75.5,75.23,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:21.5510,172.8,130,75.5,75.23,-18,19.91,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:21.7985,172.8,130,75.5,75.23,-18.1,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:22.0459,172.8,130,75.5,75.23,-18,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:24:22.2934,172.8,130,75.5,75.23,-17.9,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:24:22.5413,172.8,130,75.5,75.23,-18,19.93,6,-9720,25.6,3.9,75.5,75.5
2020-09-17 05:24:22.7940,172.8,130,75.5,75.23,-18,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:24:23.0468,172.8,130,75.5,75.23,-17.9,19.93,1,774.4,-12,23.5,75.5,75.5
2020-09-17 05:24:23.2996,172.8,130,75.5,75.23,-17.9,19.93,2,774.1,-11.7,24,75.5,75.5
2020-09-17 05:24:23.5524,172.8,130,75.5,75.23,-18,19.93,61,776.3,768.7,0,75.5,75.5
2020-09-17 05:24:23.8004,172.8,130,75.5,75.23,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:24.0478,172.8,130,75.5,75.23,-17.9,19.93,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:24:24.2952,172.8,130,75.5,75.23,-18,19.93,3,774.4,-12,23,75.5,75.5
2020-09-17 05:24:24.5426,172.8,130,75.5,75.23,-18.1,19.93,4,774.1,-11.7,23,75.5,75.5
2020-09-17 05:24:24.7949,172.8,130,75.5,75.23,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:25.0476,172.8,130,75.5,75.23,-17.9,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:24:25.3003,172.8,130,75.5,75.23,-18,19.93,1,774.4,-12,23.5,75.5,75.5
2020-09-17 05:24:25.5530,172.8,130,75.5,75.23,-18,19.93,2,774.1,-11.7,24,75.5,75.5
2020-09-17 05:24:25.8012,172.8,130,75.5,75.23,-17.9,19.92,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:24:26.0486,172.8,130,75.5,75.23,-17.9,19.94,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:26.2961,172.8,130,75.5,75.23,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:26.5435,172.8,130,75.5,75.23,-18,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:24:26.7909,172.8,130,75.5,75.23,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:24:27.0382,172.8,130,75.5,75.23,-18.1,19.93,6,-9720,25.6,3.9,75.5,75.5
2020-09-17 05:24:27.2855,172.8,130,75.5,75.23,-18.1,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:24:27.5329,172.8,130,75.5,75.23,-18,19.93,1,774.4,-12,23.5,75.5,75.5
2020-09-17 05:24:27.7801,172.8,130,75.5,75.23,-18,19.93,2,774.1,-11.7,24,75.5,75.5
2020-09-17 05:24:28.0274,172.8,130,75.5,75.23,-18,19.93,61,776.2,768.6,0,75.5,75.5
2020-09-17 05:24:28.2746,172.8,130,75.5,75.23,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:28.5219,172.8,130,75.5,75.23,-17.9,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:24:28.7692,172.8,130,75.5,75.23,-17.9,19.93,3,774.4,-12,23,75.5,75.5
2020-09-17 05:24:29.0165,172.8,130,75.5,75.23,-18,19.93,4,774.1,-11.7,23,75.5,75.5
2020-09-17 05:24:29.2638,172.8,130,75.5,75.23,-18,19.93,65,-9740,-9730,0,75.5,75.5
2020-09-17 05:24:29.5112,172.8,130,75.5,75.23,-17.9,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:24:29.7585,172.8,130,75.5,75.23,-18,19.93,1,774.3,-12,23.5,75.5,75.5
2020-09-17 05:24:30.0091,172.8,130,75.5,75.23,-18,19.93,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:30.2612,172.8,130,75.5,75.23,-18,19.92,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:30.5132,172.8,130,75.5,75.23,-18,19.94,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:30.7652,172.8,130,75.5,75.23,-18,19.91,63,50,50,0,75.5,75.5
2020-09-17 05:24:31.0177,172.8,130,75.5,75.23,-18.1,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:24:31.2704,172.8,130,75.5,75.23,-18,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:31.5230,172.8,130,75.5,75.23,-18,19.94,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:24:31.7757,172.8,130,75.5,75.23,-18,19.93,7,-9740,25.5,4,75.5,75.5
2020-09-17 05:24:32.0268,172.8,130,75.5,75.23,-18,19.93,1,774.3,-12,23.5,75.5,75.5
2020-09-17 05:24:32.2742,172.8,130,75.5,75.23,-17.9,19.93,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:32.5216,172.8,130,75.5,75.23,-17.9,19.94,61,776.2,768.6,0,75.5,75.5
2020-09-17 05:24:32.7691,172.8,130,75.5,75.23,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:33.0165,172.8,129.9,75.5,75.17,-18,19.94,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:24:33.2685,172.8,129.9,75.5,75.17,-18,19.93,3,774.3,-12,23,75.5,75.5
2020-09-17 05:24:33.5211,172.8,129.9,75.5,75.17,-18,19.92,4,774,-11.7,23,75.5,75.5
2020-09-17 05:24:33.7736,172.8,129.9,75.5,75.17,-18.1,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:34.0262,172.8,129.9,75.5,75.17,-18,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:24:34.2762,172.8,129.9,75.5,75.17,-18,19.93,1,774.3,-12,23.5,75.5,75.5
2020-09-17 05:24:34.5237,172.8,129.9,75.5,75.17,-18,19.93,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:34.7711,172.8,129.9,75.5,75.17,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:35.0186,172.8,129.9,75.5,75.17,-17.9,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:35.2672,172.8,129.9,75.5,75.17,-17.9,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:35.5176,172.8,129.9,75.5,75.17,-18,19.93,67,25.6,25.5,0,75.5,75.5
2020-09-17 05:24:35.7679,172.8,129.9,75.5,75.17,-18,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:36.0182,172.8,129.9,75.5,75.17,-17.9,19.93,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:24:36.2686,172.8,129.9,75.5,75.17,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:24:36.5197,172.8,129.9,75.5,75.17,-18,19.93,1,774.3,-12,23.5,75.5,75.5
2020-09-17 05:24:36.7709,172.8,129.9,75.5,75.17,-18,19.91,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:37.0220,172.8,129.9,75.5,75.17,-17.9,19.94,61,776.1,768.6,0,75.5,75.5
2020-09-17 05:24:37.2731,172.8,129.9,75.5,75.17,-18.1,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:37.5224,172.8,129.9,75.5,75.17,-18,19.93,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:24:37.7710,172.8,129.9,75.5,75.17,-17.9,19.93,3,774.3,-12,23,75.5,75.5
2020-09-17 05:24:38.0196,172.8,129.9,75.5,75.17,-17.9,19.93,4,774,-11.7,23,75.5,75.5
2020-09-17 05:24:38.2682,172.8,129.9,75.5,75.17,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:38.5165,172.8,129.9,75.5,75.17,-17.9,19.93,66,4970,4960,0,75.5,75.5
2020-09-17 05:24:38.7638,172.8,129.9,75.5,75.17,-17.9,19.93,1,774.3,-12,23.5,75.5,75.5
2020-09-17 05:24:39.0112,172.8,129.9,75.5,75.17,-18,19.94,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:39.2586,172.8,129.9,75.5,75.17,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:39.5075,172.8,129.9,75.5,75.17,-18,19.92,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:39.7603,172.8,129.9,75.5,75.17,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:40.0130,172.8,129.9,75.5,75.17,-18.1,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:24:40.2657,172.8,129.9,75.5,75.17,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:24:40.5173,172.8,129.9,75.5,75.17,-17.9,19.93,6,-9730,25.6,3.9,75.5,75.5
2020-09-17 05:24:40.7652,172.8,129.9,75.5,75.17,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:24:41.0132,172.8,129.9,75.5,75.17,-18,19.93,1,774.3,-12,23.5,75.5,75.5
2020-09-17 05:24:41.2612,172.8,129.9,75.5,75.17,-17.9,19.93,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:41.5091,172.8,129.9,75.5,75.17,-17.9,19.93,61,776.1,768.6,0,75.5,75.5
2020-09-17 05:24:41.7579,172.8,129.9,75.5,75.17,-18,19.95,62,425,425,0,75.5,75.5
2020-09-17 05:24:42.0067,172.8,129.9,75.5,75.17,-18,19.94,64,16,16.3,0,75.5,75.5
2020-09-17 05:24:42.2555,172.8,129.9,75.5,75.17,-17.9,19.94,3,774.3,-12,23,75.5,75.5
2020-09-17 05:24:42.5043,172.8,129.9,75.5,75.17,-18,19.92,4,774,-11.7,23,75.5,75.5
2020-09-17 05:24:42.7551,172.8,129.9,75.5,75.17,-18,19.94,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:43.0077,172.8,129.9,75.5,75.17,-18,19.93,66,4960,4960,0,75.5,75.5
2020-09-17 05:24:43.2604,172.8,129.9,75.5,75.17,-18,19.93,1,774.3,-12,23.5,75.5,75.5
2020-09-17 05:24:43.5130,172.8,129.9,75.5,75.17,-18,19.93,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:43.7647,172.8,129.9,75.5,75.17,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:44.0154,172.8,129.9,75.5,75.17,-18,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:44.2660,172.8,129.9,75.5,75.17,-17.9,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:44.5167,172.8,129.9,75.5,75.17,-18,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:24:44.7657,172.8,129.9,75.5,75.17,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:24:45.0132,172.8,129.9,75.5,75.17,-17.9,19.93,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:24:45.2608,172.8,129.9,75.5,75.17,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:24:45.5083,172.8,129.9,75.5,75.17,-18,19.93,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:24:45.7583,172.8,129.9,75.5,75.17,-18,19.93,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:46.0108,172.8,129.9,75.5,75.17,-18,19.92,61,776,768.5,0,75.5,75.5
2020-09-17 05:24:46.2634,172.8,129.9,75.5,75.17,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:46.5159,172.8,129.9,75.5,75.17,-18,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:24:46.7678,172.8,129.9,75.5,75.17,-17.9,19.93,3,774.1,-12,23,75.5,75.5
2020-09-17 05:24:47.0152,172.8,129.9,75.5,75.17,-17.9,19.93,4,774,-11.7,23,75.5,75.5
2020-09-17 05:24:47.2625,172.8,129.9,75.5,75.17,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:47.5099,172.8,129.9,75.5,75.17,-17.9,19.93,66,4960,4960,0,75.5,75.5
2020-09-17 05:24:47.7572,172.8,129.9,75.5,75.17,-17.9,19.93,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:24:48.0075,172.8,129.9,75.5,75.17,-18,19.93,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:48.2589,172.8,129.9,75.5,75.17,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:48.5103,172.8,129.8,75.5,75.12,-17.9,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:48.7618,172.8,129.8,75.5,75.12,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:49.0105,172.8,129.8,75.5,75.12,-18.1,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:24:49.2578,172.8,129.8,75.5,75.12,-18.1,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:24:49.5051,172.8,129.8,75.5,75.12,-18,19.94,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:24:49.7524,172.8,129.8,75.5,75.12,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:24:50.0032,172.8,129.8,75.5,75.12,-18,19.93,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:24:50.2557,172.8,129.8,75.5,75.12,-18,19.92,2,774,-11.7,24,75.5,75.5
2020-09-17 05:24:50.5082,172.8,129.8,75.5,75.12,-17.9,19.93,61,775.9,768.5,0,75.5,75.5
