Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:24:50.7607,172.8,129.8,75.5,75.12,-17.9,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:51.0116,172.8,129.8,75.5,75.12,-18,19.93,64,16,16.3,0,75.5,75.5
2020-09-17 05:24:51.2591,172.8,129.8,75.5,75.12,-17.9,19.93,3,774.1,-12,23,75.5,75.5
2020-09-17 05:24:51.5065,172.8,129.8,75.5,75.12,-17.9,19.93,4,773.8,-11.7,23,75.5,75.5
2020-09-17 05:24:51.7540,172.8,129.8,75.5,75.12,-18,19.94,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:52.0014,172.8,129.8,75.5,75.12,-18,19.93,66,4960,4960,0,75.5,75.5
2020-09-17 05:24:52.2488,172.8,129.8,75.5,75.12,-18,19.92,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:24:52.4962,172.8,129.8,75.5,75.12,-18,19.92,2,773.8,-11.7,24,75.5,75.5
2020-09-17 05:24:52.7435,172.8,129.8,75.5,75.12,-18.1,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:52.9909,172.8,129.8,75.5,75.12,-18,19.94,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:53.2405,172.8,129.8,75.5,75.12,-17.9,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:53.4901,172.8,129.8,75.5,75.12,-18,19.94,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:24:53.7397,172.8,129.8,75.5,75.12,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:24:53.9892,172.8,129.8,75.5,75.12,-17.9,19.93,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:24:54.2416,172.8,129.8,75.5,75.12,-17.9,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:24:54.4942,172.8,129.8,75.5,75.12,-18,19.92,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:24:54.7467,172.8,129.8,75.5,75.12,-18,19.93,2,773.8,-11.7,24,75.5,75.5
2020-09-17 05:24:54.9993,172.8,129.8,75.5,75.12,-18,19.94,61,775.9,768.5,0,75.5,75.5
2020-09-17 05:24:55.2518,172.8,129.8,75.5,75.12,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:24:55.5043,172.8,129.8,75.5,75.12,-18,19.94,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:24:55.7569,172.8,129.8,75.5,75.12,-18.1,19.93,3,774.1,-12,23,75.5,75.5
2020-09-17 05:24:56.0094,172.8,129.8,75.5,75.12,-18,19.93,4,773.8,-11.7,23,75.5,75.5
2020-09-17 05:24:56.2619,172.8,129.8,75.5,75.12,-18,19.92,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:56.5143,172.8,129.8,75.5,75.12,-18,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:24:56.7667,172.8,129.8,75.5,75.12,-17.9,19.93,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:24:57.0191,172.8,129.8,75.5,75.12,-17.9,19.92,2,773.8,-11.7,24,75.5,75.5
2020-09-17 05:24:57.2710,172.8,129.8,75.5,75.12,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:24:57.5185,172.8,129.8,75.5,75.12,-18,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:24:57.7659,172.8,129.8,75.5,75.12,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:24:58.0133,172.8,129.8,75.5,75.12,-17.9,19.92,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:24:58.2607,172.8,129.8,75.5,75.12,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:24:58.5118,172.8,129.8,75.5,75.12,-18.1,19.94,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:24:58.7643,172.8,129.8,75.5,75.12,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:24:59.0168,172.8,129.8,75.5,75.12,-18,19.93,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:24:59.2694,172.8,129.8,75.5,75.12,-18,19.93,2,773.9,-11.7,24,75.5,75.5
2020-09-17 05:24:59.5185,172.8,129.8,75.5,75.12,-18,19.93,61,775.9,768.4,0,75.5,75.5
2020-09-17 05:24:59.7659,172.8,129.8,75.5,75.12,-17.9,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:25:00.0133,172.8,129.8,75.5,75.12,-18,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:25:00.2608,172.8,129.8,75.5,75.12,-18,19.93,3,774.1,-12,23,75.5,75.5
2020-09-17 05:25:00.5115,172.8,129.8,75.5,75.12,-17.9,19.92,4,773.9,-11.7,23,75.5,75.5
2020-09-17 05:25:00.7635,172.8,129.8,75.5,75.12,-17.9,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:01.0156,172.8,129.8,75.5,75.12,-18,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:25:01.2677,172.8,129.8,75.5,75.12,-18,19.93,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:25:01.5167,172.8,129.8,75.5,75.12,-18,19.95,2,773.9,-11.7,24,75.5,75.5
2020-09-17 05:25:01.7642,172.8,129.8,75.5,75.12,-18,19.94,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:02.0116,172.8,129.8,75.5,75.12,-18.1,19.9,51,3.95,3.94,0,75.5,75.5
2020-09-17 05:25:02.2591,172.8,129.8,75.5,75.12,-18.1,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:02.5066,172.8,129.8,75.5,75.12,-18,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:02.7540,172.8,129.8,75.5,75.12,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:03.0014,172.8,129.8,75.5,75.12,-18,19.93,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:25:03.2488,172.8,129.8,75.5,75.12,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:25:03.4963,172.8,129.8,75.5,75.12,-17.9,19.93,1,774.1,-12,23.5,75.5,75.5
2020-09-17 05:25:03.7483,172.8,129.8,75.5,75.12,-18,19.93,2,773.9,-11.7,24,75.5,75.5
2020-09-17 05:25:04.0008,172.8,129.8,75.5,75.12,-18,19.93,61,775.9,768.3,0,75.5,75.5
2020-09-17 05:25:04.2533,172.8,129.8,75.5,75.12,-17.9,19.94,62,425,425,0,75.5,75.5
2020-09-17 05:25:04.5058,172.8,129.8,75.5,75.12,-18,19.92,64,16,16.3,0,75.5,75.5
2020-09-17 05:25:04.7539,172.8,129.8,75.5,75.12,-18.1,19.91,3,774.1,-12,23,75.5,75.5
2020-09-17 05:25:05.0012,172.8,129.8,75.5,75.12,-18,19.93,4,773.9,-11.7,23,75.5,75.5
2020-09-17 05:25:05.2486,172.8,129.8,75.5,75.12,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:05.4960,172.8,129.8,75.5,75.12,-18,19.93,66,4970,4960,0,75.5,75.5
2020-09-17 05:25:05.7434,172.8,129.8,75.5,75.12,-18,19.93,1,774.1,-12.2,23.5,75.5,75.5
2020-09-17 05:25:05.9908,172.8,129.8,75.5,75.12,-17.9,19.93,2,773.8,-11.9,24,75.5,75.5
2020-09-17 05:25:06.2382,172.8,129.8,75.5,75.12,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:06.4856,172.8,129.8,75.5,75.12,-18,19.93,51,3.95,3.94,0,75.5,75.5
2020-09-17 05:25:06.7344,172.8,129.8,75.5,75.12,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:06.9846,172.8,129.8,75.5,75.12,-18,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:07.2349,172.8,129.8,75.5,75.12,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:07.4851,172.8,129.8,75.5,75.12,-18.1,19.93,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:25:07.7356,172.8,129.8,75.5,75.12,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:25:07.9880,172.8,129.8,75.5,75.12,-18,19.93,1,774.1,-12.2,23.5,75.5,75.5
2020-09-17 05:25:08.2405,172.8,129.8,75.5,75.12,-18,19.93,2,773.8,-11.9,24,75.5,75.5
2020-09-17 05:25:08.4929,172.8,129.8,75.5,75.12,-18,19.93,61,775.8,768.3,0,75.5,75.5
2020-09-17 05:25:08.7454,172.8,129.8,75.5,75.12,-17.9,19.92,62,425,425,0,75.5,75.5
2020-09-17 05:25:08.9960,172.8,129.8,75.5,75.12,-17.9,19.93,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:25:09.2467,172.8,129.8,75.5,75.12,-18,19.93,3,774.1,-12.2,23,75.5,75.5
2020-09-17 05:25:09.4973,172.8,129.8,75.5,75.12,-17.9,19.93,4,773.8,-11.9,23,75.5,75.5
2020-09-17 05:25:09.7480,172.8,129.8,75.5,75.12,-17.9,19.92,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:09.9962,172.8,129.8,75.5,75.12,-18,19.93,66,4960,4960,0,75.5,75.5
2020-09-17 05:25:10.2434,172.8,129.8,75.5,75.12,-18,19.93,1,774.1,-12.2,23.5,75.5,75.5
2020-09-17 05:25:10.4906,172.8,129.8,75.5,75.12,-17.9,19.93,2,773.8,-11.9,24,75.5,75.5
2020-09-17 05:25:10.7379,172.8,129.8,75.5,75.12,-18,19.94,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:10.9851,172.8,129.8,75.5,75.12,-18.1,19.94,51,3.95,3.94,0,75.5,75.5
2020-09-17 05:25:11.2324,172.8,129.8,75.5,75.12,-18.1,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:25:11.4796,172.8,129.8,75.5,75.12,-18,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:11.7269,172.8,129.8,75.5,75.12,-18,19.92,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:11.9742,172.8,129.8,75.5,75.12,-18,19.93,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:25:12.2242,172.8,129.8,75.5,75.12,-17.9,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:25:12.4767,172.8,129.8,75.5,75.12,-17.9,19.92,1,774.1,-12.2,23.5,75.5,75.5
2020-09-17 05:25:12.7292,172.8,129.8,75.5,75.12,-18,19.93,2,773.7,-11.6,24,75.5,75.5
2020-09-17 05:25:12.9818,172.8,129.8,75.5,75.12,-18,19.93,61,775.8,768.3,0,75.5,75.5
2020-09-17 05:25:13.2337,172.8,129.8,75.5,75.12,-17.9,19.94,62,425,425,0,75.5,75.5
2020-09-17 05:25:13.4810,172.8,129.8,75.5,75.12,-18,19.92,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:25:13.7283,172.8,129.8,75.5,75.12,-18,19.92,3,774,-12,23,75.5,75.5
2020-09-17 05:25:13.9756,172.8,129.8,75.5,75.12,-18,19.93,4,773.7,-11.6,23,75.5,75.5
2020-09-17 05:25:14.2229,172.8,129.8,75.5,75.12,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:14.4739,172.8,129.8,75.5,75.12,-18,19.92,66,4970,4960,0,75.5,75.5
2020-09-17 05:25:14.7264,172.8,129.8,75.5,75.12,-18,19.93,1,774,-12,23.5,75.5,75.5
2020-09-17 05:25:14.9789,172.8,129.8,75.5,75.12,-17.9,19.92,2,773.7,-11.6,24,75.5,75.5
2020-09-17 05:25:15.2314,172.8,129.8,75.5,75.12,-17.9,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:15.4835,172.8,129.8,75.5,75.12,-18,19.92,51,3.95,3.94,0,75.5,75.5
2020-09-17 05:25:15.7347,172.8,129.8,75.5,75.12,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:15.9858,172.8,129.8,75.5,75.12,-17.9,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:16.2369,172.8,129.8,75.5,75.12,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:16.4881,172.8,129.8,75.5,75.12,-18.1,19.94,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:25:16.7404,172.8,129.8,75.5,75.12,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:25:16.9929,172.8,129.8,75.5,75.12,-18,19.92,1,774,-12,23.5,75.5,75.5
2020-09-17 05:25:17.2453,172.8,129.8,75.5,75.12,-18.1,19.93,2,773.7,-11.6,24,75.5,75.5
2020-09-17 05:25:17.4978,172.8,129.8,75.5,75.12,-18,19.93,61,775.8,768.3,0,75.5,75.5
2020-09-17 05:25:17.7503,172.8,129.8,75.5,75.12,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:25:18.0028,172.8,129.8,75.5,75.12,-17.9,19.93,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:25:18.2553,172.8,129.8,75.5,75.12,-18,19.93,3,774,-12,23,75.5,75.5
2020-09-17 05:25:18.5079,172.8,129.8,75.5,75.12,-18,19.93,4,773.7,-11.6,23,75.5,75.5
2020-09-17 05:25:18.7577,172.8,129.8,75.5,75.12,-17.9,19.94,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:19.0051,172.8,129.8,75.5,75.12,-17.9,19.93,66,4970,4970,0,75.5,75.5
2020-09-17 05:25:19.2526,172.8,129.8,75.5,75.12,-18,19.93,1,774,-12,23.5,75.5,75.5
2020-09-17 05:25:19.5000,172.8,129.8,75.5,75.12,-18,19.93,2,773.7,-11.6,24,75.5,75.5
2020-09-17 05:25:19.7474,172.8,129.8,75.5,75.12,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:19.9947,172.8,129.8,75.5,75.12,-18,19.93,51,3.95,3.94,0,75.5,75.5
2020-09-17 05:25:20.2421,172.8,129.8,75.5,75.12,-18.1,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:20.4895,172.8,129.8,75.5,75.12,-18,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:20.7392,172.8,129.8,75.5,75.12,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:20.9914,172.8,129.8,75.5,75.12,-18.1,19.94,6,-9740,25.5,3.9,75.5,75.5
2020-09-17 05:25:21.2437,172.8,129.8,75.5,75.12,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:25:21.4960,172.8,129.7,75.5,75.06,-18,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:21.7482,172.8,129.7,75.5,75.06,-17.9,19.92,2,773.6,-11.7,24,75.5,75.5
2020-09-17 05:25:22.0007,172.8,129.7,75.5,75.06,-18,19.93,61,775.8,768.3,0,75.5,75.5
2020-09-17 05:25:22.2532,172.8,129.7,75.5,75.06,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:25:22.5057,172.8,129.7,75.5,75.06,-17.9,19.93,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:25:22.7582,172.8,129.7,75.5,75.06,-18,19.93,3,773.8,-12,23,75.5,75.5
2020-09-17 05:25:23.0107,172.8,129.7,75.5,75.06,-18,19.93,4,773.6,-11.7,23,75.5,75.5
2020-09-17 05:25:23.2633,172.8,129.7,75.5,75.06,-18,19.94,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:23.5158,172.8,129.7,75.5,75.06,-18,19.93,66,4980,4980,0,75.5,75.5
2020-09-17 05:25:23.7683,172.8,129.7,75.5,75.06,-18.1,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:24.0187,172.8,129.7,75.5,75.06,-18.1,19.93,2,773.6,-11.7,24,75.5,75.5
2020-09-17 05:25:24.2660,172.8,129.7,75.5,75.06,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:24.5134,172.8,129.7,75.5,75.06,-18,19.93,51,3.95,3.94,0,75.5,75.5
2020-09-17 05:25:24.7607,172.8,129.7,75.5,75.06,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:25.0080,172.8,129.7,75.5,75.06,-18,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:25.2552,172.8,129.7,75.5,75.06,-17.9,19.92,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:25.5024,172.8,129.7,75.5,75.06,-18,19.94,6,-9720,25.5,3.9,75.5,75.5
2020-09-17 05:25:25.7495,172.8,129.7,75.5,75.06,-18,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:25:25.9967,172.8,129.7,75.5,75.06,-17.9,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:26.2487,172.8,129.7,75.5,75.06,-17.9,19.92,2,773.6,-11.7,24,75.5,75.5
2020-09-17 05:25:26.5012,172.8,129.7,75.5,75.06,-18.1,19.93,61,775.7,768.2,0,75.5,75.5
2020-09-17 05:25:26.7537,172.8,129.7,75.5,75.06,-18,19.92,62,425,425,0,75.5,75.5
2020-09-17 05:25:27.0062,172.8,129.7,75.5,75.06,-18,19.93,64,16,16.2,0,75.5,75.5
2020-09-17 05:25:27.2543,172.8,129.7,75.5,75.06,-18,19.93,3,774,-12,23,75.5,75.5
2020-09-17 05:25:27.5018,172.8,129.7,75.5,75.06,-18,19.93,4,773.6,-11.6,23,75.5,75.5
2020-09-17 05:25:27.7492,172.8,129.7,75.5,75.06,-17.9,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:27.9966,172.8,129.7,75.5,75.06,-17.9,19.91,66,4980,4980,0,75.5,75.5
2020-09-17 05:25:28.2447,172.8,129.7,75.5,75.06,-18,19.93,1,774,-12,23.5,75.5,75.5
2020-09-17 05:25:28.4929,172.8,129.7,75.5,75.06,-18,19.93,2,773.6,-11.6,24,75.5,75.5
2020-09-17 05:25:28.7411,172.8,129.7,75.5,75.06,-18,19.93,65,-9730,-9730,0,75.5,75.5
2020-09-17 05:25:28.9893,172.8,129.7,75.5,75.06,-17.9,19.93,51,3.95,3.94,0,75.5,75.5
2020-09-17 05:25:29.2367,172.8,129.7,75.5,75.06,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:29.4839,172.8,129.7,75.5,75.06,-18,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:29.7312,172.8,129.7,75.5,75.06,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:29.9785,172.8,129.7,75.5,75.06,-18.1,19.92,6,-9730,25.5,3.9,75.5,75.5
2020-09-17 05:25:30.2300,172.8,129.7,75.5,75.06,-18.1,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:25:30.4825,172.8,129.7,75.5,75.06,-18,19.93,1,774,-12,23.5,75.5,75.5
2020-09-17 05:25:30.7349,172.8,129.7,75.5,75.06,-18,19.92,2,773.6,-11.6,24,75.5,75.5
2020-09-17 05:25:30.9873,172.8,129.7,75.5,75.06,-18,19.92,61,775.7,768.2,0,75.5,75.5
2020-09-17 05:25:31.2398,172.8,129.7,75.5,75.06,-18,19.92,62,425,425,0,75.5,75.5
2020-09-17 05:25:31.4923,172.8,129.7,75.5,75.06,-17.9,19.93,64,16,16.3,0,75.5,75.5
2020-09-17 05:25:31.7448,172.8,129.7,75.5,75.06,-17.9,19.93,3,774,-12,23,75.5,75.5
2020-09-17 05:25:31.9972,172.8,129.7,75.5,75.06,-18,19.94,4,773.6,-11.6,23,75.5,75.5
2020-09-17 05:25:32.2497,172.8,129.7,75.5,75.06,-18,19.92,65,-9730,-9720,0,75.5,75.5
2020-09-17 05:25:32.5022,172.8,129.7,75.5,75.06,-18,19.93,66,4980,4980,0,75.5,75.5
2020-09-17 05:25:32.7547,172.8,129.7,75.5,75.06,-18,19.93,1,774,-12,23.5,75.5,75.5
2020-09-17 05:25:33.0072,172.8,129.7,75.5,75.06,-18.1,19.93,2,773.6,-11.6,24,75.5,75.5
2020-09-17 05:25:33.2591,172.8,129.7,75.5,75.06,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:33.5064,172.8,129.7,75.5,75.06,-18,19.93,51,3.95,3.94,0,75.5,75.5
2020-09-17 05:25:33.7538,172.8,129.7,75.5,75.06,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:34.0011,172.8,129.7,75.5,75.06,-18,19.94,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:34.2488,172.8,129.7,75.5,75.06,-17.9,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:34.4991,172.8,129.7,75.5,75.06,-17.9,19.93,6,-9720,25.5,3.9,75.5,75.5
2020-09-17 05:25:34.7494,172.8,129.7,75.5,75.06,-18,19.93,7,-9730,25.5,4,75.5,75.5
2020-09-17 05:25:34.9996,172.8,129.7,75.5,75.06,-17.9,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:35.2497,172.8,129.7,75.5,75.06,-17.9,19.93,2,773.5,-11.7,24,75.5,75.5
2020-09-17 05:25:35.4970,172.8,129.7,75.5,75.06,-18,19.93,61,775.6,768.1,0,75.5,75.5
2020-09-17 05:25:35.7443,172.8,129.7,75.5,75.06,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:25:35.9916,172.8,129.7,75.5,75.06,-18,19.93,64,16.1,16.3,0,75.5,75.5
2020-09-17 05:25:36.2389,172.8,129.7,75.5,75.06,-18,19.93,3,773.8,-12,23,75.5,75.5
2020-09-17 05:25:36.4867,172.8,129.7,75.5,75.06,-18.1,19.93,4,773.5,-11.7,23,75.5,75.5
2020-09-17 05:25:36.7348,172.8,129.7,75.5,75.06,-17.9,19.94,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:36.9828,172.8,129.7,75.5,75.06,-17.9,19.93,66,4980,4980,0,75.5,75.5
2020-09-17 05:25:37.2308,172.8,129.7,75.5,75.06,-18,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:37.4819,172.8,129.7,75.5,75.06,-18,19.93,2,773.5,-11.7,24,75.5,75.5
2020-09-17 05:25:37.7344,172.8,129.7,75.5,75.06,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:37.9869,172.8,129.7,75.5,75.06,-18,19.92,51,3.95,3.93,0,75.5,75.5
2020-09-17 05:25:38.2394,172.8,129.7,75.5,75.06,-18,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:38.4886,172.8,129.7,75.5,75.06,-18,19.92,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:38.7359,172.8,129.7,75.5,75.06,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:38.9832,172.8,129.7,75.5,75.06,-18.1,19.93,6,-9720,25.5,3.9,75.5,75.5
2020-09-17 05:25:39.2305,172.8,129.7,75.5,75.06,-18.1,19.93,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:25:39.4814,172.8,129.7,75.5,75.06,-18,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:39.7339,172.8,129.7,75.5,75.06,-17.9,19.93,2,773.5,-11.7,24,75.5,75.5
2020-09-17 05:25:39.9865,172.8,129.7,75.5,75.06,-18,19.93,61,775.6,768.1,0,75.5,75.5
2020-09-17 05:25:40.2390,172.8,129.7,75.5,75.06,-18,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:25:40.4915,172.8,129.7,75.5,75.06,-17.9,19.92,64,16,16.2,0,75.5,75.5
2020-09-17 05:25:40.7440,172.8,129.7,75.5,75.06,-17.9,19.93,3,773.8,-12,23,75.5,75.5
2020-09-17 05:25:40.9965,172.8,129.7,75.5,75.06,-18,19.93,4,773.5,-11.7,23,75.5,75.5
2020-09-17 05:25:41.2491,172.8,129.7,75.5,75.06,-18,19.93,65,-9730,-9720,0,75.5,75.5
2020-09-17 05:25:41.5016,172.8,129.7,75.5,75.06,-17.9,19.93,66,4980,4980,0,75.5,75.5
2020-09-17 05:25:41.7541,172.8,129.7,75.5,75.06,-18,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:42.0066,172.8,129.7,75.5,75.06,-18.1,19.93,2,773.5,-11.7,24,75.5,75.5
2020-09-17 05:25:42.2591,172.8,129.7,75.5,75.06,-18.1,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:42.5116,172.8,129.7,75.5,75.06,-18,19.93,51,3.95,3.93,0,75.5,75.5
2020-09-17 05:25:42.7614,172.8,129.7,75.5,75.06,-18,19.94,63,50,50,0,75.5,75.5
2020-09-17 05:25:43.0087,172.8,129.7,75.5,75.06,-18,19.92,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:43.2559,172.8,129.7,75.5,75.06,-17.9,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:43.5032,172.8,129.7,75.5,75.06,-17.9,19.93,6,-9720,25.5,3.9,75.5,75.5
2020-09-17 05:25:43.7505,172.8,129.7,75.5,75.06,-18,19.94,7,-9720,25.5,4,75.5,75.5
2020-09-17 05:25:43.9977,172.8,129.7,75.5,75.06,-18,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:44.2450,172.8,129.7,75.5,75.06,-17.9,19.93,2,773.5,-11.7,24,75.5,75.5
2020-09-17 05:25:44.4923,172.8,129.7,75.5,75.06,-18,19.91,61,775.6,768,0,75.5,75.5
2020-09-17 05:25:44.7426,172.8,129.7,75.5,75.06,-18.1,19.94,62,425,425,0,75.5,75.5
2020-09-17 05:25:44.9930,172.8,129.7,75.5,75.06,-18,19.93,64,16,16.3,0,75.5,75.5
2020-09-17 05:25:45.2433,172.8,129.7,75.5,75.06,-18,19.93,3,773.8,-12,23,75.5,75.5
2020-09-17 05:25:45.4936,172.8,129.7,75.5,75.06,-18,19.93,4,773.5,-11.7,23,75.5,75.5
2020-09-17 05:25:45.7451,172.8,129.7,75.5,75.06,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:45.9976,172.8,129.7,75.5,75.06,-17.9,19.93,66,4980,4980,0,75.5,75.5
2020-09-17 05:25:46.2501,172.8,129.7,75.5,75.06,-18,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:46.5027,172.8,129.7,75.5,75.06,-18,19.93,2,773.5,-11.7,24,75.5,75.5
2020-09-17 05:25:46.7552,172.8,129.7,75.5,75.06,-18,19.93,65,-9720,-9720,0,75.5,75.5
2020-09-17 05:25:47.0077,172.8,129.7,75.5,75.06,-17.9,19.92,51,3.95,3.93,0,75.5,75.5
2020-09-17 05:25:47.2603,172.8,129.7,75.5,75.06,-18,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:25:47.5128,172.8,129.7,75.5,75.06,-18,19.92,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:47.7626,172.8,129.7,75.5,75.06,-18,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:48.0098,172.8,129.5,75.5,74.94,-17.9,19.92,6,-9720,25.5,3.9,75.5,75.5
2020-09-17 05:25:48.2570,172.8,129.5,75.5,74.94,-17,19.93,7,-6120,25.5,4,75.5,75.5
2020-09-17 05:25:48.5043,172.8,129.5,75.5,74.94,-0.1,19.93,1,773.8,-12,23.5,75.5,75.5
2020-09-17 05:25:48.7516,172.8,129.5,75.5,74.94,0.1,19.93,2,773.5,-11.7,24,75.5,75.5
2020-09-17 05:25:48.9989,172.8,129.5,75.5,74.94,0,19.93,61,776.2,768.8,0,75.5,75.5
2020-09-17 05:25:49.2462,172.8,129.5,75.5,74.94,0.1,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:25:49.4935,172.8,129.5,75.5,74.94,0.1,19.93,64,8.9,9,0,75.5,75.5
2020-09-17 05:25:49.7408,172.8,129.5,75.5,74.94,0,19.93,3,773.5,-12,23,75.5,75.5
2020-09-17 05:25:49.9884,172.8,129.5,75.5,74.94,0.1,19.93,4,773.4,-11.7,23,75.5,75.5
2020-09-17 05:25:50.2360,172.8,129.5,75.5,74.94,0,19.93,65,-750,-740,0,75.5,75.5
2020-09-17 05:25:50.4836,172.8,129.5,75.5,74.94,0,19.93,66,5110,5110,0,75.5,75.5
2020-09-17 05:25:50.7312,172.8,129.5,75.5,74.94,0,19.93,1,773.5,-12,23.5,75.5,75.5
2020-09-17 05:25:50.9822,172.8,129.5,75.5,74.94,-0.1,19.93,2,773.4,-11.7,24,75.5,75.5
2020-09-17 05:25:51.2347,172.8,129.5,75.5,74.94,0,19.9,65,-740,-750,0,75.5,75.5
2020-09-17 05:25:51.4872,172.8,129.5,75.5,74.94,0,19.93,51,3.95,3.93,0,75.5,75.5
2020-09-17 05:25:51.7397,172.8,129.5,75.5,74.94,0,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:51.9923,172.8,129.5,75.5,74.94,0.1,20.01,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:52.2449,172.8,129.5,75.5,74.94,-0.1,19.93,52,3.96,3.93,0,75.5,75.5
2020-09-17 05:25:52.4976,172.8,129.5,75.5,74.94,0,19.93,6,-740,25.5,3.9,75.5,75.5
2020-09-17 05:25:52.7503,172.8,129.5,75.5,74.94,0.1,19.92,7,-740,25.5,4,75.5,75.5
2020-09-17 05:25:53.0029,172.8,129.5,75.5,74.94,0,19.93,1,773.5,-12,23.5,75.5,75.5
2020-09-17 05:25:53.2554,172.8,129.5,75.5,74.94,0.1,19.93,2,773.4,-11.7,24,75.5,75.5
2020-09-17 05:25:53.5079,172.8,129.5,75.5,74.94,0,19.93,61,776.4,769,0,75.5,75.5
2020-09-17 05:25:53.7605,172.8,129.5,75.5,74.94,0,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:25:54.0130,172.8,129.5,75.5,74.94,0,19.93,64,7.8,8,0,75.5,75.5
2020-09-17 05:25:54.2656,172.8,129.5,75.5,74.94,0,19.93,3,773.5,-12,23,75.5,75.5
2020-09-17 05:25:54.5183,172.8,129.5,75.5,74.94,0.1,19.93,4,773.4,-11.7,23,75.5,75.5
2020-09-17 05:25:54.7709,172.8,129.5,75.5,74.94,0,19.93,65,-750,-740,0,75.5,75.5
2020-09-17 05:25:55.0236,172.8,129.5,75.5,74.94,-0.1,19.93,66,5140,5140,0,75.5,75.5
2020-09-17 05:25:55.2756,172.8,129.5,75.5,74.94,0,19.94,1,773.5,-12,23.5,75.5,75.5
2020-09-17 05:25:55.5230,172.8,129.5,75.5,74.94,0,19.93,2,773.4,-11.7,24,75.5,75.5
2020-09-17 05:25:55.7703,172.8,129.5,75.5,74.94,0,19.94,65,-740,-740,0,75.5,75.5
2020-09-17 05:25:56.0177,172.8,129.5,75.5,74.94,0,19.94,51,3.95,3.93,0,75.5,75.5
2020-09-17 05:25:56.2651,172.8,129.5,75.5,74.94,-0.1,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:25:56.5124,172.8,129.5,75.5,74.94,0,19.93,67,25.5,25.5,0,75.5,75.5
2020-09-17 05:25:56.7598,172.8,129.5,75.5,74.94,0,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:25:57.0071,172.8,129.5,75.5,74.94,0,19.93,6,-750,25.5,3.9,75.5,75.5
2020-09-17 05:25:57.2545,172.8,129.5,75.5,74.94,0.1,19.92,7,-740,25.5,4,75.5,75.5
2020-09-17 05:25:57.5018,172.8,129.5,75.5,74.94,-0.1,19.93,1,774.6,0,23.5,75.5,75.5
2020-09-17 05:25:57.7492,172.8,129.5,75.5,74.94,0.1,19.93,2,774.3,0,24,75.5,75.5
2020-09-17 05:25:57.9965,172.8,129.5,75.5,74.94,0,19.93,61,776.4,769,0,75.5,75.5
2020-09-17 05:25:58.2439,172.8,129.5,75.5,74.94,0.1,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:25:58.4910,172.8,129.5,75.5,74.94,0.1,19.93,64,7.9,8,0,75.5,75.5
2020-09-17 05:25:58.7381,172.8,129.5,75.5,74.94,0,19.92,3,774.6,0,23,75.5,75.5
2020-09-17 05:25:58.9851,172.8,129.5,75.5,74.94,0,19.93,4,774.3,0,23,75.5,75.5
2020-09-17 05:25:59.2322,172.8,129.5,75.5,74.94,0,19.92,65,-750,-730,0,75.5,75.5
2020-09-17 05:25:59.4793,172.8,129.5,75.5,74.94,0,19.93,66,5150,5150,0,75.5,75.5
2020-09-17 05:25:59.7263,172.8,129.5,75.5,74.94,0.1,19.93,1,774.6,0,23.5,75.5,75.5
2020-09-17 05:25:59.9734,172.8,129.5,75.5,74.94,-0.1,19.94,2,774.3,0,24,75.5,75.5
2020-09-17 05:26:00.2204,172.8,129.5,75.5,74.94,-0.1,19.93,65,-750,-750,0,75.5,75.5
2020-09-17 05:26:00.4692,172.8,129.5,75.5,74.94,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:00.7217,172.8,129.5,75.5,74.94,0,19.94,63,50,50,0,75.5,75.5
2020-09-17 05:26:00.9742,172.8,129.5,75.5,74.94,0.1,19.93,67,25.4,25.4,0,75.5,75.5
2020-09-17 05:26:01.2268,172.8,129.5,75.5,74.94,-0.1,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:01.4789,172.8,129.5,75.5,74.94,0,19.93,6,-740,25.4,3.9,75.5,75.5
2020-09-17 05:26:01.7297,172.8,129.5,75.5,74.94,0.1,19.93,7,-740,25.4,4,75.5,75.5
2020-09-17 05:26:01.9806,172.8,129.5,75.5,74.94,0,19.93,1,774.6,0,23.5,75.5,75.5
2020-09-17 05:26:02.2315,172.8,129.5,75.5,74.94,0.1,19.93,2,774.3,0,24,75.5,75.5
2020-09-17 05:26:02.4824,172.8,129.5,75.5,74.94,0,19.94,61,776.6,769.2,0,75.5,75.5
2020-09-17 05:26:02.7349,172.8,129.5,75.5,74.94,0,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:26:02.9875,172.8,129.5,75.5,74.94,0.1,19.94,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:03.2401,172.8,129.5,75.5,74.94,0,19.93,3,774.6,0,23,75.5,75.5
2020-09-17 05:26:03.4926,172.8,129.5,75.5,74.94,0.1,19.93,4,774.3,0,23,75.5,75.5
2020-09-17 05:26:03.7452,172.8,129.5,75.5,74.94,0,19.93,65,-740,-740,0,75.5,75.5
2020-09-17 05:26:03.9977,172.8,129.5,75.5,74.94,-0.1,19.93,66,5150,5150,0,75.5,75.5
2020-09-17 05:26:04.2502,172.8,129.5,75.5,74.94,0.1,19.93,1,774.7,0,23.5,75.5,75.5
2020-09-17 05:26:04.5028,172.8,129.5,75.5,74.94,0,19.93,2,774.5,0,24,75.5,75.5
2020-09-17 05:26:04.7551,172.8,129.5,75.5,74.94,0,19.93,65,-740,-740,0,75.5,75.5
2020-09-17 05:26:05.0073,172.8,129.5,75.5,74.94,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:05.2594,172.8,129.5,75.5,74.94,-0.1,19.94,63,50,50,0,75.5,75.5
2020-09-17 05:26:05.5116,172.8,129.5,75.5,74.94,0,19.93,67,25.4,25.4,0,75.5,75.5
2020-09-17 05:26:05.7611,172.8,129.5,75.5,74.94,0,19.92,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:06.0085,172.8,129.5,75.5,74.94,0,19.93,6,-740,25.4,3.9,75.5,75.5
2020-09-17 05:26:06.2559,172.8,129.5,75.5,74.94,0.1,20.03,7,-740,25.4,4,75.5,75.5
2020-09-17 05:26:06.5032,172.8,129.5,75.5,74.94,-0.1,19.93,1,774.7,0,23.5,75.5,75.5
2020-09-17 05:26:06.7506,172.8,129.5,75.5,74.94,0,19.93,2,774.5,0,24,75.5,75.5
2020-09-17 05:26:06.9978,172.8,129.5,75.5,74.94,0.1,19.93,61,776.7,769.1,0,75.5,75.5
2020-09-17 05:26:07.2451,172.8,129.5,75.5,74.94,0,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:26:07.4924,172.8,129.5,75.5,74.94,0.1,19.93,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:07.7396,172.8,129.5,75.5,74.94,0,19.93,3,774.7,0,23,75.5,75.5
2020-09-17 05:26:07.9868,172.8,129.5,75.5,74.94,0,19.94,4,774.5,0,23,75.5,75.5
2020-09-17 05:26:08.2340,172.8,129.5,75.5,74.94,0,19.93,65,-740,-730,0,75.5,75.5
2020-09-17 05:26:08.4812,172.8,129.5,75.5,74.94,0,19.93,66,5160,5160,0,75.5,75.5
2020-09-17 05:26:08.7283,172.8,129.5,75.5,74.94,0.1,19.94,1,774.7,0,23.5,75.5,75.5
2020-09-17 05:26:08.9793,172.8,129.5,75.5,74.94,-0.1,19.93,2,774.5,0,24,75.5,75.5
2020-09-17 05:26:09.2318,172.8,129.5,75.5,74.94,-0.1,19.93,65,-740,-750,0,75.5,75.5
2020-09-17 05:26:09.4842,172.8,129.5,75.5,74.94,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:09.7366,172.8,129.5,75.5,74.94,0,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:26:09.9890,172.8,129.5,75.5,74.94,0.1,19.93,67,25.3,25.3,0,75.5,75.5
2020-09-17 05:26:10.2415,172.8,129.5,75.5,74.94,-0.1,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:10.4940,172.8,129.5,75.5,74.94,-0.1,19.93,6,-750,25.3,3.9,75.5,75.5
2020-09-17 05:26:10.7465,172.8,129.5,75.5,74.94,0,19.93,7,-750,25.3,4,75.5,75.5
2020-09-17 05:26:10.9971,172.8,129.5,75.5,74.94,0,19.93,1,774.9,0,23.5,75.5,75.5
2020-09-17 05:26:11.2444,172.8,129.5,75.5,74.94,0.1,19.92,2,774.6,0,24,75.5,75.5
2020-09-17 05:26:11.4918,172.8,129.5,75.5,74.94,0.1,19.93,61,776.7,769.3,0,75.5,75.5
2020-09-17 05:26:11.7391,172.8,129.5,75.5,74.94,-0.1,19.92,62,425,425,0,75.5,75.5
2020-09-17 05:26:11.9873,172.8,129.5,75.5,74.94,0.1,19.93,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:12.2375,172.8,129.5,75.5,74.94,0,19.93,3,774.9,0,23,75.5,75.5
2020-09-17 05:26:12.4877,172.8,129.5,75.5,74.94,0.1,19.93,4,774.6,0,23,75.5,75.5
2020-09-17 05:26:12.7379,172.8,129.5,75.5,74.94,0.1,19.93,65,-740,-740,0,75.5,75.5
2020-09-17 05:26:12.9887,172.8,129.5,75.5,74.94,-0.1,19.93,66,5170,5170,0,75.5,75.5
2020-09-17 05:26:13.2412,172.8,129.5,75.5,74.94,0.1,19.93,1,774.9,0,23.5,75.5,75.5
2020-09-17 05:26:13.4937,172.8,129.5,75.5,74.94,0,19.94,2,774.6,0,24,75.5,75.5
2020-09-17 05:26:13.7463,172.8,129.5,75.5,74.94,0,19.93,65,-740,-740,0,75.5,75.5
2020-09-17 05:26:13.9974,172.8,129.5,75.5,74.94,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:14.2447,172.8,129.5,75.5,74.94,-0.1,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:26:14.4921,172.8,129.5,75.5,74.94,0,19.92,67,25.3,25.3,0,75.5,75.5
2020-09-17 05:26:14.7394,172.8,129.5,75.5,74.94,0,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:14.9878,172.8,129.5,75.5,74.94,0,19.95,6,-740,25.3,3.9,75.5,75.5
2020-09-17 05:26:15.2383,172.8,129.5,75.5,74.94,0.1,19.92,7,-740,25.3,4,75.5,75.5
2020-09-17 05:26:15.4888,172.8,129.5,75.5,74.94,-0.1,19.93,1,774.9,0,23.5,75.5,75.5
2020-09-17 05:26:15.7393,172.8,129.5,75.5,74.94,0,19.93,2,774.6,0,24,75.5,75.5
2020-09-17 05:26:15.9898,172.8,129.5,75.5,74.94,0.1,19.93,61,776.7,769.4,0,75.5,75.5
2020-09-17 05:26:16.2424,172.8,129.5,75.5,74.94,0,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:26:16.4950,172.8,129.5,75.5,74.94,0.1,19.93,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:16.7476,172.8,129.5,75.5,74.94,0,19.93,3,774.9,0,23,75.5,75.5
2020-09-17 05:26:17.0001,172.8,129.5,75.5,74.94,0,19.93,4,774.6,0,23,75.5,75.5
2020-09-17 05:26:17.2530,172.8,129.5,75.5,74.94,0,19.93,65,-740,-730,0,75.5,75.5
2020-09-17 05:26:17.5059,172.8,129.5,75.5,74.94,0,19.93,66,5170,5180,0,75.5,75.5
2020-09-17 05:26:17.7587,172.8,129.5,75.5,74.94,0.1,19.92,1,774.9,0,23.5,75.5,75.5
2020-09-17 05:26:18.0116,172.8,129.5,75.5,74.94,0,19.93,2,774.6,0,24,75.5,75.5
2020-09-17 05:26:18.2638,172.8,129.5,75.5,74.94,-0.1,19.93,65,-740,-740,0,75.5,75.5
2020-09-17 05:26:18.5112,172.8,129.5,75.5,74.94,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:18.7587,172.8,129.5,75.5,74.94,0,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:26:19.0061,172.8,129.5,75.5,74.94,0,19.93,67,25.2,25.2,0,75.5,75.5
2020-09-17 05:26:19.2535,172.8,129.5,75.5,74.94,-0.1,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:19.5010,172.8,129.5,75.5,74.94,-0.1,19.93,6,-740,25.2,3.9,75.5,75.5
2020-09-17 05:26:19.7484,172.8,129.5,75.5,74.94,0,19.93,7,-740,25.2,4,75.5,75.5
2020-09-17 05:26:19.9958,172.8,129.5,75.5,74.94,0,19.93,1,775,0,23.5,75.5,75.5
2020-09-17 05:26:20.2432,172.8,129.5,75.5,74.94,0,19.94,2,774.6,0,24,75.5,75.5
2020-09-17 05:26:20.4942,172.8,129.5,75.5,74.94,0.1,19.93,61,776.7,769.4,0,75.5,75.5
2020-09-17 05:26:20.7466,172.8,129.5,75.5,74.94,-0.1,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:26:20.9991,172.8,129.5,75.5,74.94,0.1,19.92,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:21.2516,172.8,129.5,75.5,74.94,0,19.93,3,775,0,23,75.5,75.5
2020-09-17 05:26:21.5042,172.8,129.5,75.5,74.94,0.1,19.93,4,774.6,0,23,75.5,75.5
2020-09-17 05:26:21.7568,172.8,129.5,75.5,74.94,0.1,19.94,65,-740,-740,0,75.5,75.5
2020-09-17 05:26:22.0095,172.8,129.5,75.5,74.94,-0.1,19.93,66,5180,5180,0,75.5,75.5
2020-09-17 05:26:22.2622,172.8,129.5,75.5,74.94,0.1,19.92,1,775,0,23.5,75.5,75.5
2020-09-17 05:26:22.5148,172.8,129.5,75.5,74.94,0,19.93,2,774.6,0,24,75.5,75.5
2020-09-17 05:26:22.7674,172.8,129.5,75.5,74.94,0,19.93,65,-740,-730,0,75.5,75.5
2020-09-17 05:26:23.0199,172.8,129.5,75.5,74.94,0,19.92,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:23.2725,172.8,129.5,75.5,74.94,-0.1,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:26:23.5237,172.8,129.5,75.5,74.94,0,19.93,67,25.2,25.2,0,75.5,75.5
2020-09-17 05:26:23.7727,172.8,129.5,75.5,74.94,0.1,19.92,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:24.0216,172.8,129.5,75.5,74.94,0,19.92,6,-740,25.2,3.9,75.5,75.5
2020-09-17 05:26:24.2706,172.8,129.5,75.5,74.94,0.1,19.93,7,-730,25.2,4,75.5,75.5
2020-09-17 05:26:24.5189,172.8,129.5,75.5,74.94,-0.1,19.93,1,775,0,23.5,75.5,75.5
2020-09-17 05:26:24.7661,172.8,129.5,75.5,74.94,0,19.93,2,774.6,0,24,75.5,75.5
2020-09-17 05:26:25.0134,172.8,129.5,75.5,74.94,0.1,19.94,61,776.8,769.4,0,75.5,75.5
2020-09-17 05:26:25.2607,172.8,129.5,75.5,74.94,0,19.94,62,425,425,0,75.5,75.5
2020-09-17 05:26:25.5079,172.8,129.5,75.5,74.94,0.1,19.93,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:25.7553,172.8,129.5,75.5,74.94,0,19.92,3,775,0,23,75.5,75.5
2020-09-17 05:26:26.0027,172.8,129.5,75.5,74.94,0,19.93,4,774.7,0,23,75.5,75.5
2020-09-17 05:26:26.2502,172.8,129.5,75.5,74.94,0.1,19.93,65,-730,-730,0,75.5,75.5
2020-09-17 05:26:26.4976,172.8,129.5,75.5,74.94,0,19.93,66,5170,5180,0,75.5,75.5
2020-09-17 05:26:26.7449,172.8,129.5,75.5,74.94,0,19.93,1,775,0,23.5,75.5,75.5
2020-09-17 05:26:26.9922,172.8,129.5,75.5,74.94,0,19.93,2,774.7,0,24,75.5,75.5
2020-09-17 05:26:27.2395,172.8,129.5,75.5,74.94,-0.1,19.93,65,-740,-740,0,75.5,75.5
2020-09-17 05:26:27.4868,172.8,129.5,75.5,74.94,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:27.7388,172.8,129.5,75.5,74.94,0,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:26:27.9915,172.8,129.5,75.5,74.94,0,19.93,67,25.2,25.2,0,75.5,75.5
2020-09-17 05:26:28.2442,172.8,129.5,75.5,74.94,0.1,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:28.4969,172.8,129.5,75.5,74.94,-0.1,19.93,6,-740,25.2,3.9,75.5,75.5
2020-09-17 05:26:28.7453,172.8,129.5,75.5,74.94,0,19.92,7,-740,25.2,4,75.5,75.5
2020-09-17 05:26:28.9926,172.8,129.5,75.5,74.94,0.1,19.93,1,775,0,23.5,75.5,75.5
2020-09-17 05:26:29.2400,172.8,129.5,75.5,74.94,0,19.93,2,774.7,0,24,75.5,75.5
2020-09-17 05:26:29.4873,172.8,129.5,75.5,74.94,0.1,19.93,61,776.9,769.5,0,75.5,75.5
2020-09-17 05:26:29.7392,172.8,129.5,75.5,74.94,-0.1,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:26:29.9918,172.8,129.5,75.5,74.94,0.1,19.93,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:30.2444,172.8,129.5,75.5,74.94,0,19.93,3,775,0,23,75.5,75.5
2020-09-17 05:26:30.4969,172.8,129.5,75.5,74.94,0,19.92,4,774.7,0,23,75.5,75.5
2020-09-17 05:26:30.7453,172.8,129.5,75.5,74.94,0.1,19.93,65,-740,-730,0,75.5,75.5
2020-09-17 05:26:30.9926,172.8,129.5,75.5,74.94,-0.1,19.93,66,5170,5170,0,75.5,75.5
2020-09-17 05:26:31.2400,172.8,129.5,75.5,74.94,-0.1,19.93,1,775,0,23.5,75.5,75.5
2020-09-17 05:26:31.4873,172.8,129.5,75.5,74.94,0.1,19.93,2,774.7,0,24,75.5,75.5
2020-09-17 05:26:31.7374,172.8,129.5,75.5,74.94,0,19.92,65,-740,-730,0,75.5,75.5
2020-09-17 05:26:31.9898,172.8,129.5,75.5,74.94,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:32.2422,172.8,129.5,75.5,74.94,-0.1,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:26:32.4947,172.8,129.5,75.5,74.94,0,19.93,67,25.1,25.2,0,75.5,75.5
2020-09-17 05:26:32.7472,172.8,129.5,75.5,74.94,0.1,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:32.9998,172.8,129.5,75.5,74.94,0,19.93,6,-740,25.1,3.9,75.5,75.5
2020-09-17 05:26:33.2524,172.8,129.5,75.5,74.94,0.1,19.93,7,-730,25.2,4,75.5,75.5
2020-09-17 05:26:33.5050,172.8,129.5,75.5,74.94,0,19.93,1,775.1,0,23.5,75.5,75.5
2020-09-17 05:26:33.7576,172.8,129.5,75.5,74.94,0,19.93,2,774.7,0,24,75.5,75.5
2020-09-17 05:26:34.0102,172.8,129.5,75.5,74.94,0.1,19.94,61,776.9,769.5,0,75.5,75.5
2020-09-17 05:26:34.2627,172.8,129.5,75.5,74.94,0,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:26:34.5152,172.8,129.5,75.5,74.94,0.1,19.93,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:34.7678,172.8,129.5,75.5,74.94,0,19.93,3,775.1,0,23,75.5,75.5
2020-09-17 05:26:35.0203,172.8,129.5,75.5,74.94,-0.1,19.93,4,774.7,0,23,75.5,75.5
2020-09-17 05:26:35.2729,172.8,129.5,75.5,74.94,0.1,19.93,65,-740,-750,0,75.5,75.5
2020-09-17 05:26:35.5254,172.8,129.5,75.5,74.94,0,19.93,66,5180,5180,0,75.5,75.5
2020-09-17 05:26:35.7780,172.8,129.5,75.5,74.94,0,19.93,1,775.1,0,23.5,75.5,75.5
2020-09-17 05:26:36.0268,172.8,129.5,75.5,74.94,0,19.93,2,774.7,0,24,75.5,75.5
2020-09-17 05:26:36.2742,172.8,129.5,75.5,74.94,-0.1,19.93,65,-750,-750,0,75.5,75.5
2020-09-17 05:26:36.5216,172.8,129.5,75.5,74.94,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:36.7690,172.8,129.5,75.5,74.94,0,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:26:37.0164,172.8,129.5,75.5,74.94,0,19.93,67,25.1,25.1,0,75.5,75.5
2020-09-17 05:26:37.2638,172.8,129.5,75.5,74.94,0.1,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:37.5112,172.8,129.5,75.5,74.94,-0.1,19.92,6,-750,25.1,3.9,75.5,75.5
2020-09-17 05:26:37.7586,172.8,129.5,75.5,74.94,0,19.93,7,-740,25.1,4,75.5,75.5
2020-09-17 05:26:38.0059,172.8,129.5,75.5,74.94,0.1,19.93,1,775.1,0,23.5,75.5,75.5
2020-09-17 05:26:38.2533,172.8,129.5,75.5,74.94,0,19.93,2,774.7,0,24,75.5,75.5
2020-09-17 05:26:38.5007,172.8,129.5,75.5,74.94,0.1,19.93,61,777,769.5,0,75.5,75.5
2020-09-17 05:26:38.7488,172.8,129.4,75.5,74.88,0,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:26:39.0014,172.8,129.4,75.5,74.88,0,19.92,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:39.2541,172.8,129.4,75.5,74.88,0.1,19.91,3,775.1,0,23,75.5,75.5
2020-09-17 05:26:39.5068,172.8,129.4,75.5,74.88,0,19.93,4,774.7,0,23,75.5,75.5
2020-09-17 05:26:39.7595,172.8,129.4,75.5,74.88,0.1,19.93,65,-740,-740,0,75.5,75.5
2020-09-17 05:26:40.0122,172.8,129.4,75.5,74.88,-0.1,19.93,66,5190,5190,0,75.5,75.5
2020-09-17 05:26:40.2649,172.8,129.4,75.5,74.88,-0.1,19.93,1,775.1,0,23.5,75.5,75.5
2020-09-17 05:26:40.5176,172.8,129.4,75.5,74.88,0,19.93,2,774.8,0,24,75.5,75.5
2020-09-17 05:26:40.7703,172.8,129.4,75.5,74.88,0,19.92,65,-750,-740,0,75.5,75.5
2020-09-17 05:26:41.0230,172.8,129.4,75.25,74.88,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:41.2758,172.8,129.4,75.25,74.88,0,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:26:41.5286,172.8,129.4,75.25,74.88,0,19.93,67,25.1,25.1,0,75.5,75.5
2020-09-17 05:26:41.7814,172.8,129.4,75.25,74.88,0.1,19.92,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:42.0342,172.8,129.4,75.25,74.88,0,19.93,6,-750,25.1,3.9,75.5,75.5
2020-09-17 05:26:42.2827,172.8,129.4,75.25,74.88,0.1,19.92,7,-730,25.1,4,75.5,75.5
2020-09-17 05:26:42.5311,172.8,129.4,75.25,74.88,0,19.93,1,775.1,0,23.5,75.5,75.5
2020-09-17 05:26:42.7795,172.8,129.4,75.25,74.88,0,19.92,2,774.8,0,24,75.5,75.5
2020-09-17 05:26:43.0279,172.8,129.4,75.25,74.88,0.1,19.93,61,776.9,769.4,0,75.5,75.5
2020-09-17 05:26:43.2769,172.8,129.4,75.25,74.88,0,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:26:43.5263,172.8,129.4,75.25,74.88,0.1,19.93,64,7.9,8,0,75.5,75.5
2020-09-17 05:26:43.7757,172.8,129.4,75.25,74.88,0,19.93,3,775.1,0,23,75.5,75.5
2020-09-17 05:26:44.0251,172.8,129.4,75.25,74.88,-0.1,19.93,4,774.8,0,23,75.5,75.5
2020-09-17 05:26:44.2764,172.8,129.4,75.25,74.88,0.1,19.93,65,-740,-730,0,75.5,75.5
2020-09-17 05:26:44.5291,172.8,129.4,75.25,74.88,0,19.92,66,5190,5190,0,75.5,75.5
2020-09-17 05:26:44.7817,172.8,129.4,75.25,74.88,0,19.94,1,775.1,0,23.5,75.5,75.5
2020-09-17 05:26:45.0344,172.8,129.3,75.25,74.83,0,19.93,2,774.8,0,24,75.5,75.5
2020-09-17 05:26:45.2870,172.8,129.3,75.25,74.83,-0.1,19.93,65,-750,-730,0,75.5,75.5
2020-09-17 05:26:45.5397,172.8,129.3,75.25,74.83,0,19.93,51,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:45.7923,172.8,129.3,75.25,74.83,0,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:26:46.0450,172.8,129.3,75.25,74.83,0,19.93,67,25,25.1,0,75.5,75.5
2020-09-17 05:26:46.2973,172.8,129.3,75.25,74.83,0.1,19.93,52,3.96,3.94,0,75.5,75.5
2020-09-17 05:26:46.5472,172.8,129.3,75.25,74.83,-0.1,19.93,6,-760,25,3.9,75.5,75.5
2020-09-17 05:26:46.7971,172.8,129.3,75.25,74.83,0,19.93,7,-720,25.1,4,75.5,75.5
2020-09-17 05:26:47.0471,172.8,129.3,75.25,74.83,0.1,19.93,1,775.1,0,23.5,75.5,75.5
2020-09-17 05:26:47.2970,172.8,129.3,75.25,74.83,0,19.93,2,774.8,0,24,75.5,75
2020-09-17 05:26:47.5452,172.8,129.3,75.25,74.83,0.1,19.93,61,776.9,769.5,0,75.5,75
2020-09-17 05:26:47.7927,172.8,129.3,75.25,74.83,0,19.92,62,425,425,0,75.5,75
2020-09-17 05:26:48.0402,172.8,129.3,75.25,74.83,0,19.92,64,7.9,8,0,75.5,75
2020-09-17 05:26:48.2878,172.8,129.3,75.25,74.83,0.1,19.92,3,775.1,0,23,75.5,75
2020-09-17 05:26:48.5391,172.8,129.3,75.25,74.83,0,19.92,4,774.8,0,23,75.5,75
2020-09-17 05:26:48.7918,172.8,129.3,75.25,74.83,0.1,19.93,65,-750,-710,0,75.5,75
2020-09-17 05:26:49.0445,172.8,129.3,75.25,74.83,0,19.92,66,5190,5190,0,75.5,75
2020-09-17 05:26:49.2973,172.8,129.3,75.25,74.83,-0.1,19.93,1,775.1,0,23.5,75.5,75
2020-09-17 05:26:49.5501,172.8,129.3,75,74.83,0,19.94,2,774.8,0,24,75.5,75
2020-09-17 05:26:49.8029,172.8,129.3,75,74.83,0,19.92,65,-760,-710,0,75.5,75
2020-09-17 05:26:50.0558,172.8,129.3,75,74.83,0.1,19.93,51,3.96,3.94,0,75.5,75
2020-09-17 05:26:50.3086,172.8,129.3,75,74.83,0,19.94,63,50,50,0,75.5,75
2020-09-17 05:26:50.5576,172.8,129.3,75,74.83,0,19.93,67,25,25,0,75.5,75
2020-09-17 05:26:50.8051,172.8,129.3,75,74.83,0,19.94,52,3.96,3.94,0,75.5,75
2020-09-17 05:26:51.0527,172.8,129.3,75,74.83,0,19.93,6,-750,25,3.9,75.5,75
2020-09-17 05:26:51.3002,172.8,129.3,75,74.83,0.1,19.92,7,-710,25,4,75.5,75
2020-09-17 05:26:51.5478,172.8,129.3,75,74.83,0.1,19.93,1,775.1,0,23.5,75.5,75
2020-09-17 05:26:51.7953,172.8,129.3,75,74.83,-0.1,19.93,2,774.8,0,24,75.5,75
2020-09-17 05:26:52.0429,172.8,129.3,75,74.83,0.1,19.93,61,777,769.6,0,75.5,75
2020-09-17 05:26:52.2905,172.8,129.3,75,74.83,0,19.93,62,425,425,0,75.5,75
2020-09-17 05:26:52.5381,172.8,129.3,75,74.83,0.1,19.93,64,7.9,8,0,75.5,75
2020-09-17 05:26:52.7865,172.8,129.3,75,74.83,0,19.93,3,775.1,0,23,75.5,75
2020-09-17 05:26:53.0350,172.8,129.3,75,74.83,0,19.93,4,774.8,0,23,75.5,75
2020-09-17 05:26:53.2835,172.8,129.3,75,74.83,0.1,19.93,65,-740,-720,0,75.5,75
2020-09-17 05:26:53.5320,172.8,129.3,75,74.83,0,19.93,66,5180,5180,0,75.5,75
2020-09-17 05:26:53.7827,172.8,129.3,75,74.83,0,19.93,1,775.1,0,23.5,75.5,75
2020-09-17 05:26:54.0355,172.8,129.3,75,74.83,0.1,19.92,2,774.8,0,24,75.5,75
2020-09-17 05:26:54.2882,172.8,129.3,75,74.83,0,19.93,65,-740,-720,0,75.5,75
2020-09-17 05:26:54.5409,172.8,129.3,75,74.83,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:26:54.7937,172.8,129.3,75,74.83,0,19.93,63,50,50,0,75,75
2020-09-17 05:26:55.0465,172.8,129.3,75,74.83,0,19.93,67,25,25,0,75,75
2020-09-17 05:26:55.2992,172.8,129.3,75,74.83,0.1,19.93,52,3.96,3.94,0,75,75
2020-09-17 05:26:55.5520,172.8,129.3,75,74.83,0,19.92,6,-740,25,3.9,75,75
2020-09-17 05:26:55.8047,172.8,129.3,75,74.83,0,19.93,7,-720,25,4,75,75
2020-09-17 05:26:56.0574,172.8,129.3,75,74.83,0.1,19.93,1,775.2,0,23.5,75,75
2020-09-17 05:26:56.3101,172.8,129.3,75,74.83,0,19.93,2,774.9,0,24,75,75
2020-09-17 05:26:56.5628,172.8,129.3,75,74.83,0.1,19.93,61,777,769.6,0,75,75
2020-09-17 05:26:56.8125,172.8,129.3,75,74.83,0,19.94,62,425,425,0,75,75
2020-09-17 05:26:57.0600,172.8,129.3,75,74.83,0,19.92,64,7.9,8,0,75,75
2020-09-17 05:26:57.3076,172.8,129.3,75,74.83,0.1,19.94,3,775.2,0,23,75,75
2020-09-17 05:26:57.5551,172.8,129.3,75,74.83,0,19.92,4,774.9,0,23,75,75
2020-09-17 05:26:57.8027,172.8,129.3,75,74.83,0.1,19.94,65,-740,-710,0,75,75
2020-09-17 05:26:58.0541,172.8,129.3,75,74.83,0,19.93,66,5190,5190,0,75,75
2020-09-17 05:26:58.3071,172.8,129.3,75,74.83,0,19.93,1,775.2,0,23.5,75,75
2020-09-17 05:26:58.5601,172.8,129.3,75,74.83,0,19.94,2,774.9,0,24,75,75
2020-09-17 05:26:58.8131,172.8,129.3,75,74.83,0,19.93,65,-740,-710,0,75,75
2020-09-17 05:26:59.0661,172.8,129.3,75,74.83,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:26:59.3180,172.8,129.3,75,74.83,0,19.93,63,50,50,0,75,75
2020-09-17 05:26:59.5699,172.8,129.3,75,74.83,-0.1,19.93,67,24.9,25,0,75,75
2020-09-17 05:26:59.8217,172.8,129.3,75,74.83,0.1,19.93,52,3.96,3.94,0,75,75
2020-09-17 05:27:00.0736,172.8,129.3,75,74.83,0,19.93,6,-740,24.9,3.9,75,75
2020-09-17 05:27:00.3215,172.8,129.3,75,74.83,0.1,19.93,7,-710,25,4,75,75
2020-09-17 05:27:00.5691,172.8,129.3,75,74.83,0.1,19.93,1,775.2,0,23.5,75,75
2020-09-17 05:27:00.8166,172.8,129.3,75,74.83,0,19.93,2,774.9,0,24,75,75
2020-09-17 05:27:01.0642,172.8,129.3,75,74.83,0.1,19.91,61,777,769.7,0,75,75
2020-09-17 05:27:01.3121,172.8,129.3,75,74.83,0,19.93,62,425,425,0,75,75
2020-09-17 05:27:01.5601,172.8,129.3,75,74.83,0.1,19.93,64,7.9,8,0,75,75
2020-09-17 05:27:01.8080,172.8,129.3,75,74.83,0.1,19.94,3,775.3,0,23,75,75
2020-09-17 05:27:02.0560,172.8,129.3,75,74.83,0,19.93,4,774.9,0,23,75,75
2020-09-17 05:27:02.3051,172.8,129.3,75,74.83,0.1,19.93,65,-740,-730,0,75,75
2020-09-17 05:27:02.5544,172.8,129.3,75,74.83,0,19.94,66,5190,5190,0,75,75
2020-09-17 05:27:02.8037,172.8,129.3,75,74.83,0,19.93,1,775.3,0,23.5,75,75
2020-09-17 05:27:03.0530,172.8,129.3,75,74.83,0.1,19.93,2,774.9,0,24,75,75
2020-09-17 05:27:03.3010,172.8,129.3,75,74.83,0,19.93,65,-740,-730,0,75,75
2020-09-17 05:27:03.5487,172.8,129.3,75,74.83,-0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:27:03.7965,172.8,129.3,75,74.83,0,19.94,63,50,50,0,75,75
2020-09-17 05:27:04.0442,172.8,129.3,75,74.83,0,19.73,67,24.9,25,0,75,75
2020-09-17 05:27:04.2917,172.8,129.3,75,74.83,0.1,19.74,52,3.96,3.94,0,75,75
2020-09-17 05:27:04.5390,172.8,129.3,75,74.83,0.1,19.73,6,-740,24.9,3.9,75,75
2020-09-17 05:27:04.7862,172.8,129.3,75,74.83,0,19.71,7,-730,25,4,75,75
2020-09-17 05:27:05.0335,172.8,129.3,75,74.83,0.1,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:05.2814,172.8,129.3,75,74.83,0,19.73,2,774.9,0,24,75,75
2020-09-17 05:27:05.5341,172.8,129.3,75,74.83,0.1,19.74,61,777.1,769.6,0,75,75
2020-09-17 05:27:05.7868,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:06.0395,172.8,129.3,75,74.83,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:06.2921,172.8,129.3,75,74.83,0,19.73,3,775.3,0,23,75,75
2020-09-17 05:27:06.5437,172.8,129.3,75,74.83,0,19.73,4,774.9,0,23,75,75
2020-09-17 05:27:06.7954,172.8,129.3,75,74.83,0,19.73,65,-730,-720,0,75,75
2020-09-17 05:27:07.0470,172.8,129.3,75,74.83,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:27:07.2986,172.8,129.3,75,74.83,-0.1,19.75,1,775.3,0,23.5,75,75
2020-09-17 05:27:07.5513,172.8,129.3,75,74.83,0,19.73,2,774.9,0,24,75,75
2020-09-17 05:27:07.8040,172.8,129.3,75,74.83,0,19.73,65,-740,-720,0,75,75
2020-09-17 05:27:08.0568,172.8,129.3,75,74.83,0.1,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:27:08.3095,172.8,129.3,75,74.83,0.1,19.73,63,50,50,0,75,75
2020-09-17 05:27:08.5570,172.8,129.3,75,74.83,0,19.73,67,24.9,24.9,0,75,75
2020-09-17 05:27:08.8045,172.8,129.3,75,74.83,0.1,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:09.0521,172.8,129.3,75,74.83,0,19.74,6,-740,24.9,3.9,75,75
2020-09-17 05:27:09.2996,172.8,129.3,75,74.83,0.1,19.76,7,-730,24.9,4,75,75
2020-09-17 05:27:09.5479,172.8,129.3,75,74.83,0.1,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:09.7964,172.8,129.3,75,74.83,0,19.73,2,775,0,24,75,75
2020-09-17 05:27:10.0449,172.8,129.3,75,74.83,0,19.73,61,777.1,769.7,0,75,75
2020-09-17 05:27:10.2935,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:10.5431,172.8,129.3,75,74.83,0,19.72,64,7.9,8,0,75,75
2020-09-17 05:27:10.7948,172.8,129.3,75,74.83,0.1,19.74,3,775.3,0,23,75,75
2020-09-17 05:27:11.0465,172.8,129.3,75,74.83,0,19.73,4,775,0,23,75,75
2020-09-17 05:27:11.2983,172.8,129.3,75,74.83,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:27:11.5487,172.8,129.3,75,74.83,0,19.74,66,5190,5190,0,75,75
2020-09-17 05:27:11.7963,172.8,129.3,75,74.83,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:12.0438,172.8,129.3,75,74.83,0.1,19.74,2,775,0,24,75,75
2020-09-17 05:27:12.2914,172.8,129.3,75,74.83,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:27:12.5407,172.8,129.3,75,74.83,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:27:12.7933,172.8,129.3,75,74.83,0,19.74,63,50,50,0,75,75
2020-09-17 05:27:13.0460,172.8,129.3,75,74.83,0,19.74,67,24.9,24.9,0,75,75
2020-09-17 05:27:13.2986,172.8,129.3,75,74.83,0.1,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:13.5513,172.8,129.3,75,74.83,0,19.73,6,-740,24.9,3.9,75,75
2020-09-17 05:27:13.8039,172.8,129.3,75,74.83,0,19.73,7,-730,24.9,4,75,75
2020-09-17 05:27:14.0566,172.8,129.3,75,74.83,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:14.3093,172.8,129.3,75,74.83,0,19.72,2,775,0,24,75,75
2020-09-17 05:27:14.5620,172.8,129.3,75,74.83,0.1,19.74,61,777.1,769.6,0,75,75
2020-09-17 05:27:14.8125,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:15.0617,172.8,129.3,75,74.83,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:27:15.3109,172.8,129.3,75,74.83,0,19.73,3,775.3,0,23,75,75
2020-09-17 05:27:15.5600,172.8,129.3,75,74.83,0,19.73,4,775,0,23,75,75
2020-09-17 05:27:15.8084,172.8,129.3,75,74.83,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:27:16.0560,172.8,129.3,75,74.83,0,19.74,66,5190,5190,0,75,75
2020-09-17 05:27:16.3036,172.8,129.3,75,74.83,0,19.74,1,775.3,0,23.5,75,75
