Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:27:16.5512,172.8,129.3,75,74.83,0,19.73,2,775,0,24,75,75
2020-09-17 05:27:16.8000,172.8,129.3,75,74.83,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:27:17.0499,172.8,129.3,75,74.83,0.1,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:27:17.2999,172.8,129.3,75,74.83,0.1,19.73,63,50,50,0,75,75
2020-09-17 05:27:17.5498,172.8,129.3,75,74.83,0,19.74,67,24.8,24.9,0,75,75
2020-09-17 05:27:17.7986,172.8,129.3,75,74.83,0,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:18.0462,172.8,129.3,75,74.83,0,19.72,6,-740,24.8,3.9,75,75
2020-09-17 05:27:18.2937,172.8,129.3,75,74.83,0.1,19.73,7,-740,24.9,4,75,75
2020-09-17 05:27:18.5413,172.8,129.3,75,74.83,0.1,19.74,1,775.3,0,23.5,75,75
2020-09-17 05:27:18.7891,172.8,129.3,75,74.83,0,19.73,2,775,0,24,75,75
2020-09-17 05:27:19.0385,172.8,129.3,75,74.83,0,19.73,61,777.1,769.6,0,75,75
2020-09-17 05:27:19.2879,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:19.5372,172.8,129.3,75,74.83,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:19.7869,172.8,129.3,75,74.83,0,19.73,3,775.3,0,23,75,75
2020-09-17 05:27:20.0393,172.8,129.3,75,74.83,0,19.74,4,775,0,23,75,75
2020-09-17 05:27:20.2916,172.8,129.3,75,74.83,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:27:20.5439,172.8,129.3,75,74.83,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:27:20.7962,172.8,129.3,75,74.83,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:21.0488,172.8,129.3,75,74.83,0.1,19.73,2,775,0,24,75,75
2020-09-17 05:27:21.3015,172.8,129.3,75,74.83,0,19.75,65,-740,-730,0,75,75
2020-09-17 05:27:21.5542,172.8,129.3,75,74.83,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:27:21.8069,172.8,129.3,75,74.83,0,19.73,63,50,50,0,75,75
2020-09-17 05:27:22.0558,172.8,129.3,75,74.83,0,19.73,67,24.8,24.9,0,75,75
2020-09-17 05:27:22.3032,172.8,129.3,75,74.83,0.1,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:22.5506,172.8,129.3,75,74.83,0,19.74,6,-740,24.8,3.9,75,75
2020-09-17 05:27:22.7980,172.8,129.3,75,74.83,0,19.73,7,-730,24.9,4,75,75
2020-09-17 05:27:23.0455,172.8,129.3,75,74.83,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:23.2930,172.8,129.3,75,74.83,-0.1,19.74,2,775,0,24,75,75
2020-09-17 05:27:23.5406,172.8,129.3,75,74.83,0.1,19.73,61,777.1,769.7,0,75,75
2020-09-17 05:27:23.7881,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:24.0374,172.8,129.3,75,74.83,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:24.2901,172.8,129.3,75,74.83,0,19.73,3,775.2,0,23,75,75
2020-09-17 05:27:24.5427,172.8,129.3,75,74.83,-0.1,19.73,4,775,0,23,75,75
2020-09-17 05:27:24.7954,172.8,129.3,75,74.83,0.1,19.73,65,-730,-730,0,75,75
2020-09-17 05:27:25.0479,172.8,129.3,75,74.83,0,19.72,66,5200,5200,0,75,75
2020-09-17 05:27:25.2999,172.8,129.3,75,74.83,0,19.73,1,775.2,0,23.5,75,75
2020-09-17 05:27:25.5519,172.8,129.3,75,74.83,0.1,19.74,2,775,0,24,75,75
2020-09-17 05:27:25.8039,172.8,129.3,75,74.83,-0.1,19.74,65,-750,-740,0,75,75
2020-09-17 05:27:26.0559,172.8,129.3,75,74.83,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:27:26.3038,172.8,129.3,75,74.83,0,19.73,63,50,50,0,75,75
2020-09-17 05:27:26.5513,172.8,129.3,75,74.83,0,19.74,67,24.8,24.8,0,75,75
2020-09-17 05:27:26.7989,172.8,129.3,75,74.83,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:27:27.0465,172.8,129.3,75,74.83,-0.1,19.73,6,-740,24.8,3.9,75,75
2020-09-17 05:27:27.2940,172.8,129.3,75,74.83,0.1,19.73,7,-740,24.8,4,75,75
2020-09-17 05:27:27.5415,172.8,129.3,75,74.83,0.1,19.74,1,775.2,0,23.5,75,75
2020-09-17 05:27:27.7890,172.8,129.3,75,74.83,0,19.74,2,775,0,24,75,75
2020-09-17 05:27:28.0365,172.8,129.3,75,74.83,0,19.73,61,777.2,769.7,0,75,75
2020-09-17 05:27:28.2868,172.8,129.3,75,74.83,-0.1,19.73,62,425,425,0,75,75
2020-09-17 05:27:28.5394,172.8,129.3,75,74.83,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:27:28.7920,172.8,129.3,75,74.83,0,19.73,3,775.2,0,23,75,75
2020-09-17 05:27:29.0447,172.8,129.3,75,74.83,0,19.74,4,775,0,23,75,75
2020-09-17 05:27:29.2947,172.8,129.3,75,74.83,0,19.74,65,-730,-730,0,75,75
2020-09-17 05:27:29.5422,172.8,129.3,75,74.83,-0.1,19.72,66,5190,5190,0,75,75
2020-09-17 05:27:29.7896,172.8,129.3,75,74.83,0,19.74,1,775.2,0,23.5,75,75
2020-09-17 05:27:30.0371,172.8,129.3,75,74.83,0.1,19.73,2,775,0,24,75,75
2020-09-17 05:27:30.2873,172.8,129.3,75,74.83,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:27:30.5399,172.8,129.3,75,74.83,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:27:30.7925,172.8,129.3,75,74.83,0,19.74,63,50,50,0,75,75
2020-09-17 05:27:31.0451,172.8,129.3,75,74.83,0,19.73,67,24.8,24.8,0,75,75
2020-09-17 05:27:31.2972,172.8,129.3,75,74.83,0.1,19.74,52,3.96,3.94,0,75,75
2020-09-17 05:27:31.5489,172.8,129.3,75,74.83,0,19.73,6,-740,24.8,3.9,75,75
2020-09-17 05:27:31.8006,172.8,129.3,75,74.83,0.1,19.75,7,-730,24.8,4,75,75
2020-09-17 05:27:32.0522,172.8,129.3,75,74.83,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:32.3039,172.8,129.3,75,74.83,-0.1,19.73,2,775.1,0,24,75,75
2020-09-17 05:27:32.5556,172.8,129.3,75,74.83,0.1,19.73,61,777.2,769.8,0,75,75
2020-09-17 05:27:32.8073,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:33.0590,172.8,129.3,75,74.83,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:33.3085,172.8,129.3,75,74.83,0,19.73,3,775.3,0,23,75,75
2020-09-17 05:27:33.5561,172.8,129.3,75,74.83,-0.1,19.73,4,775.1,0,23,75,75
2020-09-17 05:27:33.8037,172.8,129.3,75,74.83,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:27:34.0513,172.8,129.3,75,74.83,0,19.71,66,5190,5190,0,75,75
2020-09-17 05:27:34.2999,172.8,129.3,75,74.83,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:34.5493,172.8,129.3,75,74.83,0.1,19.73,2,775.1,0,24,75,75
2020-09-17 05:27:34.7987,172.8,129.3,75,74.83,-0.1,19.73,65,-750,-740,0,75,75
2020-09-17 05:27:35.0482,172.8,129.3,75,74.83,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:27:35.2974,172.8,129.3,75,74.83,0,19.74,63,50,50,0,75,75
2020-09-17 05:27:35.5449,172.8,129.3,75,74.83,0.1,19.73,67,24.8,24.8,0,75,75
2020-09-17 05:27:35.7925,172.8,129.3,75,74.83,0.1,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:36.0400,172.8,129.3,75,74.83,-0.1,19.73,6,-750,24.8,3.9,75,75
2020-09-17 05:27:36.2879,172.8,129.3,75,74.83,0.1,19.73,7,-750,24.8,4,75,75
2020-09-17 05:27:36.5385,172.8,129.3,75,74.83,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:27:36.7890,172.8,129.3,75,74.83,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:27:37.0396,172.8,129.3,75,74.83,0,19.74,61,777.1,769.8,0,75,75
2020-09-17 05:27:37.2899,172.8,129.3,75,74.83,-0.1,19.71,62,425,425,0,75,75
2020-09-17 05:27:37.5374,172.8,129.3,75,74.83,-0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:37.7850,172.8,129.3,75,74.83,0,19.73,3,775.3,0,23,75,75
2020-09-17 05:27:38.0325,172.8,129.3,75,74.83,0,19.73,4,775,0,23,75,75
2020-09-17 05:27:38.2804,172.8,129.3,75,74.83,0.1,19.73,65,-730,-730,0,75,75
2020-09-17 05:27:38.5314,172.8,129.3,75,74.83,-0.1,19.73,66,5200,5200,0,75,75
2020-09-17 05:27:38.7825,172.8,129.3,75,74.83,0,19.74,1,775.4,0,23.5,75,75
2020-09-17 05:27:39.0336,172.8,129.3,75,74.83,0,19.74,2,775,0,24,75,75
2020-09-17 05:27:39.2847,172.8,129.3,75,74.83,0,19.73,65,-750,-730,0,75,75
2020-09-17 05:27:39.5332,172.8,129.3,75,74.83,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:27:39.7808,172.8,129.3,75,74.83,0,19.73,63,50,50,0,75,75
2020-09-17 05:27:40.0283,172.8,129.3,75,74.83,0,19.73,67,24.7,24.8,0,75,75
2020-09-17 05:27:40.2759,172.8,129.3,75,74.83,0,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:40.5252,172.8,129.3,75,74.83,0,19.73,6,-740,24.7,3.9,75,75
2020-09-17 05:27:40.7779,172.8,129.3,75,74.83,0.1,19.74,7,-730,24.8,4,75,75
2020-09-17 05:27:41.0307,172.8,129.3,75,74.83,0,19.73,1,775.4,0,23.5,75,75
2020-09-17 05:27:41.2834,172.8,129.3,75,74.83,-0.1,19.74,2,775,0,24,75,75
2020-09-17 05:27:41.5362,172.8,129.3,75,74.83,0,19.73,61,777.2,769.8,0,75,75
2020-09-17 05:27:41.7889,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:42.0417,172.8,129.3,75,74.83,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:42.2945,172.8,129.3,75,74.83,0,19.73,3,775.4,0,23,75,75
2020-09-17 05:27:42.5473,172.8,129.3,75,74.83,-0.1,19.73,4,775,0,23,75,75
2020-09-17 05:27:42.8000,172.8,129.3,75,74.83,0,19.73,65,-730,-740,0,75,75
2020-09-17 05:27:43.0528,172.8,129.3,75,74.83,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:27:43.3056,172.8,129.3,75,74.83,0.1,19.74,1,775.4,0,23.5,75,75
2020-09-17 05:27:43.5584,172.8,129.3,75,74.83,0.1,19.73,2,775,0,24,75,75
2020-09-17 05:27:43.8063,172.8,129.3,75,74.83,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:27:44.0538,172.8,129.3,75,74.83,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:27:44.3013,172.8,129.3,75,74.83,0,19.72,63,50,50,0,75,75
2020-09-17 05:27:44.5488,172.8,129.3,75,74.83,0.1,19.73,67,24.7,24.8,0,75,75
2020-09-17 05:27:44.7968,172.8,129.3,75,74.83,0.1,19.74,52,3.96,3.94,0,75,75
2020-09-17 05:27:45.0452,172.8,129.3,75,74.83,0,19.73,6,-740,24.7,3.9,75,75
2020-09-17 05:27:45.2936,172.8,129.3,75,74.83,0,19.73,7,-740,24.8,4,75,75
2020-09-17 05:27:45.5420,172.8,129.3,75,74.83,0,19.73,1,775.4,0,23.5,75,75
2020-09-17 05:27:45.7904,172.8,129.3,75,74.83,0,19.74,2,775.1,0,24,75,75
2020-09-17 05:27:46.0387,172.8,129.3,75,74.83,0,19.73,61,777.2,769.8,0,75,75
2020-09-17 05:27:46.2871,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:46.5355,172.8,129.3,75,74.83,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:46.7850,172.8,129.3,75,74.83,0,19.73,3,775.4,0,23,75,75
2020-09-17 05:27:47.0355,172.8,129.3,75,74.83,0,19.73,4,775.1,0,23,75,75
2020-09-17 05:27:47.2859,172.8,129.3,75,74.83,0.1,19.74,65,-720,-730,0,75,75
2020-09-17 05:27:47.5364,172.8,129.3,75,74.83,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:27:47.7880,172.8,129.3,75,74.83,0,19.73,1,775.4,0,23.5,75,75
2020-09-17 05:27:48.0408,172.8,129.3,75,74.83,0,19.74,2,775.1,0,24,75,75
2020-09-17 05:27:48.2935,172.8,129.3,75,74.83,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:27:48.5462,172.8,129.3,75,74.83,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:27:48.7990,172.8,129.3,75,74.83,0,19.73,63,50,50,0,75,75
2020-09-17 05:27:49.0518,172.8,129.3,75,74.83,0,19.73,67,24.7,24.8,0,75,75
2020-09-17 05:27:49.3046,172.8,129.3,75,74.83,0,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:49.5574,172.8,129.3,75,74.83,0,19.73,6,-740,24.7,3.9,75,75
2020-09-17 05:27:49.8102,172.8,129.3,75,74.83,0,19.73,7,-730,24.7,4,75,75
2020-09-17 05:27:50.0589,172.8,129.3,75,74.83,0,19.73,1,775.4,0,23.5,75,75
2020-09-17 05:27:50.3064,172.8,129.3,75,74.83,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:27:50.5539,172.8,129.3,75,74.83,0,19.73,61,777.2,769.8,0,75,75
2020-09-17 05:27:50.8014,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:27:51.0508,172.8,129.3,75,74.83,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:51.3009,172.8,129.3,75,74.83,0,19.73,3,775.4,0,23,75,75
2020-09-17 05:27:51.5510,172.8,129.3,75,74.83,0,19.72,4,775.1,0,23,75,75
2020-09-17 05:27:51.8011,172.8,129.3,75,74.83,0,19.73,65,-730,-740,0,75,75
2020-09-17 05:27:52.0503,172.8,129.3,75,74.83,-0.1,19.76,66,5190,5190,0,75,75
2020-09-17 05:27:52.2978,172.8,129.3,75,74.83,0.1,19.73,1,775.4,0,23.5,75,75
2020-09-17 05:27:52.5454,172.8,129.3,75,74.83,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:27:52.7929,172.8,129.3,75,74.83,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:27:53.0404,172.8,129.3,75,74.83,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:27:53.2912,172.8,129.3,75,74.83,-0.1,19.73,63,50,50,0,75,75
2020-09-17 05:27:53.5422,172.8,129.3,75,74.83,0,19.73,67,24.7,24.7,0,75,75
2020-09-17 05:27:53.7932,172.8,129.3,75,74.83,0,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:54.0442,172.8,129.3,75,74.83,0,19.73,6,-740,24.7,3.9,75,75
2020-09-17 05:27:54.2968,172.8,129.3,75,74.83,0,19.74,7,-740,24.7,4,75,75
2020-09-17 05:27:54.5496,172.8,129.3,75,74.83,-0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:27:54.8025,172.8,129.3,75,74.83,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:27:55.0553,172.8,129.3,75,74.83,0.1,19.73,61,777.3,769.8,0,75,75
2020-09-17 05:27:55.3080,172.8,129.3,75,74.83,0,19.74,62,425,425,0,75,75
2020-09-17 05:27:55.5607,172.8,129.3,75,74.83,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:27:55.8134,172.8,129.3,75,74.83,0,19.71,3,775.5,0,23,75,75
2020-09-17 05:27:56.0661,172.8,129.3,75,74.83,0,19.73,4,775.1,0,23,75,75
2020-09-17 05:27:56.3140,172.8,129.3,75,74.83,0.1,19.73,65,-730,-730,0,75,75
2020-09-17 05:27:56.5615,172.8,129.3,75,74.83,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:27:56.8090,172.8,129.3,75,74.83,0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:27:57.0565,172.8,129.3,75,74.83,-0.1,19.74,2,775.1,0,24,75,75
2020-09-17 05:27:57.3040,172.8,129.3,75,74.83,-0.1,19.74,65,-740,-740,0,75,75
2020-09-17 05:27:57.5515,172.8,129.3,75,74.83,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:27:57.7990,172.8,129.3,75,74.83,0,19.73,63,50,50,0,75,75
2020-09-17 05:27:58.0465,172.8,129.3,75,74.83,0,19.74,67,24.7,24.7,0,75,75
2020-09-17 05:27:58.2941,172.8,129.3,75,74.83,-0.1,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:27:58.5416,172.8,129.3,75,74.83,-0.1,19.74,6,-740,24.7,3.9,75,75
2020-09-17 05:27:58.7891,172.8,129.3,75,74.83,0.1,19.73,7,-730,24.7,4,75,75
2020-09-17 05:27:59.0366,172.8,129.3,75,74.83,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:27:59.2846,172.8,129.3,75,74.83,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:27:59.5372,172.8,129.3,75,74.83,0,19.74,61,777.3,769.9,0,75,75
2020-09-17 05:27:59.7898,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:28:00.0425,172.8,129.3,75,74.83,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:28:00.2951,172.8,129.3,75,74.83,0,19.73,3,775.5,0,23,75,75
2020-09-17 05:28:00.5477,172.8,129.3,75,74.83,0.1,19.73,4,775.1,0,23,75,75
2020-09-17 05:28:00.8004,172.8,129.3,75,74.83,0,19.73,65,-730,-740,0,75,75
2020-09-17 05:28:01.0530,172.8,129.3,75,74.83,-0.1,19.74,66,5180,5180,0,75,75
2020-09-17 05:28:01.3057,172.8,129.3,75,74.83,0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:01.5544,172.8,129.3,75,74.83,0,19.74,2,775.1,0,24,75,75
2020-09-17 05:28:01.8020,172.8,129.3,75,74.83,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:28:02.0496,172.8,129.3,75,74.83,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:28:02.2972,172.8,129.3,75,74.83,-0.1,19.74,63,50,50,0,75,75
2020-09-17 05:28:02.5457,172.8,129.3,75,74.83,0,19.73,67,24.7,24.7,0,75,75
2020-09-17 05:28:02.7943,172.8,129.3,75,74.83,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:28:03.0430,172.8,129.3,75,74.83,0,19.73,6,-730,24.7,3.9,75,75
2020-09-17 05:28:03.2917,172.8,129.3,75,74.83,0.1,19.73,7,-730,24.7,4,75,75
2020-09-17 05:28:03.5394,172.8,129.3,75,74.83,-0.1,19.74,1,775.5,0,23.5,75,75
2020-09-17 05:28:03.7870,172.8,129.3,75,74.83,0,19.71,2,775.1,0,24,75,75
2020-09-17 05:28:04.0345,172.8,129.3,75,74.83,0.1,19.73,61,777.2,769.8,0,75,75
2020-09-17 05:28:04.2820,172.8,129.3,75,74.83,0,19.73,62,425,425,0,75,75
2020-09-17 05:28:04.5316,172.8,129.3,75,74.83,0.1,19.74,64,7.9,8,0,75,75
2020-09-17 05:28:04.7842,172.8,129.3,75,74.83,0,19.73,3,775.5,0,23,75,75
2020-09-17 05:28:05.0368,172.8,129.3,75,74.83,0,19.73,4,775.1,0,23,75,75
2020-09-17 05:28:05.2894,172.8,129.3,75,74.83,0,19.73,65,-730,-730,0,75,75
2020-09-17 05:28:05.5420,172.8,129.3,75,74.83,0,19.73,66,5180,5190,0,75,75
2020-09-17 05:28:05.7911,172.8,129.3,75,74.83,0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:06.0403,172.8,129.3,75,74.83,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:28:06.2894,172.8,129.3,75,74.83,-0.1,19.73,65,-740,-740,0,75,75
2020-09-17 05:28:06.5387,172.8,129.3,75,74.83,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:28:06.7914,172.8,129.3,75,74.83,0,19.73,63,50,50,0,75,75
2020-09-17 05:28:07.0441,172.8,129.3,75,74.83,0,19.74,67,24.6,24.7,0,75,75
2020-09-17 05:28:07.2967,172.8,129.3,75,74.83,-0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:28:07.5494,172.8,129.3,75,74.83,-0.1,19.74,6,-740,24.6,3.9,75,75
2020-09-17 05:28:07.8022,172.8,129.3,75,74.83,0.1,19.74,7,-740,24.7,4,75,75
2020-09-17 05:28:08.0550,172.8,129.3,75,74.83,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:08.3078,172.8,129.3,75,74.83,0.1,19.73,2,775.1,0,24,75,75
2020-09-17 05:28:08.5606,172.8,129.3,75,74.83,0,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:28:08.8135,172.8,129.3,75,74.83,-0.1,19.74,62,425,425,0,75,75
2020-09-17 05:28:09.0662,172.8,129.3,75,74.83,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:28:09.3190,172.8,129.3,75,74.83,0,19.76,3,775.5,0,23,75,75
2020-09-17 05:28:09.5717,172.8,129.3,75,74.83,0.1,19.73,4,775.1,0,23,75,75
2020-09-17 05:28:09.8238,172.8,129.3,75,74.83,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:28:10.0714,172.8,129.3,75,74.83,-0.1,19.74,66,5180,5190,0,75,75
2020-09-17 05:28:10.3190,172.8,129.3,75,74.83,0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:10.5667,172.8,129.3,75,74.83,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:28:10.8143,172.8,129.3,75,74.83,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:28:11.0619,172.8,129.3,75,74.83,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:28:11.3094,172.8,129.3,75,74.83,-0.1,19.73,63,50,50,0,75,75
2020-09-17 05:28:11.5570,172.8,129.3,75,74.83,0,19.73,67,24.6,24.7,0,75,75
2020-09-17 05:28:11.8045,172.8,129.3,75,74.83,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:28:12.0558,172.8,129.3,75,74.83,0,19.73,6,-740,24.6,3.9,75,75
2020-09-17 05:28:12.3086,172.8,129.3,75,74.83,0.1,19.72,7,-730,24.7,4,75,75
2020-09-17 05:28:12.5614,172.8,129.3,75,74.83,-0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:12.8142,172.8,129.3,75,74.83,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:28:13.0667,172.8,129.3,75,74.83,0,19.74,61,777.2,769.9,0,75,75
2020-09-17 05:28:13.3191,172.8,129.3,75,74.83,0.1,19.74,62,425,425,0,75,75
2020-09-17 05:28:13.5715,172.8,129.2,75,74.77,0.1,19.74,64,7.9,8,0,75,75
2020-09-17 05:28:13.8239,172.8,129.2,75,74.77,0,19.74,3,775.5,0,23,75,75
2020-09-17 05:28:14.0763,172.8,129.2,75,74.77,0,19.73,4,775.1,0,23,75,75
2020-09-17 05:28:14.3242,172.8,129.2,75,74.77,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:28:14.5719,172.8,129.2,75,74.77,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:28:14.8195,172.8,129.2,75,74.77,0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:15.0671,172.8,129.2,75,74.77,0,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:15.3147,172.8,129.2,75,74.77,-0.1,19.73,65,-740,-740,0,75,75
2020-09-17 05:28:15.5622,172.8,129.2,75,74.77,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:28:15.8097,172.8,129.2,75,74.77,0,19.73,63,50,50,0,75,75
2020-09-17 05:28:16.0573,172.8,129.2,75,74.77,0.1,19.73,67,24.6,24.7,0,75,75
2020-09-17 05:28:16.3056,172.8,129.2,75,74.77,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:28:16.5548,172.8,129.2,75,74.77,0,19.73,6,-740,24.6,3.9,75,75
2020-09-17 05:28:16.8040,172.8,129.2,75,74.77,0,19.73,7,-740,24.7,4,75,75
2020-09-17 05:28:17.0532,172.8,129.2,75,74.77,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:17.3029,172.8,129.2,75,74.77,0.1,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:17.5556,172.8,129.2,75,74.77,0,19.71,61,777.4,769.9,0,75,75
2020-09-17 05:28:17.8083,172.8,129.2,75,74.77,0,19.73,62,425,425,0,75,75
2020-09-17 05:28:18.0610,172.8,129.2,75,74.77,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:28:18.3137,172.8,129.2,75,74.77,0,19.73,3,775.5,0,23,75,75
2020-09-17 05:28:18.5664,172.8,129.2,75,74.77,0.1,19.72,4,775.2,0,23,75,75
2020-09-17 05:28:18.8191,172.8,129.2,75,74.77,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:28:19.0719,172.8,129.2,75,74.77,-0.1,19.74,66,5190,5190,0,75,75
2020-09-17 05:28:19.3246,172.8,129.2,75,74.77,0,19.74,1,775.5,0,23.5,75,75
2020-09-17 05:28:19.5754,172.8,129.2,75,74.77,0,19.72,2,775.2,0,24,75,75
2020-09-17 05:28:19.8230,172.8,129.2,75,74.77,0,19.73,65,-730,-730,0,75,75
2020-09-17 05:28:20.0706,172.8,129.2,75,74.77,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:28:20.3182,172.8,129.2,75,74.77,0,19.73,63,50,50,0,75,75
2020-09-17 05:28:20.5658,172.8,129.2,75,74.77,0,19.74,67,24.6,24.6,0,75,75
2020-09-17 05:28:20.8134,172.8,129.2,75,74.77,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:28:21.0610,172.8,129.2,75,74.77,0.1,19.73,6,-730,24.6,3.9,75,75
2020-09-17 05:28:21.3085,172.8,129.2,75,74.77,0.1,19.75,7,-730,24.6,4,75,75
2020-09-17 05:28:21.5561,172.8,129.2,75,74.77,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:28:21.8037,172.8,129.2,75,74.77,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:28:22.0512,172.8,129.2,75,74.77,0,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:28:22.2987,172.8,129.2,75,74.77,0.1,19.73,62,425,425,0,75,75
2020-09-17 05:28:22.5463,172.8,129.2,75,74.77,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:28:22.7944,172.8,129.2,75,74.77,0,19.74,3,775.3,0,23,75,75
2020-09-17 05:28:23.0462,172.8,129.2,75,74.77,0,19.73,4,775.1,0,23,75,75
2020-09-17 05:28:23.2980,172.8,129.2,75,74.77,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:28:23.5498,172.8,129.2,75,74.77,0,19.73,66,5200,5200,0,75,75
2020-09-17 05:28:23.8015,172.8,129.2,75,74.77,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:28:24.0502,172.8,129.2,75,74.77,0,19.73,2,775.1,0,24,75,75
2020-09-17 05:28:24.2977,172.8,129.2,75,74.77,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:28:24.5453,172.8,129.2,75,74.77,-0.1,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:28:24.7928,172.8,129.2,75,74.77,0,19.73,63,50,50,0,75,75
2020-09-17 05:28:25.0442,172.8,129.2,75,74.77,0.1,19.73,67,24.6,24.6,0,75,75
2020-09-17 05:28:25.2969,172.8,129.2,75,74.77,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:28:25.5495,172.8,129.2,75,74.77,0,19.74,6,-730,24.6,3.9,75,75
2020-09-17 05:28:25.8022,172.8,129.2,75,74.77,0,19.73,7,-750,24.6,4,75,75
2020-09-17 05:28:26.0523,172.8,129.2,75,74.77,0,19.73,1,775.3,0,23.5,75,75
2020-09-17 05:28:26.3012,172.8,129.2,75,74.77,0.1,19.73,2,775.1,0,24,75,75
2020-09-17 05:28:26.5502,172.8,129.2,75,74.77,0,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:28:26.7991,172.8,129.2,75,74.77,0,19.74,62,425,425,0,75,75
2020-09-17 05:28:27.0482,172.8,129.2,75,74.77,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:28:27.2975,172.8,129.2,75,74.77,-0.1,19.73,3,775.3,0,23,75,75
2020-09-17 05:28:27.5468,172.8,129.2,75,74.77,0.1,19.73,4,775.1,0,23,75,75
2020-09-17 05:28:27.7961,172.8,129.2,75,74.77,0,19.73,65,-750,-730,0,75,75
2020-09-17 05:28:28.0453,172.8,129.2,75,74.77,0,19.74,66,5200,5200,0,75,75
2020-09-17 05:28:28.2946,172.8,129.2,75,74.77,0,19.74,1,775.3,0,23.5,75,75
2020-09-17 05:28:28.5439,172.8,129.2,75,74.77,-0.1,19.73,2,775.1,0,24,75,75
2020-09-17 05:28:28.7932,172.8,129.2,75,74.77,0.1,19.73,65,-730,-730,0,75,75
2020-09-17 05:28:29.0437,172.8,129.2,75,74.77,0.1,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:28:29.2964,172.8,129.2,75,74.77,0,19.73,63,50,50,0,75,75
2020-09-17 05:28:29.5491,172.8,129.2,75,74.77,0.1,19.71,67,24.6,24.6,0,75,75
2020-09-17 05:28:29.8017,172.8,129.2,75,74.77,-0.1,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:28:30.0527,172.8,129.2,75,74.77,0.1,19.73,6,-730,24.6,3.9,75,75
2020-09-17 05:28:30.3002,172.8,129.2,75,74.77,0,19.73,7,-730,24.6,4,75,75
2020-09-17 05:28:30.5478,172.8,129.2,75,74.77,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:30.7953,172.8,129.2,75,74.77,0,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:31.0443,172.8,129.2,75,74.77,-0.1,19.73,61,777.4,769.9,0,75,75
2020-09-17 05:28:31.2960,172.8,129.2,75,74.77,0,19.73,62,425,425,0,75,75
2020-09-17 05:28:31.5478,172.8,129.2,75,74.77,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:28:31.7996,172.8,129.2,75,74.77,0,19.74,3,775.5,0,23,75,75
2020-09-17 05:28:32.0513,172.8,129.2,75,74.77,0.1,19.74,4,775.2,0,23,75,75
2020-09-17 05:28:32.3040,172.8,129.2,75,74.77,-0.1,19.73,65,-740,-740,0,75,75
2020-09-17 05:28:32.5567,172.8,129.2,75,74.77,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:28:32.8094,172.8,129.2,75,74.77,0.1,19.74,1,775.5,0,23.5,75,75
2020-09-17 05:28:33.0619,172.8,129.2,75,74.77,0,19.74,2,775.2,0,24,75,75
2020-09-17 05:28:33.3094,172.8,129.2,75,74.77,0.1,19.73,65,-730,-730,0,75,75
2020-09-17 05:28:33.5570,172.8,129.2,75,74.77,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:28:33.8045,172.8,129.2,75,74.77,0,19.74,63,50,50,0,75,75
2020-09-17 05:28:34.0520,172.8,129.2,75,74.77,0.1,19.73,67,24.5,24.6,0,75,75
2020-09-17 05:28:34.3002,172.8,129.2,75,74.77,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:28:34.5483,172.8,129.2,75,74.77,0.1,19.74,6,-730,24.5,3.9,75,75
2020-09-17 05:28:34.7965,172.8,129.2,75,74.77,0,19.73,7,-740,24.6,4,75,75
2020-09-17 05:28:35.0447,172.8,129.2,75,74.77,-0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:35.2951,172.8,129.2,75,74.77,0.1,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:35.5457,172.8,129.2,75,74.77,0,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:28:35.7964,172.8,129.2,75,74.77,0,19.74,62,425,425,0,75,75
2020-09-17 05:28:36.0470,172.8,129.2,75,74.77,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:28:36.2954,172.8,129.2,75,74.77,-0.1,19.73,3,775.5,0,23,75,75
2020-09-17 05:28:36.5436,172.8,129.2,75,74.77,0,19.73,4,775.2,0,23,75,75
2020-09-17 05:28:36.7917,172.8,129.2,75,74.77,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:28:37.0398,172.8,129.2,75,74.77,0.1,19.72,66,5190,5190,0,75,75
2020-09-17 05:28:37.2880,172.8,129.2,75,74.77,0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:37.5361,172.8,129.2,75,74.77,-0.1,19.74,2,775.2,0,24,75,75
2020-09-17 05:28:37.7843,172.8,129.2,75,74.77,0.1,19.73,65,-730,-740,0,75,75
2020-09-17 05:28:38.0324,172.8,129.2,75,74.77,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:28:38.2822,172.8,129.2,75,74.77,0,19.73,63,50,50,0,75,75
2020-09-17 05:28:38.5323,172.8,129.2,75,74.77,0.1,19.74,67,24.5,24.6,0,75,75
2020-09-17 05:28:38.7823,172.8,129.2,75,74.77,-0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:28:39.0324,172.8,129.2,75,74.77,0.1,19.74,6,-740,24.5,3.9,75,75
2020-09-17 05:28:39.2823,172.8,129.2,75,74.77,0,19.73,7,-730,24.6,4,75,75
2020-09-17 05:28:39.5322,172.8,129.2,75,74.77,0,19.74,1,775.5,0,23.5,75,75
2020-09-17 05:28:39.7821,172.8,129.2,75,74.77,0,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:40.0320,172.8,129.2,75,74.77,-0.1,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:28:40.2834,172.8,129.2,75,74.77,0,19.73,62,425,425,0,75,75
2020-09-17 05:28:40.5361,172.8,129.2,75,74.77,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:28:40.7888,172.8,129.2,75,74.77,0,19.73,3,775.5,0,23,75,75
2020-09-17 05:28:41.0415,172.8,129.2,75,74.77,0.1,19.73,4,775.2,0,23,75,75
2020-09-17 05:28:41.2937,172.8,129.2,75,74.77,0,19.71,65,-740,-740,0,75,75
2020-09-17 05:28:41.5430,172.8,129.2,75,74.77,0,19.73,66,5200,5200,0,75,75
2020-09-17 05:28:41.7922,172.8,129.2,75,74.77,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:28:42.0415,172.8,129.2,75,74.77,0,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:42.2908,172.8,129.2,75,74.77,0.1,19.73,65,-730,-730,0,75,75
2020-09-17 05:28:42.5400,172.8,129.2,75,74.77,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:28:42.7893,172.8,129.2,75,74.77,0,19.74,63,50,50,0,75,75
2020-09-17 05:28:43.0386,172.8,129.2,75,74.77,0,19.73,67,24.5,24.6,0,75,75
2020-09-17 05:28:43.2878,172.8,129.2,75,74.77,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:28:43.5358,172.8,129.2,75,74.77,0.1,19.74,6,-740,24.5,3.9,75,75
2020-09-17 05:28:43.7833,172.8,129.2,75,74.77,0,19.73,7,-740,24.6,4,75,75
2020-09-17 05:28:44.0309,172.8,129.2,75,74.77,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:28:44.2784,172.8,129.2,75,74.77,0,19.74,2,775.2,0,24,75,75
2020-09-17 05:28:44.5296,172.8,129.2,75,74.77,0,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:28:44.7823,172.8,129.2,75,74.77,0.1,19.73,62,425,425,0,75,75
2020-09-17 05:28:45.0349,172.8,129.2,75,74.77,0,19.74,64,7.9,8.1,0,75,75
2020-09-17 05:28:45.2875,172.8,129.2,75,74.77,0,19.73,3,775.6,0,23,75,75
2020-09-17 05:28:45.5392,172.8,129.2,75,74.77,0,19.72,4,775.2,0,23,75,75
2020-09-17 05:28:45.7906,172.8,129.2,75,74.77,0,19.74,65,-750,-740,0,75,75
2020-09-17 05:28:46.0419,172.8,129.1,75,74.71,0.1,19.73,66,5200,5200,0,75,75
2020-09-17 05:28:46.2932,172.8,129.1,75,74.71,0.1,19.74,1,775.6,0,23.5,75,75
2020-09-17 05:28:46.5445,172.8,129.1,75,74.71,0,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:46.7972,172.8,129.1,75,74.71,0,19.73,65,-730,-740,0,75,75
2020-09-17 05:28:47.0499,172.8,129.1,75,74.71,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:28:47.3026,172.8,129.1,75,74.71,0.1,19.73,63,50,50,0,75,75
2020-09-17 05:28:47.5553,172.8,129.1,75,74.71,0,19.74,67,24.5,24.6,0,75,75
2020-09-17 05:28:47.8055,172.8,129.1,75,74.71,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:28:48.0557,172.8,129.1,75,74.71,0,19.73,6,-730,24.5,3.9,75,75
2020-09-17 05:28:48.3059,172.8,129.1,75,74.71,0,19.73,7,-740,24.6,4,75,75
2020-09-17 05:28:48.5560,172.8,129.1,75,74.71,0,19.74,1,775.6,0,23.5,75,75
2020-09-17 05:28:48.8057,172.8,129.1,75,74.71,0,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:49.0554,172.8,129.1,75,74.71,0,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:28:49.3051,172.8,129.1,75,74.71,0,19.73,62,425,425,0,75,75
2020-09-17 05:28:49.5548,172.8,129.1,75,74.71,-0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:28:49.8027,172.8,129.1,75,74.71,0.1,19.72,3,775.6,0,23,75,75
2020-09-17 05:28:50.0506,172.8,129.1,75,74.71,0.1,19.74,4,775.2,0,23,75,75
2020-09-17 05:28:50.2984,172.8,129.1,75,74.71,0,19.73,65,-750,-740,0,75,75
2020-09-17 05:28:50.5462,172.8,129.1,75,74.71,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:28:50.7946,172.8,129.1,75,74.71,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:28:51.0430,172.8,129.1,75,74.71,0.1,19.74,2,775.2,0,24,75,75
2020-09-17 05:28:51.2915,172.8,129.1,75,74.71,0.1,19.73,65,-730,-730,0,75,75
2020-09-17 05:28:51.5399,172.8,129.1,75,74.71,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:28:51.7921,172.8,129.1,75,74.71,0,19.73,63,50,50,0,75,75
2020-09-17 05:28:52.0447,172.8,129.1,75,74.71,0,19.72,67,24.5,24.6,0,75,75
2020-09-17 05:28:52.2974,172.8,129.1,75,74.71,-0.1,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:28:52.5500,172.8,129.1,75,74.71,0.1,19.73,6,-730,24.5,3.9,75,75
2020-09-17 05:28:52.7982,172.8,129.1,75,74.71,0,19.73,7,-730,24.6,4,75,75
2020-09-17 05:28:53.0457,172.8,129.1,75,74.71,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:28:53.2932,172.8,129.1,75,74.71,-0.1,19.74,2,775.2,0,24,75,75
2020-09-17 05:28:53.5408,172.8,129.1,75,74.71,0,19.75,61,777.3,769.9,0,75,75
2020-09-17 05:28:53.7886,172.8,129.1,75,74.71,0.1,19.73,62,425,425,0,75,75
2020-09-17 05:28:54.0379,172.8,129.1,75,74.71,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:28:54.2873,172.8,129.1,75,74.71,0,19.73,3,775.6,0,23,75,75
2020-09-17 05:28:54.5366,172.8,129.1,75,74.71,0,19.74,4,775.2,0,23,75,75
2020-09-17 05:28:54.7858,172.8,129.1,75,74.71,0,19.73,65,-750,-750,0,75,75
2020-09-17 05:28:55.0333,172.8,129.1,75,74.71,0.1,19.73,66,5190,5190,0,75,75
2020-09-17 05:28:55.2808,172.8,129.1,75,74.71,0.1,19.74,1,775.6,0,23.5,75,75
2020-09-17 05:28:55.5283,172.8,129.1,75,74.71,0.1,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:55.7763,172.8,129.1,75,74.71,0,19.73,65,-740,-750,0,75,75
2020-09-17 05:28:56.0291,172.8,129.1,75,74.71,-0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:28:56.2819,172.8,129.1,75,74.71,0.1,19.73,63,50,50,0,75,75
2020-09-17 05:28:56.5346,172.8,129.1,75,74.71,0,19.74,67,24.5,24.5,0,75,75
2020-09-17 05:28:56.7874,172.8,129.1,75,74.71,0,19.73,52,3.96,3.94,0,75,75
2020-09-17 05:28:57.0388,172.8,129.1,75,74.71,0,19.74,6,-730,24.5,3.9,75,75
2020-09-17 05:28:57.2896,172.8,129.1,75,74.71,-0.1,19.74,7,-750,24.5,4,75,75
2020-09-17 05:28:57.5405,172.8,129.1,75,74.71,0,19.74,1,775.6,0,23.5,75,75
2020-09-17 05:28:57.7914,172.8,129.1,75,74.71,0,19.73,2,775.2,0,24,75,75
2020-09-17 05:28:58.0429,172.8,129.1,75,74.71,0,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:28:58.2956,172.8,129.1,75,74.71,0.1,19.73,62,425,425,0,75,75
2020-09-17 05:28:58.5482,172.8,129.1,75,74.71,-0.1,19.74,64,7.9,8,0,75,75
2020-09-17 05:28:58.8008,172.8,129.1,75,74.71,0,19.73,3,775.5,0,23,75,75
2020-09-17 05:28:59.0516,172.8,129.1,75,74.71,0.1,19.73,4,775.2,0,23,75,75
2020-09-17 05:28:59.2992,172.8,129.1,75,74.71,0,19.74,65,-740,-730,0,75,75
2020-09-17 05:28:59.5467,172.8,129.1,75,74.71,0.1,19.73,66,5190,5180,0,75,75
2020-09-17 05:28:59.7943,172.8,129.1,75,74.71,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:29:00.0418,172.8,129.1,75,74.71,0.1,19.74,2,775.2,0,24,75,75
2020-09-17 05:29:00.2925,172.8,129.1,75,74.71,0,19.74,65,-740,-730,0,75,75
2020-09-17 05:29:00.5433,172.8,129.1,75,74.71,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:00.7942,172.8,129.1,75,74.71,0,19.74,63,50,50,0,75,75
2020-09-17 05:29:01.0450,172.8,129.1,75,74.71,-0.1,19.74,67,24.5,24.5,0,75,75
2020-09-17 05:29:01.2971,172.8,129.1,75,74.71,-0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:29:01.5494,172.8,129.1,75,74.71,0,19.73,6,-730,24.5,3.9,75,75
2020-09-17 05:29:01.8017,172.8,129.1,75,74.71,0,19.74,7,-730,24.5,4,75,75
2020-09-17 05:29:02.0540,172.8,129.1,75,74.71,0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:29:02.3067,172.8,129.1,75,74.71,-0.1,19.74,2,775.2,0,24,75,75
2020-09-17 05:29:02.5594,172.8,129.1,75,74.71,0,19.73,61,777.3,769.9,0,75,75
2020-09-17 05:29:02.8121,172.8,129.1,75,74.71,0.1,19.74,62,425,425,0,75,75
2020-09-17 05:29:03.0648,172.8,129.1,75,74.71,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:29:03.3153,172.8,129.1,75,74.71,0.1,19.74,3,775.5,0,23,75,75
2020-09-17 05:29:03.5639,172.8,129.1,75,74.71,0,19.74,4,775.2,0,23,75,75
2020-09-17 05:29:03.8126,172.8,129.1,75,74.71,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:29:04.0613,172.8,129.1,75,74.71,0.1,19.73,66,5180,5180,0,75,75
2020-09-17 05:29:04.3103,172.8,129.1,75,74.71,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:29:04.5615,172.8,129.1,75,74.71,0.1,19.73,2,775.2,0,24,75,75
2020-09-17 05:29:04.8127,172.8,129.1,75,74.71,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:29:05.0639,172.8,129.1,75,74.71,-0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:05.3146,172.8,129.1,75,74.71,0,19.73,63,50,50,0,75,75
2020-09-17 05:29:05.5622,172.8,129.1,75,74.71,0,19.74,67,24.5,24.5,0,75,75
2020-09-17 05:29:05.8098,172.8,129.1,75,74.71,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:29:06.0574,172.8,129.1,75,74.71,0,19.73,6,-720,24.5,3.9,75,75
2020-09-17 05:29:06.3057,172.8,129.1,75,74.71,-0.1,19.73,7,-740,24.5,4,75,75
2020-09-17 05:29:06.5584,172.8,129.1,75,74.71,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:29:06.8110,172.8,129.1,75,74.71,0,19.64,2,775.3,0,24,75,75
2020-09-17 05:29:07.0636,172.8,129.1,75,74.71,0.1,19.73,61,777.3,770,0,75,75
2020-09-17 05:29:07.3163,172.8,129.1,75,74.71,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:07.5651,172.8,129.1,75,74.71,-0.1,19.74,64,7.9,8,0,75,75
2020-09-17 05:29:07.8126,172.8,129.1,75,74.71,0,19.74,3,775.5,0,23,75,75
2020-09-17 05:29:08.0602,172.8,129.1,75,74.71,0,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:08.3077,172.8,129.1,75,74.71,0.1,19.73,65,-740,-730,0,75,75
2020-09-17 05:29:08.5552,172.8,129.1,75,74.71,0.1,19.73,66,5180,5180,0,75,75
2020-09-17 05:29:08.8027,172.8,129.1,75,74.71,-0.1,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:29:09.0502,172.8,129.1,75,74.71,0,19.74,2,775.3,0,24,75,75
2020-09-17 05:29:09.2977,172.8,129.1,75,74.71,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:29:09.5453,172.8,129.1,75,74.71,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:09.7928,172.8,129.1,75,74.71,0,19.73,63,50,50,0,75,75
2020-09-17 05:29:10.0402,172.8,129.1,75,74.71,-0.1,19.73,67,24.4,24.5,0,75,75
2020-09-17 05:29:10.2877,172.8,129.1,75,74.71,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:29:10.5352,172.8,129.1,75,74.71,0,19.73,6,-730,24.4,3.9,75,75
2020-09-17 05:29:10.7856,172.8,129.1,75,74.71,0,19.73,7,-730,24.5,4,75,75
2020-09-17 05:29:11.0383,172.8,129.1,75,74.71,0.1,19.74,1,775.5,0,23.5,75,75
2020-09-17 05:29:11.2910,172.8,129.1,75,74.71,0,19.74,2,775.3,0,24,75,75
2020-09-17 05:29:11.5437,172.8,129.1,75,74.71,0,19.73,61,777.3,770,0,75,75
2020-09-17 05:29:11.7963,172.8,129.1,75,74.71,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:12.0490,172.8,129.1,75,74.71,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:12.3017,172.8,129.1,75,74.71,0.1,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:12.5543,172.8,129.1,75,74.71,0,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:12.8040,172.8,129.1,75,74.71,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:29:13.0513,172.8,129.1,75,74.71,0,19.74,66,5180,5180,0,75,75
2020-09-17 05:29:13.2986,172.8,129.1,75,74.71,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:13.5458,172.8,129.1,75,74.71,0.1,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:13.7931,172.8,129.1,75,74.71,0,19.74,65,-750,-740,0,75,75
2020-09-17 05:29:14.0407,172.8,129.1,75,74.71,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:14.2882,172.8,129.1,75,74.71,0,19.73,63,50,50,0,75,75
2020-09-17 05:29:14.5357,172.8,129.1,75,74.71,0,19.72,67,24.4,24.5,0,75,75
2020-09-17 05:29:14.7832,172.8,129.1,75,74.71,0.1,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:29:15.0332,172.8,129.1,75,74.71,0.1,19.73,6,-740,24.4,3.9,75,75
2020-09-17 05:29:15.2839,172.8,129.1,75,74.71,0,19.74,7,-740,24.5,4,75,75
2020-09-17 05:29:15.5346,172.8,129.1,75,74.71,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:15.7853,172.8,129.1,75,74.71,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:16.0339,172.8,129.1,75,74.71,0.1,19.73,61,777.4,770,0,75,75
2020-09-17 05:29:16.2817,172.8,129.1,75,74.71,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:16.5294,172.8,129.1,75,74.71,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:16.7771,172.8,129.1,75,74.71,0,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:17.0266,172.8,129.1,75,74.71,-0.1,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:17.2793,172.8,129.1,75,74.71,0,19.73,65,-730,-730,0,75,75
2020-09-17 05:29:17.5319,172.8,129.1,75,74.71,0,19.73,66,5180,5180,0,75,75
2020-09-17 05:29:17.7846,172.8,129.1,75,74.71,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:18.0373,172.8,129.1,75,74.71,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:18.2900,172.8,129.1,75,74.71,-0.1,19.73,65,-740,-750,0,75,75
2020-09-17 05:29:18.5427,172.8,129.1,75,74.71,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:18.7954,172.8,129.1,75,74.71,0.1,19.72,63,50,50,0,75,75
2020-09-17 05:29:19.0481,172.8,129,75,74.65,0,19.73,67,24.4,24.5,0,75,75
2020-09-17 05:29:19.3008,172.8,129,75,74.65,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:29:19.5535,172.8,129,75,74.65,-0.1,19.73,6,-740,24.4,3.9,75,75
2020-09-17 05:29:19.8062,172.8,129,75,74.65,0,19.74,7,-750,24.5,4,75,75
2020-09-17 05:29:20.0589,172.8,129,75,74.65,0.1,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:20.3117,172.8,129,75,74.65,0,19.74,2,775.3,0,24,75,75
2020-09-17 05:29:20.5644,172.8,129,75,74.65,0.1,19.74,61,777.3,769.9,0,75,75
2020-09-17 05:29:20.8172,172.8,129,75,74.65,0,19.74,62,425,425,0,75,75
2020-09-17 05:29:21.0700,172.8,129,75,74.65,-0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:21.3178,172.8,129,75,74.65,0,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:21.5654,172.8,129,75,74.65,0,19.74,4,775.3,0,23,75,75
2020-09-17 05:29:21.8130,172.8,129,75,74.65,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:29:22.0605,172.8,129,75,74.65,-0.1,19.73,66,5180,5180,0,75,75
2020-09-17 05:29:22.3130,172.8,129,75,74.65,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:22.5657,172.8,129,75,74.65,0.1,19.75,2,775.3,0,24,75,75
2020-09-17 05:29:22.8184,172.8,129,75,74.65,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:29:23.0711,172.8,129,75,74.65,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:23.3210,172.8,129,75,74.65,0,19.74,63,50,50,0,75,75
2020-09-17 05:29:23.5686,172.8,129,75,74.65,0,19.74,67,24.4,24.5,0,75,75
2020-09-17 05:29:23.8162,172.8,129,75,74.65,0.1,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:29:24.0638,172.8,129,75,74.65,0,19.73,6,-740,24.4,3.9,75,75
2020-09-17 05:29:24.3144,172.8,129,75,74.65,0.1,19.73,7,-730,24.5,4,75,75
2020-09-17 05:29:24.5672,172.8,129,75,74.65,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:24.8200,172.8,129,75,74.65,-0.1,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:25.0727,172.8,129,75,74.65,0.1,19.73,61,777.4,769.9,0,75,75
2020-09-17 05:29:25.3247,172.8,129,75,74.65,0,19.74,62,425,425,0,75,75
2020-09-17 05:29:25.5722,172.8,129,75,74.65,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:25.8198,172.8,129,75,74.65,0,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:26.0674,172.8,129,75,74.65,-0.1,19.74,4,775.3,0,23,75,75
2020-09-17 05:29:26.3157,172.8,129,75,74.65,0,19.74,65,-730,-740,0,75,75
2020-09-17 05:29:26.5685,172.8,129,75,74.65,0,19.73,66,5180,5190,0,75,75
2020-09-17 05:29:26.8212,172.8,129,75,74.65,0,19.74,1,775.6,0,23.5,75,75
2020-09-17 05:29:27.0740,172.8,129,75,74.65,0.1,19.74,2,775.3,0,24,75,75
2020-09-17 05:29:27.3267,172.8,129,75,74.65,-0.1,19.73,65,-750,-740,0,75,75
2020-09-17 05:29:27.5795,172.8,129,75,74.65,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:27.8322,172.8,129,75,74.65,0,19.73,63,50,50,0,75,75
2020-09-17 05:29:28.0850,172.8,129,75,74.65,0.1,19.73,67,24.4,24.5,0,75,75
2020-09-17 05:29:28.3370,172.8,129,75,74.65,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:29:28.5847,172.8,129,75,74.65,-0.1,19.73,6,-740,24.4,3.9,75,75
2020-09-17 05:29:28.8324,172.8,129,75,74.65,0,19.73,7,-740,24.5,4,75,75
2020-09-17 05:29:29.0801,172.8,129,75,74.65,0,19.71,1,775.6,0,23.5,75,75
2020-09-17 05:29:29.3278,172.8,129,75,74.65,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:29.5755,172.8,129,75,74.65,0,19.73,61,777.5,769.9,0,75,75
2020-09-17 05:29:29.8231,172.8,129,75,74.65,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:30.0707,172.8,129,75,74.65,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:29:30.3183,172.8,129,75,74.65,0,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:30.5659,172.8,129,75,74.65,0,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:30.8184,172.8,129,75,74.65,0.1,19.73,65,-720,-730,0,75,75
2020-09-17 05:29:31.0711,172.8,129,75,74.65,-0.1,19.73,66,5180,5180,0,75,75
2020-09-17 05:29:31.3239,172.8,129,75,74.65,0,19.74,1,775.6,0,23.5,75,75
2020-09-17 05:29:31.5766,172.8,129,75,74.65,0,19.74,2,775.3,0,24,75,75
2020-09-17 05:29:31.8285,172.8,129,75,74.65,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:29:32.0803,172.8,129,75,74.65,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:32.3321,172.8,129,75,74.65,0,19.73,63,50,50,0,75,75
2020-09-17 05:29:32.5839,172.8,129,75,74.65,0,19.73,67,24.4,24.5,0,75,75
2020-09-17 05:29:32.8363,172.8,129,75,74.65,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:29:33.0891,172.8,129,75,74.65,0,19.73,6,-740,24.4,3.9,75,75
2020-09-17 05:29:33.3420,172.8,129,75,74.65,0.1,19.73,7,-730,24.5,4,75,75
2020-09-17 05:29:33.5948,172.8,129,75,74.65,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:33.8447,172.8,129,75,74.65,-0.1,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:34.0923,172.8,129,75,74.65,0,19.73,61,777.5,770,0,75,75
2020-09-17 05:29:34.3398,172.8,129,75,74.65,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:34.5873,172.8,129,75,74.65,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:34.8349,172.8,128.9,75,74.59,0,19.74,3,775.6,0,23,75,75
2020-09-17 05:29:35.0825,172.8,128.9,75,74.59,0,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:35.3301,172.8,128.9,75,74.59,0,19.73,65,-730,-740,0,75,75
2020-09-17 05:29:35.5776,172.8,128.9,75,74.59,0,19.74,66,5180,5180,0,75,75
2020-09-17 05:29:35.8252,172.8,128.9,75,74.59,0.1,19.74,1,775.6,0,23.5,75,75
2020-09-17 05:29:36.0728,172.8,128.9,75,74.59,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:36.3204,172.8,128.9,75,74.59,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:29:36.5680,172.8,128.9,75,74.59,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:29:36.8156,172.8,128.9,75,74.59,-0.1,19.73,63,50,50,0,75,75
2020-09-17 05:29:37.0631,172.8,128.9,75,74.59,0.1,19.73,67,24.4,24.5,0,75,75
2020-09-17 05:29:37.3107,172.8,128.9,75,74.59,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:29:37.5582,172.8,128.9,75,74.59,0,19.73,6,-740,24.4,3.9,75,75
2020-09-17 05:29:37.8058,172.8,128.9,75,74.59,0,19.74,7,-740,24.5,4,75,75
2020-09-17 05:29:38.0533,172.8,128.9,75,74.59,-0.1,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:38.3009,172.8,128.9,75,74.59,0,19.74,2,775.3,0,24,75,75
2020-09-17 05:29:38.5485,172.8,128.9,75,74.59,0,19.73,61,777.4,770,0,75,75
2020-09-17 05:29:38.7960,172.8,128.9,75,74.59,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:39.0436,172.8,128.9,75,74.59,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:39.2911,172.8,128.9,75,74.59,-0.1,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:39.5386,172.8,128.9,75,74.59,0,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:39.7862,172.8,128.9,75,74.59,0.1,19.74,65,-720,-720,0,75,75
2020-09-17 05:29:40.0350,172.8,128.9,75,74.59,0,19.73,66,5170,5180,0,75,75
2020-09-17 05:29:40.2872,172.8,128.9,75,74.59,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:40.5394,172.8,128.9,75,74.59,-0.1,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:40.7916,172.8,128.9,75,74.59,0.1,19.74,65,-740,-740,0,75,75
2020-09-17 05:29:41.0426,172.8,128.9,75,74.59,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:41.2902,172.8,128.9,75,74.59,0,19.74,63,50,50,0,75,75
2020-09-17 05:29:41.5377,172.8,128.9,75,74.59,0,19.74,67,24.4,24.4,0,75,75
2020-09-17 05:29:41.7852,172.8,128.9,75,74.59,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:29:42.0328,172.8,128.9,75,74.59,-0.1,19.73,6,-740,24.4,3.9,75,75
2020-09-17 05:29:42.2851,172.8,128.9,75,74.59,0,19.73,7,-730,24.5,4,75,75
2020-09-17 05:29:42.5378,172.8,128.9,75,74.59,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:42.7905,172.8,128.9,75,74.59,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:43.0432,172.8,128.9,75,74.59,-0.1,19.74,61,777.4,770,0,75,75
2020-09-17 05:29:43.2958,172.8,128.9,75,74.59,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:43.5485,172.8,128.9,75,74.59,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:43.8012,172.8,128.9,75,74.59,0,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:44.0539,172.8,128.9,75,74.59,0.1,19.74,4,775.3,0,23,75,75
2020-09-17 05:29:44.3038,172.8,128.9,75,74.59,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:29:44.5516,172.8,128.9,75,74.59,0,19.72,66,5180,5180,0,75,75
2020-09-17 05:29:44.7993,172.8,128.9,75,74.59,0.1,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:45.0471,172.8,128.9,75,74.59,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:45.2947,172.8,128.9,75,74.59,0.1,19.73,65,-740,-740,0,75,75
2020-09-17 05:29:45.5422,172.8,128.9,75,74.59,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:29:45.7898,172.8,128.9,75,74.59,-0.1,19.73,63,50,50,0,75,75
2020-09-17 05:29:46.0373,172.8,128.9,75,74.59,0,19.73,67,24.4,24.4,0,75,75
2020-09-17 05:29:46.2857,172.8,128.9,75,74.59,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:29:46.5384,172.8,128.9,75,74.59,0,19.73,6,-730,24.4,3.9,75,75
2020-09-17 05:29:46.7912,172.8,128.9,75,74.59,0,19.73,7,-730,24.4,4,75,75
2020-09-17 05:29:47.0440,172.8,128.9,75,74.59,-0.1,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:47.2967,172.8,128.9,75,74.59,0.1,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:47.5456,172.8,128.9,75,74.59,0,19.73,61,777.5,770,0,75,75
2020-09-17 05:29:47.7931,172.8,128.9,75,74.59,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:48.0407,172.8,128.9,75,74.59,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:48.2883,172.8,128.9,75,74.59,-0.1,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:48.5362,172.8,128.9,75,74.59,0.1,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:48.7850,172.8,128.9,75,74.59,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:29:49.0337,172.8,128.9,75,74.59,0.1,19.73,66,5190,5190,0,75,75
2020-09-17 05:29:49.2825,172.8,128.9,75,74.59,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:49.5319,172.8,128.9,75,74.59,-0.1,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:49.7828,172.8,128.9,75,74.59,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:29:50.0337,172.8,128.9,75,74.59,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:50.2846,172.8,128.9,75,74.59,0,19.73,63,50,50,0,75,75
2020-09-17 05:29:50.5355,172.8,128.9,75,74.59,0,19.73,67,24.4,24.4,0,75,75
2020-09-17 05:29:50.7834,172.8,128.9,75,74.59,-0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:29:51.0314,172.8,128.9,75,74.59,0,19.73,6,-730,24.4,3.9,75,75
2020-09-17 05:29:51.2794,172.8,128.9,75,74.59,0,19.74,7,-740,24.4,4,75,75
2020-09-17 05:29:51.5274,172.8,128.9,75,74.59,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:51.7800,172.8,128.9,75,74.59,0.1,19.74,2,775.3,0,24,75,75
2020-09-17 05:29:52.0326,172.8,128.9,75,74.59,-0.1,19.73,61,777.5,770.1,0,75,75
2020-09-17 05:29:52.2852,172.8,128.9,75,74.59,0,19.73,62,425,425,0,75,75
2020-09-17 05:29:52.5378,172.8,128.9,75,74.59,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:52.7904,172.8,128.9,75,74.59,0,19.73,3,775.6,0,23,75,75
2020-09-17 05:29:53.0431,172.8,128.9,75,74.59,0.1,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:53.2957,172.8,128.9,75,74.59,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:29:53.5483,172.8,128.9,75,74.59,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:29:53.8011,172.8,128.9,75,74.59,0,19.73,1,775.6,0,23.5,75,75
2020-09-17 05:29:54.0539,172.8,128.9,75,74.59,0,19.75,2,775.3,0,24,75,75
2020-09-17 05:29:54.3068,172.8,128.9,75,74.59,0.1,19.73,65,-730,-720,0,75,75
2020-09-17 05:29:54.5596,172.8,128.9,75,74.59,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:54.8115,172.8,128.9,75,74.59,0,19.73,63,50,50,0,75,75
