Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:29:55.0590,172.8,128.9,75,74.59,0,19.73,67,24.4,24.4,0,75,75
2020-09-17 05:29:55.3066,172.8,128.9,75,74.59,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:29:55.5541,172.8,128.9,75,74.59,0.1,19.73,6,-730,24.4,3.9,75,75
2020-09-17 05:29:55.8016,172.8,128.9,75,74.59,0.1,19.73,7,-730,24.4,4,75,75
2020-09-17 05:29:56.0491,172.8,128.9,75,74.59,0,19.73,1,775.7,0,23.5,75,75
2020-09-17 05:29:56.2967,172.8,128.9,75,74.59,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:56.5442,172.8,128.9,75,74.59,-0.1,19.74,61,777.5,770,0,75,75
2020-09-17 05:29:56.7924,172.8,128.9,75,74.59,0.1,19.73,62,425,425,0,75,75
2020-09-17 05:29:57.0450,172.8,128.9,75,74.59,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:29:57.2977,172.8,128.9,75,74.59,0,19.73,3,775.7,0,23,75,75
2020-09-17 05:29:57.5504,172.8,128.9,75,74.59,0,19.73,4,775.3,0,23,75,75
2020-09-17 05:29:57.8030,172.8,128.9,75,74.59,-0.1,19.73,65,-740,-740,0,75,75
2020-09-17 05:29:58.0538,172.8,128.9,75,74.59,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:29:58.3014,172.8,128.9,75,74.59,0,19.73,1,775.7,0,23.5,75,75
2020-09-17 05:29:58.5489,172.8,128.9,75,74.59,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:29:58.7965,172.8,128.9,75,74.59,0.1,19.73,65,-730,-730,0,75,75
2020-09-17 05:29:59.0461,172.8,128.9,75,74.59,-0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:29:59.2989,172.8,128.9,75,74.59,0,19.74,63,50,50,0,75,75
2020-09-17 05:29:59.5517,172.8,128.9,75,74.59,0.1,19.74,67,24.4,24.4,0,75,75
2020-09-17 05:29:59.8045,172.8,128.9,75,74.59,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:30:00.0573,172.8,128.9,75,74.59,0.1,19.73,6,-730,24.3,3.9,75,75
2020-09-17 05:30:00.3100,172.8,128.9,75,74.59,-0.1,19.73,7,-740,24.4,4,75,75
2020-09-17 05:30:00.5627,172.8,128.9,75,74.59,0.1,19.73,1,775.7,0,23.5,75,75
2020-09-17 05:30:00.8154,172.8,128.9,75,74.59,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:30:01.0660,172.8,128.9,75,74.59,0,19.73,61,777.4,770,0,75,75
2020-09-17 05:30:01.3137,172.8,128.9,75,74.59,0,19.73,62,425,425,0,75,75
2020-09-17 05:30:01.5613,172.8,128.9,75,74.59,-0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:30:01.8089,172.8,128.9,75,74.59,-0.1,19.74,3,775.7,0,23,75,75
2020-09-17 05:30:02.0589,172.8,128.9,75,74.59,0,19.73,4,775.3,0,23,75,75
2020-09-17 05:30:02.3117,172.8,128.9,75,74.59,0,19.74,65,-740,-730,0,75,75
2020-09-17 05:30:02.5646,172.8,128.9,75,74.59,0.1,19.73,66,5190,5190,0,75,75
2020-09-17 05:30:02.8174,172.8,128.9,75,74.59,-0.1,19.73,1,775.7,0,23.5,75,75
2020-09-17 05:30:03.0703,172.8,128.9,75,74.59,-0.1,19.71,2,775.3,0,24,75,75
2020-09-17 05:30:03.3178,172.8,128.9,75,74.59,0,19.73,65,-720,-730,0,75,75
2020-09-17 05:30:03.5653,172.8,128.9,75,74.59,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:30:03.8129,172.8,128.9,75,74.59,0.1,19.73,63,50,50,0,75,75
2020-09-17 05:30:04.0604,172.8,128.9,75,74.59,0,19.74,67,24.3,24.4,0,75,75
2020-09-17 05:30:04.3087,172.8,128.9,75,74.59,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:30:04.5571,172.8,128.9,75,74.59,0,19.73,6,-730,24.3,3.9,75,75
2020-09-17 05:30:04.8054,172.8,128.9,75,74.59,0,19.73,7,-720,24.4,4,75,75
2020-09-17 05:30:05.0538,172.8,128.9,75,74.59,0.1,19.74,1,775.5,0,23.5,75,75
2020-09-17 05:30:05.3017,172.8,128.9,75,74.59,0,19.73,2,775.3,0,24,75,75
2020-09-17 05:30:05.5494,172.8,128.9,75,74.59,-0.1,19.73,61,777.5,770,0,75,75
2020-09-17 05:30:05.7971,172.8,128.9,75,74.59,0,19.74,62,425,425,0,75,75
2020-09-17 05:30:06.0447,172.8,128.9,75,74.59,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:30:06.2951,172.8,128.9,75,74.59,0.1,19.73,3,775.5,0,23,75,75
2020-09-17 05:30:06.5478,172.8,128.9,75,74.59,0,19.73,4,775.3,0,23,75,75
2020-09-17 05:30:06.8005,172.8,128.9,75,74.59,-0.1,19.73,65,-740,-740,0,75,75
2020-09-17 05:30:07.0532,172.8,128.9,75,74.59,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:30:07.3059,172.8,128.9,75,74.59,0,19.73,1,775.5,0,23.5,75,75
2020-09-17 05:30:07.5587,172.8,128.9,75,74.59,0.1,19.93,2,775.3,0,24,75,75
2020-09-17 05:30:07.8115,172.8,128.9,75,74.59,0,19.93,65,-730,-730,0,75,75
2020-09-17 05:30:08.0642,172.8,128.9,75,74.59,0,19.92,51,3.96,3.94,0,75,75
2020-09-17 05:30:08.3170,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:30:08.5697,172.8,128.9,75,74.59,0,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:08.8225,172.8,128.9,75,74.59,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:09.0752,172.8,128.9,75,74.59,0.1,19.94,6,-730,24.3,3.9,75,75
2020-09-17 05:30:09.3272,172.8,128.9,75,74.59,0,19.93,7,-740,24.4,4,75,75
2020-09-17 05:30:09.5748,172.8,128.9,75,74.59,0,19.92,1,775.5,0,23.5,75,75
2020-09-17 05:30:09.8224,172.8,128.9,75,74.59,0,19.93,2,775.3,0,24,75,75
2020-09-17 05:30:10.0701,172.8,128.9,75,74.59,0,19.93,61,777.5,770,0,75,75
2020-09-17 05:30:10.3177,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:30:10.5653,172.8,128.9,75,74.59,0,19.94,64,7.9,8,0,75,75
2020-09-17 05:30:10.8129,172.8,128.9,75,74.59,0,19.93,3,775.7,0,23,75,75
2020-09-17 05:30:11.0605,172.8,128.9,75,74.59,-0.1,19.93,4,775.4,0,23,75,75
2020-09-17 05:30:11.3080,172.8,128.9,75,74.59,0,19.94,65,-730,-730,0,75,75
2020-09-17 05:30:11.5556,172.8,128.9,75,74.59,0.1,19.93,66,5190,5190,0,75,75
2020-09-17 05:30:11.8031,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:12.0507,172.8,128.9,75,74.59,0,19.92,2,775.4,0,24,75,75
2020-09-17 05:30:12.2982,172.8,128.9,75,74.59,0,19.93,65,-740,-740,0,75,75
2020-09-17 05:30:12.5457,172.8,128.9,75,74.59,0,19.91,51,3.96,3.94,0,75,75
2020-09-17 05:30:12.7932,172.8,128.9,75,74.59,0.1,19.93,63,50,50,0,75,75
2020-09-17 05:30:13.0408,172.8,128.9,75,74.59,0,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:13.2883,172.8,128.9,75,74.59,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:13.5358,172.8,128.9,75,74.59,-0.1,19.93,6,-750,24.3,3.9,75,75
2020-09-17 05:30:13.7848,172.8,128.9,75,74.59,0,19.93,7,-740,24.4,4,75,75
2020-09-17 05:30:14.0350,172.8,128.9,75,74.59,0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:14.2852,172.8,128.9,75,74.59,0,19.94,2,775.4,0,24,75,75
2020-09-17 05:30:14.5353,172.8,128.9,75,74.59,0,19.93,61,777.4,770,0,75,75
2020-09-17 05:30:14.7859,172.8,128.9,75,74.59,-0.1,19.93,62,425,425,0,75,75
2020-09-17 05:30:15.0385,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:30:15.2911,172.8,128.9,75,74.59,0.1,19.93,3,775.7,0,23,75,75
2020-09-17 05:30:15.5437,172.8,128.9,75,74.59,0,19.93,4,775.4,0,23,75,75
2020-09-17 05:30:15.7963,172.8,128.9,75,74.59,0,19.93,65,-730,-740,0,75,75
2020-09-17 05:30:16.0482,172.8,128.9,75,74.59,0,19.93,66,5180,5180,0,75,75
2020-09-17 05:30:16.3002,172.8,128.9,75,74.59,0,19.92,1,775.7,0,23.5,75,75
2020-09-17 05:30:16.5521,172.8,128.9,75,74.59,0.1,19.94,2,775.4,0,24,75,75
2020-09-17 05:30:16.8041,172.8,128.9,75,74.59,0,19.93,65,-740,-730,0,75,75
2020-09-17 05:30:17.0568,172.8,128.9,75,74.59,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:30:17.3095,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:30:17.5622,172.8,128.9,75,74.59,-0.1,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:17.8147,172.8,128.9,75,74.59,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:18.0623,172.8,128.9,75,74.59,0,19.93,6,-740,24.3,3.9,75,75
2020-09-17 05:30:18.3099,172.8,128.9,75,74.59,0,19.93,7,-730,24.4,4,75,75
2020-09-17 05:30:18.5574,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:18.8054,172.8,128.9,75,74.59,-0.1,19.93,2,775.3,0,24,75,75
2020-09-17 05:30:19.0581,172.8,128.9,75,74.59,0,19.92,61,777.5,770.1,0,75,75
2020-09-17 05:30:19.3108,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:30:19.5635,172.8,128.9,75,74.59,0.1,19.94,64,7.9,8,0,75,75
2020-09-17 05:30:19.8162,172.8,128.9,75,74.59,0.1,19.93,3,775.7,0,23,75,75
2020-09-17 05:30:20.0671,172.8,128.9,75,74.59,-0.1,19.92,4,775.3,0,23,75,75
2020-09-17 05:30:20.3146,172.8,128.9,75,74.59,0,19.93,65,-730,-740,0,75,75
2020-09-17 05:30:20.5621,172.8,128.9,75,74.59,0,19.93,66,5180,5180,0,75,75
2020-09-17 05:30:20.8097,172.8,128.9,75,74.59,0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:21.0572,172.8,128.9,75,74.59,0.1,19.94,2,775.3,0,24,75,75
2020-09-17 05:30:21.3048,172.8,128.9,75,74.59,0,19.94,65,-740,-740,0,75,75
2020-09-17 05:30:21.5524,172.8,128.9,75,74.59,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:30:21.7999,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:30:22.0475,172.8,128.9,75,74.59,0,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:22.3000,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:22.5529,172.8,128.9,75,74.59,-0.1,19.93,6,-740,24.3,3.9,75,75
2020-09-17 05:30:22.8057,172.8,128.9,75,74.59,0,19.93,7,-740,24.4,4,75,75
2020-09-17 05:30:23.0586,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:23.3106,172.8,128.9,75,74.59,0,19.93,2,775.3,0,24,75,75
2020-09-17 05:30:23.5582,172.8,128.9,75,74.59,0.1,19.93,61,777.5,770,0,75,75
2020-09-17 05:30:23.8058,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:30:24.0534,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:30:24.3009,172.8,128.9,75,74.59,0,19.92,3,775.7,0,23,75,75
2020-09-17 05:30:24.5524,172.8,128.9,75,74.59,0,19.93,4,775.3,0,23,75,75
2020-09-17 05:30:24.8053,172.8,128.9,75,74.59,0.1,19.93,65,-730,-730,0,75,75
2020-09-17 05:30:25.0581,172.8,128.9,75,74.59,0,19.94,66,5180,5180,0,75,75
2020-09-17 05:30:25.3109,172.8,128.9,75,74.59,0,19.93,1,775.6,0,23.5,75,75
2020-09-17 05:30:25.5600,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:25.8075,172.8,128.9,75,74.59,0,19.93,65,-740,-730,0,75,75
2020-09-17 05:30:26.0550,172.8,128.9,75,74.59,0.1,19.94,51,3.96,3.94,0,75,75
2020-09-17 05:30:26.3026,172.8,128.9,75,74.59,0,19.92,63,50,50,0,75,75
2020-09-17 05:30:26.5512,172.8,128.9,75,74.59,0,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:26.8002,172.8,128.9,75,74.59,-0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:27.0492,172.8,128.9,75,74.59,-0.1,19.93,6,-740,24.3,3.9,75,75
2020-09-17 05:30:27.2982,172.8,128.9,75,74.59,0.1,19.93,7,-720,24.4,4,75,75
2020-09-17 05:30:27.5472,172.8,128.9,75,74.59,0,19.94,1,775.6,0,23.5,75,75
2020-09-17 05:30:27.7997,172.8,128.9,75,74.59,0,19.94,2,775.4,0,24,75,75
2020-09-17 05:30:28.0524,172.8,128.9,75,74.59,0,19.93,61,777.4,770.1,0,75,75
2020-09-17 05:30:28.3051,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:30:28.5577,172.8,128.9,75,74.59,0.1,19.92,64,7.9,8,0,75,75
2020-09-17 05:30:28.8057,172.8,128.9,75,74.59,0,19.93,3,775.6,0,23,75,75
2020-09-17 05:30:29.0532,172.8,128.9,75,74.59,0,19.93,4,775.4,0,23,75,75
2020-09-17 05:30:29.3007,172.8,128.9,75,74.59,0,19.93,65,-730,-740,0,75,75
2020-09-17 05:30:29.5483,172.8,128.9,75,74.59,-0.1,19.93,66,5180,5180,0,75,75
2020-09-17 05:30:29.7987,172.8,128.9,75,74.59,0.1,19.93,1,775.6,0,23.5,75,75
2020-09-17 05:30:30.0515,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:30.3042,172.8,128.9,75,74.59,0,19.93,65,-740,-730,0,75,75
2020-09-17 05:30:30.5569,172.8,128.9,75,74.59,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:30:30.8072,172.8,128.9,75,74.59,-0.1,19.93,63,50,50,0,75,75
2020-09-17 05:30:31.0553,172.8,128.9,75,74.59,0,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:31.3035,172.8,128.9,75,74.59,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:31.5516,172.8,128.9,75,74.59,0,19.92,6,-730,24.3,3.9,75,75
2020-09-17 05:30:31.7994,172.8,128.9,75,74.59,0.1,19.93,7,-740,24.4,4,75,75
2020-09-17 05:30:32.0470,172.8,128.9,75,74.59,-0.1,19.93,1,775.6,0,23.5,75,75
2020-09-17 05:30:32.2946,172.8,128.9,75,74.59,0,19.92,2,775.4,0,24,75,75
2020-09-17 05:30:32.5421,172.8,128.9,75,74.59,0,19.93,61,777.4,770,0,75,75
2020-09-17 05:30:32.7917,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:30:33.0429,172.8,128.9,75,74.59,0.1,19.93,64,7.9,8,0,75,75
2020-09-17 05:30:33.2942,172.8,128.9,75,74.59,-0.1,19.93,3,775.7,0,23,75,75
2020-09-17 05:30:33.5454,172.8,128.9,75,74.59,-0.1,19.93,4,775.4,0,23,75,75
2020-09-17 05:30:33.7952,172.8,128.9,75,74.59,0,19.93,65,-740,-730,0,75,75
2020-09-17 05:30:34.0434,172.8,128.9,75,74.59,0,19.92,66,5170,5180,0,75,75
2020-09-17 05:30:34.2917,172.8,128.9,75,74.59,0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:34.5399,172.8,128.9,75,74.59,-0.1,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:34.7891,172.8,128.9,75,74.59,-0.1,19.94,65,-740,-740,0,75,75
2020-09-17 05:30:35.0390,172.8,128.9,75,74.59,0,19.94,51,3.96,3.94,0,75,75
2020-09-17 05:30:35.2890,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:30:35.5390,172.8,128.9,75,74.59,0.1,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:35.7890,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:36.0396,172.8,128.9,75,74.59,0,19.93,6,-740,24.3,3.9,75,75
2020-09-17 05:30:36.2901,172.8,128.9,75,74.59,0,19.93,7,-740,24.4,4,75,75
2020-09-17 05:30:36.5406,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:36.7915,172.8,128.9,75,74.59,0.1,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:37.0441,172.8,128.9,75,74.59,0,19.93,61,777.5,770.1,0,75,75
2020-09-17 05:30:37.2968,172.8,128.9,75,74.59,-0.1,19.93,62,425,425,0,75,75
2020-09-17 05:30:37.5494,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:30:37.8020,172.8,128.9,75,74.59,0,19.92,3,775.7,0,23,75,75
2020-09-17 05:30:38.0516,172.8,128.9,75,74.59,0,19.92,4,775.4,0,23,75,75
2020-09-17 05:30:38.3004,172.8,128.9,75,74.59,0,19.93,65,-730,-730,0,75,75
2020-09-17 05:30:38.5491,172.8,128.9,75,74.59,0,19.93,66,5180,5180,0,75,75
2020-09-17 05:30:38.7978,172.8,128.9,75,74.59,0,19.94,1,775.7,0,23.5,75,75
2020-09-17 05:30:39.0480,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:39.3008,172.8,128.9,75,74.59,0.1,19.92,65,-730,-730,0,75,75
2020-09-17 05:30:39.5536,172.8,128.9,75,74.59,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:30:39.8063,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:30:40.0591,172.8,128.9,75,74.59,0,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:40.3119,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:40.5646,172.8,128.9,75,74.59,0.1,19.93,6,-740,24.3,3.9,75,75
2020-09-17 05:30:40.8174,172.8,128.9,75,74.59,0.1,19.93,7,-730,24.4,4,75,75
2020-09-17 05:30:41.0701,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:41.3225,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:41.5750,172.8,128.9,75,74.59,0,19.93,61,777.6,770.1,0,75,75
2020-09-17 05:30:41.8274,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:30:42.0797,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:30:42.3297,172.8,128.9,75,74.59,0,19.93,3,775.7,0,23,75,75
2020-09-17 05:30:42.5797,172.8,128.9,75,74.59,0,19.92,4,775.4,0,23,75,75
2020-09-17 05:30:42.8297,172.8,128.9,75,74.59,-0.1,19.94,65,-730,-740,0,75,75
2020-09-17 05:30:43.0797,172.8,128.9,75,74.59,0,19.94,66,5180,5180,0,75,75
2020-09-17 05:30:43.3283,172.8,128.9,75,74.59,0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:43.5759,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:43.8234,172.8,128.9,75,74.59,0,19.93,65,-720,-730,0,75,75
2020-09-17 05:30:44.0710,172.8,128.9,75,74.59,-0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:30:44.3214,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:30:44.5742,172.8,128.9,75,74.59,0.1,19.91,67,24.3,24.4,0,75,75
2020-09-17 05:30:44.8270,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:45.0797,172.8,128.9,75,74.59,0,19.93,6,-730,24.3,3.9,75,75
2020-09-17 05:30:45.3299,172.8,128.9,75,74.59,-0.1,19.93,7,-740,24.4,4,75,75
2020-09-17 05:30:45.5775,172.8,128.9,75,74.59,-0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:45.8252,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:46.0728,172.8,128.9,75,74.59,0,19.93,61,777.5,770,0,75,75
2020-09-17 05:30:46.3212,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:30:46.5734,172.8,128.9,75,74.59,-0.1,19.93,64,7.9,8,0,75,75
2020-09-17 05:30:46.8255,172.8,128.9,75,74.59,0,19.94,3,775.7,0,23,75,75
2020-09-17 05:30:47.0777,172.8,128.9,75,74.59,0.1,19.93,4,775.4,0,23,75,75
2020-09-17 05:30:47.3299,172.8,128.9,75,74.59,0,19.93,65,-740,-730,0,75,75
2020-09-17 05:30:47.5822,172.8,128.9,75,74.59,0.1,19.93,66,5180,5180,0,75,75
2020-09-17 05:30:47.8345,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:48.0868,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:48.3387,172.8,128.9,75,74.59,0.1,19.94,65,-730,-740,0,75,75
2020-09-17 05:30:48.5882,172.8,128.9,75,74.59,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:30:48.8377,172.8,128.9,75,74.59,0.1,19.92,63,50,50,0,75,75
2020-09-17 05:30:49.0872,172.8,128.9,75,74.59,0,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:49.3366,172.8,128.9,75,74.59,-0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:49.5847,172.8,128.9,75,74.59,0,19.93,6,-730,24.3,3.9,75,75
2020-09-17 05:30:49.8322,172.8,128.9,75,74.59,0,19.93,7,-730,24.4,4,75,75
2020-09-17 05:30:50.0798,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:50.3273,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:50.5749,172.8,128.9,75,74.59,-0.1,19.93,61,777.5,770.1,0,75,75
2020-09-17 05:30:50.8226,172.8,128.9,75,74.59,0,19.92,62,425,425,0,75,75
2020-09-17 05:30:51.0702,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:30:51.3179,172.8,128.9,75,74.59,0.1,19.92,3,775.7,0,23,75,75
2020-09-17 05:30:51.5655,172.8,128.9,75,74.59,0.1,19.93,4,775.4,0,23,75,75
2020-09-17 05:30:51.8182,172.8,128.9,75,74.59,-0.1,19.93,65,-740,-740,0,75,75
2020-09-17 05:30:52.0710,172.8,128.9,75,74.59,0,19.93,66,5180,5180,0,75,75
2020-09-17 05:30:52.3239,172.8,128.9,75,74.59,0,19.94,1,775.7,0,23.5,75,75
2020-09-17 05:30:52.5767,172.8,128.9,75,74.59,0.1,19.93,2,775.4,0,24,75,75
2020-09-17 05:30:52.8266,172.8,128.9,75,74.59,0.1,19.93,65,-740,-730,0,75,75
2020-09-17 05:30:53.0741,172.8,128.9,75,74.59,-0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:30:53.3217,172.8,128.9,75,74.59,0,19.92,63,50,50,0,75,75
2020-09-17 05:30:53.5692,172.8,128.9,75,74.59,0,19.93,67,24.3,24.4,0,75,75
2020-09-17 05:30:53.8168,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:54.0645,172.8,128.9,75,74.59,0,19.92,6,-730,24.3,3.9,75,75
2020-09-17 05:30:54.3121,172.8,128.9,75,74.59,-0.1,19.93,7,-740,24.3,4,75,75
2020-09-17 05:30:54.5597,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:54.8074,172.8,128.9,75,74.59,0,19.93,2,775.3,0,24,75,75
2020-09-17 05:30:55.0550,172.8,128.9,75,74.59,0,19.93,61,777.5,770.1,0,75,75
2020-09-17 05:30:55.3026,172.8,128.9,75,74.59,0.1,19.93,62,425,425,0,75,75
2020-09-17 05:30:55.5503,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:30:55.8008,172.8,128.9,75,74.59,0,19.92,3,775.7,0,23,75,75
2020-09-17 05:30:56.0536,172.8,128.9,75,74.59,0,19.93,4,775.3,0,23,75,75
2020-09-17 05:30:56.3063,172.8,128.9,75,74.59,0,19.92,65,-740,-740,0,75,75
2020-09-17 05:30:56.5591,172.8,128.9,75,74.59,0.1,19.93,66,5190,5180,0,75,75
2020-09-17 05:30:56.8112,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:30:57.0595,172.8,128.9,75,74.59,0,19.93,2,775.3,0,24,75,75
2020-09-17 05:30:57.3078,172.8,128.9,75,74.59,-0.1,19.95,65,-750,-750,0,75,75
2020-09-17 05:30:57.5561,172.8,128.9,75,74.59,-0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:30:57.8051,172.8,128.9,75,74.59,0.1,19.94,63,50,50,0,75,75
2020-09-17 05:30:58.0580,172.8,128.9,75,74.59,0,19.93,67,24.3,24.3,0,75,75
2020-09-17 05:30:58.3108,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:30:58.5636,172.8,128.9,75,74.59,0,19.93,6,-730,24.3,3.9,75,75
2020-09-17 05:30:58.8164,172.8,128.9,75,74.59,0,19.93,7,-740,24.3,4,75,75
2020-09-17 05:30:59.0692,172.8,128.9,75,74.59,0.1,19.92,1,775.7,0,23.5,75,75
2020-09-17 05:30:59.3220,172.8,128.9,75,74.59,0,19.93,2,775.3,0,24,75,75
2020-09-17 05:30:59.5748,172.8,128.9,75,74.59,0,19.93,61,777.5,770,0,75,75
2020-09-17 05:30:59.8275,172.8,128.9,75,74.59,0,19.92,62,425,425,0,75,75
2020-09-17 05:31:00.0760,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:00.3236,172.8,128.9,75,74.59,0.1,19.93,3,775.7,0,23,75,75
2020-09-17 05:31:00.5711,172.8,128.9,75,74.59,0,19.93,4,775.3,0,23,75,75
2020-09-17 05:31:00.8186,172.8,128.9,75,74.59,0.1,19.92,65,-740,-740,0,75,75
2020-09-17 05:31:01.0662,172.8,128.9,75,74.59,0,19.93,66,5180,5180,0,75,75
2020-09-17 05:31:01.3137,172.8,128.9,75,74.59,-0.1,19.92,1,775.7,0,23.5,75,75
2020-09-17 05:31:01.5613,172.8,128.9,75,74.59,0.1,19.94,2,775.4,0,24,75,75
2020-09-17 05:31:01.8089,172.8,128.9,75,74.59,0,19.93,65,-740,-730,0,75,75
2020-09-17 05:31:02.0565,172.8,128.9,75,74.59,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:02.3041,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:31:02.5516,172.8,128.9,75,74.59,-0.1,19.94,67,24.3,24.3,0,75,75
2020-09-17 05:31:02.7992,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:03.0468,172.8,128.9,75,74.59,0,19.92,6,-740,24.3,3.9,75,75
2020-09-17 05:31:03.2993,172.8,128.9,75,74.59,0,19.93,7,-740,24.3,4,75,75
2020-09-17 05:31:03.5520,172.8,128.9,75,74.59,0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:03.8047,172.8,128.9,75,74.59,-0.1,19.94,2,775.4,0,24,75,75
2020-09-17 05:31:04.0574,172.8,128.9,75,74.59,0.1,19.93,61,777.5,770.2,0,75,75
2020-09-17 05:31:04.3053,172.8,128.9,75,74.59,0,19.94,62,425,425,0,75,75
2020-09-17 05:31:04.5529,172.8,128.9,75,74.59,0.1,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:04.8004,172.8,128.9,75,74.59,0,19.93,3,775.7,0,23,75,75
2020-09-17 05:31:05.0479,172.8,128.9,75,74.59,-0.1,19.93,4,775.4,0,23,75,75
2020-09-17 05:31:05.3003,172.8,128.9,75,74.59,0,19.93,65,-750,-750,0,75,75
2020-09-17 05:31:05.5530,172.8,128.9,75,74.59,0,19.93,66,5180,5180,0,75,75
2020-09-17 05:31:05.8056,172.8,128.9,75,74.59,0,19.92,1,775.7,0,23.5,75,75
2020-09-17 05:31:06.0583,172.8,128.9,75,74.59,0,19.92,2,775.4,0,24,75,75
2020-09-17 05:31:06.3062,172.8,128.9,75,74.59,-0.1,19.93,65,-750,-750,0,75,75
2020-09-17 05:31:06.5538,172.8,128.9,75,74.59,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:06.8013,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:31:07.0488,172.8,128.9,75,74.59,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 05:31:07.2993,172.8,128.9,75,74.59,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:07.5521,172.8,128.9,75,74.59,-0.1,19.94,6,-750,24.2,3.9,75,75
2020-09-17 05:31:07.8049,172.8,128.9,75,74.59,0,19.92,7,-750,24.3,4,75,75
2020-09-17 05:31:08.0577,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:08.3096,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:08.5572,172.8,128.9,75,74.59,0.1,19.93,61,777.5,770,0,75,75
2020-09-17 05:31:08.8047,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:31:09.0523,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:09.2998,172.8,128.9,75,74.59,0,19.93,3,775.7,0,23,75,75
2020-09-17 05:31:09.5509,172.8,128.9,75,74.59,0,19.93,4,775.4,0,23,75,75
2020-09-17 05:31:09.8030,172.8,128.9,75,74.59,0.1,19.93,65,-740,-730,0,75,75
2020-09-17 05:31:10.0551,172.8,128.9,75,74.59,0,19.93,66,5170,5170,0,75,75
2020-09-17 05:31:10.3072,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:10.5563,172.8,128.9,75,74.59,0,19.94,2,775.4,0,24,75,75
2020-09-17 05:31:10.8041,172.8,128.9,75,74.59,0,19.92,65,-750,-740,0,75,75
2020-09-17 05:31:11.0520,172.8,128.9,75,74.59,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:11.2999,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:31:11.5496,172.8,128.9,75,74.59,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 05:31:11.7999,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:12.0501,172.8,128.9,75,74.59,-0.1,19.93,6,-750,24.2,3.9,75,75
2020-09-17 05:31:12.3004,172.8,128.9,75,74.59,0.1,19.93,7,-730,24.3,4,75,75
2020-09-17 05:31:12.5524,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:12.8050,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:13.0576,172.8,128.9,75,74.59,0,19.93,61,777.5,770.1,0,75,75
2020-09-17 05:31:13.3103,172.8,128.9,75,74.59,-0.1,19.93,62,425,425,0,75,75
2020-09-17 05:31:13.5629,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:13.8105,172.8,128.9,75,74.59,0,19.94,3,775.7,0,23,75,75
2020-09-17 05:31:14.0581,172.8,128.9,75,74.59,0,19.94,4,775.4,0,23,75,75
2020-09-17 05:31:14.3057,172.8,128.9,75,74.59,0.1,19.93,65,-730,-740,0,75,75
2020-09-17 05:31:14.5532,172.8,128.9,75,74.59,-0.1,19.94,66,5170,5170,0,75,75
2020-09-17 05:31:14.8008,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:15.0483,172.8,128.9,75,74.59,0.1,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:15.2958,172.8,128.9,75,74.59,0,19.93,65,-740,-740,0,75,75
2020-09-17 05:31:15.5434,172.8,128.9,75,74.59,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:15.7918,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:31:16.0447,172.8,128.9,75,74.59,0.1,19.93,67,24.2,24.3,0,75,75
2020-09-17 05:31:16.2975,172.8,128.9,75,74.59,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:16.5504,172.8,128.9,75,74.59,0,19.92,6,-740,24.2,3.9,75,75
2020-09-17 05:31:16.8033,172.8,128.9,75,74.59,0.1,19.93,7,-740,24.3,4,75,75
2020-09-17 05:31:17.0560,172.8,128.9,75,74.59,-0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:17.3087,172.8,128.9,75,74.59,-0.1,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:17.5613,172.8,128.9,75,74.59,0,19.92,61,777.6,770.1,0,75,75
2020-09-17 05:31:17.8140,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:31:18.0663,172.8,128.9,75,74.59,0.1,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:18.3178,172.8,128.9,75,74.59,-0.1,19.92,3,775.7,0,23,75,75
2020-09-17 05:31:18.5693,172.8,128.9,75,74.59,0,19.93,4,775.4,0,23,75,75
2020-09-17 05:31:18.8208,172.8,128.9,75,74.59,0.1,19.93,65,-740,-750,0,75,75
2020-09-17 05:31:19.0708,172.8,128.9,75,74.59,0,19.93,66,5180,5180,0,75,75
2020-09-17 05:31:19.3184,172.8,128.9,75,74.59,0.1,19.94,1,775.7,0,23.5,75,75
2020-09-17 05:31:19.5659,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:19.8135,172.8,128.9,75,74.59,0,19.91,65,-750,-750,0,75,75
2020-09-17 05:31:20.0611,172.8,128.9,75,74.59,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:20.3087,172.8,128.9,75,74.59,0,19.94,63,50,50,0,75,75
2020-09-17 05:31:20.5563,172.8,128.9,75,74.59,0.1,19.94,67,24.2,24.3,0,75,75
2020-09-17 05:31:20.8039,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:21.0515,172.8,128.9,75,74.59,-0.1,19.93,6,-750,24.2,3.9,75,75
2020-09-17 05:31:21.3043,172.8,128.9,75,74.59,0,19.93,7,-750,24.3,4,75,75
2020-09-17 05:31:21.5570,172.8,128.9,75,74.59,0,19.94,1,775.7,0,23.5,75,75
2020-09-17 05:31:21.8097,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:22.0625,172.8,128.9,75,74.59,0,19.93,61,777.5,770.1,0,75,75
2020-09-17 05:31:22.3102,172.8,128.9,75,74.59,-0.1,19.93,62,425,425,0,75,75
2020-09-17 05:31:22.5577,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:22.8052,172.8,128.9,75,74.59,0,19.93,3,775.7,0,23,75,75
2020-09-17 05:31:23.0528,172.8,128.9,75,74.59,0.1,19.93,4,775.4,0,23,75,75
2020-09-17 05:31:23.3032,172.8,128.9,75,74.59,0.1,19.93,65,-740,-740,0,75,75
2020-09-17 05:31:23.5559,172.8,128.9,75,74.59,0,19.92,66,5180,5180,0,75,75
2020-09-17 05:31:23.8085,172.8,128.9,75,74.59,0,19.93,1,775.8,0,23.5,75,75
2020-09-17 05:31:24.0612,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:24.3112,172.8,128.9,75,74.59,0.1,19.92,65,-740,-740,0,75,75
2020-09-17 05:31:24.5587,172.8,128.9,75,74.59,0,19.94,51,3.96,3.94,0,75,75
2020-09-17 05:31:24.8063,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:31:25.0538,172.8,128.9,75,74.59,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 05:31:25.3014,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:25.5529,172.8,128.9,75,74.59,0,19.93,6,-740,24.2,3.9,75,75
2020-09-17 05:31:25.8056,172.8,128.9,75,74.59,0,19.94,7,-740,24.3,4,75,75
2020-09-17 05:31:26.0583,172.8,128.9,75,74.59,0,19.93,1,775.8,0,23.5,75,75
2020-09-17 05:31:26.3111,172.8,128.9,75,74.59,0,19.94,2,775.4,0,24,75,75
2020-09-17 05:31:26.5615,172.8,128.9,75,74.59,-0.1,19.93,61,777.5,770.2,0,75,75
2020-09-17 05:31:26.8111,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:31:27.0607,172.8,128.9,75,74.59,0.1,19.93,64,7.9,8.1,0,75,75
2020-09-17 05:31:27.3103,172.8,128.9,75,74.59,0,19.92,3,775.8,0,23,75,75
2020-09-17 05:31:27.5596,172.8,128.9,75,74.59,0,19.92,4,775.4,0,23,75,75
2020-09-17 05:31:27.8087,172.8,128.9,75,74.59,0,19.93,65,-750,-750,0,75,75
2020-09-17 05:31:28.0579,172.8,128.9,75,74.59,0.1,19.93,66,5180,5180,0,75,75
2020-09-17 05:31:28.3071,172.8,128.9,75,74.59,0.1,19.93,1,775.8,0,23.5,75,75
2020-09-17 05:31:28.5589,172.8,128.9,75,74.59,0,19.94,2,775.4,0,24,75,75
2020-09-17 05:31:28.8116,172.8,128.9,75,74.59,0,19.92,65,-740,-740,0,75,75
2020-09-17 05:31:29.0643,172.8,128.9,75,74.59,-0.1,19.92,51,3.96,3.94,0,75,75
2020-09-17 05:31:29.3170,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:31:29.5698,172.8,128.9,75,74.59,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 05:31:29.8227,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:30.0756,172.8,128.9,75,74.59,0,19.92,6,-740,24.2,3.9,75,75
2020-09-17 05:31:30.3285,172.8,128.9,75,74.59,-0.1,19.93,7,-740,24.3,4,75,75
2020-09-17 05:31:30.5793,172.8,128.9,75,74.59,0,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:30.8269,172.8,128.9,75,74.59,0.1,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:31.0744,172.8,128.9,75,74.59,0,19.92,61,777.6,770.1,0,75,75
2020-09-17 05:31:31.3219,172.8,128.9,75,74.59,0.1,19.93,62,425,425,0,75,75
2020-09-17 05:31:31.5695,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:31.8171,172.8,128.9,75,74.59,0,19.93,3,775.7,0,23,75,75
2020-09-17 05:31:32.0647,172.8,128.9,75,74.59,0,19.93,4,775.4,0,23,75,75
2020-09-17 05:31:32.3123,172.8,128.9,75,74.59,0,19.93,65,-750,-740,0,75,75
2020-09-17 05:31:32.5599,172.8,128.9,75,74.59,0.1,19.93,66,5190,5190,0,75,75
2020-09-17 05:31:32.8075,172.8,128.9,75,74.59,0,19.94,1,775.7,0,23.5,75,75
2020-09-17 05:31:33.0550,172.8,128.9,75,74.59,-0.1,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:33.3026,172.8,128.9,75,74.59,0,19.93,65,-740,-750,0,75,75
2020-09-17 05:31:33.5501,172.8,128.9,75,74.59,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:33.7997,172.8,128.9,75,74.59,0.1,19.93,63,50,50,0,75,75
2020-09-17 05:31:34.0508,172.8,128.9,75,74.59,0,19.92,67,24.2,24.3,0,75,75
2020-09-17 05:31:34.3019,172.8,128.9,75,74.59,-0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:34.5530,172.8,128.9,75,74.59,0.1,19.93,6,-740,24.2,3.9,75,75
2020-09-17 05:31:34.8026,172.8,128.9,75,74.59,0,19.93,7,-740,24.3,4,75,75
2020-09-17 05:31:35.0501,172.8,128.9,75,74.59,0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:35.2977,172.8,128.9,75,74.59,0.1,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:35.5452,172.8,128.9,75,74.59,0,19.93,61,777.5,770.1,0,75,75
2020-09-17 05:31:35.7927,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:31:36.0454,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:36.2981,172.8,128.9,75,74.59,0.1,19.92,3,775.7,0,23,75,75
2020-09-17 05:31:36.5507,172.8,128.9,75,74.59,0.1,19.93,4,775.4,0,23,75,75
2020-09-17 05:31:36.8034,172.8,128.9,75,74.59,0,19.94,65,-750,-750,0,75,75
2020-09-17 05:31:37.0511,172.8,128.9,75,74.59,0,19.93,66,5190,5190,0,75,75
2020-09-17 05:31:37.2987,172.8,128.9,75,74.59,-0.1,19.93,1,775.7,0,23.5,75,75
2020-09-17 05:31:37.5462,172.8,128.9,75,74.59,0,19.93,2,775.5,0,24,75,75
2020-09-17 05:31:37.7937,172.8,128.9,75,74.59,0,19.94,65,-730,-740,0,75,75
2020-09-17 05:31:38.0452,172.8,128.9,75,74.59,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:38.2979,172.8,128.9,75,74.59,0,19.93,63,50,50,0,75,75
2020-09-17 05:31:38.5506,172.8,128.9,75,74.59,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 05:31:38.8032,172.8,128.9,75,74.59,0,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:39.0521,172.8,128.9,75,74.59,0.1,19.93,6,-740,24.2,3.9,75,75
2020-09-17 05:31:39.2997,172.8,128.9,75,74.59,-0.1,19.93,7,-740,24.3,4,75,75
2020-09-17 05:31:39.5472,172.8,128.9,75,74.59,0,19.93,1,775.8,0,23.5,75,75
2020-09-17 05:31:39.7948,172.8,128.9,75,74.59,-0.1,19.93,2,775.5,0,24,75,75
2020-09-17 05:31:40.0424,172.8,128.9,75,74.59,0,19.93,61,777.5,770.1,0,75,75
2020-09-17 05:31:40.2902,172.8,128.9,75,74.59,0.1,19.93,62,425,425,0,75,75
2020-09-17 05:31:40.5379,172.8,128.9,75,74.59,0,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:40.7857,172.8,128.9,75,74.59,0,19.93,3,775.8,0,23,75,75
2020-09-17 05:31:41.0350,172.8,128.9,75,74.59,-0.1,19.94,4,775.5,0,23,75,75
2020-09-17 05:31:41.2876,172.8,128.9,75,74.59,-0.1,19.92,65,-750,-750,0,75,75
2020-09-17 05:31:41.5402,172.8,128.9,75,74.59,0,19.93,66,5190,5190,0,75,75
2020-09-17 05:31:41.7928,172.8,128.9,75,74.59,0,19.93,1,775.8,0,23.5,75,75
2020-09-17 05:31:42.0454,172.8,128.9,75,74.59,0,19.93,2,775.5,0,24,75,75
2020-09-17 05:31:42.2930,172.8,128.9,75,74.59,-0.1,19.93,65,-740,-750,0,75,75
2020-09-17 05:31:42.5405,172.8,128.9,75,74.59,0,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:42.7880,172.8,128.9,75,74.59,0.1,19.93,63,50,50,0,75,75
2020-09-17 05:31:43.0356,172.8,128.9,75,74.59,0,19.93,67,24.2,24.3,0,75,75
2020-09-17 05:31:43.2882,172.8,128.9,75,74.59,0.1,19.93,52,3.97,3.94,0,75,75
2020-09-17 05:31:43.5409,172.8,128.9,75,74.59,0,19.93,6,-750,24.2,3.9,75,75
2020-09-17 05:31:43.7936,172.8,128.9,75,74.59,0,19.93,7,-750,24.3,4,75,75
2020-09-17 05:31:44.0463,172.8,128.9,75,74.59,0.1,19.93,1,775.8,0,23.5,75,75
2020-09-17 05:31:44.2942,172.8,128.9,75,74.59,0,19.93,2,775.5,0,24,75,75
2020-09-17 05:31:44.5417,172.8,128.9,75,74.59,0.1,19.93,61,777.5,770.1,0,75,75
2020-09-17 05:31:44.7892,172.8,128.9,75,74.59,0,19.93,62,425,425,0,75,75
2020-09-17 05:31:45.0367,172.8,128.9,75,74.59,-0.1,19.93,64,7.9,8,0,75,75
2020-09-17 05:31:45.2843,172.8,128.9,75,74.59,0.1,19.92,3,775.8,0,23,75,75
2020-09-17 05:31:45.5324,172.8,128.9,75,74.59,0,19.93,4,775.4,0,23,75,75
2020-09-17 05:31:45.7805,172.8,128.9,75,74.59,0,19.93,65,-740,-740,0,75,75
2020-09-17 05:31:46.0286,172.8,128.9,75,74.59,0,19.93,66,5190,5190,0,75,75
2020-09-17 05:31:46.2773,172.8,128.9,75,74.59,-0.1,19.93,1,775.8,0,23.5,75,75
2020-09-17 05:31:46.5299,172.8,128.9,75,74.59,0,19.93,2,775.4,0,24,75,75
2020-09-17 05:31:46.7824,172.8,128.9,75,74.59,0,19.93,65,-750,-740,0,75,75
2020-09-17 05:31:47.0350,172.8,128.9,75,74.59,0.1,19.93,51,3.96,3.94,0,75,75
2020-09-17 05:31:47.2876,172.8,128.9,75,74.59,0,19.92,63,50,50,0,75,75
2020-09-17 05:31:47.5402,172.8,128.9,75,74.59,-0.1,19.74,67,24.2,24.3,0,75,75
2020-09-17 05:31:47.7929,172.8,128.9,75,74.59,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:31:48.0455,172.8,128.9,75,74.59,0,19.73,6,-750,24.2,3.9,75,75
2020-09-17 05:31:48.2975,172.8,128.9,75,74.59,0.1,19.73,7,-740,24.3,4,75,75
2020-09-17 05:31:48.5450,172.8,128.9,75,74.59,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:31:48.7926,172.8,128.9,75,74.59,0,19.73,2,775.4,0,24,75,75
2020-09-17 05:31:49.0401,172.8,128.9,75,74.59,0,19.73,61,777.5,770.2,0,75,75
2020-09-17 05:31:49.2885,172.8,128.9,75,74.59,0,19.73,62,425,425,0,75,75
2020-09-17 05:31:49.5412,172.8,128.9,75,74.59,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:31:49.7938,172.8,128.9,75,74.59,0,19.73,3,775.8,0,23,75,75
2020-09-17 05:31:50.0465,172.8,128.9,75,74.59,-0.1,19.74,4,775.4,0,23,75,75
2020-09-17 05:31:50.2991,172.8,128.9,75,74.59,0,19.73,65,-740,-750,0,75,75
2020-09-17 05:31:50.5483,172.8,128.9,75,74.59,0,19.74,66,5190,5190,0,75,75
2020-09-17 05:31:50.7964,172.8,128.9,75,74.59,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:31:51.0446,172.8,128.9,75,74.59,0.1,19.73,2,775.4,0,24,75,75
2020-09-17 05:31:51.2927,172.8,128.9,75,74.59,0,19.73,65,-750,-740,0,75,75
2020-09-17 05:31:51.5440,172.8,128.9,75,74.59,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:31:51.7963,172.8,128.9,75,74.59,0,19.73,63,50,50,0,75,75
2020-09-17 05:31:52.0485,172.8,128.9,75,74.59,0,19.73,67,24.2,24.3,0,75,75
2020-09-17 05:31:52.3007,172.8,128.9,75,74.59,0.1,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:31:52.5495,172.8,128.9,75,74.59,0,19.73,6,-750,24.2,3.9,75,75
2020-09-17 05:31:52.7970,172.8,128.9,75,74.59,0,19.73,7,-750,24.3,4,75,75
2020-09-17 05:31:53.0446,172.8,128.9,75,74.59,-0.1,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:31:53.2921,172.8,128.9,75,74.59,0,19.73,2,775.4,0,24,75,75
2020-09-17 05:31:53.5412,172.8,128.9,75,74.59,0,19.73,61,777.5,770.1,0,75,75
2020-09-17 05:31:53.7928,172.8,128.9,75,74.59,0,19.74,62,425,425,0,75,75
2020-09-17 05:31:54.0444,172.8,128.9,75,74.59,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:31:54.2960,172.8,128.9,75,74.59,0,19.73,3,775.8,0,23,75,75
2020-09-17 05:31:54.5462,172.8,128.9,75,74.59,0,19.74,4,775.4,0,23,75,75
2020-09-17 05:31:54.7935,172.8,128.9,75,74.59,0.1,19.73,65,-740,-740,0,75,75
2020-09-17 05:31:55.0408,172.8,128.9,75,74.59,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:31:55.2881,172.8,128.9,75,74.59,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:31:55.5373,172.8,128.9,75,74.59,0,19.71,2,775.4,0,24,75,75
2020-09-17 05:31:55.7900,172.8,128.9,75,74.59,-0.1,19.73,65,-750,-750,0,75,75
2020-09-17 05:31:56.0427,172.8,128.9,75,74.59,0.1,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:31:56.2954,172.8,128.9,75,74.59,0,19.73,63,50,50,0,75,75
2020-09-17 05:31:56.5465,172.8,128.9,75,74.59,0,19.73,67,24.2,24.3,0,75,75
2020-09-17 05:31:56.7939,172.8,128.9,75,74.59,-0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:31:57.0413,172.8,128.9,75,74.59,-0.1,19.74,6,-740,24.2,3.9,75,75
2020-09-17 05:31:57.2887,172.8,128.9,75,74.59,0,19.73,7,-740,24.3,4,75,75
2020-09-17 05:31:57.5361,172.8,128.9,75,74.59,0,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:31:57.7888,172.8,128.9,75,74.59,0,19.74,2,775.4,0,24,75,75
2020-09-17 05:31:58.0415,172.8,128.9,75,74.59,0.1,19.73,61,777.6,770.1,0,75,75
2020-09-17 05:31:58.2943,172.8,128.9,75,74.59,-0.1,19.73,62,425,425,0,75,75
2020-09-17 05:31:58.5471,172.8,128.9,75,74.59,0.1,19.73,64,7.9,8.1,0,75,75
2020-09-17 05:31:58.7998,172.8,128.9,75,74.59,0,19.73,3,775.8,0,23,75,75
2020-09-17 05:31:59.0525,172.8,128.9,75,74.59,0.1,19.73,4,775.4,0,23,75,75
2020-09-17 05:31:59.3052,172.8,128.9,75,74.59,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:31:59.5579,172.8,128.9,75,74.59,-0.1,19.73,66,5200,5200,0,75,75
2020-09-17 05:31:59.8054,172.8,128.9,75,74.59,0.1,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:00.0528,172.8,128.9,75,74.59,0,19.73,2,775.4,0,24,75,75
2020-09-17 05:32:00.3001,172.8,128.9,75,74.59,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:32:00.5475,172.8,128.9,75,74.59,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:32:00.7948,172.8,128.9,75,74.59,-0.1,19.72,63,50,50,0,75,75
2020-09-17 05:32:01.0422,172.8,128.9,75,74.59,0,19.73,67,24.2,24.3,0,75,75
2020-09-17 05:32:01.2895,172.8,128.9,75,74.59,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:32:01.5368,172.8,128.9,75,74.59,0.1,19.73,6,-740,24.2,3.9,75,75
2020-09-17 05:32:01.7893,172.8,128.9,75,74.59,0.1,19.73,7,-730,24.3,4,75,75
2020-09-17 05:32:02.0420,172.8,128.8,75,74.54,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:02.2946,172.8,128.8,75,74.54,0,19.73,2,775.4,0,24,75,75
2020-09-17 05:32:02.5473,172.8,128.8,75,74.54,0,19.73,61,777.6,770.1,0,75,75
2020-09-17 05:32:02.7952,172.8,128.8,75,74.54,0.1,19.73,62,425,425,0,75,75
2020-09-17 05:32:03.0426,172.8,128.8,75,74.54,0.1,19.73,64,7.9,8,0,75,75
2020-09-17 05:32:03.2900,172.8,128.8,75,74.54,0,19.73,3,775.8,0,23,75,75
2020-09-17 05:32:03.5374,172.8,128.8,75,74.54,0,19.74,4,775.4,0,23,75,75
2020-09-17 05:32:03.7847,172.8,128.8,75,74.54,0,19.73,65,-760,-750,0,75,75
2020-09-17 05:32:04.0320,172.8,128.8,75,74.54,0,19.73,66,5200,5200,0,75,75
2020-09-17 05:32:04.2793,172.8,128.8,75,74.54,0.1,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:32:04.5266,172.8,128.8,75,74.54,0,19.73,2,775.4,0,24,75,75
2020-09-17 05:32:04.7749,172.8,128.8,75,74.54,0,19.73,65,-750,-760,0,75,75
2020-09-17 05:32:05.0275,172.8,128.8,75,74.54,-0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:32:05.2801,172.8,128.8,75,74.54,0,19.73,63,50,50,0,75,75
2020-09-17 05:32:05.5327,172.8,128.8,75,74.54,0.1,19.74,67,24.2,24.3,0,75,75
2020-09-17 05:32:05.7853,172.8,128.8,75,74.54,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:32:06.0379,172.8,128.8,75,74.54,0,19.73,6,-740,24.2,3.9,75,75
2020-09-17 05:32:06.2905,172.8,128.8,75,74.54,0,19.74,7,-750,24.3,4,75,75
2020-09-17 05:32:06.5431,172.8,128.8,75,74.54,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:06.7957,172.8,128.8,75,74.54,0.1,19.73,2,775.4,0,24,75,75
2020-09-17 05:32:07.0485,172.8,128.8,75,74.54,0,19.74,61,777.6,770,0,75,75
2020-09-17 05:32:07.3012,172.8,128.8,75,74.54,0,19.73,62,425,425,0,75,75
2020-09-17 05:32:07.5539,172.8,128.8,75,74.54,0,19.73,64,7.9,8.1,0,75,75
2020-09-17 05:32:07.8067,172.8,128.8,75,74.54,-0.1,19.74,3,775.8,0,23,75,75
2020-09-17 05:32:08.0574,172.8,128.8,75,74.54,0.1,19.73,4,775.4,0,23,75,75
2020-09-17 05:32:08.3081,172.8,128.8,75,74.54,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:32:08.5589,172.8,128.8,75,74.54,0,19.74,66,5200,5200,0,75,75
2020-09-17 05:32:08.8095,172.8,128.8,75,74.54,-0.1,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:09.0570,172.8,128.8,75,74.54,-0.1,19.73,2,775.4,0,24,75,75
2020-09-17 05:32:09.3045,172.8,128.8,75,74.54,0,19.74,65,-730,-730,0,75,75
2020-09-17 05:32:09.5519,172.8,128.8,75,74.54,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:32:09.7994,172.8,128.8,75,74.54,0,19.72,63,50,50,0,75,75
2020-09-17 05:32:10.0470,172.8,128.8,75,74.54,0,19.73,67,24.2,24.3,0,75,75
2020-09-17 05:32:10.2945,172.8,128.8,75,74.54,-0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:32:10.5420,172.8,128.8,75,74.54,0.1,19.73,6,-730,24.2,3.9,75,75
2020-09-17 05:32:10.7895,172.8,128.8,75,74.54,0,19.74,7,-730,24.3,4,75,75
2020-09-17 05:32:11.0370,172.8,128.8,75,74.54,0.1,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:11.2845,172.8,128.8,75,74.54,0,19.73,2,775.4,0,24,75,75
2020-09-17 05:32:11.5319,172.8,128.8,75,74.54,-0.1,19.74,61,777.6,770.2,0,75,75
2020-09-17 05:32:11.7793,172.8,128.8,75,74.54,0.1,19.73,62,425,425,0,75,75
2020-09-17 05:32:12.0268,172.8,128.8,75,74.54,0,19.73,64,7.9,8.1,0,75,75
2020-09-17 05:32:12.2793,172.8,128.8,75,74.54,0,19.74,3,775.8,0,23,75,75
2020-09-17 05:32:12.5320,172.8,128.8,75,74.54,0,19.73,4,775.4,0,23,75,75
2020-09-17 05:32:12.7848,172.8,128.8,75,74.54,-0.1,19.73,65,-740,-750,0,75,75
2020-09-17 05:32:13.0375,172.8,128.8,75,74.54,0,19.72,66,5200,5200,0,75,75
2020-09-17 05:32:13.2851,172.8,128.8,75,74.54,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:13.5323,172.8,128.8,75,74.54,0,19.73,2,775.4,0,24,75,75
2020-09-17 05:32:13.7795,172.8,128.8,75,74.54,0.1,19.73,65,-730,-740,0,75,75
2020-09-17 05:32:14.0268,172.8,128.8,75,74.54,-0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:32:14.2755,172.8,128.8,75,74.54,0,19.73,63,50,50,0,75,75
2020-09-17 05:32:14.5244,172.8,128.8,75,74.54,0,19.74,67,24.2,24.3,0,75,75
2020-09-17 05:32:14.7732,172.8,128.8,75,74.54,0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:32:15.0220,172.8,128.8,75,74.54,0.1,19.73,6,-730,24.2,3.9,75,75
2020-09-17 05:32:15.2693,172.8,128.8,75,74.54,0,19.73,7,-740,24.3,4,75,75
2020-09-17 05:32:15.5165,172.8,128.8,75,74.54,0,19.75,1,775.8,0,23.5,75,75
2020-09-17 05:32:15.7637,172.8,128.8,75,74.54,0,19.74,2,775.4,0,24,75,75
2020-09-17 05:32:16.0109,172.8,128.8,75,74.54,0,19.73,61,777.6,770.2,0,75,75
2020-09-17 05:32:16.2584,172.8,128.8,75,74.54,0,19.73,62,425,425,0,75,75
2020-09-17 05:32:16.5062,172.8,128.8,75,74.54,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:32:16.7540,172.8,128.8,75,74.54,0,19.73,3,775.8,0,23,75,75
2020-09-17 05:32:17.0018,172.8,128.8,75,74.54,0,19.73,4,775.4,0,23,75,75
2020-09-17 05:32:17.2520,172.8,128.8,75,74.54,0,19.74,65,-740,-730,0,75,75
2020-09-17 05:32:17.5046,172.8,128.8,75,74.54,0.1,19.73,66,5200,5200,0,75,75
2020-09-17 05:32:17.7571,172.8,128.8,75,74.54,0,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:32:18.0096,172.8,128.8,75,74.54,0,19.74,2,775.4,0,24,75,75
2020-09-17 05:32:18.2596,172.8,128.8,75,74.54,0,19.73,65,-730,-750,0,75,75
2020-09-17 05:32:18.5070,172.8,128.8,75,74.54,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:32:18.7545,172.8,128.8,75,74.54,0.1,19.73,63,50,50,0,75,75
2020-09-17 05:32:19.0019,172.8,128.8,75,74.54,0,19.73,67,24.2,24.3,0,75,75
2020-09-17 05:32:19.2492,172.8,128.8,75,74.54,0,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:32:19.4965,172.8,128.8,75,74.54,0,19.74,6,-750,24.2,3.9,75,75
2020-09-17 05:32:19.7438,172.8,128.8,75,74.54,-0.1,19.73,7,-740,24.3,4,75,75
2020-09-17 05:32:19.9911,172.8,128.8,75,74.54,0.1,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:20.2384,172.8,128.8,75,74.54,0,19.73,2,775.4,0,24,75,75
2020-09-17 05:32:20.4897,172.8,128.8,75,74.54,0,19.73,61,777.6,770.1,0,75,75
2020-09-17 05:32:20.7422,172.8,128.8,75,74.54,-0.1,19.74,62,425,425,0,75,75
2020-09-17 05:32:20.9948,172.8,128.8,75,74.54,0,19.73,64,7.9,8.1,0,75,75
2020-09-17 05:32:21.2473,172.8,128.8,75,74.54,0.1,19.73,3,775.8,0,23,75,75
2020-09-17 05:32:21.4992,172.8,128.8,75,74.54,0,19.73,4,775.5,0,23,75,75
2020-09-17 05:32:21.7501,172.8,128.8,75,74.54,0,19.73,65,-740,-740,0,75,75
2020-09-17 05:32:22.0010,172.8,128.8,75,74.54,0,19.73,66,5210,5210,0,75,75
2020-09-17 05:32:22.2519,172.8,128.8,75,74.54,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:22.5028,172.8,128.8,75,74.54,0.1,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:22.7503,172.8,128.8,75,74.54,0,19.74,65,-750,-740,0,75,75
2020-09-17 05:32:22.9976,172.8,128.8,75,74.54,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:32:23.2450,172.8,128.8,75,74.54,0,19.73,63,50,50,0,75,75
2020-09-17 05:32:23.4924,172.8,128.8,75,74.54,-0.1,19.73,67,24.2,24.3,0,75,75
2020-09-17 05:32:23.7447,172.8,128.8,75,74.54,0.1,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:32:23.9972,172.8,128.7,75,74.48,0,19.73,6,-740,24.2,3.9,75,75
2020-09-17 05:32:24.2496,172.8,128.7,75,74.48,0,19.73,7,-730,24.3,4,75,75
2020-09-17 05:32:24.5021,172.8,128.7,75,74.48,0,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:32:24.7546,172.8,128.7,75,74.48,-0.1,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:25.0072,172.8,128.7,75,74.48,0,19.74,61,777.5,770.2,0,75,75
2020-09-17 05:32:25.2597,172.8,128.7,75,74.48,0,19.73,62,425,425,0,75,75
2020-09-17 05:32:25.5122,172.8,128.7,75,74.48,0,19.74,64,7.9,8,0,75,75
2020-09-17 05:32:25.7643,172.8,128.7,75,74.48,0.1,19.73,3,775.8,0,23,75,75
2020-09-17 05:32:26.0143,172.8,128.7,75,74.48,-0.1,19.74,4,775.5,0,23,75,75
2020-09-17 05:32:26.2643,172.8,128.7,75,74.48,0,19.73,65,-730,-740,0,75,75
2020-09-17 05:32:26.5144,172.8,128.7,75,74.48,0,19.73,66,5200,5200,0,75,75
2020-09-17 05:32:26.7644,172.8,128.7,75,74.48,0.1,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:27.0124,172.8,128.7,75,74.48,0,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:27.2599,172.8,128.7,75,74.48,0,19.73,65,-750,-740,0,75,75
2020-09-17 05:32:27.5073,172.8,128.7,75,74.48,0.1,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:32:27.7547,172.8,128.7,75,74.48,0,19.73,63,50,50,0,75,75
2020-09-17 05:32:28.0026,172.8,128.7,75,74.48,0,19.73,67,24.2,24.3,0,75,75
2020-09-17 05:32:28.2506,172.8,128.7,75,74.48,0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:32:28.4986,172.8,128.6,75,74.42,-0.1,19.73,6,-740,24.2,3.9,75,75
2020-09-17 05:32:28.7466,172.8,128.6,75,74.42,0,19.73,7,-750,24.3,4,75,75
2020-09-17 05:32:28.9947,172.8,128.6,75,74.42,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:29.2429,172.8,128.6,75,74.42,0,19.74,2,775.5,0,24,75,75
2020-09-17 05:32:29.4911,172.8,128.6,75,74.42,0.1,19.74,61,777.6,770.1,0,75,75
2020-09-17 05:32:29.7393,172.8,128.6,75,74.42,-0.1,19.73,62,425,425,0,75,75
2020-09-17 05:32:29.9905,172.8,128.6,75,74.42,0,19.73,64,7.9,8.1,0,75,75
2020-09-17 05:32:30.2430,172.8,128.6,75,74.42,0,19.73,3,775.8,0,23,75,75
2020-09-17 05:32:30.4955,172.8,128.6,75,74.42,0,19.73,4,775.5,0,23,75,75
2020-09-17 05:32:30.7480,172.8,128.6,75,74.42,0.1,19.74,65,-730,-740,0,75,75
2020-09-17 05:32:31.0005,172.8,128.6,75,74.42,0,19.73,66,5200,5200,0,75,75
2020-09-17 05:32:31.2530,172.8,128.6,75,74.42,0,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:32:31.5055,172.8,128.6,75,74.42,0,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:31.7579,172.8,128.6,75,74.42,0,19.73,65,-750,-740,0,75,75
2020-09-17 05:32:32.0104,172.8,128.6,75,74.42,0.1,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:32:32.2625,172.8,128.6,75,74.42,0,19.74,63,50,50,0,75,75
2020-09-17 05:32:32.5145,172.8,128.6,75,74.42,0,19.74,67,24.2,24.3,0,75,75
