Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:32:32.7665,172.8,128.6,75,74.42,-0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:32:33.0185,172.8,128.6,75,74.42,-0.1,19.74,6,-740,24.2,3.9,75,75
2020-09-17 05:32:33.2706,172.8,128.6,75,74.42,0.1,19.74,7,-730,24.3,4,75,75
2020-09-17 05:32:33.5226,172.8,128.6,75,74.42,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:33.7747,172.8,128.6,75,74.42,0,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:34.0268,172.8,128.6,75,74.42,0,19.73,61,777.6,770.1,0,75,75
2020-09-17 05:32:34.2788,172.8,128.6,75,74.42,0,19.74,62,425,425,0,75,75
2020-09-17 05:32:34.5297,172.8,128.6,75,74.42,0.1,19.73,64,7.9,8.1,0,75,75
2020-09-17 05:32:34.7803,172.8,128.6,75,74.42,0,19.73,3,775.8,0,23,75,75
2020-09-17 05:32:35.0309,172.8,128.6,75,74.42,0,19.73,4,775.5,0,23,75,75
2020-09-17 05:32:35.2815,172.8,128.6,75,74.42,0,19.74,65,-740,-740,0,75,75
2020-09-17 05:32:35.5308,172.8,128.6,75,74.42,-0.1,19.72,66,5200,5200,0,75,75
2020-09-17 05:32:35.7782,172.8,128.6,75,74.42,0.1,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:32:36.0257,172.8,128.6,75,74.42,0,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:36.2731,172.8,128.6,75,74.42,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:32:36.5205,172.8,128.6,75,74.42,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:32:36.7692,172.8,128.6,75,74.42,-0.1,19.73,63,50,50,0,75,75
2020-09-17 05:32:37.0179,172.8,128.6,75,74.42,0.1,19.73,67,24.2,24.3,0,75,75
2020-09-17 05:32:37.2666,172.8,128.6,75,74.42,0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:32:37.5153,172.8,128.6,75,74.42,0,19.74,6,-740,24.2,3.9,75,75
2020-09-17 05:32:37.7626,172.8,128.6,75,74.42,0.1,19.74,7,-740,24.3,4,75,75
2020-09-17 05:32:38.0097,172.8,128.6,75,74.42,-0.1,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:32:38.2569,172.8,128.6,75,74.42,0.1,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:38.5041,172.8,128.6,75,74.42,0,19.73,61,777.6,770.2,0,75,75
2020-09-17 05:32:38.7514,172.8,128.6,75,74.42,0,19.75,62,425,425,0,75,75
2020-09-17 05:32:38.9987,172.8,128.6,75,74.42,0.1,19.73,64,7.9,8.1,0,75,75
2020-09-17 05:32:39.2460,172.8,128.6,75,74.42,-0.1,19.74,3,775.8,0,23,75,75
2020-09-17 05:32:39.4934,172.8,128.6,75,74.42,0,19.73,4,775.5,0,23,75,75
2020-09-17 05:32:39.7451,172.8,128.6,75,74.42,0,19.73,65,-750,-740,0,75,75
2020-09-17 05:32:39.9976,172.8,128.6,75,74.42,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:32:40.2501,172.8,128.6,75,74.42,0.1,19.74,1,775.8,0,23.5,75,75
2020-09-17 05:32:40.5025,172.8,128.6,75,74.42,-0.1,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:40.7521,172.8,128.6,75,74.42,0,19.73,65,-730,-740,0,75,75
2020-09-17 05:32:40.9994,172.8,128.6,75,74.42,0,19.73,51,3.96,3.94,0,75,75
2020-09-17 05:32:41.2468,172.8,128.6,75,74.42,0,19.74,63,50,50,0,75,75
2020-09-17 05:32:41.4941,172.8,128.6,75,74.42,0.1,19.73,67,24.2,24.2,0,75,75
2020-09-17 05:32:41.7424,172.8,128.6,75,74.42,0,19.74,52,3.97,3.94,0,75,75
2020-09-17 05:32:41.9949,172.8,128.6,75,74.42,0,19.73,6,-730,24.2,3.9,75,75
2020-09-17 05:32:42.2475,172.8,128.6,75,74.42,0,19.73,7,-740,24.2,4,75,75
2020-09-17 05:32:42.5000,172.8,128.6,75,74.42,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:42.7518,172.8,128.6,75,74.42,0.1,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:42.9990,172.8,128.6,75,74.42,0,19.73,61,777.6,770.1,0,75,75
2020-09-17 05:32:43.2463,172.8,128.6,75,74.42,0,19.73,62,425,425,0,75,75
2020-09-17 05:32:43.4936,172.8,128.6,75,74.42,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:32:43.7408,172.8,128.6,75,74.42,0,19.74,3,775.8,0,23,75,75
2020-09-17 05:32:43.9914,172.8,128.6,75,74.42,0.1,19.73,4,775.5,0,23,75,75
2020-09-17 05:32:44.2429,172.8,128.6,75,74.42,0,19.73,65,-740,-730,0,75,75
2020-09-17 05:32:44.4944,172.8,128.6,75,74.42,0,19.73,66,5190,5190,0,75,75
2020-09-17 05:32:44.7458,172.8,128.6,75,74.42,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:44.9981,172.8,128.6,75,74.42,0,19.72,2,775.5,0,24,75,75
2020-09-17 05:32:45.2506,172.8,128.6,75,74.42,0.1,19.74,65,-730,-730,0,75,75
2020-09-17 05:32:45.5032,172.8,128.6,75,74.42,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:32:45.7557,172.8,128.6,75,74.42,0.1,19.73,63,50,50,0,75,75
2020-09-17 05:32:46.0044,172.8,128.6,75,74.42,0,19.73,67,24.2,24.2,0,75,75
2020-09-17 05:32:46.2518,172.8,128.6,75,74.42,-0.1,19.73,52,3.97,3.94,0,75,75
2020-09-17 05:32:46.4992,172.8,128.6,75,74.42,0.1,19.73,6,-740,24.2,3.9,75,75
2020-09-17 05:32:46.7465,172.8,128.6,75,74.42,0,19.73,7,-730,24.2,4,75,75
2020-09-17 05:32:46.9959,172.8,128.6,75,74.42,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:47.2484,172.8,128.6,75,74.42,0,19.73,2,775.5,0,24,75,75
2020-09-17 05:32:47.5009,172.8,128.6,75,74.42,-0.1,19.74,61,777.6,770.1,0,75,75
2020-09-17 05:32:47.7534,172.8,128.6,75,74.42,0,19.74,62,425,425,0,75,75
2020-09-17 05:32:48.0057,172.8,128.6,75,74.42,0,19.73,64,7.9,8,0,75,75
2020-09-17 05:32:48.2576,172.8,128.6,75,74.42,0,19.74,3,775.8,0,23,75,75
2020-09-17 05:32:48.5096,172.8,128.6,75,74.42,0.1,19.64,4,775.5,0,23,75,75
2020-09-17 05:32:48.7615,172.8,128.6,75,74.42,-0.1,19.74,65,-750,-750,0,75,75
2020-09-17 05:32:49.0134,172.8,128.6,75,74.42,0,19.73,66,5200,5200,0,75,75
2020-09-17 05:32:49.2659,172.8,128.6,75,74.42,0,19.73,1,775.8,0,23.5,75,75
2020-09-17 05:32:49.5184,172.8,128.6,75,74.42,0,19.74,2,775.5,0,24,75,75
2020-09-17 05:32:49.7709,172.8,128.6,75,74.42,0.1,19.73,65,-730,-740,0,75,75
2020-09-17 05:32:50.0234,172.8,128.6,74.75,74.42,0,19.74,51,3.96,3.94,0,75,75
2020-09-17 05:32:50.2723,172.8,128.6,74.75,74.42,0.1,19.74,63,50,50,0,75,74.5
2020-09-17 05:32:50.5203,172.8,128.6,74.75,74.42,0,19.73,67,24.2,24.2,0,75,74.5
2020-09-17 05:32:50.7683,172.8,128.6,74.75,74.42,0,19.73,52,3.97,3.94,0,75,74.5
2020-09-17 05:32:51.0163,172.8,128.6,74.75,74.42,0.1,19.73,6,-740,24.2,3.9,75,74.5
2020-09-17 05:32:51.2664,172.8,128.6,74.75,74.42,0,19.73,7,-740,24.2,4,75,74.5
2020-09-17 05:32:51.5169,172.8,128.6,74.75,74.42,-0.1,19.73,1,775.8,0,23.5,75,74.5
2020-09-17 05:32:51.7674,172.8,128.6,74.75,74.42,0,19.73,2,775.4,0,24,75,74.5
2020-09-17 05:32:52.0178,172.8,128.6,74.75,74.42,0,19.73,61,777.6,770.1,0,75,74.5
2020-09-17 05:32:52.2658,172.8,128.6,74.75,74.42,0.1,19.73,62,425,425,0,75,74.5
2020-09-17 05:32:52.5133,172.8,128.6,74.75,74.42,-0.1,19.73,64,7.9,8.1,0,75,74.5
2020-09-17 05:32:52.7607,172.8,128.6,74.75,74.42,0,19.74,3,775.8,0,23,75,74.5
2020-09-17 05:32:53.0082,172.8,128.6,74.75,74.42,0,19.73,4,775.4,0,23,75,74.5
2020-09-17 05:32:53.2555,172.8,128.6,74.75,74.42,0.1,19.73,65,-750,-720,0,75,74.5
2020-09-17 05:32:53.5028,172.8,128.6,74.75,74.42,0.1,19.73,66,5200,5200,0,75,74.5
2020-09-17 05:32:53.7501,172.8,128.6,74.75,74.42,0,19.73,1,775.8,0,23.5,75,74.5
2020-09-17 05:32:53.9974,172.8,128.6,74.75,74.42,0.1,19.73,2,775.4,0,24,75,74.5
2020-09-17 05:32:54.2485,172.8,128.6,74.75,74.42,0,19.73,65,-750,-730,0,75,74.5
2020-09-17 05:32:54.5008,172.8,128.6,74.75,74.42,0,19.73,51,3.96,3.94,0,75,74.5
2020-09-17 05:32:54.7530,172.8,128.6,74.75,74.42,0.1,19.73,63,50,50,0,75,74.5
2020-09-17 05:32:55.0053,172.8,128.6,74.75,74.42,0,19.74,67,24.2,24.2,0,75,74.5
2020-09-17 05:32:55.2576,172.8,128.6,74.75,74.42,0,19.73,52,3.97,3.94,0,75,74.5
2020-09-17 05:32:55.5101,172.8,128.6,74.75,74.42,0,19.73,6,-740,24.2,3.9,75,74.5
2020-09-17 05:32:55.7626,172.8,128.6,74.75,74.42,0,19.73,7,-720,24.2,4,75,74.5
2020-09-17 05:32:56.0151,172.8,128.6,74.75,74.42,0.1,19.73,1,775.8,0,23.5,75,74.5
2020-09-17 05:32:56.2673,172.8,128.6,74.75,74.42,0,19.73,2,775.4,0,24,75,74.5
2020-09-17 05:32:56.5175,172.8,128.6,74.75,74.42,0,19.73,61,777.6,770.2,0,75,74.5
2020-09-17 05:32:56.7678,172.8,128.6,74.75,74.42,0,19.73,62,425,425,0,75,74.5
2020-09-17 05:32:57.0181,172.8,128.6,74.75,74.42,0,19.74,64,7.9,8,0,75,74.5
2020-09-17 05:32:57.2683,172.8,128.6,74.75,74.42,0.1,19.74,3,775.8,0,23,75,74.5
2020-09-17 05:32:57.5187,172.8,128.6,74.75,74.42,0,19.72,4,775.5,0,23,75,74.5
2020-09-17 05:32:57.7691,172.8,128.6,74.75,74.42,0.1,19.73,65,-750,-710,0,75,74.5
2020-09-17 05:32:58.0195,172.8,128.6,74.75,74.42,0,19.74,66,5200,5200,0,75,74.5
2020-09-17 05:32:58.2700,172.8,128.6,74.75,74.42,-0.1,19.73,1,775.8,0,23.5,75,74.5
2020-09-17 05:32:58.5192,172.8,128.6,74.75,74.42,0.1,19.73,2,775.5,0,24,75,74.5
2020-09-17 05:32:58.7665,172.8,128.6,74.75,74.42,0,19.73,65,-750,-700,0,75,74.5
2020-09-17 05:32:59.0139,172.8,128.6,74.75,74.42,0,19.73,51,3.96,3.94,0,75,74.5
2020-09-17 05:32:59.2612,172.8,128.6,74.75,74.42,0,19.73,63,50,50,0,75,74.5
2020-09-17 05:32:59.5085,172.8,128.6,74.75,74.42,-0.1,19.74,67,24.2,24.2,0,75,74.5
2020-09-17 05:32:59.7559,172.8,128.6,74.75,74.42,0,19.73,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:00.0033,172.8,128.6,74.75,74.42,0,19.74,6,-740,24.2,3.9,75,74.5
2020-09-17 05:33:00.2507,172.8,128.6,74.75,74.42,0.1,19.73,7,-710,24.2,4,75,74.5
2020-09-17 05:33:00.4980,172.8,128.6,74.75,74.42,0.1,19.73,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:00.7454,172.8,128.6,74.75,74.42,0,19.73,2,775.5,0,24,75,74.5
2020-09-17 05:33:00.9927,172.8,128.6,74.75,74.42,0.1,19.73,61,777.6,770.3,0,75,74.5
2020-09-17 05:33:01.2401,172.8,128.6,74.75,74.42,0,19.73,62,425,425,0,75,74.5
2020-09-17 05:33:01.4874,172.8,128.6,74.75,74.42,0.1,19.74,64,7.9,8,0,75,74.5
2020-09-17 05:33:01.7378,172.8,128.6,74.75,74.42,0.1,19.73,3,775.8,0,23,75,74.5
2020-09-17 05:33:01.9903,172.8,128.6,74.75,74.42,0,19.73,4,775.5,0,23,75,74.5
2020-09-17 05:33:02.2428,172.8,128.6,74.75,74.42,0,19.73,65,-750,-720,0,75,74.5
2020-09-17 05:33:02.4953,172.8,128.6,74.75,74.42,0,19.73,66,5200,5200,0,75,74.5
2020-09-17 05:33:02.7468,172.8,128.6,74.75,74.42,0,19.74,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:02.9940,172.8,128.6,74.75,74.42,0,19.73,2,775.5,0,24,75,74.5
2020-09-17 05:33:03.2411,172.8,128.6,74.75,74.42,0,19.73,65,-760,-710,0,75,74.5
2020-09-17 05:33:03.4883,172.8,128.6,74.75,74.42,0,19.73,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:03.7364,172.8,128.6,74.75,74.42,0,19.73,63,50,50,0,75,74.5
2020-09-17 05:33:03.9888,172.8,128.6,74.75,74.42,0,19.73,67,24.2,24.2,0,75,74.5
2020-09-17 05:33:04.2413,172.8,128.6,74.75,74.42,0.1,19.73,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:04.4937,172.8,128.6,74.75,74.42,0,19.73,6,-770,24.2,3.9,75,74.5
2020-09-17 05:33:04.7461,172.8,128.6,74.75,74.42,0,19.73,7,-710,24.2,4,75,74.5
2020-09-17 05:33:04.9986,172.8,128.6,74.75,74.42,0,19.73,1,775.7,0,23.5,75,74.5
2020-09-17 05:33:05.2510,172.8,128.6,74.75,74.42,0.1,19.73,2,775.5,0,24,75,74.5
2020-09-17 05:33:05.5034,172.8,128.6,74.75,74.42,0.1,19.74,61,777.7,770.2,0,75,74.5
2020-09-17 05:33:05.7559,172.8,128.6,74.75,74.42,0,19.73,62,425,425,0,75,74.5
2020-09-17 05:33:06.0044,172.8,128.6,74.75,74.42,0.1,19.74,64,7.9,8,0,75,74.5
2020-09-17 05:33:06.2517,172.8,128.6,74.75,74.42,0,19.73,3,775.7,0,23,75,74.5
2020-09-17 05:33:06.4991,172.8,128.6,74.75,74.42,0,19.73,4,775.5,0,23,75,74.5
2020-09-17 05:33:06.7465,172.8,128.6,74.75,74.42,0.1,19.73,65,-750,-700,0,75,74.5
2020-09-17 05:33:06.9938,172.8,128.6,74.75,74.42,0,19.73,66,5200,5200,0,75,74.5
2020-09-17 05:33:07.2411,172.8,128.6,74.75,74.42,0,19.73,1,775.7,0,23.5,75,74.5
2020-09-17 05:33:07.4884,172.8,128.6,74.75,74.42,-0.1,19.73,2,775.5,0,24,75,74.5
2020-09-17 05:33:07.7357,172.8,128.6,74.75,74.42,0,19.73,65,-760,-710,0,75,74.5
2020-09-17 05:33:07.9869,172.8,128.6,74.75,74.42,0.1,19.73,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:08.2394,172.8,128.6,74.75,74.42,0,19.73,63,50,50,0,75,74.5
2020-09-17 05:33:08.4919,172.8,128.6,74.75,74.42,0.1,19.73,67,24.2,24.2,0,75,74.5
2020-09-17 05:33:08.7444,172.8,128.6,74.75,74.42,0,19.73,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:08.9969,172.8,128.6,74.75,74.42,0,19.73,6,-770,24.2,3.9,75,74.5
2020-09-17 05:33:09.2494,172.8,128.6,74.75,74.42,0.1,19.72,7,-700,24.2,4,75,74.5
2020-09-17 05:33:09.5018,172.8,128.6,74.75,74.42,0,19.73,1,775.7,0,23.5,75,74.5
2020-09-17 05:33:09.7542,172.8,128.6,74.75,74.42,0.1,19.73,2,775.5,0,24,75,74.5
2020-09-17 05:33:10.0056,172.8,128.6,74.75,74.42,0,19.74,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:10.2557,172.8,128.6,74.75,74.42,-0.1,19.73,62,425,425,0,75,74.5
2020-09-17 05:33:10.5057,172.8,128.6,74.75,74.42,0.1,19.73,64,7.9,8,0,75,74.5
2020-09-17 05:33:10.7557,172.8,128.6,74.75,74.42,0,19.73,3,775.7,0,23,75,74.5
2020-09-17 05:33:11.0068,172.8,128.6,74.75,74.42,0,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:33:11.2592,172.8,128.6,74.75,74.42,-0.1,19.93,65,-750,-710,0,75,74.5
2020-09-17 05:33:11.5115,172.8,128.6,74.75,74.42,-0.1,19.93,66,5190,5190,0,75,74.5
2020-09-17 05:33:11.7639,172.8,128.6,74.75,74.42,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:12.0163,172.8,128.6,74.75,74.42,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:12.2688,172.8,128.6,74.75,74.42,0.1,19.93,65,-750,-700,0,75,74.5
2020-09-17 05:33:12.5214,172.8,128.6,74.75,74.42,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:12.7739,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 05:33:13.0264,172.8,128.5,74.75,74.36,0,19.94,67,24.2,24.2,0,75,74.5
2020-09-17 05:33:13.2740,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:13.5215,172.8,128.5,74.75,74.36,0.1,19.92,6,-760,24.2,3.9,75,74.5
2020-09-17 05:33:13.7689,172.8,128.5,74.75,74.36,0,19.93,7,-700,24.2,4,75,74.5
2020-09-17 05:33:14.0164,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:14.2638,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:14.5111,172.8,128.5,74.75,74.36,0,19.92,61,777.7,770.3,0,75,74.5
2020-09-17 05:33:14.7585,172.8,128.5,74.75,74.36,0,19.94,62,425,425,0,75,74.5
2020-09-17 05:33:15.0059,172.8,128.5,74.75,74.36,0.1,19.94,64,7.9,8,0,75,74.5
2020-09-17 05:33:15.2581,172.8,128.5,74.75,74.36,0,19.93,3,775.8,0,23,75,74.5
2020-09-17 05:33:15.5107,172.8,128.5,74.75,74.36,0,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:33:15.7632,172.8,128.5,74.75,74.36,0,19.93,65,-760,-720,0,75,74.5
2020-09-17 05:33:16.0158,172.8,128.5,74.75,74.36,0,19.93,66,5190,5190,0,75,74.5
2020-09-17 05:33:16.2683,172.8,128.5,74.75,74.36,0.1,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:16.5208,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:16.7734,172.8,128.5,74.75,74.36,0,19.93,65,-760,-710,0,75,74.5
2020-09-17 05:33:17.0259,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:17.2775,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 05:33:17.5278,172.8,128.5,74.75,74.36,0.1,19.93,67,24.2,24.2,0,75,74.5
2020-09-17 05:33:17.7781,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:18.0284,172.8,128.5,74.75,74.36,0,19.93,6,-760,24.1,3.9,75,74.5
2020-09-17 05:33:18.2787,172.8,128.5,74.75,74.36,-0.1,19.93,7,-710,24.2,4,75,74.5
2020-09-17 05:33:18.5260,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:18.7732,172.8,128.5,74.75,74.36,0.1,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:19.0205,172.8,128.5,74.75,74.36,0,19.93,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:19.2677,172.8,128.5,74.75,74.36,0,19.93,62,425,425,0,75,74.5
2020-09-17 05:33:19.5191,172.8,128.5,74.75,74.36,0,19.92,64,7.9,8,0,75,74.5
2020-09-17 05:33:19.7717,172.8,128.5,74.75,74.36,0,19.93,3,775.8,0,23,75,74.5
2020-09-17 05:33:20.0242,172.8,128.5,74.75,74.36,0.1,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:33:20.2767,172.8,128.5,74.75,74.36,0,19.93,65,-770,-700,0,75,74.5
2020-09-17 05:33:20.5278,172.8,128.5,74.75,74.36,0.1,19.93,66,5180,5180,0,75,74.5
2020-09-17 05:33:20.7784,172.8,128.5,74.75,74.36,0,19.94,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:21.0290,172.8,128.5,74.75,74.36,-0.1,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:21.2796,172.8,128.5,74.75,74.36,0,19.93,65,-760,-710,0,75,74.5
2020-09-17 05:33:21.5290,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:21.7764,172.8,128.5,74.75,74.36,0,19.94,63,50,50,0,75,74.5
2020-09-17 05:33:22.0239,172.8,128.5,74.75,74.36,0,19.93,67,24.2,24.2,0,75,74.5
2020-09-17 05:33:22.2713,172.8,128.5,74.75,74.36,-0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:22.5187,172.8,128.5,74.75,74.36,0,19.93,6,-750,24.1,3.9,75,74.5
2020-09-17 05:33:22.7662,172.8,128.5,74.75,74.36,0,19.91,7,-700,24.2,4,75,74.5
2020-09-17 05:33:23.0136,172.8,128.5,74.75,74.36,0.1,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:23.2611,172.8,128.5,74.75,74.36,0.1,19.94,2,775.5,0,24,75,74.5
2020-09-17 05:33:23.5085,172.8,128.5,74.75,74.36,-0.1,19.93,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:23.7559,172.8,128.5,74.75,74.36,0,19.92,62,425,425,0,75,74.5
2020-09-17 05:33:24.0032,172.8,128.5,74.75,74.36,0,19.93,64,7.9,8,0,75,74.5
2020-09-17 05:33:24.2506,172.8,128.5,74.75,74.36,0.1,19.94,3,775.8,0,23,75,74.5
2020-09-17 05:33:24.4979,172.8,128.5,74.75,74.36,0.1,19.94,4,775.5,0,23,75,74.5
2020-09-17 05:33:24.7483,172.8,128.5,74.75,74.36,0,19.93,65,-770,-710,0,75,74.5
2020-09-17 05:33:25.0007,172.8,128.5,74.75,74.36,0,19.93,66,5180,5180,0,75,74.5
2020-09-17 05:33:25.2532,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:25.5056,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:25.7571,172.8,128.5,74.75,74.36,0,19.93,65,-750,-700,0,75,74.5
2020-09-17 05:33:26.0045,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:26.2518,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 05:33:26.4992,172.8,128.5,74.75,74.36,-0.1,19.93,67,24.1,24.2,0,75,74.5
2020-09-17 05:33:26.7466,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:26.9951,172.8,128.5,74.75,74.36,0.1,19.93,6,-760,24.1,3.9,75,74.5
2020-09-17 05:33:27.2438,172.8,128.5,74.75,74.36,0,19.93,7,-700,24.2,4,75,74.5
2020-09-17 05:33:27.4926,172.8,128.5,74.75,74.36,0.1,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:27.7414,172.8,128.5,74.75,74.36,-0.1,20.07,2,775.5,0,24,75,74.5
2020-09-17 05:33:27.9930,172.8,128.5,74.75,74.36,0,19.92,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:28.2455,172.8,128.5,74.75,74.36,0.1,19.92,62,425,425,0,75,74.5
2020-09-17 05:33:28.4981,172.8,128.5,74.75,74.36,0,19.93,64,7.9,8,0,75,74.5
2020-09-17 05:33:28.7506,172.8,128.5,74.75,74.36,0,19.93,3,775.8,0,23,75,74.5
2020-09-17 05:33:28.9998,172.8,128.5,74.75,74.36,-0.1,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:33:29.2479,172.8,128.5,74.75,74.36,0,19.93,65,-770,-710,0,75,74.5
2020-09-17 05:33:29.4960,172.8,128.5,74.75,74.36,0,19.93,66,5190,5190,0,75,74.5
2020-09-17 05:33:29.7441,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:29.9957,172.8,128.5,74.75,74.36,0.1,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:30.2483,172.8,128.5,74.75,74.36,-0.1,19.95,65,-770,-710,0,75,74.5
2020-09-17 05:33:30.5008,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:30.7533,172.8,128.5,74.75,74.36,0.1,19.91,63,50,50,0,75,74.5
2020-09-17 05:33:31.0047,172.8,128.5,74.75,74.36,0,19.92,67,24.1,24.2,0,75,74.5
2020-09-17 05:33:31.2558,172.8,128.5,74.75,74.36,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:31.5069,172.8,128.5,74.75,74.36,0,19.93,6,-770,24.1,3.9,75,74.5
2020-09-17 05:33:31.7579,172.8,128.5,74.75,74.36,0,19.92,7,-710,24.2,4,75,74.5
2020-09-17 05:33:32.0102,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:32.2627,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:32.5152,172.8,128.5,74.75,74.36,0.1,19.93,61,777.6,770.1,0,75,74.5
2020-09-17 05:33:32.7677,172.8,128.5,74.75,74.36,0,19.93,62,425,425,0,75,74.5
2020-09-17 05:33:33.0183,172.8,128.5,74.75,74.36,-0.1,19.92,64,7.9,8,0,75,74.5
2020-09-17 05:33:33.2657,172.8,128.5,74.75,74.36,0,19.93,3,775.8,0,23,75,74.5
2020-09-17 05:33:33.5131,172.8,128.5,74.75,74.36,0,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:33:33.7605,172.8,128.5,74.75,74.36,0.1,19.92,65,-760,-700,0,75,74.5
2020-09-17 05:33:34.0079,172.8,128.5,74.75,74.36,0,19.93,66,5180,5180,0,75,74.5
2020-09-17 05:33:34.2603,172.8,128.5,74.75,74.36,0,19.92,1,775.9,0,23.5,75,74.5
2020-09-17 05:33:34.5128,172.8,128.5,74.75,74.36,0,19.93,2,775.6,0,24,75,74.5
2020-09-17 05:33:34.7654,172.8,128.5,74.75,74.36,0,19.93,65,-770,-710,0,75,74.5
2020-09-17 05:33:35.0179,172.8,128.5,74.75,74.36,0.1,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:35.2674,172.8,128.5,74.75,74.36,0.1,19.95,63,50,50,0,75,74.5
2020-09-17 05:33:35.5149,172.8,128.5,74.75,74.36,0,19.93,67,24.1,24.2,0,75,74.5
2020-09-17 05:33:35.7623,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:36.0097,172.8,128.5,74.75,74.36,-0.1,19.93,6,-770,24.1,3.9,75,74.5
2020-09-17 05:33:36.2573,172.8,128.5,74.75,74.36,0.1,19.93,7,-700,24.2,4,75,74.5
2020-09-17 05:33:36.5051,172.8,128.5,74.75,74.36,0,19.96,1,775.9,0,23.5,75,74.5
2020-09-17 05:33:36.7528,172.8,128.5,74.75,74.36,0,19.93,2,775.6,0,24,75,74.5
2020-09-17 05:33:37.0006,172.8,128.5,74.75,74.36,0,19.93,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:37.2492,172.8,128.5,74.75,74.36,-0.1,19.93,62,425,425,0,75,74.5
2020-09-17 05:33:37.5018,172.8,128.5,74.75,74.36,0,19.93,64,7.9,8,0,75,74.5
2020-09-17 05:33:37.7543,172.8,128.5,74.75,74.36,0,19.93,3,775.9,0,23,75,74.5
2020-09-17 05:33:38.0068,172.8,128.5,74.75,74.36,0,19.93,4,775.6,0,23,75,74.5
2020-09-17 05:33:38.2593,172.8,128.5,74.75,74.36,0.1,19.93,65,-750,-700,0,75,74.5
2020-09-17 05:33:38.5118,172.8,128.5,74.75,74.36,-0.1,19.93,66,5180,5180,0,75,74.5
2020-09-17 05:33:38.7643,172.8,128.5,74.75,74.36,0.1,19.93,1,775.9,0,23.5,75,74.5
2020-09-17 05:33:39.0168,172.8,128.5,74.75,74.36,0,19.93,2,775.6,0,24,75,74.5
2020-09-17 05:33:39.2694,172.8,128.5,74.75,74.36,0,19.93,65,-770,-700,0,75,74.5
2020-09-17 05:33:39.5219,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:39.7745,172.8,128.5,74.75,74.36,-0.1,19.93,63,50,50,0,75,74.5
2020-09-17 05:33:40.0270,172.8,128.5,74.75,74.36,0.1,19.93,67,24.1,24.2,0,75,74.5
2020-09-17 05:33:40.2796,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:40.5282,172.8,128.5,74.75,74.36,0,19.93,6,-770,24.1,3.9,75,74.5
2020-09-17 05:33:40.7756,172.8,128.5,74.75,74.36,0,19.93,7,-700,24.2,4,75,74.5
2020-09-17 05:33:41.0231,172.8,128.5,74.75,74.36,-0.1,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:41.2706,172.8,128.5,74.75,74.36,0,19.95,2,775.5,0,24,75,74.5
2020-09-17 05:33:41.5221,172.8,128.5,74.75,74.36,0,19.93,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:41.7746,172.8,128.5,74.75,74.36,0,19.92,62,425,425,0,75,74.5
2020-09-17 05:33:42.0272,172.8,128.5,74.75,74.36,0.1,19.93,64,7.9,8,0,75,74.5
2020-09-17 05:33:42.2797,172.8,128.5,74.75,74.36,-0.1,19.93,3,775.8,0,23,75,74.5
2020-09-17 05:33:42.5323,172.8,128.5,74.75,74.36,0,19.94,4,775.5,0,23,75,74.5
2020-09-17 05:33:42.7798,172.8,128.5,74.75,74.36,0,19.93,65,-770,-700,0,75,74.5
2020-09-17 05:33:43.0272,172.8,128.5,74.75,74.36,0,19.93,66,5180,5180,0,75,74.5
2020-09-17 05:33:43.2747,172.8,128.5,74.75,74.36,0.1,19.94,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:43.5221,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:43.7726,172.8,128.5,74.75,74.36,0.1,19.92,65,-770,-710,0,75,74.5
2020-09-17 05:33:44.0251,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:44.2776,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 05:33:44.5302,172.8,128.5,74.75,74.36,0.1,19.93,67,24.1,24.2,0,75,74.5
2020-09-17 05:33:44.7817,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:45.0290,172.8,128.5,74.75,74.36,0,19.93,6,-770,24.1,3.9,75,74.5
2020-09-17 05:33:45.2763,172.8,128.5,74.75,74.36,-0.1,19.93,7,-710,24.2,4,75,74.5
2020-09-17 05:33:45.5236,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:45.7719,172.8,128.5,74.75,74.36,0.1,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:46.0238,172.8,128.5,74.75,74.36,0,19.93,61,777.6,770.3,0,75,74.5
2020-09-17 05:33:46.2756,172.8,128.5,74.75,74.36,0,19.93,62,425,425,0,75,74.5
2020-09-17 05:33:46.5274,172.8,128.5,74.75,74.36,0,19.92,64,7.9,8,0,75,74.5
2020-09-17 05:33:46.7793,172.8,128.5,74.75,74.36,0,19.93,3,775.8,0,23,75,74.5
2020-09-17 05:33:47.0313,172.8,128.5,74.75,74.36,0.1,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:33:47.2832,172.8,128.5,74.75,74.36,0,19.93,65,-770,-700,0,75,74.5
2020-09-17 05:33:47.5352,172.8,128.5,74.75,74.36,0.1,19.93,66,5180,5180,0,75,74.5
2020-09-17 05:33:47.7871,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:48.0355,172.8,128.5,74.75,74.36,-0.1,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:48.2828,172.8,128.5,74.75,74.36,0,19.93,65,-770,-710,0,75,74.5
2020-09-17 05:33:48.5302,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:48.7776,172.8,128.5,74.75,74.36,0,19.92,63,50,50,0,75,74.5
2020-09-17 05:33:49.0250,172.8,128.5,74.75,74.36,0.1,19.94,67,24.1,24.2,0,75,74.5
2020-09-17 05:33:49.2724,172.8,128.5,74.75,74.36,-0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:49.5198,172.8,128.5,74.75,74.36,0,19.93,6,-760,24.1,3.9,75,74.5
2020-09-17 05:33:49.7673,172.8,128.5,74.75,74.36,0,19.92,7,-700,24.2,4,75,74.5
2020-09-17 05:33:50.0165,172.8,128.5,74.75,74.36,0.1,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:50.2690,172.8,128.5,74.75,74.36,0,19.92,2,775.5,0,24,75,74.5
2020-09-17 05:33:50.5215,172.8,128.5,74.75,74.36,-0.1,19.93,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:50.7741,172.8,128.5,74.75,74.36,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 05:33:51.0266,172.8,128.5,74.75,74.36,0,19.92,64,7.9,8,0,75,74.5
2020-09-17 05:33:51.2741,172.8,128.5,74.75,74.36,0,19.93,3,775.8,0,23,75,74.5
2020-09-17 05:33:51.5215,172.8,128.5,74.75,74.36,0,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:33:51.7690,172.8,128.5,74.75,74.36,-0.1,19.93,65,-770,-710,0,75,74.5
2020-09-17 05:33:52.0164,172.8,128.5,74.75,74.36,0,19.94,66,5180,5180,0,75,74.5
2020-09-17 05:33:52.2668,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:52.5194,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:52.7719,172.8,128.5,74.75,74.36,0.1,19.94,65,-750,-690,0,75,74.5
2020-09-17 05:33:53.0244,172.8,128.5,74.75,74.36,0,19.94,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:53.2742,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 05:33:53.5216,172.8,128.5,74.75,74.36,0,19.94,67,24.1,24.2,0,75,74.5
2020-09-17 05:33:53.7691,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:54.0166,172.8,128.5,74.75,74.36,0.1,19.92,6,-750,24.1,3.9,75,74.5
2020-09-17 05:33:54.2639,172.8,128.5,74.75,74.36,0,19.93,7,-700,24.2,4,75,74.5
2020-09-17 05:33:54.5112,172.8,128.5,74.75,74.36,0,19.93,1,775.8,0,23.5,75,74.5
2020-09-17 05:33:54.7584,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:33:55.0057,172.8,128.5,74.75,74.36,0,19.93,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:55.2553,172.8,128.5,74.75,74.36,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 05:33:55.5069,172.8,128.5,74.75,74.36,0,19.93,64,7.9,8,0,75,74.5
2020-09-17 05:33:55.7585,172.8,128.5,74.75,74.36,0,19.94,3,775.9,0,23,75,74.5
2020-09-17 05:33:56.0101,172.8,128.5,74.75,74.36,-0.1,19.93,4,775.6,0,23,75,74.5
2020-09-17 05:33:56.2600,172.8,128.5,74.75,74.36,-0.1,19.93,65,-770,-710,0,75,74.5
2020-09-17 05:33:56.5074,172.8,128.5,74.75,74.36,0.1,19.93,66,5190,5190,0,75,74.5
2020-09-17 05:33:56.7548,172.8,128.5,74.75,74.36,0,19.93,1,775.9,0,23.5,75,74.5
2020-09-17 05:33:57.0022,172.8,128.5,74.75,74.36,0.1,19.94,2,775.6,0,24,75,74.5
2020-09-17 05:33:57.2518,172.8,128.5,74.75,74.36,0,19.91,65,-760,-700,0,75,74.5
2020-09-17 05:33:57.5044,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:33:57.7569,172.8,128.5,74.75,74.36,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 05:33:58.0094,172.8,128.5,74.75,74.36,0,19.93,67,24.1,24.2,0,75,74.5
2020-09-17 05:33:58.2620,172.8,128.5,74.75,74.36,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:33:58.5118,172.8,128.5,74.75,74.36,0,19.93,6,-770,24.1,3.9,75,74.5
2020-09-17 05:33:58.7608,172.8,128.5,74.75,74.36,-0.1,19.92,7,-710,24.2,4,75,74.5
2020-09-17 05:33:59.0099,172.8,128.5,74.75,74.36,0,19.93,1,775.9,0,23.5,75,74.5
2020-09-17 05:33:59.2589,172.8,128.5,74.75,74.36,0,19.93,2,775.6,0,24,75,74.5
2020-09-17 05:33:59.5093,172.8,128.5,74.75,74.36,0,19.93,61,777.6,770.2,0,75,74.5
2020-09-17 05:33:59.7618,172.8,128.5,74.75,74.36,0,19.93,62,425,425,0,75,74.5
2020-09-17 05:34:00.0143,172.8,128.5,74.75,74.36,-0.1,19.93,64,7.9,8,0,75,74.5
2020-09-17 05:34:00.2668,172.8,128.5,74.75,74.36,0,19.93,3,775.9,0,23,75,74.5
2020-09-17 05:34:00.5193,172.8,128.5,74.75,74.36,0,19.93,4,775.6,0,23,75,74.5
2020-09-17 05:34:00.7718,172.8,128.5,74.75,74.36,0.1,19.93,65,-760,-690,0,75,74.5
2020-09-17 05:34:01.0243,172.8,128.5,74.75,74.36,0.1,19.93,66,5190,5190,0,75,74.5
2020-09-17 05:34:01.2768,172.8,128.5,74.75,74.36,0,19.93,1,775.9,0,23.5,75,74.5
2020-09-17 05:34:01.5284,172.8,128.5,74.75,74.36,0,19.93,2,775.6,0,24,75,74.5
2020-09-17 05:34:01.7787,172.8,128.5,74.75,74.36,0,19.94,65,-770,-710,0,75,74.5
2020-09-17 05:34:02.0290,172.8,128.5,74.75,74.36,0.1,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:34:02.2794,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 05:34:02.5298,172.8,128.5,74.75,74.36,0,19.93,67,24.1,24.2,0,75,74.5
2020-09-17 05:34:02.7804,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:34:03.0311,172.8,128.5,74.75,74.36,-0.1,19.93,6,-770,24.1,3.9,75,74.5
2020-09-17 05:34:03.2817,172.8,128.5,74.75,74.36,0,19.94,7,-700,24.2,4,75,74.5
2020-09-17 05:34:03.5323,172.8,128.5,74.75,74.36,0,19.93,1,775.9,0,23.5,75,74.5
2020-09-17 05:34:03.7797,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:34:04.0271,172.8,128.5,74.75,74.36,0.1,19.93,61,777.6,770.2,0,75,74.5
2020-09-17 05:34:04.2744,172.8,128.5,74.75,74.36,-0.1,19.93,62,425,425,0,75,74.5
2020-09-17 05:34:04.5218,172.8,128.5,74.75,74.36,0,19.93,64,7.9,8,0,75,74.5
2020-09-17 05:34:04.7692,172.8,128.5,74.75,74.36,0.1,19.93,3,775.9,0,23,75,74.5
2020-09-17 05:34:05.0166,172.8,128.5,74.75,74.36,0,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:34:05.2640,172.8,128.5,74.75,74.36,0,19.93,65,-760,-710,0,75,74.5
2020-09-17 05:34:05.5114,172.8,128.5,74.75,74.36,-0.1,19.92,66,5190,5190,0,75,74.5
2020-09-17 05:34:05.7618,172.8,128.5,74.75,74.36,0.1,19.93,1,775.9,0,23.5,75,74.5
2020-09-17 05:34:06.0123,172.8,128.5,74.75,74.36,0,19.94,2,775.5,0,24,75,74.5
2020-09-17 05:34:06.2628,172.8,128.5,74.75,74.36,0,19.93,65,-770,-700,0,75,74.5
2020-09-17 05:34:06.5133,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 05:34:06.7650,172.8,128.5,74.75,74.36,-0.1,19.93,63,50,50,0,75,74.5
2020-09-17 05:34:07.0175,172.8,128.5,74.75,74.36,0,19.93,67,24.1,24.2,0,75,74.5
2020-09-17 05:34:07.2700,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 05:34:07.5226,172.8,128.5,74.75,74.36,0,19.92,6,-770,24.1,3.9,75,74.5
2020-09-17 05:34:07.7741,172.8,128.5,74.75,74.36,0.1,19.94,7,-700,24.2,4,75,74.5
2020-09-17 05:34:08.0214,172.8,128.5,74.75,74.36,-0.1,19.93,1,775.9,0,23.5,75,74.5
2020-09-17 05:34:08.2688,172.8,128.5,74.75,74.36,0,19.93,2,775.5,0,24,75,74.5
2020-09-17 05:34:08.5161,172.8,128.5,74.75,74.36,0,19.92,61,777.7,770.3,0,75,74.5
2020-09-17 05:34:08.7635,172.8,128.5,74.75,74.36,0,19.92,62,425,425,0,75,74.5
2020-09-17 05:34:09.0129,172.8,128.5,74.75,74.36,0.1,19.93,64,7.9,8,0,75,74.5
2020-09-17 05:34:09.2629,172.8,128.5,74.75,74.36,0,19.93,3,775.9,0,23,75,74.5
2020-09-17 05:34:09.5129,172.8,128.5,74.5,74.36,0,19.93,4,775.5,0,23,75,74.5
2020-09-17 05:34:09.7630,172.8,128.5,74.5,74.36,0,19.93,65,-770,-710,0,75,74.5
2020-09-17 05:34:10.0148,172.8,128.5,74.5,74.36,0,19.93,66,5190,5190,0,74.5,74.5
2020-09-17 05:34:10.2674,172.8,128.5,74.5,74.36,0.1,19.93,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:10.5199,172.8,128.5,74.5,74.36,0,19.93,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:10.7724,172.8,128.5,74.5,74.36,0,19.93,65,-760,-710,0,74.5,74.5
2020-09-17 05:34:11.0211,172.8,128.5,74.5,74.36,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:11.2685,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 05:34:11.5159,172.8,128.5,74.5,74.36,0.1,19.93,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:11.7634,172.8,128.5,74.5,74.36,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:12.0108,172.8,128.5,74.5,74.36,0,19.93,6,-750,24.1,3.9,74.5,74.5
2020-09-17 05:34:12.2582,172.8,128.5,74.5,74.36,0,19.93,7,-720,24.2,4,74.5,74.5
2020-09-17 05:34:12.5056,172.8,128.5,74.5,74.36,0,19.93,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:12.7530,172.8,128.5,74.5,74.36,0.1,19.93,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:13.0004,172.8,128.5,74.5,74.36,0,19.93,61,777.7,770.2,0,74.5,74.5
2020-09-17 05:34:13.2477,172.8,128.5,74.5,74.36,0.1,19.93,62,425,425,0,74.5,74.5
2020-09-17 05:34:13.4951,172.8,128.5,74.5,74.36,0,19.93,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:13.7425,172.8,128.5,74.5,74.36,-0.1,19.93,3,775.9,0,23,74.5,74.5
2020-09-17 05:34:13.9904,172.8,128.5,74.5,74.36,0.1,19.93,4,775.5,0,23,74.5,74.5
2020-09-17 05:34:14.2394,172.8,128.5,74.5,74.36,0,19.94,65,-760,-710,0,74.5,74.5
2020-09-17 05:34:14.4884,172.8,128.5,74.5,74.36,0,19.93,66,5180,5180,0,74.5,74.5
2020-09-17 05:34:14.7374,172.8,128.5,74.5,74.36,0,19.94,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:14.9873,172.8,128.5,74.5,74.36,-0.1,19.93,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:15.2397,172.8,128.5,74.5,74.36,0.1,19.91,65,-740,-710,0,74.5,74.5
2020-09-17 05:34:15.4921,172.8,128.5,74.5,74.36,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:15.7446,172.8,128.5,74.5,74.36,0.1,19.92,63,50,50,0,74.5,74.5
2020-09-17 05:34:15.9970,172.8,128.5,74.5,74.36,0.1,19.94,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:16.2495,172.8,128.5,74.5,74.36,-0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:16.5020,172.8,128.5,74.5,74.36,0.1,19.93,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:34:16.7546,172.8,128.5,74.5,74.36,0,19.93,7,-700,24.2,4,74.5,74.5
2020-09-17 05:34:17.0056,172.8,128.5,74.5,74.36,0.1,19.93,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:17.2529,172.8,128.5,74.5,74.36,0,19.93,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:17.5002,172.8,128.5,74.5,74.36,0,19.93,61,777.6,770.3,0,74.5,74.5
2020-09-17 05:34:17.7475,172.8,128.5,74.5,74.36,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 05:34:17.9948,172.8,128.5,74.5,74.36,0,19.93,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:18.2474,172.8,128.5,74.5,74.36,0.1,19.93,3,775.9,0,23,74.5,74.5
2020-09-17 05:34:18.4999,172.8,128.5,74.5,74.36,0,19.93,4,775.5,0,23,74.5,74.5
2020-09-17 05:34:18.7524,172.8,128.5,74.5,74.36,0,19.93,65,-740,-720,0,74.5,74.5
2020-09-17 05:34:19.0050,172.8,128.5,74.5,74.36,0,19.93,66,5180,5180,0,74.5,74.5
2020-09-17 05:34:19.2575,172.8,128.5,74.5,74.36,0,19.93,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:19.5100,172.8,128.5,74.5,74.36,0.1,19.94,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:19.7625,172.8,128.5,74.5,74.36,0.1,19.93,65,-730,-710,0,74.5,74.5
2020-09-17 05:34:20.0149,172.8,128.5,74.5,74.36,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:20.2642,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 05:34:20.5116,172.8,128.5,74.5,74.36,0,19.93,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:20.7590,172.8,128.5,74.5,74.36,0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:21.0064,172.8,128.5,74.5,74.36,0,19.93,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:34:21.2536,172.8,128.5,74.5,74.36,0,19.93,7,-720,24.2,4,74.5,74.5
2020-09-17 05:34:21.5008,172.8,128.5,74.5,74.36,0,19.93,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:21.7480,172.8,128.5,74.5,74.36,-0.1,19.93,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:21.9953,172.8,128.5,74.5,74.36,0,19.92,61,777.7,770.2,0,74.5,74.5
2020-09-17 05:34:22.2425,172.8,128.5,74.5,74.36,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 05:34:22.4897,172.8,128.5,74.5,74.36,0,19.93,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:22.7370,172.8,128.5,74.5,74.36,0.1,19.93,3,775.9,0,23,74.5,74.5
2020-09-17 05:34:22.9842,172.8,128.5,74.5,74.36,-0.1,19.92,4,775.5,0,23,74.5,74.5
2020-09-17 05:34:23.2314,172.8,128.5,74.5,74.36,0,19.93,65,-730,-720,0,74.5,74.5
2020-09-17 05:34:23.4829,172.8,128.5,74.5,74.36,0.1,19.94,66,5180,5180,0,74.5,74.5
2020-09-17 05:34:23.7355,172.8,128.5,74.5,74.36,0,19.93,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:23.9880,172.8,128.5,74.5,74.36,0.1,19.92,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:24.2405,172.8,128.5,74.5,74.36,0,19.93,65,-740,-730,0,74.5,74.5
2020-09-17 05:34:24.4930,172.8,128.5,74.5,74.36,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:24.7455,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 05:34:24.9981,172.8,128.5,74.5,74.36,0,19.92,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:25.2506,172.8,128.5,74.5,74.36,0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:25.4989,172.8,128.5,74.5,74.36,-0.1,19.93,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:34:25.7463,172.8,128.5,74.5,74.36,0,19.93,7,-730,24.2,4,74.5,74.5
2020-09-17 05:34:25.9936,172.8,128.5,74.5,74.36,0,19.93,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:26.2409,172.8,128.5,74.5,74.36,0,19.92,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:26.4902,172.8,128.5,74.5,74.36,0.1,19.93,61,777.6,770.3,0,74.5,74.5
2020-09-17 05:34:26.7426,172.8,128.5,74.5,74.36,0,19.94,62,425,425,0,74.5,74.5
2020-09-17 05:34:26.9951,172.8,128.5,74.5,74.36,0,19.93,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:27.2475,172.8,128.5,74.5,74.36,0,19.94,3,775.8,0,23,74.5,74.5
2020-09-17 05:34:27.4999,172.8,128.5,74.5,74.36,0,19.93,4,775.5,0,23,74.5,74.5
2020-09-17 05:34:27.7504,172.8,128.5,74.5,74.36,0.1,19.93,65,-720,-720,0,74.5,74.5
2020-09-17 05:34:28.0010,172.8,128.5,74.5,74.36,0,19.93,66,5180,5180,0,74.5,74.5
2020-09-17 05:34:28.2515,172.8,128.5,74.5,74.36,0,19.93,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:28.5021,172.8,128.5,74.5,74.36,0,19.93,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:28.7546,172.8,128.5,74.5,74.36,0,19.94,65,-740,-730,0,74.5,74.5
2020-09-17 05:34:29.0071,172.8,128.5,74.5,74.36,0.1,19.92,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:29.2596,172.8,128.5,74.5,74.36,0,19.94,63,50,50,0,74.5,74.5
2020-09-17 05:34:29.5122,172.8,128.5,74.5,74.36,0,19.93,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:29.7595,172.8,128.5,74.5,74.36,0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:30.0068,172.8,128.5,74.5,74.36,0,19.93,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:34:30.2541,172.8,128.5,74.5,74.36,0.1,19.93,7,-720,24.2,4,74.5,74.5
2020-09-17 05:34:30.5014,172.8,128.5,74.5,74.36,0.1,19.92,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:30.7487,172.8,128.5,74.5,74.36,0,19.94,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:30.9961,172.8,128.5,74.5,74.36,0,19.93,61,777.7,770.2,0,74.5,74.5
2020-09-17 05:34:31.2434,172.8,128.5,74.5,74.36,-0.1,19.94,62,425,425,0,74.5,74.5
2020-09-17 05:34:31.4908,172.8,128.5,74.5,74.36,0.1,19.93,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:31.7409,172.8,128.5,74.5,74.36,0,19.94,3,775.9,0,23,74.5,74.5
2020-09-17 05:34:31.9935,172.8,128.5,74.5,74.36,0,19.93,4,775.6,0,23,74.5,74.5
2020-09-17 05:34:32.2460,172.8,128.5,74.5,74.36,0,19.93,65,-730,-730,0,74.5,74.5
2020-09-17 05:34:32.4985,172.8,128.5,74.5,74.36,-0.1,19.93,66,5170,5170,0,74.5,74.5
2020-09-17 05:34:32.7510,172.8,128.5,74.5,74.36,0,19.93,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:33.0009,172.8,128.5,74.5,74.36,0,19.93,2,775.6,0,24,74.5,74.5
2020-09-17 05:34:33.2509,172.8,128.5,74.5,74.36,0,19.93,65,-730,-720,0,74.5,74.5
2020-09-17 05:34:33.5008,172.8,128.5,74.5,74.36,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:33.7507,172.8,128.5,74.5,74.36,-0.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:34:34.0005,172.8,128.5,74.5,74.36,0,19.74,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:34.2504,172.8,128.5,74.5,74.36,0,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:34.5002,172.8,128.5,74.5,74.36,0.1,19.73,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:34:34.7500,172.8,128.5,74.5,74.36,0.1,19.74,7,-720,24.2,4,74.5,74.5
2020-09-17 05:34:35.0019,172.8,128.5,74.5,74.36,0,19.73,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:35.2544,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:34:35.5068,172.8,128.5,74.5,74.36,0,19.73,61,777.6,770.3,0,74.5,74.5
2020-09-17 05:34:35.7593,172.8,128.5,74.5,74.36,0,19.74,62,425,425,0,74.5,74.5
2020-09-17 05:34:36.0078,172.8,128.5,74.5,74.36,0.1,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:36.2552,172.8,128.5,74.5,74.36,0,19.73,3,775.9,0,23,74.5,74.5
2020-09-17 05:34:36.5025,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:34:36.7499,172.8,128.5,74.5,74.36,0,19.73,65,-730,-740,0,74.5,74.5
2020-09-17 05:34:37.0014,172.8,128.5,74.5,74.36,0,19.74,66,5170,5170,0,74.5,74.5
2020-09-17 05:34:37.2539,172.8,128.5,74.5,74.36,0.1,19.73,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:37.5064,172.8,128.5,74.5,74.36,0,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:34:37.7589,172.8,128.5,74.5,74.36,0,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:34:38.0114,172.8,128.5,74.5,74.36,0,19.74,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:38.2589,172.8,128.5,74.5,74.36,0,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:34:38.5063,172.8,128.5,74.5,74.36,0.1,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:38.7537,172.8,128.5,74.5,74.36,0,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:39.0011,172.8,128.5,74.5,74.36,0.1,19.74,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:34:39.2483,172.8,128.5,74.5,74.36,-0.1,19.73,7,-740,24.2,4,74.5,74.5
2020-09-17 05:34:39.4955,172.8,128.5,74.5,74.36,-0.1,19.73,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:39.7427,172.8,128.5,74.5,74.36,0,19.73,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:39.9900,172.8,128.5,74.5,74.36,0,19.74,61,777.6,770.3,0,74.5,74.5
2020-09-17 05:34:40.2422,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:34:40.4947,172.8,128.5,74.5,74.36,-0.1,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:40.7471,172.8,128.5,74.5,74.36,0,19.73,3,775.9,0,23,74.5,74.5
2020-09-17 05:34:40.9996,172.8,128.5,74.5,74.36,0.1,19.73,4,775.5,0,23,74.5,74.5
2020-09-17 05:34:41.2492,172.8,128.5,74.5,74.36,0,19.74,65,-740,-730,0,74.5,74.5
2020-09-17 05:34:41.4986,172.8,128.5,74.5,74.36,0.1,19.73,66,5180,5180,0,74.5,74.5
2020-09-17 05:34:41.7481,172.8,128.5,74.5,74.36,0,19.73,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:41.9975,172.8,128.5,74.5,74.36,0,19.73,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:42.2488,172.8,128.5,74.5,74.36,0,19.73,65,-730,-740,0,74.5,74.5
2020-09-17 05:34:42.5013,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:42.7538,172.8,128.5,74.5,74.36,0.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:34:43.0064,172.8,128.5,74.5,74.36,0,19.74,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:43.2589,172.8,128.5,74.5,74.36,-0.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:43.5114,172.8,128.5,74.5,74.36,0,19.73,6,-720,24.1,3.9,74.5,74.5
2020-09-17 05:34:43.7639,172.8,128.5,74.5,74.36,0,19.73,7,-730,24.2,4,74.5,74.5
2020-09-17 05:34:44.0164,172.8,128.5,74.5,74.36,0,19.73,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:34:44.2673,172.8,128.5,74.5,74.36,0,19.73,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:44.5171,172.8,128.5,74.5,74.36,0,19.73,61,777.6,770.2,0,74.5,74.5
2020-09-17 05:34:44.7670,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:34:45.0169,172.8,128.5,74.5,74.36,0,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:45.2667,172.8,128.5,74.5,74.36,0.1,19.73,3,775.9,0,23,74.5,74.5
2020-09-17 05:34:45.5184,172.8,128.5,74.5,74.36,0.1,19.73,4,775.5,0,23,74.5,74.5
2020-09-17 05:34:45.7706,172.8,128.5,74.5,74.36,0,19.73,65,-740,-730,0,74.5,74.5
2020-09-17 05:34:46.0228,172.8,128.5,74.5,74.36,0,19.73,66,5180,5180,0,74.5,74.5
2020-09-17 05:34:46.2750,172.8,128.5,74.5,74.36,-0.1,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:46.5244,172.8,128.5,74.5,74.36,0.1,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:34:46.7720,172.8,128.5,74.5,74.36,0,19.73,65,-740,-730,0,74.5,74.5
2020-09-17 05:34:47.0196,172.8,128.5,74.5,74.36,0,19.71,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:47.2672,172.8,128.5,74.5,74.36,0,19.76,63,50,50,0,74.5,74.5
2020-09-17 05:34:47.5150,172.8,128.5,74.5,74.36,-0.1,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:47.7630,172.8,128.5,74.5,74.36,0,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:48.0110,172.8,128.5,74.5,74.36,0,19.74,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:34:48.2590,172.8,128.5,74.5,74.36,0,19.73,7,-730,24.2,4,74.5,74.5
2020-09-17 05:34:48.5068,172.8,128.5,74.5,74.36,0.1,19.74,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:48.7542,172.8,128.5,74.5,74.36,-0.1,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:34:49.0016,172.8,128.5,74.5,74.36,0,19.74,61,777.7,770.2,0,74.5,74.5
2020-09-17 05:34:49.2489,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:34:49.4963,172.8,128.5,74.5,74.36,0.1,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:49.7467,172.8,128.5,74.5,74.36,0.1,19.73,3,775.8,0,23,74.5,74.5
2020-09-17 05:34:49.9992,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:34:50.2517,172.8,128.5,74.5,74.36,0,19.74,65,-740,-740,0,74.5,74.5
2020-09-17 05:34:50.5042,172.8,128.5,74.5,74.36,0,19.73,66,5170,5180,0,74.5,74.5
2020-09-17 05:34:50.7557,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:51.0030,172.8,128.5,74.5,74.36,0,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:34:51.2503,172.8,128.5,74.5,74.36,0,19.73,65,-740,-730,0,74.5,74.5
2020-09-17 05:34:51.4976,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:51.7454,172.8,128.5,74.5,74.36,0,19.74,63,50,50,0,74.5,74.5
2020-09-17 05:34:51.9950,172.8,128.5,74.5,74.36,0,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:52.2446,172.8,128.5,74.5,74.36,0.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:52.4943,172.8,128.5,74.5,74.36,0,19.73,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:34:52.7443,172.8,128.5,74.5,74.36,0,19.73,7,-740,24.2,4,74.5,74.5
2020-09-17 05:34:52.9967,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:53.2491,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:34:53.5014,172.8,128.5,74.5,74.36,0.1,19.73,61,777.7,770.2,0,74.5,74.5
2020-09-17 05:34:53.7530,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:34:54.0003,172.8,128.5,74.5,74.36,0.1,19.74,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:54.2475,172.8,128.5,74.5,74.36,-0.1,19.73,3,775.8,0,23,74.5,74.5
2020-09-17 05:34:54.4948,172.8,128.5,74.5,74.36,0,19.73,4,775.5,0,23,74.5,74.5
2020-09-17 05:34:54.7431,172.8,128.5,74.5,74.36,0,19.72,65,-730,-730,0,74.5,74.5
2020-09-17 05:34:54.9957,172.8,128.5,74.5,74.36,0,19.73,66,5180,5180,0,74.5,74.5
2020-09-17 05:34:55.2482,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:55.5007,172.8,128.5,74.5,74.36,-0.1,19.73,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:55.7532,172.8,128.5,74.5,74.36,0,19.71,65,-740,-740,0,74.5,74.5
2020-09-17 05:34:56.0057,172.8,128.5,74.5,74.36,0.1,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:34:56.2582,172.8,128.5,74.5,74.36,0,19.72,63,50,50,0,74.5,74.5
2020-09-17 05:34:56.5107,172.8,128.5,74.5,74.36,0.1,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:34:56.7631,172.8,128.5,74.5,74.36,0,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:34:57.0156,172.8,128.5,74.5,74.36,0,19.73,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:34:57.2681,172.8,128.5,74.5,74.36,0.1,19.71,7,-730,24.2,4,74.5,74.5
2020-09-17 05:34:57.5205,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:34:57.7730,172.8,128.5,74.5,74.36,0,19.73,2,775.5,0,24,74.5,74.5
2020-09-17 05:34:58.0226,172.8,128.5,74.5,74.36,0,19.73,61,777.7,770.3,0,74.5,74.5
2020-09-17 05:34:58.2723,172.8,128.5,74.5,74.36,-0.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:34:58.5219,172.8,128.5,74.5,74.36,0,19.74,64,7.9,8,0,74.5,74.5
2020-09-17 05:34:58.7715,172.8,128.5,74.5,74.36,0,19.73,3,775.8,0,23,74.5,74.5
2020-09-17 05:34:59.0190,172.8,128.5,74.5,74.36,0,19.73,4,775.5,0,23,74.5,74.5
2020-09-17 05:34:59.2665,172.8,128.5,74.5,74.36,0,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:34:59.5139,172.8,128.5,74.5,74.36,0,19.73,66,5180,5180,0,74.5,74.5
2020-09-17 05:34:59.7614,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:00.0110,172.8,128.5,74.5,74.36,0,19.74,2,775.5,0,24,74.5,74.5
2020-09-17 05:35:00.2636,172.8,128.5,74.5,74.36,0.1,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:35:00.5162,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:00.7688,172.8,128.5,74.5,74.36,0,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:01.0214,172.8,128.5,74.5,74.36,0,19.74,67,24.1,24.2,0,74.5,74.5
