Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:35:01.2689,172.8,128.5,74.5,74.36,-0.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:01.5164,172.8,128.5,74.5,74.36,0.1,19.74,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:35:01.7640,172.8,128.5,74.5,74.36,0,19.73,7,-730,24.2,4,74.5,74.5
2020-09-17 05:35:02.0115,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:02.2620,172.8,128.5,74.5,74.36,0,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:02.5145,172.8,128.5,74.5,74.36,-0.1,19.73,61,777.7,770.2,0,74.5,74.5
2020-09-17 05:35:02.7671,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:03.0196,172.8,128.5,74.5,74.36,0.1,19.74,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:03.2710,172.8,128.5,74.5,74.36,0,19.74,3,775.8,0,23,74.5,74.5
2020-09-17 05:35:03.5214,172.8,128.5,74.5,74.36,0.1,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:03.7719,172.8,128.5,74.5,74.36,0,19.73,65,-740,-740,0,74.5,74.5
2020-09-17 05:35:04.0224,172.8,128.5,74.5,74.36,0,19.73,66,5180,5180,0,74.5,74.5
2020-09-17 05:35:04.2742,172.8,128.5,74.5,74.36,0.1,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:04.5269,172.8,128.5,74.5,74.36,0,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:04.7796,172.8,128.5,74.5,74.36,0,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:35:05.0323,172.8,128.5,74.5,74.36,-0.1,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:05.2816,172.8,128.5,74.5,74.36,0,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:05.5289,172.8,128.5,74.5,74.36,0,19.74,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:05.7761,172.8,128.5,74.5,74.36,0,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:06.0233,172.8,128.5,74.5,74.36,0.1,19.74,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:35:06.2707,172.8,128.5,74.5,74.36,-0.1,19.73,7,-740,24.2,4,74.5,74.5
2020-09-17 05:35:06.5182,172.8,128.5,74.5,74.36,0,19.74,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:06.7656,172.8,128.5,74.5,74.36,0,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:07.0131,172.8,128.5,74.5,74.36,0,19.73,61,777.6,770.3,0,74.5,74.5
2020-09-17 05:35:07.2605,172.8,128.5,74.5,74.36,0.1,19.74,62,425,425,0,74.5,74.5
2020-09-17 05:35:07.5079,172.8,128.5,74.5,74.36,0,19.74,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:07.7553,172.8,128.5,74.5,74.36,0,19.73,3,775.8,0,23,74.5,74.5
2020-09-17 05:35:08.0027,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:08.2501,172.8,128.5,74.5,74.36,0,19.73,65,-740,-730,0,74.5,74.5
2020-09-17 05:35:08.4995,172.8,128.5,74.5,74.36,0.1,19.72,66,5180,5180,0,74.5,74.5
2020-09-17 05:35:08.7520,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:09.0045,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:09.2570,172.8,128.5,74.5,74.36,0,19.74,65,-730,-740,0,74.5,74.5
2020-09-17 05:35:09.5084,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:09.7575,172.8,128.5,74.5,74.36,0.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:10.0066,172.8,128.5,74.5,74.36,0,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:10.2558,172.8,128.5,74.5,74.36,0,19.74,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:10.5046,172.8,128.5,74.5,74.36,0,19.73,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:35:10.7530,172.8,128.5,74.5,74.36,0,19.74,7,-740,24.2,4,74.5,74.5
2020-09-17 05:35:11.0014,172.8,128.5,74.5,74.36,0.1,19.74,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:11.2498,172.8,128.5,74.5,74.36,0,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:11.4981,172.8,128.5,74.5,74.36,0,19.73,61,777.7,770.3,0,74.5,74.5
2020-09-17 05:35:11.7497,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:12.0012,172.8,128.5,74.5,74.36,-0.1,19.74,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:12.2527,172.8,128.5,74.5,74.36,0.1,19.74,3,775.8,0,23,74.5,74.5
2020-09-17 05:35:12.5042,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:12.7568,172.8,128.5,74.5,74.36,0,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:35:13.0093,172.8,128.5,74.5,74.36,-0.1,19.73,66,5170,5170,0,74.5,74.5
2020-09-17 05:35:13.2619,172.8,128.5,74.5,74.36,-0.1,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:13.5144,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:13.7638,172.8,128.5,74.5,74.36,0,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:35:14.0112,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:14.2586,172.8,128.5,74.5,74.36,0.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:14.5060,172.8,128.5,74.5,74.36,-0.1,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:14.7533,172.8,128.5,74.5,74.36,0.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:15.0007,172.8,128.5,74.5,74.36,0,19.73,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:35:15.2480,172.8,128.5,74.5,74.36,0.1,19.73,7,-730,24.2,4,74.5,74.5
2020-09-17 05:35:15.4953,172.8,128.5,74.5,74.36,0,19.74,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:35:15.7426,172.8,128.5,74.5,74.36,-0.1,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:15.9906,172.8,128.5,74.5,74.36,0,19.73,61,777.6,770.3,0,74.5,74.5
2020-09-17 05:35:16.2389,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:16.4871,172.8,128.5,74.5,74.36,0,19.74,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:16.7354,172.8,128.5,74.5,74.36,0,19.74,3,775.9,0,23,74.5,74.5
2020-09-17 05:35:16.9837,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:17.2319,172.8,128.5,74.5,74.36,0,19.73,65,-730,-740,0,74.5,74.5
2020-09-17 05:35:17.4802,172.8,128.5,74.5,74.36,0,19.74,66,5180,5180,0,74.5,74.5
2020-09-17 05:35:17.7284,172.8,128.5,74.5,74.36,0,19.74,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:35:17.9785,172.8,128.5,74.5,74.36,0.1,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:18.2311,172.8,128.5,74.5,74.36,-0.1,19.73,65,-740,-730,0,74.5,74.5
2020-09-17 05:35:18.4838,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:18.7364,172.8,128.5,74.5,74.36,0,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:18.9890,172.8,128.5,74.5,74.36,0,19.74,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:19.2416,172.8,128.5,74.5,74.36,0.1,19.74,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:19.4941,172.8,128.5,74.5,74.36,0,19.74,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:35:19.7466,172.8,128.5,74.5,74.36,0,19.73,7,-740,24.2,4,74.5,74.5
2020-09-17 05:35:19.9991,172.8,128.5,74.5,74.36,0,19.73,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:35:20.2516,172.8,128.5,74.5,74.36,-0.1,19.74,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:20.5041,172.8,128.5,74.5,74.36,0.1,19.73,61,777.7,770.3,0,74.5,74.5
2020-09-17 05:35:20.7566,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:21.0091,172.8,128.5,74.5,74.36,0,19.74,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:21.2582,172.8,128.5,74.5,74.36,-0.1,19.73,3,775.9,0,23,74.5,74.5
2020-09-17 05:35:21.5055,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:21.7528,172.8,128.5,74.5,74.36,0.1,19.74,65,-720,-720,0,74.5,74.5
2020-09-17 05:35:22.0001,172.8,128.5,74.5,74.36,0,19.74,66,5180,5180,0,74.5,74.5
2020-09-17 05:35:22.2485,172.8,128.5,74.5,74.36,0.1,19.73,1,775.9,0,23.5,74.5,74.5
2020-09-17 05:35:22.5009,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:22.7534,172.8,128.5,74.5,74.36,0.1,19.73,65,-740,-740,0,74.5,74.5
2020-09-17 05:35:23.0058,172.8,128.5,74.5,74.36,0.1,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:23.2583,172.8,128.5,74.5,74.36,0,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:23.5065,172.8,128.5,74.5,74.36,0.1,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:23.7537,172.8,128.5,74.5,74.36,-0.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:24.0009,172.8,128.5,74.5,74.36,-0.1,19.73,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:35:24.2481,172.8,128.5,74.5,74.36,0.1,19.73,7,-740,24.2,4,74.5,74.5
2020-09-17 05:35:24.4992,172.8,128.5,74.5,74.36,0,19.74,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:24.7511,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:25.0030,172.8,128.5,74.5,74.36,0,19.73,61,777.6,770.2,0,74.5,74.5
2020-09-17 05:35:25.2549,172.8,128.5,74.5,74.36,-0.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:25.5072,172.8,128.5,74.5,74.36,0.1,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:25.7597,172.8,128.5,74.5,74.36,0,19.74,3,775.8,0,23,74.5,74.5
2020-09-17 05:35:26.0122,172.8,128.5,74.5,74.36,0.1,19.74,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:26.2647,172.8,128.5,74.5,74.36,0,19.73,65,-740,-740,0,74.5,74.5
2020-09-17 05:35:26.5151,172.8,128.5,74.5,74.36,0,19.74,66,5180,5180,0,74.5,74.5
2020-09-17 05:35:26.7623,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:27.0096,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:27.2569,172.8,128.5,74.5,74.36,0.1,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:35:27.5057,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:27.7569,172.8,128.5,74.5,74.36,-0.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:28.0082,172.8,128.5,74.5,74.36,0,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:28.2594,172.8,128.5,74.5,74.36,-0.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:28.5092,172.8,128.5,74.5,74.36,0,19.73,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:35:28.7564,172.8,128.5,74.5,74.36,0,19.73,7,-730,24.2,4,74.5,74.5
2020-09-17 05:35:29.0036,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:29.2508,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:29.4981,172.8,128.5,74.5,74.36,0,19.73,61,777.6,770.3,0,74.5,74.5
2020-09-17 05:35:29.7506,172.8,128.5,74.5,74.36,0.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:30.0031,172.8,128.5,74.5,74.36,0.1,19.74,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:30.2556,172.8,128.5,74.5,74.36,0,19.73,3,775.8,0,23,74.5,74.5
2020-09-17 05:35:30.5082,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:30.7574,172.8,128.5,74.5,74.36,-0.1,19.73,65,-740,-740,0,74.5,74.5
2020-09-17 05:35:31.0047,172.8,128.5,74.5,74.36,0,19.73,66,5180,5180,0,74.5,74.5
2020-09-17 05:35:31.2519,172.8,128.5,74.5,74.36,0,19.74,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:31.4991,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:31.7463,172.8,128.5,74.5,74.36,0,19.75,65,-730,-730,0,74.5,74.5
2020-09-17 05:35:31.9937,172.8,128.5,74.5,74.36,-0.1,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:32.2410,172.8,128.5,74.5,74.36,0,19.71,63,50,50,0,74.5,74.5
2020-09-17 05:35:32.4883,172.8,128.5,74.5,74.36,0.1,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:32.7357,172.8,128.5,74.5,74.36,0,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:32.9845,172.8,128.5,74.5,74.36,0.1,19.73,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:35:33.2337,172.8,128.5,74.5,74.36,0,19.73,7,-730,24.2,4,74.5,74.5
2020-09-17 05:35:33.4828,172.8,128.5,74.5,74.36,0,19.74,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:33.7320,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:33.9825,172.8,128.5,74.5,74.36,0,19.74,61,777.7,770.3,0,74.5,74.5
2020-09-17 05:35:34.2350,172.8,128.5,74.5,74.36,0.1,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:34.4874,172.8,128.5,74.5,74.36,0,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:34.7398,172.8,128.5,74.5,74.36,-0.1,19.74,3,775.8,0,23,74.5,74.5
2020-09-17 05:35:34.9922,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:35.2446,172.8,128.5,74.5,74.36,0,19.73,65,-740,-730,0,74.5,74.5
2020-09-17 05:35:35.4970,172.8,128.5,74.5,74.36,0,19.73,66,5180,5180,0,74.5,74.5
2020-09-17 05:35:35.7494,172.8,128.5,74.5,74.36,0,19.74,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:36.0006,172.8,128.5,74.5,74.36,-0.1,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:36.2479,172.8,128.5,74.5,74.36,0,19.73,65,-730,-740,0,74.5,74.5
2020-09-17 05:35:36.4953,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:36.7426,172.8,128.5,74.5,74.36,0.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:36.9900,172.8,128.5,74.5,74.36,0,19.74,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:37.2371,172.8,128.5,74.5,74.36,0,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:37.4843,172.8,128.5,74.5,74.36,0,19.74,6,-730,24.1,3.9,74.5,74.5
2020-09-17 05:35:37.7314,172.8,128.5,74.5,74.36,-0.1,19.73,7,-740,24.2,4,74.5,74.5
2020-09-17 05:35:37.9785,172.8,128.5,74.5,74.36,0.1,19.73,1,776,0,23.5,74.5,74.5
2020-09-17 05:35:38.2308,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:38.4833,172.8,128.5,74.5,74.36,0,19.74,61,777.7,770.2,0,74.5,74.5
2020-09-17 05:35:38.7358,172.8,128.5,74.5,74.36,0,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:38.9882,172.8,128.5,74.5,74.36,-0.1,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:39.2407,172.8,128.5,74.5,74.36,0,19.73,3,776,0,23,74.5,74.5
2020-09-17 05:35:39.4932,172.8,128.5,74.5,74.36,0,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:39.7457,172.8,128.5,74.5,74.36,0,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:35:39.9982,172.8,128.5,74.5,74.36,0,19.74,66,5170,5170,0,74.5,74.5
2020-09-17 05:35:40.2502,172.8,128.5,74.5,74.36,-0.1,19.73,1,776,0,23.5,74.5,74.5
2020-09-17 05:35:40.5001,172.8,128.5,74.5,74.36,0.1,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:40.7500,172.8,128.5,74.5,74.36,0.1,19.73,65,-730,-730,0,74.5,74.5
2020-09-17 05:35:40.9999,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:41.2498,172.8,128.5,74.5,74.36,0.1,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:41.4976,172.8,128.5,74.5,74.36,-0.1,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:41.7449,172.8,128.5,74.5,74.36,0.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:41.9922,172.8,128.5,74.5,74.36,0,19.73,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:35:42.2395,172.8,128.5,74.5,74.36,0,19.73,7,-730,24.2,4,74.5,74.5
2020-09-17 05:35:42.4889,172.8,128.5,74.5,74.36,0,19.73,1,776,0,23.5,74.5,74.5
2020-09-17 05:35:42.7413,172.8,128.5,74.5,74.36,-0.1,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:42.9937,172.8,128.5,74.5,74.36,0,19.73,61,777.7,770.4,0,74.5,74.5
2020-09-17 05:35:43.2462,172.8,128.5,74.5,74.36,0,19.74,62,425,425,0,74.5,74.5
2020-09-17 05:35:43.4968,172.8,128.5,74.5,74.36,0,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:43.7440,172.8,128.5,74.5,74.36,0.1,19.73,3,776,0,23,74.5,74.5
2020-09-17 05:35:43.9913,172.8,128.5,74.5,74.36,-0.1,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:44.2386,172.8,128.5,74.5,74.36,0,19.73,65,-730,-740,0,74.5,74.5
2020-09-17 05:35:44.4862,172.8,128.5,74.5,74.36,0,19.73,66,5180,5180,0,74.5,74.5
2020-09-17 05:35:44.7341,172.8,128.5,74.5,74.36,0,19.75,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:44.9821,172.8,128.5,74.5,74.36,0.1,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:45.2301,172.8,128.5,74.5,74.36,0,19.71,65,-740,-740,0,74.5,74.5
2020-09-17 05:35:45.4788,172.8,128.5,74.5,74.36,0,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:45.7287,172.8,128.5,74.5,74.36,0,19.74,63,50,50,0,74.5,74.5
2020-09-17 05:35:45.9787,172.8,128.5,74.5,74.36,0,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:46.2286,172.8,128.5,74.5,74.36,0.1,19.74,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:46.4786,172.8,128.5,74.5,74.36,0,19.73,6,-740,24.1,3.9,74.5,74.5
2020-09-17 05:35:46.7301,172.8,128.5,74.5,74.36,-0.1,19.73,7,-740,24.2,4,74.5,74.5
2020-09-17 05:35:46.9826,172.8,128.5,74.5,74.36,0,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:47.2351,172.8,128.5,74.5,74.36,0,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:47.4877,172.8,128.5,74.5,74.36,0.1,19.73,61,777.6,770.3,0,74.5,74.5
2020-09-17 05:35:47.7402,172.8,128.5,74.5,74.36,0,19.74,62,425,425,0,74.5,74.5
2020-09-17 05:35:47.9927,172.8,128.5,74.5,74.36,0,19.73,64,7.9,8,0,74.5,74.5
2020-09-17 05:35:48.2452,172.8,128.5,74.5,74.36,14.9,19.74,3,775.8,0,23,74.5,74.5
2020-09-17 05:35:48.4977,172.8,128.5,74.5,74.36,35.9,19.73,4,775.6,0,23,74.5,74.5
2020-09-17 05:35:48.7502,172.8,128.5,74.5,74.36,36.4,19.73,65,17160,17160,0,74.5,74.5
2020-09-17 05:35:49.0027,172.8,128.5,74.5,74.36,36.5,19.74,66,5140,5150,0,74.5,74.5
2020-09-17 05:35:49.2552,172.8,128.5,74.5,74.36,36.4,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:49.5077,172.8,128.5,74.5,74.36,36.3,19.73,2,775.6,0,24,74.5,74.5
2020-09-17 05:35:49.7601,172.8,128.5,74.5,74.36,36.2,19.73,65,16980,16980,0,74.5,74.5
2020-09-17 05:35:50.0126,172.8,128.5,74.5,74.36,36.3,19.73,51,3.96,3.94,0,74.5,74.5
2020-09-17 05:35:50.2651,172.8,128.5,74.5,74.36,36.2,19.74,63,50,50,0,74.5,74.5
2020-09-17 05:35:50.5176,172.8,128.5,74.5,74.36,36.1,19.73,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:50.7701,172.8,128.5,74.5,74.36,36.1,19.73,52,3.97,3.94,0,74.5,74.5
2020-09-17 05:35:51.0215,172.8,128.5,74.5,74.36,36.1,19.73,6,16900,24.1,3.9,74.5,74.5
2020-09-17 05:35:51.2714,172.8,128.5,74.5,74.36,36,19.74,7,16900,24.2,4,74.5,74.5
2020-09-17 05:35:51.5213,172.8,128.5,74.5,74.36,36,19.73,1,775.8,0,23.5,74.5,74.5
2020-09-17 05:35:51.7711,172.8,128.5,74.5,74.36,36.1,19.73,2,777.1,21.7,24,74.5,74.5
2020-09-17 05:35:52.0209,172.8,128.5,74.5,74.36,36,19.73,61,779.7,771.9,0,74.5,74.5
2020-09-17 05:35:52.2683,172.8,128.5,74.5,74.36,35.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:35:52.5157,172.8,128.5,74.5,74.36,36,19.73,64,26.5,26.8,0,74.5,74.5
2020-09-17 05:35:52.7632,172.8,128.5,74.5,74.36,36.1,19.73,3,777.5,21.1,23,74.5,74.5
2020-09-17 05:35:53.0106,172.8,128.5,74.5,74.36,36,19.73,4,777.1,21.7,23,74.5,74.5
2020-09-17 05:35:53.2578,172.8,128.5,74.5,74.36,36,19.74,65,16870,16870,0,74.5,74.5
2020-09-17 05:35:53.5051,172.8,128.5,74.5,74.36,36.1,19.73,66,5110,5110,0,74.5,74.5
2020-09-17 05:35:53.7523,172.8,128.5,74.5,74.36,36.1,19.73,1,777.5,21.1,23.5,74.5,74.5
2020-09-17 05:35:53.9995,172.8,128.5,74.5,74.36,36,19.72,2,777.1,21.7,24,74.5,74.5
2020-09-17 05:35:54.2499,172.8,128.5,74.5,74.36,36,19.73,65,16870,16870,0,74.5,74.5
2020-09-17 05:35:54.5024,172.8,128.5,74.5,74.36,36.1,19.73,51,3.97,3.95,0,74.5,74.5
2020-09-17 05:35:54.7549,172.8,128.5,74.5,74.36,36,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:55.0073,172.8,128.5,74.5,74.36,36,19.72,67,24.1,24.2,0,74.5,74.5
2020-09-17 05:35:55.2598,172.8,128.5,74.5,74.36,36,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 05:35:55.5123,172.8,128.5,74.5,74.36,36,19.73,6,16870,24.1,4,74.5,74.5
2020-09-17 05:35:55.7648,172.8,128.5,74.5,74.36,35.9,19.74,7,16870,24.2,4,74.5,74.5
2020-09-17 05:35:56.0174,172.8,128.5,74.5,74.36,36,19.73,1,777.5,21.1,23.5,74.5,74.5
2020-09-17 05:35:56.2699,172.8,128.5,74.5,74.36,36.1,19.73,2,777.1,21.7,24,74.5,74.5
2020-09-17 05:35:56.5183,172.8,128.5,74.5,74.36,36,19.73,61,780,772.2,0,74.5,74.5
2020-09-17 05:35:56.7656,172.8,128.5,74.5,74.36,36,19.74,62,425,425,0,74.5,74.5
2020-09-17 05:35:57.0130,172.8,128.5,74.5,74.36,36.1,19.73,64,26.4,26.7,0,74.5,74.5
2020-09-17 05:35:57.2604,172.8,128.5,74.5,74.36,36.1,19.74,3,777.5,21.1,23,74.5,74.5
2020-09-17 05:35:57.5078,172.8,128.5,74.5,74.36,36,19.72,4,777.1,21.7,23,74.5,74.5
2020-09-17 05:35:57.7553,172.8,128.5,74.5,74.36,36,19.73,65,16870,16870,0,74.5,74.5
2020-09-17 05:35:58.0027,172.8,128.5,74.5,74.36,36.1,19.74,66,5090,5090,0,74.5,74.5
2020-09-17 05:35:58.2502,172.8,128.5,74.5,74.36,36,19.73,1,777.5,21.1,23.5,74.5,74.5
2020-09-17 05:35:58.4995,172.8,128.5,74.5,74.36,36,19.73,2,777.1,21.7,24,74.5,74.5
2020-09-17 05:35:58.7519,172.8,128.5,74.5,74.36,36,19.73,65,16870,16870,0,74.5,74.5
2020-09-17 05:35:59.0044,172.8,128.5,74.5,74.36,36.1,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 05:35:59.2569,172.8,128.5,74.5,74.36,35.9,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:35:59.5093,172.8,128.5,74.5,74.36,35.9,19.73,67,24.2,24.3,0,74.5,74.5
2020-09-17 05:35:59.7567,172.8,128.5,74.5,74.36,36,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 05:36:00.0041,172.8,128.5,74.5,74.36,36,19.74,6,16870,24.2,4,74.5,74.5
2020-09-17 05:36:00.2515,172.8,128.5,74.5,74.36,36,19.73,7,16870,24.3,4,74.5,74.5
2020-09-17 05:36:00.4989,172.8,128.5,74.5,74.36,36.1,19.73,1,778.1,20.9,23.5,74.5,74.5
2020-09-17 05:36:00.7514,172.8,128.5,74.5,74.36,36.1,19.73,2,777.6,21.5,24,74.5,74.5
2020-09-17 05:36:01.0039,172.8,128.5,74.5,74.36,36,19.73,61,780.3,772.5,0,74.5,74.5
2020-09-17 05:36:01.2564,172.8,128.5,74.5,74.36,36,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:36:01.5088,172.8,128.5,74.5,74.36,36,19.73,64,26.4,26.7,0,74.5,74.5
2020-09-17 05:36:01.7564,172.8,128.5,74.5,74.36,36,19.73,3,778.1,20.9,23,74.5,74.5
2020-09-17 05:36:02.0038,172.8,128.5,74.5,74.36,36,19.73,4,777.6,21.5,23,74.5,74.5
2020-09-17 05:36:02.2512,172.8,128.5,74.5,74.36,36,19.72,65,16870,16870,0,74.5,74.5
2020-09-17 05:36:02.4985,172.8,128.5,74.5,74.36,36.1,19.73,66,5070,5070,0,74.5,74.5
2020-09-17 05:36:02.7491,172.8,128.5,74.5,74.36,36,19.71,1,778.1,20.9,23.5,74.5,74.5
2020-09-17 05:36:03.0016,172.8,128.5,74.5,74.36,35.9,19.73,2,777.6,21.5,24,74.5,74.5
2020-09-17 05:36:03.2540,172.8,128.5,74.5,74.36,36,19.74,65,16870,16870,0,74.5,74.5
2020-09-17 05:36:03.5065,172.8,128.5,74.5,74.36,36,19.73,51,3.98,3.95,0,74.5,74.5
2020-09-17 05:36:03.7586,172.8,128.5,74.5,74.36,36,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:36:04.0105,172.8,128.5,74.5,74.36,36,19.73,67,24.3,24.4,0,74.5,74.5
2020-09-17 05:36:04.2623,172.8,128.5,74.5,74.36,36.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 05:36:04.5142,172.8,128.5,74.5,74.36,36,19.74,6,16870,24.4,4,74.5,74.5
2020-09-17 05:36:04.7662,172.8,128.5,74.5,74.36,36,19.73,7,16870,24.4,4,74.5,74.5
2020-09-17 05:36:05.0187,172.8,128.5,74.5,74.36,36.1,19.73,1,778.1,20.9,23.5,74.5,74.5
2020-09-17 05:36:05.2712,172.8,128.5,74.5,74.36,36.1,19.73,2,777.6,21.5,24,74.5,74.5
2020-09-17 05:36:05.5237,172.8,128.5,74.5,74.36,36,19.73,61,780.4,772.7,0,74.5,74.5
2020-09-17 05:36:05.7752,172.8,128.5,74.5,74.36,36,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:36:06.0225,172.8,128.5,74.5,74.36,36,19.73,64,26.5,26.8,0,74.5,74.5
2020-09-17 05:36:06.2698,172.8,128.5,74.5,74.36,36,19.73,3,778.3,20.9,23,74.5,74.5
2020-09-17 05:36:06.5172,172.8,128.5,74.5,74.36,35.9,19.73,4,778.1,21.5,23,74.5,74.5
2020-09-17 05:36:06.7645,172.8,128.5,74.5,74.36,35.9,19.73,65,16870,16870,0,74.5,74.5
2020-09-17 05:36:07.0119,172.8,128.5,74.5,74.36,36.1,19.73,66,5050,5060,0,74.5,74.5
2020-09-17 05:36:07.2593,172.8,128.5,74.5,74.36,36,19.73,1,778.3,20.9,23.5,74.5,74.5
2020-09-17 05:36:07.5067,172.8,128.5,74.5,74.36,36,19.73,2,778.1,21.5,24,74.5,74.5
2020-09-17 05:36:07.7541,172.8,128.5,74.5,74.36,36.1,19.73,65,16870,16870,0,74.5,74.5
2020-09-17 05:36:08.0054,172.8,128.5,74.5,74.36,36.1,19.74,51,3.98,3.96,0,74.5,74.5
2020-09-17 05:36:08.2579,172.8,128.5,74.5,74.36,36,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:36:08.5105,172.8,128.5,74.5,74.36,36,19.73,67,24.4,24.5,0,74.5,74.5
2020-09-17 05:36:08.7630,172.8,128.5,74.75,74.36,36.1,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 05:36:09.0118,172.8,128.5,74.75,74.36,36,19.74,6,16870,24.5,4,74.5,74.5
2020-09-17 05:36:09.2592,172.8,128.5,74.75,74.36,36,19.74,7,16870,24.5,4,74.5,74.5
2020-09-17 05:36:09.5066,172.8,128.5,74.75,74.36,36,19.73,1,778.3,20.9,23.5,74.5,74.5
2020-09-17 05:36:09.7540,172.8,128.5,74.75,74.36,36,19.73,2,778.1,21.5,24,74.5,74.5
2020-09-17 05:36:10.0054,172.8,128.5,74.75,74.36,35.9,19.73,61,780.6,772.9,0,74.5,74.5
2020-09-17 05:36:10.2579,172.8,128.5,74.75,74.36,35.9,19.73,62,425,425,0,74.5,74.5
2020-09-17 05:36:10.5104,172.8,128.5,74.75,74.36,36,19.73,64,26.4,26.7,0,74.5,74.5
2020-09-17 05:36:10.7630,172.8,128.5,74.75,74.36,36,19.74,3,778.3,20.9,23,74.5,74.5
2020-09-17 05:36:11.0133,172.8,128.5,74.75,74.36,36,19.73,4,778.1,21.5,23,74.5,74.5
2020-09-17 05:36:11.2607,172.8,128.5,74.75,74.36,36.1,19.73,65,16860,16870,0,74.5,74.5
2020-09-17 05:36:11.5081,172.8,128.5,74.75,74.36,36.1,19.74,66,5040,5040,0,74.5,74.5
2020-09-17 05:36:11.7555,172.8,128.5,74.75,74.36,36,19.73,1,778.3,20.9,23.5,74.5,74.5
2020-09-17 05:36:12.0046,172.8,128.5,74.75,74.36,36.1,19.73,2,778.1,21.5,24,74.5,74.5
2020-09-17 05:36:12.2560,172.8,128.5,74.75,74.36,36.1,19.73,65,16860,16880,0,74.5,74.5
2020-09-17 05:36:12.5074,172.8,128.5,74.75,74.36,36.1,19.73,51,3.98,3.96,0,74.5,74.5
2020-09-17 05:36:12.7588,172.8,128.5,74.75,74.36,36,19.73,63,50,50,0,74.5,74.5
2020-09-17 05:36:13.0102,172.8,128.5,74.75,74.36,36,19.74,67,24.5,24.6,0,74.5,74.5
2020-09-17 05:36:13.2621,172.8,128.5,74.75,74.36,36,19.73,52,3.98,3.95,0,74.5,74.5
2020-09-17 05:36:13.5142,172.8,128.5,74.75,74.36,35.9,19.73,6,16850,24.6,4,75,74.5
2020-09-17 05:36:13.7662,172.8,128.5,74.75,74.36,35.9,19.73,7,16870,24.6,4,75,74.5
2020-09-17 05:36:14.0183,172.8,128.5,74.75,74.36,36,19.74,1,778.7,20.9,23.5,75,74.5
2020-09-17 05:36:14.2703,172.8,128.5,74.75,74.36,36,19.74,2,778.3,21.5,24,75,74.5
2020-09-17 05:36:14.5224,172.8,128.5,74.75,74.36,35.9,19.73,61,780.7,773,0,75,74.5
2020-09-17 05:36:14.7744,172.8,128.5,74.75,74.36,36,19.73,62,425,425,0,75,74.5
2020-09-17 05:36:15.0265,172.8,128.5,74.75,74.36,36.1,19.73,64,26.4,26.8,0,75,74.5
2020-09-17 05:36:15.2769,172.8,128.5,74.75,74.36,36,19.73,3,778.7,20.9,23,75,74.5
2020-09-17 05:36:15.5263,172.8,128.5,74.75,74.36,36,19.72,4,778.3,21.5,23,75,74.5
2020-09-17 05:36:15.7757,172.8,128.5,74.75,74.36,36.1,19.73,65,16850,16880,0,75,74.5
2020-09-17 05:36:16.0251,172.8,128.5,74.75,74.36,36.1,19.74,66,5030,5030,0,75,74.5
2020-09-17 05:36:16.2750,172.8,128.5,74.75,74.36,36,19.73,1,778.7,20.9,23.5,75,74.5
2020-09-17 05:36:16.5267,172.8,128.5,74.75,74.36,36,19.73,2,778.3,21.5,24,75,74.5
2020-09-17 05:36:16.7785,172.8,128.5,74.75,74.36,36.1,19.73,65,16850,16880,0,75,74.5
2020-09-17 05:36:17.0302,172.8,128.5,74.75,74.36,36,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 05:36:17.2810,172.8,128.5,74.75,74.36,35.9,19.73,63,50,50,0,75,74.5
2020-09-17 05:36:17.5284,172.8,128.5,74.75,74.36,35.9,19.74,67,24.6,24.7,0,75,74.5
2020-09-17 05:36:17.7758,172.8,128.5,74.75,74.36,36,19.74,52,3.98,3.95,0,75,74.5
2020-09-17 05:36:18.0233,172.8,128.5,74.75,74.36,36,19.74,6,16850,24.6,4,75,74.5
2020-09-17 05:36:18.2707,172.8,128.5,74.75,74.36,36,19.73,7,16880,24.7,4,75,74.5
2020-09-17 05:36:18.5181,172.8,128.5,74.75,74.36,36.1,19.73,1,778.7,20.9,23.5,75,74.5
2020-09-17 05:36:18.7655,172.8,128.5,74.75,74.36,36.1,19.73,2,778.3,21.5,24,75,74.5
2020-09-17 05:36:19.0130,172.8,128.5,74.75,74.36,36,19.73,61,781,773.2,0,75,74.5
2020-09-17 05:36:19.2604,172.8,128.5,74.75,74.36,36.1,19.73,62,425,425,0,75,74.5
2020-09-17 05:36:19.5078,172.8,128.6,74.75,74.42,36.1,19.73,64,26.4,26.8,0,75,74.5
2020-09-17 05:36:19.7553,172.8,128.6,74.75,74.42,36,19.73,3,778.7,20.9,23,75,74.5
2020-09-17 05:36:20.0027,172.8,128.6,74.75,74.42,36,19.73,4,778.3,21.5,23,75,74.5
2020-09-17 05:36:20.2501,172.8,128.6,74.75,74.42,36.1,19.74,65,16840,16890,0,75,74.5
2020-09-17 05:36:20.5008,172.8,128.6,74.75,74.42,36,19.73,66,5030,5030,0,75,74.5
2020-09-17 05:36:20.7514,172.8,128.6,74.75,74.42,35.9,19.73,1,779,20.9,23.5,75,74.5
2020-09-17 05:36:21.0021,172.8,128.6,74.75,74.42,35.9,19.73,2,778.5,21.5,24,75,74.5
2020-09-17 05:36:21.2527,172.8,128.6,74.75,74.42,36,19.73,65,16840,16880,0,75,74.5
2020-09-17 05:36:21.5033,172.8,128.7,74.75,74.48,35.9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 05:36:21.7539,172.8,128.7,74.75,74.48,36,19.74,63,50,50,0,75,74.5
2020-09-17 05:36:22.0044,172.8,128.7,74.75,74.48,36,19.73,67,24.7,24.7,0,75,74.5
2020-09-17 05:36:22.2550,172.8,128.7,74.75,74.48,36.1,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 05:36:22.5056,172.8,128.7,74.75,74.48,36,19.73,6,16840,24.7,4,75,74.5
2020-09-17 05:36:22.7581,172.8,128.7,74.75,74.48,36,19.73,7,16890,24.8,4,75,74.5
2020-09-17 05:36:23.0106,172.8,128.7,74.75,74.48,36.1,19.73,1,779,20.9,23.5,75,74.5
2020-09-17 05:36:23.2631,172.8,128.7,74.75,74.48,36,19.73,2,778.5,21.5,24,75,74.5
2020-09-17 05:36:23.5156,172.8,128.7,74.75,74.48,36,19.73,61,781.1,773.4,0,75,74.5
2020-09-17 05:36:23.7649,172.8,128.7,74.75,74.48,36.1,19.74,62,425,425,0,75,74.5
2020-09-17 05:36:24.0122,172.8,128.7,74.75,74.48,36,19.73,64,26.4,26.8,0,75,74.5
2020-09-17 05:36:24.2595,172.8,128.7,74.75,74.48,35.9,19.77,3,779,20.9,23,75,74.5
2020-09-17 05:36:24.5068,172.8,128.7,74.75,74.48,35.9,19.73,4,778.5,21.5,23,75,74.5
2020-09-17 05:36:24.7574,172.8,128.7,74.75,74.48,36,19.73,65,16840,16890,0,75,74.5
2020-09-17 05:36:25.0099,172.8,128.7,74.75,74.48,36,19.73,66,5030,5030,0,75,74.5
2020-09-17 05:36:25.2624,172.8,128.7,74.75,74.48,35.9,19.73,1,779,20.9,23.5,75,74.5
2020-09-17 05:36:25.5150,172.8,128.7,74.75,74.48,36,19.73,2,778.5,21.5,24,75,74.5
2020-09-17 05:36:25.7663,172.8,128.7,74.75,74.48,36.1,19.73,65,16840,16890,0,75,74.5
2020-09-17 05:36:26.0137,172.8,128.7,74.75,74.48,36,19.74,51,3.98,3.96,0,75,74.5
2020-09-17 05:36:26.2610,172.8,128.7,74.75,74.48,36,19.74,63,50,50,0,75,74.5
2020-09-17 05:36:26.5083,172.8,128.7,74.75,74.48,36.1,19.73,67,24.8,24.8,0,75,74.5
2020-09-17 05:36:26.7556,172.8,128.7,74.75,74.48,36.1,19.74,52,3.98,3.96,0,75,74.5
2020-09-17 05:36:27.0062,172.8,128.7,74.75,74.48,36,19.73,6,16840,24.8,4,75,74.5
2020-09-17 05:36:27.2567,172.8,128.7,74.75,74.48,36,19.74,7,16890,24.8,4,75,74.5
2020-09-17 05:36:27.5073,172.8,128.7,74.75,74.48,36.1,19.73,1,779,20.9,23.5,75,74.5
2020-09-17 05:36:27.7579,172.8,128.7,74.75,74.48,36,19.72,2,778.5,21.5,24,75,74.5
2020-09-17 05:36:28.0084,172.8,128.7,74.75,74.48,35.9,19.73,61,781.2,773.5,0,75,74.5
2020-09-17 05:36:28.2590,172.8,128.7,74.75,74.48,36,19.74,62,425,425,0,75,74.5
2020-09-17 05:36:28.5096,172.8,128.7,74.75,74.48,36,19.73,64,26.5,26.8,0,75,74.5
2020-09-17 05:36:28.7602,172.8,128.7,74.75,74.48,36,19.73,3,779.1,20.9,23,75,74.5
2020-09-17 05:36:29.0123,172.8,128.7,75,74.48,36,19.73,4,778.9,21.5,23,75,74.5
2020-09-17 05:36:29.2648,172.8,128.7,75,74.48,36.1,19.73,65,16880,16840,0,75,74.5
2020-09-17 05:36:29.5173,172.8,128.7,75,74.48,36.1,19.73,66,5020,5020,0,75,74.5
2020-09-17 05:36:29.7698,172.8,128.7,75,74.48,36,19.73,1,779.1,20.9,23.5,75,74.5
2020-09-17 05:36:30.0190,172.8,128.7,75,74.48,36.1,19.74,2,778.9,21.5,24,75,74.5
2020-09-17 05:36:30.2675,172.8,128.7,75,74.48,36.1,19.73,65,16840,16880,0,75,74.5
2020-09-17 05:36:30.5161,172.8,128.7,75,74.48,36,19.75,51,3.98,3.96,0,75,74.5
2020-09-17 05:36:30.7646,172.8,128.7,75,74.48,36,19.73,63,50,50,0,75,74.5
2020-09-17 05:36:31.0155,172.8,128.7,75,74.48,36.1,19.73,67,24.9,24.9,0,75,74.5
2020-09-17 05:36:31.2670,172.8,128.7,75,74.48,36,19.73,52,3.98,3.96,0,75,74.5
2020-09-17 05:36:31.5184,172.8,128.7,75,74.48,35.9,19.73,6,16890,24.9,4,75,74.5
2020-09-17 05:36:31.7699,172.8,128.7,75,74.48,35.9,19.73,7,16840,24.9,4,75,74.5
2020-09-17 05:36:32.0215,172.8,128.7,75,74.48,36,19.73,1,779.1,20.9,23.5,75,74.5
2020-09-17 05:36:32.2731,172.8,128.7,75,74.48,36,19.73,2,778.9,21.5,24,75,74.5
2020-09-17 05:36:32.5247,172.8,128.7,75,74.48,35.9,19.73,61,781.4,773.6,0,75,74.5
2020-09-17 05:36:32.7763,172.8,128.7,75,74.48,36,19.74,62,425,425,0,75,74.5
2020-09-17 05:36:33.0279,172.8,128.7,75,74.48,36,19.73,64,26.5,26.7,0,75,74.5
2020-09-17 05:36:33.2789,172.8,128.7,75,74.48,36,19.73,3,779.1,20.9,23,75,74.5
2020-09-17 05:36:33.5299,172.8,128.7,75,74.48,36.1,19.73,4,778.9,21.5,23,75,74.5
2020-09-17 05:36:33.7809,172.8,128.7,75,74.48,36.1,19.73,65,16890,16830,0,75,74.5
2020-09-17 05:36:34.0319,172.8,128.7,75,74.48,36,19.73,66,5020,5020,0,75,74.5
2020-09-17 05:36:34.2797,172.8,128.7,75,74.48,36,19.73,1,779.1,20.9,23.5,75,74.5
2020-09-17 05:36:34.5275,172.8,128.7,75,74.48,36.1,19.73,2,778.9,21.5,24,75,74.5
2020-09-17 05:36:34.7754,172.8,128.7,75,74.48,36,19.73,65,16900,16830,0,75,74.5
2020-09-17 05:36:35.0232,172.8,128.7,75,74.48,35.9,19.73,51,3.98,3.96,0,75,74.5
2020-09-17 05:36:35.2734,172.8,128.7,75,74.48,35.9,19.73,63,50,50,0,75,75
2020-09-17 05:36:35.5250,172.8,128.7,75,74.48,36,19.74,67,24.9,24.9,0,75,75
2020-09-17 05:36:35.7766,172.8,128.7,75,74.48,36,19.74,52,3.99,3.96,0,75,75
2020-09-17 05:36:36.0282,172.8,128.9,75,74.59,35.9,19.74,6,16900,24.9,4,75,75
2020-09-17 05:36:36.2797,172.8,128.9,75,74.59,36,19.73,7,16830,25,4,75,75
2020-09-17 05:36:36.5313,172.8,128.9,75,74.59,36.1,19.74,1,779.4,21.1,23.5,75,75
2020-09-17 05:36:36.7829,172.8,128.9,75,74.59,36,19.76,2,779,21.5,24,75,75
2020-09-17 05:36:37.0345,172.8,128.9,75,74.59,36,19.73,61,781.5,773.7,0,75,75
2020-09-17 05:36:37.2844,172.8,128.9,75,74.59,36.1,19.73,62,425,425,0,75,75
2020-09-17 05:36:37.5339,172.8,128.9,75,74.59,36.1,19.73,64,26.4,26.7,0,75,75
2020-09-17 05:36:37.7834,172.8,128.9,75,74.59,36,19.73,3,779.4,21.1,23,75,75
2020-09-17 05:36:38.0329,172.8,128.9,75,74.59,36,19.73,4,779,21.5,23,75,75
2020-09-17 05:36:38.2814,172.8,128.9,75,74.59,36.1,19.73,65,16850,16870,0,75,75
2020-09-17 05:36:38.5292,172.8,128.9,75,74.59,36,19.73,66,5020,5020,0,75,75
2020-09-17 05:36:38.7770,172.8,128.9,75,74.59,35.9,19.72,1,779.4,21.1,23.5,75,75
2020-09-17 05:36:39.0249,172.8,128.9,75,74.59,36,19.73,2,779,21.5,24,75,75
2020-09-17 05:36:39.2735,172.8,128.9,75,74.59,36,19.73,65,16850,16870,0,75,75
2020-09-17 05:36:39.5250,172.8,128.9,75,74.59,35.9,19.73,51,3.98,3.96,0,75,75
2020-09-17 05:36:39.7765,172.8,128.9,75,74.59,35.9,19.75,63,50,50,0,75,75
2020-09-17 05:36:40.0280,172.8,128.9,75,74.59,36,19.72,67,25,25,0,75,75
2020-09-17 05:36:40.2788,172.8,128.9,75,74.59,36,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:36:40.5262,172.8,128.9,75,74.59,36,19.73,6,16850,25,4,75,75
2020-09-17 05:36:40.7737,172.8,128.9,75,74.59,36,19.74,7,16870,25,4,75,75
2020-09-17 05:36:41.0211,172.8,128.9,75,74.59,36.1,19.73,1,779.4,21.1,23.5,75,75
2020-09-17 05:36:41.2686,172.8,128.9,75,74.59,36,19.73,2,779,21.5,24,75,75
2020-09-17 05:36:41.5202,172.8,128.9,75,74.59,36,19.73,61,781.6,773.9,0,75,75
2020-09-17 05:36:41.7727,172.8,128.9,75,74.59,36.1,19.73,62,425,425,0,75,75
2020-09-17 05:36:42.0252,172.8,128.9,75,74.59,36,19.73,64,26.4,26.8,0,75,75
2020-09-17 05:36:42.2777,172.8,128.9,75,74.59,35.9,19.73,3,779.4,21.1,23,75,75
2020-09-17 05:36:42.5263,172.8,128.9,75,74.59,36,19.73,4,779.3,21.5,23,75,75
2020-09-17 05:36:42.7737,172.8,128.9,75,74.59,36,19.74,65,16860,16870,0,75,75
2020-09-17 05:36:43.0211,172.8,128.9,75,74.59,35.9,19.74,66,5020,5020,0,75,75
2020-09-17 05:36:43.2685,172.8,128.9,75,74.59,35.9,19.73,1,779.5,20.8,23.5,75,75
2020-09-17 05:36:43.5169,172.8,128.9,75,74.59,36,19.74,2,779.3,21.5,24,75,75
2020-09-17 05:36:43.7656,172.8,128.9,75,74.59,36,19.73,65,16860,16870,0,75,75
2020-09-17 05:36:44.0142,172.8,128.9,75,74.59,36,19.73,51,3.98,3.96,0,75,75
2020-09-17 05:36:44.2628,172.8,128.9,75,74.59,36,19.73,63,50,50,0,75,75
2020-09-17 05:36:44.5131,172.8,128.9,75,74.59,36.1,19.73,67,25.1,25.1,0,75,75
2020-09-17 05:36:44.7656,172.8,128.9,75,74.59,36,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:36:45.0181,172.8,128.9,75,74.59,36,19.74,6,16860,25.1,4,75,75
2020-09-17 05:36:45.2706,172.8,128.9,75,74.59,36.1,19.73,7,16870,25.1,4,75,75
2020-09-17 05:36:45.5212,172.8,128.9,75,74.59,36,19.73,1,779.5,20.8,23.5,75,75
2020-09-17 05:36:45.7689,172.8,128.9,75,74.59,36,19.73,2,779.3,21.5,24,75,75
2020-09-17 05:36:46.0165,172.8,128.9,75,74.59,36,19.73,61,781.7,774,0,75,75
2020-09-17 05:36:46.2642,172.8,128.9,75,74.59,36,19.73,62,425,425,0,75,75
2020-09-17 05:36:46.5135,172.8,128.9,75,74.59,36,19.73,64,26.4,26.8,0,75,75
2020-09-17 05:36:46.7651,172.8,128.9,75,74.59,35.9,19.73,3,779.5,20.8,23,75,75
2020-09-17 05:36:47.0166,172.8,128.9,75,74.59,36,19.73,4,779.3,21.5,23,75,75
2020-09-17 05:36:47.2681,172.8,128.9,75,74.59,36,19.73,65,16860,16870,0,75,75
2020-09-17 05:36:47.5201,172.8,128.9,75,74.59,36,19.74,66,5020,5020,0,75,75
2020-09-17 05:36:47.7726,172.8,128.9,75,74.59,36,19.73,1,779.5,20.8,23.5,75,75
2020-09-17 05:36:48.0251,172.8,128.9,75,74.59,36.1,19.73,2,779.3,21.5,24,75,75
2020-09-17 05:36:48.2776,172.8,128.9,75,74.59,36,19.73,65,16860,16870,0,75,75
2020-09-17 05:36:48.5291,172.8,128.9,75,74.59,36,19.74,51,3.98,3.96,0,75,75
2020-09-17 05:36:48.7764,172.8,128.9,75,74.59,36,19.73,63,50,50,0,75,75
2020-09-17 05:36:49.0238,172.8,128.9,75,74.59,36.1,19.74,67,25.1,25.1,0,75,75
2020-09-17 05:36:49.2711,172.8,128.9,75,74.59,36,19.74,52,3.99,3.96,0,75,75
2020-09-17 05:36:49.5186,172.8,128.9,75,74.59,36,19.74,6,16860,25.1,4,75,75
2020-09-17 05:36:49.7665,172.8,128.9,75,74.59,36,19.73,7,16870,25.1,4,75,75
2020-09-17 05:36:50.0143,172.8,128.9,75,74.59,36,19.73,1,779.8,20.8,23.5,75,75
2020-09-17 05:36:50.2622,172.8,128.9,75,74.59,35.9,19.73,2,779.5,21.5,24,75,75
2020-09-17 05:36:50.5101,172.8,128.9,75,74.59,36,19.73,61,781.9,774,0,75,75
2020-09-17 05:36:50.7625,172.8,128.9,75,74.59,36.1,19.74,62,425,425,0,75,75
2020-09-17 05:36:51.0149,172.8,128.9,75,74.59,36,19.73,64,26.4,26.7,0,75,75
2020-09-17 05:36:51.2672,172.8,128.9,75,74.59,36,19.73,3,779.8,20.8,23,75,75
2020-09-17 05:36:51.5196,172.8,128.9,75,74.59,36.1,19.73,4,779.5,21.5,23,75,75
2020-09-17 05:36:51.7722,172.8,128.9,75,74.59,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:36:52.0247,172.8,128.9,75,74.59,36,19.74,66,5020,5010,0,75,75
2020-09-17 05:36:52.2772,172.8,128.9,75,74.59,36,19.73,1,779.8,20.8,23.5,75,75
2020-09-17 05:36:52.5297,172.8,128.9,75,74.59,36.1,19.73,2,779.5,21.5,24,75,75
2020-09-17 05:36:52.7791,172.8,128.9,75,74.59,36,19.74,65,16870,16870,0,75,75
2020-09-17 05:36:53.0264,172.8,128.9,75,74.59,36,19.73,51,3.98,3.96,0,75,75
2020-09-17 05:36:53.2737,172.8,128.9,75,74.59,36,19.73,63,50,50,0,75,75
2020-09-17 05:36:53.5210,172.8,128.9,75,74.59,36,19.73,67,25.2,25.2,0,75,75
2020-09-17 05:36:53.7684,172.8,128.9,75,74.59,36,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:36:54.0158,172.8,128.9,75,74.59,35.9,19.73,6,16860,25.2,4,75,75
2020-09-17 05:36:54.2633,172.8,128.9,75,74.59,36.1,19.73,7,16870,25.2,4,75,75
2020-09-17 05:36:54.5107,172.8,128.9,75,74.59,36,19.73,1,779.8,20.8,23.5,75,75
2020-09-17 05:36:54.7612,172.8,128.9,75,74.59,36,19.73,2,779.5,21.5,24,75,75
2020-09-17 05:36:55.0137,172.8,128.9,75,74.59,36,19.73,61,782,774.2,0,75,75
2020-09-17 05:36:55.2662,172.8,128.9,75,74.59,36.1,19.74,62,425,425,0,75,75
2020-09-17 05:36:55.5187,172.8,128.9,75,74.59,36,19.74,64,26.5,26.8,0,75,75
2020-09-17 05:36:55.7683,172.8,128.9,75,74.59,36,19.75,3,779.8,20.8,23,75,75
2020-09-17 05:36:56.0156,172.8,128.9,75,74.59,36.1,19.73,4,779.5,21.5,23,75,75
2020-09-17 05:36:56.2629,172.8,128.9,75,74.59,36.1,19.74,65,16870,16870,0,75,75
2020-09-17 05:36:56.5102,172.8,128.9,75,74.59,35.9,19.73,66,5010,5010,0,75,75
2020-09-17 05:36:56.7606,172.8,128.9,75,74.59,36,19.73,1,779.8,20.8,23.5,75,75
2020-09-17 05:36:57.0131,172.8,128.9,75,74.59,36,19.74,2,779.5,21.5,24,75,75
2020-09-17 05:36:57.2657,172.8,128.9,75,74.59,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:36:57.5182,172.8,128.9,75,74.59,36,19.73,51,3.98,3.96,0,75,75
2020-09-17 05:36:57.7707,172.8,128.9,75,74.59,36.1,19.74,63,50,50,0,75,75
2020-09-17 05:36:58.0232,172.8,128.9,75,74.59,36,19.73,67,25.2,25.2,0,75,75
2020-09-17 05:36:58.2757,172.8,128.9,75,74.59,36,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:36:58.5282,172.8,128.9,75,74.59,36,19.73,6,16870,25.2,4,75,75
2020-09-17 05:36:58.7808,172.8,128.9,75,74.59,36.1,19.74,7,16870,25.2,4,75,75
2020-09-17 05:36:59.0291,172.8,128.9,75,74.59,36,19.73,1,780,20.8,23.5,75,75
2020-09-17 05:36:59.2766,172.8,128.9,75,74.59,36,19.73,2,779.5,21.5,24,75,75
2020-09-17 05:36:59.5241,172.8,128.9,75,74.59,36,19.73,61,782,774.3,0,75,75
2020-09-17 05:36:59.7715,172.8,128.9,75,74.59,36.1,19.74,62,425,425,0,75,75
2020-09-17 05:37:00.0189,172.8,128.9,75,74.59,36,19.73,64,26.4,26.7,0,75,75
2020-09-17 05:37:00.2664,172.8,128.9,75,74.59,35.9,19.74,3,780,20.8,23,75,75
2020-09-17 05:37:00.5138,172.8,128.9,75,74.59,36,19.73,4,779.5,21.5,23,75,75
2020-09-17 05:37:00.7612,172.8,128.9,75,74.59,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:01.0117,172.8,128.9,75,74.59,36,19.74,66,5020,5020,0,75,75
2020-09-17 05:37:01.2642,172.8,128.9,75,74.59,36,19.73,1,780,20.8,23.5,75,75
2020-09-17 05:37:01.5167,172.8,128.9,75,74.59,36.1,19.72,2,779.5,21.5,24,75,75
2020-09-17 05:37:01.7692,172.8,128.9,75,74.59,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:02.0217,172.8,128.9,75,74.59,36,19.74,51,3.98,3.96,0,75,75
2020-09-17 05:37:02.2742,172.8,128.9,75,74.59,36.1,19.73,63,50,50,0,75,75
2020-09-17 05:37:02.5268,172.8,128.9,75,74.59,36,19.73,67,25.3,25.3,0,75,75
2020-09-17 05:37:02.7793,172.8,128.9,75,74.59,36,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:37:03.0309,172.8,128.9,75,74.59,36,19.73,6,16870,25.3,4,75,75
2020-09-17 05:37:03.2811,172.8,128.9,75,74.59,36.1,19.73,7,16870,25.3,4,75,75
2020-09-17 05:37:03.5313,172.8,128.9,75,74.59,36,19.74,1,780,20.8,23.5,75,75
2020-09-17 05:37:03.7815,172.8,128.9,75,74.59,35.9,19.73,2,779.5,21.5,24,75,75
2020-09-17 05:37:04.0317,172.8,128.9,75,74.59,36,19.73,61,782.1,774.4,0,75,75
2020-09-17 05:37:04.2812,172.8,128.9,75,74.59,36,19.73,62,425,425,0,75,75
2020-09-17 05:37:04.5307,172.8,128.9,75,74.59,36,19.73,64,26.5,26.8,0,75,75
2020-09-17 05:37:04.7802,172.8,128.9,75,74.59,36,19.73,3,780.1,20.8,23,75,75
2020-09-17 05:37:05.0298,172.8,128.9,75,74.59,36.1,19.74,4,779.8,21.5,23,75,75
2020-09-17 05:37:05.2798,172.8,128.9,75,74.59,36,19.77,65,16870,16870,0,75,75
2020-09-17 05:37:05.5303,172.8,128.9,75,74.59,36,19.73,66,5020,5020,0,75,75
2020-09-17 05:37:05.7807,172.8,128.9,75,74.59,36.1,19.73,1,780.1,20.8,23.5,75,75
2020-09-17 05:37:06.0311,172.8,128.9,75,74.59,36.1,19.73,2,779.8,21.5,24,75,75
2020-09-17 05:37:06.2809,172.8,128.9,75,74.59,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:06.5302,172.8,128.9,75,74.59,36,19.73,51,3.99,3.96,0,75,75
2020-09-17 05:37:06.7795,172.8,128.9,75,74.59,36.1,19.73,63,50,50,0,75,75
2020-09-17 05:37:07.0288,172.8,128.9,75,74.59,36,19.72,67,25.3,25.3,0,75,75
2020-09-17 05:37:07.2775,172.8,128.9,75,74.59,35.9,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:37:07.5257,172.8,129,75,74.65,36,19.73,6,16870,25.4,4,75,75
2020-09-17 05:37:07.7740,172.8,129,75,74.65,36,19.73,7,16870,25.3,4,75,75
2020-09-17 05:37:08.0222,172.8,129,75,74.65,36,19.73,1,780.1,20.8,23.5,75,75
2020-09-17 05:37:08.2699,172.8,129,75,74.65,35.9,19.73,2,779.8,21.5,24,75,75
2020-09-17 05:37:08.5174,172.8,129,75,74.65,36.1,19.73,61,782.2,774.5,0,75,75
2020-09-17 05:37:08.7648,172.8,129,75,74.65,36.1,19.73,62,425,425,0,75,75
2020-09-17 05:37:09.0122,172.8,129,75,74.65,36,19.74,64,26.5,26.8,0,75,75
2020-09-17 05:37:09.2598,172.8,129,75,74.65,36.1,19.73,3,780.1,20.8,23,75,75
2020-09-17 05:37:09.5085,172.8,129,75,74.65,36.1,19.73,4,779.8,21.5,23,75,75
2020-09-17 05:37:09.7571,172.8,129,75,74.65,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:10.0057,172.8,129,75,74.65,36,19.73,66,5020,5010,0,75,75
2020-09-17 05:37:10.2550,172.8,129,75,74.65,36,19.74,1,780.1,20.8,23.5,75,75
2020-09-17 05:37:10.5075,172.8,129.1,75,74.71,36,19.73,2,779.8,21.5,24,75,75
2020-09-17 05:37:10.7600,172.8,129.1,75,74.71,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:11.0125,172.8,129.1,75,74.71,36,19.74,51,3.99,3.96,0,75,75
2020-09-17 05:37:11.2650,172.8,129.1,75,74.71,36,19.73,63,50,50,0,75,75
2020-09-17 05:37:11.5175,172.8,129.1,75,74.71,36,19.74,67,25.4,25.4,0,75,75
2020-09-17 05:37:11.7701,172.8,129.1,75,74.71,36,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:37:12.0226,172.8,129.1,75,74.71,36,19.73,6,16870,25.4,4,75,75
2020-09-17 05:37:12.2741,172.8,129.1,75,74.71,36.1,19.73,7,16870,25.4,4,75,75
2020-09-17 05:37:12.5216,172.8,129.1,75,74.71,36,19.72,1,780.3,20.8,23.5,75,75
2020-09-17 05:37:12.7691,172.8,129.1,75,74.71,36,19.73,2,780,21.5,24,75,75
2020-09-17 05:37:13.0165,172.8,129.1,75,74.71,36.1,19.75,61,782.3,774.6,0,75,75
2020-09-17 05:37:13.2642,172.8,129.1,75,74.71,36.1,19.73,62,425,425,0,75,75
2020-09-17 05:37:13.5127,172.8,129.1,75,74.71,36,19.73,64,26.4,26.7,0,75,75
2020-09-17 05:37:13.7613,172.8,129.1,75,74.71,36,19.73,3,780.3,20.8,23,75,75
2020-09-17 05:37:14.0098,172.8,129.1,75,74.71,36.1,19.72,4,780,21.5,23,75,75
2020-09-17 05:37:14.2583,172.8,129.1,75,74.71,36,19.74,65,16870,16870,0,75,75
2020-09-17 05:37:14.5058,172.8,129.1,75,74.71,36,19.74,66,5020,5020,0,75,75
2020-09-17 05:37:14.7532,172.8,129.1,75,74.71,36,19.73,1,780.3,20.8,23.5,75,75
2020-09-17 05:37:15.0006,172.8,129.1,75,74.71,36,19.73,2,780,21.5,24,75,75
2020-09-17 05:37:15.2479,172.8,129.1,75,74.71,35.9,19.74,65,16870,16870,0,75,75
2020-09-17 05:37:15.4975,172.8,129.1,75,74.71,36,19.74,51,3.99,3.97,0,75,75
2020-09-17 05:37:15.7500,172.8,129.1,75,74.71,36.1,19.73,63,50,50,0,75,75
2020-09-17 05:37:16.0026,172.8,129.1,75,74.71,36.1,19.74,67,25.4,25.4,0,75,75
2020-09-17 05:37:16.2551,172.8,129.1,75,74.71,36,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:37:16.5068,172.8,129.1,75,74.71,36.1,19.74,6,16870,25.5,4,75,75
2020-09-17 05:37:16.7572,172.8,129.1,75,74.71,36.1,19.73,7,16870,25.4,4,75,75
2020-09-17 05:37:17.0075,172.8,129.1,75,74.71,36,19.73,1,780.3,20.8,23.5,75,75
2020-09-17 05:37:17.2578,172.8,129.1,75,74.71,36,19.73,2,780,21.5,24,75,75
2020-09-17 05:37:17.5081,172.8,129.1,75,74.71,36.1,19.73,61,782.4,774.7,0,75,75
2020-09-17 05:37:17.7561,172.8,129.1,75,74.71,36,19.73,62,425,425,0,75,75
2020-09-17 05:37:18.0041,172.8,129.1,75,74.71,36,19.73,64,26.4,26.7,0,75,75
2020-09-17 05:37:18.2521,172.8,129.1,75,74.71,36,19.73,3,780.3,20.8,23,75,75
2020-09-17 05:37:18.5001,172.8,129.1,75,74.71,36,19.73,4,780,21.5,23,75,75
2020-09-17 05:37:18.7527,172.8,129.1,75,74.71,35.9,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:19.0052,172.8,129.1,75,74.71,35.9,19.73,66,5010,5020,0,75,75
2020-09-17 05:37:19.2577,172.8,129.1,75,74.71,36,19.73,1,780.4,20.8,23.5,75,75
2020-09-17 05:37:19.5102,172.8,129.1,75,74.71,36.1,19.73,2,780.1,21.5,24,75,75
2020-09-17 05:37:19.7616,172.8,129.1,75,74.71,36,19.74,65,16870,16870,0,75,75
2020-09-17 05:37:20.0089,172.8,129.1,75,74.71,36.1,19.73,51,3.99,3.96,0,75,75
2020-09-17 05:37:20.2563,172.8,129.1,75,74.71,36.1,19.74,63,50,50,0,75,75
2020-09-17 05:37:20.5036,172.8,129.1,75,74.71,36.1,19.73,67,25.5,25.5,0,75,75
2020-09-17 05:37:20.7510,172.8,129.1,75,74.71,36,19.74,52,3.99,3.96,0,75,75
2020-09-17 05:37:21.0026,172.8,129.1,75,74.71,36.1,19.73,6,16870,25.5,4,75,75
2020-09-17 05:37:21.2551,172.8,129.1,75,74.71,36.1,19.74,7,16870,25.5,4,75,75
2020-09-17 05:37:21.5076,172.8,129.1,75,74.71,36,19.73,1,780.4,20.8,23.5,75,75
2020-09-17 05:37:21.7601,172.8,129.1,75,74.71,35.9,19.73,2,780.1,21.5,24,75,75
2020-09-17 05:37:22.0086,172.8,129.1,75,74.71,36,19.73,61,782.5,774.8,0,75,75
2020-09-17 05:37:22.2559,172.8,129.1,75,74.71,36,19.73,62,425,425,0,75,75
2020-09-17 05:37:22.5033,172.8,129.1,75,74.71,35.9,19.74,64,26.4,26.8,0,75,75
2020-09-17 05:37:22.7506,172.8,129.1,75,74.71,36,19.75,3,780.4,20.8,23,75,75
2020-09-17 05:37:23.0021,172.8,129.2,75,74.77,36.1,19.73,4,780.1,21.5,23,75,75
2020-09-17 05:37:23.2546,172.8,129.2,75,74.77,36.1,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:23.5071,172.8,129.2,75,74.77,36,19.74,66,5020,5020,0,75,75
2020-09-17 05:37:23.7595,172.8,129.2,75,74.77,36.1,19.73,1,780.4,20.8,23.5,75,75
2020-09-17 05:37:24.0081,172.8,129.3,75,74.83,36.1,19.73,2,780.1,21.5,24,75,75
2020-09-17 05:37:24.2555,172.8,129.3,75,74.83,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:24.5029,172.8,129.3,75,74.83,36,19.73,51,3.99,3.96,0,75,75
2020-09-17 05:37:24.7503,172.8,129.3,75,74.83,36.1,19.73,63,50,50,0,75,75
2020-09-17 05:37:24.9998,172.8,129.3,75,74.83,36,19.73,67,25.5,25.5,0,75,75
2020-09-17 05:37:25.2524,172.8,129.3,75,74.83,35.9,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:37:25.5049,172.8,129.3,75,74.83,36,19.72,6,16870,25.6,4,75,75
2020-09-17 05:37:25.7574,172.8,129.3,75,74.83,36,19.74,7,16870,25.5,4,75,75
2020-09-17 05:37:26.0099,172.8,129.3,75,74.83,36,19.74,1,780.6,20.8,23.5,75,75
2020-09-17 05:37:26.2624,172.8,129.3,75,74.83,36,19.73,2,780.3,21.5,24,75,75
2020-09-17 05:37:26.5150,172.8,129.3,75,74.83,36.1,19.73,61,782.6,774.9,0,75,75
2020-09-17 05:37:26.7675,172.8,129.3,75,74.83,36,19.75,62,425,425,0,75,75
2020-09-17 05:37:27.0199,172.8,129.3,75,74.83,36,19.73,64,26.4,26.7,0,75,75
2020-09-17 05:37:27.2722,172.8,129.3,75,74.83,36.1,19.73,3,780.6,20.8,23,75,75
2020-09-17 05:37:27.5245,172.8,129.3,75,74.83,36.1,19.73,4,780.3,21.5,23,75,75
2020-09-17 05:37:27.7768,172.8,129.3,75,74.83,36,19.71,65,16870,16870,0,75,75
2020-09-17 05:37:28.0275,172.8,129.3,75,74.83,36,19.73,66,5020,5020,0,75,75
2020-09-17 05:37:28.2762,172.8,129.3,75,74.83,36.1,19.73,1,780.6,20.8,23.5,75,75
2020-09-17 05:37:28.5249,172.8,129.3,75,74.83,36,19.74,2,780.3,21.5,24,75,75
2020-09-17 05:37:28.7736,172.8,129.3,75,74.83,35.9,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:29.0223,172.8,129.3,75,74.83,36,19.74,51,3.99,3.97,0,75,75
