Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:37:29.2735,172.8,129.3,75,74.83,36,19.73,63,50,50,0,75,75
2020-09-17 05:37:29.5248,172.8,129.3,75,74.83,36,19.73,67,25.6,25.6,0,75,75
2020-09-17 05:37:29.7760,172.8,129.3,75,74.83,36,19.73,52,3.99,3.96,0,75,75
2020-09-17 05:37:30.0273,172.8,129.3,75,74.83,36,19.73,6,16870,25.6,4,75,75
2020-09-17 05:37:30.2762,172.8,129.3,75,74.83,36.1,19.74,7,16870,25.6,4,75,75
2020-09-17 05:37:30.5236,172.8,129.3,75,74.83,36,19.73,1,780.6,20.8,23.5,75,75
2020-09-17 05:37:30.7711,172.8,129.3,75,74.83,36,19.73,2,780.3,21.5,24,75,75
2020-09-17 05:37:31.0185,172.8,129.3,75,74.83,36.1,19.74,61,782.7,774.9,0,75,75
2020-09-17 05:37:31.2659,172.8,129.3,75,74.83,36.1,19.73,62,425,425,0,75,75
2020-09-17 05:37:31.5133,172.8,129.3,75,74.83,36,19.74,64,26.4,26.7,0,75,75
2020-09-17 05:37:31.7607,172.8,129.3,75,74.83,36,19.73,3,780.6,20.8,23,75,75
2020-09-17 05:37:32.0080,172.8,129.3,75,74.83,36,19.73,4,780.3,21.5,23,75,75
2020-09-17 05:37:32.2585,172.8,129.3,75,74.83,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:32.5110,172.8,129.3,75,74.83,35.9,19.73,66,5020,5020,0,75,75
2020-09-17 05:37:32.7635,172.8,129.3,75,74.83,36.1,19.73,1,780.6,20.8,23.5,75,75
2020-09-17 05:37:33.0160,172.8,129.3,75,74.83,36,19.73,2,780.3,21.5,24,75,75
2020-09-17 05:37:33.2677,172.8,129.3,75,74.83,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:33.5169,172.8,129.3,75,74.83,36,19.73,51,3.99,3.97,0,75,75
2020-09-17 05:37:33.7661,172.8,129.3,75,74.83,36.1,19.74,63,50,50,0,75,75
2020-09-17 05:37:34.0153,172.8,129.3,75,74.83,36,19.73,67,25.6,25.6,0,75,75
2020-09-17 05:37:34.2641,172.8,129.3,75,74.83,36,19.73,52,3.99,3.97,0,75,75
2020-09-17 05:37:34.5115,172.8,129.3,75,74.83,36,19.75,6,16870,25.6,4,75,75
2020-09-17 05:37:34.7589,172.8,129.3,75,74.83,36.1,19.73,7,16870,25.6,4,75,75
2020-09-17 05:37:35.0063,172.8,129.3,75,74.83,36,19.73,1,780.7,20.8,23.5,75,75
2020-09-17 05:37:35.2548,172.8,129.3,75,74.83,36,19.73,2,780.5,21.5,24,75,75
2020-09-17 05:37:35.5073,172.8,129.3,75,74.83,36,19.72,61,782.8,775,0,75,75
2020-09-17 05:37:35.7598,172.8,129.3,75,74.83,36,19.73,62,425,425,0,75,75
2020-09-17 05:37:36.0123,172.8,129.3,75,74.83,35.9,19.73,64,26.4,26.8,0,75,75
2020-09-17 05:37:36.2645,172.8,129.3,75,74.83,36,19.73,3,780.7,20.8,23,75,75
2020-09-17 05:37:36.5154,172.8,129.3,75,74.83,36.1,19.73,4,780.5,21.5,23,75,75
2020-09-17 05:37:36.7662,172.8,129.3,75,74.83,36,19.74,65,16870,16870,0,75,75
2020-09-17 05:37:37.0171,172.8,129.3,75,74.83,36,19.73,66,5020,5020,0,75,75
2020-09-17 05:37:37.2680,172.8,129.3,75,74.83,36.1,19.73,1,780.7,20.8,23.5,75,75
2020-09-17 05:37:37.5161,172.8,129.3,75,74.83,36.1,19.73,2,780.5,21.5,24,75,75
2020-09-17 05:37:37.7635,172.8,129.3,75,74.83,36,19.73,65,16870,16870,0,75,75
2020-09-17 05:37:38.0109,172.8,129.3,75,74.83,36,19.73,51,3.99,3.97,0,75,75
2020-09-17 05:37:38.2583,172.8,129.3,75,74.83,36.1,19.73,63,50,50,0,75,75
2020-09-17 05:37:38.5057,172.8,129.3,75,74.83,36,19.73,67,25.7,25.7,0,75,75
2020-09-17 05:37:38.7531,172.8,129.3,75,74.83,36,19.73,52,3.99,3.97,0,75,75
2020-09-17 05:37:39.0005,172.8,129.3,75,74.83,36,19.74,6,16870,25.7,4,75,75
2020-09-17 05:37:39.2479,172.8,129.3,75,74.83,36,19.74,7,16870,25.7,4,75,75
2020-09-17 05:37:39.4993,172.8,129.3,75,74.83,36,19.73,1,780.7,20.8,23.5,75,75
2020-09-17 05:37:39.7518,172.8,129.3,75,74.83,36,19.73,2,780.5,21.5,24,75,75
2020-09-17 05:37:40.0043,172.8,129.3,75,74.83,36.1,19.74,61,782.9,775.2,0,75,75
2020-09-17 05:37:40.2569,172.8,129.3,75,74.83,36,19.73,62,425,425,0,75,75
2020-09-17 05:37:40.5056,172.8,129.3,75,74.83,36,19.73,64,26.4,26.7,0,75,75
2020-09-17 05:37:40.7529,172.8,129.3,75,74.83,36.1,19.73,3,780.9,20.8,23,75,75
2020-09-17 05:37:41.0003,172.8,129.3,75,74.83,36.1,19.74,4,780.6,21.5,23,75,75
2020-09-17 05:37:41.2476,172.8,129.3,75,74.83,36.1,19.73,65,16860,16860,0,75,75
2020-09-17 05:37:41.4951,172.8,129.3,75,74.83,36,19.73,66,5030,5020,0,75,75
2020-09-17 05:37:41.7429,172.8,129.3,75,74.83,36.1,19.73,1,780.9,20.8,23.5,75,75
2020-09-17 05:37:41.9907,172.8,129.3,75,74.83,36,19.73,2,780.6,21.5,24,75,75
2020-09-17 05:37:42.2384,172.8,129.3,75,74.83,35.9,19.74,65,16860,16860,0,75,75
2020-09-17 05:37:42.4880,172.8,129.3,75,74.83,36,19.73,51,3.99,3.97,0,75,75
2020-09-17 05:37:42.7405,172.8,129.3,75,74.83,36,19.72,63,50,50,0,75,75
2020-09-17 05:37:42.9930,172.8,129.3,75,74.83,36,19.73,67,25.7,25.7,0,75,75
2020-09-17 05:37:43.2455,172.8,129.3,75,74.83,35.9,19.73,52,3.99,3.97,0,75,75
2020-09-17 05:37:43.4980,172.8,129.3,75,74.83,36,19.73,6,16860,25.7,4,75,75
2020-09-17 05:37:43.7505,172.8,129.3,75,74.83,36.1,19.73,7,16860,25.7,4,75,75
2020-09-17 05:37:44.0030,172.8,129.3,75,74.83,36,19.74,1,780.9,20.8,23.5,75,75
2020-09-17 05:37:44.2555,172.8,129.3,75,74.83,36,19.73,2,780.6,21.5,24,75,75
2020-09-17 05:37:44.5064,172.8,129.3,75,74.83,36.1,19.74,61,782.9,775.2,0,75,75
2020-09-17 05:37:44.7550,172.8,129.3,75,74.83,36.1,19.73,62,425,425,0,75,75
2020-09-17 05:37:45.0035,172.8,129.3,75,74.83,36,19.73,64,26.5,26.8,0,75,75
2020-09-17 05:37:45.2520,172.8,129.3,75,74.83,36,19.73,3,780.9,20.8,23,75,75
2020-09-17 05:37:45.5007,172.8,129.3,75,74.83,36.1,19.74,4,780.6,21.5,23,75,75
2020-09-17 05:37:45.7531,172.8,129.3,75,74.83,36,19.74,65,16870,16870,0,75,75
2020-09-17 05:37:46.0056,172.8,129.3,75,74.83,36,19.73,66,5020,5020,0,75,75
2020-09-17 05:37:46.2581,172.8,129.3,75,74.83,36,19.73,1,780.9,20.8,23.5,75,75
2020-09-17 05:37:46.5105,172.8,129.3,75,74.83,36.1,19.73,2,780.6,21.5,24,75,75
2020-09-17 05:37:46.7578,172.8,129.3,75,74.83,35.9,19.73,65,16860,16860,0,75,75
2020-09-17 05:37:47.0052,172.8,129.3,75,74.83,36,19.74,51,3.99,3.97,0,75,75
2020-09-17 05:37:47.2525,172.8,129.3,75,74.83,36.1,19.73,63,50,50,0,75,75
2020-09-17 05:37:47.5000,172.8,129.3,75,74.83,36,19.72,67,25.8,25.8,0,75,75
2020-09-17 05:37:47.7525,172.8,129.3,75,74.83,36,19.73,52,3.99,3.97,0,75,75
2020-09-17 05:37:48.0051,172.8,129.3,75,74.83,36.1,19.72,6,16870,25.8,4,75,75
2020-09-17 05:37:48.2576,172.8,129.3,75,74.83,36.1,19.73,7,16870,25.8,4,75,75
2020-09-17 05:37:48.5102,172.8,129.3,75,74.83,36,19.74,1,781,20.8,23.5,75,75
2020-09-17 05:37:48.7627,172.8,129.3,75,74.83,36,19.73,2,780.6,21.5,24,75,75
2020-09-17 05:37:49.0152,172.8,129.3,75,74.83,36.1,19.75,61,783,775.3,0,75,75
2020-09-17 05:37:49.2678,172.8,129.3,75,74.83,36,19.73,62,425,425,0,75,75
2020-09-17 05:37:49.5203,172.8,129.3,75,74.83,36,19.72,64,26.4,26.8,0,75,75
2020-09-17 05:37:49.7721,172.8,129.3,75,74.83,36,19.73,3,781,20.8,23,75,75
2020-09-17 05:37:50.0215,172.8,129.3,75,74.83,36,19.71,4,780.6,21.5,23,75,75
2020-09-17 05:37:50.2708,172.8,129.3,75,74.83,35.9,19.73,65,16870,16860,0,75,75
2020-09-17 05:37:50.5202,172.8,129.3,75,74.83,36,19.74,66,5020,5020,0,75,75
2020-09-17 05:37:50.7695,172.8,129.3,75,74.83,36,19.73,1,781,20.8,23.5,75,75
2020-09-17 05:37:51.0169,172.8,129.3,75,74.83,36.1,19.74,2,780.6,21.5,24,75,75
2020-09-17 05:37:51.2644,172.8,129.3,75,74.83,36,19.73,65,16860,16860,0,75,75
2020-09-17 05:37:51.5118,172.8,129.3,75.25,74.83,36,19.74,51,3.99,3.97,0,75,75
2020-09-17 05:37:51.7592,172.8,129.3,75.25,74.83,36.1,19.73,63,50,50,0,75,75
2020-09-17 05:37:52.0116,172.8,129.3,75.25,74.83,36.1,19.73,67,25.8,25.8,0,75,75
2020-09-17 05:37:52.2640,172.8,129.3,75.25,74.83,36,19.74,52,3.99,3.97,0,75,75
2020-09-17 05:37:52.5164,172.8,129.3,75.25,74.83,36.1,19.73,6,16860,25.8,4,75,75
2020-09-17 05:37:52.7688,172.8,129.3,75.25,74.83,36.1,19.73,7,16870,25.8,4,75,75
2020-09-17 05:37:53.0213,172.8,129.3,75.25,74.83,36,19.73,1,781,20.8,23.5,75,75
2020-09-17 05:37:53.2737,172.8,129.3,75.25,74.83,35.9,19.73,2,780.6,21.5,24,75,75
2020-09-17 05:37:53.5261,172.8,129.3,75.25,74.83,36,19.74,61,783.1,775.4,0,75,75
2020-09-17 05:37:53.7786,172.8,129.3,75.25,74.83,36,19.73,62,425,425,0,75,75
2020-09-17 05:37:54.0287,172.8,129.3,75.25,74.83,35.9,19.73,64,26.4,26.8,0,75,75
2020-09-17 05:37:54.2760,172.8,129.3,75.25,74.83,36,19.73,3,781,20.8,23,75,75
2020-09-17 05:37:54.5232,172.8,129.3,75.25,74.83,36,19.73,4,780.6,21.5,23,75,75
2020-09-17 05:37:54.7704,172.8,129.3,75.25,74.83,36,19.73,65,16850,16870,0,75,75
2020-09-17 05:37:55.0178,172.8,129.3,75.25,74.83,36,19.73,66,5010,5010,0,75.5,75
2020-09-17 05:37:55.2703,172.8,129.3,75.25,74.83,36.1,19.73,1,781.1,20.8,23.5,75.5,75
2020-09-17 05:37:55.5228,172.8,129.4,75.25,74.88,36.1,19.73,2,780.8,21.5,24,75.5,75
2020-09-17 05:37:55.7753,172.8,129.4,75.25,74.88,36,19.73,65,16850,16870,0,75.5,75
2020-09-17 05:37:56.0279,172.8,129.4,75.25,74.88,36,19.73,51,3.99,3.97,0,75.5,75
2020-09-17 05:37:56.2804,172.8,129.4,75.25,74.88,36.1,19.73,63,50,50,0,75.5,75
2020-09-17 05:37:56.5330,172.8,129.4,75.25,74.88,36.1,19.73,67,25.9,25.8,0,75.5,75
2020-09-17 05:37:56.7855,172.8,129.4,75.25,74.88,36,19.74,52,4,3.97,0,75.5,75
2020-09-17 05:37:57.0380,172.8,129.4,75.25,74.88,36,19.74,6,16840,25.9,4,75.5,75
2020-09-17 05:37:57.2853,172.8,129.4,75.25,74.88,36,19.77,7,16870,25.8,4,75.5,75
2020-09-17 05:37:57.5327,172.8,129.4,75.25,74.88,35.9,19.74,1,781.1,20.8,23.5,75.5,75
2020-09-17 05:37:57.7801,172.8,129.4,75.25,74.88,35.9,19.73,2,780.8,21.5,24,75.5,75
2020-09-17 05:37:58.0275,172.8,129.4,75.25,74.88,36,19.73,61,783.2,775.5,0,75.5,75
2020-09-17 05:37:58.2748,172.8,129.4,75.25,74.88,36,19.75,62,425,425,0,75.5,75
2020-09-17 05:37:58.5220,172.8,129.4,75.25,74.88,35.9,19.73,64,26.4,26.8,0,75.5,75
2020-09-17 05:37:58.7693,172.8,129.4,75.25,74.88,36,19.73,3,781.1,20.8,23,75.5,75
2020-09-17 05:37:59.0165,172.8,129.4,75.25,74.88,36.1,19.73,4,780.8,21.5,23,75.5,75
2020-09-17 05:37:59.2644,172.8,129.4,75.25,74.88,36.1,19.73,65,16840,16870,0,75.5,75
2020-09-17 05:37:59.5146,172.8,129.5,75.25,74.94,36,19.73,66,5010,5010,0,75.5,75
2020-09-17 05:37:59.7648,172.8,129.5,75.25,74.94,36.1,19.73,1,781.1,20.8,23.5,75.5,75
2020-09-17 05:38:00.0149,172.8,129.5,75.25,74.94,36.1,19.73,2,780.8,21.5,24,75.5,75
2020-09-17 05:38:00.2655,172.8,129.5,75.25,74.94,36,19.73,65,16850,16880,0,75.5,75
2020-09-17 05:38:00.5181,172.8,129.5,75.25,74.94,36,19.73,51,3.99,3.97,0,75.5,75
2020-09-17 05:38:00.7706,172.8,129.5,75.25,74.94,36.1,19.74,63,50,50,0,75.5,75
2020-09-17 05:38:01.0231,172.8,129.5,75.25,74.94,36,19.73,67,25.9,25.9,0,75.5,75
2020-09-17 05:38:01.2756,172.8,129.5,75.25,74.94,35.9,19.73,52,4,3.97,0,75.5,75
2020-09-17 05:38:01.5253,172.8,129.5,75.25,74.94,35.9,19.74,6,16840,25.9,4,75.5,75
2020-09-17 05:38:01.7744,172.8,129.5,75.25,74.94,36,19.74,7,16880,25.9,4,75.5,75
2020-09-17 05:38:02.0235,172.8,129.5,75.25,74.94,36,19.73,1,781.1,20.8,23.5,75.5,75
2020-09-17 05:38:02.2726,172.8,129.5,75.25,74.94,36,19.74,2,780.8,21.5,24,75.5,75
2020-09-17 05:38:02.5210,172.8,129.5,75.25,74.94,36.1,19.74,61,783.2,775.5,0,75.5,75
2020-09-17 05:38:02.7692,172.8,129.5,75.25,74.94,36.1,19.73,62,425,425,0,75.5,75
2020-09-17 05:38:03.0175,172.8,129.5,75.25,74.94,36,19.73,64,26.4,26.8,0,75.5,75
2020-09-17 05:38:03.2657,172.8,129.5,75.25,74.94,36,19.74,3,781.3,20.8,23,75.5,75
2020-09-17 05:38:03.5145,172.8,129.5,75.25,74.94,36.1,19.73,4,780.9,21.5,23,75.5,75
2020-09-17 05:38:03.7633,172.8,129.5,75.25,74.94,36.1,19.74,65,16840,16880,0,75.5,75
2020-09-17 05:38:04.0121,172.8,129.5,75.25,74.94,36,19.73,66,5010,5010,0,75.5,75
2020-09-17 05:38:04.2610,172.8,129.5,75.25,74.94,36,19.73,1,781.3,20.8,23.5,75.5,75
2020-09-17 05:38:04.5088,172.8,129.5,75.25,74.94,36,19.74,2,780.9,21.5,24,75.5,75
2020-09-17 05:38:04.7563,172.8,129.5,75.25,74.94,35.9,19.74,65,16840,16880,0,75.5,75
2020-09-17 05:38:05.0038,172.8,129.5,75.25,74.94,35.9,19.73,51,3.99,3.97,0,75.5,75
2020-09-17 05:38:05.2513,172.8,129.5,75.25,74.94,36,19.74,63,50,50,0,75.5,75
2020-09-17 05:38:05.5010,172.8,129.5,75.25,74.94,36,19.73,67,25.9,25.9,0,75.5,75
2020-09-17 05:38:05.7535,172.8,129.5,75.25,74.94,36,19.73,52,4,3.97,0,75.5,75
2020-09-17 05:38:06.0061,172.8,129.5,75.25,74.94,36,19.74,6,16840,25.9,4,75.5,75
2020-09-17 05:38:06.2586,172.8,129.5,75.25,74.94,36.1,19.73,7,16890,25.9,4,75.5,75
2020-09-17 05:38:06.5111,172.8,129.5,75.25,74.94,36,19.73,1,781.3,20.8,23.5,75.5,75
2020-09-17 05:38:06.7637,172.8,129.5,75.25,74.94,36,19.74,2,780.9,21.5,24,75.5,75
2020-09-17 05:38:07.0162,172.8,129.5,75.25,74.94,36.1,19.74,61,783.4,775.6,0,75.5,75
2020-09-17 05:38:07.2687,172.8,129.5,75.25,74.94,36.1,19.73,62,425,425,0,75.5,75
2020-09-17 05:38:07.5210,172.8,129.5,75.25,74.94,36,19.73,64,26.4,26.8,0,75.5,75
2020-09-17 05:38:07.7683,172.8,129.5,75.25,74.94,36,19.73,3,781.3,20.8,23,75.5,75
2020-09-17 05:38:08.0156,172.8,129.5,75.25,74.94,36,19.74,4,780.9,21.5,23,75.5,75
2020-09-17 05:38:08.2629,172.8,129.5,75.25,74.94,36,19.73,65,16840,16880,0,75.5,75
2020-09-17 05:38:08.5102,172.8,129.5,75.25,74.94,35.9,19.73,66,5010,5010,0,75.5,75
2020-09-17 05:38:08.7608,172.8,129.5,75.25,74.94,35.9,19.74,1,781.3,20.8,23.5,75.5,75
2020-09-17 05:38:09.0133,172.8,129.5,75.25,74.94,36,19.73,2,780.9,21.5,24,75.5,75
2020-09-17 05:38:09.2658,172.8,129.5,75.25,74.94,36,19.73,65,16840,16880,0,75.5,75
2020-09-17 05:38:09.5184,172.8,129.5,75.25,74.94,36,19.71,51,3.99,3.97,0,75.5,75
2020-09-17 05:38:09.7679,172.8,129.5,75.25,74.94,36.1,19.73,63,50,50,0,75.5,75
2020-09-17 05:38:10.0152,172.8,129.5,75.25,74.94,36.1,19.72,67,26,25.9,0,75.5,75
2020-09-17 05:38:10.2625,172.8,129.5,75.25,74.94,36,19.74,52,4,3.97,0,75.5,75
2020-09-17 05:38:10.5098,172.8,129.5,75.25,74.94,36,19.73,6,16830,26,4,75.5,75
2020-09-17 05:38:10.7571,172.8,129.5,75.25,74.94,36.1,19.73,7,16890,25.9,4,75.5,75
2020-09-17 05:38:11.0045,172.8,129.8,75.5,75.12,36,19.74,1,781.5,20.8,23.5,75.5,75
2020-09-17 05:38:11.2518,172.8,129.8,75.5,75.12,36,19.73,2,781.1,21.5,24,75.5,75
2020-09-17 05:38:11.4992,172.8,129.8,75.5,75.12,36,19.72,61,783.4,775.6,0,75.5,75
2020-09-17 05:38:11.7466,172.8,129.8,75.5,75.12,36,19.73,62,425,425,0,75.5,75
2020-09-17 05:38:11.9961,172.8,129.8,75.5,75.12,35.9,19.73,64,26.4,26.8,0,75.5,75
2020-09-17 05:38:12.2487,172.8,129.8,75.5,75.12,35.9,19.73,3,781.5,20.8,23,75.5,75
2020-09-17 05:38:12.5012,172.8,129.8,75.5,75.12,36.1,19.73,4,781.1,21.5,23,75.5,75
2020-09-17 05:38:12.7537,172.8,129.8,75.5,75.12,36,19.73,65,16840,16880,0,75.5,75
2020-09-17 05:38:13.0062,172.8,129.8,75.5,75.12,36,19.73,66,5010,5010,0,75.5,75
2020-09-17 05:38:13.2588,172.8,129.8,75.5,75.12,36,19.74,1,781.5,20.8,23.5,75.5,75
2020-09-17 05:38:13.5113,172.8,129.8,75.5,75.12,36.1,19.73,2,781.1,21.5,24,75.5,75
2020-09-17 05:38:13.7638,172.8,129.8,75.5,75.12,36,19.74,65,16840,16870,0,75.5,75
2020-09-17 05:38:14.0164,172.8,129.8,75.5,75.12,36,19.73,51,3.99,3.97,0,75.5,75
2020-09-17 05:38:14.2689,172.8,129.8,75.5,75.12,36,19.73,63,50,50,0,75.5,75
2020-09-17 05:38:14.5214,172.8,129.8,75.5,75.12,36,19.73,67,26,26,0,75.5,75
2020-09-17 05:38:14.7740,172.8,129.8,75.5,75.12,36,19.74,52,4,3.97,0,75.5,75
2020-09-17 05:38:15.0242,172.8,129.8,75.5,75.12,36,19.74,6,16840,26,4,75.5,75
2020-09-17 05:38:15.2716,172.8,129.8,75.5,75.12,36,19.74,7,16880,26,4,75.5,75
2020-09-17 05:38:15.5189,172.8,129.8,75.5,75.12,35.9,19.73,1,781.5,20.8,23.5,75.5,75
2020-09-17 05:38:15.7663,172.8,129.8,75.5,75.12,35.9,19.73,2,781.1,21.5,24,75.5,75
2020-09-17 05:38:16.0139,172.8,129.8,75.5,75.12,36,19.73,61,783.5,775.7,0,75.5,75
2020-09-17 05:38:16.2664,172.8,129.8,75.5,75.12,36,19.74,62,425,425,0,75.5,75
2020-09-17 05:38:16.5189,172.8,129.8,75.5,75.12,36,19.73,64,26.4,26.8,0,75.5,75
2020-09-17 05:38:16.7715,172.8,129.8,75.5,75.12,36,19.72,3,781.5,20.8,23,75.5,75
2020-09-17 05:38:17.0240,172.8,129.8,75.5,75.12,36,19.73,4,781.2,21.5,23,75.5,75.5
2020-09-17 05:38:17.2751,172.8,129.8,75.5,75.12,36,19.73,65,16850,16880,0,75.5,75.5
2020-09-17 05:38:17.5262,172.8,129.8,75.5,75.12,36,19.73,66,5010,5000,0,75.5,75.5
2020-09-17 05:38:17.7773,172.8,129.8,75.5,75.12,36,19.73,1,781.5,20.8,23.5,75.5,75.5
2020-09-17 05:38:18.0285,172.8,129.8,75.5,75.12,36.1,19.73,2,781.2,21.5,24,75.5,75.5
2020-09-17 05:38:18.2804,172.8,129.8,75.5,75.12,36,19.74,65,16850,16880,0,75.5,75.5
2020-09-17 05:38:18.5324,172.8,129.8,75.5,75.12,36,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 05:38:18.7843,172.8,129.8,75.5,75.12,36,19.74,63,50,50,0,75.5,75.5
2020-09-17 05:38:19.0363,172.8,129.8,75.5,75.12,36,19.74,67,26,26,0,75.5,75.5
2020-09-17 05:38:19.2834,172.8,129.8,75.5,75.12,35.9,19.73,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:19.5305,172.8,129.8,75.5,75.12,36,19.73,6,16850,26,4,75.5,75.5
2020-09-17 05:38:19.7776,172.8,129.8,75.5,75.12,36,19.73,7,16870,26,4,75.5,75.5
2020-09-17 05:38:20.0247,172.8,129.8,75.5,75.12,36,19.73,1,781.5,20.8,23.5,75.5,75.5
2020-09-17 05:38:20.2747,172.8,129.8,75.5,75.12,36,19.73,2,781.2,21.5,24,75.5,75.5
2020-09-17 05:38:20.5263,172.8,129.8,75.5,75.12,36.1,19.74,61,783.5,775.8,0,75.5,75.5
2020-09-17 05:38:20.7779,172.8,129.8,75.5,75.12,36,19.73,62,425,425,0,75.5,75.5
2020-09-17 05:38:21.0296,172.8,129.8,75.5,75.12,36,19.73,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:38:21.2788,172.8,129.8,75.5,75.12,36,19.73,3,781.5,20.8,23,75.5,75.5
2020-09-17 05:38:21.5262,172.8,129.8,75.5,75.12,36.1,19.73,4,781.2,21.5,23,75.5,75.5
2020-09-17 05:38:21.7736,172.8,129.8,75.5,75.12,36,19.73,65,16850,16870,0,75.5,75.5
2020-09-17 05:38:22.0211,172.8,129.8,75.5,75.12,35.9,19.73,66,5000,5000,0,75.5,75.5
2020-09-17 05:38:22.2685,172.8,129.8,75.5,75.12,36,19.73,1,781.5,20.8,23.5,75.5,75.5
2020-09-17 05:38:22.5159,172.8,129.8,75.5,75.12,36,19.73,2,781.2,21.5,24,75.5,75.5
2020-09-17 05:38:22.7634,172.8,129.8,75.5,75.12,36,19.73,65,16850,16870,0,75.5,75.5
2020-09-17 05:38:23.0108,172.8,129.8,75.5,75.12,36,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 05:38:23.2582,172.8,129.8,75.5,75.12,36.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 05:38:23.5055,172.8,129.8,75.5,75.12,36,19.74,67,26.1,26,0,75.5,75.5
2020-09-17 05:38:23.7529,172.8,129.8,75.5,75.12,36,19.73,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:24.0002,172.8,129.8,75.5,75.12,36.1,19.73,6,16850,26.1,4,75.5,75.5
2020-09-17 05:38:24.2475,172.8,129.8,75.5,75.12,36.1,19.74,7,16870,26,4,75.5,75.5
2020-09-17 05:38:24.4999,172.8,129.8,75.5,75.12,36,19.74,1,781.6,20.8,23.5,75.5,75.5
2020-09-17 05:38:24.7524,172.8,129.8,75.5,75.12,36,19.73,2,781.4,21.5,24,75.5,75.5
2020-09-17 05:38:25.0048,172.8,129.8,75.5,75.12,36,19.73,61,783.6,776,0,75.5,75.5
2020-09-17 05:38:25.2572,172.8,129.8,75.5,75.12,36,19.73,62,425,425,0,75.5,75.5
2020-09-17 05:38:25.5055,172.8,129.8,75.5,75.12,35.9,19.73,64,26.4,26.8,0,75.5,75.5
2020-09-17 05:38:25.7529,172.8,129.8,75.5,75.12,35.9,19.73,3,781.6,20.8,23,75.5,75.5
2020-09-17 05:38:26.0003,172.8,129.8,75.5,75.12,36,19.73,4,781.4,21.5,23,75.5,75.5
2020-09-17 05:38:26.2477,172.8,129.8,75.5,75.12,36,19.73,65,16860,16870,0,75.5,75.5
2020-09-17 05:38:26.4993,172.8,129.8,75.5,75.12,36,19.73,66,5000,5000,0,75.5,75.5
2020-09-17 05:38:26.7519,172.8,129.8,75.5,75.12,36,19.73,1,781.6,20.8,23.5,75.5,75.5
2020-09-17 05:38:27.0044,172.8,129.8,75.5,75.12,36.1,19.73,2,781.4,21.5,24,75.5,75.5
2020-09-17 05:38:27.2569,172.8,129.8,75.5,75.12,36,19.73,65,16860,16870,0,75.5,75.5
2020-09-17 05:38:27.5080,172.8,129.8,75.5,75.12,36.1,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 05:38:27.7571,172.8,129.8,75.5,75.12,36.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 05:38:28.0062,172.8,129.8,75.5,75.12,36.1,19.75,67,26.1,26.1,0,75.5,75.5
2020-09-17 05:38:28.2554,172.8,129.8,75.5,75.12,36,19.73,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:28.5044,172.8,129.8,75.5,75.12,36,19.75,6,16860,26.1,4,75.5,75.5
2020-09-17 05:38:28.7517,172.8,129.8,75.5,75.12,36,19.74,7,16870,26.1,4,75.5,75.5
2020-09-17 05:38:28.9990,172.8,129.8,75.5,75.12,36,19.73,1,781.6,20.8,23.5,75.5,75.5
2020-09-17 05:38:29.2463,172.8,129.8,75.5,75.12,35.9,19.73,2,781.4,21.5,24,75.5,75.5
2020-09-17 05:38:29.4936,172.8,129.8,75.5,75.12,36,19.73,61,783.7,776,0,75.5,75.5
2020-09-17 05:38:29.7408,172.8,129.8,75.5,75.12,36,19.74,62,425,425,0,75.5,75.5
2020-09-17 05:38:29.9880,172.8,129.8,75.5,75.12,36,19.73,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:38:30.2352,172.8,129.8,75.5,75.12,36,19.73,3,781.6,20.8,23,75.5,75.5
2020-09-17 05:38:30.4825,172.8,129.8,75.5,75.12,36.1,19.73,4,781.4,21.5,23,75.5,75.5
2020-09-17 05:38:30.7297,172.8,129.8,75.5,75.12,36.1,19.73,65,16860,16860,0,75.5,75.5
2020-09-17 05:38:30.9770,172.8,129.8,75.5,75.12,36,19.73,66,5010,5000,0,75.5,75.5
2020-09-17 05:38:31.2243,172.8,129.8,75.5,75.12,36.1,19.73,1,781.6,20.8,23.5,75.5,75.5
2020-09-17 05:38:31.4715,172.8,129.8,75.5,75.12,36.1,19.73,2,781.4,21.5,24,75.5,75.5
2020-09-17 05:38:31.7197,172.8,129.8,75.5,75.12,36,19.73,65,16860,16860,0,75.5,75.5
2020-09-17 05:38:31.9711,172.8,129.8,75.5,75.12,36,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 05:38:32.2225,172.8,129.8,75.5,75.12,36.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 05:38:32.4738,172.8,129.8,75.5,75.12,36,19.73,67,26.1,26.1,0,75.5,75.5
2020-09-17 05:38:32.7254,172.8,129.8,75.5,75.12,35.9,19.72,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:32.9778,172.8,129.8,75.5,75.12,35.9,19.73,6,16860,26.1,4,75.5,75.5
2020-09-17 05:38:33.2302,172.8,129.8,75.5,75.12,36,19.73,7,16870,26.1,4,75.5,75.5
2020-09-17 05:38:33.4826,172.8,129.8,75.5,75.12,36,19.74,1,781.7,20.8,23.5,75.5,75.5
2020-09-17 05:38:33.7350,172.8,129.8,75.5,75.12,36,19.73,2,781.4,21.5,24,75.5,75.5
2020-09-17 05:38:33.9875,172.8,129.8,75.5,75.12,36,19.73,61,783.8,776.1,0,75.5,75.5
2020-09-17 05:38:34.2400,172.8,129.8,75.5,75.12,36.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 05:38:34.4926,172.8,129.8,75.5,75.12,36,19.74,64,26.4,26.8,0,75.5,75.5
2020-09-17 05:38:34.7439,172.8,129.8,75.5,75.12,36,19.73,3,781.7,20.8,23,75.5,75.5
2020-09-17 05:38:34.9912,172.8,129.8,75.5,75.12,36.1,19.73,4,781.4,21.5,23,75.5,75.5
2020-09-17 05:38:35.2385,172.8,129.8,75.5,75.12,36,19.74,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:35.4858,172.8,129.8,75.5,75.12,36,19.73,66,5010,5010,0,75.5,75.5
2020-09-17 05:38:35.7331,172.8,129.8,75.5,75.12,36,19.72,1,781.7,20.8,23.5,75.5,75.5
2020-09-17 05:38:35.9849,172.8,129.8,75.5,75.12,36,19.74,2,781.4,21.5,24,75.5,75.5
2020-09-17 05:38:36.2375,172.8,129.8,75.5,75.12,36,19.75,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:36.4901,172.8,129.8,75.5,75.12,35.9,19.73,51,3.99,3.97,0,75.5,75.5
2020-09-17 05:38:36.7427,172.8,129.8,75.5,75.12,36,19.74,63,50,50,0,75.5,75.5
2020-09-17 05:38:36.9922,172.8,129.8,75.5,75.12,36,19.73,67,26.2,26.1,0,75.5,75.5
2020-09-17 05:38:37.2409,172.8,129.8,75.5,75.12,35.9,19.74,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:37.4896,172.8,129.8,75.5,75.12,36,19.73,6,16870,26.2,4,75.5,75.5
2020-09-17 05:38:37.7383,172.8,129.8,75.5,75.12,36.1,19.74,7,16870,26.1,4,75.5,75.5
2020-09-17 05:38:37.9887,172.8,129.8,75.5,75.12,36,19.74,1,781.7,20.8,23.5,75.5,75.5
2020-09-17 05:38:38.2412,172.8,129.8,75.5,75.12,36,19.74,2,781.4,21.5,24,75.5,75.5
2020-09-17 05:38:38.4937,172.8,129.8,75.5,75.12,36.1,19.73,61,783.7,776.2,0,75.5,75.5
2020-09-17 05:38:38.7461,172.8,129.8,75.5,75.12,36.1,19.73,62,425,425,0,75.5,75.5
2020-09-17 05:38:38.9986,172.8,129.8,75.5,75.12,36,19.73,64,26.4,26.8,0,75.5,75.5
2020-09-17 05:38:39.2511,172.8,129.8,75.5,75.12,36,19.73,3,781.8,20.8,23,75.5,75.5
2020-09-17 05:38:39.5036,172.8,129.8,75.5,75.12,36,19.73,4,781.5,21.5,23,75.5,75.5
2020-09-17 05:38:39.7561,172.8,129.8,75.5,75.12,36,19.73,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:40.0063,172.8,129.8,75.5,75.12,35.9,19.73,66,5010,5010,0,75.5,75.5
2020-09-17 05:38:40.2534,172.8,129.8,75.5,75.12,36,19.73,1,781.8,20.8,23.5,75.5,75.5
2020-09-17 05:38:40.5005,172.8,129.8,75.5,75.12,36,19.73,2,781.5,21.5,24,75.5,75.5
2020-09-17 05:38:40.7476,172.8,129.8,75.5,75.12,36,19.73,65,16860,16860,0,75.5,75.5
2020-09-17 05:38:40.9948,172.8,129.8,75.5,75.12,36,19.73,51,4,3.97,0,75.5,75.5
2020-09-17 05:38:41.2420,172.8,129.8,75.5,75.12,36.1,19.74,63,50,50,0,75.5,75.5
2020-09-17 05:38:41.4893,172.8,129.8,75.5,75.12,36,19.74,67,26.2,26.2,0,75.5,75.5
2020-09-17 05:38:41.7366,172.8,129.8,75.5,75.12,36,19.73,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:41.9840,172.8,129.8,75.5,75.12,36,19.73,6,16870,26.2,4,75.5,75.5
2020-09-17 05:38:42.2320,172.8,129.8,75.5,75.12,36.1,19.73,7,16870,26.2,4,75.5,75.5
2020-09-17 05:38:42.4807,172.8,129.8,75.5,75.12,36,19.73,1,781.8,20.8,23.5,75.5,75.5
2020-09-17 05:38:42.7293,172.8,129.9,75.5,75.17,35.9,19.73,2,781.5,21.5,24,75.5,75.5
2020-09-17 05:38:42.9779,172.8,129.9,75.5,75.17,36,19.73,61,783.9,776.1,0,75.5,75.5
2020-09-17 05:38:43.2286,172.8,129.9,75.5,75.17,36,19.73,62,425,425,0,75.5,75.5
2020-09-17 05:38:43.4810,172.8,129.9,75.5,75.17,35.9,19.74,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:38:43.7334,172.8,129.9,75.5,75.17,36,19.74,3,781.8,20.8,23,75.5,75.5
2020-09-17 05:38:43.9857,172.8,129.9,75.5,75.17,36.1,19.74,4,781.5,21.5,23,75.5,75.5
2020-09-17 05:38:44.2366,172.8,129.9,75.5,75.17,36,19.73,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:44.4860,172.8,129.9,75.5,75.17,36,19.73,66,5010,5010,0,75.5,75.5
2020-09-17 05:38:44.7355,172.8,129.9,75.5,75.17,36,19.73,1,781.8,20.8,23.5,75.5,75.5
2020-09-17 05:38:44.9849,172.8,129.9,75.5,75.17,36.1,19.73,2,781.5,21.5,24,75.5,75.5
2020-09-17 05:38:45.2351,172.8,129.9,75.5,75.17,36,19.73,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:45.4876,172.8,129.9,75.5,75.17,36,19.74,51,4,3.97,0,75.5,75.5
2020-09-17 05:38:45.7401,172.8,129.9,75.5,75.17,36.1,19.73,63,50,50,0,75.5,75.5
2020-09-17 05:38:45.9927,172.8,129.9,75.5,75.17,36.1,19.73,67,26.2,26.2,0,75.5,75.5
2020-09-17 05:38:46.2452,172.8,129.9,75.5,75.17,36,19.74,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:46.4933,172.8,129.9,75.5,75.17,36,19.68,6,16870,26.2,4,75.5,75.5
2020-09-17 05:38:46.7405,172.8,129.9,75.5,75.17,36,19.74,7,16870,26.2,4,75.5,75.5
2020-09-17 05:38:46.9877,172.8,129.9,75.5,75.17,36,19.74,1,782,20.8,23.5,75.5,75.5
2020-09-17 05:38:47.2349,172.8,129.9,75.5,75.17,36,19.74,2,781.6,21.5,24,75.5,75.5
2020-09-17 05:38:47.4844,172.8,130,75.5,75.23,36,19.73,61,783.9,776.2,0,75.5,75.5
2020-09-17 05:38:47.7368,172.8,130,75.5,75.23,36.1,19.74,62,425,425,0,75.5,75.5
2020-09-17 05:38:47.9891,172.8,130,75.5,75.23,36,19.73,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:38:48.2415,172.8,130,75.5,75.23,36,19.74,3,782,20.8,23,75.5,75.5
2020-09-17 05:38:48.4939,172.8,130,75.5,75.23,36.1,19.73,4,781.6,21.5,23,75.5,75.5
2020-09-17 05:38:48.7464,172.8,130,75.5,75.23,36.1,19.73,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:48.9989,172.8,130,75.5,75.23,36,19.73,66,5020,5020,0,75.5,75.5
2020-09-17 05:38:49.2513,172.8,130,75.5,75.23,36,19.74,1,782,20.8,23.5,75.5,75.5
2020-09-17 05:38:49.5039,172.8,130,75.5,75.23,36.1,19.73,2,781.6,21.5,24,75.5,75.5
2020-09-17 05:38:49.7566,172.8,130,75.5,75.23,36,19.73,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:50.0093,172.8,130,75.5,75.23,35.9,19.74,51,4,3.98,0,75.5,75.5
2020-09-17 05:38:50.2620,172.8,130,75.5,75.23,35.9,19.73,63,50,50,0,75.5,75.5
2020-09-17 05:38:50.5148,172.8,130,75.5,75.23,36,19.74,67,26.3,26.2,0,75.5,75.5
2020-09-17 05:38:50.7676,172.8,130,75.5,75.23,36,19.73,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:51.0205,172.8,130,75.5,75.23,36,19.73,6,16870,26.3,4,75.5,75.5
2020-09-17 05:38:51.2733,172.8,130,75.5,75.23,36.1,19.74,7,16870,26.2,4,75.5,75.5
2020-09-17 05:38:51.5261,172.8,130,75.5,75.23,36.1,19.73,1,782,20.8,23.5,75.5,75.5
2020-09-17 05:38:51.7787,172.8,130,75.5,75.23,36,19.73,2,781.6,21.5,24,75.5,75.5
2020-09-17 05:38:52.0314,172.8,130,75.5,75.23,36.1,19.73,61,784.1,776.4,0,75.5,75.5
2020-09-17 05:38:52.2840,172.8,130,75.5,75.23,36.1,19.74,62,425,425,0,75.5,75.5
2020-09-17 05:38:52.5366,172.8,130,75.5,75.23,36,19.73,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:38:52.7849,172.8,130,75.5,75.23,36,19.73,3,782,20.8,23,75.5,75.5
2020-09-17 05:38:53.0333,172.8,130,75.5,75.23,36,19.73,4,781.6,21.5,23,75.5,75.5
2020-09-17 05:38:53.2816,172.8,130,75.5,75.23,36,19.74,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:53.5299,172.8,130,75.5,75.23,35.9,19.73,66,5020,5020,0,75.5,75.5
2020-09-17 05:38:53.7821,172.8,130,75.5,75.23,36,19.73,1,782.1,21,23.5,75.5,75.5
2020-09-17 05:38:54.0342,172.8,130,75.5,75.23,36,19.73,2,781.7,21.5,24,75.5,75.5
2020-09-17 05:38:54.2864,172.8,130,75.5,75.23,36,19.73,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:54.5385,172.8,130,75.5,75.23,36,19.73,51,4,3.98,0,75.5,75.5
2020-09-17 05:38:54.7908,172.8,130,75.5,75.23,36,19.73,63,50,50,0,75.5,75.5
2020-09-17 05:38:55.0435,172.8,130,75.5,75.23,36.1,19.72,67,26.3,26.2,0,75.5,75.5
2020-09-17 05:38:55.2961,172.8,130,75.5,75.23,36,19.64,52,4,3.97,0,75.5,75.5
2020-09-17 05:38:55.5488,172.8,130,75.5,75.23,36,19.73,6,16870,26.3,4,75.5,75.5
2020-09-17 05:38:55.8002,172.8,130,75.5,75.23,36.1,19.73,7,16870,26.2,4,75.5,75.5
2020-09-17 05:38:56.0478,172.8,130,75.5,75.23,36.1,19.73,1,782.1,21,23.5,75.5,75.5
2020-09-17 05:38:56.2953,172.8,130,75.5,75.23,36,19.74,2,781.7,21.5,24,75.5,75.5
2020-09-17 05:38:56.5428,172.8,130,75.5,75.23,36,19.72,61,784.2,776.4,0,75.5,75.5
2020-09-17 05:38:56.7904,172.8,130,75.5,75.23,36,19.73,62,425,425,0,75.5,75.5
2020-09-17 05:38:57.0422,172.8,130,75.5,75.23,36,19.71,64,26.4,26.8,0,75.5,75.5
2020-09-17 05:38:57.2948,172.8,130,75.5,75.23,35.9,19.73,3,782.1,21,23,75.5,75.5
2020-09-17 05:38:57.5475,172.8,130,75.5,75.23,36,19.73,4,781.7,21.5,23,75.5,75.5
2020-09-17 05:38:57.8001,172.8,130.1,75.5,75.29,36,19.73,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:58.0520,172.8,130.1,75.5,75.29,36,19.73,66,5020,5020,0,75.5,75.5
2020-09-17 05:38:58.3038,172.8,130.1,75.5,75.29,36,19.74,1,782.1,21,23.5,75.5,75.5
2020-09-17 05:38:58.5556,172.8,130.1,75.5,75.29,36.1,19.73,2,781.7,21.5,24,75.5,75.5
2020-09-17 05:38:58.8073,172.8,130.1,75.5,75.29,36.1,19.73,65,16870,16870,0,75.5,75.5
2020-09-17 05:38:59.0577,172.8,130.1,75.5,75.29,36,19.93,51,4,3.98,0,75.5,75.5
2020-09-17 05:38:59.3063,172.8,130.1,75.5,75.29,36,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:38:59.5548,172.8,130.1,75.5,75.29,36.1,19.93,67,26.3,26.3,0,75.5,75.5
2020-09-17 05:38:59.8034,172.8,130.1,75.5,75.29,36,19.93,52,4,3.97,0,75.5,75.5
2020-09-17 05:39:00.0519,172.8,130.1,75.5,75.29,36,19.93,6,16870,26.3,4,75.5,75.5
2020-09-17 05:39:00.2994,172.8,130.1,75.5,75.29,36,19.93,7,16880,26.3,4,75.5,75.5
2020-09-17 05:39:00.5469,172.8,130.1,75.5,75.29,36,19.93,1,782.1,21,23.5,75.5,75.5
2020-09-17 05:39:00.7945,172.8,130.1,75.5,75.29,35.9,19.92,2,781.8,21.5,24,75.5,75.5
2020-09-17 05:39:01.0421,172.8,130.1,75.5,75.29,36,19.93,61,784.1,776.4,0,75.5,75.5
2020-09-17 05:39:01.2933,172.8,130.1,75.5,75.29,36,19.92,62,425,425,0,75.5,75.5
2020-09-17 05:39:01.5444,172.8,130.1,75.5,75.29,36,19.93,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:39:01.7956,172.8,130.1,75.5,75.29,36,19.93,3,782.1,21,23,75.5,75.5
2020-09-17 05:39:02.0468,172.8,130.1,75.5,75.29,36,19.93,4,781.8,21.5,23,75.5,75.5
2020-09-17 05:39:02.2963,172.8,130.1,75.5,75.29,36.1,19.93,65,16880,16880,0,75.5,75.5
2020-09-17 05:39:02.5448,172.8,130.1,75.5,75.29,36,19.93,66,5020,5010,0,75.5,75.5
2020-09-17 05:39:02.7933,172.8,130.1,75.5,75.29,36,19.91,1,782.1,21,23.5,75.5,75.5
2020-09-17 05:39:03.0419,172.8,130.1,75.5,75.29,36.1,19.93,2,781.8,21.5,24,75.5,75.5
2020-09-17 05:39:03.2904,172.8,130.1,75.5,75.29,36.1,19.93,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:03.5389,172.8,130.1,75.5,75.29,36,19.93,51,4,3.98,0,75.5,75.5
2020-09-17 05:39:03.7875,172.8,130.1,75.5,75.29,36,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:39:04.0360,172.8,130.1,75.5,75.29,36.1,19.93,67,26.3,26.3,0,75.5,75.5
2020-09-17 05:39:04.2855,172.8,130.1,75.5,75.29,36,19.93,52,4,3.98,0,75.5,75.5
2020-09-17 05:39:04.5382,172.8,130.1,75.5,75.29,36,19.93,6,16870,26.3,4,75.5,75.5
2020-09-17 05:39:04.7908,172.8,130.1,75.5,75.29,36,19.93,7,16870,26.3,4,75.5,75.5
2020-09-17 05:39:05.0434,172.8,130.1,75.5,75.29,36,19.93,1,782.1,21,23.5,75.5,75.5
2020-09-17 05:39:05.2961,172.8,130.1,75.5,75.29,36,19.93,2,781.8,21.5,24,75.5,75.5
2020-09-17 05:39:05.5488,172.8,130.1,75.5,75.29,36,19.93,61,784.2,776.5,0,75.5,75.5
2020-09-17 05:39:05.8014,172.8,130.1,75.5,75.29,36.1,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:39:06.0541,172.8,130.1,75.5,75.29,36,19.93,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:39:06.3059,172.8,130.1,75.5,75.29,36,19.93,3,782.1,21,23,75.5,75.5
2020-09-17 05:39:06.5553,172.8,130.1,75.5,75.29,36,19.93,4,781.8,21.5,23,75.5,75.5
2020-09-17 05:39:06.8047,172.8,130.1,75.5,75.29,36.1,19.94,65,16880,16880,0,75.5,75.5
2020-09-17 05:39:07.0541,172.8,130.1,75.5,75.29,36,19.93,66,5010,5010,0,75.5,75.5
2020-09-17 05:39:07.3044,172.8,130.1,75.5,75.29,35.9,19.93,1,782.1,21,23.5,75.5,75.5
2020-09-17 05:39:07.5571,172.8,130.1,75.5,75.29,36,19.93,2,781.8,21.5,24,75.5,75.5
2020-09-17 05:39:07.8098,172.8,130.1,75.5,75.29,36,19.92,65,16880,16880,0,75.5,75.5
2020-09-17 05:39:08.0626,172.8,130.1,75.5,75.29,36,19.67,51,4,3.98,0,75.5,75.5
2020-09-17 05:39:08.3153,172.8,130.1,75.5,75.29,36,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:39:08.5635,172.8,130.1,75.5,75.29,36.1,19.93,67,26.4,26.3,0,75.5,75.5
2020-09-17 05:39:08.8108,172.8,130.1,75.5,75.29,36.1,19.93,52,4,3.98,0,75.5,75.5
2020-09-17 05:39:09.0581,172.8,130.1,75.5,75.29,36,19.92,6,16870,26.4,4,75.5,75.5
2020-09-17 05:39:09.3054,172.8,130.1,75.5,75.29,36,19.93,7,16870,26.3,4,75.5,75.5
2020-09-17 05:39:09.5546,172.8,130.1,75.5,75.29,36.1,19.94,1,782.2,20.8,23.5,75.5,75.5
2020-09-17 05:39:09.8040,172.8,130.1,75.5,75.29,36,19.92,2,782,21.5,24,75.5,75.5
2020-09-17 05:39:10.0534,172.8,130.1,75.5,75.29,36,19.93,61,784.2,776.6,0,75.5,75.5
2020-09-17 05:39:10.3028,172.8,130.1,75.5,75.29,36,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:39:10.5550,172.8,130.1,75.5,75.29,36.1,19.92,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:39:10.8079,172.8,130.1,75.5,75.29,35.9,19.93,3,782.2,20.8,23,75.5,75.5
2020-09-17 05:39:11.0608,172.8,130.1,75.5,75.29,36,19.94,4,782,21.5,23,75.5,75.5
2020-09-17 05:39:11.3136,172.8,130.1,75.5,75.29,36,19.93,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:11.5641,172.8,130.1,75.5,75.29,36,19.94,66,5010,5010,0,75.5,75.5
2020-09-17 05:39:11.8116,172.8,130.1,75.5,75.29,36,19.93,1,782.2,20.8,23.5,75.5,75.5
2020-09-17 05:39:12.0591,172.8,130.1,75.5,75.29,36.1,19.93,2,782,21.5,24,75.5,75.5
2020-09-17 05:39:12.3066,172.8,130.1,75.5,75.29,36.1,19.93,65,16880,16880,0,75.5,75.5
2020-09-17 05:39:12.5541,172.8,130.1,75.5,75.29,36.1,19.93,51,4,3.98,0,75.5,75.5
2020-09-17 05:39:12.8015,172.8,130.1,75.5,75.29,36,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:39:13.0488,172.8,130.1,75.5,75.29,36.1,19.92,67,26.4,26.3,0,75.5,75.5
2020-09-17 05:39:13.2962,172.8,130.1,75.5,75.29,36.1,19.93,52,4,3.98,0,75.5,75.5
2020-09-17 05:39:13.5435,172.8,130.1,75.5,75.29,36,19.93,6,16870,26.4,4,75.5,75.5
2020-09-17 05:39:13.7910,172.8,130.1,75.5,75.29,36,19.93,7,16870,26.3,4,75.5,75.5
2020-09-17 05:39:14.0384,172.8,130.1,75.5,75.29,36,19.93,1,782.2,20.8,23.5,75.5,75.5
2020-09-17 05:39:14.2859,172.8,130.1,75.5,75.29,35.9,19.93,2,782,21.5,24,75.5,75.5
2020-09-17 05:39:14.5334,172.8,130.1,75.5,75.29,35.9,19.93,61,784.3,776.7,0,75.5,75.5
2020-09-17 05:39:14.7809,172.8,130.1,75.5,75.29,36,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:39:15.0284,172.8,130.1,75.5,75.29,36.1,19.93,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:39:15.2759,172.8,130.1,75.5,75.29,36,19.93,3,782.4,20.8,23,75.5,75.5
2020-09-17 05:39:15.5234,172.8,130.1,75.5,75.29,36,19.93,4,782.1,21.5,23,75.5,75.5
2020-09-17 05:39:15.7708,172.8,130.1,75.5,75.29,36.1,19.93,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:16.0182,172.8,130.1,75.5,75.29,36.1,19.93,66,5020,5020,0,75.5,75.5
2020-09-17 05:39:16.2656,172.8,130.1,75.5,75.29,36,19.94,1,782.4,20.8,23.5,75.5,75.5
2020-09-17 05:39:16.5130,172.8,130.1,75.5,75.29,36,19.93,2,782.1,21.5,24,75.5,75.5
2020-09-17 05:39:16.7603,172.8,130.1,75.5,75.29,36.1,19.93,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:17.0077,172.8,130.1,75.5,75.29,36,19.93,51,4,3.98,0,75.5,75.5
2020-09-17 05:39:17.2550,172.8,130.1,75.5,75.29,36,19.92,63,50,50,0,75.5,75.5
2020-09-17 05:39:17.5024,172.8,130.1,75.5,75.29,36,19.93,67,26.4,26.4,0,75.5,75.5
2020-09-17 05:39:17.7497,172.8,130.1,75.5,75.29,36,19.92,52,4,3.98,0,75.5,75.5
2020-09-17 05:39:18.0022,172.8,130.1,75.5,75.29,35.9,19.93,6,16880,26.4,4,75.5,75.5
2020-09-17 05:39:18.2547,172.8,130.1,75.5,75.29,35.9,19.93,7,16870,26.4,4,75.5,75.5
2020-09-17 05:39:18.5071,172.8,130.1,75.5,75.29,36,19.92,1,782.4,20.8,23.5,75.5,75.5
2020-09-17 05:39:18.7596,172.8,130.1,75.5,75.29,36.1,19.93,2,782.1,21.5,24,75.5,75.5
2020-09-17 05:39:19.0121,172.8,130.1,75.5,75.29,36,19.92,61,784.4,776.7,0,75.5,75.5
2020-09-17 05:39:19.2646,172.8,130.1,75.5,75.29,36,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:39:19.5171,172.8,130.1,75.5,75.29,36.1,19.93,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:39:19.7696,172.8,130.1,75.5,75.29,36.1,19.93,3,782.4,20.8,23,75.5,75.5
2020-09-17 05:39:20.0169,172.8,130.1,75.5,75.29,36,19.93,4,782.1,21.5,23,75.5,75.5
2020-09-17 05:39:20.2642,172.8,130.1,75.5,75.29,36.1,19.93,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:20.5115,172.8,130.1,75.5,75.29,36.1,19.93,66,5020,5020,0,75.5,75.5
2020-09-17 05:39:20.7588,172.8,130.1,75.5,75.29,36,19.92,1,782.4,20.8,23.5,75.5,75.5
2020-09-17 05:39:21.0061,172.8,130.1,75.5,75.29,35.9,19.93,2,782.1,21.5,24,75.5,75.5
2020-09-17 05:39:21.2534,172.8,130.1,75.5,75.29,36,19.93,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:21.5007,172.8,130.1,75.5,75.29,36,19.93,51,4,3.98,0,75.5,75.5
2020-09-17 05:39:21.7480,172.8,130.1,75.5,75.29,35.9,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:39:21.9982,172.8,130.1,75.5,75.29,36,19.93,67,26.4,26.4,0,75.5,75.5
2020-09-17 05:39:22.2489,172.8,130.1,75.5,75.29,36.1,19.93,52,4,3.98,0,75.5,75.5
2020-09-17 05:39:22.4996,172.8,130.1,75.5,75.29,36,19.93,6,16870,26.4,4,75.5,75.5
2020-09-17 05:39:22.7503,172.8,130.1,75.5,75.29,36,19.93,7,16870,26.4,4,75.5,75.5
2020-09-17 05:39:23.0018,172.8,130.1,75.5,75.29,36.1,19.93,1,782.5,20.8,23.5,75.5,75.5
2020-09-17 05:39:23.2543,172.8,130.1,75.5,75.29,36.1,19.93,2,782.1,21.5,24,75.5,75.5
2020-09-17 05:39:23.5067,172.8,130.1,75.5,75.29,36,19.93,61,784.5,776.8,0,75.5,75.5
2020-09-17 05:39:23.7592,172.8,130.1,75.5,75.29,36,19.93,62,425,425,0,75.5,75.5
2020-09-17 05:39:24.0093,172.8,130.1,75.5,75.29,36.1,19.93,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:39:24.2567,172.8,130.1,75.5,75.29,36,19.93,3,782.5,20.8,23,75.5,75.5
2020-09-17 05:39:24.5041,172.8,130.1,75.5,75.29,35.9,19.93,4,782.1,21.5,23,75.5,75.5
2020-09-17 05:39:24.7514,172.8,130.1,75.5,75.29,36,19.93,65,16880,16880,0,75.5,75.5
2020-09-17 05:39:25.0011,172.8,130.1,75.5,75.29,36.1,19.93,66,5020,5020,0,75.5,75.5
2020-09-17 05:39:25.2535,172.8,130.1,75.5,75.29,36,19.92,1,782.5,20.8,23.5,75.5,75.5
2020-09-17 05:39:25.5060,172.8,130.1,75.5,75.29,36,19.93,2,782.1,21.5,24,75.5,75.5
2020-09-17 05:39:25.7584,172.8,130.1,75.5,75.29,36,19.96,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:26.0107,172.8,130.1,75.5,75.29,36.1,19.93,51,4,3.98,0,75.5,75.5
2020-09-17 05:39:26.2579,172.8,130.1,75.5,75.29,36,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:39:26.5052,172.8,130.1,75.5,75.29,36,19.93,67,26.4,26.4,0,75.5,75.5
2020-09-17 05:39:26.7524,172.8,130.1,75.5,75.29,36.1,19.92,52,4,3.98,0,75.5,75.5
2020-09-17 05:39:26.9997,172.8,130.1,75.5,75.29,36,19.93,6,16880,26.4,4,75.5,75.5
2020-09-17 05:39:27.2482,172.8,130.1,75.5,75.29,36,19.96,7,16870,26.4,4,75.5,75.5
2020-09-17 05:39:27.5007,172.8,130.1,75.5,75.29,36,19.93,1,782.5,20.8,23.5,75.5,75.5
2020-09-17 05:39:27.7531,172.8,130.1,75.5,75.29,36,19.93,2,782.1,21.5,24,75.5,75.5
2020-09-17 05:39:28.0056,172.8,130.1,75.5,75.29,36,19.93,61,784.5,776.7,0,75.5,75.5
2020-09-17 05:39:28.2581,172.8,130.1,75.5,75.29,35.9,19.92,62,425,425,0,75.5,75.5
2020-09-17 05:39:28.5092,172.8,130.1,75.5,75.29,36,19.93,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:39:28.7601,172.8,130.1,75.5,75.29,36.1,19.93,3,782.5,20.8,23,75.5,75.5
2020-09-17 05:39:29.0109,172.8,130.1,75.5,75.29,36,19.93,4,782.1,21.5,23,75.5,75.5
2020-09-17 05:39:29.2618,172.8,130.1,75.5,75.29,36,19.92,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:29.5118,172.8,130.2,75.5,75.35,36.1,19.93,66,5020,5020,0,75.5,75.5
2020-09-17 05:39:29.7608,172.8,130.2,75.5,75.35,36.1,19.93,1,782.6,20.8,23.5,75.5,75.5
2020-09-17 05:39:30.0097,172.8,130.2,75.5,75.35,36,19.92,2,782.3,21.5,24,75.5,75.5
2020-09-17 05:39:30.2587,172.8,130.2,75.5,75.35,36,19.93,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:30.5092,172.8,130.2,75.5,75.35,36.1,19.92,51,4,3.98,0,75.5,75.5
2020-09-17 05:39:30.7616,172.8,130.2,75.5,75.35,36,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:39:31.0141,172.8,130.2,75.5,75.35,36,19.93,67,26.5,26.4,0,75.5,75.5
2020-09-17 05:39:31.2666,172.8,130.2,75.5,75.35,36,19.93,52,4,3.98,0,75.5,75.5
2020-09-17 05:39:31.5191,172.8,130.2,75.5,75.35,36,19.93,6,16880,26.5,4,75.5,75.5
2020-09-17 05:39:31.7716,172.8,130.2,75.5,75.35,35.9,19.93,7,16880,26.4,4,75.5,75.5
2020-09-17 05:39:32.0242,172.8,130.2,75.5,75.35,35.9,19.91,1,782.6,20.8,23.5,75.5,75.5
2020-09-17 05:39:32.2767,172.8,130.2,75.5,75.35,36.1,19.92,2,782.3,21.5,24,75.5,75.5
2020-09-17 05:39:32.5293,172.8,130.2,75.5,75.35,36.1,19.93,61,784.5,776.9,0,75.5,75.5
2020-09-17 05:39:32.7765,172.8,130.2,75.5,75.35,36,19.92,62,425,425,0,75.5,75.5
2020-09-17 05:39:33.0238,172.8,130.2,75.5,75.35,36.1,19.93,64,26.4,26.7,0,75.5,75.5
2020-09-17 05:39:33.2711,172.8,130.2,75.5,75.35,36.1,19.93,3,782.6,20.8,23,75.5,75.5
2020-09-17 05:39:33.5184,172.8,130.2,75.75,75.35,36.1,19.93,4,782.3,21.5,23,75.5,75.5
2020-09-17 05:39:33.7690,172.8,130.2,75.75,75.35,36,19.94,65,16870,16870,0,75.5,75.5
2020-09-17 05:39:34.0216,172.8,130.2,75.75,75.35,36,19.93,66,5030,5030,0,75.5,75.5
2020-09-17 05:39:34.2742,172.8,130.2,75.75,75.35,36,19.93,1,782.6,20.8,23.5,75.5,75.5
2020-09-17 05:39:34.5267,172.8,130.2,75.75,75.35,36,19.94,2,782.3,21.5,24,75.5,75.5
2020-09-17 05:39:34.7788,172.8,130.2,75.75,75.35,35.9,19.93,65,16870,16880,0,75.5,75.5
2020-09-17 05:39:35.0305,172.8,130.2,75.75,75.35,36,19.94,51,4,3.98,0,75.5,75.5
2020-09-17 05:39:35.2822,172.8,130.2,75.75,75.35,36,19.93,63,50,50,0,75.5,75.5
2020-09-17 05:39:35.5339,172.8,130.3,75.75,75.41,35.9,19.93,67,26.5,26.4,0,75.5,75.5
2020-09-17 05:39:35.7856,172.8,130.3,75.75,75.41,36,19.92,52,4,3.98,0,75.5,75.5
2020-09-17 05:39:36.0381,172.8,130.3,75.75,75.41,36.1,19.93,6,16860,26.5,4,75.5,75.5
2020-09-17 05:39:36.2907,172.8,130.3,75.75,75.41,36,19.94,7,16880,26.4,4,75.5,75.5
2020-09-17 05:39:36.5433,172.8,130.3,75.75,75.41,36,19.93,1,782.6,20.8,23.5,75.5,75.5
2020-09-17 05:39:36.7959,172.8,130.3,75.75,75.41,36.1,19.93,2,782.4,21.5,24,76,75.5
2020-09-17 05:39:37.0486,172.8,130.3,75.75,75.41,36.1,19.93,61,784.7,776.9,0,76,75.5
2020-09-17 05:39:37.3013,172.8,130.3,75.75,75.41,36,19.93,62,425,425,0,76,75.5
2020-09-17 05:39:37.5540,172.8,130.3,75.75,75.41,36,19.93,64,26.4,26.7,0,76,75.5
2020-09-17 05:39:37.8068,172.8,130.3,75.75,75.41,36.1,19.93,3,782.6,20.8,23,76,75.5
2020-09-17 05:39:38.0595,172.8,130.3,75.75,75.41,36,19.93,4,782.4,21.5,23,76,75.5
2020-09-17 05:39:38.3122,172.8,130.3,75.75,75.41,35.9,19.94,65,16860,16880,0,76,75.5
2020-09-17 05:39:38.5650,172.8,130.3,75.75,75.41,35.9,19.93,66,5040,5040,0,76,75.5
2020-09-17 05:39:38.8177,172.8,130.3,75.75,75.41,36,19.93,1,782.6,20.8,23.5,76,75.5
2020-09-17 05:39:39.0704,172.8,130.3,75.75,75.41,35.9,19.93,2,782.4,21.5,24,76,75.5
2020-09-17 05:39:39.3233,172.8,130.3,75.75,75.41,35.9,19.94,65,16860,16880,0,76,75.5
2020-09-17 05:39:39.5761,172.8,130.3,75.75,75.41,36,19.93,51,4,3.98,0,76,75.5
2020-09-17 05:39:39.8289,172.8,130.3,75.75,75.41,36.1,19.94,63,50,50,0,76,75.5
2020-09-17 05:39:40.0812,172.8,130.3,75.75,75.41,36,19.93,67,26.5,26.5,0,76,75.5
2020-09-17 05:39:40.3286,172.8,130.3,75.75,75.41,36,19.93,52,4,3.98,0,76,75.5
2020-09-17 05:39:40.5759,172.8,130.3,75.75,75.41,36.1,19.93,6,16850,26.5,4,76,75.5
2020-09-17 05:39:40.8233,172.8,130.3,75.75,75.41,36.1,19.93,7,16890,26.5,4,76,75.5
2020-09-17 05:39:41.0706,172.8,130.3,75.75,75.41,36,19.93,1,782.6,20.8,23.5,76,75.5
2020-09-17 05:39:41.3180,172.8,130.3,75.75,75.41,36,19.93,2,782.4,21.5,24,76,75.5
2020-09-17 05:39:41.5654,172.8,130.3,75.75,75.41,36,19.93,61,784.7,777,0,76,75.5
2020-09-17 05:39:41.8128,172.8,130.3,75.75,75.41,35.9,19.93,62,425,425,0,76,75.5
2020-09-17 05:39:42.0602,172.8,130.3,75.75,75.41,35.9,19.94,64,26.4,26.7,0,76,75.5
2020-09-17 05:39:42.3075,172.8,130.3,75.75,75.41,36.1,19.93,3,782.6,20.8,23,76,75.5
2020-09-17 05:39:42.5549,172.8,130.3,75.75,75.41,36,19.93,4,782.4,21.5,23,76,75.5
2020-09-17 05:39:42.8022,172.8,130.3,75.75,75.41,36,19.93,65,16850,16890,0,76,75.5
2020-09-17 05:39:43.0496,172.8,130.3,75.75,75.41,36,19.93,66,5040,5030,0,76,75.5
2020-09-17 05:39:43.2970,172.8,130.3,75.75,75.41,36.1,19.93,1,782.6,20.8,23.5,76,75.5
2020-09-17 05:39:43.5445,172.8,130.3,75.75,75.41,36,19.93,2,782.4,21.5,24,76,75.5
2020-09-17 05:39:43.7920,172.8,130.3,75.75,75.41,36,19.93,65,16850,16890,0,76,75.5
2020-09-17 05:39:44.0395,172.8,130.5,75.75,75.52,36,19.93,51,4,3.98,0,76,75.5
2020-09-17 05:39:44.2902,172.8,130.5,75.75,75.52,36.1,19.93,63,50,50,0,76,75.5
2020-09-17 05:39:44.5430,172.8,130.5,75.75,75.52,36,19.92,67,26.5,26.5,0,76,75.5
2020-09-17 05:39:44.7958,172.8,130.5,75.75,75.52,35.9,19.93,52,4,3.98,0,76,75.5
2020-09-17 05:39:45.0487,172.8,130.5,75.75,75.52,36,19.93,6,16850,26.5,4,76,75.5
2020-09-17 05:39:45.3001,172.8,130.5,75.75,75.52,36,19.93,7,16890,26.5,4,76,75.5
2020-09-17 05:39:45.5475,172.8,130.5,75.75,75.52,36,19.93,1,782.8,20.8,23.5,76,75.5
2020-09-17 05:39:45.7949,172.8,130.5,75.75,75.52,35.9,19.93,2,782.4,21.5,24,76,75.5
2020-09-17 05:39:46.0423,172.8,130.5,75.75,75.52,36.1,19.93,61,784.8,777.1,0,76,75.5
2020-09-17 05:39:46.2897,172.8,130.5,75.75,75.52,36,19.92,62,425,425,0,76,75.5
2020-09-17 05:39:46.5370,172.8,130.5,75.75,75.52,36,19.93,64,26.4,26.8,0,76,75.5
2020-09-17 05:39:46.7843,172.8,130.5,75.75,75.52,36,19.91,3,782.8,20.8,23,76,75.5
2020-09-17 05:39:47.0315,172.8,130.5,75.75,75.52,36.1,19.96,4,782.4,21.5,23,76,75.5
2020-09-17 05:39:47.2788,172.8,130.5,75.75,75.52,36,19.92,65,16850,16890,0,76,75.5
2020-09-17 05:39:47.5278,172.8,130.5,75.75,75.52,36,19.93,66,5040,5040,0,76,75.5
2020-09-17 05:39:47.7791,172.8,130.5,75.75,75.52,36,19.93,1,782.8,20.8,23.5,76,75.5
2020-09-17 05:39:48.0303,172.8,130.5,75.75,75.52,36.1,19.93,2,782.4,21.5,24,76,75.5
2020-09-17 05:39:48.2816,172.8,130.5,75.75,75.52,36,19.93,65,16850,16890,0,76,75.5
2020-09-17 05:39:48.5312,172.8,130.5,75.75,75.52,35.9,19.93,51,4,3.98,0,76,75.5
2020-09-17 05:39:48.7785,172.8,130.5,75.75,75.52,36,19.93,63,50,50,0,76,75.5
2020-09-17 05:39:49.0257,172.8,130.5,75.75,75.52,36,19.93,67,26.5,26.5,0,76,75.5
2020-09-17 05:39:49.2729,172.8,130.5,75.75,75.52,36,19.93,52,4,3.98,0,76,75.5
2020-09-17 05:39:49.5202,172.8,130.5,75.75,75.52,36,19.93,6,16850,26.5,4,76,75.5
2020-09-17 05:39:49.7674,172.8,130.5,75.75,75.52,36.1,19.93,7,16890,26.5,4,76,75.5
2020-09-17 05:39:50.0147,172.8,130.5,75.75,75.52,36,19.93,1,782.8,20.8,23.5,76,75.5
2020-09-17 05:39:50.2620,172.8,130.5,75.75,75.52,36,19.93,2,782.4,21.5,24,76,75.5
2020-09-17 05:39:50.5113,172.8,130.5,75.75,75.52,36.1,19.93,61,784.8,777,0,76,75.5
2020-09-17 05:39:50.7639,172.8,130.5,75.75,75.52,36.1,19.93,62,425,425,0,76,75.5
2020-09-17 05:39:51.0165,172.8,130.5,76,75.52,36,19.93,64,26.3,26.7,0,76,75.5
2020-09-17 05:39:51.2692,172.8,130.5,76,75.52,36,19.93,3,782.8,20.8,23,76,76
2020-09-17 05:39:51.5218,172.8,130.5,76,75.52,36,19.92,4,782.5,21.5,23,76,76
2020-09-17 05:39:51.7744,172.8,130.5,76,75.52,36,19.93,65,16850,16890,0,76,76
2020-09-17 05:39:52.0270,172.8,130.5,76,75.52,35.9,19.93,66,5030,5030,0,76,76
2020-09-17 05:39:52.2797,172.8,130.5,76,75.52,35.9,19.93,1,782.8,20.8,23.5,76,76
2020-09-17 05:39:52.5323,172.8,130.5,76,75.52,36.1,19.92,2,782.5,21.5,24,76,76
2020-09-17 05:39:52.7814,172.8,130.5,76,75.52,36,19.93,65,16850,16890,0,76,76
2020-09-17 05:39:53.0287,172.8,130.5,76,75.52,36,19.93,51,4,3.98,0,76,76
2020-09-17 05:39:53.2760,172.8,130.5,76,75.52,36.1,19.92,63,50,50,0,76,76
2020-09-17 05:39:53.5232,172.8,130.5,76,75.52,36.1,19.95,67,26.6,26.5,0,76,76
2020-09-17 05:39:53.7719,172.8,130.5,76,75.52,36,19.93,52,4,3.98,0,76,76
2020-09-17 05:39:54.0246,172.8,130.5,76,75.52,36,19.93,6,16850,26.6,4,76,76
2020-09-17 05:39:54.2773,172.8,130.5,76,75.52,36.1,19.93,7,16880,26.5,4,76,76
2020-09-17 05:39:54.5300,172.8,130.5,76,75.52,36,19.92,1,782.8,20.8,23.5,76,76
