Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:39:54.7827,172.8,130.5,76,75.52,36,19.93,2,782.5,21.5,24,76,76
2020-09-17 05:39:55.0308,172.8,130.5,76,75.52,35.9,19.93,61,784.8,777.1,0,76,76
2020-09-17 05:39:55.2781,172.8,130.5,76,75.52,36,19.93,62,425,425,0,76,76
2020-09-17 05:39:55.5254,172.8,130.5,76,75.52,35.9,19.93,64,26.4,26.8,0,76,76
2020-09-17 05:39:55.7727,172.8,130.5,76,75.52,35.9,19.93,3,782.8,20.8,23,76,76
2020-09-17 05:39:56.0222,172.8,130.5,76,75.52,36,19.93,4,782.5,21.5,23,76,76
2020-09-17 05:39:56.2720,172.8,130.5,76,75.52,36.1,19.93,65,16850,16880,0,76,76
2020-09-17 05:39:56.5218,172.8,130.5,76,75.52,36,19.93,66,5030,5030,0,76,76
2020-09-17 05:39:56.7716,172.8,130.5,76,75.52,36,19.93,1,782.8,20.8,23.5,76,76
2020-09-17 05:39:57.0193,172.8,130.5,76,75.52,36.1,19.93,2,782.5,21.5,24,76,76
2020-09-17 05:39:57.2667,172.8,130.5,76,75.52,36.1,19.93,65,16850,16880,0,76,76
2020-09-17 05:39:57.5140,172.8,130.5,76,75.52,36,19.93,51,4,3.98,0,76,76
2020-09-17 05:39:57.7614,172.8,130.5,76,75.52,36,19.94,63,50,50,0,76,76
2020-09-17 05:39:58.0110,172.8,130.5,76,75.52,36.1,19.92,67,26.6,26.5,0,76,76
2020-09-17 05:39:58.2636,172.8,130.5,76,75.52,36,19.93,52,4,3.98,0,76,76
2020-09-17 05:39:58.5161,172.8,130.5,76,75.52,35.9,19.92,6,16850,26.6,4,76,76
2020-09-17 05:39:58.7686,172.8,130.5,76,75.52,36,19.93,7,16880,26.5,4,76,76
2020-09-17 05:39:59.0208,172.8,130.5,76,75.52,36,19.93,1,783,20.8,23.5,76,76
2020-09-17 05:39:59.2726,172.8,130.5,76,75.52,36,19.93,2,782.7,21.5,24,76,76
2020-09-17 05:39:59.5245,172.8,130.5,76,75.52,35.9,19.93,61,784.9,777.1,0,76,76
2020-09-17 05:39:59.7763,172.8,130.5,76,75.52,36,19.92,62,425,425,0,76,76
2020-09-17 05:40:00.0279,172.8,130.5,76,75.52,36,19.93,64,26.3,26.7,0,76,76
2020-09-17 05:40:00.2753,172.8,130.5,76,75.52,36,19.93,3,783,20.8,23,76,76
2020-09-17 05:40:00.5226,172.8,130.5,76,75.52,36,19.92,4,782.7,21.5,23,76,76
2020-09-17 05:40:00.7700,172.8,130.5,76,75.52,36.1,19.92,65,16860,16870,0,76,76
2020-09-17 05:40:01.0174,172.8,130.5,76,75.52,36,19.93,66,5030,5030,0,76,76
2020-09-17 05:40:01.2681,172.8,130.5,76,75.52,36,19.92,1,783,20.8,23.5,76,76
2020-09-17 05:40:01.5207,172.8,130.5,76,75.52,36,19.93,2,782.7,21.5,24,76,76
2020-09-17 05:40:01.7732,172.8,130.5,76,75.52,36,19.92,65,16860,16880,0,76,76
2020-09-17 05:40:02.0257,172.8,130.5,76,75.52,35.9,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:02.2755,172.8,130.5,76,75.52,36,19.92,63,50,50,0,76,76
2020-09-17 05:40:02.5236,172.8,130.5,76,75.52,36,19.94,67,26.6,26.5,0,76,76
2020-09-17 05:40:02.7716,172.8,130.5,76,75.52,36,19.92,52,4,3.98,0,76,76
2020-09-17 05:40:03.0196,172.8,130.5,76,75.52,36,19.93,6,16860,26.6,4,76,76
2020-09-17 05:40:03.2675,172.8,130.5,76,75.52,36.1,19.93,7,16870,26.5,4,76,76
2020-09-17 05:40:03.5149,172.8,130.5,76,75.52,36.1,19.94,1,783,20.8,23.5,76,76
2020-09-17 05:40:03.7622,172.8,130.5,76,75.52,36,19.93,2,782.7,21.5,24,76,76
2020-09-17 05:40:04.0096,172.8,130.5,76,75.52,36,19.93,61,785,777.2,0,76,76
2020-09-17 05:40:04.2570,172.8,130.5,76,75.52,36.1,19.93,62,425,425,0,76,76
2020-09-17 05:40:04.5043,172.8,130.5,76,75.52,36,19.93,64,26.4,26.8,0,76,76
2020-09-17 05:40:04.7517,172.8,130.5,76,75.52,35.9,19.92,3,783,20.8,23,76,76
2020-09-17 05:40:04.9990,172.8,130.5,76,75.52,36,19.93,4,782.7,21.5,23,76,76
2020-09-17 05:40:05.2464,172.8,130.5,76,75.52,36,19.93,65,16860,16880,0,76,76
2020-09-17 05:40:05.4989,172.8,130.5,76,75.52,36,19.93,66,5020,5020,0,76,76
2020-09-17 05:40:05.7513,172.8,130.5,76,75.52,36,19.93,1,783,20.8,23.5,76,76
2020-09-17 05:40:06.0038,172.8,130.5,76,75.52,36,19.93,2,782.7,21.5,24,76,76
2020-09-17 05:40:06.2562,172.8,130.5,76,75.52,36.1,19.93,65,16860,16870,0,76,76
2020-09-17 05:40:06.5088,172.8,130.5,76,75.52,36,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:06.7613,172.8,130.5,76,75.52,36,19.93,63,50,50,0,76,76
2020-09-17 05:40:07.0138,172.8,130.5,76,75.52,36.1,19.93,67,26.6,26.6,0,76,76
2020-09-17 05:40:07.2664,172.8,130.5,76,75.52,36,19.94,52,4,3.98,0,76,76
2020-09-17 05:40:07.5189,172.8,130.5,76,75.52,36,19.93,6,16860,26.6,4,76,76
2020-09-17 05:40:07.7715,172.8,130.5,76,75.52,36,19.93,7,16870,26.6,4,76,76
2020-09-17 05:40:08.0240,172.8,130.5,76,75.52,36,19.93,1,783,20.8,23.5,76,76
2020-09-17 05:40:08.2766,172.8,130.5,76,75.52,35.9,19.93,2,782.7,21.5,24,76,76
2020-09-17 05:40:08.5266,172.8,130.5,76,75.52,35.9,19.92,61,785,777.3,0,76,76
2020-09-17 05:40:08.7741,172.8,130.5,76,75.52,36,19.93,62,425,425,0,76,76
2020-09-17 05:40:09.0216,172.8,130.5,76,75.52,36,19.93,64,26.4,26.7,0,76,76
2020-09-17 05:40:09.2690,172.8,130.5,76,75.52,36,19.93,3,783,20.8,23,76,76
2020-09-17 05:40:09.5166,172.8,130.5,76,75.52,36,19.92,4,782.7,21.5,23,76,76
2020-09-17 05:40:09.7671,172.8,130.5,76,75.52,36.1,19.93,65,16870,16880,0,76,76
2020-09-17 05:40:10.0175,172.8,130.5,76,75.52,36.1,19.92,66,5010,5010,0,76,76
2020-09-17 05:40:10.2679,172.8,130.5,76,75.52,36,19.93,1,783,20.8,23.5,76,76
2020-09-17 05:40:10.5184,172.8,130.5,76,75.52,36,19.92,2,782.7,21.5,24,76,76
2020-09-17 05:40:10.7689,172.8,130.5,76,75.52,36.1,19.93,65,16870,16870,0,76,76
2020-09-17 05:40:11.0195,172.8,130.5,76,75.52,36,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:11.2700,172.8,130.5,76,75.52,36,19.93,63,50,50,0,76,76
2020-09-17 05:40:11.5206,172.8,130.5,76,75.52,36,19.93,67,26.6,26.6,0,76,76
2020-09-17 05:40:11.7732,172.8,130.5,76,75.52,36,19.93,52,4,3.98,0,76,76
2020-09-17 05:40:12.0257,172.8,130.5,76,75.52,35.9,19.93,6,16870,26.6,4,76,76
2020-09-17 05:40:12.2783,172.8,130.5,76,75.52,35.9,19.93,7,16870,26.6,4,76,76
2020-09-17 05:40:12.5306,172.8,130.5,76,75.52,36.1,19.93,1,783,20.8,23.5,76,76
2020-09-17 05:40:12.7779,172.8,130.5,76,75.52,36,19.93,2,782.7,21.5,24,76,76
2020-09-17 05:40:13.0252,172.8,130.5,76,75.52,36,19.93,61,785.1,777.4,0,76,76
2020-09-17 05:40:13.2725,172.8,130.5,76,75.52,36,19.93,62,425,425,0,76,76
2020-09-17 05:40:13.5198,172.8,130.5,76,75.52,36.1,19.93,64,26.4,26.7,0,76,76
2020-09-17 05:40:13.7671,172.8,130.5,76,75.52,36,19.93,3,783.1,20.8,23,76,76
2020-09-17 05:40:14.0144,172.8,130.5,76,75.52,36,19.93,4,782.8,21.5,23,76,76
2020-09-17 05:40:14.2618,172.8,130.5,76,75.52,36,19.93,65,16870,16870,0,76,76
2020-09-17 05:40:14.5092,172.8,130.5,76,75.52,36.1,19.94,66,5010,5010,0,76,76
2020-09-17 05:40:14.7566,172.8,130.5,76,75.52,36,19.94,1,783.1,20.8,23.5,76,76
2020-09-17 05:40:15.0038,172.8,130.5,76,75.52,35.9,19.93,2,782.8,21.5,24,76,76
2020-09-17 05:40:15.2510,172.8,130.5,76,75.52,36,19.92,65,16870,16870,0,76,76
2020-09-17 05:40:15.4983,172.8,130.5,76,75.52,36,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:15.7455,172.8,130.5,76,75.52,36,19.93,63,50,50,0,76,76
2020-09-17 05:40:15.9962,172.8,130.5,76,75.52,36.1,19.93,67,26.6,26.6,0,76,76
2020-09-17 05:40:16.2477,172.8,130.5,76,75.52,36.1,19.94,52,4,3.98,0,76,76
2020-09-17 05:40:16.4993,172.8,130.6,76,75.58,36,19.93,6,16870,26.6,4,76,76
2020-09-17 05:40:16.7509,172.8,130.6,76,75.58,36,19.93,7,16880,26.6,4,76,76
2020-09-17 05:40:17.0028,172.8,130.6,76,75.58,36,19.94,1,783.1,20.8,23.5,76,76
2020-09-17 05:40:17.2553,172.8,130.6,76,75.58,36.1,19.93,2,782.8,21.5,24,76,76
2020-09-17 05:40:17.5078,172.8,130.6,76,75.58,36,19.93,61,785.1,777.4,0,76,76
2020-09-17 05:40:17.7603,172.8,130.6,76,75.58,36,19.93,62,425,425,0,76,76
2020-09-17 05:40:18.0128,172.8,130.6,76,75.58,36,19.93,64,26.4,26.7,0,76,76
2020-09-17 05:40:18.2655,172.8,130.6,76,75.58,36,19.93,3,783.1,20.8,23,76,76
2020-09-17 05:40:18.5181,172.8,130.6,76,75.58,35.9,19.93,4,782.8,21.5,23,76,76
2020-09-17 05:40:18.7708,172.8,130.6,76,75.58,36,19.93,65,16870,16870,0,76,76
2020-09-17 05:40:19.0231,172.8,130.6,76,75.58,36.1,19.93,66,5010,5010,0,76,76
2020-09-17 05:40:19.2743,172.8,130.6,76,75.58,36,19.94,1,783.1,20.8,23.5,76,76
2020-09-17 05:40:19.5255,172.8,130.6,76,75.58,36,19.93,2,782.8,21.5,24,76,76
2020-09-17 05:40:19.7767,172.8,130.6,76,75.58,36.1,19.93,65,16870,16880,0,76,76
2020-09-17 05:40:20.0270,172.8,130.6,76,75.58,36.1,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:20.2744,172.8,130.6,76,75.58,36,19.93,63,50,50,0,76,76
2020-09-17 05:40:20.5218,172.8,130.6,76,75.58,36.1,19.92,67,26.7,26.6,0,76,76
2020-09-17 05:40:20.7692,172.8,130.6,76,75.58,36.1,19.93,52,4,3.98,0,76,76
2020-09-17 05:40:21.0166,172.8,130.6,76,75.58,36,19.92,6,16880,26.7,4,76,76
2020-09-17 05:40:21.2639,172.8,130.6,76,75.58,36,19.93,7,16870,26.6,4,76,76
2020-09-17 05:40:21.5112,172.8,130.6,76,75.58,36,19.93,1,783.2,20.8,23.5,76,76
2020-09-17 05:40:21.7585,172.8,130.6,76,75.58,36,19.93,2,782.8,21.5,24,76,76
2020-09-17 05:40:22.0057,172.8,130.6,76,75.58,36,19.93,61,785.2,777.5,0,76,76
2020-09-17 05:40:22.2531,172.8,130.6,76,75.58,36,19.92,62,425,425,0,76,76
2020-09-17 05:40:22.5004,172.8,130.7,76,75.64,36,19.93,64,26.4,26.7,0,76,76
2020-09-17 05:40:22.7478,172.8,130.7,76,75.64,36.1,19.93,3,783.2,20.8,23,76,76
2020-09-17 05:40:22.9951,172.8,130.7,76,75.64,36,19.93,4,782.8,21.5,23,76,76
2020-09-17 05:40:23.2425,172.8,130.7,76,75.64,36,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:23.4898,172.8,130.7,76,75.64,36.1,19.93,66,5010,5010,0,76,76
2020-09-17 05:40:23.7371,172.8,130.7,76,75.64,36.1,19.93,1,783.2,20.8,23.5,76,76
2020-09-17 05:40:23.9845,172.8,130.7,76,75.64,36,19.93,2,782.8,21.5,24,76,76
2020-09-17 05:40:24.2318,172.8,130.7,76,75.64,36,19.92,65,16870,16880,0,76,76
2020-09-17 05:40:24.4834,172.8,130.7,76,75.64,36,19.9,51,4,3.98,0,76,76
2020-09-17 05:40:24.7359,172.8,130.7,76,75.64,35.9,19.94,63,50,50,0,76,76
2020-09-17 05:40:24.9883,172.8,130.7,76,75.64,35.9,19.93,67,26.7,26.6,0,76,76
2020-09-17 05:40:25.2408,172.8,130.7,76,75.64,36.1,19.93,52,4,3.98,0,76,76
2020-09-17 05:40:25.4933,172.8,130.7,76,75.64,36,19.93,6,16910,26.7,4,76,76
2020-09-17 05:40:25.7458,172.8,130.7,76,75.64,36,19.93,7,16830,26.6,4,76,76
2020-09-17 05:40:25.9983,172.8,130.7,76,75.64,36,19.93,1,783.2,20.8,23.5,76,76
2020-09-17 05:40:26.2509,172.8,130.7,76,75.64,36.1,19.93,2,782.8,21.5,24,76,76
2020-09-17 05:40:26.5033,172.8,130.7,76,75.64,36,19.93,61,785.2,777.4,0,76,76
2020-09-17 05:40:26.7558,172.8,130.7,76,75.64,36,19.93,62,425,425,0,76,76
2020-09-17 05:40:27.0082,172.8,130.7,76,75.64,36.1,19.93,64,26.4,26.7,0,76,76
2020-09-17 05:40:27.2607,172.8,130.7,76,75.64,36.1,19.93,3,783.2,20.8,23,76,76
2020-09-17 05:40:27.5131,172.8,130.7,76,75.64,36,19.93,4,783,21.5,23,76,76
2020-09-17 05:40:27.7656,172.8,130.7,76,75.64,36,19.93,65,16870,16870,0,76,76
2020-09-17 05:40:28.0181,172.8,130.7,76,75.64,36,19.94,66,5010,5010,0,76,76
2020-09-17 05:40:28.2706,172.8,130.7,76,75.64,36,19.93,1,783.3,21,23.5,76,76
2020-09-17 05:40:28.5214,172.8,130.7,76,75.64,36,19.93,2,783,21.5,24,76,76
2020-09-17 05:40:28.7708,172.8,130.7,76,75.64,36,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:29.0202,172.8,130.7,76,75.64,36.1,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:29.2696,172.8,130.7,76,75.64,36.1,19.93,63,50,50,0,76,76
2020-09-17 05:40:29.5196,172.8,130.7,76,75.64,36,19.93,67,26.7,26.6,0,76,76
2020-09-17 05:40:29.7701,172.8,130.7,76,75.64,36,19.93,52,4,3.98,0,76,76
2020-09-17 05:40:30.0206,172.8,130.7,76,75.64,36.1,19.93,6,16880,26.7,4,76,76
2020-09-17 05:40:30.2711,172.8,130.7,76,75.64,36,19.92,7,16870,26.6,4,76,76
2020-09-17 05:40:30.5228,172.8,130.7,76,75.64,36,19.93,1,783.3,21,23.5,76,76
2020-09-17 05:40:30.7754,172.8,130.7,76,75.64,36,19.93,2,783,21.5,24,76,76
2020-09-17 05:40:31.0281,172.8,130.9,76,75.75,36.1,19.92,61,785.3,777.5,0,76,76
2020-09-17 05:40:31.2807,172.8,130.9,76,75.75,35.9,19.93,62,425,425,0,76,76
2020-09-17 05:40:31.5322,172.8,130.9,76,75.75,35.9,19.93,64,26.4,26.6,0,76,76
2020-09-17 05:40:31.7825,172.8,130.9,76,75.75,36,19.93,3,783.3,21,23,76,76
2020-09-17 05:40:32.0327,172.8,130.9,76,75.75,36,19.94,4,783,21.5,23,76,76
2020-09-17 05:40:32.2829,172.8,130.9,76,75.75,36,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:32.5333,172.8,130.9,76,75.75,36.1,19.93,66,5020,5020,0,76,76
2020-09-17 05:40:32.7859,172.8,130.9,76,75.75,36.1,19.94,1,783.3,21,23.5,76,76
2020-09-17 05:40:33.0386,172.8,130.9,76,75.75,36,19.93,2,783,21.5,24,76,76
2020-09-17 05:40:33.2912,172.8,130.9,76,75.75,36,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:33.5437,172.8,130.9,76,75.75,36.1,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:33.7911,172.8,130.9,76,75.75,36.1,19.92,63,50,50,0,76,76
2020-09-17 05:40:34.0386,172.8,130.9,76,75.75,36,19.93,67,26.7,26.6,0,76,76
2020-09-17 05:40:34.2860,172.8,130.9,76,75.75,36,19.93,52,4,3.98,0,76,76
2020-09-17 05:40:34.5335,172.8,130.9,76,75.75,36,19.93,6,16920,26.7,4,76,76
2020-09-17 05:40:34.7808,172.8,130.9,76,75.75,36,19.93,7,16830,26.6,4,76,76
2020-09-17 05:40:35.0282,172.8,130.9,76,75.75,35.9,19.94,1,783.4,21,23.5,76,76
2020-09-17 05:40:35.2755,172.8,130.9,76,75.75,36,19.93,2,783,21.5,24,76,76
2020-09-17 05:40:35.5229,172.8,130.9,76,75.75,36.1,19.93,61,785.3,777.6,0,76,76
2020-09-17 05:40:35.7702,172.8,130.9,76,75.75,36,19.93,62,425,425,0,76,76
2020-09-17 05:40:36.0175,172.8,130.9,76,75.75,36,19.93,64,26.5,26.7,0,76,76
2020-09-17 05:40:36.2649,172.8,130.9,76,75.75,36,19.94,3,783.4,21,23,76,76
2020-09-17 05:40:36.5122,172.8,130.9,76,75.75,36.1,19.93,4,783,21.5,23,76,76
2020-09-17 05:40:36.7606,172.8,130.9,76,75.75,36.1,19.93,65,16880,16870,0,76,76
2020-09-17 05:40:37.0096,172.8,130.9,76,75.75,36,19.94,66,5020,5020,0,76,76
2020-09-17 05:40:37.2587,172.8,130.9,76,75.75,36.1,19.93,1,783.4,21,23.5,76,76
2020-09-17 05:40:37.5078,172.8,130.9,76,75.75,36.1,19.92,2,783,21.5,24,76,76
2020-09-17 05:40:37.7577,172.8,130.9,76,75.75,35.9,19.92,65,16920,16830,0,76,76
2020-09-17 05:40:38.0102,172.8,130.9,76,75.75,35.9,19.94,51,4,3.98,0,76,76
2020-09-17 05:40:38.2627,172.8,130.9,76,75.75,36,19.93,63,50,50,0,76,76
2020-09-17 05:40:38.5151,172.8,130.9,76,75.75,36,19.93,67,26.7,26.7,0,76,76
2020-09-17 05:40:38.7676,172.8,130.9,76,75.75,36,19.93,52,4.01,3.98,0,76,76
2020-09-17 05:40:39.0158,172.8,130.9,76,75.75,36,19.93,6,16920,26.7,4,76,76
2020-09-17 05:40:39.2631,172.8,130.9,76,75.75,36.1,19.93,7,16830,26.7,4,76,76
2020-09-17 05:40:39.5105,172.8,130.9,76,75.75,36,19.93,1,783.4,21,23.5,76,76
2020-09-17 05:40:39.7578,172.8,130.9,76,75.75,36,19.93,2,783,21.5,24,76,76
2020-09-17 05:40:40.0051,172.8,130.9,76,75.75,36.1,19.93,61,785.4,777.6,0,76,76
2020-09-17 05:40:40.2524,172.8,130.9,76,75.75,36.1,19.93,62,425,425,0,76,76
2020-09-17 05:40:40.4997,172.8,130.9,76,75.75,36,19.93,64,26.5,26.7,0,76,76
2020-09-17 05:40:40.7470,172.8,130.9,76,75.75,36,19.93,3,783.4,21,23,76,76
2020-09-17 05:40:40.9944,172.8,130.9,76,75.75,36.1,19.93,4,783,21.5,23,76,76
2020-09-17 05:40:41.2417,172.8,130.9,76,75.75,36,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:41.4891,172.8,130.9,76,75.75,35.9,19.93,66,5010,5010,0,76,76
2020-09-17 05:40:41.7364,172.8,130.9,76,75.75,36,19.93,1,783.4,21,23.5,76,76
2020-09-17 05:40:41.9861,172.8,130.9,76,75.75,36,19.93,2,783,21.5,24,76,76
2020-09-17 05:40:42.2386,172.8,130.9,76,75.75,36,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:42.4911,172.8,130.9,76,75.75,36,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:42.7437,172.8,130.9,76,75.75,36.1,19.94,63,50,50,0,76,76
2020-09-17 05:40:42.9962,172.8,130.9,76,75.75,36.1,19.92,67,26.7,26.7,0,76,76
2020-09-17 05:40:43.2489,172.8,130.9,76,75.75,36,19.92,52,4.01,3.98,0,76,76
2020-09-17 05:40:43.5016,172.8,130.9,76,75.75,36,19.93,6,16920,26.7,4,76,76
2020-09-17 05:40:43.7542,172.8,130.9,76,75.75,36.1,19.93,7,16840,26.7,4,76,76
2020-09-17 05:40:44.0068,172.8,130.9,76,75.75,36,19.93,1,783.5,21,23.5,76,76
2020-09-17 05:40:44.2593,172.8,130.9,76,75.75,35.9,19.93,2,783.2,21.5,24,76,76
2020-09-17 05:40:44.5118,172.8,130.9,76,75.75,36,19.93,61,785.4,777.6,0,76,76
2020-09-17 05:40:44.7642,172.8,130.9,76,75.75,36,19.93,62,425,425,0,76,76
2020-09-17 05:40:45.0165,172.8,130.9,76,75.75,36,19.93,64,26.5,26.7,0,76,76
2020-09-17 05:40:45.2677,172.8,130.9,76,75.75,36,19.93,3,783.5,21,23,76,76
2020-09-17 05:40:45.5188,172.8,130.9,76,75.75,36,19.93,4,783.2,21.5,23,76,76
2020-09-17 05:40:45.7700,172.8,130.9,76,75.75,36.1,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:46.0209,172.8,130.9,76,75.75,36,19.93,66,5010,5010,0,76,76
2020-09-17 05:40:46.2684,172.8,130.9,76,75.75,36.1,19.94,1,783.5,21,23.5,76,76
2020-09-17 05:40:46.5158,172.8,130.9,76,75.75,36.1,19.93,2,783.2,21.5,24,76,76
2020-09-17 05:40:46.7632,172.8,130.9,76,75.75,36.1,19.92,65,16920,16830,0,76,76
2020-09-17 05:40:47.0106,172.8,130.9,76,75.75,36,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:47.2612,172.8,130.9,76,75.75,36,19.93,63,50,50,0,76,76
2020-09-17 05:40:47.5135,172.8,130.9,76,75.75,36.1,19.92,67,26.7,26.7,0,76,76
2020-09-17 05:40:47.7657,172.8,130.9,76,75.75,36,19.93,52,4.01,3.98,0,76,76
2020-09-17 05:40:48.0180,172.8,130.9,76,75.75,35.9,19.93,6,16880,26.7,4,76,76
2020-09-17 05:40:48.2704,172.8,130.9,76,75.75,36,19.93,7,16880,26.7,4,76,76
2020-09-17 05:40:48.5229,172.8,130.9,76,75.75,36.1,19.94,1,783.5,21,23.5,76,76
2020-09-17 05:40:48.7754,172.8,130.9,76,75.75,36,19.93,2,783.2,21.5,24,76,76
2020-09-17 05:40:49.0279,172.8,130.9,76,75.75,36,19.91,61,785.5,777.7,0,76,76
2020-09-17 05:40:49.2771,172.8,130.9,76,75.75,36.1,19.93,62,425,425,0,76,76
2020-09-17 05:40:49.5244,172.8,130.9,76,75.75,36.1,19.92,64,26.4,26.7,0,76,76
2020-09-17 05:40:49.7718,172.8,130.9,76,75.75,36,19.93,3,783.5,21,23,76,76
2020-09-17 05:40:50.0192,172.8,130.9,76,75.75,36,19.93,4,783.3,21.5,23,76,76
2020-09-17 05:40:50.2699,172.8,130.9,76,75.75,36.1,19.94,65,16930,16830,0,76,76
2020-09-17 05:40:50.5224,172.8,130.9,76,75.75,36.1,19.93,66,5010,5010,0,76,76
2020-09-17 05:40:50.7749,172.8,130.9,76,75.75,36,19.93,1,783.5,21,23.5,76,76
2020-09-17 05:40:51.0274,172.8,130.9,76,75.75,36,19.93,2,783.3,21.5,24,76,76
2020-09-17 05:40:51.2786,172.8,130.9,76,75.75,36,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:51.5259,172.8,130.9,76,75.75,35.9,19.94,51,4,3.98,0,76,76
2020-09-17 05:40:51.7733,172.8,130.9,76,75.75,35.9,19.93,63,50,50,0,76,76
2020-09-17 05:40:52.0206,172.8,130.9,76,75.75,36,19.93,67,26.8,26.7,0,76,76
2020-09-17 05:40:52.2680,172.8,130.9,76,75.75,36,19.93,52,4.01,3.98,0,76,76
2020-09-17 05:40:52.5198,172.8,130.9,76,75.75,36,19.93,6,16920,26.8,4,76,76
2020-09-17 05:40:52.7723,172.8,130.9,76,75.75,36,19.93,7,16830,26.7,4,76,76
2020-09-17 05:40:53.0249,172.8,130.9,76,75.75,36.1,19.93,1,783.5,21,23.5,76,76
2020-09-17 05:40:53.2774,172.8,130.9,76,75.75,36,19.93,2,783.3,21.5,24,76,76
2020-09-17 05:40:53.5300,172.8,130.9,76,75.75,36,19.92,61,785.7,777.8,0,76,76
2020-09-17 05:40:53.7827,172.8,130.9,76,75.75,36,19.92,62,425,425,0,76,76
2020-09-17 05:40:54.0353,172.8,130.9,76,75.75,36.1,19.93,64,26.5,26.7,0,76,76
2020-09-17 05:40:54.2879,172.8,130.9,76,75.75,36,19.93,3,783.5,21,23,76,76
2020-09-17 05:40:54.5406,172.8,130.9,76,75.75,35.9,19.93,4,783.3,21.5,23,76,76
2020-09-17 05:40:54.7933,172.8,130.9,76,75.75,36,19.93,65,16880,16880,0,76,76
2020-09-17 05:40:55.0459,172.8,130.9,76,75.75,36,19.93,66,5000,5000,0,76,76
2020-09-17 05:40:55.2986,172.8,130.9,76,75.75,36,19.95,1,783.5,21,23.5,76,76
2020-09-17 05:40:55.5510,172.8,130.9,76,75.75,36,19.93,2,783.3,21.5,24,76,76
2020-09-17 05:40:55.7984,172.8,130.9,76,75.75,36.1,19.93,65,16920,16830,0,76,76
2020-09-17 05:40:56.0457,172.8,130.9,76,75.75,36.1,19.93,51,4,3.98,0,76,76
2020-09-17 05:40:56.2931,172.8,130.9,76,75.75,36,19.92,63,50,50,0,76,76
2020-09-17 05:40:56.5405,172.8,130.9,76,75.75,36,19.93,67,26.8,26.7,0,76,76
2020-09-17 05:40:56.7879,172.8,130.9,76,75.75,36.1,19.93,52,4,3.98,0,76,76
2020-09-17 05:40:57.0353,172.8,130.9,76,75.75,36,19.93,6,16910,26.8,4,76,76
2020-09-17 05:40:57.2827,172.8,130.9,76,75.75,36,19.92,7,16880,26.7,4,76,76
2020-09-17 05:40:57.5303,172.8,130.9,76,75.75,36,19.94,1,783.5,20.8,23.5,76,76
2020-09-17 05:40:57.7829,172.8,130.9,76,75.75,36,19.94,2,783.2,21.5,24,76,76
2020-09-17 05:40:58.0355,172.8,130.9,76,75.75,35.9,19.93,61,785.6,777.8,0,76,76
2020-09-17 05:40:58.2881,172.8,130.9,76,75.75,36,19.94,62,425,425,0,76,76
2020-09-17 05:40:58.5407,172.8,130.9,76,75.75,36,19.93,64,26.5,26.8,0,76,76
2020-09-17 05:40:58.7898,172.8,130.9,76,75.75,36.1,19.93,3,783.5,20.8,23,76,76
2020-09-17 05:40:59.0372,172.8,130.9,76,75.75,36,19.93,4,783.2,21.5,23,76,76
2020-09-17 05:40:59.2846,172.8,130.9,76,75.75,36,19.93,65,16880,16880,0,76,76
2020-09-17 05:40:59.5320,172.8,130.9,76,75.75,36.1,19.92,66,5000,5000,0,76,76
2020-09-17 05:40:59.7828,172.8,130.9,76,75.75,36.1,19.93,1,783.5,20.8,23.5,76,76
2020-09-17 05:41:00.0355,172.8,130.9,76,75.75,36,19.94,2,783.2,21.5,24,76,76
2020-09-17 05:41:00.2882,172.8,130.9,76,75.75,36.1,19.93,65,16920,16830,0,76,76
2020-09-17 05:41:00.5409,172.8,130.9,76,75.75,36.1,19.93,51,4,3.98,0,76,76
2020-09-17 05:41:00.7904,172.8,130.9,76,75.75,36,19.93,63,50,50,0,76,76
2020-09-17 05:41:01.0379,172.8,130.9,76,75.75,35.9,19.91,67,26.8,26.7,0,76,76
2020-09-17 05:41:01.2854,172.8,130.9,76,75.75,36,19.93,52,4,3.98,0,76,76
2020-09-17 05:41:01.5329,172.8,130.9,76,75.75,36,19.92,6,16880,26.8,4,76,76
2020-09-17 05:41:01.7816,172.8,130.9,76,75.75,36,19.93,7,16880,26.7,4,76,76
2020-09-17 05:41:02.0343,172.8,130.9,76,75.75,36,19.93,1,783.5,20.8,23.5,76,76
2020-09-17 05:41:02.2869,172.8,130.9,76,75.75,36.1,19.93,2,783.2,21.5,24,76,76
2020-09-17 05:41:02.5396,172.8,130.9,76,75.75,36.1,19.93,61,785.7,777.9,0,76,76
2020-09-17 05:41:02.7922,172.8,130.9,76,75.75,36,19.93,62,425,425,0,76,76
2020-09-17 05:41:03.0405,172.8,130.9,76,75.75,36.1,19.93,64,26.5,26.7,0,76,76
2020-09-17 05:41:03.2880,172.8,130.9,76,75.75,36.1,19.92,3,783.5,20.8,23,76,76
2020-09-17 05:41:03.5355,172.8,130.9,76,75.75,36.1,19.93,4,783.2,21.5,23,76,76
2020-09-17 05:41:03.7829,172.8,131,76,75.81,36,19.93,65,16880,16880,0,76,76
2020-09-17 05:41:04.0351,172.8,131,76,75.81,36,19.94,66,4990,5000,0,76,76
2020-09-17 05:41:04.2877,172.8,131,76,75.81,36,19.93,1,783.6,21,23.5,76,76
2020-09-17 05:41:04.5404,172.8,131,76,75.81,35.9,19.93,2,783.4,21.5,24,76,76
2020-09-17 05:41:04.7930,172.8,131,76,75.81,35.9,19.93,65,16930,16840,0,76,76
2020-09-17 05:41:05.0433,172.8,131,76,75.81,36.1,19.91,51,4,3.98,0,76,76
2020-09-17 05:41:05.2908,172.8,131,76,75.81,36,19.93,63,50,50,0,76,76
2020-09-17 05:41:05.5383,172.8,131,76,75.81,36,19.91,67,26.8,26.7,0,76,76
2020-09-17 05:41:05.7858,172.8,131,76,75.81,36,19.92,52,4.01,3.98,0,76,76
2020-09-17 05:41:06.0332,172.8,131,76,75.81,36.1,19.93,6,16880,26.8,4,76,76
2020-09-17 05:41:06.2807,172.8,131,76,75.81,36,19.93,7,16880,26.7,4,76,76
2020-09-17 05:41:06.5281,172.8,131,76,75.81,36,19.94,1,783.6,21,23.5,76,76
2020-09-17 05:41:06.7756,172.8,131,76,75.81,36,19.93,2,783.4,21.5,24,76,76
2020-09-17 05:41:07.0230,172.8,131,76,75.81,36.1,19.93,61,785.7,777.9,0,76,76
2020-09-17 05:41:07.2702,172.8,131,76,75.81,35.9,19.93,62,425,425,0,76,76
2020-09-17 05:41:07.5174,172.8,131,76,75.81,35.9,19.93,64,26.4,26.8,0,76,76
2020-09-17 05:41:07.7646,172.8,131,76,75.81,36,19.94,3,783.6,21,23,76,76
2020-09-17 05:41:08.0118,172.8,131,76,75.81,36,19.93,4,783.4,21.5,23,76,76
2020-09-17 05:41:08.2590,172.8,131,76,75.81,36,19.93,65,16880,16880,0,76,76
2020-09-17 05:41:08.5062,172.8,131,76,75.81,36,19.93,66,4990,4990,0,76,76
2020-09-17 05:41:08.7534,172.8,131,76,75.81,36.1,19.94,1,783.6,21,23.5,76,76
2020-09-17 05:41:09.0006,172.8,131,76,75.81,36,19.93,2,783.4,21.5,24,76,76
2020-09-17 05:41:09.2530,172.8,131,76,75.81,36,19.93,65,16880,16880,0,76,76
2020-09-17 05:41:09.5055,172.8,131.1,76,75.87,36,19.93,51,4,3.98,0,76,76
2020-09-17 05:41:09.7580,172.8,131.1,76,75.87,36.1,19.93,63,50,50,0,76,76
2020-09-17 05:41:10.0105,172.8,131.1,76,75.87,36,19.93,67,26.8,26.7,0,76,76
2020-09-17 05:41:10.2611,172.8,131.1,76,75.87,36,19.93,52,4.01,3.98,0,76,76
2020-09-17 05:41:10.5115,172.8,131.1,76,75.87,36,19.93,6,16880,26.8,4,76,76
2020-09-17 05:41:10.7619,172.8,131.1,76,75.87,36,19.93,7,16880,26.7,4,76,76
2020-09-17 05:41:11.0123,172.8,131.1,76,75.87,35.9,19.93,1,783.9,20.8,23.5,76,76
2020-09-17 05:41:11.2621,172.8,131.1,76,75.87,35.9,19.91,2,783.5,21.5,24,76,76
2020-09-17 05:41:11.5115,172.8,131.1,76,75.87,36,19.94,61,785.8,778,0,76,76
2020-09-17 05:41:11.7610,172.8,131.1,76,75.87,36.1,19.95,62,425,425,0,76,76
2020-09-17 05:41:12.0105,172.8,131.1,76,75.87,36,19.93,64,26.4,26.7,0,76,76
2020-09-17 05:41:12.2585,172.8,131.1,76,75.87,36.1,19.94,3,783.9,20.8,23,76,76
2020-09-17 05:41:12.5059,172.8,131.1,76,75.87,36.1,19.93,4,783.5,21.5,23,76,76
2020-09-17 05:41:12.7532,172.8,131.1,76,75.87,36.1,19.93,65,16930,16840,0,76,76
2020-09-17 05:41:13.0005,172.8,131.1,76,75.87,36,19.93,66,4990,4990,0,76,76
2020-09-17 05:41:13.2512,172.8,131.1,76.25,75.87,36.1,19.93,1,783.9,20.8,23.5,76,76
2020-09-17 05:41:13.5037,172.8,131.1,76.25,75.87,36.1,19.93,2,783.5,21.5,24,76,76
2020-09-17 05:41:13.7562,172.8,131.1,76.25,75.87,36,19.93,65,16880,16880,0,76,76
2020-09-17 05:41:14.0087,172.8,131.1,76.25,75.87,35.9,19.93,51,4.01,3.98,0,76,76
2020-09-17 05:41:14.2613,172.8,131.1,76.25,75.87,36,19.93,63,50,50,0,76,76
2020-09-17 05:41:14.5138,172.8,131.1,76.25,75.87,36,19.93,67,26.8,26.7,0,76,76
2020-09-17 05:41:14.7663,172.8,131.1,76.25,75.87,36,19.93,52,4.01,3.98,0,76,76
2020-09-17 05:41:15.0189,172.8,131.1,76.25,75.87,36,19.93,6,16870,26.8,4,76,76
2020-09-17 05:41:15.2714,172.8,131.1,76.25,75.87,36.1,19.93,7,16880,26.8,4,76,76
2020-09-17 05:41:15.5239,172.8,131.1,76.25,75.87,36,19.93,1,783.9,20.8,23.5,76,76
2020-09-17 05:41:15.7765,172.8,131.1,76.25,75.87,36,19.94,2,783.5,21.5,24,76,76
2020-09-17 05:41:16.0290,172.8,131.1,76.25,75.87,36,19.92,61,785.8,778,0,76,76
2020-09-17 05:41:16.2802,172.8,131.1,76.25,75.87,36.1,19.93,62,425,425,0,76,76
2020-09-17 05:41:16.5276,172.8,131.1,76.25,75.87,36.1,19.93,64,26.4,26.7,0,76,76
2020-09-17 05:41:16.7750,172.8,131.1,76.25,75.87,36,19.93,3,783.9,20.8,23,76,76
2020-09-17 05:41:17.0224,172.8,131.3,76.25,75.98,36,19.93,4,783.5,21.5,23,76,76
2020-09-17 05:41:17.2712,172.8,131.3,76.25,75.98,36,19.93,65,16860,16880,0,76,76
2020-09-17 05:41:17.5237,172.8,131.3,76.25,75.98,35.9,19.95,66,5000,5000,0,76,76
2020-09-17 05:41:17.7762,172.8,131.3,76.25,75.98,35.9,19.93,1,783.9,20.8,23.5,76,76
2020-09-17 05:41:18.0288,172.8,131.3,76.25,75.98,36.1,19.9,2,783.5,21.5,24,76,76
2020-09-17 05:41:18.2813,172.8,131.3,76.25,75.98,36,19.93,65,16860,16880,0,76,76
2020-09-17 05:41:18.5294,172.8,131.3,76.25,75.98,36,19.94,51,4,3.98,0,76.5,76
2020-09-17 05:41:18.7769,172.8,131.3,76.25,75.98,36,19.93,63,50,50,0,76.5,76
2020-09-17 05:41:19.0243,172.8,131.3,76.25,75.98,36.1,19.93,67,26.8,26.8,0,76.5,76
2020-09-17 05:41:19.2717,172.8,131.3,76.25,75.98,36,19.93,52,4.01,3.98,0,76.5,76
2020-09-17 05:41:19.5235,172.8,131.3,76.25,75.98,36,19.93,6,16860,26.8,4,76.5,76
2020-09-17 05:41:19.7761,172.8,131.3,76.25,75.98,36,19.93,7,16880,26.8,4,76.5,76
2020-09-17 05:41:20.0286,172.8,131.3,76.25,75.98,36.1,19.93,1,783.8,20.8,23.5,76.5,76
2020-09-17 05:41:20.2812,172.8,131.3,76.25,75.98,35.9,19.93,2,783.4,21.5,24,76.5,76
2020-09-17 05:41:20.5295,172.8,131.3,76.25,75.98,35.9,19.94,61,785.9,778.1,0,76.5,76
2020-09-17 05:41:20.7769,172.8,131.3,76.25,75.98,36,19.93,62,425,425,0,76.5,76
2020-09-17 05:41:21.0243,172.8,131.3,76.25,75.98,36,19.93,64,26.4,26.8,0,76.5,76
2020-09-17 05:41:21.2717,172.8,131.3,76.25,75.98,35.9,19.93,3,783.8,20.8,23,76.5,76
2020-09-17 05:41:21.5201,172.8,131.3,76.25,75.98,36,19.93,4,783.4,21.5,23,76.5,76
2020-09-17 05:41:21.7687,172.8,131.3,76.25,75.98,36.1,19.93,65,16850,16890,0,76.5,76
2020-09-17 05:41:22.0173,172.8,131.3,76.25,75.98,36.1,19.93,66,5000,5000,0,76.5,76
2020-09-17 05:41:22.2658,172.8,131.3,76.25,75.98,36,19.92,1,783.8,20.8,23.5,76.5,76
2020-09-17 05:41:22.5134,172.8,131.3,76.25,75.98,36,19.93,2,783.4,21.5,24,76.5,76
2020-09-17 05:41:22.7607,172.8,131.3,76.25,75.98,36.1,19.92,65,16860,16890,0,76.5,76
2020-09-17 05:41:23.0080,172.8,131.3,76.25,75.98,36,19.93,51,4,3.98,0,76.5,76
2020-09-17 05:41:23.2553,172.8,131.3,76.25,75.98,36,19.93,63,50,50,0,76.5,76
2020-09-17 05:41:23.5029,172.8,131.3,76.25,75.98,36,19.93,67,26.8,26.8,0,76.5,76
2020-09-17 05:41:23.7554,172.8,131.3,76.25,75.98,36,19.93,52,4.01,3.98,0,76.5,76
2020-09-17 05:41:24.0079,172.8,131.3,76.25,75.98,35.9,19.92,6,16850,26.8,4,76.5,76
2020-09-17 05:41:24.2605,172.8,131.3,76.25,75.98,35.9,19.94,7,16890,26.8,4,76.5,76
2020-09-17 05:41:24.5129,172.8,131.3,76.25,75.98,36,19.93,1,783.8,20.8,23.5,76.5,76
2020-09-17 05:41:24.7602,172.8,131.3,76.25,75.98,36,19.94,2,783.4,21.5,24,76.5,76
2020-09-17 05:41:25.0075,172.8,131.3,76.25,75.98,36,19.93,61,786,778.1,0,76.5,76
2020-09-17 05:41:25.2548,172.8,131.3,76.25,75.98,36,19.93,62,425,425,0,76.5,76
2020-09-17 05:41:25.5024,172.8,131.3,76.25,75.98,36.1,19.93,64,26.4,26.8,0,76.5,76
2020-09-17 05:41:25.7549,172.8,131.3,76.25,75.98,36.1,19.93,3,784,20.8,23,76.5,76
2020-09-17 05:41:26.0074,172.8,131.3,76.25,75.98,36,19.93,4,783.5,21.5,23,76.5,76
2020-09-17 05:41:26.2599,172.8,131.3,76.25,75.98,36,19.93,65,16850,16890,0,76.5,76
2020-09-17 05:41:26.5123,172.8,131.3,76.25,75.98,36,19.94,66,4990,4990,0,76.5,76
2020-09-17 05:41:26.7648,172.8,131.3,76.25,75.98,36,19.94,1,784,20.8,23.5,76.5,76
2020-09-17 05:41:27.0174,172.8,131.3,76.25,75.98,36,19.93,2,783.5,21.5,24,76.5,76
2020-09-17 05:41:27.2699,172.8,131.3,76.25,75.98,36,19.93,65,16850,16890,0,76.5,76
2020-09-17 05:41:27.5224,172.8,131.3,76.25,75.98,36,19.93,51,4.01,3.98,0,76.5,76
2020-09-17 05:41:27.7750,172.8,131.3,76.25,75.98,36,19.93,63,50,50,0,76.5,76
2020-09-17 05:41:28.0230,172.8,131.3,76.25,75.98,36,19.94,67,26.8,26.8,0,76.5,76
2020-09-17 05:41:28.2703,172.8,131.3,76.25,75.98,36.1,19.93,52,4.01,3.98,0,76.5,76
2020-09-17 05:41:28.5176,172.8,131.3,76.25,75.98,36,19.93,6,16850,26.8,4,76.5,76
2020-09-17 05:41:28.7649,172.8,131.3,76.25,75.98,36,19.93,7,16900,26.8,4,76.5,76
2020-09-17 05:41:29.0167,172.8,131.3,76.25,75.98,36,19.93,1,784,20.8,23.5,76.5,76
2020-09-17 05:41:29.2692,172.8,131.3,76.25,75.98,36,19.93,2,783.5,21.5,24,76.5,76
2020-09-17 05:41:29.5217,172.8,131.3,76.25,75.98,36,19.94,61,785.9,778.2,0,76.5,76
2020-09-17 05:41:29.7741,172.8,131.3,76.25,75.98,36,19.92,62,425,425,0,76.5,76
2020-09-17 05:41:30.0223,172.8,131.3,76.25,75.98,36,19.92,64,26.4,26.8,0,76.5,76
2020-09-17 05:41:30.2696,172.8,131.3,76.25,75.98,36,19.92,3,784,20.8,23,76.5,76
2020-09-17 05:41:30.5168,172.8,131.3,76.25,75.98,35.9,19.92,4,783.5,21.5,23,76.5,76
2020-09-17 05:41:30.7641,172.8,131.3,76.25,75.98,36,19.93,65,16850,16900,0,76.5,76
2020-09-17 05:41:31.0114,172.8,131.3,76.5,75.98,36.1,19.93,66,4990,4990,0,76.5,76
2020-09-17 05:41:31.2586,172.8,131.3,76.5,75.98,36.1,19.93,1,784,20.8,23.5,76.5,76
2020-09-17 05:41:31.5059,172.8,131.3,76.5,75.98,36,19.93,2,783.5,21.5,24,76.5,76
2020-09-17 05:41:31.7532,172.8,131.3,76.5,75.98,36.1,19.93,65,16850,16900,0,76.5,76
2020-09-17 05:41:32.0046,172.8,131.3,76.5,75.98,36.1,19.93,51,4.01,3.98,0,76.5,76
2020-09-17 05:41:32.2571,172.8,131.3,76.5,75.98,36,19.93,63,50,50,0,76.5,76
2020-09-17 05:41:32.5095,172.8,131.3,76.5,75.98,36,19.94,67,26.9,26.8,0,76.5,76
2020-09-17 05:41:32.7619,172.8,131.3,76.5,75.98,36,19.93,52,4.01,3.98,0,76.5,76
2020-09-17 05:41:33.0141,172.8,131.3,76.5,75.98,36,19.93,6,16850,26.9,4,76.5,76.5
2020-09-17 05:41:33.2614,172.8,131.3,76.5,75.98,35.9,19.93,7,16890,26.8,4,76.5,76.5
2020-09-17 05:41:33.5087,172.8,131.3,76.5,75.98,35.9,19.93,1,784,20.8,23.5,76.5,76.5
2020-09-17 05:41:33.7560,172.8,131.3,76.5,75.98,36,19.93,2,783.6,21.5,24,76.5,76.5
2020-09-17 05:41:34.0039,172.8,131.3,76.5,75.98,36,19.93,61,785.9,778.1,0,76.5,76.5
2020-09-17 05:41:34.2564,172.8,131.3,76.5,75.98,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:41:34.5089,172.8,131.3,76.5,75.98,36,19.93,64,26.3,26.7,0,76.5,76.5
2020-09-17 05:41:34.7614,172.8,131.3,76.5,75.98,36.1,19.93,3,784,20.8,23,76.5,76.5
2020-09-17 05:41:35.0136,172.8,131.3,76.5,75.98,36.1,19.94,4,783.6,21.5,23,76.5,76.5
2020-09-17 05:41:35.2610,172.8,131.3,76.5,75.98,36,19.93,65,16850,16880,0,76.5,76.5
2020-09-17 05:41:35.5083,172.8,131.3,76.5,75.98,36,19.94,66,4990,4990,0,76.5,76.5
2020-09-17 05:41:35.7557,172.8,131.3,76.5,75.98,36.1,19.92,1,784,20.8,23.5,76.5,76.5
2020-09-17 05:41:36.0031,172.8,131.3,76.5,75.98,36,19.94,2,783.6,21.5,24,76.5,76.5
2020-09-17 05:41:36.2513,172.8,131.3,76.5,75.98,35.9,19.9,65,16850,16880,0,76.5,76.5
2020-09-17 05:41:36.4999,172.8,131.3,76.5,75.98,36,19.93,51,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:36.7485,172.8,131.3,76.5,75.98,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:41:36.9972,172.8,131.3,76.5,75.98,35.9,19.93,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:41:37.2469,172.8,131.3,76.5,75.98,35.9,19.93,52,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:37.4994,172.8,131.3,76.5,75.98,36.1,19.93,6,16860,26.9,4,76.5,76.5
2020-09-17 05:41:37.7520,172.8,131.3,76.5,75.98,36,19.93,7,16880,26.8,4,76.5,76.5
2020-09-17 05:41:38.0045,172.8,131.3,76.5,75.98,36,19.92,1,784,20.8,23.5,76.5,76.5
2020-09-17 05:41:38.2570,172.8,131.3,76.5,75.98,36,19.93,2,783.6,21.5,24,76.5,76.5
2020-09-17 05:41:38.5051,172.8,131.3,76.5,75.98,36.1,19.93,61,786,778.2,0,76.5,76.5
2020-09-17 05:41:38.7525,172.8,131.3,76.5,75.98,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:41:38.9998,172.8,131.3,76.5,75.98,36,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:41:39.2471,172.8,131.3,76.5,75.98,36,19.93,3,784,20.8,23,76.5,76.5
2020-09-17 05:41:39.4972,172.8,131.3,76.5,75.98,36,19.93,4,783.6,21.5,23,76.5,76.5
2020-09-17 05:41:39.7477,172.8,131.3,76.5,75.98,36,19.93,65,16860,16880,0,76.5,76.5
2020-09-17 05:41:39.9981,172.8,131.3,76.5,75.98,35.9,19.92,66,4990,4990,0,76.5,76.5
2020-09-17 05:41:40.2485,172.8,131.3,76.5,75.98,36,19.93,1,784.1,20.8,23.5,76.5,76.5
2020-09-17 05:41:40.4989,172.8,131.3,76.5,75.98,36,19.92,2,783.7,21.5,24,76.5,76.5
2020-09-17 05:41:40.7493,172.8,131.3,76.5,75.98,36,19.93,65,16860,16870,0,76.5,76.5
2020-09-17 05:41:40.9997,172.8,131.3,76.5,75.98,36.1,19.93,51,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:41.2501,172.8,131.3,76.5,75.98,36.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:41:41.5018,172.8,131.3,76.5,75.98,36,19.93,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:41:41.7542,172.8,131.3,76.5,75.98,36,19.93,52,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:42.0067,172.8,131.3,76.5,75.98,36,19.93,6,16860,26.9,4,76.5,76.5
2020-09-17 05:41:42.2591,172.8,131.3,76.5,75.98,36,19.93,7,16870,26.8,4,76.5,76.5
2020-09-17 05:41:42.5113,172.8,131.3,76.5,75.98,35.9,19.93,1,784.1,20.8,23.5,76.5,76.5
2020-09-17 05:41:42.7633,172.8,131.3,76.5,75.98,35.9,19.94,2,783.7,21.5,24,76.5,76.5
2020-09-17 05:41:43.0153,172.8,131.3,76.5,75.98,36,19.93,61,786.1,778.3,0,76.5,76.5
2020-09-17 05:41:43.2673,172.8,131.3,76.5,75.98,36,19.92,62,425,425,0,76.5,76.5
2020-09-17 05:41:43.5193,172.8,131.3,76.5,75.98,36,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:41:43.7718,172.8,131.3,76.5,75.98,36,19.93,3,784.1,20.8,23,76.5,76.5
2020-09-17 05:41:44.0244,172.8,131.3,76.5,75.98,36.1,19.93,4,783.7,21.5,23,76.5,76.5
2020-09-17 05:41:44.2769,172.8,131.3,76.5,75.98,36.1,19.93,65,16860,16870,0,76.5,76.5
2020-09-17 05:41:44.5292,172.8,131.3,76.5,75.98,36,19.92,66,4990,4990,0,76.5,76.5
2020-09-17 05:41:44.7798,172.8,131.3,76.5,75.98,36,19.93,1,784.1,20.8,23.5,76.5,76.5
2020-09-17 05:41:45.0304,172.8,131.3,76.5,75.98,36.1,19.93,2,783.7,21.5,24,76.5,76.5
2020-09-17 05:41:45.2810,172.8,131.3,76.5,75.98,36,19.92,65,16860,16870,0,76.5,76.5
2020-09-17 05:41:45.5315,172.8,131.3,76.5,75.98,36,19.93,51,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:45.7814,172.8,131.3,76.5,75.98,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:41:46.0314,172.8,131.3,76.5,75.98,36,19.93,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:41:46.2813,172.8,131.3,76.5,75.98,35.9,19.93,52,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:46.5312,172.8,131.3,76.5,75.98,35.9,19.93,6,16860,26.9,4,76.5,76.5
2020-09-17 05:41:46.7794,172.8,131.3,76.5,75.98,36.1,19.93,7,16880,26.8,4,76.5,76.5
2020-09-17 05:41:47.0266,172.8,131.3,76.5,75.98,36,19.93,1,784.1,20.8,23.5,76.5,76.5
2020-09-17 05:41:47.2738,172.8,131.3,76.5,75.98,36,19.93,2,783.7,21.5,24,76.5,76.5
2020-09-17 05:41:47.5210,172.8,131.3,76.5,75.98,36,19.93,61,786.1,778.3,0,76.5,76.5
2020-09-17 05:41:47.7696,172.8,131.3,76.5,75.98,36.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:41:48.0222,172.8,131.3,76.5,75.98,36,19.92,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:41:48.2747,172.8,131.3,76.5,75.98,36,19.94,3,784.2,20.8,23,76.5,76.5
2020-09-17 05:41:48.5272,172.8,131.3,76.5,75.98,36,19.93,4,783.8,21.5,23,76.5,76.5
2020-09-17 05:41:48.7798,172.8,131.3,76.5,75.98,36,19.92,65,16870,16880,0,76.5,76.5
2020-09-17 05:41:49.0279,172.8,131.3,76.5,75.98,36,19.93,66,4990,4990,0,76.5,76.5
2020-09-17 05:41:49.2754,172.8,131.3,76.5,75.98,35.9,19.93,1,784.2,20.8,23.5,76.5,76.5
2020-09-17 05:41:49.5228,172.8,131.4,76.5,76.04,36.1,19.92,2,783.8,21.5,24,76.5,76.5
2020-09-17 05:41:49.7703,172.8,131.4,76.5,76.04,36,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:41:50.0206,172.8,131.4,76.5,76.04,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:41:50.2711,172.8,131.4,76.5,76.04,36.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:41:50.5217,172.8,131.4,76.5,76.04,36.1,19.95,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:41:50.7723,172.8,131.4,76.5,76.04,36,19.93,52,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:51.0200,172.8,131.4,76.5,76.04,36,19.92,6,16870,26.9,4,76.5,76.5
2020-09-17 05:41:51.2673,172.8,131.4,76.5,76.04,36,19.93,7,16870,26.8,4,76.5,76.5
2020-09-17 05:41:51.5146,172.8,131.4,76.5,76.04,36.1,19.93,1,784.2,20.8,23.5,76.5,76.5
2020-09-17 05:41:51.7619,172.8,131.4,76.5,76.04,36,19.93,2,783.8,21.5,24,76.5,76.5
2020-09-17 05:41:52.0095,172.8,131.4,76.5,76.04,35.9,19.94,61,786.2,778.4,0,76.5,76.5
2020-09-17 05:41:52.2620,172.8,131.4,76.5,76.04,36,19.92,62,425,425,0,76.5,76.5
2020-09-17 05:41:52.5144,172.8,131.4,76.5,76.04,36,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:41:52.7669,172.8,131.4,76.5,76.04,35.9,19.92,3,784.2,20.8,23,76.5,76.5
2020-09-17 05:41:53.0194,172.8,131.4,76.5,76.04,36,19.93,4,783.8,21.5,23,76.5,76.5
2020-09-17 05:41:53.2718,172.8,131.4,76.5,76.04,36,19.92,65,16870,16880,0,76.5,76.5
2020-09-17 05:41:53.5243,172.8,131.4,76.5,76.04,36.1,19.93,66,4990,4990,0,76.5,76.5
2020-09-17 05:41:53.7768,172.8,131.4,76.5,76.04,36,19.92,1,784.2,20.8,23.5,76.5,76.5
2020-09-17 05:41:54.0292,172.8,131.4,76.5,76.04,36,19.93,2,783.8,21.5,24,76.5,76.5
2020-09-17 05:41:54.2783,172.8,131.4,76.5,76.04,36.1,19.93,65,16870,16880,0,76.5,76.5
2020-09-17 05:41:54.5258,172.8,131.4,76.5,76.04,36.1,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:41:54.7732,172.8,131.4,76.5,76.04,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:41:55.0206,172.8,131.4,76.5,76.04,36,19.93,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:41:55.2680,172.8,131.4,76.5,76.04,36,19.93,52,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:55.5154,172.8,131.4,76.5,76.04,35.9,19.93,6,16870,26.9,4,76.5,76.5
2020-09-17 05:41:55.7628,172.8,131.4,76.5,76.04,35.9,19.92,7,16870,26.8,4,76.5,76.5
2020-09-17 05:41:56.0102,172.8,131.4,76.5,76.04,36.1,19.92,1,784.1,20.8,23.5,76.5,76.5
2020-09-17 05:41:56.2576,172.8,131.4,76.5,76.04,36,19.93,2,783.9,21.5,24,76.5,76.5
2020-09-17 05:41:56.5049,172.8,131.5,76.5,76.1,36,19.93,61,786.2,778.4,0,76.5,76.5
2020-09-17 05:41:56.7523,172.8,131.5,76.5,76.1,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:41:56.9997,172.8,131.5,76.5,76.1,36.1,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:41:57.2471,172.8,131.5,76.5,76.1,36,19.93,3,784.1,20.8,23,76.5,76.5
2020-09-17 05:41:57.4948,172.8,131.5,76.5,76.1,36,19.92,4,783.9,21.5,23,76.5,76.5
2020-09-17 05:41:57.7427,172.8,131.5,76.5,76.1,36,19.92,65,16880,16880,0,76.5,76.5
2020-09-17 05:41:57.9906,172.8,131.5,76.5,76.1,36.1,19.93,66,5000,5000,0,76.5,76.5
2020-09-17 05:41:58.2385,172.8,131.5,76.5,76.1,35.9,19.93,1,784.1,20.8,23.5,76.5,76.5
2020-09-17 05:41:58.4860,172.8,131.5,76.5,76.1,36,19.93,2,783.9,21.5,24,76.5,76.5
2020-09-17 05:41:58.7333,172.8,131.5,76.5,76.1,36,19.93,65,16870,16880,0,76.5,76.5
2020-09-17 05:41:58.9806,172.8,131.5,76.5,76.1,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:41:59.2279,172.8,131.5,76.5,76.1,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:41:59.4756,172.8,131.5,76.5,76.1,36,19.93,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:41:59.7280,172.8,131.5,76.5,76.1,36.1,19.93,52,4.01,3.98,0,76.5,76.5
2020-09-17 05:41:59.9805,172.8,131.5,76.5,76.1,36.1,19.92,6,16870,26.9,4,76.5,76.5
2020-09-17 05:42:00.2329,172.8,131.5,76.5,76.1,36,19.93,7,16870,26.8,4,76.5,76.5
2020-09-17 05:42:00.4854,172.8,131.5,76.5,76.1,36,19.93,1,784.1,20.8,23.5,76.5,76.5
2020-09-17 05:42:00.7378,172.8,131.5,76.5,76.1,36.1,19.92,2,783.9,21.5,24,76.5,76.5
2020-09-17 05:42:00.9902,172.8,131.5,76.5,76.1,36,19.92,61,786.4,778.5,0,76.5,76.5
2020-09-17 05:42:01.2426,172.8,131.5,76.5,76.1,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:01.4951,172.8,131.5,76.5,76.1,36,19.94,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:01.7476,172.8,131.5,76.5,76.1,36,19.94,3,784.3,20.8,23,76.5,76.5
2020-09-17 05:42:02.0001,172.8,131.5,76.5,76.1,35.9,19.95,4,784,21.5,23,76.5,76.5
2020-09-17 05:42:02.2526,172.8,131.5,76.5,76.1,36,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:02.5051,172.8,131.5,76.5,76.1,36,19.93,66,5010,5010,0,76.5,76.5
2020-09-17 05:42:02.7576,172.8,131.5,76.5,76.1,36.1,19.93,1,784.3,20.8,23.5,76.5,76.5
2020-09-17 05:42:03.0101,172.8,131.8,76.5,76.27,36,19.93,2,784,21.5,24,76.5,76.5
2020-09-17 05:42:03.2626,172.8,131.8,76.5,76.27,36,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:03.5151,172.8,131.8,76.5,76.27,36.1,19.92,51,4.01,3.98,0,76.5,76.5
2020-09-17 05:42:03.7676,172.8,131.8,76.5,76.27,36.1,19.94,63,50,50,0,76.5,76.5
2020-09-17 05:42:04.0202,172.8,131.8,76.5,76.27,36,19.94,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:42:04.2727,172.8,131.8,76.5,76.27,36,19.92,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:04.5252,172.8,131.8,76.5,76.27,36.1,19.93,6,16880,26.9,4,76.5,76.5
2020-09-17 05:42:04.7777,172.8,131.8,76.5,76.27,36,19.93,7,16870,26.8,4,76.5,76.5
2020-09-17 05:42:05.0257,172.8,131.8,76.5,76.27,35.9,19.94,1,784.3,20.8,23.5,76.5,76.5
2020-09-17 05:42:05.2730,172.8,131.8,76.5,76.27,35.9,19.93,2,784,21.5,24,76.5,76.5
2020-09-17 05:42:05.5203,172.8,131.8,76.5,76.27,36,19.93,61,786.3,778.5,0,76.5,76.5
2020-09-17 05:42:05.7676,172.8,131.8,76.5,76.27,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:06.0195,172.8,131.8,76.5,76.27,36,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:06.2720,172.8,131.8,76.5,76.27,36.1,19.92,3,784.3,20.8,23,76.5,76.5
2020-09-17 05:42:06.5245,172.8,131.8,76.5,76.27,36,19.94,4,784,21.5,23,76.5,76.5
2020-09-17 05:42:06.7771,172.8,131.8,76.5,76.27,36,19.94,65,16870,16880,0,76.5,76.5
2020-09-17 05:42:07.0253,172.8,131.8,76.5,76.27,36,19.93,66,5010,5010,0,76.5,76.5
2020-09-17 05:42:07.2728,172.8,131.8,76.5,76.27,36.1,19.9,1,784.3,20.8,23.5,76.5,76.5
2020-09-17 05:42:07.5202,172.8,131.8,76.5,76.27,36.1,19.93,2,784,21.5,24,76.5,76.5
2020-09-17 05:42:07.7677,172.8,131.8,76.5,76.27,36,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:08.0150,172.8,131.8,76.5,76.27,36,19.94,51,4.01,3.98,0,76.5,76.5
2020-09-17 05:42:08.2623,172.8,131.8,76.5,76.27,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:08.5095,172.8,131.8,76.5,76.27,36,19.93,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:42:08.7568,172.8,131.8,76.5,76.27,35.9,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:09.0041,172.8,131.8,76.5,76.27,36.1,19.93,6,16870,26.9,4,76.5,76.5
2020-09-17 05:42:09.2515,172.8,131.8,76.5,76.27,36.1,19.94,7,16880,26.8,4,76.5,76.5
2020-09-17 05:42:09.4988,172.8,131.8,76.5,76.27,36,19.93,1,784.3,20.8,23.5,76.5,76.5
2020-09-17 05:42:09.7462,172.8,131.8,76.5,76.27,36,19.93,2,783.9,21.5,24,76.5,76.5
2020-09-17 05:42:09.9954,172.8,131.8,76.5,76.27,36.1,19.93,61,786.3,778.5,0,76.5,76.5
2020-09-17 05:42:10.2479,172.8,131.8,76.5,76.27,36.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:10.5003,172.8,131.8,76.5,76.27,36,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:10.7527,172.8,131.8,76.5,76.27,36,19.93,3,784.3,20.8,23,76.5,76.5
2020-09-17 05:42:11.0046,172.8,131.8,76.5,76.27,36.1,19.93,4,783.9,21.5,23,76.5,76.5
2020-09-17 05:42:11.2555,172.8,131.8,76.5,76.27,36,19.93,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:11.5065,172.8,131.8,76.5,76.27,35.9,19.92,66,5010,5010,0,76.5,76.5
2020-09-17 05:42:11.7574,172.8,131.8,76.5,76.27,36,19.93,1,784.3,20.8,23.5,76.5,76.5
2020-09-17 05:42:12.0080,172.8,131.8,76.5,76.27,36.1,19.94,2,783.9,21.5,24,76.5,76.5
2020-09-17 05:42:12.2554,172.8,131.8,76.5,76.27,36,19.93,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:12.5028,172.8,131.8,76.5,76.27,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:12.7501,172.8,131.8,76.5,76.27,36.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:12.9975,172.8,131.8,76.5,76.27,36.1,19.93,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:42:13.2482,172.8,131.8,76.5,76.27,36,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:13.5005,172.8,131.8,76.5,76.27,36,19.93,6,16880,26.9,4,76.5,76.5
2020-09-17 05:42:13.7528,172.8,131.8,76.5,76.27,36.1,19.93,7,16880,26.8,4,76.5,76.5
2020-09-17 05:42:14.0051,172.8,131.8,76.5,76.27,36.1,19.93,1,784.3,20.8,23.5,76.5,76.5
2020-09-17 05:42:14.2575,172.8,131.8,76.5,76.27,36,19.93,2,783.9,21.5,24,76.5,76.5
2020-09-17 05:42:14.5099,172.8,131.8,76.5,76.27,36,19.93,61,786.4,778.6,0,76.5,76.5
2020-09-17 05:42:14.7624,172.8,131.8,76.5,76.27,36.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:15.0149,172.8,131.8,76.5,76.27,36,19.93,64,26.4,26.8,0,76.5,76.5
2020-09-17 05:42:15.2659,172.8,131.8,76.5,76.27,36,19.93,3,784.3,20.8,23,76.5,76.5
2020-09-17 05:42:15.5132,172.8,131.8,76.5,76.27,36,19.93,4,783.9,21.5,23,76.5,76.5
2020-09-17 05:42:15.7604,172.8,131.8,76.5,76.27,36.1,19.93,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:16.0077,172.8,131.8,76.5,76.27,36,19.93,66,5010,5010,0,76.5,76.5
2020-09-17 05:42:16.2549,172.8,131.8,76.5,76.27,36,19.95,1,784.3,20.8,23.5,76.5,76.5
2020-09-17 05:42:16.5021,172.8,131.8,76.5,76.27,36,19.93,2,784,21.5,24,76.5,76.5
2020-09-17 05:42:16.7493,172.8,131.8,76.5,76.27,36.1,19.91,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:16.9965,172.8,131.8,76.5,76.27,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:17.2437,172.8,131.8,76.5,76.27,36,19.98,63,50,50,0,76.5,76.5
2020-09-17 05:42:17.4949,172.8,131.8,76.5,76.27,36.1,19.94,67,26.9,26.8,0,76.5,76.5
2020-09-17 05:42:17.7460,172.8,131.8,76.5,76.27,36,19.93,52,4.01,3.98,0,76.5,76.5
2020-09-17 05:42:17.9971,172.8,131.8,76.5,76.27,35.9,19.93,6,16880,26.9,4,76.5,76.5
2020-09-17 05:42:18.2482,172.8,131.8,76.5,76.27,36.1,19.93,7,16880,26.9,4,76.5,76.5
2020-09-17 05:42:18.4960,172.8,131.8,76.5,76.27,36.1,19.93,1,784.5,20.8,23.5,76.5,76.5
2020-09-17 05:42:18.7434,172.8,131.8,76.5,76.27,36,19.93,2,784,21.5,24,76.5,76.5
2020-09-17 05:42:18.9907,172.8,131.8,76.5,76.27,36,19.92,61,786.4,778.6,0,76.5,76.5
2020-09-17 05:42:19.2380,172.8,131.8,76.5,76.27,36.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:19.4897,172.8,131.8,76.5,76.27,36.1,19.92,64,26.4,26.8,0,76.5,76.5
2020-09-17 05:42:19.7421,172.8,131.8,76.5,76.27,36,19.93,3,784.5,20.8,23,76.5,76.5
2020-09-17 05:42:19.9945,172.8,131.8,76.5,76.27,36,19.94,4,784,21.5,23,76.5,76.5
2020-09-17 05:42:20.2469,172.8,131.8,76.5,76.27,36,19.92,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:20.4993,172.8,131.8,76.5,76.27,36,19.93,66,5010,5010,0,76.5,76.5
2020-09-17 05:42:20.7518,172.8,131.8,76.5,76.27,35.9,19.93,1,784.5,20.8,23.5,76.5,76.5
2020-09-17 05:42:21.0043,172.8,131.8,76.5,76.27,35.9,19.95,2,784,21.5,24,76.5,76.5
2020-09-17 05:42:21.2567,172.8,131.8,76.5,76.27,36.1,19.94,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:21.5092,172.8,131.8,76.5,76.27,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:21.7617,172.8,131.8,76.5,76.27,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:22.0142,172.8,131.8,76.5,76.27,36.1,19.94,67,26.9,26.9,0,76.5,76.5
2020-09-17 05:42:22.2667,172.8,131.8,76.5,76.27,36.1,19.94,52,4.01,3.98,0,76.5,76.5
2020-09-17 05:42:22.5192,172.8,131.8,76.5,76.27,36,19.94,6,16880,26.9,4,76.5,76.5
2020-09-17 05:42:22.7717,172.8,131.8,76.5,76.27,36,19.93,7,16880,26.9,4,76.5,76.5
2020-09-17 05:42:23.0242,172.8,131.8,76.5,76.27,36.1,19.93,1,784.5,20.8,23.5,76.5,76.5
2020-09-17 05:42:23.2767,172.8,131.8,76.5,76.27,36.1,19.93,2,784,21.5,24,76.5,76.5
2020-09-17 05:42:23.5275,172.8,131.8,76.5,76.27,36,19.93,61,786.6,778.7,0,76.5,76.5
