Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:42:23.7765,172.8,131.8,76.5,76.27,35.9,19.94,62,425,425,0,76.5,76.5
2020-09-17 05:42:24.0256,172.8,131.8,76.5,76.27,36.1,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:24.2746,172.8,131.8,76.5,76.27,36,19.93,3,784.5,20.8,23,76.5,76.5
2020-09-17 05:42:24.5236,172.8,131.8,76.5,76.27,36,19.93,4,784.2,21.5,23,76.5,76.5
2020-09-17 05:42:24.7709,172.8,131.8,76.5,76.27,36,19.93,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:25.0182,172.8,131.8,76.5,76.27,36.1,19.92,66,5010,5010,0,76.5,76.5
2020-09-17 05:42:25.2655,172.8,131.8,76.5,76.27,36,19.93,1,784.5,20.8,23.5,76.5,76.5
2020-09-17 05:42:25.5128,172.8,131.8,76.5,76.27,36,19.93,2,784.2,21.5,24,76.5,76.5
2020-09-17 05:42:25.7626,172.8,131.8,76.5,76.27,36.1,19.93,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:26.0136,172.8,131.8,76.5,76.27,36.1,19.92,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:26.2647,172.8,131.8,76.5,76.27,35.9,19.94,63,50,50,0,76.5,76.5
2020-09-17 05:42:26.5158,172.8,131.8,76.5,76.27,36,19.93,67,27,26.9,0,76.5,76.5
2020-09-17 05:42:26.7659,172.8,131.8,76.5,76.27,36,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:27.0133,172.8,131.8,76.5,76.27,36,19.93,6,16880,27,4,76.5,76.5
2020-09-17 05:42:27.2607,172.8,131.8,76.5,76.27,36,19.93,7,16870,26.9,4,76.5,76.5
2020-09-17 05:42:27.5081,172.8,131.8,76.5,76.27,36.1,19.95,1,784.5,20.8,23.5,76.5,76.5
2020-09-17 05:42:27.7569,172.8,131.8,76.5,76.27,36.1,19.93,2,784.2,21.5,24,76.5,76.5
2020-09-17 05:42:28.0094,172.8,131.8,76.5,76.27,36,19.94,61,786.6,778.7,0,76.5,76.5
2020-09-17 05:42:28.2619,172.8,131.8,76.5,76.27,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:28.5144,172.8,131.8,76.5,76.27,36.1,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:28.7669,172.8,131.8,76.5,76.27,36.1,19.93,3,784.5,20.8,23,76.5,76.5
2020-09-17 05:42:29.0182,172.8,131.8,76.5,76.27,36,19.93,4,784.2,21.5,23,76.5,76.5
2020-09-17 05:42:29.2694,172.8,131.8,76.5,76.27,36,19.93,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:29.5206,172.8,131.8,76.5,76.27,36,19.93,66,5010,5020,0,76.5,76.5
2020-09-17 05:42:29.7718,172.8,131.8,76.5,76.27,36,19.93,1,784.5,20.8,23.5,76.5,76.5
2020-09-17 05:42:30.0197,172.8,131.8,76.5,76.27,35.9,19.94,2,784.2,21.5,24,76.5,76.5
2020-09-17 05:42:30.2671,172.8,131.8,76.5,76.27,35.9,19.93,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:30.5145,172.8,131.8,76.5,76.27,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:30.7619,172.8,131.8,76.5,76.27,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:31.0138,172.8,131.8,76.5,76.27,36,19.93,67,27,26.9,0,76.5,76.5
2020-09-17 05:42:31.2663,172.8,131.8,76.5,76.27,36,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:31.5188,172.8,131.8,76.5,76.27,36.1,19.93,6,16880,27,4,76.5,76.5
2020-09-17 05:42:31.7712,172.8,131.8,76.5,76.27,36.1,19.91,7,16880,26.9,4,76.5,76.5
2020-09-17 05:42:32.0237,172.8,131.8,76.5,76.27,36,19.93,1,784.6,20.8,23.5,76.5,76.5
2020-09-17 05:42:32.2762,172.8,131.8,76.5,76.27,36,19.97,2,784.3,21.5,24,76.5,76.5
2020-09-17 05:42:32.5288,172.8,131.8,76.5,76.27,36.1,19.92,61,786.6,778.8,0,76.5,76.5
2020-09-17 05:42:32.7813,172.8,131.8,76.5,76.27,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:33.0311,172.8,131.8,76.5,76.27,35.9,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:33.2785,172.8,131.8,76.5,76.27,36.1,19.93,3,784.6,20.8,23,76.5,76.5
2020-09-17 05:42:33.5259,172.8,131.8,76.5,76.27,36,19.93,4,784.3,21.5,23,76.5,76.5
2020-09-17 05:42:33.7733,172.8,131.8,76.5,76.27,36,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:34.0206,172.8,131.8,76.5,76.27,36,19.93,66,5010,5010,0,76.5,76.5
2020-09-17 05:42:34.2680,172.8,131.8,76.5,76.27,36.1,19.93,1,784.6,20.8,23.5,76.5,76.5
2020-09-17 05:42:34.5154,172.8,131.8,76.5,76.27,36.1,19.93,2,784.3,21.5,24,76.5,76.5
2020-09-17 05:42:34.7628,172.8,131.8,76.5,76.27,36,19.94,65,16880,16880,0,76.5,76.5
2020-09-17 05:42:35.0102,172.8,131.8,76.5,76.27,36,19.94,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:35.2575,172.8,131.8,76.5,76.27,36.1,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:35.5048,172.8,131.9,76.5,76.33,36,19.93,67,27,26.9,0,76.5,76.5
2020-09-17 05:42:35.7521,172.8,131.9,76.5,76.33,35.9,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:35.9993,172.8,131.9,76.5,76.33,36,19.91,6,16880,27,4,76.5,76.5
2020-09-17 05:42:36.2490,172.8,131.9,76.5,76.33,36,19.93,7,16880,26.9,4,76.5,76.5
2020-09-17 05:42:36.4998,172.8,131.9,76.5,76.33,36,19.93,1,784.6,20.8,23.5,76.5,76.5
2020-09-17 05:42:36.7506,172.8,131.9,76.5,76.33,36,19.93,2,784.3,21.5,24,76.5,76.5
2020-09-17 05:42:37.0015,172.8,131.9,76.5,76.33,36.1,19.93,61,786.6,778.8,0,76.5,76.5
2020-09-17 05:42:37.2501,172.8,131.9,76.5,76.33,36.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:37.4974,172.8,131.9,76.5,76.33,36,19.93,64,26.4,26.8,0,76.5,76.5
2020-09-17 05:42:37.7447,172.8,131.9,76.5,76.33,36.1,19.93,3,784.6,20.8,23,76.5,76.5
2020-09-17 05:42:37.9921,172.8,131.9,76.5,76.33,36.1,19.93,4,784.3,21.5,23,76.5,76.5
2020-09-17 05:42:38.2408,172.8,131.9,76.5,76.33,36.1,19.94,65,16880,16870,0,76.5,76.5
2020-09-17 05:42:38.4932,172.8,131.9,76.5,76.33,36,19.93,66,5010,5010,0,76.5,76.5
2020-09-17 05:42:38.7456,172.8,131.9,76.5,76.33,36,19.93,1,784.7,20.8,23.5,76.5,76.5
2020-09-17 05:42:38.9981,172.8,131.9,76.5,76.33,36,19.93,2,784.3,21.5,24,76.5,76.5
2020-09-17 05:42:39.2505,172.8,131.9,76.5,76.33,36,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:39.5030,172.8,131.9,76.5,76.33,35.9,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:39.7556,172.8,131.9,76.5,76.33,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:40.0081,172.8,131.9,76.5,76.33,36.1,19.93,67,27,26.9,0,76.5,76.5
2020-09-17 05:42:40.2606,172.8,131.9,76.5,76.33,36,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:40.5112,172.8,131.9,76.5,76.33,36,19.92,6,16870,27,4,76.5,76.5
2020-09-17 05:42:40.7614,172.8,131.9,76.5,76.33,36.1,19.93,7,16870,26.9,4,76.5,76.5
2020-09-17 05:42:41.0117,172.8,131.9,76.5,76.33,36.1,19.93,1,784.7,20.8,23.5,76.5,76.5
2020-09-17 05:42:41.2619,172.8,131.9,76.5,76.33,36,19.93,2,784.3,21.5,24,76.5,76.5
2020-09-17 05:42:41.5133,172.8,131.9,76.5,76.33,36,19.93,61,786.7,778.8,0,76.5,76.5
2020-09-17 05:42:41.7658,172.8,131.9,76.5,76.33,36.1,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:42.0183,172.8,131.9,76.5,76.33,36,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:42.2708,172.8,131.9,76.5,76.33,35.9,19.93,3,784.7,20.8,23,76.5,76.5
2020-09-17 05:42:42.5234,172.8,131.9,76.5,76.33,36,19.91,4,784.3,21.5,23,76.5,76.5
2020-09-17 05:42:42.7759,172.8,131.9,76.5,76.33,36.1,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:43.0284,172.8,131.9,76.5,76.33,36,19.94,66,5020,5020,0,76.5,76.5
2020-09-17 05:42:43.2809,172.8,131.9,76.5,76.33,36,19.93,1,784.7,20.8,23.5,76.5,76.5
2020-09-17 05:42:43.5330,172.8,132,76.5,76.39,36,19.93,2,784.3,21.5,24,76.5,76.5
2020-09-17 05:42:43.7804,172.8,132,76.5,76.39,36.1,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:44.0278,172.8,132,76.5,76.39,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:44.2751,172.8,132,76.5,76.39,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:44.5225,172.8,132,76.5,76.39,36,19.93,67,27,26.9,0,76.5,76.5
2020-09-17 05:42:44.7699,172.8,132,76.5,76.39,36,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:45.0173,172.8,132,76.5,76.39,36,19.93,6,16870,27,4,76.5,76.5
2020-09-17 05:42:45.2647,172.8,132,76.5,76.39,36,19.93,7,16870,26.9,4,76.5,76.5
2020-09-17 05:42:45.5121,172.8,132,76.5,76.39,36,19.93,1,784.7,20.8,23.5,76.5,76.5
2020-09-17 05:42:45.7619,172.8,132,76.5,76.39,36,19.93,2,784.4,21.5,24,76.5,76.5
2020-09-17 05:42:46.0131,172.8,132,76.5,76.39,35.9,19.93,61,786.7,778.9,0,76.5,76.5
2020-09-17 05:42:46.2642,172.8,132,76.5,76.39,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:46.5154,172.8,132,76.5,76.39,36.1,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:46.7666,172.8,132,76.5,76.39,36.1,19.94,3,784.7,20.8,23,76.5,76.5
2020-09-17 05:42:47.0177,172.8,132,76.5,76.39,36,19.93,4,784.4,21.5,23,76.5,76.5
2020-09-17 05:42:47.2689,172.8,132,76.5,76.39,36.1,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:47.5201,172.8,132,76.5,76.39,36.1,19.93,66,5020,5020,0,76.5,76.5
2020-09-17 05:42:47.7712,172.8,132,76.5,76.39,36,19.93,1,784.7,20.8,23.5,76.5,76.5
2020-09-17 05:42:48.0189,172.8,132,76.5,76.39,35.9,19.93,2,784.4,21.5,24,76.5,76.5
2020-09-17 05:42:48.2661,172.8,132,76.5,76.39,36,19.92,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:48.5132,172.8,132,76.5,76.39,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:48.7604,172.8,132,76.5,76.39,35.9,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:49.0075,172.8,132.1,76.5,76.45,36,19.93,67,27,26.9,0,76.5,76.5
2020-09-17 05:42:49.2547,172.8,132.1,76.5,76.45,36.1,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:49.5019,172.8,132.1,76.5,76.45,36,19.94,6,16880,27,4,76.5,76.5
2020-09-17 05:42:49.7490,172.8,132.1,76.5,76.45,36,19.93,7,16870,26.9,4,76.5,76.5
2020-09-17 05:42:49.9995,172.8,132.1,76.5,76.45,36.1,19.93,1,784.7,20.8,23.5,76.5,76.5
2020-09-17 05:42:50.2505,172.8,132.1,76.5,76.45,36.1,19.93,2,784.4,21.5,24,76.5,76.5
2020-09-17 05:42:50.5015,172.8,132.1,76.5,76.45,36,19.93,61,786.8,778.9,0,76.5,76.5
2020-09-17 05:42:50.7525,172.8,132.1,76.5,76.45,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:51.0047,172.8,132.1,76.5,76.45,36,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:51.2572,172.8,132.1,76.5,76.45,36,19.93,3,784.7,20.8,23,76.5,76.5
2020-09-17 05:42:51.5097,172.8,132.1,76.5,76.45,36,19.93,4,784.4,21.5,23,76.5,76.5
2020-09-17 05:42:51.7622,172.8,132.1,76.5,76.45,36,19.92,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:52.0147,172.8,132.1,76.5,76.45,36.1,19.93,66,5030,5030,0,76.5,76.5
2020-09-17 05:42:52.2672,172.8,132.1,76.5,76.45,36.1,19.93,1,784.7,20.8,23.5,76.5,76.5
2020-09-17 05:42:52.5197,172.8,132.1,76.5,76.45,36,19.92,2,784.4,21.5,24,76.5,76.5
2020-09-17 05:42:52.7723,172.8,132.1,76.5,76.45,36.1,19.93,65,16870,16870,0,76.5,76.5
2020-09-17 05:42:53.0246,172.8,132.1,76.5,76.45,36.1,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:53.2740,172.8,132.1,76.5,76.45,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:53.5233,172.8,132.1,76.75,76.45,36,19.93,67,27,26.9,0,76.5,76.5
2020-09-17 05:42:53.7727,172.8,132.1,76.75,76.45,36,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:54.0221,172.8,132.1,76.75,76.45,36,19.93,6,16870,27,4,76.5,76.5
2020-09-17 05:42:54.2715,172.8,132.1,76.75,76.45,35.9,19.92,7,16870,26.9,4,76.5,76.5
2020-09-17 05:42:54.5209,172.8,132.1,76.75,76.45,35.9,19.93,1,784.8,20.8,23.5,76.5,76.5
2020-09-17 05:42:54.7703,172.8,132.1,76.75,76.45,36,19.93,2,784.4,21.5,24,76.5,76.5
2020-09-17 05:42:55.0195,172.8,132.1,76.75,76.45,36.1,19.92,61,786.7,778.9,0,76.5,76.5
2020-09-17 05:42:55.2669,172.8,132.1,76.75,76.45,36,19.93,62,425,425,0,76.5,76.5
2020-09-17 05:42:55.5144,172.8,132.1,76.75,76.45,36,19.93,64,26.4,26.7,0,76.5,76.5
2020-09-17 05:42:55.7618,172.8,132.1,76.75,76.45,36.1,19.92,3,784.8,20.8,23,76.5,76.5
2020-09-17 05:42:56.0093,172.8,132.1,76.75,76.45,36.1,19.93,4,784.4,21.5,23,76.5,76.5
2020-09-17 05:42:56.2582,172.8,132.1,76.75,76.45,36,19.92,65,16860,16870,0,76.5,76.5
2020-09-17 05:42:56.5071,172.8,132.1,76.75,76.45,36,19.93,66,5030,5030,0,76.5,76.5
2020-09-17 05:42:56.7560,172.8,132.1,76.75,76.45,36.1,19.93,1,784.8,20.8,23.5,76.5,76.5
2020-09-17 05:42:57.0049,172.8,132.1,76.75,76.45,36,19.93,2,784.4,21.5,24,76.5,76.5
2020-09-17 05:42:57.2527,172.8,132.1,76.75,76.45,35.9,19.83,65,16860,16880,0,76.5,76.5
2020-09-17 05:42:57.5000,172.8,132.1,76.75,76.45,36,19.93,51,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:57.7474,172.8,132.1,76.75,76.45,36,19.93,63,50,50,0,76.5,76.5
2020-09-17 05:42:57.9947,172.8,132.1,76.75,76.45,36,19.93,67,27,26.9,0,76.5,76.5
2020-09-17 05:42:58.2454,172.8,132.1,76.75,76.45,36,19.93,52,4.01,3.99,0,76.5,76.5
2020-09-17 05:42:58.4979,172.8,132.1,76.75,76.45,36,19.93,6,16850,27,4,76.5,76.5
2020-09-17 05:42:58.7504,172.8,132.1,76.75,76.45,36,19.94,7,16880,26.9,4,76.5,76.5
2020-09-17 05:42:59.0029,172.8,132.1,76.75,76.45,36,19.93,1,784.8,20.8,23.5,76.5,76.5
2020-09-17 05:42:59.2554,172.8,132.1,76.75,76.45,36,19.93,2,784.4,21.5,24,76.5,76.5
2020-09-17 05:42:59.5079,172.8,132.1,76.75,76.45,36,19.92,61,786.8,779,0,76.5,76.5
2020-09-17 05:42:59.7604,172.8,132.1,76.75,76.45,36,19.92,62,425,425,0,76.5,76.5
2020-09-17 05:43:00.0129,172.8,132.1,76.75,76.45,36,19.93,64,26.3,26.7,0,77,76.5
2020-09-17 05:43:00.2654,172.8,132.1,76.75,76.45,35.9,19.93,3,784.8,20.8,23,77,76.5
2020-09-17 05:43:00.5179,172.8,132.1,76.75,76.45,36,19.93,4,784.5,21.5,23,77,76.5
2020-09-17 05:43:00.7704,172.8,132.1,76.75,76.45,36,19.93,65,16850,16880,0,77,76.5
2020-09-17 05:43:01.0230,172.8,132.1,76.75,76.45,35.9,19.92,66,5030,5030,0,77,76.5
2020-09-17 05:43:01.2754,172.8,132.1,76.75,76.45,36,19.93,1,784.8,20.8,23.5,77,76.5
2020-09-17 05:43:01.5247,172.8,132.1,76.75,76.45,36.1,19.93,2,784.5,21.5,24,77,76.5
2020-09-17 05:43:01.7741,172.8,132.1,76.75,76.45,36,19.93,65,16850,16880,0,77,76.5
2020-09-17 05:43:02.0234,172.8,132.1,76.75,76.45,36,19.93,51,4.01,3.99,0,77,76.5
2020-09-17 05:43:02.2728,172.8,132.1,76.75,76.45,36.1,19.93,63,50,50,0,77,76.5
2020-09-17 05:43:02.5204,172.8,132.1,76.75,76.45,36.1,19.93,67,27,26.9,0,77,76.5
2020-09-17 05:43:02.7677,172.8,132.1,76.75,76.45,36,19.93,52,4.01,3.99,0,77,76.5
2020-09-17 05:43:03.0151,172.8,132.1,76.75,76.45,36,19.93,6,16850,27,4,77,76.5
2020-09-17 05:43:03.2624,172.8,132.1,76.75,76.45,36.1,19.93,7,16880,26.9,4,77,76.5
2020-09-17 05:43:03.5122,172.8,132.1,76.75,76.45,36,19.93,1,784.8,20.8,23.5,77,76.5
2020-09-17 05:43:03.7648,172.8,132.1,76.75,76.45,35.9,19.93,2,784.5,21.5,24,77,76.5
2020-09-17 05:43:04.0173,172.8,132.1,76.75,76.45,35.9,19.93,61,786.9,779,0,77,76.5
2020-09-17 05:43:04.2698,172.8,132.1,76.75,76.45,36,19.93,62,425,425,0,77,76.5
2020-09-17 05:43:04.5201,172.8,132.1,76.75,76.45,36,19.93,64,26.4,26.7,0,77,76.5
2020-09-17 05:43:04.7675,172.8,132.1,76.75,76.45,36,19.95,3,784.8,20.8,23,77,76.5
2020-09-17 05:43:05.0149,172.8,132.1,76.75,76.45,36,19.92,4,784.5,21.5,23,77,76.5
2020-09-17 05:43:05.2624,172.8,132.1,76.75,76.45,36.1,19.93,65,16850,16890,0,77,76.5
2020-09-17 05:43:05.5122,172.8,132.1,76.75,76.45,36.1,19.93,66,5020,5020,0,77,76.5
2020-09-17 05:43:05.7648,172.8,132.1,76.75,76.45,36,19.93,1,784.8,20.8,23.5,77,76.5
2020-09-17 05:43:06.0173,172.8,132.1,76.75,76.45,36,19.93,2,784.5,21.5,24,77,76.5
2020-09-17 05:43:06.2698,172.8,132.1,76.75,76.45,36,19.92,65,16850,16890,0,77,76.5
2020-09-17 05:43:06.5223,172.8,132.1,76.75,76.45,36,19.93,51,4.01,3.99,0,77,76.5
2020-09-17 05:43:06.7749,172.8,132.1,76.75,76.45,35.9,19.92,63,50,50,0,77,76.5
2020-09-17 05:43:07.0274,172.8,132.1,76.75,76.45,36,19.92,67,27,26.9,0,77,76.5
2020-09-17 05:43:07.2799,172.8,132.1,76.75,76.45,36,19.93,52,4.01,3.99,0,77,76.5
2020-09-17 05:43:07.5324,172.8,132.1,76.75,76.45,36,19.94,6,16850,27,4,77,76.5
2020-09-17 05:43:07.7813,172.8,132.1,76.75,76.45,36,19.93,7,16890,26.9,4,77,76.5
2020-09-17 05:43:08.0284,172.8,132.1,76.75,76.45,36.1,19.93,1,784.9,20.8,23.5,77,76.5
2020-09-17 05:43:08.2755,172.8,132.1,76.75,76.45,36,19.93,2,784.6,21.5,24,77,76.5
2020-09-17 05:43:08.5226,172.8,132.1,76.75,76.45,36,19.93,61,787,779,0,77,76.5
2020-09-17 05:43:08.7736,172.8,132.1,76.75,76.45,36,19.93,62,425,425,0,77,76.5
2020-09-17 05:43:09.0261,172.8,132.1,77,76.45,36.1,19.96,64,26.4,26.8,0,77,76.5
2020-09-17 05:43:09.2786,172.8,132.1,77,76.45,36,19.93,3,784.9,20.8,23,77,76.5
2020-09-17 05:43:09.5312,172.8,132.1,77,76.45,35.9,19.92,4,784.6,21.5,23,77,76.5
2020-09-17 05:43:09.7837,172.8,132.1,77,76.45,36,19.93,65,16840,16890,0,77,76.5
2020-09-17 05:43:10.0362,172.8,132.1,77,76.45,36,19.93,66,5020,5020,0,77,76.5
2020-09-17 05:43:10.2887,172.8,132.1,77,76.45,35.9,19.94,1,784.9,20.8,23.5,77,76.5
2020-09-17 05:43:10.5412,172.8,132.1,77,76.45,35.9,19.93,2,784.6,21.5,24,77,76.5
2020-09-17 05:43:10.7937,172.8,132.1,77,76.45,36,19.93,65,16840,16880,0,77,76.5
2020-09-17 05:43:11.0462,172.8,132.1,77,76.45,36.1,19.93,51,4.01,3.99,0,77,76.5
2020-09-17 05:43:11.2987,172.8,132.1,77,76.45,36,19.92,63,50,50,0,77,76.5
2020-09-17 05:43:11.5513,172.8,132.1,77,76.45,36,19.93,67,27,26.9,0,77,76.5
2020-09-17 05:43:11.8004,172.8,132.1,77,76.45,36.1,19.92,52,4.01,3.99,0,77,76.5
2020-09-17 05:43:12.0479,172.8,132.1,77,76.45,36.1,19.93,6,16850,27,4,77,76.5
2020-09-17 05:43:12.2954,172.8,132.1,77,76.45,36,19.93,7,16880,26.9,4,77,76.5
2020-09-17 05:43:12.5429,172.8,132.1,77,76.45,35.9,19.93,1,784.9,20.8,23.5,77,76.5
2020-09-17 05:43:12.7910,172.8,132.1,77,76.45,36,19.94,2,784.6,21.5,24,77,76.5
2020-09-17 05:43:13.0393,172.8,132.1,77,76.45,36,19.93,61,787,779.1,0,77,76.5
2020-09-17 05:43:13.2877,172.8,132.1,77,76.45,35.9,19.93,62,425,425,0,77,76.5
2020-09-17 05:43:13.5360,172.8,132.1,77,76.45,35.9,19.93,64,26.3,26.7,0,77,76.5
2020-09-17 05:43:13.7843,172.8,132.1,77,76.45,36,19.93,3,784.9,20.8,23,77,76.5
2020-09-17 05:43:14.0345,172.8,132.1,77,76.45,36,19.93,4,784.6,21.5,23,77,76.5
2020-09-17 05:43:14.2850,172.8,132.1,77,76.45,36,19.93,65,16850,16870,0,77,76.5
2020-09-17 05:43:14.5355,172.8,132.1,77,76.45,36,19.93,66,5020,5020,0,77,77
2020-09-17 05:43:14.7861,172.8,132.1,77,76.45,36.1,19.93,1,784.8,20.8,23.5,77,77
2020-09-17 05:43:15.0362,172.8,132.1,77,76.45,36,19.94,2,784.6,21.5,24,77,77
2020-09-17 05:43:15.2864,172.8,132.1,77,76.45,36,19.93,65,16850,16870,0,77,77
2020-09-17 05:43:15.5365,172.8,132.1,77,76.45,36,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:43:15.7866,172.8,132.1,77,76.45,36,19.93,63,50,50,0,77,77
2020-09-17 05:43:16.0354,172.8,132.1,77,76.45,36,19.93,67,27,26.9,0,77,77
2020-09-17 05:43:16.2827,172.8,132.1,77,76.45,35.9,19.92,52,4.01,3.99,0,77,77
2020-09-17 05:43:16.5300,172.8,132.1,77,76.45,36,19.93,6,16850,27,4,77,77
2020-09-17 05:43:16.7774,172.8,132.1,77,76.45,36,19.93,7,16870,26.9,4,77,77
2020-09-17 05:43:17.0249,172.8,132.1,77,76.45,36,19.94,1,784.8,20.8,23.5,77,77
2020-09-17 05:43:17.2728,172.8,132.1,77,76.45,36,19.93,2,784.6,21.5,24,77,77
2020-09-17 05:43:17.5207,172.8,132.1,77,76.45,36.1,19.94,61,786.9,779.1,0,77,77
2020-09-17 05:43:17.7685,172.8,132.1,77,76.45,36.1,19.93,62,425,425,0,77,77
2020-09-17 05:43:18.0163,172.8,132.1,77,76.45,36,19.93,64,26.3,26.7,0,77,77
2020-09-17 05:43:18.2637,172.8,132.1,77,76.45,36,19.93,3,784.8,20.8,23,77,77
2020-09-17 05:43:18.5111,172.8,132.1,77,76.45,36.1,19.93,4,784.6,21.5,23,77,77
2020-09-17 05:43:18.7584,172.8,132.1,77,76.45,36,19.93,65,16860,16870,0,77,77
2020-09-17 05:43:19.0058,172.8,132.1,77,76.45,35.9,19.93,66,5030,5030,0,77,77
2020-09-17 05:43:19.2531,172.8,132.1,77,76.45,35.9,19.93,1,784.8,20.8,23.5,77,77
2020-09-17 05:43:19.5005,172.8,132.1,77,76.45,36,19.94,2,784.6,21.5,24,77,77
2020-09-17 05:43:19.7478,172.8,132.1,77,76.45,36,19.94,65,16860,16870,0,77,77
2020-09-17 05:43:19.9952,172.8,132.1,77,76.45,36,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:43:20.2447,172.8,132.1,77,76.45,36.1,19.93,63,50,50,0,77,77
2020-09-17 05:43:20.4942,172.8,132.1,77,76.45,36.1,19.92,67,27,26.9,0,77,77
2020-09-17 05:43:20.7437,172.8,132.1,77,76.45,36,19.94,52,4.01,3.99,0,77,77
2020-09-17 05:43:20.9932,172.8,132.1,77,76.45,36,19.93,6,16860,27,4,77,77
2020-09-17 05:43:21.2447,172.8,132.1,77,76.45,36.1,19.93,7,16880,26.9,4,77,77
2020-09-17 05:43:21.4971,172.8,132.1,77,76.45,36,19.93,1,784.8,20.8,23.5,77,77
2020-09-17 05:43:21.7496,172.8,132.1,77,76.45,36,19.95,2,784.7,21.5,24,77,77
2020-09-17 05:43:22.0021,172.8,132.1,77,76.45,36,19.92,61,787,779.2,0,77,77
2020-09-17 05:43:22.2545,172.8,132.1,77,76.45,36,19.93,62,425,425,0,77,77
2020-09-17 05:43:22.5071,172.8,132.2,77,76.5,36,19.92,64,26.3,26.7,0,77,77
2020-09-17 05:43:22.7596,172.8,132.2,77,76.5,36,19.93,3,785.1,20.8,23,77,77
2020-09-17 05:43:23.0121,172.8,132.2,77,76.5,36,19.93,4,784.7,21.5,23,77,77
2020-09-17 05:43:23.2647,172.8,132.2,77,76.5,36.1,19.93,65,16860,16870,0,77,77
2020-09-17 05:43:23.5126,172.8,132.2,77,76.5,36,19.93,66,5030,5030,0,77,77
2020-09-17 05:43:23.7599,172.8,132.2,77,76.5,36,19.93,1,785.1,20.8,23.5,77,77
2020-09-17 05:43:24.0072,172.8,132.2,77,76.5,36,19.93,2,784.7,21.5,24,77,77
2020-09-17 05:43:24.2545,172.8,132.2,77,76.5,36,19.93,65,16860,16870,0,77,77
2020-09-17 05:43:24.5065,172.8,132.2,77,76.5,35.9,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:43:24.7590,172.8,132.2,77,76.5,35.9,19.93,63,50,50,0,77,77
2020-09-17 05:43:25.0115,172.8,132.2,77,76.5,36,19.93,67,27,26.9,0,77,77
2020-09-17 05:43:25.2640,172.8,132.2,77,76.5,36,19.93,52,4.01,3.99,0,77,77
2020-09-17 05:43:25.5165,172.8,132.2,77,76.5,35.9,19.93,6,16870,27,4,77,77
2020-09-17 05:43:25.7690,172.8,132.2,77,76.5,36,19.95,7,16870,26.9,4,77,77
2020-09-17 05:43:26.0215,172.8,132.2,77,76.5,36.1,19.92,1,785.1,20.8,23.5,77,77
2020-09-17 05:43:26.2740,172.8,132.2,77,76.5,36.1,19.93,2,784.7,21.5,24,77,77
2020-09-17 05:43:26.5266,172.8,132.2,77,76.5,36,19.92,61,787.1,779.3,0,77,77
2020-09-17 05:43:26.7791,172.8,132.2,77,76.5,36,19.93,62,425,425,0,77,77
2020-09-17 05:43:27.0316,172.8,132.2,77,76.5,36.1,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:43:27.2841,172.8,132.2,77,76.5,36.1,19.93,3,785.1,20.8,23,77,77
2020-09-17 05:43:27.5364,172.8,132.2,77,76.5,36,19.93,4,784.7,21.5,23,77,77
2020-09-17 05:43:27.7854,172.8,132.2,77,76.5,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:28.0345,172.8,132.2,77,76.5,36,19.92,66,5030,5030,0,77,77
2020-09-17 05:43:28.2835,172.8,132.2,77,76.5,35.9,19.93,1,785.1,20.8,23.5,77,77
2020-09-17 05:43:28.5326,172.8,132.2,77,76.5,35.9,19.94,2,784.7,21.5,24,77,77
2020-09-17 05:43:28.7825,172.8,132.2,77,76.5,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:29.0323,172.8,132.2,77,76.5,36,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:43:29.2822,172.8,132.2,77,76.5,36,19.93,63,50,50,0,77,77
2020-09-17 05:43:29.5320,172.8,132.2,77,76.5,36,19.93,67,27,26.9,0,77,77
2020-09-17 05:43:29.7802,172.8,132.2,77,76.5,36.1,19.93,52,4.01,3.99,0,77,77
2020-09-17 05:43:30.0276,172.8,132.2,77,76.5,36.1,19.93,6,16870,27,4,77,77
2020-09-17 05:43:30.2750,172.8,132.2,77,76.5,36,19.93,7,16870,26.9,4,77,77
2020-09-17 05:43:30.5224,172.8,132.3,77,76.56,36,19.94,1,785,20.8,23.5,77,77
2020-09-17 05:43:30.7712,172.8,132.3,77,76.56,36.1,19.93,2,784.8,21.5,24,77,77
2020-09-17 05:43:31.0237,172.8,132.3,77,76.56,36,19.93,61,787.1,779.3,0,77,77
2020-09-17 05:43:31.2762,172.8,132.3,77,76.56,35.9,19.94,62,425,425,0,77,77
2020-09-17 05:43:31.5287,172.8,132.3,77,76.56,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:43:31.7801,172.8,132.3,77,76.56,36.1,19.93,3,785,20.8,23,77,77
2020-09-17 05:43:32.0275,172.8,132.3,77,76.56,36,19.93,4,784.8,21.5,23,77,77
2020-09-17 05:43:32.2749,172.8,132.3,77,76.56,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:32.5223,172.8,132.3,77,76.56,36.1,19.93,66,5030,5030,0,77,77
2020-09-17 05:43:32.7697,172.8,132.3,77,76.56,36.1,19.93,1,785,20.8,23.5,77,77
2020-09-17 05:43:33.0171,172.8,132.3,77,76.56,36.1,19.93,2,784.8,21.5,24,77,77
2020-09-17 05:43:33.2645,172.8,132.3,77,76.56,36,19.94,65,16870,16870,0,77,77
2020-09-17 05:43:33.5119,172.8,132.3,77,76.56,36,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:43:33.7593,172.8,132.3,77,76.56,36.1,19.94,63,50,50,0,77,77
2020-09-17 05:43:34.0066,172.8,132.4,77,76.62,36,19.93,67,27,26.9,0,77,77
2020-09-17 05:43:34.2539,172.8,132.4,77,76.62,35.9,19.93,52,4.01,3.99,0,77,77
2020-09-17 05:43:34.5012,172.8,132.4,77,76.62,36,19.93,6,16860,27,4,77,77
2020-09-17 05:43:34.7485,172.8,132.5,77,76.68,36,19.93,7,16870,26.9,4,77,77
2020-09-17 05:43:34.9958,172.8,132.5,77,76.68,36,19.92,1,785,20.8,23.5,77,77
2020-09-17 05:43:35.2431,172.8,132.5,77,76.68,36,19.93,2,784.8,21.5,24,77,77
2020-09-17 05:43:35.4904,172.8,132.5,77,76.68,36.1,19.93,61,787.2,779.3,0,77,77
2020-09-17 05:43:35.7377,172.8,132.5,77,76.68,36.1,19.93,62,425,425,0,77,77
2020-09-17 05:43:35.9888,172.8,132.5,77,76.68,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:43:36.2408,172.8,132.5,77,76.68,36,19.93,3,785.2,20.8,23,77,77
2020-09-17 05:43:36.4928,172.8,132.5,77,76.68,36.1,19.94,4,784.8,21.5,23,77,77
2020-09-17 05:43:36.7448,172.8,132.5,77,76.68,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:36.9971,172.8,132.5,77,76.68,36,19.94,66,5030,5030,0,77,77
2020-09-17 05:43:37.2496,172.8,132.5,77,76.68,36,19.93,1,785.2,20.8,23.5,77,77
2020-09-17 05:43:37.5021,172.8,132.5,77,76.68,36,19.93,2,784.8,21.5,24,77,77
2020-09-17 05:43:37.7546,172.8,132.5,77,76.68,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:38.0065,172.8,132.5,77,76.68,36,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:43:38.2580,172.8,132.5,77,76.68,36.1,19.93,63,50,50,0,77,77
2020-09-17 05:43:38.5094,172.8,132.5,77,76.68,36.1,19.93,67,27,27,0,77,77
2020-09-17 05:43:38.7609,172.8,132.5,77,76.68,36,19.94,52,4.01,3.99,0,77,77
2020-09-17 05:43:39.0104,172.8,132.5,77,76.68,36,19.91,6,16870,27,4,77,77
2020-09-17 05:43:39.2577,172.8,132.5,77,76.68,36.1,19.93,7,16880,27,4,77,77
2020-09-17 05:43:39.5051,172.8,132.5,77,76.68,36,19.93,1,785.2,20.8,23.5,77,77
2020-09-17 05:43:39.7524,172.8,132.5,77,76.68,36,19.92,2,784.8,21.5,24,77,77
2020-09-17 05:43:39.9997,172.8,132.5,77,76.68,36,19.93,61,787.2,779.4,0,77,77
2020-09-17 05:43:40.2471,172.8,132.5,77,76.68,36,19.92,62,425,425,0,77,77
2020-09-17 05:43:40.4944,172.8,132.5,77,76.68,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:43:40.7418,172.8,132.5,77,76.68,35.9,19.94,3,785.2,20.8,23,77,77
2020-09-17 05:43:40.9893,172.8,132.5,77,76.68,36,19.93,4,784.8,21.5,23,77,77
2020-09-17 05:43:41.2417,172.8,132.5,77,76.68,36.1,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:41.4942,172.8,132.5,77,76.68,36.1,19.93,66,5030,5030,0,77,77
2020-09-17 05:43:41.7466,172.8,132.5,77,76.68,36,19.94,1,785.2,20.8,23.5,77,77
2020-09-17 05:43:41.9990,172.8,132.5,77,76.68,36.1,19.93,2,784.8,21.5,24,77,77
2020-09-17 05:43:42.2514,172.8,132.5,77,76.68,36.1,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:42.5039,172.8,132.5,77,76.68,36.1,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:43:42.7563,172.8,132.5,77,76.68,36,19.9,63,50,50,0,77,77
2020-09-17 05:43:43.0087,172.8,132.5,77,76.68,36,19.93,67,27,27,0,77,77
2020-09-17 05:43:43.2596,172.8,132.5,77,76.68,36,19.92,52,4.01,3.99,0,77,77
2020-09-17 05:43:43.5098,172.8,132.5,77,76.68,35.9,19.93,6,16870,27,4,77,77
2020-09-17 05:43:43.7599,172.8,132.5,77,76.68,35.9,19.93,7,16870,27,4,77,77
2020-09-17 05:43:44.0101,172.8,132.5,77,76.68,36,19.93,1,785.2,20.8,23.5,77,77
2020-09-17 05:43:44.2603,172.8,132.5,77,76.68,36.1,19.93,2,784.9,21.5,24,77,77
2020-09-17 05:43:44.5125,172.8,132.5,77,76.68,36,19.93,61,787.2,779.4,0,77,77
2020-09-17 05:43:44.7650,172.8,132.5,77,76.68,36,19.93,62,425,425,0,77,77
2020-09-17 05:43:45.0175,172.8,132.5,77,76.68,36,19.94,64,26.4,26.7,0,77,77
2020-09-17 05:43:45.2701,172.8,132.5,77,76.68,36,19.92,3,785.2,20.8,23,77,77
2020-09-17 05:43:45.5225,172.8,132.5,77,76.68,36,19.92,4,784.9,21.5,23,77,77
2020-09-17 05:43:45.7749,172.8,132.5,77,76.68,36,19.93,65,16880,16870,0,77,77
2020-09-17 05:43:46.0273,172.8,132.5,77,76.68,36,19.94,66,5040,5040,0,77,77
2020-09-17 05:43:46.2797,172.8,132.5,77,76.68,36,19.93,1,785.2,20.8,23.5,77,77
2020-09-17 05:43:46.5295,172.8,132.5,77,76.68,35.9,19.93,2,784.9,21.5,24,77,77
2020-09-17 05:43:46.7768,172.8,132.5,77,76.68,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:47.0242,172.8,132.5,77,76.68,36.1,19.92,51,4.01,3.99,0,77,77
2020-09-17 05:43:47.2716,172.8,132.5,77,76.68,36,19.93,63,50,50,0,77,77
2020-09-17 05:43:47.5190,172.8,132.5,77,76.68,36,19.93,67,27,27,0,77,77
2020-09-17 05:43:47.7664,172.8,132.5,77,76.68,36.1,19.93,52,4.02,3.99,0,77,77
2020-09-17 05:43:48.0138,172.8,132.5,77,76.68,36.1,19.93,6,16880,27,4,77,77
2020-09-17 05:43:48.2612,172.8,132.5,77,76.68,36,19.94,7,16870,27,4,77,77
2020-09-17 05:43:48.5091,172.8,132.5,77,76.68,36,19.92,1,785.2,20.8,23.5,77,77
2020-09-17 05:43:48.7616,172.8,132.5,77,76.68,36.1,19.93,2,784.9,21.5,24,77,77
2020-09-17 05:43:49.0142,172.8,132.5,77,76.68,36,19.93,61,787.2,779.4,0,77,77
2020-09-17 05:43:49.2667,172.8,132.5,77,76.68,36,19.93,62,425,425,0,77,77
2020-09-17 05:43:49.5191,172.8,132.5,77,76.68,35.9,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:43:49.7695,172.8,132.5,77,76.68,36,19.92,3,785.2,20.8,23,77,77
2020-09-17 05:43:50.0198,172.8,132.5,77,76.68,36,19.94,4,784.9,21.5,23,77,77
2020-09-17 05:43:50.2702,172.8,132.5,77,76.68,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:50.5207,172.8,132.5,77,76.68,36,19.93,66,5030,5030,0,77,77
2020-09-17 05:43:50.7732,172.8,132.5,77,76.68,36.1,19.93,1,785.3,20.8,23.5,77,77
2020-09-17 05:43:51.0258,172.8,132.5,77,76.68,36.1,19.93,2,784.9,21.5,24,77,77
2020-09-17 05:43:51.2783,172.8,132.5,77,76.68,36,19.93,65,16880,16880,0,77,77
2020-09-17 05:43:51.5308,172.8,132.5,77,76.68,36,19.95,51,4.01,3.99,0,77,77
2020-09-17 05:43:51.7829,172.8,132.5,77,76.68,36.1,19.93,63,50,50,0,77,77
2020-09-17 05:43:52.0341,172.8,132.5,77,76.68,36.1,19.92,67,27,27,0,77,77
2020-09-17 05:43:52.2853,172.8,132.5,77,76.68,35.9,19.92,52,4.01,3.99,0,77,77
2020-09-17 05:43:52.5364,172.8,132.5,77,76.68,36,19.92,6,16880,27,4,77,77
2020-09-17 05:43:52.7876,172.8,132.5,77,76.68,36,19.93,7,16870,27,4,77,77
2020-09-17 05:43:53.0355,172.8,132.5,77,76.68,36,19.93,1,785.3,20.8,23.5,77,77
2020-09-17 05:43:53.2830,172.8,132.5,77,76.68,35.9,19.93,2,784.9,21.5,24,77,77
2020-09-17 05:43:53.5305,172.8,132.5,77,76.68,36,19.93,61,787.3,779.6,0,77,77
2020-09-17 05:43:53.7780,172.8,132.5,77,76.68,36.1,19.93,62,425,425,0,77,77
2020-09-17 05:43:54.0288,172.8,132.5,77,76.68,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:43:54.2799,172.8,132.5,77,76.68,36,19.93,3,785.3,20.8,23,77,77
2020-09-17 05:43:54.5311,172.8,132.5,77,76.68,36.1,19.92,4,784.9,21.5,23,77,77
2020-09-17 05:43:54.7823,172.8,132.5,77,76.68,36,19.93,65,16880,16880,0,77,77
2020-09-17 05:43:55.0339,172.8,132.5,77,76.68,36,19.93,66,5030,5030,0,77,77
2020-09-17 05:43:55.2861,172.8,132.5,77,76.68,36,19.92,1,785.3,20.8,23.5,77,77
2020-09-17 05:43:55.5383,172.8,132.5,77,76.68,36,19.93,2,784.9,21.5,24,77,77
2020-09-17 05:43:55.7904,172.8,132.5,77,76.68,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:56.0415,172.8,132.5,77,76.68,36,19.94,51,4.01,3.99,0,77,77
2020-09-17 05:43:56.2889,172.8,132.5,77,76.68,36,19.94,63,50,50,0,77,77
2020-09-17 05:43:56.5363,172.8,132.5,77,76.68,36.1,19.93,67,27,27,0,77,77
2020-09-17 05:43:56.7837,172.8,132.5,77,76.68,36.1,19.93,52,4.01,3.99,0,77,77
2020-09-17 05:43:57.0311,172.8,132.5,77,76.68,36,19.93,6,16870,27,4,77,77
2020-09-17 05:43:57.2784,172.8,132.5,77,76.68,36.1,19.93,7,16870,27,4,77,77
2020-09-17 05:43:57.5258,172.8,132.5,77,76.68,36.1,19.92,1,785.3,20.8,23.5,77,77
2020-09-17 05:43:57.7732,172.8,132.5,77,76.68,36,19.93,2,784.9,21.5,24,77,77
2020-09-17 05:43:58.0205,172.8,132.5,77,76.68,36,19.93,61,787.4,779.5,0,77,77
2020-09-17 05:43:58.2677,172.8,132.5,77,76.68,36,19.93,62,425,425,0,77,77
2020-09-17 05:43:58.5149,172.8,132.5,77,76.68,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:43:58.7620,172.8,132.5,77,76.68,35.9,19.93,3,785.4,20.8,23,77,77
2020-09-17 05:43:59.0095,172.8,132.5,77,76.68,35.9,19.94,4,785,21.5,23,77,77
2020-09-17 05:43:59.2620,172.8,132.5,77,76.68,36.1,19.93,65,16870,16870,0,77,77
2020-09-17 05:43:59.5145,172.8,132.5,77,76.68,36,19.93,66,5030,5030,0,77,77
2020-09-17 05:43:59.7670,172.8,132.5,77,76.68,36,19.93,1,785.4,20.8,23.5,77,77
2020-09-17 05:44:00.0194,172.8,132.5,77,76.68,36,19.93,2,785,21.5,24,77,77
2020-09-17 05:44:00.2721,172.8,132.5,77,76.68,36.1,19.93,65,16870,16870,0,77,77
2020-09-17 05:44:00.5247,172.8,132.5,77,76.68,36,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:44:00.7773,172.8,132.5,77,76.68,36,19.94,63,50,50,0,77,77
2020-09-17 05:44:01.0300,172.8,132.5,77,76.68,36,19.93,67,27.1,27,0,77,77
2020-09-17 05:44:01.2826,172.8,132.5,77,76.68,36.1,19.93,52,4.01,3.99,0,77,77
2020-09-17 05:44:01.5352,172.8,132.5,77,76.68,35.9,19.94,6,16870,27,4,77,77
2020-09-17 05:44:01.7878,172.8,132.5,77,76.68,35.9,19.93,7,16870,27,4,77,77
2020-09-17 05:44:02.0404,172.8,132.5,77,76.68,36,19.92,1,785.4,20.8,23.5,77,77
2020-09-17 05:44:02.2930,172.8,132.5,77,76.68,36.1,19.93,2,785,21.5,24,77,77
2020-09-17 05:44:02.5457,172.8,132.5,77,76.68,36,19.93,61,787.4,779.6,0,77,77
2020-09-17 05:44:02.7983,172.8,132.5,77,76.68,36,19.93,62,425,425,0,77,77
2020-09-17 05:44:03.0510,172.8,132.5,77,76.68,36.1,19.95,64,26.4,26.7,0,77,77
2020-09-17 05:44:03.3037,172.8,132.5,77,76.68,36.1,19.93,3,785.4,20.8,23,77,77
2020-09-17 05:44:03.5564,172.8,132.5,77,76.68,36,19.93,4,785,21.5,23,77,77
2020-09-17 05:44:03.8091,172.8,132.5,77,76.68,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:44:04.0618,172.8,132.5,77,76.68,36.1,19.93,66,5040,5040,0,77,77
2020-09-17 05:44:04.3145,172.8,132.5,77,76.68,36,19.92,1,785.4,20.8,23.5,77,77
2020-09-17 05:44:04.5672,172.8,132.5,77,76.68,36,19.94,2,785,21.5,24,77,77
2020-09-17 05:44:04.8199,172.8,132.5,77,76.68,35.9,19.93,65,16870,16870,0,77,77
2020-09-17 05:44:05.0725,172.8,132.5,77,76.68,36,19.92,51,4.01,3.99,0,77,77
2020-09-17 05:44:05.3252,172.8,132.5,77,76.68,36,19.92,63,50,50,0,77,77
2020-09-17 05:44:05.5728,172.8,132.5,77,76.68,36,19.93,67,27.1,27,0,77,77
2020-09-17 05:44:05.8204,172.8,132.5,77,76.68,36,19.91,52,4.01,3.99,0,77,77
2020-09-17 05:44:06.0680,172.8,132.5,77,76.68,36.1,19.93,6,16870,27.1,4,77,77
2020-09-17 05:44:06.3156,172.8,132.5,77,76.68,36.1,19.93,7,16870,27,4,77,77
2020-09-17 05:44:06.5631,172.8,132.5,77,76.68,36,19.92,1,785.3,20.8,23.5,77,77
2020-09-17 05:44:06.8106,172.8,132.5,77,76.68,36,19.93,2,785,21.5,24,77,77
2020-09-17 05:44:07.0581,172.8,132.5,77,76.68,36.1,19.93,61,787.4,779.6,0,77,77
2020-09-17 05:44:07.3057,172.8,132.5,77,76.68,36,19.94,62,425,425,0,77,77
2020-09-17 05:44:07.5534,172.8,132.5,77,76.68,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:44:07.8014,172.8,132.5,77,76.68,36,19.94,3,785.3,20.8,23,77,77
2020-09-17 05:44:08.0495,172.8,132.5,77,76.68,36,19.91,4,785,21.5,23,77,77
2020-09-17 05:44:08.2975,172.8,132.5,77,76.68,36,20.07,65,16870,16870,0,77,77
2020-09-17 05:44:08.5459,172.8,132.6,77,76.74,35.9,19.93,66,5040,5040,0,77,77
2020-09-17 05:44:08.7985,172.8,132.6,77,76.74,36.1,19.93,1,785.3,20.8,23.5,77,77
2020-09-17 05:44:09.0511,172.8,132.6,77,76.74,36.1,19.93,2,785,21.5,24,77,77
2020-09-17 05:44:09.3036,172.8,132.6,77,76.74,36,19.94,65,16870,16870,0,77,77
2020-09-17 05:44:09.5562,172.8,132.6,77,76.74,36,19.92,51,4.01,3.99,0,77,77
2020-09-17 05:44:09.8090,172.8,132.6,77,76.74,36.1,19.93,63,50,50,0,77,77
2020-09-17 05:44:10.0617,172.8,132.6,77,76.74,36.1,19.93,67,27.1,27,0,77,77
2020-09-17 05:44:10.3145,172.8,132.6,77,76.74,36,19.93,52,4.01,3.99,0,77,77
2020-09-17 05:44:10.5673,172.8,132.6,77,76.74,36,19.93,6,16870,27.1,4,77,77
2020-09-17 05:44:10.8200,172.8,132.6,77,76.74,36,19.93,7,16870,27,4,77,77
2020-09-17 05:44:11.0727,172.8,132.6,77,76.74,36,19.93,1,785.3,20.8,23.5,77,77
2020-09-17 05:44:11.3254,172.8,132.6,77,76.74,35.9,19.93,2,785,21.5,24,77,77
2020-09-17 05:44:11.5781,172.8,132.6,77,76.74,36,19.93,61,787.4,779.7,0,77,77
2020-09-17 05:44:11.8273,172.8,132.6,77,76.74,36.1,19.92,62,425,425,0,77,77
2020-09-17 05:44:12.0747,172.8,132.6,77,76.74,36.1,19.93,64,26.3,26.7,0,77,77
2020-09-17 05:44:12.3222,172.8,132.6,77,76.74,36,19.93,3,785.3,20.8,23,77,77
2020-09-17 05:44:12.5697,172.8,132.6,77,76.74,36.1,19.93,4,785,21.5,23,77,77
2020-09-17 05:44:12.8171,172.8,132.6,77,76.74,36.1,19.91,65,16870,16870,0,77,77
2020-09-17 05:44:13.0645,172.8,132.6,77,76.74,36.1,19.92,66,5040,5040,0,77,77
2020-09-17 05:44:13.3119,172.8,132.6,77,76.74,36,19.93,1,785.4,20.8,23.5,77,77
2020-09-17 05:44:13.5593,172.8,132.6,77,76.74,36,19.93,2,785.1,21.5,24,77,77
2020-09-17 05:44:13.8067,172.8,132.6,77,76.74,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:44:14.0540,172.8,132.6,77,76.74,36,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:44:14.3013,172.8,132.6,77,76.74,35.9,19.93,63,50,50,0,77,77
2020-09-17 05:44:14.5486,172.8,132.6,77,76.74,36.1,19.93,67,27.1,27,0,77,77
2020-09-17 05:44:14.7959,172.8,132.6,77,76.74,36.1,19.93,52,4.01,3.99,0,77,77
2020-09-17 05:44:15.0431,172.8,132.6,77,76.74,36,19.93,6,16870,27.1,4,77,77
2020-09-17 05:44:15.2903,172.8,132.6,77,76.74,36,19.93,7,16870,27,4,77,77
2020-09-17 05:44:15.5375,172.8,132.6,77,76.74,36.1,19.93,1,785.4,20.8,23.5,77,77
2020-09-17 05:44:15.7847,172.8,132.6,77,76.74,36.1,19.93,2,785.1,21.5,24,77,77
2020-09-17 05:44:16.0322,172.8,132.6,77,76.74,36,19.91,61,787.5,779.7,0,77,77
2020-09-17 05:44:16.2796,172.8,132.6,77,76.74,36,19.93,62,425,425,0,77,77
2020-09-17 05:44:16.5271,172.8,132.6,77,76.74,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:44:16.7746,172.8,132.6,77,76.74,36,19.93,3,785.4,20.8,23,77,77
2020-09-17 05:44:17.0235,172.8,132.6,77,76.74,35.9,19.92,4,785.1,21.5,23,77,77
2020-09-17 05:44:17.2728,172.8,132.6,77,76.74,35.9,19.93,65,16860,16860,0,77,77
2020-09-17 05:44:17.5220,172.8,132.7,77,76.79,36,19.93,66,5040,5040,0,77,77
2020-09-17 05:44:17.7713,172.8,132.7,77,76.79,36,19.93,1,785.4,20.8,23.5,77,77
2020-09-17 05:44:18.0196,172.8,132.7,77,76.79,36,19.93,2,785.1,21.5,24,77,77
2020-09-17 05:44:18.2669,172.8,132.7,77,76.79,36,19.94,65,16860,16860,0,77,77
2020-09-17 05:44:18.5142,172.8,132.7,77,76.79,36.1,19.92,51,4.01,3.99,0,77,77
2020-09-17 05:44:18.7616,172.8,132.7,77,76.79,36.1,19.93,63,50,50,0,77,77
2020-09-17 05:44:19.0089,172.8,132.7,77,76.79,36,19.93,67,27.1,27,0,77,77
2020-09-17 05:44:19.2563,172.8,132.7,77,76.79,36.1,19.96,52,4.01,3.99,0,77,77
2020-09-17 05:44:19.5036,172.8,132.7,77,76.79,36.1,19.93,6,16870,27.1,4,77,77
2020-09-17 05:44:19.7510,172.8,132.7,77,76.79,36,19.93,7,16860,27,4,77,77
2020-09-17 05:44:19.9986,172.8,132.8,77,76.85,35.9,19.93,1,785.5,20.8,23.5,77,77
2020-09-17 05:44:20.2511,172.8,132.8,77,76.85,36,19.93,2,785.2,21.3,24,77,77
2020-09-17 05:44:20.5037,172.8,132.8,77,76.85,36,19.93,61,787.5,779.7,0,77,77
2020-09-17 05:44:20.7562,172.8,132.8,77,76.85,36,19.92,62,425,425,0,77,77
2020-09-17 05:44:21.0087,172.8,132.9,77,76.91,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:44:21.2611,172.8,132.9,77,76.91,36.1,19.93,3,785.5,20.8,23,77,77
2020-09-17 05:44:21.5136,172.8,132.9,77,76.91,36.1,19.92,4,785.2,21.3,23,77,77
2020-09-17 05:44:21.7661,172.8,132.9,77,76.91,36,19.93,65,16860,16860,0,77,77
2020-09-17 05:44:22.0185,172.8,132.9,77,76.91,36,19.93,66,5040,5030,0,77,77
2020-09-17 05:44:22.2698,172.8,132.9,77,76.91,36.1,19.93,1,785.5,20.8,23.5,77,77
2020-09-17 05:44:22.5212,172.8,132.9,77,76.91,36.1,19.93,2,785.2,21.3,24,77,77
2020-09-17 05:44:22.7725,172.8,132.9,77,76.91,36,19.93,65,16860,16860,0,77,77
2020-09-17 05:44:23.0239,172.8,132.9,77,76.91,36,19.93,51,4.01,3.99,0,77,77
2020-09-17 05:44:23.2758,172.8,132.9,77,76.91,36,19.92,63,50,50,0,77,77
2020-09-17 05:44:23.5277,172.8,132.9,77,76.91,36,19.93,67,27.1,27,0,77,77
2020-09-17 05:44:23.7796,172.8,132.9,77,76.91,36,19.94,52,4.01,3.99,0,77,77
2020-09-17 05:44:24.0315,172.8,132.9,77,76.91,36.1,19.93,6,16860,27.1,4,77,77
2020-09-17 05:44:24.2826,172.8,132.9,77,76.91,36.1,19.92,7,16860,27,4,77,77
2020-09-17 05:44:24.5333,172.8,132.9,77,76.91,36,19.93,1,785.5,20.8,23.5,77,77
2020-09-17 05:44:24.7840,172.8,132.9,77,76.91,36,19.93,2,785.2,21.3,24,77,77
2020-09-17 05:44:25.0348,172.8,132.9,77,76.91,36.1,19.93,61,787.6,779.7,0,77,77
2020-09-17 05:44:25.2852,172.8,132.9,77,76.91,36.1,19.93,62,425,425,0,77,77
2020-09-17 05:44:25.5356,172.8,132.9,77,76.91,36,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:44:25.7860,172.8,132.9,77,76.91,35.9,19.93,3,785.5,20.8,23,77,77
2020-09-17 05:44:26.0364,172.8,132.9,77,76.91,36,19.93,4,785.2,21.3,23,77,77
2020-09-17 05:44:26.2859,172.8,132.9,77,76.91,36,19.93,65,16870,16870,0,77,77
2020-09-17 05:44:26.5333,172.8,132.9,77,76.91,35.9,19.93,66,5030,5030,0,77,77
2020-09-17 05:44:26.7808,172.8,132.9,77,76.91,36,19.94,1,785.5,20.8,23.5,77,77
2020-09-17 05:44:27.0282,172.8,132.9,77,76.91,36.1,19.93,2,785.2,21.3,24,77,77
2020-09-17 05:44:27.2757,172.8,132.9,77,76.91,36,19.93,65,16860,16860,0,77,77
2020-09-17 05:44:27.5231,172.8,132.9,77,76.91,36,19.94,51,4.01,4,0,77,77
2020-09-17 05:44:27.7706,172.8,132.9,77,76.91,36,19.93,63,50,50,0,77,77
2020-09-17 05:44:28.0180,172.8,132.9,77,76.91,36.1,19.93,67,27.1,27,0,77,77
2020-09-17 05:44:28.2655,172.8,132.9,77,76.91,36.1,19.92,52,4.02,3.99,0,77,77
2020-09-17 05:44:28.5159,172.8,132.9,77,76.91,36,19.93,6,16870,27.1,4,77,77
2020-09-17 05:44:28.7668,172.8,132.9,77,76.91,36,19.93,7,16860,27,4,77,77
2020-09-17 05:44:29.0177,172.8,132.9,77,76.91,36,19.94,1,785.7,20.8,23.5,77,77
2020-09-17 05:44:29.2686,172.8,132.9,77,76.91,36,19.93,2,785.3,21.5,24,77,77
2020-09-17 05:44:29.5178,172.8,132.9,77,76.91,35.9,19.93,61,787.6,779.8,0,77,77
2020-09-17 05:44:29.7654,172.8,132.9,77,76.91,36.1,19.93,62,425,425,0,77,77
2020-09-17 05:44:30.0130,172.8,132.9,77,76.91,36.1,19.93,64,26.4,26.7,0,77,77
2020-09-17 05:44:30.2606,172.8,132.9,77,76.91,36,19.92,3,785.7,20.8,23,77,77
2020-09-17 05:44:30.5081,172.8,132.9,77,76.91,36,19.93,4,785.3,21.5,23,77,77
2020-09-17 05:44:30.7555,172.8,132.9,77,76.91,36.1,19.93,65,16870,16870,0,77,77
2020-09-17 05:44:31.0027,172.8,132.9,77,76.91,36,19.94,66,5020,5020,0,77,77
2020-09-17 05:44:31.2500,172.8,132.9,77,76.91,36,19.93,1,785.7,20.8,23.5,77,77
2020-09-17 05:44:31.4972,172.8,132.9,77,76.91,36,19.93,2,785.3,21.5,24,77,77
2020-09-17 05:44:31.7478,172.8,132.9,77,76.91,36,19.92,65,16870,16870,0,77,77
2020-09-17 05:44:32.0002,172.8,132.9,77,76.91,36,19.93,51,4.01,4,0,77,77
2020-09-17 05:44:32.2527,172.8,132.9,77,76.91,35.9,19.93,63,50,50,0,77,77
2020-09-17 05:44:32.5052,172.8,132.9,77,76.91,35.9,19.94,67,27.1,27,0,77,77
2020-09-17 05:44:32.7546,172.8,132.9,77,76.91,36,19.93,52,4.02,3.99,0,77,77
2020-09-17 05:44:33.0019,172.8,132.9,77,76.91,36.1,19.93,6,16870,27.1,4,77,77
2020-09-17 05:44:33.2493,172.8,132.9,77,76.91,36,19.93,7,16860,27,4,77,77
2020-09-17 05:44:33.4967,172.8,132.9,77.25,76.91,36,19.94,1,785.7,20.8,23.5,77,77
2020-09-17 05:44:33.7459,172.8,132.9,77.25,76.91,36.1,19.93,2,785.3,21.5,24,77,77
2020-09-17 05:44:33.9962,172.8,132.9,77.25,76.91,36.1,19.93,61,787.7,779.8,0,77,77
2020-09-17 05:44:34.2465,172.8,132.9,77.25,76.91,36,19.93,62,425,425,0,77.5,77
2020-09-17 05:44:34.4968,172.8,132.9,77.25,76.91,36,19.93,64,26.4,26.8,0,77.5,77
2020-09-17 05:44:34.7471,172.8,132.9,77.25,76.91,36.1,19.94,3,785.7,20.8,23,77.5,77
2020-09-17 05:44:34.9994,172.8,132.9,77.25,76.91,36,19.92,4,785.4,21.5,23,77.5,77
2020-09-17 05:44:35.2519,172.8,132.9,77.25,76.91,35.9,19.92,65,16860,16870,0,77.5,77
2020-09-17 05:44:35.5044,172.8,132.9,77.25,76.91,36,19.93,66,5010,5010,0,77.5,77
2020-09-17 05:44:35.7569,172.8,132.9,77.25,76.91,36,19.93,1,785.7,20.8,23.5,77.5,77
2020-09-17 05:44:36.0094,172.8,132.9,77.25,76.91,36,19.93,2,785.4,21.5,24,77.5,77
2020-09-17 05:44:36.2618,172.8,132.9,77.25,76.91,36,19.93,65,16850,16870,0,77.5,77
2020-09-17 05:44:36.5143,172.8,132.9,77.25,76.91,36,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 05:44:36.7668,172.8,132.9,77.25,76.91,36.1,19.93,63,50,50,0,77.5,77
2020-09-17 05:44:37.0192,172.8,132.9,77.25,76.91,36,19.93,67,27.1,27,0,77.5,77
2020-09-17 05:44:37.2717,172.8,132.9,77.25,76.91,36,19.93,52,4.02,3.99,0,77.5,77
2020-09-17 05:44:37.5243,172.8,132.9,77.25,76.91,36.1,19.93,6,16850,27.1,4,77.5,77
2020-09-17 05:44:37.7768,172.8,132.9,77.25,76.91,36,19.93,7,16870,27,4,77.5,77
2020-09-17 05:44:38.0293,172.8,132.9,77.25,76.91,35.9,19.96,1,785.7,20.8,23.5,77.5,77
2020-09-17 05:44:38.2804,172.8,132.9,77.25,76.91,35.9,19.93,2,785.4,21.5,24,77.5,77
2020-09-17 05:44:38.5281,172.8,132.9,77.25,76.91,36,19.94,61,787.7,779.9,0,77.5,77
2020-09-17 05:44:38.7758,172.8,132.9,77.25,76.91,36,19.92,62,425,425,0,77.5,77
2020-09-17 05:44:39.0234,172.8,132.9,77.25,76.91,36,19.94,64,26.4,26.7,0,77.5,77
2020-09-17 05:44:39.2723,172.8,132.9,77.25,76.91,36,19.93,3,785.7,20.8,23,77.5,77
2020-09-17 05:44:39.5239,172.8,132.9,77.25,76.91,36.1,19.93,4,785.4,21.5,23,77.5,77
2020-09-17 05:44:39.7755,172.8,132.9,77.25,76.91,36.1,19.93,65,16840,16870,0,77.5,77
2020-09-17 05:44:40.0272,172.8,132.9,77.25,76.91,36,19.92,66,5020,5020,0,77.5,77
2020-09-17 05:44:40.2781,172.8,132.9,77.25,76.91,36.1,19.93,1,785.7,20.8,23.5,77.5,77
2020-09-17 05:44:40.5272,172.8,132.9,77.25,76.91,36.1,19.93,2,785.4,21.5,24,77.5,77
2020-09-17 05:44:40.7763,172.8,132.9,77.25,76.91,36,19.93,65,16840,16870,0,77.5,77
2020-09-17 05:44:41.0253,172.8,132.9,77.25,76.91,35.9,19.93,51,4.01,3.99,0,77.5,77
2020-09-17 05:44:41.2739,172.8,132.9,77.25,76.91,36,19.93,63,50,50,0,77.5,77
2020-09-17 05:44:41.5212,172.8,132.9,77.25,76.91,36,19.92,67,27.1,27,0,77.5,77
2020-09-17 05:44:41.7684,172.8,132.9,77.25,76.91,35.9,19.93,52,4.01,3.99,0,77.5,77
2020-09-17 05:44:42.0157,172.8,132.9,77.25,76.91,35.9,19.94,6,16840,27.1,4,77.5,77
2020-09-17 05:44:42.2630,172.8,132.9,77.25,76.91,36,19.94,7,16880,27,4,77.5,77
2020-09-17 05:44:42.5103,172.8,132.9,77.25,76.91,36,19.93,1,785.6,20.8,23.5,77.5,77
2020-09-17 05:44:42.7577,172.8,132.9,77.25,76.91,36,19.93,2,785.3,21.5,24,77.5,77
2020-09-17 05:44:43.0050,172.8,132.9,77.25,76.91,36,19.93,61,787.8,779.8,0,77.5,77
2020-09-17 05:44:43.2524,172.8,132.9,77.25,76.91,36.1,19.93,62,425,425,0,77.5,77
2020-09-17 05:44:43.4997,172.8,132.9,77.25,76.91,36.1,19.93,64,26.3,26.7,0,77.5,77
2020-09-17 05:44:43.7469,172.8,132.9,77.25,76.91,35.9,19.93,3,785.6,20.8,23,77.5,77
2020-09-17 05:44:43.9942,172.8,132.9,77.25,76.91,36,19.93,4,785.3,21.5,23,77.5,77
2020-09-17 05:44:44.2415,172.8,132.9,77.25,76.91,36,19.92,65,16840,16880,0,77.5,77
2020-09-17 05:44:44.4913,172.8,132.9,77.25,76.91,36,19.93,66,5020,5020,0,77.5,77
2020-09-17 05:44:44.7437,172.8,132.9,77.25,76.91,35.9,19.94,1,785.6,20.8,23.5,77.5,77
2020-09-17 05:44:44.9962,172.8,132.9,77.25,76.91,36,19.93,2,785.3,21.5,24,77.5,77
2020-09-17 05:44:45.2486,172.8,132.9,77.25,76.91,36.1,19.93,65,16840,16880,0,77.5,77
2020-09-17 05:44:45.4994,172.8,132.9,77.25,76.91,36,19.92,51,4.01,4,0,77.5,77
2020-09-17 05:44:45.7482,172.8,132.9,77.25,76.91,36,19.92,63,50,50,0,77.5,77
2020-09-17 05:44:45.9970,172.8,132.9,77.25,76.91,36.1,19.92,67,27.1,27,0,77.5,77
2020-09-17 05:44:46.2458,172.8,132.9,77.25,76.91,36.1,19.93,52,4.01,3.99,0,77.5,77
2020-09-17 05:44:46.4949,172.8,132.9,77.25,76.91,36,19.93,6,16840,27.1,4,77.5,77
2020-09-17 05:44:46.7474,172.8,132.9,77.25,76.91,36,19.94,7,16880,27,4,77.5,77
2020-09-17 05:44:46.9999,172.8,132.9,77.25,76.91,36,19.93,1,785.6,20.8,23.5,77.5,77
2020-09-17 05:44:47.2524,172.8,132.9,77.25,76.91,36,19.92,2,785.3,21.5,24,77.5,77
2020-09-17 05:44:47.5048,172.8,132.9,77.25,76.91,35.9,19.93,61,787.8,779.9,0,77.5,77
2020-09-17 05:44:47.7538,172.8,132.9,77.25,76.91,36,19.94,62,425,425,0,77.5,77
2020-09-17 05:44:48.0012,172.8,132.9,77.5,76.91,36,19.93,64,26.4,26.7,0,77.5,77
2020-09-17 05:44:48.2485,172.8,132.9,77.5,76.91,36,19.93,3,785.6,20.8,23,77.5,77
2020-09-17 05:44:48.4959,172.8,132.9,77.5,76.91,36,19.92,4,785.3,21.5,23,77.5,77
2020-09-17 05:44:48.7469,172.8,132.9,77.5,76.91,36,19.94,65,16840,16880,0,77.5,77
2020-09-17 05:44:48.9993,172.8,132.9,77.5,76.91,36.1,19.92,66,5010,5020,0,77.5,77.5
2020-09-17 05:44:49.2517,172.8,132.9,77.5,76.91,36,19.93,1,785.7,20.8,23.5,77.5,77.5
2020-09-17 05:44:49.5041,172.8,132.9,77.5,76.91,36,19.92,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:44:49.7550,172.8,132.9,77.5,76.91,36,19.93,65,16840,16880,0,77.5,77.5
2020-09-17 05:44:50.0023,172.8,132.9,77.5,76.91,36,19.93,51,4.01,4,0,77.5,77.5
2020-09-17 05:44:50.2496,172.8,132.9,77.5,76.91,35.9,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:44:50.4968,172.8,132.9,77.5,76.91,35.9,19.93,67,27.1,27,0,77.5,77.5
2020-09-17 05:44:50.7457,172.8,132.9,77.5,76.91,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:44:50.9982,172.8,132.9,77.5,76.91,36,19.93,6,16840,27.1,4,77.5,77.5
2020-09-17 05:44:51.2507,172.8,132.9,77.5,76.91,36,19.93,7,16870,27,4,77.5,77.5
2020-09-17 05:44:51.5032,172.8,132.9,77.5,76.91,36,19.93,1,785.7,20.8,23.5,77.5,77.5
2020-09-17 05:44:51.7557,172.8,132.9,77.5,76.91,36.1,19.93,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:44:52.0082,172.8,132.9,77.5,76.91,36.1,19.95,61,787.9,780,0,77.5,77.5
2020-09-17 05:44:52.2608,172.8,132.9,77.5,76.91,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:44:52.5134,172.8,132.9,77.5,76.91,36,19.93,64,26.4,26.8,0,77.5,77.5
2020-09-17 05:44:52.7660,172.8,132.9,77.5,76.91,36,19.93,3,785.7,20.8,23,77.5,77.5
