Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:44:53.0139,172.8,132.9,77.5,76.91,36,19.93,4,785.5,21.5,23,77.5,77.5
2020-09-17 05:44:53.2612,172.8,132.9,77.5,76.91,35.9,19.94,65,16840,16870,0,77.5,77.5
2020-09-17 05:44:53.5086,172.8,132.9,77.5,76.91,35.9,19.93,66,5020,5020,0,77.5,77.5
2020-09-17 05:44:53.7559,172.8,132.9,77.5,76.91,36,19.93,1,785.7,20.8,23.5,77.5,77.5
2020-09-17 05:44:54.0060,172.8,132.9,77.5,76.91,36,19.93,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:44:54.2587,172.8,132.9,77.5,76.91,36,19.92,65,16840,16870,0,77.5,77.5
2020-09-17 05:44:54.5113,172.8,133,77.5,76.97,36,19.93,51,4.01,4,0,77.5,77.5
2020-09-17 05:44:54.7640,172.8,133,77.5,76.97,36.1,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:44:55.0144,172.8,133,77.5,76.97,36,19.92,67,27.1,27,0,77.5,77.5
2020-09-17 05:44:55.2617,172.8,133,77.5,76.97,36,19.94,52,4.02,4,0,77.5,77.5
2020-09-17 05:44:55.5089,172.8,133,77.5,76.97,36,19.93,6,16850,27.1,4,77.5,77.5
2020-09-17 05:44:55.7561,172.8,133,77.5,76.97,36,19.94,7,16870,27,4,77.5,77.5
2020-09-17 05:44:56.0033,172.8,133,77.5,76.97,36,19.93,1,785.8,20.8,23.5,77.5,77.5
2020-09-17 05:44:56.2506,172.8,133,77.5,76.97,35.9,19.93,2,785.5,21.3,24,77.5,77.5
2020-09-17 05:44:56.4978,172.8,133,77.5,76.97,36,19.94,61,787.8,780,0,77.5,77.5
2020-09-17 05:44:56.7450,172.8,133,77.5,76.97,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:44:56.9927,172.8,133,77.5,76.97,35.9,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:44:57.2445,172.8,133,77.5,76.97,36,19.93,3,785.8,20.8,23,77.5,77.5
2020-09-17 05:44:57.4964,172.8,133,77.5,76.97,36.1,19.93,4,785.5,21.3,23,77.5,77.5
2020-09-17 05:44:57.7482,172.8,133,77.5,76.97,36,19.93,65,16850,16870,0,77.5,77.5
2020-09-17 05:44:58.0001,172.8,133,77.5,76.97,36,19.93,66,5020,5010,0,77.5,77.5
2020-09-17 05:44:58.2526,172.8,133,77.5,76.97,36,19.93,1,785.8,20.8,23.5,77.5,77.5
2020-09-17 05:44:58.5051,172.8,133,77.5,76.97,36,19.94,2,785.5,21.3,24,77.5,77.5
2020-09-17 05:44:58.7577,172.8,133,77.5,76.97,36,19.93,65,16850,16870,0,77.5,77.5
2020-09-17 05:44:59.0102,172.8,133,77.5,76.97,35.9,19.94,51,4.01,4,0,77.5,77.5
2020-09-17 05:44:59.2628,172.8,133,77.5,76.97,35.9,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:44:59.5153,172.8,133,77.5,76.97,36,19.93,67,27.1,27,0,77.5,77.5
2020-09-17 05:44:59.7678,172.8,133,77.5,76.97,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:00.0204,172.8,133,77.5,76.97,36,19.92,6,16850,27.1,4,77.5,77.5
2020-09-17 05:45:00.2710,172.8,133,77.5,76.97,36,19.93,7,16860,27,4,77.5,77.5
2020-09-17 05:45:00.5210,172.8,133,77.5,76.97,36.1,19.93,1,785.8,20.8,23.5,77.5,77.5
2020-09-17 05:45:00.7709,172.8,133,77.5,76.97,36,19.93,2,785.5,21.3,24,77.5,77.5
2020-09-17 05:45:01.0208,172.8,133,77.5,76.97,36,19.93,61,787.9,780,0,77.5,77.5
2020-09-17 05:45:01.2721,172.8,133,77.5,76.97,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:01.5242,172.8,133,77.5,76.97,36.1,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:45:01.7763,172.8,133,77.5,76.97,36,19.93,3,785.8,20.8,23,77.5,77.5
2020-09-17 05:45:02.0284,172.8,133,77.5,76.97,35.9,19.92,4,785.5,21.3,23,77.5,77.5
2020-09-17 05:45:02.2806,172.8,133,77.5,76.97,36,19.93,65,16850,16860,0,77.5,77.5
2020-09-17 05:45:02.5327,172.8,133,77.5,76.97,36,19.93,66,5010,5020,0,77.5,77.5
2020-09-17 05:45:02.7848,172.8,133,77.5,76.97,36,19.93,1,785.8,20.8,23.5,77.5,77.5
2020-09-17 05:45:03.0369,172.8,133,77.5,76.97,36,19.93,2,785.5,21.3,24,77.5,77.5
2020-09-17 05:45:03.2881,172.8,133,77.5,76.97,36.1,19.93,65,16860,16870,0,77.5,77.5
2020-09-17 05:45:03.5372,172.8,133,77.5,76.97,36,19.93,51,4.01,4,0,77.5,77.5
2020-09-17 05:45:03.7863,172.8,133,77.5,76.97,36,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:04.0354,172.8,133,77.5,76.97,36,19.93,67,27.1,27,0,77.5,77.5
2020-09-17 05:45:04.2840,172.8,133,77.5,76.97,36.1,19.94,52,4.01,4,0,77.5,77.5
2020-09-17 05:45:04.5313,172.8,133.1,77.5,77.03,36,19.93,6,16860,27.1,4,77.5,77.5
2020-09-17 05:45:04.7787,172.8,133.1,77.5,77.03,35.9,19.93,7,16870,27,4,77.5,77.5
2020-09-17 05:45:05.0260,172.8,133.1,77.5,77.03,36,19.93,1,785.8,20.8,23.5,77.5,77.5
2020-09-17 05:45:05.2734,172.8,133.1,77.5,77.03,36,19.93,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:45:05.5208,172.8,133.1,77.5,77.03,36,19.93,61,788,780.1,0,77.5,77.5
2020-09-17 05:45:05.7682,172.8,133.1,77.5,77.03,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:06.0156,172.8,133.2,77.5,77.08,36.1,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:45:06.2630,172.8,133.2,77.5,77.08,36.1,19.93,3,785.8,20.8,23,77.5,77.5
2020-09-17 05:45:06.5148,172.8,133.2,77.5,77.08,36,19.92,4,785.5,21.5,23,77.5,77.5
2020-09-17 05:45:06.7673,172.8,133.3,77.5,77.14,36,19.93,65,16860,16870,0,77.5,77.5
2020-09-17 05:45:07.0198,172.8,133.3,77.5,77.14,36.1,19.92,66,5010,5010,0,77.5,77.5
2020-09-17 05:45:07.2724,172.8,133.3,77.5,77.14,36,19.93,1,785.8,20.8,23.5,77.5,77.5
2020-09-17 05:45:07.5249,172.8,133.3,77.5,77.14,36,19.93,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:45:07.7774,172.8,133.3,77.5,77.14,35.9,19.92,65,16860,16860,0,77.5,77.5
2020-09-17 05:45:08.0299,172.8,133.3,77.5,77.14,36,19.93,51,4.01,4,0,77.5,77.5
2020-09-17 05:45:08.2825,172.8,133.3,77.5,77.14,36,19.94,63,50,50,0,77.5,77.5
2020-09-17 05:45:08.5342,172.8,133.3,77.5,77.14,35.9,19.93,67,27.1,27,0,77.5,77.5
2020-09-17 05:45:08.7816,172.8,133.3,77.5,77.14,36,19.93,52,4.01,4,0,77.5,77.5
2020-09-17 05:45:09.0289,172.8,133.3,77.5,77.14,36,19.94,6,16860,27.1,4,77.5,77.5
2020-09-17 05:45:09.2762,172.8,133.3,77.5,77.14,36,19.93,7,16860,27,4,77.5,77.5
2020-09-17 05:45:09.5236,172.8,133.3,77.5,77.14,36,19.94,1,785.8,20.8,23.5,77.5,77.5
2020-09-17 05:45:09.7709,172.8,133.3,77.5,77.14,36,19.93,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:45:10.0182,172.8,133.3,77.5,77.14,36.1,19.93,61,787.9,780.1,0,77.5,77.5
2020-09-17 05:45:10.2655,172.8,133.3,77.5,77.14,36,19.94,62,425,425,0,77.5,77.5
2020-09-17 05:45:10.5128,172.8,133.3,77.5,77.14,36,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:45:10.7601,172.8,133.3,77.5,77.14,36,19.93,3,786,20.8,23,77.5,77.5
2020-09-17 05:45:11.0075,172.8,133.3,77.5,77.14,36,19.93,4,785.5,21.5,23,77.5,77.5
2020-09-17 05:45:11.2548,172.8,133.3,77.5,77.14,36,19.93,65,16860,16870,0,77.5,77.5
2020-09-17 05:45:11.5022,172.8,133.3,77.5,77.14,36,19.93,66,5020,5020,0,77.5,77.5
2020-09-17 05:45:11.7494,172.8,133.3,77.5,77.14,36,19.93,1,786,20.8,23.5,77.5,77.5
2020-09-17 05:45:11.9967,172.8,133.3,77.5,77.14,36,19.9,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:45:12.2439,172.8,133.3,77.5,77.14,36,19.94,65,16870,16880,0,77.5,77.5
2020-09-17 05:45:12.4911,172.8,133.3,77.5,77.14,36,19.93,51,4.01,4,0,77.5,77.5
2020-09-17 05:45:12.7383,172.8,133.3,77.5,77.14,36.1,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:12.9856,172.8,133.3,77.5,77.14,36.1,19.94,67,27.1,27,0,77.5,77.5
2020-09-17 05:45:13.2328,172.8,133.3,77.5,77.14,36,19.93,52,4.02,3.99,0,77.5,77.5
2020-09-17 05:45:13.4800,172.8,133.3,77.5,77.14,36,19.93,6,16880,27.1,4,77.5,77.5
2020-09-17 05:45:13.7272,172.8,133.3,77.5,77.14,36.1,19.93,7,16880,27,4,77.5,77.5
2020-09-17 05:45:13.9792,172.8,133.3,77.5,77.14,36,19.93,1,786,20.8,23.5,77.5,77.5
2020-09-17 05:45:14.2317,172.8,133.3,77.5,77.14,36,19.93,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:45:14.4843,172.8,133.3,77.5,77.14,36,19.93,61,788,780.2,0,77.5,77.5
2020-09-17 05:45:14.7368,172.8,133.3,77.5,77.14,36.1,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:14.9894,172.8,133.3,77.5,77.14,36,19.93,64,26.4,26.8,0,77.5,77.5
2020-09-17 05:45:15.2420,172.8,133.3,77.5,77.14,36,19.92,3,786,20.8,23,77.5,77.5
2020-09-17 05:45:15.4946,172.8,133.3,77.5,77.14,36,19.93,4,785.5,21.5,23,77.5,77.5
2020-09-17 05:45:15.7471,172.8,133.3,77.5,77.14,36.1,19.94,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:15.9998,172.8,133.3,77.5,77.14,36.1,19.93,66,5000,5000,0,77.5,77.5
2020-09-17 05:45:16.2524,172.8,133.3,77.5,77.14,36,19.93,1,786,20.8,23.5,77.5,77.5
2020-09-17 05:45:16.5050,172.8,133.3,77.5,77.14,36,19.93,2,785.5,21.5,24,77.5,77.5
2020-09-17 05:45:16.7576,172.8,133.3,77.5,77.14,36,19.92,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:17.0102,172.8,133.3,77.5,77.14,36,19.93,51,4.01,4,0,77.5,77.5
2020-09-17 05:45:17.2627,172.8,133.3,77.5,77.14,35.9,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:17.5152,172.8,133.3,77.5,77.14,36.1,19.93,67,27.1,27,0,77.5,77.5
2020-09-17 05:45:17.7678,172.8,133.3,77.5,77.14,36.1,19.93,52,4.02,3.99,0,77.5,77.5
2020-09-17 05:45:18.0203,172.8,133.3,77.5,77.14,36,19.93,6,16860,27.1,4,77.5,77.5
2020-09-17 05:45:18.2729,172.8,133.3,77.5,77.14,36,19.93,7,16870,27,4,77.5,77.5
2020-09-17 05:45:18.5254,172.8,133.3,77.5,77.14,36.1,19.94,1,786,20.8,23.5,77.5,77.5
2020-09-17 05:45:18.7780,172.8,133.3,77.5,77.14,36.1,19.92,2,785.7,21.5,24,77.5,77.5
2020-09-17 05:45:19.0301,172.8,133.3,77.5,77.14,36,19.95,61,788,780.2,0,77.5,77.5
2020-09-17 05:45:19.2774,172.8,133.3,77.5,77.14,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:19.5248,172.8,133.3,77.5,77.14,36,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:45:19.7721,172.8,133.3,77.5,77.14,36,19.93,3,786,20.8,23,77.5,77.5
2020-09-17 05:45:20.0202,172.8,133.3,77.5,77.14,35.9,19.92,4,785.7,21.5,23,77.5,77.5
2020-09-17 05:45:20.2727,172.8,133.3,77.5,77.14,35.9,19.93,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:20.5252,172.8,133.3,77.5,77.14,36,19.93,66,5000,5000,0,77.5,77.5
2020-09-17 05:45:20.7777,172.8,133.3,77.5,77.14,36,19.92,1,786,20.8,23.5,77.5,77.5
2020-09-17 05:45:21.0303,172.8,133.3,77.5,77.14,36,19.93,2,785.7,21.5,24,77.5,77.5
2020-09-17 05:45:21.2829,172.8,133.3,77.5,77.14,36,19.93,65,16880,16880,0,77.5,77.5
2020-09-17 05:45:21.5356,172.8,133.3,77.5,77.14,36.1,19.93,51,4.01,4,0,77.5,77.5
2020-09-17 05:45:21.7883,172.8,133.3,77.5,77.14,36.1,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:22.0409,172.8,133.3,77.5,77.14,36,19.92,67,27.1,27,0,77.5,77.5
2020-09-17 05:45:22.2936,172.8,133.3,77.5,77.14,36.1,19.93,52,4.01,4,0,77.5,77.5
2020-09-17 05:45:22.5462,172.8,133.3,77.5,77.14,36,19.93,6,16880,27.1,4,77.5,77.5
2020-09-17 05:45:22.7988,172.8,133.3,77.5,77.14,36,19.93,7,16880,27,4,77.5,77.5
2020-09-17 05:45:23.0515,172.8,133.3,77.5,77.14,35.9,19.93,1,786,20.8,23.5,77.5,77.5
2020-09-17 05:45:23.3042,172.8,133.3,77.5,77.14,36,19.93,2,785.7,21.5,24,77.5,77.5
2020-09-17 05:45:23.5571,172.8,133.3,77.5,77.14,36,19.93,61,788,780.2,0,77.5,77.5
2020-09-17 05:45:23.8101,172.8,133.3,77.5,77.14,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:24.0630,172.8,133.3,77.5,77.14,36,19.93,64,26.4,26.8,0,77.5,77.5
2020-09-17 05:45:24.3159,172.8,133.3,77.5,77.14,36.1,19.93,3,786,20.8,23,77.5,77.5
2020-09-17 05:45:24.5640,172.8,133.3,77.5,77.14,36.1,19.93,4,785.7,21.5,23,77.5,77.5
2020-09-17 05:45:24.8115,172.8,133.3,77.5,77.14,36,19.94,65,16880,16880,0,77.5,77.5
2020-09-17 05:45:25.0590,172.8,133.3,77.5,77.14,36,19.93,66,5010,5000,0,77.5,77.5
2020-09-17 05:45:25.3066,172.8,133.3,77.5,77.14,36.1,19.93,1,786.1,20.8,23.5,77.5,77.5
2020-09-17 05:45:25.5592,172.8,133.3,77.5,77.14,36,19.93,2,785.7,21.5,24,77.5,77.5
2020-09-17 05:45:25.8121,172.8,133.3,77.5,77.14,35.9,19.93,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:26.0650,172.8,133.3,77.5,77.14,36,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:45:26.3179,172.8,133.3,77.5,77.14,36,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:26.5660,172.8,133.3,77.5,77.14,36,19.92,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:45:26.8136,172.8,133.3,77.5,77.14,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:27.0611,172.8,133.3,77.5,77.14,36,19.93,6,16870,27.1,4,77.5,77.5
2020-09-17 05:45:27.3087,172.8,133.3,77.5,77.14,36.1,19.92,7,16880,27.1,4,77.5,77.5
2020-09-17 05:45:27.5583,172.8,133.3,77.5,77.14,36.1,19.93,1,786.1,20.8,23.5,77.5,77.5
2020-09-17 05:45:27.8100,172.8,133.3,77.5,77.14,36,19.92,2,785.7,21.5,24,77.5,77.5
2020-09-17 05:45:28.0617,172.8,133.3,77.5,77.14,36.1,19.92,61,788.1,780.2,0,77.5,77.5
2020-09-17 05:45:28.3134,172.8,133.3,77.5,77.14,36,19.92,62,425,425,0,77.5,77.5
2020-09-17 05:45:28.5656,172.8,133.3,77.5,77.14,36,19.94,64,26.4,26.8,0,77.5,77.5
2020-09-17 05:45:28.8184,172.8,133.3,77.5,77.14,36,19.93,3,786.1,20.8,23,77.5,77.5
2020-09-17 05:45:29.0712,172.8,133.3,77.5,77.14,36,19.93,4,785.7,21.5,23,77.5,77.5
2020-09-17 05:45:29.3240,172.8,133.3,77.5,77.14,36,19.93,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:29.5764,172.8,133.3,77.5,77.14,36,19.92,66,5020,5020,0,77.5,77.5
2020-09-17 05:45:29.8260,172.8,133.3,77.5,77.14,36,19.94,1,786.1,20.8,23.5,77.5,77.5
2020-09-17 05:45:30.0755,172.8,133.3,77.5,77.14,36.1,19.93,2,785.7,21.5,24,77.5,77.5
2020-09-17 05:45:30.3250,172.8,133.3,77.5,77.14,36,19.94,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:30.5749,172.8,133.3,77.5,77.14,36,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:45:30.8276,172.8,133.3,77.5,77.14,36,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:31.0804,172.8,133.3,77.5,77.14,36.1,19.95,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:45:31.3331,172.8,133.3,77.5,77.14,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:31.5854,172.8,133.3,77.5,77.14,35.9,19.93,6,16870,27.1,4,77.5,77.5
2020-09-17 05:45:31.8330,172.8,133.3,77.5,77.14,36,19.93,7,16870,27.1,4,77.5,77.5
2020-09-17 05:45:32.0805,172.8,133.3,77.5,77.14,36,19.93,1,786.1,20.8,23.5,77.5,77.5
2020-09-17 05:45:32.3281,172.8,133.3,77.5,77.14,36,19.93,2,785.7,21.5,24,77.5,77.5
2020-09-17 05:45:32.5757,172.8,133.3,77.5,77.14,36,19.93,61,788.1,780.2,0,77.5,77.5
2020-09-17 05:45:32.8231,172.8,133.3,77.5,77.14,36.1,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:33.0706,172.8,133.3,77.5,77.14,36.1,19.93,64,26.4,26.8,0,77.5,77.5
2020-09-17 05:45:33.3181,172.8,133.3,77.5,77.14,36,19.93,3,786.1,20.8,23,77.5,77.5
2020-09-17 05:45:33.5655,172.8,133.3,77.5,77.14,36,19.93,4,785.8,21.5,23,77.5,77.5
2020-09-17 05:45:33.8130,172.8,133.3,77.5,77.14,36.1,19.93,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:34.0605,172.8,133.3,77.5,77.14,36.1,19.93,66,5020,5020,0,77.5,77.5
2020-09-17 05:45:34.3080,172.8,133.3,77.5,77.14,36,19.92,1,786.1,20.8,23.5,77.5,77.5
2020-09-17 05:45:34.5555,172.8,133.3,77.5,77.14,36,19.93,2,785.8,21.5,24,77.5,77.5
2020-09-17 05:45:34.8028,172.8,133.3,77.5,77.14,36,19.92,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:35.0500,172.8,133.3,77.5,77.14,36,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:45:35.2973,172.8,133.3,77.5,77.14,35.9,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:35.5445,172.8,133.3,77.5,77.14,36,19.93,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:45:35.7918,172.8,133.3,77.5,77.14,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:36.0391,172.8,133.3,77.5,77.14,36,19.93,6,16870,27.1,4,77.5,77.5
2020-09-17 05:45:36.2865,172.8,133.3,77.5,77.14,36,19.93,7,16870,27.1,4,77.5,77.5
2020-09-17 05:45:36.5339,172.8,133.3,77.5,77.14,36,19.93,1,786.1,20.8,23.5,77.5,77.5
2020-09-17 05:45:36.7812,172.8,133.3,77.5,77.14,36.1,19.93,2,785.8,21.5,24,77.5,77.5
2020-09-17 05:45:37.0287,172.8,133.3,77.5,77.14,36,19.93,61,788.1,780.3,0,77.5,77.5
2020-09-17 05:45:37.2761,172.8,133.3,77.5,77.14,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:37.5236,172.8,133.3,77.5,77.14,36,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:45:37.7710,172.8,133.3,77.5,77.14,36,19.93,3,786.1,20.8,23,77.5,77.5
2020-09-17 05:45:38.0184,172.8,133.3,77.5,77.14,36,19.94,4,785.8,21.5,23,77.5,77.5
2020-09-17 05:45:38.2657,172.8,133.3,77.5,77.14,36,19.93,65,16880,16870,0,77.5,77.5
2020-09-17 05:45:38.5131,172.8,133.3,77.5,77.14,36,19.93,66,5010,5010,0,77.5,77.5
2020-09-17 05:45:38.7604,172.8,133.3,77.5,77.14,36.1,19.92,1,786.1,20.8,23.5,77.5,77.5
2020-09-17 05:45:39.0127,172.8,133.3,77.5,77.14,36,19.93,2,785.8,21.5,24,77.5,77.5
2020-09-17 05:45:39.2651,172.8,133.3,77.5,77.14,36,19.93,65,16880,16870,0,77.5,77.5
2020-09-17 05:45:39.5176,172.8,133.3,77.5,77.14,36.1,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:45:39.7701,172.8,133.3,77.5,77.14,36.1,19.92,63,50,50,0,77.5,77.5
2020-09-17 05:45:40.0226,172.8,133.3,77.5,77.14,36,19.93,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:45:40.2751,172.8,133.3,77.5,77.14,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:40.5276,172.8,133.4,77.5,77.2,36.1,19.95,6,16880,27.1,4,77.5,77.5
2020-09-17 05:45:40.7801,172.8,133.4,77.5,77.2,36,19.94,7,16880,27.1,4,77.5,77.5
2020-09-17 05:45:41.0278,172.8,133.4,77.5,77.2,35.9,19.94,1,786.2,20.8,23.5,77.5,77.5
2020-09-17 05:45:41.2753,172.8,133.4,77.5,77.2,35.9,19.87,2,785.9,21.5,24,77.5,77.5
2020-09-17 05:45:41.5228,172.8,133.4,77.5,77.2,36,19.93,61,788.2,780.4,0,77.5,77.5
2020-09-17 05:45:41.7702,172.8,133.4,77.5,77.2,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:42.0203,172.8,133.4,77.5,77.2,36,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:45:42.2731,172.8,133.4,77.5,77.2,36,19.94,3,786.2,20.8,23,77.5,77.5
2020-09-17 05:45:42.5258,172.8,133.4,77.5,77.2,36.1,19.93,4,785.9,21.5,23,77.5,77.5
2020-09-17 05:45:42.7786,172.8,133.4,77.5,77.2,36,19.93,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:43.0314,172.8,133.4,77.5,77.2,36,19.93,66,5020,5020,0,77.5,77.5
2020-09-17 05:45:43.2842,172.8,133.4,77.5,77.2,36,19.93,1,786.2,20.8,23.5,77.5,77.5
2020-09-17 05:45:43.5370,172.8,133.4,77.5,77.2,36.1,19.92,2,785.9,21.5,24,77.5,77.5
2020-09-17 05:45:43.7899,172.8,133.4,77.5,77.2,36,19.92,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:44.0400,172.8,133.4,77.5,77.2,35.9,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:45:44.2875,172.8,133.4,77.5,77.2,36,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:44.5350,172.8,133.4,77.5,77.2,36.1,19.93,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:45:44.7825,172.8,133.4,77.5,77.2,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:45.0305,172.8,133.4,77.5,77.2,36,19.94,6,16870,27.1,4,77.5,77.5
2020-09-17 05:45:45.2833,172.8,133.4,77.5,77.2,36.1,19.93,7,16870,27.1,4,77.5,77.5
2020-09-17 05:45:45.5361,172.8,133.4,77.5,77.2,36.1,19.93,1,786.2,20.8,23.5,77.5,77.5
2020-09-17 05:45:45.7889,172.8,133.4,77.5,77.2,36,19.93,2,785.9,21.5,24,77.5,77.5
2020-09-17 05:45:46.0416,172.8,133.4,77.5,77.2,36,19.93,61,788.3,780.3,0,77.5,77.5
2020-09-17 05:45:46.2943,172.8,133.4,77.5,77.2,36,19.92,62,425,425,0,77.5,77.5
2020-09-17 05:45:46.5470,172.8,133.4,77.5,77.2,36,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:45:46.7996,172.8,133.4,77.5,77.2,35.9,19.93,3,786.2,20.8,23,77.5,77.5
2020-09-17 05:45:47.0517,172.8,133.4,77.5,77.2,35.9,19.93,4,785.9,21.5,23,77.5,77.5
2020-09-17 05:45:47.2992,172.8,133.4,77.5,77.2,36,19.93,65,16880,16870,0,77.5,77.5
2020-09-17 05:45:47.5467,172.8,133.4,77.5,77.2,36,19.96,66,5020,5020,0,77.5,77.5
2020-09-17 05:45:47.7942,172.8,133.4,77.5,77.2,36,19.93,1,786.4,20.8,23.5,77.5,77.5
2020-09-17 05:45:48.0417,172.8,133.4,77.5,77.2,36,19.92,2,785.8,21.3,24,77.5,77.5
2020-09-17 05:45:48.2892,172.8,133.4,77.5,77.2,36.1,19.93,65,16880,16880,0,77.5,77.5
2020-09-17 05:45:48.5367,172.8,133.4,77.5,77.2,36.1,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:45:48.7841,172.8,133.4,77.5,77.2,36,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:49.0315,172.8,133.4,77.5,77.2,36,19.93,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:45:49.2790,172.8,133.4,77.5,77.2,36.1,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:49.5264,172.8,133.4,77.5,77.2,36,19.93,6,16880,27.1,4,77.5,77.5
2020-09-17 05:45:49.7739,172.8,133.4,77.5,77.2,35.9,19.93,7,16880,27.1,4,77.5,77.5
2020-09-17 05:45:50.0213,172.8,133.4,77.5,77.2,36,19.93,1,786.4,20.8,23.5,77.5,77.5
2020-09-17 05:45:50.2719,172.8,133.4,77.5,77.2,36,19.93,2,785.8,21.3,24,77.5,77.5
2020-09-17 05:45:50.5244,172.8,133.4,77.5,77.2,36,19.94,61,788.3,780.5,0,77.5,77.5
2020-09-17 05:45:50.7769,172.8,133.4,77.5,77.2,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:51.0295,172.8,133.5,77.5,77.26,36.1,19.93,64,26.4,26.8,0,77.5,77.5
2020-09-17 05:45:51.2820,172.8,133.5,77.5,77.26,36.1,19.93,3,786.4,20.8,23,77.5,77.5
2020-09-17 05:45:51.5299,172.8,133.6,77.5,77.31,36,19.93,4,785.8,21.3,23,77.5,77.5
2020-09-17 05:45:51.7772,172.8,133.6,77.5,77.31,36,19.92,65,16880,16880,0,77.5,77.5
2020-09-17 05:45:52.0246,172.8,133.6,77.5,77.31,36.1,19.93,66,5020,5020,0,77.5,77.5
2020-09-17 05:45:52.2719,172.8,133.6,77.5,77.31,36,19.93,1,786.4,20.8,23.5,77.5,77.5
2020-09-17 05:45:52.5192,172.8,133.6,77.5,77.31,36,19.93,2,785.8,21.3,24,77.5,77.5
2020-09-17 05:45:52.7666,172.8,133.6,77.5,77.31,35.9,19.93,65,16880,16870,0,77.5,77.5
2020-09-17 05:45:53.0139,172.8,133.8,77.5,77.43,36,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:45:53.2612,172.8,133.8,77.5,77.43,36,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:53.5131,172.8,133.8,77.5,77.43,36,19.94,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:45:53.7656,172.8,133.8,77.5,77.43,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:54.0181,172.8,133.8,77.5,77.43,36.1,19.93,6,16880,27.1,4,77.5,77.5
2020-09-17 05:45:54.2705,172.8,133.8,77.5,77.43,36.1,19.93,7,16880,27.1,4,77.5,77.5
2020-09-17 05:45:54.5186,172.8,133.8,77.5,77.43,36,19.93,1,786.3,20.8,23.5,77.5,77.5
2020-09-17 05:45:54.7660,172.8,133.8,77.5,77.43,36,19.93,2,785.9,21.3,24,77.5,77.5
2020-09-17 05:45:55.0133,172.8,133.8,77.5,77.43,36.1,19.93,61,788.3,780.5,0,77.5,77.5
2020-09-17 05:45:55.2606,172.8,133.8,77.5,77.43,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:45:55.5079,172.8,133.8,77.5,77.43,36,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:45:55.7553,172.8,133.8,77.5,77.43,36,19.93,3,786.3,20.8,23,77.5,77.5
2020-09-17 05:45:56.0027,172.8,133.8,77.5,77.43,36,19.93,4,785.9,21.3,23,77.5,77.5
2020-09-17 05:45:56.2500,172.8,133.8,77.5,77.43,36,19.93,65,16880,16880,0,77.5,77.5
2020-09-17 05:45:56.5017,172.8,133.8,77.5,77.43,36,19.93,66,5030,5030,0,77.5,77.5
2020-09-17 05:45:56.7542,172.8,133.8,77.5,77.43,36.1,19.93,1,786.3,20.8,23.5,77.5,77.5
2020-09-17 05:45:57.0067,172.8,133.8,77.5,77.43,36.1,19.93,2,785.9,21.3,24,77.5,77.5
2020-09-17 05:45:57.2592,172.8,133.8,77.5,77.43,36,19.93,65,16870,16870,0,77.5,77.5
2020-09-17 05:45:57.5075,172.8,133.8,77.5,77.43,36,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:45:57.7548,172.8,133.8,77.5,77.43,36,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:45:58.0021,172.8,133.8,77.5,77.43,36,19.93,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:45:58.2494,172.8,133.8,77.5,77.43,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:45:58.4973,172.8,133.8,77.5,77.43,35.9,19.92,6,16870,27.1,4,77.5,77.5
2020-09-17 05:45:58.7498,172.8,133.8,77.5,77.43,36,19.94,7,16870,27.1,4,77.5,77.5
2020-09-17 05:45:59.0023,172.8,133.8,77.5,77.43,36,19.93,1,786.3,20.8,23.5,77.5,77.5
2020-09-17 05:45:59.2548,172.8,133.8,77.5,77.43,36,19.94,2,785.9,21.3,24,77.5,77.5
2020-09-17 05:45:59.5074,172.8,133.8,77.5,77.43,36,19.92,61,788.3,780.5,0,77.5,77.5
2020-09-17 05:45:59.7599,172.8,133.8,77.5,77.43,36.1,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:46:00.0124,172.8,133.8,77.5,77.43,36.1,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:46:00.2649,172.8,133.8,77.5,77.43,36,19.93,3,786.3,20.8,23,77.5,77.5
2020-09-17 05:46:00.5174,172.8,133.8,77.5,77.43,36,19.93,4,785.9,21.3,23,77.5,77.5
2020-09-17 05:46:00.7690,172.8,133.8,77.5,77.43,36.1,19.93,65,16880,16880,0,77.5,77.5
2020-09-17 05:46:01.0203,172.8,133.8,77.5,77.43,36.1,19.94,66,5030,5030,0,77.5,77.5
2020-09-17 05:46:01.2716,172.8,133.8,77.5,77.43,36,19.93,1,786.3,20.8,23.5,77.5,77.5
2020-09-17 05:46:01.5228,172.8,133.8,77.5,77.43,36,19.93,2,786,21.3,24,77.5,77.5
2020-09-17 05:46:01.7741,172.8,133.8,77.5,77.43,36,19.93,65,16880,16870,0,77.5,77.5
2020-09-17 05:46:02.0217,172.8,133.8,77.5,77.43,36,19.94,51,4.02,4,0,77.5,77.5
2020-09-17 05:46:02.2689,172.8,133.8,77.5,77.43,35.9,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:46:02.5162,172.8,133.8,77.5,77.43,36,19.93,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:46:02.7634,172.8,133.8,77.5,77.43,36.1,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:46:03.0133,172.8,133.8,77.5,77.43,36,19.93,6,16880,27.1,4,77.5,77.5
2020-09-17 05:46:03.2659,172.8,133.8,77.5,77.43,36,19.93,7,16870,27.1,4,77.5,77.5
2020-09-17 05:46:03.5185,172.8,133.8,77.5,77.43,36.1,19.93,1,786.2,20.8,23.5,77.5,77.5
2020-09-17 05:46:03.7712,172.8,133.8,77.5,77.43,36.1,19.93,2,786,21.3,24,77.5,77.5
2020-09-17 05:46:04.0214,172.8,133.8,77.5,77.43,36,19.94,61,788.4,780.6,0,77.5,77.5
2020-09-17 05:46:04.2688,172.8,133.8,77.5,77.43,36,19.94,62,425,425,0,77.5,77.5
2020-09-17 05:46:04.5162,172.8,133.8,77.5,77.43,36,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:46:04.7636,172.8,133.8,77.5,77.43,36,19.93,3,786.2,20.8,23,77.5,77.5
2020-09-17 05:46:05.0126,172.8,133.8,77.5,77.43,35.9,19.93,4,786,21.3,23,77.5,77.5
2020-09-17 05:46:05.2631,172.8,133.8,77.5,77.43,36,19.93,65,16880,16870,0,77.5,77.5
2020-09-17 05:46:05.5137,172.8,133.8,77.5,77.43,36.1,19.92,66,5020,5020,0,77.5,77.5
2020-09-17 05:46:05.7642,172.8,133.8,77.5,77.43,36,19.92,1,786.2,20.8,23.5,77.5,77.5
2020-09-17 05:46:06.0149,172.8,133.8,77.5,77.43,36,19.94,2,786,21.3,24,77.5,77.5
2020-09-17 05:46:06.2670,172.8,133.8,77.5,77.43,36.1,19.93,65,16870,16870,0,77.5,77.5
2020-09-17 05:46:06.5192,172.8,133.8,77.5,77.43,36.1,19.94,51,4.02,4,0,77.5,77.5
2020-09-17 05:46:06.7713,172.8,133.8,77.5,77.43,36,19.93,63,50,50,0,77.5,77.5
2020-09-17 05:46:07.0230,172.8,133.8,77.5,77.43,36,19.93,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:46:07.2705,172.8,133.8,77.5,77.43,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:46:07.5179,172.8,133.8,77.5,77.43,36,19.94,6,16870,27.1,4,77.5,77.5
2020-09-17 05:46:07.7654,172.8,133.8,77.5,77.43,36,19.93,7,16870,27.1,4,77.5,77.5
2020-09-17 05:46:08.0129,172.8,133.8,77.5,77.43,35.9,19.92,1,786.2,20.8,23.5,77.5,77.5
2020-09-17 05:46:08.2602,172.8,133.8,77.5,77.43,36,19.94,2,786,21.3,24,77.5,77.5
2020-09-17 05:46:08.5075,172.8,133.8,77.5,77.43,36.1,19.93,61,788.4,780.5,0,77.5,77.5
2020-09-17 05:46:08.7548,172.8,133.8,77.5,77.43,36,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:46:09.0025,172.8,133.8,77.5,77.43,36,19.94,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:46:09.2539,172.8,133.8,77.5,77.43,36.1,19.93,3,786.5,20.8,23,77.5,77.5
2020-09-17 05:46:09.5053,172.8,133.8,77.5,77.43,36.1,19.93,4,786.1,21.5,23,77.5,77.5
2020-09-17 05:46:09.7567,172.8,133.8,77.5,77.43,36,19.92,65,16880,16870,0,77.5,77.5
2020-09-17 05:46:10.0081,172.8,133.8,77.5,77.43,36,19.93,66,5020,5020,0,77.5,77.5
2020-09-17 05:46:10.2602,172.8,133.8,77.5,77.43,36,19.93,1,786.5,20.8,23.5,77.5,77.5
2020-09-17 05:46:10.5127,172.8,133.8,77.5,77.43,36.1,19.93,2,786.1,21.5,24,77.5,77.5
2020-09-17 05:46:10.7652,172.8,133.8,77.5,77.43,36,19.93,65,16870,16870,0,77.5,77.5
2020-09-17 05:46:11.0177,172.8,133.8,77.5,77.43,35.9,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:46:11.2702,172.8,133.8,77.5,77.43,36,19.92,63,50,50,0,77.5,77.5
2020-09-17 05:46:11.5227,172.8,133.8,77.5,77.43,36,19.93,67,27.1,27.1,0,77.5,77.5
2020-09-17 05:46:11.7753,172.8,133.8,77.5,77.43,36,19.93,52,4.02,4,0,77.5,77.5
2020-09-17 05:46:12.0278,172.8,133.8,77.5,77.43,36.1,19.93,6,16870,27.1,4,77.5,77.5
2020-09-17 05:46:12.2803,172.8,133.8,77.5,77.43,36.1,19.93,7,16870,27.1,4,77.5,77.5
2020-09-17 05:46:12.5287,172.8,133.8,77.75,77.43,36.1,19.93,1,786.5,20.8,23.5,77.5,77.5
2020-09-17 05:46:12.7768,172.8,133.8,77.75,77.43,36,19.93,2,786.1,21.5,24,77.5,77.5
2020-09-17 05:46:13.0248,172.8,133.8,77.75,77.43,36,19.93,61,788.5,780.7,0,77.5,77.5
2020-09-17 05:46:13.2728,172.8,133.8,77.75,77.43,36.1,19.93,62,425,425,0,77.5,77.5
2020-09-17 05:46:13.5205,172.8,133.8,77.75,77.43,36,19.93,64,26.4,26.7,0,77.5,77.5
2020-09-17 05:46:13.7679,172.8,133.8,77.75,77.43,35.9,19.93,3,786.5,20.8,23,77.5,77.5
2020-09-17 05:46:14.0153,172.8,133.8,77.75,77.43,35.9,19.93,4,786.1,21.5,23,77.5,77.5
2020-09-17 05:46:14.2627,172.8,133.8,77.75,77.43,36,19.93,65,16860,16870,0,77.5,77.5
2020-09-17 05:46:14.5106,172.8,133.8,77.75,77.43,36,19.92,66,5010,5020,0,77.5,77.5
2020-09-17 05:46:14.7631,172.8,133.8,77.75,77.43,36,19.94,1,786.5,20.8,23.5,77.5,77.5
2020-09-17 05:46:15.0156,172.8,133.8,77.75,77.43,36,19.94,2,786.1,21.5,24,77.5,77.5
2020-09-17 05:46:15.2681,172.8,133.8,77.75,77.43,36.1,19.93,65,16860,16870,0,77.5,77.5
2020-09-17 05:46:15.5203,172.8,133.8,77.75,77.43,36,19.93,51,4.02,4,0,77.5,77.5
2020-09-17 05:46:15.7677,172.8,133.8,77.75,77.43,36,19.92,63,50,50,0,77.5,77.5
2020-09-17 05:46:16.0151,172.8,133.8,77.75,77.43,36,19.93,67,27.1,27.1,0,78,77.5
2020-09-17 05:46:16.2625,172.8,133.8,77.75,77.43,36.1,19.93,52,4.02,4,0,78,77.5
2020-09-17 05:46:16.5104,172.8,133.8,77.75,77.43,36,19.93,6,16860,27.1,4,78,77.5
2020-09-17 05:46:16.7629,172.8,133.8,77.75,77.43,35.9,19.92,7,16880,27.1,4,78,77.5
2020-09-17 05:46:17.0154,172.8,133.8,77.75,77.43,36,19.92,1,786.5,20.8,23.5,78,77.5
2020-09-17 05:46:17.2680,172.8,133.8,77.75,77.43,36,19.93,2,786,21.5,24,78,77.5
2020-09-17 05:46:17.5205,172.8,133.8,77.75,77.43,36,19.93,61,788.5,780.6,0,78,77.5
2020-09-17 05:46:17.7730,172.8,133.8,77.75,77.43,36,19.93,62,425,425,0,78,77.5
2020-09-17 05:46:18.0254,172.8,133.8,77.75,77.43,36.1,19.93,64,26.4,26.8,0,78,77.5
2020-09-17 05:46:18.2779,172.8,133.8,77.75,77.43,36.1,19.94,3,786.5,20.8,23,78,77.5
2020-09-17 05:46:18.5304,172.8,133.8,77.75,77.43,36,19.92,4,786,21.5,23,78,77.5
2020-09-17 05:46:18.7827,172.8,133.8,77.75,77.43,36,19.93,65,16860,16880,0,78,77.5
2020-09-17 05:46:19.0348,172.8,133.8,77.75,77.43,36.1,19.93,66,5010,5010,0,78,77.5
2020-09-17 05:46:19.2870,172.8,133.8,77.75,77.43,36,19.93,1,786.5,20.8,23.5,78,77.5
2020-09-17 05:46:19.5392,172.8,133.8,77.75,77.43,35.9,19.93,2,786,21.5,24,78,77.5
2020-09-17 05:46:19.7877,172.8,133.8,77.75,77.43,35.9,19.93,65,16860,16890,0,78,77.5
2020-09-17 05:46:20.0350,172.8,133.8,77.75,77.43,36,19.93,51,4.02,4,0,78,77.5
2020-09-17 05:46:20.2824,172.8,133.8,77.75,77.43,36,19.94,63,50,50,0,78,77.5
2020-09-17 05:46:20.5297,172.8,133.8,77.75,77.43,36,19.93,67,27.1,27.1,0,78,77.5
2020-09-17 05:46:20.7787,172.8,133.8,77.75,77.43,36,19.92,52,4.02,4,0,78,77.5
2020-09-17 05:46:21.0312,172.8,133.8,77.75,77.43,36.1,19.93,6,16850,27.1,4,78,77.5
2020-09-17 05:46:21.2837,172.8,133.8,77.75,77.43,36.1,19.91,7,16880,27.1,4,78,77.5
2020-09-17 05:46:21.5363,172.8,133.8,77.75,77.43,36,19.93,1,786.5,20.8,23.5,78,77.5
2020-09-17 05:46:21.7874,172.8,133.8,77.75,77.43,36,19.94,2,786,21.5,24,78,77.5
2020-09-17 05:46:22.0347,172.8,133.8,77.75,77.43,36.1,19.93,61,788.4,780.6,0,78,77.5
2020-09-17 05:46:22.2821,172.8,133.8,77.75,77.43,36,19.93,62,425,425,0,78,77.5
2020-09-17 05:46:22.5294,172.8,133.8,77.75,77.43,35.9,19.93,64,26.4,26.8,0,78,77.5
2020-09-17 05:46:22.7768,172.8,133.8,77.75,77.43,36,19.93,3,786.5,20.8,23,78,77.5
2020-09-17 05:46:23.0242,172.8,133.8,77.75,77.43,36,19.93,4,786,21.5,23,78,77.5
2020-09-17 05:46:23.2716,172.8,133.8,77.75,77.43,36,19.93,65,16850,16890,0,78,77.5
2020-09-17 05:46:23.5190,172.8,133.8,77.75,77.43,36,19.93,66,5010,5000,0,78,77.5
2020-09-17 05:46:23.7664,172.8,133.8,77.75,77.43,36.1,19.93,1,786.3,20.8,23.5,78,77.5
2020-09-17 05:46:24.0137,172.8,133.8,77.75,77.43,36.1,19.93,2,786.1,21.5,24,78,77.5
2020-09-17 05:46:24.2611,172.8,133.8,77.75,77.43,36,19.93,65,16850,16890,0,78,77.5
2020-09-17 05:46:24.5084,172.8,133.8,77.75,77.43,36,19.94,51,4.02,4,0,78,77.5
2020-09-17 05:46:24.7557,172.8,133.8,77.75,77.43,36,19.93,63,50,50,0,78,77.5
2020-09-17 05:46:25.0065,172.8,133.8,77.75,77.43,36,19.93,67,27.1,27.1,0,78,77.5
2020-09-17 05:46:25.2579,172.8,133.8,77.75,77.43,36,19.92,52,4.02,4,0,78,77.5
2020-09-17 05:46:25.5093,172.8,133.8,77.75,77.43,35.9,19.93,6,16850,27.1,4,78,77.5
2020-09-17 05:46:25.7608,172.8,133.8,77.75,77.43,36,19.93,7,16890,27.1,4,78,77.5
2020-09-17 05:46:26.0131,172.8,133.8,78,77.43,36,19.93,1,786.3,20.8,23.5,78,77.5
2020-09-17 05:46:26.2656,172.8,133.8,78,77.43,36,19.93,2,786.1,21.5,24,78,77.5
2020-09-17 05:46:26.5181,172.8,133.9,78,77.49,36,19.93,61,788.5,780.7,0,78,77.5
2020-09-17 05:46:26.7706,172.8,133.9,78,77.49,36.1,19.93,62,425,425,0,78,77.5
2020-09-17 05:46:27.0232,172.8,133.9,78,77.49,36.1,19.93,64,26.4,26.8,0,78,77.5
2020-09-17 05:46:27.2757,172.8,133.9,78,77.49,36,19.93,3,786.3,20.8,23,78,77.5
2020-09-17 05:46:27.5282,172.8,133.9,78,77.49,36,19.93,4,786.1,21.5,23,78,77.5
2020-09-17 05:46:27.7808,172.8,133.9,78,77.49,36.1,19.95,65,16850,16880,0,78,77.5
2020-09-17 05:46:28.0327,172.8,133.9,78,77.49,36,19.93,66,5010,5010,0,78,77.5
2020-09-17 05:46:28.2801,172.8,133.9,78,77.49,36,19.93,1,786.3,20.8,23.5,78,77.5
2020-09-17 05:46:28.5275,172.8,133.9,78,77.49,35.9,19.93,2,786.1,21.5,24,78,77.5
2020-09-17 05:46:28.7748,172.8,133.9,78,77.49,36,19.93,65,16850,16880,0,78,77.5
2020-09-17 05:46:29.0228,172.8,133.9,78,77.49,36,19.88,51,4.02,4,0,78,77.5
2020-09-17 05:46:29.2753,172.8,133.9,78,77.49,36,19.93,63,50,50,0,78,77.5
2020-09-17 05:46:29.5278,172.8,133.9,78,77.49,36,19.93,67,27.1,27.1,0,78,77.5
2020-09-17 05:46:29.7804,172.8,133.9,78,77.49,36.1,19.94,52,4.02,4,0,78,77.5
2020-09-17 05:46:30.0329,172.8,133.9,78,77.49,36,19.93,6,16850,27.1,4,78,77.5
2020-09-17 05:46:30.2819,172.8,133.9,78,77.49,36,19.94,7,16880,27.1,4,78,77.5
2020-09-17 05:46:30.5293,172.8,133.9,78,77.49,36,19.94,1,786.5,20.7,23.5,78,78
2020-09-17 05:46:30.7768,172.8,133.9,78,77.49,36.1,19.92,2,786.2,21.5,24,78,78
2020-09-17 05:46:31.0242,172.8,133.9,78,77.49,36,19.94,61,788.6,780.7,0,78,78
2020-09-17 05:46:31.2716,172.8,133.9,78,77.49,35.9,19.93,62,425,425,0,78,78
2020-09-17 05:46:31.5190,172.8,133.9,78,77.49,35.9,19.9,64,26.4,26.7,0,78,78
2020-09-17 05:46:31.7664,172.8,133.9,78,77.49,36,19.93,3,786.5,20.7,23,78,78
2020-09-17 05:46:32.0138,172.8,133.9,78,77.49,35.9,19.93,4,786.2,21.5,23,78,78
2020-09-17 05:46:32.2627,172.8,133.9,78,77.49,36,19.93,65,16850,16870,0,78,78
2020-09-17 05:46:32.5151,172.8,133.9,78,77.49,36,19.93,66,5010,5010,0,78,78
2020-09-17 05:46:32.7674,172.8,133.9,78,77.49,36.1,19.93,1,786.5,20.7,23.5,78,78
2020-09-17 05:46:33.0197,172.8,133.9,78,77.49,36,19.93,2,786.2,21.5,24,78,78
2020-09-17 05:46:33.2721,172.8,133.9,78,77.49,36,19.93,65,16850,16870,0,78,78
2020-09-17 05:46:33.5210,172.8,133.9,78,77.49,36,19.93,51,4.02,4,0,78,78
2020-09-17 05:46:33.7699,172.8,133.9,78,77.49,36.1,19.94,63,50,50,0,78,78
2020-09-17 05:46:34.0187,172.8,133.9,78,77.49,36,19.94,67,27.2,27.1,0,78,78
2020-09-17 05:46:34.2676,172.8,133.9,78,77.49,36,19.92,52,4.02,4,0,78,78
2020-09-17 05:46:34.5150,172.8,133.9,78,77.49,36,19.93,6,16860,27.2,4,78,78
2020-09-17 05:46:34.7624,172.8,133.9,78,77.49,36,19.93,7,16870,27.1,4,78,78
2020-09-17 05:46:35.0099,172.8,133.9,78,77.49,35.9,19.94,1,786.5,20.7,23.5,78,78
2020-09-17 05:46:35.2573,172.8,133.9,78,77.49,35.9,19.93,2,786.2,21.5,24,78,78
2020-09-17 05:46:35.5093,172.8,133.9,78,77.49,36.1,19.92,61,788.6,780.8,0,78,78
2020-09-17 05:46:35.7617,172.8,133.9,78,77.49,36,19.93,62,425,425,0,78,78
2020-09-17 05:46:36.0142,172.8,133.9,78,77.49,36,19.92,64,26.4,26.8,0,78,78
2020-09-17 05:46:36.2666,172.8,133.9,78,77.49,36,19.94,3,786.5,20.7,23,78,78
2020-09-17 05:46:36.5187,172.8,133.9,78,77.49,36,19.93,4,786.2,21.5,23,78,78
2020-09-17 05:46:36.7705,172.8,133.9,78,77.49,36,19.92,65,16860,16870,0,78,78
2020-09-17 05:46:37.0223,172.8,133.9,78,77.49,36,19.92,66,5010,5010,0,78,78
2020-09-17 05:46:37.2741,172.8,133.9,78,77.49,36,19.93,1,786.5,20.7,23.5,78,78
2020-09-17 05:46:37.5252,172.8,133.9,78,77.49,36,19.93,2,786.2,21.5,24,78,78
2020-09-17 05:46:37.7757,172.8,134,78,77.55,35.9,19.93,65,16860,16870,0,78,78
2020-09-17 05:46:38.0262,172.8,134,78,77.55,35.9,19.94,51,4.02,4,0,78,78
2020-09-17 05:46:38.2767,172.8,134,78,77.55,36,19.94,63,50,50,0,78,78
2020-09-17 05:46:38.5268,172.8,134.1,78,77.6,36.1,19.93,67,27.2,27.1,0,78,78
2020-09-17 05:46:38.7742,172.8,134.1,78,77.6,36.1,19.92,52,4.02,4,0,78,78
2020-09-17 05:46:39.0217,172.8,134.1,78,77.6,36,19.93,6,16860,27.2,4,78,78
2020-09-17 05:46:39.2691,172.8,134.1,78,77.6,36.1,19.93,7,16870,27.1,4,78,78
2020-09-17 05:46:39.5170,172.8,134.1,78,77.6,36.1,19.93,1,786.6,20.8,23.5,78,78
2020-09-17 05:46:39.7689,172.8,134.1,78,77.6,36.1,19.93,2,786.3,21.5,24,78,78
2020-09-17 05:46:40.0207,172.8,134.1,78,77.6,36,19.93,61,788.6,780.8,0,78,78
2020-09-17 05:46:40.2725,172.8,134.1,78,77.6,36,19.93,62,425,425,0,78,78
2020-09-17 05:46:40.5244,172.8,134.1,78,77.6,36,19.93,64,26.4,26.7,0,78,78
2020-09-17 05:46:40.7717,172.8,134.1,78,77.6,36,19.92,3,786.6,20.8,23,78,78
2020-09-17 05:46:41.0191,172.8,134.1,78,77.6,35.9,19.93,4,786.3,21.5,23,78,78
2020-09-17 05:46:41.2665,172.8,134.1,78,77.6,36.1,19.93,65,16860,16870,0,78,78
2020-09-17 05:46:41.5138,172.8,134.1,78,77.6,36.1,19.93,66,5010,5010,0,78,78
2020-09-17 05:46:41.7641,172.8,134.1,78,77.6,36,19.93,1,786.6,20.8,23.5,78,78
2020-09-17 05:46:42.0157,172.8,134.1,78,77.6,36,19.91,2,786.3,21.5,24,78,78
2020-09-17 05:46:42.2673,172.8,134.1,78,77.6,36,19.92,65,16860,16870,0,78,78
2020-09-17 05:46:42.5188,172.8,134.1,78,77.6,36,19.93,51,4.02,4,0,78,78
2020-09-17 05:46:42.7691,172.8,134.1,78,77.6,36,19.93,63,50,50,0,78,78
2020-09-17 05:46:43.0164,172.8,134.1,78,77.6,35.9,19.93,67,27.2,27.1,0,78,78
2020-09-17 05:46:43.2637,172.8,134.1,78,77.6,36,19.93,52,4.02,4,0,78,78
2020-09-17 05:46:43.5110,172.8,134.1,78,77.6,36,19.93,6,16860,27.2,4,78,78
2020-09-17 05:46:43.7583,172.8,134.1,78,77.6,36,19.93,7,16860,27.1,4,78,78
2020-09-17 05:46:44.0103,172.8,134.1,78,77.6,36,19.93,1,786.6,20.8,23.5,78,78
2020-09-17 05:46:44.2627,172.8,134.1,78,77.6,36.1,19.93,2,786.3,21.5,24,78,78
2020-09-17 05:46:44.5152,172.8,134.1,78,77.6,36.1,19.93,61,788.6,780.8,0,78,78
2020-09-17 05:46:44.7677,172.8,134.1,78,77.6,36,19.93,62,425,425,0,78,78
2020-09-17 05:46:45.0180,172.8,134.1,78,77.6,36,19.93,64,26.3,26.7,0,78,78
2020-09-17 05:46:45.2680,172.8,134.1,78,77.6,36.1,19.92,3,786.8,20.8,23,78,78
2020-09-17 05:46:45.5181,172.8,134.1,78,77.6,36,19.93,4,786.3,21.5,23,78,78
2020-09-17 05:46:45.7681,172.8,134.1,78,77.6,35.9,19.93,65,16860,16870,0,78,78
2020-09-17 05:46:46.0183,172.8,134.1,78,77.6,36,19.93,66,5010,5010,0,78,78
2020-09-17 05:46:46.2685,172.8,134.1,78,77.6,36,19.92,1,786.8,20.8,23.5,78,78
2020-09-17 05:46:46.5187,172.8,134.1,78,77.6,36,19.93,2,786.3,21.5,24,78,78
2020-09-17 05:46:46.7690,172.8,134.1,78,77.6,36,19.93,65,16860,16870,0,78,78
2020-09-17 05:46:47.0211,172.8,134.1,78,77.6,36.1,19.94,51,4.02,4,0,78,78
2020-09-17 05:46:47.2736,172.8,134.1,78,77.6,36.1,19.93,63,50,50,0,78,78
2020-09-17 05:46:47.5262,172.8,134.1,78,77.6,36,19.93,67,27.2,27.1,0,78,78
2020-09-17 05:46:47.7787,172.8,134.1,78,77.6,36,19.93,52,4.02,4,0,78,78
2020-09-17 05:46:48.0312,172.8,134.1,78,77.6,36,19.93,6,16870,27.2,4,78,78
2020-09-17 05:46:48.2838,172.8,134.1,78,77.6,36,19.93,7,16870,27.1,4,78,78
2020-09-17 05:46:48.5363,172.8,134.1,78,77.6,35.9,19.95,1,786.8,20.8,23.5,78,78
2020-09-17 05:46:48.7889,172.8,134.1,78,77.6,35.9,19.92,2,786.3,21.5,24,78,78
2020-09-17 05:46:49.0387,172.8,134.1,78,77.6,36,19.93,61,788.7,780.9,0,78,78
2020-09-17 05:46:49.2861,172.8,134.1,78,77.6,36,19.93,62,425,425,0,78,78
2020-09-17 05:46:49.5335,172.8,134.1,78,77.6,36,20.13,64,26.4,26.7,0,78,78
2020-09-17 05:46:49.7808,172.8,134.1,78,77.6,36,20.13,3,786.8,20.8,23,78,78
2020-09-17 05:46:50.0282,172.8,134.1,78,77.6,36,20.12,4,786.3,21.5,23,78,78
2020-09-17 05:46:50.2756,172.8,134.1,78,77.6,36.1,20.13,65,16870,16870,0,78,78
2020-09-17 05:46:50.5229,172.8,134.1,78,77.6,36,20.13,66,5020,5020,0,78,78
2020-09-17 05:46:50.7703,172.8,134.1,78,77.6,36,20.12,1,786.8,20.8,23.5,78,78
2020-09-17 05:46:51.0177,172.8,134.1,78,77.6,36.1,20.12,2,786.3,21.5,24,78,78
2020-09-17 05:46:51.2659,172.8,134.1,78,77.6,36,20.11,65,16870,16870,0,78,78
2020-09-17 05:46:51.5141,172.8,134.1,78,77.6,35.9,20.12,51,4.02,4,0,78,78
2020-09-17 05:46:51.7623,172.8,134.1,78,77.6,36,20.12,63,50,50,0,78,78
2020-09-17 05:46:52.0104,172.8,134.1,78,77.6,36,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:46:52.2577,172.8,134.1,78,77.6,36,20.13,52,4.02,4,0,78,78
2020-09-17 05:46:52.5049,172.8,134.1,78,77.6,36,20.13,6,16870,27.2,4,78,78
2020-09-17 05:46:52.7521,172.8,134.1,78,77.6,36,20.12,7,16870,27.1,4,78,78
2020-09-17 05:46:52.9993,172.8,134.1,78,77.6,36.1,20.13,1,786.7,20.8,23.5,78,78
2020-09-17 05:46:53.2502,172.8,134.1,78,77.6,36,20.12,2,786.4,21.3,24,78,78
2020-09-17 05:46:53.5027,172.8,134.1,78,77.6,36,20.13,61,788.8,780.9,0,78,78
2020-09-17 05:46:53.7551,172.8,134.1,78,77.6,36,20.13,62,425,425,0,78,78
2020-09-17 05:46:54.0076,172.8,134.1,78,77.6,36,20.13,64,26.3,26.7,0,78,78
2020-09-17 05:46:54.2588,172.8,134.1,78,77.6,36,20.12,3,786.7,20.8,23,78,78
2020-09-17 05:46:54.5073,172.8,134.1,78,77.6,35.9,20.12,4,786.4,21.3,23,78,78
2020-09-17 05:46:54.7559,172.8,134.1,78,77.6,36,20.12,65,16870,16870,0,78,78
2020-09-17 05:46:55.0044,172.8,134.1,78,77.6,36,20.13,66,5020,5030,0,78,78
2020-09-17 05:46:55.2530,172.8,134.1,78,77.6,36,20.13,1,786.7,20.8,23.5,78,78
2020-09-17 05:46:55.5051,172.8,134.1,78,77.6,36,20.12,2,786.4,21.3,24,78,78
2020-09-17 05:46:55.7575,172.8,134.1,78,77.6,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:46:56.0100,172.8,134.1,78,77.6,36.1,20.13,51,4.02,4,0,78,78
2020-09-17 05:46:56.2624,172.8,134.1,78,77.6,36,20.13,63,50,50,0,78,78
2020-09-17 05:46:56.5149,172.8,134.1,78,77.6,36,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:46:56.7674,172.8,134.1,78,77.6,36.1,20.13,52,4.02,4,0,78,78
2020-09-17 05:46:57.0200,172.8,134.1,78,77.6,36.1,20.12,6,16870,27.2,4,78,78
2020-09-17 05:46:57.2725,172.8,134.1,78,77.6,36,20.13,7,16870,27.1,4,78,78
2020-09-17 05:46:57.5206,172.8,134.1,78,77.6,36,20.12,1,786.7,20.8,23.5,78,78
2020-09-17 05:46:57.7682,172.8,134.1,78,77.6,36,20.13,2,786.4,21.3,24,78,78
2020-09-17 05:46:58.0158,172.8,134.1,78,77.6,36,20.13,61,788.8,781,0,78,78
2020-09-17 05:46:58.2634,172.8,134.1,78,77.6,36,20.14,62,425,425,0,78,78
2020-09-17 05:46:58.5109,172.8,134.1,78,77.6,36,20.12,64,26.4,26.7,0,78,78
2020-09-17 05:46:58.7582,172.8,134.1,78,77.6,36.1,20.13,3,786.7,20.8,23,78,78
2020-09-17 05:46:59.0056,172.8,134.1,78,77.6,36.1,20.13,4,786.4,21.3,23,78,78
2020-09-17 05:46:59.2529,172.8,134.1,78,77.6,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:46:59.5027,172.8,134.1,78,77.6,36,20.13,66,5020,5020,0,78,78
2020-09-17 05:46:59.7553,172.8,134.1,78,77.6,36.1,20.13,1,786.7,20.7,23.5,78,78
2020-09-17 05:47:00.0078,172.8,134.1,78,77.6,36,20.13,2,786.5,21.5,24,78,78
2020-09-17 05:47:00.2603,172.8,134.1,78,77.6,35.9,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:00.5106,172.8,134.1,78,77.6,36,20.13,51,4.02,4,0,78,78
2020-09-17 05:47:00.7580,172.8,134.1,78,77.6,36,20.12,63,50,50,0,78,78
2020-09-17 05:47:01.0054,172.8,134.1,78,77.6,36,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:01.2527,172.8,134.1,78,77.6,36,20.13,52,4.02,4,0,78,78
2020-09-17 05:47:01.5015,172.8,134.1,78,77.6,36.1,20.13,6,16870,27.2,4,78,78
2020-09-17 05:47:01.7520,172.8,134.1,78,77.6,36.1,20.13,7,16880,27.1,4,78,78
2020-09-17 05:47:02.0025,172.8,134.1,78,77.6,36.1,20.12,1,786.7,20.7,23.5,78,78
2020-09-17 05:47:02.2529,172.8,134.1,78,77.6,36,20.13,2,786.5,21.5,24,78,78
2020-09-17 05:47:02.5020,172.8,134.1,78,77.6,36.1,20.1,61,788.8,780.9,0,78,78
2020-09-17 05:47:02.7493,172.8,134.1,78,77.6,36.1,20.12,62,425,425,0,78,78
2020-09-17 05:47:02.9966,172.8,134.1,78,77.6,36,20.13,64,26.4,26.7,0,78,78
2020-09-17 05:47:03.2438,172.8,134.1,78,77.6,35.9,20.12,3,786.7,20.7,23,78,78
2020-09-17 05:47:03.4911,172.8,134.1,78,77.6,36,20.13,4,786.5,21.5,23,78,78
2020-09-17 05:47:03.7384,172.8,134.1,78,77.6,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:03.9857,172.8,134.1,78,77.6,36,20.13,66,5020,5020,0,78,78
2020-09-17 05:47:04.2330,172.8,134.1,78,77.6,36,20.13,1,786.7,20.7,23.5,78,78
2020-09-17 05:47:04.4803,172.8,134.1,78,77.6,36.1,20.13,2,786.5,21.5,24,78,78
2020-09-17 05:47:04.7312,172.8,134.1,78,77.6,36.1,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:04.9837,172.8,134.1,78,77.6,36,20.13,51,4.02,4,0,78,78
2020-09-17 05:47:05.2363,172.8,134.1,78,77.6,36,20.13,63,50,50,0,78,78
2020-09-17 05:47:05.4888,172.8,134.1,78,77.6,36.1,20.12,67,27.2,27.1,0,78,78
2020-09-17 05:47:05.7397,172.8,134.1,78,77.6,36,20.15,52,4.02,4,0,78,78
2020-09-17 05:47:05.9872,172.8,134.1,78,77.6,36,20.13,6,16870,27.2,4,78,78
2020-09-17 05:47:06.2348,172.8,134.1,78,77.6,35.9,20.12,7,16870,27.1,4,78,78
2020-09-17 05:47:06.4823,172.8,134.1,78,77.6,36,20.13,1,786.7,20.7,23.5,78,78
2020-09-17 05:47:06.7314,172.8,134.1,78,77.6,36,20.13,2,786.5,21.5,24,78,78
2020-09-17 05:47:06.9838,172.8,134.1,78,77.6,36,20.13,61,788.8,781.1,0,78,78
2020-09-17 05:47:07.2362,172.8,134.1,78,77.6,36,20.13,62,425,425,0,78,78
2020-09-17 05:47:07.4886,172.8,134.1,78,77.6,36.1,20.13,64,26.4,26.7,0,78,78
2020-09-17 05:47:07.7410,172.8,134.1,78,77.6,36.1,20.13,3,786.8,20.8,23,78,78
2020-09-17 05:47:07.9888,172.8,134.1,78,77.6,36,20.13,4,786.5,21.5,23,78,78
2020-09-17 05:47:08.2360,172.8,134.1,78,77.6,36.1,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:08.4833,172.8,134.1,78,77.6,36.1,20.13,66,5010,5020,0,78,78
2020-09-17 05:47:08.7306,172.8,134.1,78,77.6,36,20.12,1,786.8,20.8,23.5,78,78
2020-09-17 05:47:08.9805,172.8,134.1,78,77.6,36,20.12,2,786.5,21.5,24,78,78
2020-09-17 05:47:09.2330,172.8,134.1,78,77.6,36,20.12,65,16870,16870,0,78,78
2020-09-17 05:47:09.4854,172.8,134.1,78,77.6,36,20.12,51,4.02,4,0,78,78
2020-09-17 05:47:09.7378,172.8,134.1,78,77.6,36,20.12,63,50,50,0,78,78
2020-09-17 05:47:09.9903,172.8,134.1,78,77.6,36,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:10.2428,172.8,134.1,78,77.6,36,20.13,52,4.02,4,0,78,78
2020-09-17 05:47:10.4954,172.8,134.1,78,77.6,36.1,20.13,6,16870,27.2,4,78,78
2020-09-17 05:47:10.7479,172.8,134.1,78,77.6,36,20.12,7,16870,27.1,4,78,78
2020-09-17 05:47:11.0004,172.8,134.1,78,77.6,36,20.13,1,786.8,20.8,23.5,78,78
2020-09-17 05:47:11.2528,172.8,134.1,78,77.6,36.1,20.12,2,786.5,21.5,24,78,78
2020-09-17 05:47:11.5053,172.8,134.1,78,77.6,36,20.13,61,788.9,781,0,78,78
2020-09-17 05:47:11.7577,172.8,134.1,78,77.6,35.9,20.14,62,425,425,0,78,78
2020-09-17 05:47:12.0101,172.8,134.1,78,77.6,35.9,20.13,64,26.4,26.7,0,78,78
2020-09-17 05:47:12.2626,172.8,134.1,78,77.6,36,20.13,3,786.8,20.8,23,78,78
2020-09-17 05:47:12.5151,172.8,134.2,78,77.66,36,20.13,4,786.5,21.5,23,78,78
2020-09-17 05:47:12.7676,172.8,134.2,78,77.66,36,20.12,65,16870,16870,0,78,78
2020-09-17 05:47:13.0199,172.8,134.2,78,77.66,36,20.13,66,5020,5020,0,78,78
2020-09-17 05:47:13.2673,172.8,134.2,78,77.66,36.1,20.13,1,786.8,20.8,23.5,78,78
2020-09-17 05:47:13.5147,172.8,134.2,78,77.66,36.1,20.13,2,786.5,21.5,24,78,78
2020-09-17 05:47:13.7620,172.8,134.2,78,77.66,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:14.0094,172.8,134.2,78,77.66,36,20.13,51,4.02,4,0,78,78
2020-09-17 05:47:14.2604,172.8,134.2,78,77.66,36.1,20.13,63,50,50,0,78,78
2020-09-17 05:47:14.5129,172.8,134.2,78,77.66,36,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:14.7654,172.8,134.2,78,77.66,35.9,20.12,52,4.02,4,0,78,78
2020-09-17 05:47:15.0179,172.8,134.2,78,77.66,36.1,20.14,6,16870,27.2,4,78,78
2020-09-17 05:47:15.2705,172.8,134.2,78,77.66,36.1,20.13,7,16870,27.1,4,78,78
2020-09-17 05:47:15.5230,172.8,134.2,78,77.66,36,20.12,1,787,20.8,23.5,78,78
2020-09-17 05:47:15.7755,172.8,134.2,78,77.66,36,20.13,2,786.6,21.5,24,78,78
2020-09-17 05:47:16.0281,172.8,134.2,78,77.66,36.1,20.13,61,788.9,781.1,0,78,78
2020-09-17 05:47:16.2790,172.8,134.2,78,77.66,36.1,20.13,62,425,425,0,78,78
2020-09-17 05:47:16.5263,172.8,134.2,78,77.66,36,20.13,64,26.4,26.7,0,78,78
2020-09-17 05:47:16.7737,172.8,134.2,78,77.66,36,20.13,3,787,20.8,23,78,78
2020-09-17 05:47:17.0210,172.8,134.2,78,77.66,36,20.12,4,786.6,21.5,23,78,78
2020-09-17 05:47:17.2699,172.8,134.2,78,77.66,36,20.12,65,16870,16870,0,78,78
2020-09-17 05:47:17.5219,172.8,134.2,78,77.66,35.9,20.13,66,5020,5020,0,78,78
2020-09-17 05:47:17.7740,172.8,134.2,78,77.66,35.9,20.13,1,787,20.8,23.5,78,78
2020-09-17 05:47:18.0261,172.8,134.2,78,77.66,36,20.13,2,786.6,21.5,24,78,78
2020-09-17 05:47:18.2781,172.8,134.2,78,77.66,36,20.12,65,16870,16870,0,78,78
2020-09-17 05:47:18.5298,172.8,134.2,78,77.66,36,20.13,51,4.02,4,0,78,78
2020-09-17 05:47:18.7813,172.8,134.2,78,77.66,36,20.13,63,50,50,0,78,78
2020-09-17 05:47:19.0329,172.8,134.2,78,77.66,36.1,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:19.2845,172.8,134.2,78,77.66,36.1,20.13,52,4.02,4,0,78,78
2020-09-17 05:47:19.5360,172.8,134.2,78,77.66,36,20.13,6,16870,27.2,4,78,78
2020-09-17 05:47:19.7876,172.8,134.2,78,77.66,36,20.13,7,16870,27.1,4,78,78
2020-09-17 05:47:20.0392,172.8,134.2,78,77.66,36,20.13,1,787,20.8,23.5,78,78
2020-09-17 05:47:20.2907,172.8,134.2,78,77.66,36,20.12,2,786.6,21.5,24,78,78
2020-09-17 05:47:20.5421,172.8,134.2,78,77.66,36,20.12,61,788.9,781.1,0,78,78
2020-09-17 05:47:20.7924,172.8,134.2,78,77.66,36.1,20.12,62,425,425,0,78,78
