Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:47:21.0427,172.8,134.2,78,77.66,36.1,20.14,64,26.4,26.7,0,78,78
2020-09-17 05:47:21.2929,172.8,134.2,78,77.66,36,20.12,3,787,20.8,23,78,78
2020-09-17 05:47:21.5429,172.8,134.2,78,77.66,36,20.12,4,786.6,21.5,23,78,78
2020-09-17 05:47:21.7904,172.8,134.2,78,77.66,36.1,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:22.0378,172.8,134.3,78,77.72,36.1,20.12,66,5020,5020,0,78,78
2020-09-17 05:47:22.2853,172.8,134.3,78,77.72,36,20.13,1,787,20.8,23.5,78,78
2020-09-17 05:47:22.5328,172.8,134.3,78,77.72,36,20.13,2,786.6,21.5,24,78,78
2020-09-17 05:47:22.7801,172.8,134.3,78,77.72,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:23.0274,172.8,134.3,78,77.72,36,20.12,51,4.02,4,0,78,78
2020-09-17 05:47:23.2748,172.8,134.3,78,77.72,35.9,20.13,63,50,50,0,78,78
2020-09-17 05:47:23.5225,172.8,134.3,78,77.72,35.9,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:23.7750,172.8,134.3,78,77.72,36.1,20.13,52,4.02,4,0,78,78
2020-09-17 05:47:24.0275,172.8,134.4,78,77.78,36.1,20.13,6,16870,27.2,4,78,78
2020-09-17 05:47:24.2800,172.8,134.4,78,77.78,36,20.13,7,16870,27.1,4,78,78
2020-09-17 05:47:24.5325,172.8,134.5,78,77.84,36,20.12,1,787,20.8,23.5,78,78
2020-09-17 05:47:24.7823,172.8,134.5,78,77.84,36.1,20.12,2,786.6,21.5,24,78,78
2020-09-17 05:47:25.0321,172.8,134.5,78,77.84,36.1,20.13,61,789,781.1,0,78,78
2020-09-17 05:47:25.2818,172.8,134.5,78,77.84,36,20.13,62,425,425,0,78,78
2020-09-17 05:47:25.5316,172.8,134.5,78,77.84,36,20.12,64,26.3,26.7,0,78,78
2020-09-17 05:47:25.7804,172.8,134.5,78,77.84,36,20.13,3,787,20.8,23,78,78
2020-09-17 05:47:26.0292,172.8,134.5,78,77.84,36,20.13,4,786.6,21.5,23,78,78
2020-09-17 05:47:26.2780,172.8,134.5,78,77.84,35.9,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:26.5268,172.8,134.5,78,77.84,36,20.12,66,5020,5020,0,78,78
2020-09-17 05:47:26.7756,172.8,134.5,78,77.84,36.1,20.13,1,787,20.8,23.5,78,78
2020-09-17 05:47:27.0244,172.8,134.5,78,77.84,36,20.13,2,786.6,21.5,24,78,78
2020-09-17 05:47:27.2733,172.8,134.5,78,77.84,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:27.5221,172.8,134.5,78,77.84,36.1,20.14,51,4.02,4,0,78,78
2020-09-17 05:47:27.7698,172.8,134.5,78,77.84,36.1,20.13,63,50,50,0,78,78
2020-09-17 05:47:28.0170,172.8,134.5,78,77.84,36,20.14,67,27.2,27.1,0,78,78
2020-09-17 05:47:28.2642,172.8,134.5,78,77.84,36,20.13,52,4.02,4,0,78,78
2020-09-17 05:47:28.5114,172.8,134.5,78,77.84,36,20.11,6,16870,27.2,4,78,78
2020-09-17 05:47:28.7586,172.8,134.5,78,77.84,36,20.13,7,16870,27.1,4,78,78
2020-09-17 05:47:29.0057,172.8,134.5,78,77.84,35.9,20.13,1,787.1,20.8,23.5,78,78
2020-09-17 05:47:29.2529,172.8,134.5,78,77.84,35.9,20.13,2,786.8,21.5,24,78,78
2020-09-17 05:47:29.5000,172.8,134.5,78,77.84,36,20.13,61,789,781.2,0,78,78
2020-09-17 05:47:29.7487,172.8,134.5,78,77.84,36.1,20.13,62,425,425,0,78,78
2020-09-17 05:47:30.0008,172.8,134.5,78,77.84,36,20.12,64,26.4,26.7,0,78,78
2020-09-17 05:47:30.2529,172.8,134.5,78,77.84,36,20.13,3,787.1,20.8,23,78,78
2020-09-17 05:47:30.5049,172.8,134.5,78,77.84,36.1,20.13,4,786.8,21.5,23,78,78
2020-09-17 05:47:30.7571,172.8,134.5,78,77.84,36.1,20.12,65,16880,16870,0,78,78
2020-09-17 05:47:31.0097,172.8,134.5,78,77.84,36,20.13,66,5020,5020,0,78,78
2020-09-17 05:47:31.2622,172.8,134.5,78,77.84,36,20.12,1,787.1,20.8,23.5,78,78
2020-09-17 05:47:31.5147,172.8,134.5,78,77.84,36,20.13,2,786.8,21.5,24,78,78
2020-09-17 05:47:31.7673,172.8,134.5,78,77.84,36,20.13,65,16880,16880,0,78,78
2020-09-17 05:47:32.0154,172.8,134.5,78,77.84,36,20.13,51,4.02,4,0,78,78
2020-09-17 05:47:32.2635,172.8,134.5,78,77.84,36,20.12,63,50,50,0,78,78
2020-09-17 05:47:32.5117,172.8,134.5,78,77.84,36.1,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:32.7598,172.8,134.5,78,77.84,36,20.12,52,4.02,4,0,78,78
2020-09-17 05:47:33.0119,172.8,134.5,78,77.84,36,20.13,6,16870,27.2,4,78,78
2020-09-17 05:47:33.2644,172.8,134.5,78,77.84,36,20.13,7,16870,27.1,4,78,78
2020-09-17 05:47:33.5168,172.8,134.5,78,77.84,36.1,20.13,1,787.1,20.8,23.5,78,78
2020-09-17 05:47:33.7693,172.8,134.5,78,77.84,36,20.13,2,786.8,21.5,24,78,78
2020-09-17 05:47:34.0173,172.8,134.5,78,77.84,36,20.12,61,789,781.2,0,78,78
2020-09-17 05:47:34.2647,172.8,134.5,78,77.84,36,20.13,62,425,425,0,78,78
2020-09-17 05:47:34.5121,172.8,134.5,78,77.84,36,20.12,64,26.4,26.7,0,78,78
2020-09-17 05:47:34.7594,172.8,134.5,78,77.84,36,20.12,3,787.1,20.8,23,78,78
2020-09-17 05:47:35.0114,172.8,134.5,78,77.84,35.9,20.13,4,786.8,21.5,23,78,78
2020-09-17 05:47:35.2639,172.8,134.5,78,77.84,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:35.5164,172.8,134.5,78,77.84,36.1,20.13,66,5020,5020,0,78,78
2020-09-17 05:47:35.7688,172.8,134.5,78,77.84,36,20.13,1,787,20.8,23.5,78,78
2020-09-17 05:47:36.0189,172.8,134.5,78,77.84,36,20.13,2,786.8,21.5,24,78,78
2020-09-17 05:47:36.2686,172.8,134.5,78,77.84,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:36.5183,172.8,134.5,78,77.84,36.1,20.12,51,4.02,4,0,78,78
2020-09-17 05:47:36.7680,172.8,134.5,78,77.84,36.1,20.13,63,50,50,0,78,78
2020-09-17 05:47:37.0192,172.8,134.5,78,77.84,36,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:37.2717,172.8,134.5,78,77.84,36,20.13,52,4.02,4,0,78,78
2020-09-17 05:47:37.5242,172.8,134.5,78,77.84,36,20.13,6,16870,27.2,4,78,78
2020-09-17 05:47:37.7768,172.8,134.5,78,77.84,36,20.12,7,16870,27.1,4,78,78
2020-09-17 05:47:38.0288,172.8,134.5,78,77.84,36,20.13,1,787,20.8,23.5,78,78
2020-09-17 05:47:38.2802,172.8,134.5,78,77.84,36,20.13,2,786.8,21.5,24,78,78
2020-09-17 05:47:38.5316,172.8,134.5,78,77.84,36.1,20.13,61,789.2,781.2,0,78,78
2020-09-17 05:47:38.7830,172.8,134.5,78,77.84,36,20.13,62,425,425,0,78,78
2020-09-17 05:47:39.0339,172.8,134.5,78,77.84,36,20.13,64,26.4,26.8,0,78,78
2020-09-17 05:47:39.2814,172.8,134.5,78,77.84,36.1,20.13,3,787,20.8,23,78,78
2020-09-17 05:47:39.5288,172.8,134.5,78,77.84,36.1,20.13,4,786.8,21.5,23,78,78
2020-09-17 05:47:39.7762,172.8,134.5,78,77.84,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:40.0236,172.8,134.5,78,77.84,36,20.13,66,5010,5010,0,78,78
2020-09-17 05:47:40.2710,172.8,134.5,78,77.84,36,20.12,1,787,20.8,23.5,78,78
2020-09-17 05:47:40.5183,172.8,134.5,78,77.84,36,20.13,2,786.8,21.5,24,78,78
2020-09-17 05:47:40.7657,172.8,134.5,78,77.84,36,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:41.0130,172.8,134.5,78,77.84,36,20.13,51,4.02,4,0,78,78
2020-09-17 05:47:41.2641,172.8,134.5,78,77.84,36,20.13,63,50,50,0,78,78
2020-09-17 05:47:41.5166,172.8,134.5,78,77.84,36.1,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:41.7690,172.8,134.5,78,77.84,36,20.13,52,4.02,4,0,78,78
2020-09-17 05:47:42.0215,172.8,134.5,78,77.84,36,20.13,6,16880,27.2,4,78,78
2020-09-17 05:47:42.2740,172.8,134.5,78,77.84,36.1,20.13,7,16870,27.1,4,78,78
2020-09-17 05:47:42.5265,172.8,134.5,78,77.84,36.1,20.12,1,787,20.8,23.5,78,78
2020-09-17 05:47:42.7790,172.8,134.5,78,77.84,35.9,20.13,2,786.8,21.5,24,78,78
2020-09-17 05:47:43.0316,172.8,134.5,78,77.84,36,20.13,61,789.1,781.3,0,78,78
2020-09-17 05:47:43.2830,172.8,134.5,78,77.84,36,20.13,62,425,425,0,78,78
2020-09-17 05:47:43.5340,172.8,134.5,78,77.84,36,20.13,64,26.4,26.7,0,78,78
2020-09-17 05:47:43.7850,172.8,134.5,78,77.84,36,20.13,3,787.1,20.8,23,78,78
2020-09-17 05:47:44.0360,172.8,134.5,78,77.84,36,20.13,4,786.8,21.5,23,78,78
2020-09-17 05:47:44.2859,172.8,134.5,78,77.84,36.1,20.13,65,16880,16880,0,78,78
2020-09-17 05:47:44.5353,172.8,134.5,78,77.84,36.1,20.12,66,5000,5000,0,78,78
2020-09-17 05:47:44.7848,172.8,134.5,78,77.84,36,20.13,1,787.1,20.8,23.5,78,78
2020-09-17 05:47:45.0343,172.8,134.5,78,77.84,36.1,20.13,2,786.8,21.5,24,78,78
2020-09-17 05:47:45.2838,172.8,134.5,78,77.84,36.1,20.12,65,16880,16880,0,78,78
2020-09-17 05:47:45.5333,172.8,134.5,78,77.84,36,20.13,51,4.02,4,0,78,78
2020-09-17 05:47:45.7828,172.8,134.5,78,77.84,36,20.13,63,50,50,0,78,78
2020-09-17 05:47:46.0324,172.8,134.5,78,77.84,36,20.14,67,27.2,27.1,0,78,78
2020-09-17 05:47:46.2827,172.8,134.5,78,77.84,36,20.12,52,4.02,4,0,78,78
2020-09-17 05:47:46.5350,172.8,134.5,78,77.84,36,20.12,6,16870,27.2,4,78,78
2020-09-17 05:47:46.7873,172.8,134.5,78,77.84,36,20.13,7,16870,27.1,4,78,78
2020-09-17 05:47:47.0395,172.8,134.5,78,77.84,36,20.13,1,787.1,20.8,23.5,78,78
2020-09-17 05:47:47.2918,172.8,134.5,78,77.84,36.1,20.12,2,786.8,21.5,24,78,78
2020-09-17 05:47:47.5399,172.8,134.5,78,77.84,36.1,20.13,61,789.2,781.2,0,78,78
2020-09-17 05:47:47.7880,172.8,134.5,78,77.84,36,20.13,62,425,425,0,78,78
2020-09-17 05:47:48.0361,172.8,134.5,78,77.84,36.1,20.1,64,26.4,26.7,0,78,78
2020-09-17 05:47:48.2841,172.8,134.5,78,77.84,36.1,20.12,3,787.1,20.8,23,78,78
2020-09-17 05:47:48.5315,172.8,134.5,78,77.84,36.1,20.13,4,786.8,21.5,23,78,78
2020-09-17 05:47:48.7789,172.8,134.5,78,77.84,35.9,20.13,65,16870,16870,0,78,78
2020-09-17 05:47:49.0263,172.8,134.5,78,77.84,36,20.12,66,5000,5010,0,78,78
2020-09-17 05:47:49.2737,172.8,134.5,78,77.84,36,20.13,1,787.1,20.8,23.5,78,78
2020-09-17 05:47:49.5210,172.8,134.5,78,77.84,36,20.05,2,786.8,21.5,24,78,78
2020-09-17 05:47:49.7682,172.8,134.5,78,77.84,36,20.12,65,16870,16870,0,78,78
2020-09-17 05:47:50.0155,172.8,134.5,78,77.84,36.1,20.13,51,4.02,4,0,78,78
2020-09-17 05:47:50.2627,172.8,134.5,78,77.84,36.1,20.13,63,50,50,0,78,78
2020-09-17 05:47:50.5128,172.8,134.5,78.25,77.84,36.1,20.13,67,27.2,27.1,0,78,78
2020-09-17 05:47:50.7653,172.8,134.5,78.25,77.84,36,20.12,52,4.02,4,0,78,78
2020-09-17 05:47:51.0178,172.8,134.5,78.25,77.84,36.1,20.13,6,16870,27.2,4,78,78
2020-09-17 05:47:51.2703,172.8,134.5,78.25,77.84,36.1,20.11,7,16870,27.1,4,78,78
2020-09-17 05:47:51.5203,172.8,134.5,78.25,77.84,36,20.13,1,787.3,20.8,23.5,78,78
2020-09-17 05:47:51.7677,172.8,134.5,78.25,77.84,35.9,20.13,2,786.8,21.3,24,78,78
2020-09-17 05:47:52.0150,172.8,134.5,78.25,77.84,36.1,20.14,61,789.2,781.3,0,78,78
2020-09-17 05:47:52.2624,172.8,134.5,78.25,77.84,36,20.13,62,425,425,0,78,78
2020-09-17 05:47:52.5124,172.8,134.5,78.25,77.84,36,20.13,64,26.4,26.7,0,78,78
2020-09-17 05:47:52.7649,172.8,134.5,78.25,77.84,36,20.13,3,787.3,20.8,23,78,78
2020-09-17 05:47:53.0174,172.8,134.5,78.25,77.84,36.1,20.12,4,786.8,21.3,23,78,78
2020-09-17 05:47:53.2699,172.8,134.5,78.25,77.84,36.1,20.13,65,16860,16870,0,78,78
2020-09-17 05:47:53.5224,172.8,134.5,78.25,77.84,36,20.13,66,5010,5010,0,78,78
2020-09-17 05:47:53.7749,172.8,134.5,78.25,77.84,36,20.13,1,787.3,20.8,23.5,78,78
2020-09-17 05:47:54.0274,172.8,134.5,78.25,77.84,36.1,20.12,2,786.8,21.3,24,78,78
2020-09-17 05:47:54.2799,172.8,134.5,78.25,77.84,36.1,20.13,65,16860,16880,0,78,78
2020-09-17 05:47:54.5314,172.8,134.5,78.25,77.84,35.9,20.1,51,4.02,4,0,78,78
2020-09-17 05:47:54.7819,172.8,134.5,78.25,77.84,35.9,20.13,63,50,50,0,78,78
2020-09-17 05:47:55.0324,172.8,134.5,78.25,77.84,36,20.12,67,27.2,27.1,0,78,78
2020-09-17 05:47:55.2829,172.8,134.5,78.25,77.84,36,20.13,52,4.02,4,0,78,78
2020-09-17 05:47:55.5335,172.8,134.5,78.25,77.84,36,20.13,6,16860,27.2,4,78,78
2020-09-17 05:47:55.7849,172.8,134.5,78.25,77.84,36,20.12,7,16880,27.1,4,78,78
2020-09-17 05:47:56.0363,172.8,134.5,78.25,77.84,36.1,20.13,1,787.3,20.8,23.5,78,78
2020-09-17 05:47:56.2877,172.8,134.5,78.25,77.84,36.1,20.13,2,786.8,21.3,24,78,78
2020-09-17 05:47:56.5386,172.8,134.5,78.25,77.84,36,20.13,61,789.3,781.3,0,78,78
2020-09-17 05:47:56.7858,172.8,134.5,78.25,77.84,36,20.13,62,425,425,0,78,78
2020-09-17 05:47:57.0330,172.8,134.5,78.25,77.84,36.1,20.13,64,26.3,26.7,0,78,78
2020-09-17 05:47:57.2802,172.8,134.5,78.25,77.84,36,20.13,3,787.3,20.8,23,78,78
2020-09-17 05:47:57.5275,172.8,134.5,78.25,77.84,35.9,20.13,4,786.8,21.3,23,78.5,78
2020-09-17 05:47:57.7748,172.8,134.5,78.25,77.84,35.9,20.13,65,16850,16880,0,78.5,78
2020-09-17 05:47:58.0221,172.8,134.5,78.25,77.84,36,20.12,66,5010,5010,0,78.5,78
2020-09-17 05:47:58.2694,172.8,134.5,78.25,77.84,36,20.13,1,787.3,20.8,23.5,78.5,78
2020-09-17 05:47:58.5166,172.8,134.6,78.25,77.89,36,20.12,2,786.9,21.5,24,78.5,78
2020-09-17 05:47:58.7672,172.8,134.6,78.25,77.89,36,20.12,65,16900,16840,0,78.5,78
2020-09-17 05:47:59.0191,172.8,134.6,78.25,77.89,36.1,20.13,51,4.02,4,0,78.5,78
2020-09-17 05:47:59.2710,172.8,134.6,78.25,77.89,36,20.13,63,50,50,0,78.5,78
2020-09-17 05:47:59.5228,172.8,134.6,78.25,77.89,36,20.12,67,27.2,27.1,0,78.5,78
2020-09-17 05:47:59.7741,172.8,134.6,78.25,77.89,36,20.13,52,4.02,4,0,78.5,78
2020-09-17 05:48:00.0251,172.8,134.6,78.25,77.89,36.1,20.13,6,16850,27.2,4,78.5,78
2020-09-17 05:48:00.2761,172.8,134.6,78.25,77.89,35.9,20.13,7,16880,27.1,4,78.5,78
2020-09-17 05:48:00.5271,172.8,134.6,78.25,77.89,35.9,20.13,1,787.3,20.8,23.5,78.5,78
2020-09-17 05:48:00.7792,172.8,134.6,78.25,77.89,36,20.12,2,786.9,21.5,24,78.5,78
2020-09-17 05:48:01.0317,172.8,134.6,78.25,77.89,36.1,20.12,61,789.3,781.4,0,78.5,78
2020-09-17 05:48:01.2842,172.8,134.6,78.25,77.89,36,20.12,62,425,425,0,78.5,78
2020-09-17 05:48:01.5367,172.8,134.6,78.25,77.89,36,20.13,64,26.4,26.7,0,78.5,78
2020-09-17 05:48:01.7892,172.8,134.6,78.25,77.89,36.1,20.13,3,787.3,20.8,23,78.5,78
2020-09-17 05:48:02.0370,172.8,134.6,78.25,77.89,36.1,20.13,4,786.9,21.5,23,78.5,78
2020-09-17 05:48:02.2844,172.8,134.6,78.25,77.89,36,20.13,65,16850,16890,0,78.5,78
2020-09-17 05:48:02.5318,172.8,134.6,78.25,77.89,36,20.13,66,5010,5010,0,78.5,78
2020-09-17 05:48:02.7792,172.8,134.6,78.25,77.89,36,20.13,1,787.3,20.8,23.5,78.5,78
2020-09-17 05:48:03.0267,172.8,134.6,78.25,77.89,36,20.12,2,786.9,21.5,24,78.5,78
2020-09-17 05:48:03.2741,172.8,134.6,78.25,77.89,35.9,20.13,65,16850,16890,0,78.5,78
2020-09-17 05:48:03.5215,172.8,134.6,78.25,77.89,35.9,20.13,51,4.02,4,0,78.5,78
2020-09-17 05:48:03.7689,172.8,134.6,78.5,77.89,36.1,20.13,63,50,50,0,78.5,78
2020-09-17 05:48:04.0204,172.8,134.6,78.5,77.89,36,20.13,67,27.2,27.1,0,78.5,78
2020-09-17 05:48:04.2730,172.8,134.6,78.5,77.89,36,20.13,52,4.02,4,0,78.5,78
2020-09-17 05:48:04.5255,172.8,134.6,78.5,77.89,36,20.13,6,16880,27.2,4,78.5,78
2020-09-17 05:48:04.7780,172.8,134.6,78.5,77.89,36,20.12,7,16890,27.1,4,78.5,78
2020-09-17 05:48:05.0264,172.8,134.6,78.5,77.89,36,20.13,1,787.2,20.8,23.5,78.5,78.5
2020-09-17 05:48:05.2736,172.8,134.6,78.5,77.89,36,20.13,2,787,21.3,24,78.5,78.5
2020-09-17 05:48:05.5207,172.8,134.6,78.5,77.89,36,20.13,61,789.3,781.4,0,78.5,78.5
2020-09-17 05:48:05.7679,172.8,134.6,78.5,77.89,36,20.12,62,425,425,0,78.5,78.5
2020-09-17 05:48:06.0151,172.8,134.6,78.5,77.89,36,20.13,64,26.3,26.7,0,78.5,78.5
2020-09-17 05:48:06.2623,172.8,134.6,78.5,77.89,35.9,20.13,3,787.2,20.8,23,78.5,78.5
2020-09-17 05:48:06.5096,172.8,134.6,78.5,77.89,35.9,20.12,4,787,21.3,23,78.5,78.5
2020-09-17 05:48:06.7568,172.8,134.6,78.5,77.89,36,20.13,65,16850,16880,0,78.5,78.5
2020-09-17 05:48:07.0045,172.8,134.6,78.5,77.89,36,20.12,66,5010,5010,0,78.5,78.5
2020-09-17 05:48:07.2571,172.8,134.6,78.5,77.89,36,20.13,1,787.2,20.8,23.5,78.5,78.5
2020-09-17 05:48:07.5097,172.8,134.6,78.5,77.89,36,20.12,2,787,21.3,24,78.5,78.5
2020-09-17 05:48:07.7624,172.8,134.6,78.5,77.89,36.1,20.13,65,16850,16880,0,78.5,78.5
2020-09-17 05:48:08.0150,172.8,134.7,78.5,77.95,36.1,20.13,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:08.2676,172.8,134.7,78.5,77.95,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:48:08.5203,172.8,134.7,78.5,77.95,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:08.7730,172.8,134.7,78.5,77.95,36,20.13,52,4.02,4,0,78.5,78.5
2020-09-17 05:48:09.0257,172.8,134.7,78.5,77.95,36,20.12,6,16860,27.2,4,78.5,78.5
2020-09-17 05:48:09.2784,172.8,134.7,78.5,77.95,35.9,20.13,7,16880,27.1,4,78.5,78.5
2020-09-17 05:48:09.5311,172.8,134.7,78.5,77.95,35.9,20.13,1,787.2,20.8,23.5,78.5,78.5
2020-09-17 05:48:09.7839,172.8,134.7,78.5,77.95,36.1,20.13,2,787,21.3,24,78.5,78.5
2020-09-17 05:48:10.0366,172.8,134.8,78.5,78.01,36,20.13,61,789.3,781.5,0,78.5,78.5
2020-09-17 05:48:10.2893,172.8,134.8,78.5,78.01,36,20.14,62,425,425,0,78.5,78.5
2020-09-17 05:48:10.5419,172.8,134.8,78.5,78.01,36,20.13,64,26.4,26.7,0,78.5,78.5
2020-09-17 05:48:10.7945,172.8,134.8,78.5,78.01,36.1,20.12,3,787.2,20.8,23,78.5,78.5
2020-09-17 05:48:11.0472,172.8,134.8,78.5,78.01,36,20.13,4,787,21.3,23,78.5,78.5
2020-09-17 05:48:11.2998,172.8,134.8,78.5,78.01,36,20.13,65,16860,16880,0,78.5,78.5
2020-09-17 05:48:11.5524,172.8,134.9,78.5,78.07,36,20.13,66,5010,5010,0,78.5,78.5
2020-09-17 05:48:11.8052,172.8,134.9,78.5,78.07,36,20.12,1,787.2,20.8,23.5,78.5,78.5
2020-09-17 05:48:12.0579,172.8,134.9,78.5,78.07,35.9,20.13,2,787,21.3,24,78.5,78.5
2020-09-17 05:48:12.3106,172.8,134.9,78.5,78.07,35.9,20.12,65,16900,16830,0,78.5,78.5
2020-09-17 05:48:12.5607,172.8,134.9,78.5,78.07,36,20.12,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:12.8082,172.8,134.9,78.5,78.07,36.1,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:48:13.0557,172.8,134.9,78.5,78.07,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:13.3033,172.8,134.9,78.5,78.07,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:48:13.5508,172.8,134.9,78.5,78.07,36.1,20.14,6,16870,27.2,4,78.5,78.5
2020-09-17 05:48:13.7988,172.8,134.9,78.5,78.07,36.1,20.13,7,16880,27.1,4,78.5,78.5
2020-09-17 05:48:14.0469,172.8,134.9,78.5,78.07,36,20.13,1,787.5,20.8,23.5,78.5,78.5
2020-09-17 05:48:14.2951,172.8,134.9,78.5,78.07,35.9,20.13,2,787,21.3,24,78.5,78.5
2020-09-17 05:48:14.5433,172.8,134.9,78.5,78.07,36,20.13,61,789.3,781.5,0,78.5,78.5
2020-09-17 05:48:14.7945,172.8,134.9,78.5,78.07,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:48:15.0471,172.8,134.9,78.5,78.07,35.9,20.13,64,26.4,26.8,0,78.5,78.5
2020-09-17 05:48:15.2998,172.8,134.9,78.5,78.07,35.9,20.12,3,787.5,20.8,23,78.5,78.5
2020-09-17 05:48:15.5525,172.8,134.9,78.5,78.07,36,20.12,4,787,21.3,23,78.5,78.5
2020-09-17 05:48:15.8053,172.8,134.9,78.5,78.07,36.1,20.12,65,16910,16830,0,78.5,78.5
2020-09-17 05:48:16.0583,172.8,134.9,78.5,78.07,36,20.13,66,5010,5010,0,78.5,78.5
2020-09-17 05:48:16.3112,172.8,134.9,78.5,78.07,36,20.12,1,787.5,20.8,23.5,78.5,78.5
2020-09-17 05:48:16.5641,172.8,134.9,78.5,78.07,36,20.12,2,787,21.3,24,78.5,78.5
2020-09-17 05:48:16.8158,172.8,134.9,78.5,78.07,36,20.15,65,16910,16830,0,78.5,78.5
2020-09-17 05:48:17.0666,172.8,134.9,78.5,78.07,36,20.14,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:17.3174,172.8,134.9,78.5,78.07,35.9,20.12,63,50,50,0,78.5,78.5
2020-09-17 05:48:17.5683,172.8,134.9,78.5,78.07,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:17.8191,172.8,134.9,78.5,78.07,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:48:18.0667,172.8,134.9,78.5,78.07,35.9,20.13,6,16860,27.2,4,78.5,78.5
2020-09-17 05:48:18.3143,172.8,134.9,78.5,78.07,36,20.13,7,16880,27.1,4,78.5,78.5
2020-09-17 05:48:18.5618,172.8,134.9,78.5,78.07,36.1,20.13,1,787.5,20.8,23.5,78.5,78.5
2020-09-17 05:48:18.8094,172.8,134.9,78.5,78.07,36.1,20.13,2,787,21.3,24,78.5,78.5
2020-09-17 05:48:19.0621,172.8,134.9,78.5,78.07,36,20.13,61,789.3,781.5,0,78.5,78.5
2020-09-17 05:48:19.3148,172.8,134.9,78.5,78.07,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:48:19.5675,172.8,134.9,78.5,78.07,36.1,20.13,64,26.4,26.7,0,78.5,78.5
2020-09-17 05:48:19.8202,172.8,134.9,78.5,78.07,36.1,20.13,3,787.3,20.8,23,78.5,78.5
2020-09-17 05:48:20.0679,172.8,134.9,78.5,78.07,36,20.14,4,787.1,21.3,23,78.5,78.5
2020-09-17 05:48:20.3154,172.8,134.9,78.5,78.07,36,20.13,65,16910,16830,0,78.5,78.5
2020-09-17 05:48:20.5629,172.8,134.9,78.5,78.07,36,20.13,66,5010,5010,0,78.5,78.5
2020-09-17 05:48:20.8105,172.8,134.9,78.5,78.07,36,20.13,1,787.3,20.8,23.5,78.5,78.5
2020-09-17 05:48:21.0629,172.8,134.9,78.5,78.07,36,20.12,2,787.1,21.3,24,78.5,78.5
2020-09-17 05:48:21.3157,172.8,134.9,78.5,78.07,36,20.13,65,16910,16830,0,78.5,78.5
2020-09-17 05:48:21.5686,172.8,134.9,78.5,78.07,36.1,20.13,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:21.8214,172.8,134.9,78.5,78.07,36,20.12,63,50,50,0,78.5,78.5
2020-09-17 05:48:22.0741,172.8,134.9,78.5,78.07,36,20.11,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:22.3269,172.8,134.9,78.5,78.07,36,20.13,52,4.02,4,0,78.5,78.5
2020-09-17 05:48:22.5797,172.8,134.9,78.5,78.07,36.1,20.13,6,16900,27.2,4,78.5,78.5
2020-09-17 05:48:22.8324,172.8,134.9,78.5,78.07,36,20.13,7,16880,27.1,4,78.5,78.5
2020-09-17 05:48:23.0824,172.8,134.9,78.5,78.07,36,20.13,1,787.3,20.8,23.5,78.5,78.5
2020-09-17 05:48:23.3299,172.8,134.9,78.5,78.07,35.9,20.13,2,787.1,21.3,24,78.5,78.5
2020-09-17 05:48:23.5774,172.8,134.9,78.5,78.07,36,20.12,61,789.4,781.6,0,78.5,78.5
2020-09-17 05:48:23.8250,172.8,134.9,78.5,78.07,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:48:24.0731,172.8,134.9,78.5,78.07,36,20.13,64,26.5,26.7,0,78.5,78.5
2020-09-17 05:48:24.3216,172.8,134.9,78.5,78.07,36,20.13,3,787.3,20.8,23,78.5,78.5
2020-09-17 05:48:24.5701,172.8,134.9,78.5,78.07,36.1,20.13,4,787.1,21.3,23,78.5,78.5
2020-09-17 05:48:24.8186,172.8,134.9,78.5,78.07,36.1,20.12,65,16920,16840,0,78.5,78.5
2020-09-17 05:48:25.0671,172.8,134.9,78.5,78.07,36,20.13,66,5020,5010,0,78.5,78.5
2020-09-17 05:48:25.3156,172.8,134.9,78.5,78.07,36.1,20.13,1,787.3,20.8,23.5,78.5,78.5
2020-09-17 05:48:25.5641,172.8,134.9,78.5,78.07,36.1,20.12,2,787.1,21.3,24,78.5,78.5
2020-09-17 05:48:25.8126,172.8,134.9,78.5,78.07,36,20.13,65,16920,16840,0,78.5,78.5
2020-09-17 05:48:26.0617,172.8,134.9,78.5,78.07,35.9,20.12,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:26.3146,172.8,134.9,78.5,78.07,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:48:26.5674,172.8,134.9,78.5,78.07,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:26.8203,172.8,134.9,78.5,78.07,36,20.12,52,4.03,4,0,78.5,78.5
2020-09-17 05:48:27.0731,172.8,134.9,78.5,78.07,36,20.13,6,16870,27.2,4,78.5,78.5
2020-09-17 05:48:27.3259,172.8,134.9,78.5,78.07,36.1,20.13,7,16880,27.1,4,78.5,78.5
2020-09-17 05:48:27.5788,172.8,134.9,78.5,78.07,36.1,20.12,1,787.4,20.8,23.5,78.5,78.5
2020-09-17 05:48:27.8316,172.8,134.9,78.5,78.07,36,20.13,2,787.1,21.3,24,78.5,78.5
2020-09-17 05:48:28.0844,172.8,134.9,78.5,78.07,36,20.13,61,789.5,781.6,0,78.5,78.5
2020-09-17 05:48:28.3334,172.8,134.9,78.5,78.07,36,20.12,62,425,425,0,78.5,78.5
2020-09-17 05:48:28.5810,172.8,134.9,78.5,78.07,36,20.13,64,26.5,26.7,0,78.5,78.5
2020-09-17 05:48:28.8285,172.8,134.9,78.5,78.07,36,20.13,3,787.4,20.8,23,78.5,78.5
2020-09-17 05:48:29.0760,172.8,134.9,78.5,78.07,35.9,20.12,4,787.1,21.3,23,78.5,78.5
2020-09-17 05:48:29.3240,172.8,134.9,78.5,78.07,36,20.12,65,16920,16830,0,78.5,78.5
2020-09-17 05:48:29.5720,172.8,134.9,78.5,78.07,36,20.12,66,5000,5010,0,78.5,78.5
2020-09-17 05:48:29.8201,172.8,134.9,78.5,78.07,36,20.13,1,787.4,20.8,23.5,78.5,78.5
2020-09-17 05:48:30.0682,172.8,134.9,78.5,78.07,36,20.12,2,787.1,21.3,24,78.5,78.5
2020-09-17 05:48:30.3180,172.8,134.9,78.5,78.07,36.1,20.12,65,16930,16840,0,78.5,78.5
2020-09-17 05:48:30.5687,172.8,134.9,78.5,78.07,36.1,20.12,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:30.8194,172.8,134.9,78.5,78.07,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:48:31.0701,172.8,134.9,78.5,78.07,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:31.3187,172.8,134.9,78.5,78.07,36.1,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:48:31.5663,172.8,134.9,78.5,78.07,36,20.12,6,16930,27.2,4,78.5,78.5
2020-09-17 05:48:31.8138,172.8,134.9,78.5,78.07,36,20.12,7,16840,27.1,4,78.5,78.5
2020-09-17 05:48:32.0614,172.8,134.9,78.5,78.07,35.9,20.11,1,787.4,20.8,23.5,78.5,78.5
2020-09-17 05:48:32.3106,172.8,134.9,78.5,78.07,36,20.12,2,787.1,21.3,24,78.5,78.5
2020-09-17 05:48:32.5633,172.8,134.9,78.5,78.07,36,20.13,61,789.6,781.6,0,78.5,78.5
2020-09-17 05:48:32.8160,172.8,134.9,78.5,78.07,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:48:33.0687,172.8,134.9,78.5,78.07,36,20.13,64,26.5,26.7,0,78.5,78.5
2020-09-17 05:48:33.3199,172.8,134.9,78.5,78.07,36.1,20.13,3,787.4,20.8,23,78.5,78.5
2020-09-17 05:48:33.5675,172.8,134.9,78.5,78.07,36.1,20.13,4,787.1,21.3,23,78.5,78.5
2020-09-17 05:48:33.8152,172.8,134.9,78.5,78.07,36,20.13,65,16930,16840,0,78.5,78.5
2020-09-17 05:48:34.0628,172.8,134.9,78.5,78.07,36,20.13,66,5000,5000,0,78.5,78.5
2020-09-17 05:48:34.3104,172.8,134.9,78.5,78.07,36,20.13,1,787.6,20.8,23.5,78.5,78.5
2020-09-17 05:48:34.5578,172.8,134.9,78.5,78.07,36,20.13,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:34.8053,172.8,134.9,78.5,78.07,35.9,20.14,65,16930,16840,0,78.5,78.5
2020-09-17 05:48:35.0527,172.8,134.9,78.5,78.07,35.9,20.12,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:35.3002,172.8,134.9,78.5,78.07,36,20.12,63,50,50,0,78.5,78.5
2020-09-17 05:48:35.5522,172.8,134.9,78.5,78.07,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:35.8048,172.8,134.9,78.5,78.07,36,20.12,52,4.02,4,0,78.5,78.5
2020-09-17 05:48:36.0574,172.8,134.9,78.5,78.07,36,20.13,6,16930,27.2,4,78.5,78.5
2020-09-17 05:48:36.3100,172.8,134.9,78.5,78.07,36.1,20.12,7,16840,27.1,4,78.5,78.5
2020-09-17 05:48:36.5599,172.8,134.9,78.5,78.07,36,20.13,1,787.6,20.8,23.5,78.5,78.5
2020-09-17 05:48:36.8074,172.8,134.9,78.5,78.07,36,20.12,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:37.0549,172.8,134.9,78.5,78.07,36,20.13,61,789.5,781.7,0,78.5,78.5
2020-09-17 05:48:37.3023,172.8,134.9,78.5,78.07,36.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:48:37.5526,172.8,134.9,78.5,78.07,36,20.12,64,26.5,26.7,0,78.5,78.5
2020-09-17 05:48:37.8055,172.8,134.9,78.5,78.07,35.9,20.12,3,787.6,20.8,23,78.5,78.5
2020-09-17 05:48:38.0584,172.8,134.9,78.5,78.07,36,20.13,4,787.2,21.1,23,78.5,78.5
2020-09-17 05:48:38.3113,172.8,134.9,78.5,78.07,36.1,20.13,65,16880,16880,0,78.5,78.5
2020-09-17 05:48:38.5630,172.8,134.9,78.5,78.07,36,20.13,66,5010,5000,0,78.5,78.5
2020-09-17 05:48:38.8137,172.8,134.9,78.5,78.07,36,20.13,1,787.6,20.8,23.5,78.5,78.5
2020-09-17 05:48:39.0643,172.8,134.9,78.5,78.07,36.1,20.13,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:39.3150,172.8,134.9,78.5,78.07,36.1,20.13,65,16930,16840,0,78.5,78.5
2020-09-17 05:48:39.5668,172.8,134.9,78.5,78.07,36,20.13,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:39.8195,172.8,134.9,78.5,78.07,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:48:40.0723,172.8,134.9,78.5,78.07,36,20.2,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:40.3251,172.8,134.9,78.5,78.07,36,20.12,52,4.02,4,0,78.5,78.5
2020-09-17 05:48:40.5778,172.8,134.9,78.5,78.07,36,20.12,6,16920,27.2,4,78.5,78.5
2020-09-17 05:48:40.8306,172.8,134.9,78.5,78.07,35.9,20.12,7,16830,27.1,4,78.5,78.5
2020-09-17 05:48:41.0833,172.8,134.9,78.5,78.07,36,20.12,1,787.6,20.8,23.5,78.5,78.5
2020-09-17 05:48:41.3360,172.8,134.9,78.5,78.07,36.1,20.13,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:41.5887,172.8,134.9,78.5,78.07,36,20.11,61,789.7,781.8,0,78.5,78.5
2020-09-17 05:48:41.8363,172.8,134.9,78.5,78.07,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:48:42.0840,172.8,134.9,78.5,78.07,36.1,20.13,64,26.5,26.7,0,78.5,78.5
2020-09-17 05:48:42.3316,172.8,134.9,78.5,78.07,36.1,20.13,3,787.5,20.8,23,78.5,78.5
2020-09-17 05:48:42.5792,172.8,134.9,78.5,78.07,36,20.14,4,787.2,21.1,23,78.5,78.5
2020-09-17 05:48:42.8268,172.8,134.9,78.5,78.07,36,20.12,65,16920,16830,0,78.5,78.5
2020-09-17 05:48:43.0743,172.8,134.9,78.5,78.07,36,20.13,66,5000,5000,0,78.5,78.5
2020-09-17 05:48:43.3218,172.8,134.9,78.5,78.07,36,20.12,1,787.5,20.8,23.5,78.5,78.5
2020-09-17 05:48:43.5693,172.8,134.9,78.5,78.07,36,20.12,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:43.8169,172.8,134.9,78.5,78.07,36,20.12,65,16920,16830,0,78.5,78.5
2020-09-17 05:48:44.0644,172.8,134.9,78.5,78.07,36.1,20.13,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:44.3119,172.8,134.9,78.5,78.07,36.1,20.12,63,50,50,0,78.5,78.5
2020-09-17 05:48:44.5595,172.8,135,78.5,78.13,36,20.12,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:44.8085,172.8,135,78.5,78.13,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:48:45.0611,172.8,135,78.5,78.13,36.1,20.13,6,16920,27.2,4,78.5,78.5
2020-09-17 05:48:45.3138,172.8,135,78.5,78.13,36.1,20.13,7,16830,27.1,4,78.5,78.5
2020-09-17 05:48:45.5665,172.8,135,78.5,78.13,36,20.13,1,787.5,20.8,23.5,78.5,78.5
2020-09-17 05:48:45.8191,172.8,135,78.5,78.13,35.9,20.12,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:46.0671,172.8,135,78.5,78.13,36,20.13,61,789.6,781.8,0,78.5,78.5
2020-09-17 05:48:46.3146,172.8,135,78.5,78.13,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:48:46.5622,172.8,135,78.5,78.13,36,20.12,64,26.5,26.7,0,78.5,78.5
2020-09-17 05:48:46.8097,172.8,135,78.5,78.13,36,20.12,3,787.5,20.8,23,78.5,78.5
2020-09-17 05:48:47.0588,172.8,135,78.5,78.13,36.1,20.13,4,787.2,21.1,23,78.5,78.5
2020-09-17 05:48:47.3092,172.8,135,78.5,78.13,36.1,20.12,65,16930,16840,0,78.5,78.5
2020-09-17 05:48:47.5596,172.8,135,78.5,78.13,36,20.1,66,5010,5000,0,78.5,78.5
2020-09-17 05:48:47.8100,172.8,135,78.5,78.13,36,20.13,1,787.5,20.8,23.5,78.5,78.5
2020-09-17 05:48:48.0605,172.8,135,78.5,78.13,36.1,20.13,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:48.3123,172.8,135,78.5,78.13,36,20.13,65,16930,16840,0,78.5,78.5
2020-09-17 05:48:48.5641,172.8,135,78.5,78.13,35.9,20.13,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:48.8159,172.8,135,78.5,78.13,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:48:49.0677,172.8,135,78.5,78.13,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:49.3202,172.8,135,78.5,78.13,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:48:49.5729,172.8,135,78.5,78.13,36,20.13,6,16930,27.2,4,78.5,78.5
2020-09-17 05:48:49.8257,172.8,135,78.5,78.13,36,20.13,7,16840,27.1,4,78.5,78.5
2020-09-17 05:48:50.0785,172.8,135,78.5,78.13,36.1,20.13,1,787.6,20.8,23.5,78.5,78.5
2020-09-17 05:48:50.3295,172.8,135,78.5,78.13,36.1,20.11,2,787.4,21.1,24,78.5,78.5
2020-09-17 05:48:50.5771,172.8,135,78.5,78.13,36,20.13,61,789.7,781.9,0,78.5,78.5
2020-09-17 05:48:50.8248,172.8,135,78.5,78.13,36.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:48:51.0724,172.8,135,78.5,78.13,36.1,20.13,64,26.5,26.7,0,78.5,78.5
2020-09-17 05:48:51.3200,172.8,135,78.5,78.13,36,20.13,3,787.6,20.8,23,78.5,78.5
2020-09-17 05:48:51.5705,172.8,135,78.5,78.13,36,20.12,4,787.4,21.1,23,78.5,78.5
2020-09-17 05:48:51.8213,172.8,135,78.5,78.13,36.1,20.13,65,16930,16840,0,78.5,78.5
2020-09-17 05:48:52.0720,172.8,135,78.5,78.13,36,20.13,66,5010,5010,0,78.5,78.5
2020-09-17 05:48:52.3228,172.8,135,78.5,78.13,36,20.13,1,787.6,20.8,23.5,78.5,78.5
2020-09-17 05:48:52.5754,172.8,135,78.5,78.13,36,20.13,2,787.4,21.1,24,78.5,78.5
2020-09-17 05:48:52.8283,172.8,135,78.5,78.13,36.1,20.12,65,16920,16840,0,78.5,78.5
2020-09-17 05:48:53.0812,172.8,135,78.5,78.13,36.1,20.13,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:53.3340,172.8,135,78.5,78.13,36,20.12,63,50,50,0,78.5,78.5
2020-09-17 05:48:53.5819,172.8,135,78.5,78.13,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:48:53.8291,172.8,135,78.5,78.13,36,20.12,52,4.03,4,0,78.5,78.5
2020-09-17 05:48:54.0763,172.8,135.1,78.5,78.18,36,20.13,6,16930,27.2,4,78.5,78.5
2020-09-17 05:48:54.3236,172.8,135.1,78.5,78.18,35.9,20.13,7,16840,27.1,4,78.5,78.5
2020-09-17 05:48:54.5710,172.8,135.1,78.5,78.18,36,20.13,1,787.6,20.8,23.5,78.5,78.5
2020-09-17 05:48:54.8185,172.8,135.1,78.5,78.18,36.1,20.13,2,787.4,21.1,24,78.5,78.5
2020-09-17 05:48:55.0659,172.8,135.1,78.5,78.18,36.1,20.13,61,789.7,781.8,0,78.5,78.5
2020-09-17 05:48:55.3134,172.8,135.1,78.5,78.18,36,20.12,62,425,425,0,78.5,78.5
2020-09-17 05:48:55.5623,172.8,135.1,78.5,78.18,36.1,20.13,64,26.5,26.7,0,78.5,78.5
2020-09-17 05:48:55.8126,172.8,135.1,78.5,78.18,36.1,20.12,3,787.7,20.8,23,78.5,78.5
2020-09-17 05:48:56.0628,172.8,135.2,78.5,78.24,36.1,20.13,4,787.2,21.1,23,78.5,78.5
2020-09-17 05:48:56.3131,172.8,135.2,78.5,78.24,36,20.13,65,16930,16830,0,78.5,78.5
2020-09-17 05:48:56.5630,172.8,135.2,78.5,78.24,36,20.12,66,5000,5010,0,78.5,78.5
2020-09-17 05:48:56.8104,172.8,135.2,78.5,78.24,36.1,20.13,1,787.7,20.8,23.5,78.5,78.5
2020-09-17 05:48:57.0579,172.8,135.2,78.5,78.24,36,20.12,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:57.3053,172.8,135.2,78.5,78.24,35.9,20.13,65,16920,16830,0,78.5,78.5
2020-09-17 05:48:57.5528,172.8,135.3,78.5,78.3,36,20.13,51,4.02,4,0,78.5,78.5
2020-09-17 05:48:57.8000,172.8,135.3,78.5,78.3,36.1,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:48:58.0473,172.8,135.3,78.5,78.3,36,20.13,67,27.2,27.2,0,78.5,78.5
2020-09-17 05:48:58.2946,172.8,135.3,78.5,78.3,36,20.12,52,4.03,4,0,78.5,78.5
2020-09-17 05:48:58.5423,172.8,135.3,78.5,78.3,36,20.14,6,16930,27.2,4,78.5,78.5
2020-09-17 05:48:58.7950,172.8,135.3,78.5,78.3,36.1,20.12,7,16840,27.2,4,78.5,78.5
2020-09-17 05:48:59.0477,172.8,135.3,78.5,78.3,36,20.13,1,787.7,20.8,23.5,78.5,78.5
2020-09-17 05:48:59.3004,172.8,135.3,78.5,78.3,36,20.12,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:48:59.5531,172.8,135.3,78.5,78.3,36,20.12,61,789.8,781.9,0,78.5,78.5
2020-09-17 05:48:59.8005,172.8,135.3,78.5,78.3,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:49:00.0479,172.8,135.3,78.5,78.3,35.9,20.12,64,26.6,26.8,0,78.5,78.5
2020-09-17 05:49:00.2953,172.8,135.3,78.5,78.3,35.9,20.13,3,787.7,20.8,23,78.5,78.5
2020-09-17 05:49:00.5427,172.8,135.3,78.5,78.3,36,20.12,4,787.2,21.1,23,78.5,78.5
2020-09-17 05:49:00.7939,172.8,135.3,78.5,78.3,36.1,20.13,65,16930,16840,0,78.5,78.5
2020-09-17 05:49:01.0465,172.8,135.3,78.5,78.3,36,20.13,66,5000,5000,0,78.5,78.5
2020-09-17 05:49:01.2992,172.8,135.3,78.5,78.3,36,20.12,1,787.7,20.8,23.5,78.5,78.5
2020-09-17 05:49:01.5518,172.8,135.3,78.5,78.3,36.1,20.13,2,787.2,21.1,24,78.5,78.5
2020-09-17 05:49:01.8027,172.8,135.3,78.5,78.3,36.1,20.12,65,16930,16840,0,78.5,78.5
2020-09-17 05:49:02.0501,172.8,135.3,78.5,78.3,36,20.12,51,4.02,4,0,78.5,78.5
2020-09-17 05:49:02.2975,172.8,135.3,78.5,78.3,36,20.12,63,50,50,0,78.5,78.5
2020-09-17 05:49:02.5449,172.8,135.3,78.5,78.3,36,20.12,67,27.2,27.2,0,78.5,78.5
2020-09-17 05:49:02.7922,172.8,135.3,78.5,78.3,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:49:03.0395,172.8,135.3,78.5,78.3,36,20.12,6,16910,27.2,4,78.5,78.5
2020-09-17 05:49:03.2868,172.8,135.3,78.5,78.3,36,20.13,7,16880,27.2,4,78.5,78.5
2020-09-17 05:49:03.5341,172.8,135.3,78.5,78.3,36.1,20.13,1,787.8,20.8,23.5,78.5,78.5
2020-09-17 05:49:03.7813,172.8,135.3,78.5,78.3,36.1,20.13,2,787.5,21.1,24,78.5,78.5
2020-09-17 05:49:04.0288,172.8,135.3,78.5,78.3,36,20.13,61,789.8,781.8,0,78.5,78.5
2020-09-17 05:49:04.2762,172.8,135.3,78.5,78.3,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:49:04.5236,172.8,135.3,78.5,78.3,36.1,20.13,64,26.4,26.7,0,78.5,78.5
2020-09-17 05:49:04.7710,172.8,135.3,78.5,78.3,36,20.14,3,787.8,20.8,23,78.5,78.5
2020-09-17 05:49:05.0211,172.8,135.3,78.5,78.3,36,20.13,4,787.5,21.1,23,78.5,78.5
2020-09-17 05:49:05.2736,172.8,135.3,78.5,78.3,35.9,20.13,65,16930,16840,0,78.5,78.5
2020-09-17 05:49:05.5261,172.8,135.3,78.5,78.3,36,20.12,66,5000,5000,0,78.5,78.5
2020-09-17 05:49:05.7786,172.8,135.3,78.5,78.3,36,20.12,1,787.8,20.8,23.5,78.5,78.5
2020-09-17 05:49:06.0312,172.8,135.3,78.5,78.3,36,20.12,2,787.5,21.1,24,78.5,78.5
2020-09-17 05:49:06.2838,172.8,135.3,78.5,78.3,36,20.13,65,16890,16890,0,78.5,78.5
2020-09-17 05:49:06.5363,172.8,135.3,78.5,78.3,36.1,20.13,51,4.03,4,0,78.5,78.5
2020-09-17 05:49:06.7889,172.8,135.3,78.5,78.3,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:49:07.0388,172.8,135.3,78.5,78.3,36,20.12,67,27.2,27.2,0,78.5,78.5
2020-09-17 05:49:07.2863,172.8,135.3,78.5,78.3,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:49:07.5337,172.8,135.3,78.5,78.3,36.1,20.13,6,16930,27.2,4,78.5,78.5
2020-09-17 05:49:07.7812,172.8,135.3,78.5,78.3,36.1,20.13,7,16840,27.2,4,78.5,78.5
2020-09-17 05:49:08.0286,172.8,135.3,78.5,78.3,36,20.11,1,787.8,20.8,23.5,78.5,78.5
2020-09-17 05:49:08.2760,172.8,135.3,78.5,78.3,36,20.12,2,787.5,21.1,24,78.5,78.5
2020-09-17 05:49:08.5235,172.8,135.3,78.5,78.3,36,20.13,61,789.7,781.9,0,78.5,78.5
2020-09-17 05:49:08.7709,172.8,135.3,78.5,78.3,36,20.12,62,425,425,0,78.5,78.5
2020-09-17 05:49:09.0183,172.8,135.3,78.5,78.3,36,20.12,64,26.4,26.7,0,78.5,78.5
2020-09-17 05:49:09.2657,172.8,135.3,78.5,78.3,36,20.13,3,787.8,20.8,23,78.5,78.5
2020-09-17 05:49:09.5131,172.8,135.3,78.5,78.3,36.1,20.13,4,787.5,21.1,23,78.5,78.5
2020-09-17 05:49:09.7605,172.8,135.3,78.5,78.3,36.1,20.13,65,16890,16890,0,78.5,78.5
2020-09-17 05:49:10.0083,172.8,135.3,78.5,78.3,36,20.12,66,4990,4990,0,78.5,78.5
2020-09-17 05:49:10.2609,172.8,135.3,78.5,78.3,36.1,20.13,1,787.8,20.8,23.5,78.5,78.5
2020-09-17 05:49:10.5135,172.8,135.3,78.5,78.3,36.1,20.13,2,787.4,21.3,24,78.5,78.5
2020-09-17 05:49:10.7661,172.8,135.3,78.5,78.3,36,20.13,65,16890,16890,0,78.5,78.5
2020-09-17 05:49:11.0186,172.8,135.3,78.5,78.3,36,20.13,51,4.03,4,0,78.5,78.5
2020-09-17 05:49:11.2713,172.8,135.3,78.5,78.3,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:49:11.5239,172.8,135.3,78.5,78.3,36,20.13,67,27.2,27.1,0,78.5,78.5
2020-09-17 05:49:11.7766,172.8,135.3,78.5,78.3,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:49:12.0293,172.8,135.3,78.5,78.3,36,20.13,6,16930,27.3,4,78.5,78.5
2020-09-17 05:49:12.2819,172.8,135.3,78.5,78.3,36,20.12,7,16840,27.2,4,78.5,78.5
2020-09-17 05:49:12.5345,172.8,135.3,78.5,78.3,36.1,20.13,1,787.8,20.8,23.5,78.5,78.5
2020-09-17 05:49:12.7870,172.8,135.3,78.5,78.3,36,20.12,2,787.4,21.3,24,78.5,78.5
2020-09-17 05:49:13.0396,172.8,135.3,78.5,78.3,36,20.13,61,789.8,782,0,78.5,78.5
2020-09-17 05:49:13.2904,172.8,135.3,78.5,78.3,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:49:13.5377,172.8,135.3,78.5,78.3,36.1,20.13,64,26.6,26.7,0,78.5,78.5
2020-09-17 05:49:13.7850,172.8,135.3,78.5,78.3,35.9,20.13,3,787.8,20.8,23,78.5,78.5
2020-09-17 05:49:14.0324,172.8,135.3,78.5,78.3,35.9,20.12,4,787.4,21.3,23,78.5,78.5
2020-09-17 05:49:14.2808,172.8,135.3,78.5,78.3,36,20.13,65,16890,16890,0,78.5,78.5
2020-09-17 05:49:14.5312,172.8,135.3,78.5,78.3,36.1,20.13,66,4990,4990,0,78.5,78.5
2020-09-17 05:49:14.7816,172.8,135.3,78.5,78.3,36,20.13,1,787.8,20.8,23.5,78.5,78.5
2020-09-17 05:49:15.0319,172.8,135.3,78.5,78.3,36,20.13,2,787.4,21.3,24,78.5,78.5
2020-09-17 05:49:15.2823,172.8,135.3,78.5,78.3,36.1,20.12,65,16880,16880,0,78.5,78.5
2020-09-17 05:49:15.5348,172.8,135.3,78.5,78.3,36.1,20.12,51,4.03,4,0,78.5,78.5
2020-09-17 05:49:15.7876,172.8,135.3,78.5,78.3,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:49:16.0403,172.8,135.3,78.5,78.3,35.8,20.12,67,27.2,27.2,0,78.5,78.5
2020-09-17 05:49:16.2930,172.8,135.3,78.5,78.3,36,20.15,52,4.03,4,0,78.5,78.5
2020-09-17 05:49:16.5441,172.8,135.3,78.5,78.3,36,20.13,6,16910,27.3,4,78.5,78.5
2020-09-17 05:49:16.7938,172.8,135.3,78.5,78.3,35.9,20.13,7,16910,27.2,4,78.5,78.5
2020-09-17 05:49:17.0435,172.8,135.3,78.5,78.3,35.9,20.13,1,787.8,20.8,23.5,78.5,78.5
2020-09-17 05:49:17.2932,172.8,135.3,78.5,78.3,36,20.13,2,787.4,21.3,24,78.5,78.5
2020-09-17 05:49:17.5433,172.8,135.3,78.5,78.3,36,20.13,61,789.9,781.9,0,78.5,78.5
2020-09-17 05:49:17.7960,172.8,135.3,78.5,78.3,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:49:18.0486,172.8,135.3,78.5,78.3,36,20.12,64,26.8,27.1,0,78.5,78.5
2020-09-17 05:49:18.3012,172.8,135.3,78.5,78.3,36.1,20.12,3,787.8,20.7,23,78.5,78.5
2020-09-17 05:49:18.5539,172.8,135.3,78.5,78.3,36,20.13,4,787.5,21.3,23,78.5,78.5
2020-09-17 05:49:18.8065,172.8,135.3,78.5,78.3,36,20.12,65,16930,16930,0,78.5,78.5
2020-09-17 05:49:19.0591,172.8,135.3,78.5,78.3,36,20.14,66,4890,4890,0,78.5,78.5
2020-09-17 05:49:19.3117,172.8,135.3,78.5,78.3,36.1,20.13,1,787.8,20.7,23.5,78.5,78.5
2020-09-17 05:49:19.5643,172.8,135.3,78.5,78.3,36.1,20.13,2,787.5,21.3,24,78.5,78.5
2020-09-17 05:49:19.8133,172.8,135.3,78.5,78.3,35.9,20.13,65,16930,16920,0,78.5,78.5
2020-09-17 05:49:20.0608,172.8,135.3,78.5,78.3,36,20.13,51,4.02,4,0,78.5,78.5
2020-09-17 05:49:20.3083,172.8,135.3,78.5,78.3,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:49:20.5559,172.8,135.3,78.5,78.3,36.1,20.13,67,27.3,27.2,0,78.5,78.5
2020-09-17 05:49:20.8072,172.8,135.3,78.5,78.3,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:49:21.0598,172.8,135.3,78.5,78.3,36,20.13,6,16930,27.3,4,78.5,78.5
2020-09-17 05:49:21.3125,172.8,135.3,78.5,78.3,36.1,20.13,7,16920,27.2,4,78.5,78.5
2020-09-17 05:49:21.5651,172.8,135.3,78.5,78.3,36.1,20.13,1,787.8,20.7,23.5,78.5,78.5
2020-09-17 05:49:21.8178,172.8,135.3,78.5,78.3,36,20.15,2,787.5,21.3,24,78.5,78.5
2020-09-17 05:49:22.0705,172.8,135.3,78.5,78.3,36,20.13,61,789.9,782,0,78.5,78.5
2020-09-17 05:49:22.3232,172.8,135.3,78.5,78.3,36.1,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:49:22.5759,172.8,135.3,78.5,78.3,36,20.13,64,26.8,27.1,0,78.5,78.5
2020-09-17 05:49:22.8286,172.8,135.3,78.5,78.3,36,20.13,3,787.8,20.7,23,78.5,78.5
2020-09-17 05:49:23.0765,172.8,135.3,78.5,78.3,35.9,20.12,4,787.5,21.3,23,78.5,78.5
2020-09-17 05:49:23.3241,172.8,135.3,78.5,78.3,36,20.13,65,16920,16910,0,78.5,78.5
2020-09-17 05:49:23.5717,172.8,135.3,78.5,78.3,36,20.12,66,4850,4850,0,78.5,78.5
2020-09-17 05:49:23.8192,172.8,135.3,78.5,78.3,36,20.12,1,787.8,20.7,23.5,78.5,78.5
2020-09-17 05:49:24.0718,172.8,135.3,78.5,78.3,36,20.13,2,787.5,21.3,24,78.5,78.5
2020-09-17 05:49:24.3246,172.8,135.3,78.5,78.3,36.1,20.13,65,16950,16950,0,78.5,78.5
2020-09-17 05:49:24.5773,172.8,135.3,78.5,78.3,36,20.11,51,4.02,4,0,78.5,78.5
2020-09-17 05:49:24.8300,172.8,135.3,78.5,78.3,36,20.13,63,50,50,0,78.5,78.5
2020-09-17 05:49:25.0779,172.8,135.3,78.5,78.3,36,20.13,67,27.3,27.2,0,78.5,78.5
2020-09-17 05:49:25.3253,172.8,135.3,78.5,78.3,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:49:25.5727,172.8,135.3,78.5,78.3,36,20.13,6,16960,27.3,4,78.5,78.5
2020-09-17 05:49:25.8201,172.8,135.3,78.5,78.3,35.9,20.14,7,16960,27.2,4,78.5,78.5
2020-09-17 05:49:26.0675,172.8,135.3,78.5,78.3,36,20.13,1,788,20.8,23.5,78.5,78.5
2020-09-17 05:49:26.3151,172.8,135.3,78.5,78.3,36.1,20.12,2,787.5,21.1,24,78.5,78.5
2020-09-17 05:49:26.5626,172.8,135.3,78.5,78.3,36.1,20.12,61,789.9,782,0,78.5,78.5
2020-09-17 05:49:26.8101,172.8,135.3,78.5,78.3,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:49:27.0577,172.8,135.3,78.5,78.3,36.1,20.12,64,27.1,27.4,0,78.5,78.5
2020-09-17 05:49:27.3064,172.8,135.3,78.5,78.3,36.1,20.12,3,788,20.8,23,78.5,78.5
2020-09-17 05:49:27.5550,172.8,135.3,78.5,78.3,36.1,20.13,4,787.5,21.1,23,78.5,78.5
2020-09-17 05:49:27.8037,172.8,135.3,78.5,78.3,36,20.12,65,17010,16920,0,78.5,78.5
2020-09-17 05:49:28.0524,172.8,135.3,78.5,78.3,36,20.13,66,4780,4780,0,78.5,78.5
2020-09-17 05:49:28.3041,172.8,135.3,78.5,78.3,36,20.13,1,788,20.8,23.5,78.5,78.5
2020-09-17 05:49:28.5569,172.8,135.3,78.5,78.3,36,20.12,2,787.5,21.1,24,78.5,78.5
2020-09-17 05:49:28.8098,172.8,135.3,78.5,78.3,36,20.13,65,16960,16960,0,78.5,78.5
2020-09-17 05:49:29.0626,172.8,135.3,78.5,78.3,36.1,20.13,51,4.03,4.01,0,78.5,78.5
2020-09-17 05:49:29.3135,172.8,135.3,78.5,78.3,36.1,20.12,63,50,50,0,78.5,78.5
2020-09-17 05:49:29.5607,172.8,135.3,78.75,78.3,36.1,20.13,67,27.3,27.2,0,78.5,78.5
2020-09-17 05:49:29.8080,172.8,135.3,78.75,78.3,36,20.13,52,4.03,4,0,78.5,78.5
2020-09-17 05:49:30.0552,172.8,135.3,78.75,78.3,36,20.1,6,16960,27.3,4,78.5,78.5
2020-09-17 05:49:30.3024,172.8,135.3,78.75,78.3,35.9,20.13,7,16930,27.2,4,78.5,78.5
2020-09-17 05:49:30.5497,172.8,135.4,78.75,78.36,35.9,20.13,1,788,20.8,23.5,78.5,78.5
2020-09-17 05:49:30.7970,172.8,135.4,78.75,78.36,35.9,20.12,2,787.5,21.1,24,78.5,78.5
2020-09-17 05:49:31.0444,172.8,135.4,78.75,78.36,35.9,20.13,61,790,782.1,0,78.5,78.5
2020-09-17 05:49:31.2917,172.8,135.4,78.75,78.36,36,20.13,62,425,425,0,78.5,78.5
2020-09-17 05:49:31.5441,172.8,135.4,78.75,78.36,36,20.13,64,27.5,27.9,0,78.5,78.5
2020-09-17 05:49:31.7968,172.8,135.4,78.75,78.36,36,20.14,3,788,20.8,23,78.5,78.5
2020-09-17 05:49:32.0495,172.8,135.4,78.75,78.36,36,20.12,4,787.6,21.3,23,79,78.5
2020-09-17 05:49:32.3023,172.8,135.4,78.75,78.36,36.1,20.13,65,16980,16990,0,79,78.5
2020-09-17 05:49:32.5502,172.8,135.4,78.75,78.36,36,20.13,66,4680,4670,0,79,78.5
2020-09-17 05:49:32.7977,172.8,135.4,78.75,78.36,36,20.12,1,787.9,20.8,23.5,79,78.5
2020-09-17 05:49:33.0452,172.8,135.4,78.75,78.36,36,20.12,2,787.6,21.3,24,79,78.5
2020-09-17 05:49:33.2927,172.8,135.4,78.75,78.36,36.1,20.13,65,16980,17000,0,79,78.5
2020-09-17 05:49:33.5430,172.8,135.4,78.75,78.36,36,20.13,51,4.03,4,0,79,78.5
2020-09-17 05:49:33.7933,172.8,135.4,78.75,78.36,35.9,20.12,63,50,50,0,79,78.5
2020-09-17 05:49:34.0437,172.8,135.4,78.75,78.36,36,20.13,67,27.3,27.2,0,79,78.5
2020-09-17 05:49:34.2941,172.8,135.4,78.75,78.36,36,20.13,52,4.03,4.01,0,79,78.5
2020-09-17 05:49:34.5417,172.8,135.4,78.75,78.36,36,20.13,6,16970,27.3,4,79,78.5
2020-09-17 05:49:34.7891,172.8,135.4,78.75,78.36,36,20.12,7,17000,27.2,4,79,78.5
2020-09-17 05:49:35.0365,172.8,135.4,78.75,78.36,36.1,20.13,1,787.9,20.8,23.5,79,78.5
2020-09-17 05:49:35.2839,172.8,135.4,78.75,78.36,36.1,20.12,2,787.6,21.3,24,79,78.5
2020-09-17 05:49:35.5336,172.8,135.4,78.75,78.36,36,20.13,61,789.9,782.1,0,79,78.5
2020-09-17 05:49:35.7854,172.8,135.4,78.75,78.36,36,20.13,62,425,425,0,79,78.5
2020-09-17 05:49:36.0372,172.8,135.4,78.75,78.36,36.1,20.16,64,27.5,27.9,0,79,78.5
2020-09-17 05:49:36.2890,172.8,135.4,78.75,78.36,36,20.12,3,787.9,20.8,23,79,78.5
2020-09-17 05:49:36.5386,172.8,135.4,78.75,78.36,36,20.13,4,787.6,21.3,23,79,78.5
2020-09-17 05:49:36.7860,172.8,135.4,78.75,78.36,35.9,20.12,65,16970,17000,0,79,78.5
2020-09-17 05:49:37.0334,172.8,135.4,78.75,78.36,36,20.12,66,4650,4650,0,79,78.5
2020-09-17 05:49:37.2808,172.8,135.4,78.75,78.36,36,20.13,1,787.9,20.8,23.5,79,78.5
2020-09-17 05:49:37.5286,172.8,135.4,78.75,78.36,36,20.13,2,787.6,21.3,24,79,78.5
2020-09-17 05:49:37.7785,172.8,135.4,78.75,78.36,36,20.12,65,16970,17000,0,79,78.5
2020-09-17 05:49:38.0285,172.8,135.4,78.75,78.36,36,20.13,51,4.03,4,0,79,78.5
2020-09-17 05:49:38.2784,172.8,135.4,78.75,78.36,36.1,20.13,63,50,50,0,79,78.5
2020-09-17 05:49:38.5281,172.8,135.4,78.75,78.36,36,20.12,67,27.3,27.2,0,79,78.5
2020-09-17 05:49:38.7754,172.8,135.4,78.75,78.36,36,20.12,52,4.03,4.01,0,79,78.5
2020-09-17 05:49:39.0226,172.8,135.5,78.75,78.41,36,20.12,6,16970,27.3,4,79,78.5
2020-09-17 05:49:39.2698,172.8,135.5,78.75,78.41,36,20.12,7,17000,27.2,4,79,78.5
2020-09-17 05:49:39.5171,172.8,135.5,78.75,78.41,35.9,20.12,1,788.1,20.8,23.5,79,78.5
2020-09-17 05:49:39.7692,172.8,135.5,78.75,78.41,36,20.13,2,787.8,21.3,24,79,78.5
2020-09-17 05:49:40.0213,172.8,135.5,78.75,78.41,36,20.12,61,790,782.2,0,79,78.5
2020-09-17 05:49:40.2733,172.8,135.5,78.75,78.41,36,20.13,62,425,425,0,79,78.5
2020-09-17 05:49:40.5254,172.8,135.5,78.75,78.41,36,20.13,64,27.4,27.8,0,79,78.5
2020-09-17 05:49:40.7775,172.8,135.5,78.75,78.41,36,20.13,3,788.1,20.8,23,79,78.5
2020-09-17 05:49:41.0296,172.8,135.5,78.75,78.41,36.1,20.13,4,787.8,21.3,23,79,78.5
2020-09-17 05:49:41.2817,172.8,135.5,78.75,78.41,36.1,20.13,65,16960,17010,0,79,78.5
2020-09-17 05:49:41.5331,172.8,135.5,78.75,78.41,36,20.14,66,4640,4630,0,79,78.5
2020-09-17 05:49:41.7803,172.8,135.5,78.75,78.41,36,20.12,1,788.1,20.8,23.5,79,78.5
2020-09-17 05:49:42.0276,172.8,135.7,79,78.53,36,20.13,2,787.8,21.3,24,79,78.5
2020-09-17 05:49:42.2749,172.8,135.7,79,78.53,36,20.13,65,16960,17000,0,79,78.5
2020-09-17 05:49:42.5221,172.8,135.7,79,78.53,36,20.13,51,4.03,4.01,0,79,78.5
2020-09-17 05:49:42.7696,172.8,135.7,79,78.53,36,20.12,63,50,50,0,79,78.5
2020-09-17 05:49:43.0177,172.8,135.7,79,78.53,36.1,20.13,67,27.3,27.2,0,79,78.5
2020-09-17 05:49:43.2657,172.8,135.7,79,78.53,36,20.13,52,4.03,4.01,0,79,78.5
2020-09-17 05:49:43.5137,172.8,135.7,79,78.53,36,20.13,6,16960,27.3,4,79,78.5
2020-09-17 05:49:43.7629,172.8,135.7,79,78.53,36,20.12,7,17000,27.2,4,79,78.5
2020-09-17 05:49:44.0154,172.8,135.7,79,78.53,36,20.13,1,788.1,20.8,23.5,79,78.5
2020-09-17 05:49:44.2678,172.8,135.7,79,78.53,36,20.14,2,787.8,21.3,24,79,78.5
2020-09-17 05:49:44.5203,172.8,135.8,79,78.59,35.9,20.13,61,790.1,782.2,0,79,78.5
2020-09-17 05:49:44.7728,172.8,135.8,79,78.59,35.9,20.13,62,425,425,0,79,78.5
2020-09-17 05:49:45.0204,172.8,135.8,79,78.59,36,20.12,64,27.4,27.8,0,79,78.5
2020-09-17 05:49:45.2678,172.8,135.8,79,78.59,36,20.12,3,788.1,20.8,23,79,78.5
2020-09-17 05:49:45.5152,172.8,135.8,79,78.59,36,20.13,4,787.8,21.3,23,79,78.5
2020-09-17 05:49:45.7626,172.8,135.8,79,78.59,36,20.13,65,16970,16990,0,79,78.5
2020-09-17 05:49:46.0150,172.8,135.8,79,78.59,36.1,20.13,66,4630,4630,0,79,78.5
2020-09-17 05:49:46.2675,172.8,135.8,79,78.59,36,20.13,1,788.1,20.8,23.5,79,78.5
2020-09-17 05:49:46.5200,172.8,135.8,79,78.59,36,20.12,2,787.8,21.3,24,79,78.5
2020-09-17 05:49:46.7725,172.8,135.8,79,78.59,36,20.13,65,16970,17000,0,79,79
2020-09-17 05:49:47.0250,172.8,135.8,79,78.59,36,20.12,51,4.03,4.01,0,79,79
2020-09-17 05:49:47.2775,172.8,135.8,79,78.59,36,20.12,63,50,50,0,79,79
