Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:49:47.5300,172.8,135.8,79,78.59,35.9,20.13,67,27.3,27.2,0,79,79
2020-09-17 05:49:47.7825,172.8,135.8,79,78.59,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:49:48.0322,172.8,135.8,79,78.59,36,20.12,6,16970,27.3,4,79,79
2020-09-17 05:49:48.2796,172.8,135.8,79,78.59,36,20.12,7,16990,27.2,4,79,79
2020-09-17 05:49:48.5270,172.8,135.8,79,78.59,36,20.13,1,788,20.7,23.5,79,79
2020-09-17 05:49:48.7744,172.8,135.8,79,78.59,36.1,20.13,2,787.8,21.1,24,79,79
2020-09-17 05:49:49.0239,172.8,135.8,79,78.59,36.1,20.12,61,790.2,782.3,0,79,79
2020-09-17 05:49:49.2751,172.8,135.8,79,78.59,36,20.13,62,425,425,0,79,79
2020-09-17 05:49:49.5263,172.8,135.8,79,78.59,36,20.13,64,27.5,27.8,0,79,79
2020-09-17 05:49:49.7775,172.8,135.8,79,78.59,36,20.13,3,788,20.7,23,79,79
2020-09-17 05:49:50.0293,172.8,135.8,79,78.59,36,20.13,4,787.8,21.1,23,79,79
2020-09-17 05:49:50.2816,172.8,135.8,79,78.59,35.9,20.11,65,16970,16990,0,79,79
2020-09-17 05:49:50.5340,172.8,135.8,79,78.59,35.9,20.13,66,4630,4630,0,79,79
2020-09-17 05:49:50.7864,172.8,135.8,79,78.59,36,20.16,1,788,20.7,23.5,79,79
2020-09-17 05:49:51.0387,172.8,135.8,79,78.59,36,20.13,2,787.8,21.1,24,79,79
2020-09-17 05:49:51.2906,172.8,135.8,79,78.59,36,20.13,65,16970,16990,0,79,79
2020-09-17 05:49:51.5425,172.8,135.8,79,78.59,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:49:51.7943,172.8,135.8,79,78.59,36.1,20.12,63,50,50,0,79,79
2020-09-17 05:49:52.0462,172.8,135.8,79,78.59,36.1,20.12,67,27.3,27.2,0,79,79
2020-09-17 05:49:52.2966,172.8,135.8,79,78.59,35.9,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:49:52.5441,172.8,135.8,79,78.59,36,20.13,6,16970,27.3,4,79,79
2020-09-17 05:49:52.7916,172.8,135.8,79,78.59,36,20.13,7,16990,27.2,4,79,79
2020-09-17 05:49:53.0391,172.8,135.8,79,78.59,36,20.13,1,788,20.7,23.5,79,79
2020-09-17 05:49:53.2865,172.8,135.8,79,78.59,36,20.13,2,787.8,21.1,24,79,79
2020-09-17 05:49:53.5339,172.8,135.8,79,78.59,36,20.23,61,790.1,782.4,0,79,79
2020-09-17 05:49:53.7812,172.8,135.8,79,78.59,36.1,20.13,62,425,425,0,79,79
2020-09-17 05:49:54.0285,172.8,135.8,79,78.59,36,20.12,64,27.4,27.8,0,79,79
2020-09-17 05:49:54.2770,172.8,135.8,79,78.59,36,20.12,3,788.3,20.8,23,79,79
2020-09-17 05:49:54.5279,172.8,135.8,79,78.59,36,20.13,4,787.8,21.5,23,79,79
2020-09-17 05:49:54.7788,172.8,135.8,79,78.59,36.1,20.13,65,16970,16980,0,79,79
2020-09-17 05:49:55.0296,172.8,135.8,79,78.59,36,20.12,66,4620,4620,0,79,79
2020-09-17 05:49:55.2794,172.8,135.8,79,78.59,35.9,20.13,1,788.3,20.8,23.5,79,79
2020-09-17 05:49:55.5266,172.8,135.8,79,78.59,35.9,20.13,2,787.8,21.5,24,79,79
2020-09-17 05:49:55.7738,172.8,135.8,79,78.59,36,20.12,65,16980,16990,0,79,79
2020-09-17 05:49:56.0210,172.8,135.8,79,78.59,36,20.12,51,4.03,4.01,0,79,79
2020-09-17 05:49:56.2693,172.8,135.8,79,78.59,36,20.12,63,50,50,0,79,79
2020-09-17 05:49:56.5202,172.8,135.8,79,78.59,36,20.13,67,27.3,27.2,0,79,79
2020-09-17 05:49:56.7711,172.8,135.8,79,78.59,36.1,20.13,52,4.03,4,0,79,79
2020-09-17 05:49:57.0220,172.8,135.8,79,78.59,36,20.13,6,16980,27.3,4,79,79
2020-09-17 05:49:57.2720,172.8,135.8,79,78.59,36,20.13,7,16990,27.2,4,79,79
2020-09-17 05:49:57.5193,172.8,135.8,79,78.59,36,20.13,1,788.3,20.8,23.5,79,79
2020-09-17 05:49:57.7667,172.8,135.8,79,78.59,36,20.13,2,787.8,21.5,24,79,79
2020-09-17 05:49:58.0140,172.8,135.8,79,78.59,36,20.12,61,790.2,782.3,0,79,79
2020-09-17 05:49:58.2613,172.8,135.8,79,78.59,35.9,20.12,62,425,425,0,79,79
2020-09-17 05:49:58.5085,172.8,135.8,79,78.59,36,20.13,64,27.5,27.8,0,79,79
2020-09-17 05:49:58.7558,172.8,135.8,79,78.59,36,20.13,3,788.3,20.8,23,79,79
2020-09-17 05:49:59.0031,172.8,135.8,79,78.59,36,20.12,4,787.8,21.5,23,79,79
2020-09-17 05:49:59.2503,172.8,135.8,79,78.59,36,20.13,65,16980,16990,0,79,79
2020-09-17 05:49:59.5023,172.8,135.8,79,78.59,36,20.13,66,4610,4610,0,79,79
2020-09-17 05:49:59.7548,172.8,135.8,79,78.59,36.1,20.13,1,788.3,20.8,23.5,79,79
2020-09-17 05:50:00.0073,172.8,135.8,79,78.59,36,20.11,2,787.8,21.5,24,79,79
2020-09-17 05:50:00.2598,172.8,135.8,79,78.59,36,20.13,65,16980,16990,0,79,79
2020-09-17 05:50:00.5123,172.8,135.8,79,78.59,36.1,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:00.7648,172.8,135.8,79,78.59,36.1,20.13,63,50,50,0,79,79
2020-09-17 05:50:01.0173,172.8,135.8,79,78.59,35.9,20.13,67,27.3,27.2,0,79,79
2020-09-17 05:50:01.2698,172.8,135.8,79,78.59,35.9,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:01.5177,172.8,135.8,79,78.59,36.1,20.13,6,16980,27.3,4,79,79
2020-09-17 05:50:01.7651,172.8,135.8,79,78.59,36.1,20.12,7,16990,27.2,4,79,79
2020-09-17 05:50:02.0125,172.8,135.8,79,78.59,36,20.12,1,788.2,20.8,23.5,79,79
2020-09-17 05:50:02.2599,172.8,135.8,79,78.59,36,20.12,2,787.8,21.5,24,79,79
2020-09-17 05:50:02.5080,172.8,135.8,79,78.59,36.1,20.13,61,790.2,782.2,0,79,79
2020-09-17 05:50:02.7605,172.8,135.8,79,78.59,36,20.14,62,425,425,0,79,79
2020-09-17 05:50:03.0131,172.8,135.8,79,78.59,36,20.13,64,27.4,27.8,0,79,79
2020-09-17 05:50:03.2656,172.8,135.8,79,78.59,36,20.11,3,788.2,20.8,23,79,79
2020-09-17 05:50:03.5181,172.8,135.8,79,78.59,36,20.13,4,787.8,21.5,23,79,79
2020-09-17 05:50:03.7706,172.8,135.8,79,78.59,36,20.13,65,16980,16990,0,79,79
2020-09-17 05:50:04.0231,172.8,135.8,79,78.59,36,20.12,66,4610,4610,0,79,79
2020-09-17 05:50:04.2756,172.8,135.8,79,78.59,36,20.12,1,788.2,20.8,23.5,79,79
2020-09-17 05:50:04.5281,172.8,135.8,79,78.59,36.1,20.13,2,787.8,21.5,24,79,79
2020-09-17 05:50:04.7766,172.8,135.8,79,78.59,36.1,20.13,65,16980,16990,0,79,79
2020-09-17 05:50:05.0239,172.8,135.8,79,78.59,36,20.12,51,4.03,4.01,0,79,79
2020-09-17 05:50:05.2712,172.8,135.8,79,78.59,36,20.13,63,50,50,0,79,79
2020-09-17 05:50:05.5185,172.8,135.8,79,78.59,36.1,20.12,67,27.3,27.2,0,79,79
2020-09-17 05:50:05.7686,172.8,135.8,79,78.59,36.1,20.12,52,4.03,4.01,0,79,79
2020-09-17 05:50:06.0196,172.8,135.8,79,78.59,36,20.13,6,16990,27.3,4,79,79
2020-09-17 05:50:06.2706,172.8,135.8,79,78.59,36,20.13,7,16990,27.2,4,79,79
2020-09-17 05:50:06.5215,172.8,135.8,79,78.59,36,20.11,1,788.2,20.8,23.5,79,79
2020-09-17 05:50:06.7736,172.8,135.8,79,78.59,36,20.12,2,787.8,21.5,24,79,79
2020-09-17 05:50:07.0261,172.8,135.8,79,78.59,36,20.13,61,790.2,782.4,0,79,79
2020-09-17 05:50:07.2786,172.8,135.8,79,78.59,36,20.13,62,425,425,0,79,79
2020-09-17 05:50:07.5311,172.8,135.8,79,78.59,36.1,20.12,64,27.5,27.8,0,79,79
2020-09-17 05:50:07.7836,172.8,135.8,79,78.59,36.1,20.13,3,788.2,20.8,23,79,79
2020-09-17 05:50:08.0361,172.8,135.8,79,78.59,36,20.12,4,787.8,21.5,23,79,79
2020-09-17 05:50:08.2886,172.8,135.8,79,78.59,36,20.13,65,16980,16990,0,79,79
2020-09-17 05:50:08.5411,172.8,135.8,79,78.59,36.1,20.12,66,4610,4610,0,79,79
2020-09-17 05:50:08.7935,172.8,135.8,79,78.59,36,20.13,1,788.3,20.8,23.5,79,79
2020-09-17 05:50:09.0432,172.8,135.8,79,78.59,36,20.13,2,788,21.5,24,79,79
2020-09-17 05:50:09.2929,172.8,135.8,79,78.59,35.9,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:09.5426,172.8,135.8,79,78.59,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:09.7922,172.8,135.8,79,78.59,36,20.15,63,50,50,0,79,79
2020-09-17 05:50:10.0397,172.8,135.8,79,78.59,36,20.13,67,27.3,27.2,0,79,79
2020-09-17 05:50:10.2871,172.8,135.8,79,78.59,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:10.5345,172.8,135.8,79,78.59,36.1,20.13,6,16990,27.3,4,79,79
2020-09-17 05:50:10.7819,172.8,135.8,79,78.59,36,20.13,7,16990,27.2,4,79,79
2020-09-17 05:50:11.0320,172.8,135.8,79,78.59,36,20.13,1,788.3,20.8,23.5,79,79
2020-09-17 05:50:11.2846,172.8,135.8,79,78.59,36,20.13,2,788,21.5,24,79,79
2020-09-17 05:50:11.5371,172.8,135.8,79,78.59,36.1,20.13,61,790.3,782.3,0,79,79
2020-09-17 05:50:11.7897,172.8,135.8,79,78.59,36,20.12,62,425,425,0,79,79
2020-09-17 05:50:12.0419,172.8,135.8,79,78.59,35.9,20.12,64,27.5,27.8,0,79,79
2020-09-17 05:50:12.2924,172.8,135.8,79,78.59,36,20.13,3,788.3,20.8,23,79,79
2020-09-17 05:50:12.5428,172.8,135.8,79,78.59,36.1,20.12,4,788,21.5,23,79,79
2020-09-17 05:50:12.7933,172.8,135.8,79,78.59,36,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:13.0433,172.8,135.8,79,78.59,36,20.13,66,4610,4600,0,79,79
2020-09-17 05:50:13.2908,172.8,135.8,79,78.59,36.1,20.13,1,788.3,20.8,23.5,79,79
2020-09-17 05:50:13.5383,172.8,135.8,79,78.59,36.1,20.12,2,788,21.5,24,79,79
2020-09-17 05:50:13.7857,172.8,135.8,79,78.59,36.1,20.12,65,16990,16990,0,79,79
2020-09-17 05:50:14.0331,172.8,135.8,79,78.59,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:14.2804,172.8,135.8,79,78.59,36,20.12,63,50,50,0,79,79
2020-09-17 05:50:14.5276,172.8,135.8,79,78.59,36,20.12,67,27.3,27.2,0,79,79
2020-09-17 05:50:14.7748,172.8,135.8,79,78.59,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:15.0221,172.8,135.8,79,78.59,35.9,20.13,6,16990,27.3,4,79,79
2020-09-17 05:50:15.2695,172.8,135.8,79,78.59,36,20.13,7,16990,27.2,4,79,79
2020-09-17 05:50:15.5169,172.8,135.9,79,78.65,36.1,20.13,1,788.2,20.8,23.5,79,79
2020-09-17 05:50:15.7643,172.8,135.9,79,78.65,36,20.13,2,787.9,21.5,24,79,79
2020-09-17 05:50:16.0117,172.8,135.9,79,78.65,36,20.13,61,790.3,782.5,0,79,79
2020-09-17 05:50:16.2639,172.8,135.9,79,78.65,36.1,20.12,62,425,425,0,79,79
2020-09-17 05:50:16.5164,172.8,135.9,79,78.65,36.1,20.13,64,27.5,27.8,0,79,79
2020-09-17 05:50:16.7689,172.8,135.9,79,78.65,36,20.13,3,788.2,20.8,23,79,79
2020-09-17 05:50:17.0214,172.8,135.9,79,78.65,36,20.13,4,787.9,21.5,23,79,79
2020-09-17 05:50:17.2716,172.8,135.9,79,78.65,36,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:17.5209,172.8,135.9,79,78.65,36,20.13,66,4610,4620,0,79,79
2020-09-17 05:50:17.7702,172.8,135.9,79,78.65,36,20.13,1,788.2,20.8,23.5,79,79
2020-09-17 05:50:18.0195,172.8,135.9,79,78.65,36,20.13,2,787.9,21.5,24,79,79
2020-09-17 05:50:18.2681,172.8,135.9,79,78.65,36,20.12,65,16980,16990,0,79,79
2020-09-17 05:50:18.5154,172.8,135.9,79,78.65,36.1,20.12,51,4.03,4.01,0,79,79
2020-09-17 05:50:18.7627,172.8,135.9,79,78.65,36.1,20.12,63,50,50,0,79,79
2020-09-17 05:50:19.0100,172.8,135.9,79,78.65,36,20.15,67,27.3,27.2,0,79,79
2020-09-17 05:50:19.2574,172.8,135.9,79,78.65,36.1,20.12,52,4.03,4.01,0,79,79
2020-09-17 05:50:19.5097,172.8,135.9,79,78.65,36.1,20.13,6,16980,27.3,4,79,79
2020-09-17 05:50:19.7622,172.8,135.9,79,78.65,36,20.13,7,16980,27.2,4,79,79
2020-09-17 05:50:20.0147,172.8,135.9,79,78.65,36,20.13,1,788.2,20.8,23.5,79,79
2020-09-17 05:50:20.2673,172.8,135.9,79,78.65,36,20.12,2,787.9,21.5,24,79,79
2020-09-17 05:50:20.5198,172.8,135.9,79,78.65,36,20.13,61,790.4,782.5,0,79,79
2020-09-17 05:50:20.7722,172.8,135.9,79,78.65,36,20.13,62,425,425,0,79,79
2020-09-17 05:50:21.0247,172.8,135.9,79,78.65,36,20.12,64,27.5,27.8,0,79,79
2020-09-17 05:50:21.2772,172.8,135.9,79,78.65,36.1,20.12,3,788.2,20.8,23,79,79
2020-09-17 05:50:21.5274,172.8,135.9,79,78.65,36.1,20.13,4,787.9,21.5,23,79,79
2020-09-17 05:50:21.7774,172.8,135.9,79,78.65,36,20.12,65,16990,16990,0,79,79
2020-09-17 05:50:22.0275,172.8,135.9,79,78.65,36,20.12,66,4610,4610,0,79,79
2020-09-17 05:50:22.2775,172.8,135.9,79,78.65,36,20.13,1,788.2,20.8,23.5,79,79
2020-09-17 05:50:22.5299,172.8,135.9,79,78.65,36,20.13,2,787.9,21.5,24,79,79
2020-09-17 05:50:22.7824,172.8,135.9,79,78.65,35.9,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:23.0350,172.8,135.9,79,78.65,35.9,20.12,51,4.03,4.01,0,79,79
2020-09-17 05:50:23.2875,172.8,135.9,79,78.65,36,20.13,63,50,50,0,79,79
2020-09-17 05:50:23.5371,172.8,135.9,79,78.65,36.1,20.12,67,27.3,27.2,0,79,79
2020-09-17 05:50:23.7844,172.8,135.9,79,78.65,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:24.0317,172.8,135.9,79,78.65,36,20.13,6,16980,27.3,4,79,79
2020-09-17 05:50:24.2790,172.8,135.9,79,78.65,36.1,20.12,7,16990,27.2,4,79,79
2020-09-17 05:50:24.5294,172.8,135.9,79,78.65,36.1,20.12,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:24.7819,172.8,135.9,79,78.65,36,20.13,2,788.1,21.3,24,79,79
2020-09-17 05:50:25.0344,172.8,135.9,79,78.65,36,20.13,61,790.4,782.6,0,79,79
2020-09-17 05:50:25.2869,172.8,135.9,79,78.65,36.1,20.13,62,425,425,0,79,79
2020-09-17 05:50:25.5392,172.8,135.9,79,78.65,36,20.13,64,27.4,27.8,0,79,79
2020-09-17 05:50:25.7901,172.8,135.9,79,78.65,36,20.12,3,788.5,20.8,23,79,79
2020-09-17 05:50:26.0409,172.8,135.9,79,78.65,36,20.14,4,788.1,21.3,23,79,79
2020-09-17 05:50:26.2918,172.8,135.9,79,78.65,36.1,20.12,65,16990,16990,0,79,79
2020-09-17 05:50:26.5427,172.8,135.9,79,78.65,36.1,20.13,66,4610,4610,0,79,79
2020-09-17 05:50:26.7913,172.8,135.9,79,78.65,36,20.12,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:27.0390,172.8,135.9,79,78.65,36,20.13,2,788.1,21.3,24,79,79
2020-09-17 05:50:27.2867,172.8,135.9,79,78.65,36.1,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:27.5344,172.8,135.9,79,78.65,36.1,20.1,51,4.03,4.01,0,79,79
2020-09-17 05:50:27.7840,172.8,135.9,79,78.65,36,20.13,63,50,50,0,79,79
2020-09-17 05:50:28.0342,172.8,136,79,78.7,36,20.13,67,27.3,27.2,0,79,79
2020-09-17 05:50:28.2844,172.8,136,79,78.7,36.1,20.12,52,4.03,4.01,0,79,79
2020-09-17 05:50:28.5345,172.8,136,79,78.7,36,20.13,6,16990,27.3,4,79,79
2020-09-17 05:50:28.7828,172.8,136,79,78.7,35.9,20.13,7,16990,27.2,4,79,79
2020-09-17 05:50:29.0302,172.8,136,79,78.7,36,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:29.2776,172.8,136,79,78.7,36,20.13,2,788.1,21.3,24,79,79
2020-09-17 05:50:29.5250,172.8,136,79,78.7,36,20.12,61,790.4,782.5,0,79,79
2020-09-17 05:50:29.7761,172.8,136,79,78.7,36,20.12,62,425,425,0,79,79
2020-09-17 05:50:30.0286,172.8,136,79,78.7,36,20.13,64,27.4,27.8,0,79,79
2020-09-17 05:50:30.2812,172.8,136,79,78.7,36.1,20.13,3,788.5,20.8,23,79,79
2020-09-17 05:50:30.5337,172.8,136.1,79,78.76,36.1,20.12,4,788.1,21.3,23,79,79
2020-09-17 05:50:30.7862,172.8,136.1,79,78.76,36,20.12,65,16990,16990,0,79,79
2020-09-17 05:50:31.0337,172.8,136.1,79,78.76,36,20.12,66,4610,4610,0,79,79
2020-09-17 05:50:31.2811,172.8,136.1,79,78.76,36.1,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:31.5286,172.8,136.1,79,78.76,36,20.13,2,788.1,21.3,24,79,79
2020-09-17 05:50:31.7762,172.8,136.1,79,78.76,36,20.12,65,16990,16990,0,79,79
2020-09-17 05:50:32.0287,172.8,136.1,79,78.76,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:32.2812,172.8,136.1,79,78.76,36.1,20.13,63,50,50,0,79,79
2020-09-17 05:50:32.5337,172.8,136.1,79,78.76,36.1,20.12,67,27.3,27.2,0,79,79
2020-09-17 05:50:32.7863,172.8,136.1,79,78.76,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:33.0384,172.8,136.1,79,78.76,36.1,20.12,6,16990,27.3,4,79,79
2020-09-17 05:50:33.2905,172.8,136.1,79,78.76,36.1,20.13,7,16990,27.2,4,79,79
2020-09-17 05:50:33.5427,172.8,136.1,79,78.76,36,20.12,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:33.7948,172.8,136.1,79,78.76,36,20.14,2,788.1,21.3,24,79,79
2020-09-17 05:50:34.0443,172.8,136.1,79,78.76,36,20.12,61,790.5,782.5,0,79,79
2020-09-17 05:50:34.2918,172.8,136.1,79,78.76,36,20.12,62,425,425,0,79,79
2020-09-17 05:50:34.5392,172.8,136.1,79,78.76,36,20.13,64,27.5,27.8,0,79,79
2020-09-17 05:50:34.7867,172.8,136.1,79,78.76,36,20.12,3,788.5,20.8,23,79,79
2020-09-17 05:50:35.0341,172.8,136.1,79,78.76,36,20.13,4,788.1,21.3,23,79,79
2020-09-17 05:50:35.2815,172.8,136.1,79,78.76,36.1,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:35.5288,172.8,136.1,79,78.76,36,20.13,66,4610,4610,0,79,79
2020-09-17 05:50:35.7762,172.8,136.1,79,78.76,36,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:36.0241,172.8,136.1,79,78.76,36,20.12,2,788.1,21.3,24,79,79
2020-09-17 05:50:36.2767,172.8,136.1,79,78.76,36.1,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:36.5292,172.8,136.1,79,78.76,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:36.7817,172.8,136.1,79,78.76,35.9,20.13,63,50,50,0,79,79
2020-09-17 05:50:37.0343,172.8,136.1,79,78.76,36,20.12,67,27.3,27.2,0,79,79
2020-09-17 05:50:37.2830,172.8,136.1,79,78.76,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:37.5304,172.8,136.1,79,78.76,36,20.13,6,16990,27.3,4,79,79
2020-09-17 05:50:37.7777,172.8,136.1,79,78.76,36,20.12,7,16980,27.2,4,79,79
2020-09-17 05:50:38.0251,172.8,136.1,79,78.76,36.1,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:38.2725,172.8,136.1,79,78.76,36.1,20.13,2,788.1,21.5,24,79,79
2020-09-17 05:50:38.5199,172.8,136.1,79,78.76,36,20.12,61,790.5,782.6,0,79,79
2020-09-17 05:50:38.7673,172.8,136.1,79,78.76,36,20.12,62,425,425,0,79,79
2020-09-17 05:50:39.0147,172.8,136.1,79,78.76,36.1,20.14,64,27.4,27.7,0,79,79
2020-09-17 05:50:39.2658,172.8,136.1,79,78.76,36.1,20.13,3,788.5,20.8,23,79,79
2020-09-17 05:50:39.5183,172.8,136.1,79,78.76,36,20.12,4,788.1,21.5,23,79,79
2020-09-17 05:50:39.7708,172.8,136.1,79,78.76,35.9,20.13,65,16980,16980,0,79,79
2020-09-17 05:50:40.0233,172.8,136.1,79,78.76,36,20.13,66,4630,4630,0,79,79
2020-09-17 05:50:40.2758,172.8,136.1,79,78.76,36,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:40.5283,172.8,136.1,79,78.76,36,20.12,2,788.1,21.5,24,79,79
2020-09-17 05:50:40.7808,172.8,136.1,79,78.76,36,20.13,65,16980,16980,0,79,79
2020-09-17 05:50:41.0333,172.8,136.1,79,78.76,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:41.2858,172.8,136.1,79,78.76,36.1,20.13,63,50,50,0,79,79
2020-09-17 05:50:41.5333,172.8,136.1,79,78.76,36,20.12,67,27.3,27.2,0,79,79
2020-09-17 05:50:41.7806,172.8,136.1,79,78.76,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:42.0280,172.8,136.1,79,78.76,36,20.13,6,16990,27.3,4,79,79
2020-09-17 05:50:42.2753,172.8,136.1,79,78.76,36,20.12,7,16980,27.2,4,79,79
2020-09-17 05:50:42.5225,172.8,136.1,79,78.76,35.9,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:50:42.7697,172.8,136.1,79,78.76,36,20.13,2,788.1,21.5,24,79,79
2020-09-17 05:50:43.0170,172.8,136.1,79,78.76,36,20.14,61,790.4,782.6,0,79,79
2020-09-17 05:50:43.2642,172.8,136.1,79,78.76,36.1,20.14,62,425,425,0,79,79
2020-09-17 05:50:43.5120,172.8,136.1,79,78.76,36,20.13,64,27.4,27.8,0,79,79
2020-09-17 05:50:43.7606,172.8,136.1,79,78.76,36,20.12,3,788.5,20.8,23,79,79
2020-09-17 05:50:44.0091,172.8,136.1,79,78.76,36.1,20.13,4,788.1,21.5,23,79,79
2020-09-17 05:50:44.2576,172.8,136.1,79,78.76,36.1,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:44.5080,172.8,136.1,79,78.76,36,20.13,66,4640,4640,0,79,79
2020-09-17 05:50:44.7607,172.8,136.1,79,78.76,36,20.13,1,788.6,20.8,23.5,79,79
2020-09-17 05:50:45.0133,172.8,136.1,79,78.76,36,20.13,2,788.1,21.3,24,79,79
2020-09-17 05:50:45.2659,172.8,136.1,79,78.76,36,20.13,65,16990,16990,0,79,79
2020-09-17 05:50:45.5161,172.8,136.1,79,78.76,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:45.7634,172.8,136.1,79,78.76,36,20.13,63,50,50,0,79,79
2020-09-17 05:50:46.0107,172.8,136.1,79,78.76,36.1,20.12,67,27.3,27.2,0,79,79
2020-09-17 05:50:46.2579,172.8,136.1,79,78.76,36.1,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:46.5060,172.8,136.1,79,78.76,36,20.13,6,16990,27.3,4,79,79
2020-09-17 05:50:46.7585,172.8,136.1,79,78.76,36,20.12,7,16990,27.2,4,79,79
2020-09-17 05:50:47.0109,172.8,136.1,79,78.76,36.1,20.14,1,788.6,20.8,23.5,79,79
2020-09-17 05:50:47.2634,172.8,136.1,79,78.76,36.1,20.13,2,788.1,21.3,24,79,79
2020-09-17 05:50:47.5153,172.8,136.1,79,78.76,36,20.12,61,790.5,782.6,0,79,79
2020-09-17 05:50:47.7626,172.8,136.1,79,78.76,36,20.13,62,425,425,0,79,79
2020-09-17 05:50:48.0099,172.8,136.1,79,78.76,36,20.13,64,27.4,27.8,0,79,79
2020-09-17 05:50:48.2572,172.8,136.1,79,78.76,36,20.13,3,788.6,20.8,23,79,79
2020-09-17 05:50:48.5052,172.8,136.1,79,78.76,36,20.12,4,788.1,21.3,23,79,79
2020-09-17 05:50:48.7577,172.8,136.1,79,78.76,36,20.13,65,16980,16980,0,79,79
2020-09-17 05:50:49.0101,172.8,136.1,79,78.76,36.1,20.12,66,4620,4620,0,79,79
2020-09-17 05:50:49.2626,172.8,136.1,79,78.76,36.1,20.13,1,788.6,20.8,23.5,79,79
2020-09-17 05:50:49.5150,172.8,136.1,79,78.76,36,20.13,2,788.1,21.3,24,79,79
2020-09-17 05:50:49.7675,172.8,136.1,79,78.76,36,20.13,65,16980,16980,0,79,79
2020-09-17 05:50:50.0201,172.8,136.1,79,78.76,36.1,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:50.2726,172.8,136.1,79,78.76,36.1,20.12,63,50,50,0,79,79
2020-09-17 05:50:50.5251,172.8,136.1,79,78.76,35.9,20.12,67,27.4,27.2,0,79,79
2020-09-17 05:50:50.7776,172.8,136.1,79,78.76,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:51.0302,172.8,136.1,79,78.76,36.1,20.12,6,16990,27.4,4,79,79
2020-09-17 05:50:51.2827,172.8,136.1,79,78.76,36.1,20.12,7,16980,27.2,4,79,79
2020-09-17 05:50:51.5352,172.8,136.1,79,78.76,36,20.13,1,788.6,20.8,23.5,79,79
2020-09-17 05:50:51.7879,172.8,136.1,79,78.76,36.1,20.12,2,788.1,21.3,24,79,79
2020-09-17 05:50:52.0407,172.8,136.1,79,78.76,36.1,20.13,61,790.6,782.7,0,79,79
2020-09-17 05:50:52.2934,172.8,136.1,79,78.76,36.1,20.13,62,425,425,0,79,79
2020-09-17 05:50:52.5461,172.8,136.1,79,78.76,36,20.12,64,27.5,27.8,0,79,79
2020-09-17 05:50:52.7986,172.8,136.1,79,78.76,36.1,20.12,3,788.6,20.8,23,79,79
2020-09-17 05:50:53.0511,172.8,136.1,79,78.76,36.1,20.12,4,788.3,21.3,23,79,79
2020-09-17 05:50:53.3035,172.8,136.1,79,78.76,36,20.13,65,16970,16970,0,79,79
2020-09-17 05:50:53.5560,172.8,136.1,79,78.76,35.9,20.13,66,4640,4640,0,79,79
2020-09-17 05:50:53.8086,172.8,136.1,79,78.76,36,20.12,1,788.6,20.8,23.5,79,79
2020-09-17 05:50:54.0612,172.8,136.1,79,78.76,36,20.12,2,788.3,21.3,24,79,79
2020-09-17 05:50:54.3139,172.8,136.1,79,78.76,36,20.12,65,16970,16970,0,79,79
2020-09-17 05:50:54.5666,172.8,136.1,79,78.76,35.9,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:50:54.8194,172.8,136.1,79,78.76,36,20.13,63,50,50,0,79,79
2020-09-17 05:50:55.0723,172.8,136.1,79,78.76,36.1,20.13,67,27.4,27.2,0,79,79
2020-09-17 05:50:55.3252,172.8,136.1,79,78.76,36,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:50:55.5780,172.8,136.1,79,78.76,36,20.13,6,16970,27.4,4,79,79
2020-09-17 05:50:55.8276,172.8,136.1,79,78.76,36,20.13,7,16980,27.2,4,79,79
2020-09-17 05:50:56.0752,172.8,136.1,79,78.76,36.1,20.13,1,788.6,20.8,23.5,79,79
2020-09-17 05:50:56.3227,172.8,136.1,79,78.76,36,20.13,2,788.3,21.3,24,79,79
2020-09-17 05:50:56.5702,172.8,136.1,79,78.76,35.9,20.13,61,790.6,782.7,0,79,79
2020-09-17 05:50:56.8177,172.8,136.1,79,78.76,36,20.13,62,425,425,0,79,79
2020-09-17 05:50:57.0704,172.8,136.1,79,78.76,36.1,20.13,64,27.4,27.8,0,79,79
2020-09-17 05:50:57.3231,172.8,136.1,79,78.76,36,20.13,3,788.6,20.8,23,79,79
2020-09-17 05:50:57.5757,172.8,136.1,79,78.76,36,20.13,4,788.3,21.3,23,79,79
2020-09-17 05:50:57.8284,172.8,136.1,79,78.76,36.1,20.13,65,16980,16980,0,79,79
2020-09-17 05:50:58.0762,172.8,136.1,79,78.76,36.1,20.13,66,4630,4630,0,79,79
2020-09-17 05:50:58.3238,172.8,136.1,79,78.76,36,20.13,1,788.6,20.8,23.5,79,79
2020-09-17 05:50:58.5714,172.8,136.1,79,78.76,36,20.13,2,788.3,21.3,24,79,79
2020-09-17 05:50:58.8190,172.8,136.1,79,78.76,36,20.13,65,16980,16980,0,79,79
2020-09-17 05:50:59.0665,172.8,136.1,79,78.76,36,20.12,51,4.03,4.01,0,79,79
2020-09-17 05:50:59.3141,172.8,136.1,79,78.76,36,20.12,63,50,50,0,79,79
2020-09-17 05:50:59.5616,172.8,136.1,79,78.76,35.9,20.13,67,27.4,27.2,0,79,79
2020-09-17 05:50:59.8091,172.8,136.1,79,78.76,36.1,20.12,52,4.03,4.01,0,79,79
2020-09-17 05:51:00.0567,172.8,136.1,79,78.76,36,20.13,6,16980,27.4,4,79,79
2020-09-17 05:51:00.3042,172.8,136.1,79,78.76,36,20.14,7,16980,27.2,4,79,79
2020-09-17 05:51:00.5518,172.8,136.1,79,78.76,36,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:51:00.7993,172.8,136.1,79,78.76,36.1,20.13,2,788.4,21.3,24,79,79
2020-09-17 05:51:01.0500,172.8,136.1,79,78.76,36.1,20.12,61,790.7,782.8,0,79,79
2020-09-17 05:51:01.3013,172.8,136.1,79,78.76,36,20.13,62,425,425,0,79,79
2020-09-17 05:51:01.5525,172.8,136.2,79,78.82,36,20.13,64,27.4,27.8,0,79,79
2020-09-17 05:51:01.8038,172.8,136.2,79,78.82,36,20.12,3,788.5,20.8,23,79,79
2020-09-17 05:51:02.0562,172.8,136.2,79,78.82,36.1,20.13,4,788.4,21.3,23,79,79
2020-09-17 05:51:02.3088,172.8,136.2,79,78.82,35.9,20.13,65,16980,16980,0,79,79
2020-09-17 05:51:02.5615,172.8,136.2,79,78.82,36,20.12,66,4630,4630,0,79,79
2020-09-17 05:51:02.8142,172.8,136.2,79,78.82,36,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:51:03.0641,172.8,136.2,79,78.82,36.1,20.13,2,788.4,21.3,24,79,79
2020-09-17 05:51:03.3116,172.8,136.2,79,78.82,36,20.12,65,16980,16980,0,79,79
2020-09-17 05:51:03.5591,172.8,136.2,79,78.82,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:51:03.8067,172.8,136.2,79,78.82,36.1,20.13,63,50,50,0,79,79
2020-09-17 05:51:04.0550,172.8,136.2,79,78.82,36.1,20.11,67,27.4,27.2,0,79,79
2020-09-17 05:51:04.3076,172.8,136.2,79,78.82,36,20.12,52,4.03,4.01,0,79,79
2020-09-17 05:51:04.5602,172.8,136.2,79,78.82,36,20.12,6,16980,27.4,4,79,79
2020-09-17 05:51:04.8128,172.8,136.2,79,78.82,36,20.13,7,16980,27.2,4,79,79
2020-09-17 05:51:05.0654,172.8,136.2,79,78.82,36,20.13,1,788.5,20.8,23.5,79,79
2020-09-17 05:51:05.3181,172.8,136.2,79,78.82,36,20.13,2,788.4,21.3,24,79,79
2020-09-17 05:51:05.5708,172.8,136.2,79,78.82,36,20.14,61,790.6,782.8,0,79,79
2020-09-17 05:51:05.8235,172.8,136.2,79,78.82,36.1,20.13,62,425,425,0,79,79
2020-09-17 05:51:06.0762,172.8,136.2,79,78.82,36.1,20.13,64,27.5,27.8,0,79,79
2020-09-17 05:51:06.3290,172.8,136.2,79,78.82,36,20.13,3,788.5,20.8,23,79,79
2020-09-17 05:51:06.5767,172.8,136.2,79,78.82,36,20.13,4,788.3,21.1,23,79,79
2020-09-17 05:51:06.8243,172.8,136.2,79,78.82,36.1,20.13,65,16980,16980,0,79,79
2020-09-17 05:51:07.0718,172.8,136.2,79,78.82,36,20.13,66,4620,4620,0,79,79
2020-09-17 05:51:07.3193,172.8,136.2,79,78.82,36,20.13,1,788.6,20.8,23.5,79,79
2020-09-17 05:51:07.5668,172.8,136.2,79,78.82,36,20.13,2,788.3,21.1,24,79,79
2020-09-17 05:51:07.8144,172.8,136.2,79,78.82,36,20.13,65,16980,16970,0,79,79
2020-09-17 05:51:08.0619,172.8,136.2,79,78.82,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:51:08.3094,172.8,136.2,79,78.82,36,20.13,63,50,50,0,79,79
2020-09-17 05:51:08.5570,172.8,136.2,79.25,78.82,36,20.13,67,27.4,27.2,0,79,79
2020-09-17 05:51:08.8045,172.8,136.2,79.25,78.82,36.1,20.12,52,4.03,4.01,0,79,79
2020-09-17 05:51:09.0521,172.8,136.2,79.25,78.82,36,20.13,6,16980,27.4,4,79,79
2020-09-17 05:51:09.2996,172.8,136.2,79.25,78.82,36,20.14,7,16980,27.2,4,79,79
2020-09-17 05:51:09.5516,172.8,136.2,79.25,78.82,36,20.12,1,788.6,20.8,23.5,79,79
2020-09-17 05:51:09.8042,172.8,136.2,79.25,78.82,36,20.13,2,788.3,21.1,24,79,79
2020-09-17 05:51:10.0568,172.8,136.2,79.25,78.82,36,20.12,61,790.7,782.7,0,79,79
2020-09-17 05:51:10.3094,172.8,136.2,79.25,78.82,35.9,20.12,62,425,425,0,79,79
2020-09-17 05:51:10.5604,172.8,136.2,79.25,78.82,36,20.13,64,27.4,27.8,0,79,79
2020-09-17 05:51:10.8091,172.8,136.2,79.25,78.82,36.1,20.12,3,788.6,20.8,23,79,79
2020-09-17 05:51:11.0578,172.8,136.3,79.25,78.88,36,20.13,4,788.3,21.1,23,79,79
2020-09-17 05:51:11.3065,172.8,136.3,79.25,78.88,36,20.13,65,16970,16980,0,79,79
2020-09-17 05:51:11.5553,172.8,136.3,79.25,78.88,36.1,20.12,66,4630,4620,0,79,79
2020-09-17 05:51:11.8043,172.8,136.3,79.25,78.88,36.1,20.13,1,788.6,20.8,23.5,79,79
2020-09-17 05:51:12.0534,172.8,136.3,79.25,78.88,36,20.13,2,788.3,21.1,24,79,79
2020-09-17 05:51:12.3024,172.8,136.3,79.25,78.88,36,20.13,65,16960,16980,0,79,79
2020-09-17 05:51:12.5520,172.8,136.3,79.25,78.88,36,20.13,51,4.03,4.01,0,79,79
2020-09-17 05:51:12.8049,172.8,136.3,79.25,78.88,36,20.13,63,50,50,0,79,79
2020-09-17 05:51:13.0578,172.8,136.4,79.25,78.94,35.9,20.13,67,27.4,27.2,0,79,79
2020-09-17 05:51:13.3106,172.8,136.4,79.25,78.94,35.9,20.13,52,4.03,4.01,0,79,79
2020-09-17 05:51:13.5635,172.8,136.4,79.25,78.94,36,20.13,6,16960,27.4,4,79,79
2020-09-17 05:51:13.8163,172.8,136.4,79.25,78.94,36.1,20.12,7,16980,27.2,4,79.5,79
2020-09-17 05:51:14.0689,172.8,136.4,79.25,78.94,36,20.12,1,788.7,20.8,23.5,79.5,79
2020-09-17 05:51:14.3216,172.8,136.4,79.25,78.94,36,20.13,2,788.4,21.1,24,79.5,79
2020-09-17 05:51:14.5742,172.8,136.4,79.25,78.94,36,20.12,61,790.7,782.8,0,79.5,79
2020-09-17 05:51:14.8249,172.8,136.4,79.25,78.94,36.1,20.13,62,425,425,0,79.5,79
2020-09-17 05:51:15.0725,172.8,136.4,79.25,78.94,36,20.13,64,27.4,27.8,0,79.5,79
2020-09-17 05:51:15.3200,172.8,136.4,79.25,78.94,36,20.12,3,788.7,20.8,23,79.5,79
2020-09-17 05:51:15.5676,172.8,136.4,79.25,78.94,36,20.12,4,788.4,21.1,23,79.5,79
2020-09-17 05:51:15.8152,172.8,136.4,79.25,78.94,36,20.12,65,16960,16990,0,79.5,79
2020-09-17 05:51:16.0681,172.8,136.4,79.25,78.94,36,20.12,66,4620,4620,0,79.5,79
2020-09-17 05:51:16.3209,172.8,136.4,79.25,78.94,36,20.13,1,788.7,20.8,23.5,79.5,79
2020-09-17 05:51:16.5738,172.8,136.4,79.25,78.94,36.1,20.14,2,788.4,21.1,24,79.5,79
2020-09-17 05:51:16.8267,172.8,136.4,79.25,78.94,36.1,20.13,65,16960,16990,0,79.5,79
2020-09-17 05:51:17.0744,172.8,136.4,79.25,78.94,36,20.13,51,4.03,4.01,0,79.5,79
2020-09-17 05:51:17.3220,172.8,136.4,79.25,78.94,36,20.12,63,50,50,0,79.5,79
2020-09-17 05:51:17.5696,172.8,136.5,79.25,78.99,36.1,20.13,67,27.4,27.2,0,79.5,79
2020-09-17 05:51:17.8172,172.8,136.5,79.25,78.99,36,20.12,52,4.03,4.01,0,79.5,79
2020-09-17 05:51:18.0647,172.8,136.5,79.25,78.99,36,20.13,6,16950,27.4,4,79.5,79
2020-09-17 05:51:18.3123,172.8,136.5,79.25,78.99,35.9,20.13,7,16990,27.3,4,79.5,79
2020-09-17 05:51:18.5598,172.8,136.5,79.25,78.99,36,20.12,1,788.7,20.8,23.5,79.5,79
2020-09-17 05:51:18.8074,172.8,136.5,79.25,78.99,36,20.12,2,788.4,21.1,24,79.5,79
2020-09-17 05:51:19.0577,172.8,136.5,79.25,78.99,36,20.12,61,790.7,783,0,79.5,79
2020-09-17 05:51:19.3103,172.8,136.5,79.25,78.99,36,20.13,62,425,425,0,79.5,79
2020-09-17 05:51:19.5629,172.8,136.5,79.25,78.99,36.1,20.13,64,27.4,27.8,0,79.5,79
2020-09-17 05:51:19.8155,172.8,136.5,79.25,78.99,36.1,20.13,3,788.7,20.8,23,79.5,79
2020-09-17 05:51:20.0655,172.8,136.5,79.25,78.99,36,20.12,4,788.4,21.1,23,79.5,79
2020-09-17 05:51:20.3130,172.8,136.5,79.25,78.99,36,20.13,65,16950,17000,0,79.5,79
2020-09-17 05:51:20.5606,172.8,136.5,79.25,78.99,36,20.13,66,4620,4620,0,79.5,79
2020-09-17 05:51:20.8081,172.8,136.5,79.5,78.99,36,20.13,1,788.7,20.8,23.5,79.5,79
2020-09-17 05:51:21.0562,172.8,136.5,79.5,78.99,35.9,20.13,2,788.5,21.3,24,79.5,79.5
2020-09-17 05:51:21.3079,172.8,136.5,79.5,78.99,35.9,20.13,65,16950,16990,0,79.5,79.5
2020-09-17 05:51:21.5596,172.8,136.5,79.5,78.99,36,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:21.8112,172.8,136.5,79.5,78.99,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:51:22.0627,172.8,136.5,79.5,78.99,36,20.12,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:22.3129,172.8,136.5,79.5,78.99,36,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:22.5631,172.8,136.5,79.5,78.99,36.1,20.12,6,16960,27.4,4,79.5,79.5
2020-09-17 05:51:22.8134,172.8,136.5,79.5,78.99,36.1,20.13,7,16990,27.2,4,79.5,79.5
2020-09-17 05:51:23.0636,172.8,136.5,79.5,78.99,36,20.13,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:23.3137,172.8,136.5,79.5,78.99,36,20.13,2,788.5,21.3,24,79.5,79.5
2020-09-17 05:51:23.5639,172.8,136.5,79.5,78.99,36.1,20.13,61,790.8,782.9,0,79.5,79.5
2020-09-17 05:51:23.8140,172.8,136.5,79.5,78.99,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:51:24.0642,172.8,136.5,79.5,78.99,35.9,20.13,64,27.4,27.8,0,79.5,79.5
2020-09-17 05:51:24.3161,172.8,136.5,79.5,78.99,36,20.13,3,788.8,20.8,23,79.5,79.5
2020-09-17 05:51:24.5685,172.8,136.5,79.5,78.99,36,20.12,4,788.5,21.3,23,79.5,79.5
2020-09-17 05:51:24.8209,172.8,136.5,79.5,78.99,36,20.13,65,16960,16980,0,79.5,79.5
2020-09-17 05:51:25.0733,172.8,136.5,79.5,78.99,36,20.12,66,4630,4630,0,79.5,79.5
2020-09-17 05:51:25.3220,172.8,136.5,79.5,78.99,36,20.12,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:25.5695,172.8,136.5,79.5,78.99,36.1,20.13,2,788.5,21.3,24,79.5,79.5
2020-09-17 05:51:25.8171,172.8,136.5,79.5,78.99,36,20.13,65,16960,16980,0,79.5,79.5
2020-09-17 05:51:26.0646,172.8,136.5,79.5,78.99,36,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:26.3140,172.8,136.5,79.5,78.99,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:51:26.5667,172.8,136.5,79.5,78.99,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:26.8194,172.8,136.5,79.5,78.99,35.9,20.12,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:27.0721,172.8,136.5,79.5,78.99,35.9,20.13,6,16950,27.4,4,79.5,79.5
2020-09-17 05:51:27.3248,172.8,136.5,79.5,78.99,36,20.13,7,16980,27.3,4,79.5,79.5
2020-09-17 05:51:27.5748,172.8,136.5,79.5,78.99,36,20.12,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:27.8247,172.8,136.5,79.5,78.99,36,20.13,2,788.5,21.3,24,79.5,79.5
2020-09-17 05:51:28.0745,172.8,136.5,79.5,78.99,36,20.13,61,790.8,783,0,79.5,79.5
2020-09-17 05:51:28.3244,172.8,136.5,79.5,78.99,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:51:28.5733,172.8,136.5,79.5,78.99,36.1,20.13,64,27.5,27.9,0,79.5,79.5
2020-09-17 05:51:28.8222,172.8,136.5,79.5,78.99,36.1,20.12,3,788.8,20.8,23,79.5,79.5
2020-09-17 05:51:29.0711,172.8,136.5,79.5,78.99,36,20.12,4,788.5,21.1,23,79.5,79.5
2020-09-17 05:51:29.3200,172.8,136.5,79.5,78.99,36,20.13,65,16960,16980,0,79.5,79.5
2020-09-17 05:51:29.5678,172.8,136.5,79.5,78.99,36,20.13,66,4640,4640,0,79.5,79.5
2020-09-17 05:51:29.8156,172.8,136.5,79.5,78.99,36,20.13,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:30.0634,172.8,136.5,79.5,78.99,35.9,20.13,2,788.5,21.1,24,79.5,79.5
2020-09-17 05:51:30.3111,172.8,136.5,79.5,78.99,36,20.12,65,16960,16980,0,79.5,79.5
2020-09-17 05:51:30.5634,172.8,136.5,79.5,78.99,36.1,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:30.8161,172.8,136.5,79.5,78.99,36,20.12,63,50,50,0,79.5,79.5
2020-09-17 05:51:31.0687,172.8,136.5,79.5,78.99,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:31.3214,172.8,136.5,79.5,78.99,36.1,20.12,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:31.5742,172.8,136.5,79.5,78.99,36.1,20.13,6,16970,27.4,4,79.5,79.5
2020-09-17 05:51:31.8270,172.8,136.5,79.5,78.99,36,20.13,7,16980,27.3,4,79.5,79.5
2020-09-17 05:51:32.0798,172.8,136.5,79.5,78.99,35.9,20.12,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:32.3327,172.8,136.5,79.5,78.99,36,20.12,2,788.5,21.1,24,79.5,79.5
2020-09-17 05:51:32.5827,172.8,136.5,79.5,78.99,36,20.13,61,790.9,783.1,0,79.5,79.5
2020-09-17 05:51:32.8305,172.8,136.5,79.5,78.99,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:51:33.0784,172.8,136.5,79.5,78.99,36,20.12,64,27.4,27.8,0,79.5,79.5
2020-09-17 05:51:33.3262,172.8,136.5,79.5,78.99,36,20.13,3,788.8,20.8,23,79.5,79.5
2020-09-17 05:51:33.5740,172.8,136.5,79.5,78.99,36.1,20.12,4,788.5,21.1,23,79.5,79.5
2020-09-17 05:51:33.8216,172.8,136.5,79.5,78.99,36,20.13,65,16970,16980,0,79.5,79.5
2020-09-17 05:51:34.0691,172.8,136.5,79.5,78.99,36,20.13,66,4640,4640,0,79.5,79.5
2020-09-17 05:51:34.3166,172.8,136.5,79.5,78.99,36,20.12,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:34.5642,172.8,136.5,79.5,78.99,36.1,20.12,2,788.5,21.1,24,79.5,79.5
2020-09-17 05:51:34.8117,172.8,136.5,79.5,78.99,35.9,20.13,65,16970,16980,0,79.5,79.5
2020-09-17 05:51:35.0593,172.8,136.5,79.5,78.99,35.9,20.12,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:35.3068,172.8,136.5,79.5,78.99,36,20.12,63,50,50,0,79.5,79.5
2020-09-17 05:51:35.5544,172.8,136.5,79.5,78.99,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:35.8057,172.8,136.5,79.5,78.99,36,20.15,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:36.0584,172.8,136.5,79.5,78.99,36,20.13,6,16960,27.4,4,79.5,79.5
2020-09-17 05:51:36.3110,172.8,136.5,79.5,78.99,36.1,20.13,7,16980,27.3,4,79.5,79.5
2020-09-17 05:51:36.5636,172.8,136.5,79.5,78.99,36.1,20.13,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:36.8163,172.8,136.5,79.5,78.99,36,20.12,2,788.5,21.1,24,79.5,79.5
2020-09-17 05:51:37.0689,172.8,136.5,79.5,78.99,36,20.13,61,790.8,783,0,79.5,79.5
2020-09-17 05:51:37.3215,172.8,136.5,79.5,78.99,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:51:37.5742,172.8,136.5,79.5,78.99,36,20.13,64,27.5,27.8,0,79.5,79.5
2020-09-17 05:51:37.8230,172.8,136.5,79.5,78.99,35.9,20.13,3,788.8,20.8,23,79.5,79.5
2020-09-17 05:51:38.0706,172.8,136.5,79.5,78.99,35.9,20.13,4,788.5,21.1,23,79.5,79.5
2020-09-17 05:51:38.3181,172.8,136.5,79.5,78.99,36.1,20.13,65,16970,16970,0,79.5,79.5
2020-09-17 05:51:38.5657,172.8,136.5,79.5,78.99,36,20.12,66,4640,4640,0,79.5,79.5
2020-09-17 05:51:38.8171,172.8,136.5,79.5,78.99,36,20.13,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:39.0698,172.8,136.5,79.5,78.99,36,20.12,2,788.5,21.1,24,79.5,79.5
2020-09-17 05:51:39.3225,172.8,136.5,79.5,78.99,36,20.12,65,16970,16970,0,79.5,79.5
2020-09-17 05:51:39.5752,172.8,136.5,79.5,78.99,36.1,20.12,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:39.8262,172.8,136.5,79.5,78.99,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:51:40.0744,172.8,136.5,79.5,78.99,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:40.3226,172.8,136.5,79.5,78.99,36,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:40.5708,172.8,136.5,79.5,78.99,36,20.13,6,16970,27.4,4,79.5,79.5
2020-09-17 05:51:40.8187,172.8,136.5,79.5,78.99,35.9,20.13,7,16970,27.3,4,79.5,79.5
2020-09-17 05:51:41.0663,172.8,136.5,79.5,78.99,36,20.13,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:41.3138,172.8,136.5,79.5,78.99,36.1,20.14,2,788.5,21.1,24,79.5,79.5
2020-09-17 05:51:41.5613,172.8,136.5,79.5,78.99,36.1,20.12,61,791,783,0,79.5,79.5
2020-09-17 05:51:41.8089,172.8,136.5,79.5,78.99,36,20.18,62,425,425,0,79.5,79.5
2020-09-17 05:51:42.0613,172.8,136.5,79.5,78.99,36,20.13,64,27.4,27.8,0,79.5,79.5
2020-09-17 05:51:42.3140,172.8,136.5,79.5,78.99,36.1,20.13,3,788.8,20.8,23,79.5,79.5
2020-09-17 05:51:42.5666,172.8,136.5,79.5,78.99,36,20.13,4,788.5,21.1,23,79.5,79.5
2020-09-17 05:51:42.8193,172.8,136.5,79.5,78.99,36,20.13,65,16970,16970,0,79.5,79.5
2020-09-17 05:51:43.0673,172.8,136.5,79.5,78.99,36,20.13,66,4630,4630,0,79.5,79.5
2020-09-17 05:51:43.3149,172.8,136.5,79.5,78.99,36,20.13,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:43.5624,172.8,136.5,79.5,78.99,36,20.13,2,788.5,21.3,24,79.5,79.5
2020-09-17 05:51:43.8100,172.8,136.5,79.5,78.99,36,20.13,65,16970,16970,0,79.5,79.5
2020-09-17 05:51:44.0583,172.8,136.5,79.5,78.99,36,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:44.3111,172.8,136.5,79.5,78.99,36.1,20.12,63,50,50,0,79.5,79.5
2020-09-17 05:51:44.5638,172.8,136.5,79.5,78.99,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:44.8166,172.8,136.5,79.5,78.99,36,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:45.0689,172.8,136.5,79.5,78.99,36,20.12,6,16970,27.4,4,79.5,79.5
2020-09-17 05:51:45.3179,172.8,136.5,79.5,78.99,36.1,20.13,7,16980,27.3,4,79.5,79.5
2020-09-17 05:51:45.5668,172.8,136.5,79.5,78.99,36,20.12,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:45.8158,172.8,136.5,79.5,78.99,36,20.13,2,788.5,21.3,24,79.5,79.5
2020-09-17 05:51:46.0648,172.8,136.5,79.5,78.99,35.9,20.13,61,791,783.1,0,79.5,79.5
2020-09-17 05:51:46.3175,172.8,136.5,79.5,78.99,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:51:46.5703,172.8,136.5,79.5,78.99,36,20.12,64,27.4,27.7,0,79.5,79.5
2020-09-17 05:51:46.8230,172.8,136.5,79.5,78.99,36,20.13,3,788.8,20.8,23,79.5,79.5
2020-09-17 05:51:47.0758,172.8,136.5,79.5,78.99,36,20.13,4,788.5,21.3,23,79.5,79.5
2020-09-17 05:51:47.3285,172.8,136.5,79.5,78.99,36.1,20.13,65,16980,16980,0,79.5,79.5
2020-09-17 05:51:47.5812,172.8,136.6,79.5,79.05,36,20.11,66,4630,4630,0,79.5,79.5
2020-09-17 05:51:47.8339,172.8,136.6,79.5,79.05,36,20.12,1,788.8,20.8,23.5,79.5,79.5
2020-09-17 05:51:48.0866,172.8,136.6,79.5,79.05,36,20.13,2,788.5,21.3,24,79.5,79.5
2020-09-17 05:51:48.3382,172.8,136.6,79.5,79.05,36.1,20.12,65,16980,16980,0,79.5,79.5
2020-09-17 05:51:48.5876,172.8,136.6,79.5,79.05,36,20.12,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:48.8370,172.8,136.6,79.5,79.05,35.9,20.12,63,50,50,0,79.5,79.5
2020-09-17 05:51:49.0864,172.8,136.6,79.5,79.05,36,20.12,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:49.3354,172.8,136.6,79.5,79.05,36.1,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:49.5834,172.8,136.6,79.5,79.05,36,20.13,6,16970,27.4,4,79.5,79.5
2020-09-17 05:51:49.8315,172.8,136.6,79.5,79.05,36,20.13,7,16990,27.3,4,79.5,79.5
2020-09-17 05:51:50.0796,172.8,136.6,79.5,79.05,36.1,20.13,1,789,20.8,23.5,79.5,79.5
2020-09-17 05:51:50.3276,172.8,136.6,79.5,79.05,36.1,20.12,2,788.7,21.1,24,79.5,79.5
2020-09-17 05:51:50.5765,172.8,136.6,79.5,79.05,36,20.12,61,791,783,0,79.5,79.5
2020-09-17 05:51:50.8261,172.8,136.6,79.5,79.05,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:51:51.0756,172.8,136.6,79.5,79.05,36,20.12,64,27.5,27.9,0,79.5,79.5
2020-09-17 05:51:51.3252,172.8,136.6,79.5,79.05,36,20.13,3,789,20.8,23,79.5,79.5
2020-09-17 05:51:51.5752,172.8,136.6,79.5,79.05,36,20.12,4,788.7,21.1,23,79.5,79.5
2020-09-17 05:51:51.8279,172.8,136.6,79.5,79.05,36,20.13,65,16970,16970,0,79.5,79.5
2020-09-17 05:51:52.0806,172.8,136.6,79.5,79.05,36,20.13,66,4630,4630,0,79.5,79.5
2020-09-17 05:51:52.3333,172.8,136.6,79.5,79.05,36.1,20.13,1,789,20.8,23.5,79.5,79.5
2020-09-17 05:51:52.5859,172.8,136.6,79.5,79.05,36,20.13,2,788.7,21.1,24,79.5,79.5
2020-09-17 05:51:52.8347,172.8,136.6,79.5,79.05,36,20.11,65,16970,16980,0,79.5,79.5
2020-09-17 05:51:53.0822,172.8,136.6,79.5,79.05,36.1,20.12,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:53.3298,172.8,136.6,79.5,79.05,36,20.1,63,50,50,0,79.5,79.5
2020-09-17 05:51:53.5773,172.8,136.6,79.5,79.05,36,20.12,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:53.8248,172.8,136.6,79.5,79.05,35.9,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:54.0773,172.8,136.6,79.5,79.05,36,20.12,6,16980,27.4,4,79.5,79.5
2020-09-17 05:51:54.3300,172.8,136.6,79.5,79.05,36,20.13,7,16980,27.3,4,79.5,79.5
2020-09-17 05:51:54.5827,172.8,136.6,79.5,79.05,36,20.13,1,789,20.8,23.5,79.5,79.5
2020-09-17 05:51:54.8355,172.8,136.6,79.5,79.05,36,20.13,2,788.7,21.1,24,79.5,79.5
2020-09-17 05:51:55.0853,172.8,136.6,79.5,79.05,36.1,20.12,61,791.1,783.2,0,79.5,79.5
2020-09-17 05:51:55.3329,172.8,136.6,79.5,79.05,36.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:51:55.5805,172.8,136.6,79.5,79.05,36,20.12,64,27.4,27.8,0,79.5,79.5
2020-09-17 05:51:55.8281,172.8,136.7,79.5,79.11,36,20.12,3,789,20.8,23,79.5,79.5
2020-09-17 05:51:56.0757,172.8,136.7,79.5,79.11,36.1,20.12,4,788.7,21.1,23,79.5,79.5
2020-09-17 05:51:56.3233,172.8,136.7,79.5,79.11,36,20.12,65,16980,16980,0,79.5,79.5
2020-09-17 05:51:56.5708,172.8,136.7,79.5,79.11,36,20.12,66,4630,4630,0,79.5,79.5
2020-09-17 05:51:56.8183,172.8,136.7,79.5,79.11,36,20.12,1,789,20.8,23.5,79.5,79.5
2020-09-17 05:51:57.0659,172.8,136.7,79.5,79.11,36,20.13,2,788.7,21.1,24,79.5,79.5
2020-09-17 05:51:57.3153,172.8,136.7,79.5,79.11,36,20.13,65,16980,16980,0,79.5,79.5
2020-09-17 05:51:57.5680,172.8,136.7,79.5,79.11,36,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:57.8206,172.8,136.7,79.5,79.11,36,20.12,63,50,50,0,79.5,79.5
2020-09-17 05:51:58.0733,172.8,136.7,79.5,79.11,36.1,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:51:58.3243,172.8,136.7,79.5,79.11,36.1,20.12,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:51:58.5718,172.8,136.7,79.5,79.11,36,20.13,6,16980,27.4,4,79.5,79.5
2020-09-17 05:51:58.8193,172.8,136.7,79.5,79.11,36,20.13,7,16990,27.3,4,79.5,79.5
2020-09-17 05:51:59.0668,172.8,136.8,79.5,79.17,36,20.12,1,789.1,20.8,23.5,79.5,79.5
2020-09-17 05:51:59.3159,172.8,136.8,79.5,79.17,36,20.12,2,788.8,21.3,24,79.5,79.5
2020-09-17 05:51:59.5677,172.8,136.8,79.5,79.17,35.9,20.12,61,791.1,783.1,0,79.5,79.5
2020-09-17 05:51:59.8195,172.8,136.8,79.5,79.17,35.9,20.1,62,425,425,0,79.5,79.5
2020-09-17 05:52:00.0712,172.8,136.8,79.5,79.17,36,20.13,64,27.4,27.8,0,79.5,79.5
2020-09-17 05:52:00.3233,172.8,136.8,79.5,79.17,36,20.14,3,789.1,20.8,23,79.5,79.5
2020-09-17 05:52:00.5760,172.8,136.8,79.5,79.17,36,20.13,4,788.8,21.3,23,79.5,79.5
2020-09-17 05:52:00.8287,172.8,136.8,79.5,79.17,36,20.13,65,16980,16980,0,79.5,79.5
2020-09-17 05:52:01.0814,172.8,136.8,79.5,79.17,36.1,20.13,66,4620,4630,0,79.5,79.5
2020-09-17 05:52:01.3341,172.8,136.8,79.5,79.17,36.1,20.13,1,789.1,20.8,23.5,79.5,79.5
2020-09-17 05:52:01.5822,172.8,136.8,79.5,79.17,36,20.13,2,788.8,21.3,24,79.5,79.5
2020-09-17 05:52:01.8304,172.8,136.8,79.5,79.17,36,20.13,65,16980,16980,0,79.5,79.5
2020-09-17 05:52:02.0786,172.8,136.8,79.5,79.17,36.1,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:02.3268,172.8,136.8,79.5,79.17,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:52:02.5743,172.8,136.8,79.5,79.17,35.9,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:02.8219,172.8,136.8,79.5,79.17,36,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:03.0694,172.8,136.8,79.5,79.17,36.1,20.13,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:03.3170,172.8,136.8,79.5,79.17,36.1,20.13,7,16990,27.3,4,79.5,79.5
2020-09-17 05:52:03.5686,172.8,136.9,79.5,79.22,36,20.13,1,789.1,20.8,23.5,79.5,79.5
2020-09-17 05:52:03.8204,172.8,136.9,79.5,79.22,36.1,20.12,2,788.8,21.3,24,79.5,79.5
2020-09-17 05:52:04.0722,172.8,136.9,79.5,79.22,36.1,20.13,61,791.1,783.3,0,79.5,79.5
2020-09-17 05:52:04.3240,172.8,136.9,79.5,79.22,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:52:04.5764,172.8,136.9,79.5,79.22,36,20.13,64,27.5,27.8,0,79.5,79.5
2020-09-17 05:52:04.8292,172.8,136.9,79.5,79.22,36,20.13,3,789.2,20.7,23,79.5,79.5
2020-09-17 05:52:05.0819,172.8,136.9,79.5,79.22,36,20.12,4,788.8,21.3,23,79.5,79.5
2020-09-17 05:52:05.3347,172.8,136.9,79.5,79.22,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:05.5867,172.8,136.9,79.5,79.22,36,20.11,66,4620,4620,0,79.5,79.5
2020-09-17 05:52:05.8345,172.8,136.9,79.5,79.22,36,20.12,1,789.2,20.7,23.5,79.5,79.5
2020-09-17 05:52:06.0823,172.8,136.9,79.5,79.22,36.1,20.09,2,788.8,21.3,24,79.5,79.5
2020-09-17 05:52:06.3300,172.8,136.9,79.5,79.22,36,20.12,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:06.5778,172.8,136.9,79.5,79.22,36,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:06.8254,172.8,136.9,79.5,79.22,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:52:07.0729,172.8,136.9,79.5,79.22,36.1,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:07.3205,172.8,136.9,79.5,79.22,36,20.12,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:07.5680,172.8,136.9,79.5,79.22,35.9,20.13,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:07.8165,172.8,136.9,79.5,79.22,36,20.13,7,16990,27.3,4,79.5,79.5
2020-09-17 05:52:08.0669,172.8,136.9,79.5,79.22,36,20.12,1,789.2,20.7,23.5,79.5,79.5
2020-09-17 05:52:08.3173,172.8,136.9,79.5,79.22,36,20.13,2,788.8,21.3,24,79.5,79.5
2020-09-17 05:52:08.5677,172.8,136.9,79.5,79.22,36,20.13,61,791.1,783.3,0,79.5,79.5
2020-09-17 05:52:08.8181,172.8,136.9,79.5,79.22,36.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:52:09.0685,172.8,136.9,79.5,79.22,36.1,20.12,64,27.5,27.9,0,79.5,79.5
2020-09-17 05:52:09.3189,172.8,136.9,79.5,79.22,36.1,20.13,3,789.2,20.7,23,79.5,79.5
2020-09-17 05:52:09.5693,172.8,136.9,79.5,79.22,36,20.13,4,788.8,21.3,23,79.5,79.5
2020-09-17 05:52:09.8186,172.8,136.9,79.5,79.22,36.1,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:10.0661,172.8,136.9,79.5,79.22,36.1,20.13,66,4620,4620,0,79.5,79.5
2020-09-17 05:52:10.3137,172.8,136.9,79.5,79.22,36,20.12,1,789.2,20.7,23.5,79.5,79.5
2020-09-17 05:52:10.5612,172.8,136.9,79.5,79.22,35.9,20.13,2,788.8,21.3,24,79.5,79.5
2020-09-17 05:52:10.8087,172.8,136.9,79.5,79.22,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:11.0571,172.8,136.9,79.5,79.22,36.1,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:11.3055,172.8,136.9,79.5,79.22,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:52:11.5539,172.8,136.9,79.5,79.22,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:11.8022,172.8,136.9,79.5,79.22,36,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:12.0550,172.8,136.9,79.5,79.22,36.1,20.12,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:12.3079,172.8,136.9,79.5,79.22,36,20.13,7,16980,27.3,4,79.5,79.5
2020-09-17 05:52:12.5608,172.8,136.9,79.5,79.22,36,20.13,1,789.1,20.7,23.5,79.5,79.5
2020-09-17 05:52:12.8137,172.8,136.9,79.5,79.22,36,20.13,2,788.9,21.1,24,79.5,79.5
2020-09-17 05:52:13.0653,172.8,136.9,79.5,79.22,36.1,20.13,61,791.2,783.3,0,79.5,79.5
2020-09-17 05:52:13.3158,172.8,136.9,79.5,79.22,36,20.12,62,425,425,0,79.5,79.5
2020-09-17 05:52:13.5664,172.8,136.9,79.5,79.22,35.9,20.12,64,27.5,27.8,0,79.5,79.5
2020-09-17 05:52:13.8169,172.8,136.9,79.5,79.22,36,20.12,3,789.1,20.7,23,79.5,79.5
2020-09-17 05:52:14.0674,172.8,136.9,79.5,79.22,36.1,20.13,4,788.9,21.1,23,79.5,79.5
2020-09-17 05:52:14.3178,172.8,136.9,79.5,79.22,36,20.13,65,16980,16980,0,79.5,79.5
2020-09-17 05:52:14.5682,172.8,136.9,79.5,79.22,36,20.13,66,4620,4610,0,79.5,79.5
2020-09-17 05:52:14.8186,172.8,136.9,79.5,79.22,36.1,20.12,1,789.1,20.7,23.5,79.5,79.5
2020-09-17 05:52:15.0685,172.8,136.9,79.5,79.22,36.1,20.12,2,788.9,21.1,24,79.5,79.5
2020-09-17 05:52:15.3161,172.8,136.9,79.5,79.22,36.1,20.12,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:15.5636,172.8,136.9,79.5,79.22,36,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:15.8111,172.8,136.9,79.5,79.22,36,20.12,63,50,50,0,79.5,79.5
