Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:52:16.0586,172.8,136.9,79.5,79.22,36,20.12,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:16.3082,172.8,136.9,79.5,79.22,36,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:16.5584,172.8,136.9,79.5,79.22,36,20.12,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:16.8085,172.8,136.9,79.5,79.22,36.1,20.12,7,16990,27.3,4,79.5,79.5
2020-09-17 05:52:17.0587,172.8,136.9,79.5,79.22,36.1,20.12,1,789.1,20.7,23.5,79.5,79.5
2020-09-17 05:52:17.3081,172.8,136.9,79.5,79.22,36,20.13,2,788.9,21.1,24,79.5,79.5
2020-09-17 05:52:17.5561,172.8,136.9,79.5,79.22,36,20.12,61,791.3,783.4,0,79.5,79.5
2020-09-17 05:52:17.8042,172.8,136.9,79.5,79.22,36.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:52:18.0522,172.8,136.9,79.5,79.22,36.1,20.13,64,27.4,27.8,0,79.5,79.5
2020-09-17 05:52:18.3002,172.8,136.9,79.5,79.22,36,20.13,3,789.1,20.7,23,79.5,79.5
2020-09-17 05:52:18.5495,172.8,136.9,79.5,79.22,36,20.14,4,788.9,21.1,23,79.5,79.5
2020-09-17 05:52:18.7989,172.8,136.9,79.5,79.22,36,20.12,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:19.0483,172.8,136.9,79.5,79.22,36,20.14,66,4620,4620,0,79.5,79.5
2020-09-17 05:52:19.2978,172.8,136.9,79.5,79.22,36,20.12,1,789.3,20.7,23.5,79.5,79.5
2020-09-17 05:52:19.5501,172.8,136.9,79.5,79.22,36,20.13,2,788.9,21.3,24,79.5,79.5
2020-09-17 05:52:19.8027,172.8,136.9,79.5,79.22,36,20.14,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:20.0554,172.8,136.9,79.5,79.22,36.1,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:20.3080,172.8,136.9,79.5,79.22,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:52:20.5606,172.8,136.9,79.5,79.22,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:20.8132,172.8,136.9,79.5,79.22,36.1,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:21.0658,172.8,136.9,79.5,79.22,36.1,20.13,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:21.3185,172.8,136.9,79.5,79.22,36,20.13,7,16990,27.3,4,79.5,79.5
2020-09-17 05:52:21.5711,172.8,136.9,79.5,79.22,36,20.13,1,789.3,20.7,23.5,79.5,79.5
2020-09-17 05:52:21.8238,172.8,136.9,79.5,79.22,36,20.12,2,788.9,21.3,24,79.5,79.5
2020-09-17 05:52:22.0765,172.8,136.9,79.5,79.22,36,20.13,61,791.2,783.3,0,79.5,79.5
2020-09-17 05:52:22.3292,172.8,136.9,79.5,79.22,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:52:22.5769,172.8,136.9,79.5,79.22,36,20.13,64,27.4,27.8,0,79.5,79.5
2020-09-17 05:52:22.8245,172.8,136.9,79.5,79.22,36.1,20.12,3,789.3,20.7,23,79.5,79.5
2020-09-17 05:52:23.0721,172.8,136.9,79.5,79.22,36.1,20.12,4,788.9,21.3,23,79.5,79.5
2020-09-17 05:52:23.3196,172.8,136.9,79.5,79.22,36.1,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:23.5672,172.8,136.9,79.5,79.22,36,20.12,66,4620,4610,0,79.5,79.5
2020-09-17 05:52:23.8147,172.8,136.9,79.5,79.22,36.1,20.12,1,789.3,20.7,23.5,79.5,79.5
2020-09-17 05:52:24.0622,172.8,136.9,79.5,79.22,36,20.13,2,788.9,21.3,24,79.5,79.5
2020-09-17 05:52:24.3098,172.8,136.9,79.5,79.22,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:24.5573,172.8,136.9,79.5,79.22,35.9,20.12,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:24.8048,172.8,136.9,79.5,79.22,36.1,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:52:25.0523,172.8,136.9,79.5,79.22,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:25.2999,172.8,136.9,79.5,79.22,36,20.14,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:25.5481,172.8,136.9,79.5,79.22,36,20.13,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:25.8009,172.8,136.9,79.5,79.22,36.1,20.12,7,16990,27.3,4,79.5,79.5
2020-09-17 05:52:26.0537,172.8,136.9,79.5,79.22,36.1,20.12,1,789.3,20.7,23.5,79.5,79.5
2020-09-17 05:52:26.3065,172.8,136.9,79.5,79.22,36,20.13,2,788.9,21.3,24,79.5,79.5
2020-09-17 05:52:26.5592,172.8,136.9,79.5,79.22,36,20.12,61,791.3,783.4,0,79.5,79.5
2020-09-17 05:52:26.8108,172.8,136.9,79.5,79.22,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:52:27.0624,172.8,136.9,79.5,79.22,36,20.13,64,27.5,27.8,0,79.5,79.5
2020-09-17 05:52:27.3140,172.8,136.9,79.5,79.22,35.9,20.13,3,789.1,20.8,23,79.5,79.5
2020-09-17 05:52:27.5658,172.8,136.9,79.5,79.22,36,20.13,4,788.9,21.1,23,79.5,79.5
2020-09-17 05:52:27.8185,172.8,136.9,79.5,79.22,36.1,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:28.0713,172.8,136.9,79.5,79.22,36.1,20.14,66,4610,4610,0,79.5,79.5
2020-09-17 05:52:28.3240,172.8,136.9,79.5,79.22,36,20.13,1,789.1,20.8,23.5,79.5,79.5
2020-09-17 05:52:28.5759,172.8,136.9,79.5,79.22,36,20.12,2,788.9,21.1,24,79.5,79.5
2020-09-17 05:52:28.8235,172.8,136.9,79.5,79.22,36.1,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:29.0710,172.8,136.9,79.5,79.22,36.1,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:29.3186,172.8,136.9,79.5,79.22,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:52:29.5661,172.8,136.9,79.5,79.22,36,20.13,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:29.8137,172.8,136.9,79.5,79.22,36,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:30.0612,172.8,136.9,79.5,79.22,36,20.13,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:30.3088,172.8,136.9,79.5,79.22,36,20.13,7,16980,27.3,4,79.5,79.5
2020-09-17 05:52:30.5563,172.8,136.9,79.5,79.22,36.1,20.13,1,789.1,20.8,23.5,79.5,79.5
2020-09-17 05:52:30.8044,172.8,136.9,79.5,79.22,36.1,20.12,2,788.9,21.1,24,79.5,79.5
2020-09-17 05:52:31.0533,172.8,136.9,79.5,79.22,36.1,20.14,61,791.3,783.5,0,79.5,79.5
2020-09-17 05:52:31.3023,172.8,136.9,79.5,79.22,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:52:31.5513,172.8,136.9,79.5,79.22,36,20.13,64,27.5,27.8,0,79.5,79.5
2020-09-17 05:52:31.8015,172.8,136.9,79.5,79.22,36.1,20.13,3,789.1,20.8,23,79.5,79.5
2020-09-17 05:52:32.0543,172.8,136.9,79.5,79.22,36,20.13,4,788.9,21.1,23,79.5,79.5
2020-09-17 05:52:32.3071,172.8,136.9,79.5,79.22,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:32.5599,172.8,136.9,79.5,79.22,36,20.12,66,4620,4620,0,79.5,79.5
2020-09-17 05:52:32.8127,172.8,136.9,79.5,79.22,36,20.13,1,789.1,20.8,23.5,79.5,79.5
2020-09-17 05:52:33.0611,172.8,136.9,79.5,79.22,36,20.12,2,788.9,21.1,24,79.5,79.5
2020-09-17 05:52:33.3093,172.8,136.9,79.5,79.22,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:33.5575,172.8,137,79.5,79.28,36.1,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:33.8057,172.8,137,79.5,79.28,36.1,20.12,63,50,50,0,79.5,79.5
2020-09-17 05:52:34.0578,172.8,137,79.5,79.28,36,20.12,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:34.3100,172.8,137,79.5,79.28,36,20.13,52,4.04,4.01,0,79.5,79.5
2020-09-17 05:52:34.5621,172.8,137,79.5,79.28,36.1,20.12,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:34.8142,172.8,137,79.5,79.28,36.1,20.13,7,16990,27.3,4,79.5,79.5
2020-09-17 05:52:35.0620,172.8,137,79.5,79.28,36,20.13,1,789.4,20.8,23.5,79.5,79.5
2020-09-17 05:52:35.3095,172.8,137,79.5,79.28,35.9,20.14,2,789,21.1,24,79.5,79.5
2020-09-17 05:52:35.5571,172.8,137,79.5,79.28,36,20.13,61,791.2,783.5,0,79.5,79.5
2020-09-17 05:52:35.8046,172.8,137,79.5,79.28,36.1,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:52:36.0548,172.8,137,79.5,79.28,36,20.13,64,27.5,27.8,0,79.5,79.5
2020-09-17 05:52:36.3070,172.8,137,79.5,79.28,36,20.13,3,789.4,20.8,23,79.5,79.5
2020-09-17 05:52:36.5592,172.8,137,79.5,79.28,36.1,20.12,4,789,21.1,23,79.5,79.5
2020-09-17 05:52:36.8114,172.8,137,79.5,79.28,36.1,20.12,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:37.0636,172.8,137,79.5,79.28,36.1,20.13,66,4620,4610,0,79.5,79.5
2020-09-17 05:52:37.3163,172.8,137,79.5,79.28,36,20.12,1,789.4,20.8,23.5,79.5,79.5
2020-09-17 05:52:37.5690,172.8,137,79.5,79.28,36.1,20.13,2,789,21.1,24,79.5,79.5
2020-09-17 05:52:37.8217,172.8,137,79.5,79.28,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:38.0735,172.8,137,79.5,79.28,36,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:38.3213,172.8,137,79.5,79.28,35.9,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:52:38.5692,172.8,137,79.5,79.28,36,20.11,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:38.8170,172.8,137,79.5,79.28,36,20.12,52,4.04,4.01,0,79.5,79.5
2020-09-17 05:52:39.0648,172.8,137,79.5,79.28,36,20.1,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:39.3142,172.8,137,79.5,79.28,36,20.12,7,16990,27.3,4,79.5,79.5
2020-09-17 05:52:39.5640,172.8,137,79.5,79.28,36.1,20.13,1,789.4,20.8,23.5,79.5,79.5
2020-09-17 05:52:39.8139,172.8,137,79.5,79.28,36.1,20.12,2,789,21.1,24,79.5,79.5
2020-09-17 05:52:40.0637,172.8,137,79.5,79.28,36,20.12,61,791.4,783.5,0,79.5,79.5
2020-09-17 05:52:40.3146,172.8,137,79.5,79.28,36,20.13,62,425,425,0,79.5,79.5
2020-09-17 05:52:40.5674,172.8,137,79.5,79.28,36,20.13,64,27.5,27.8,0,79.5,79.5
2020-09-17 05:52:40.8202,172.8,137,79.5,79.28,36.1,20.12,3,789.5,20.7,23,79.5,79.5
2020-09-17 05:52:41.0730,172.8,137,79.5,79.28,36,20.12,4,789.1,21.1,23,79.5,79.5
2020-09-17 05:52:41.3258,172.8,137,79.5,79.28,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:41.5785,172.8,137,79.5,79.28,36.1,20.13,66,4610,4610,0,79.5,79.5
2020-09-17 05:52:41.8313,172.8,137,79.5,79.28,36.1,20.12,1,789.5,20.7,23.5,79.5,79.5
2020-09-17 05:52:42.0841,172.8,137.1,79.5,79.34,36,20.13,2,789.1,21.1,24,79.5,79.5
2020-09-17 05:52:42.3366,172.8,137.1,79.5,79.34,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:42.5842,172.8,137.1,79.5,79.34,36.1,20.13,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:42.8318,172.8,137.1,79.5,79.34,36.1,20.12,63,50,50,0,79.5,79.5
2020-09-17 05:52:43.0794,172.8,137.1,79.5,79.34,36,20.12,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:43.3275,172.8,137.1,79.5,79.34,36,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:43.5802,172.8,137.1,79.5,79.34,36,20.13,6,16990,27.4,4,79.5,79.5
2020-09-17 05:52:43.8328,172.8,137.1,79.5,79.34,36,20.15,7,16990,27.3,4,79.5,79.5
2020-09-17 05:52:44.0855,172.8,137.1,79.5,79.34,36,20.13,1,789.5,20.7,23.5,79.5,79.5
2020-09-17 05:52:44.3382,172.8,137.1,79.5,79.34,36,20.11,2,789.1,21.1,24,79.5,79.5
2020-09-17 05:52:44.5905,172.8,137.1,79.5,79.34,36.1,20.13,61,791.3,783.6,0,79.5,79.5
2020-09-17 05:52:44.8428,172.8,137.1,79.5,79.34,36.1,20.12,62,425,425,0,79.5,79.5
2020-09-17 05:52:45.0951,172.8,137.2,79.5,79.4,36,20.13,64,27.5,27.8,0,79.5,79.5
2020-09-17 05:52:45.3472,172.8,137.2,79.5,79.4,36,20.12,3,789.5,20.7,23,79.5,79.5
2020-09-17 05:52:45.5948,172.8,137.2,79.5,79.4,36.1,20.13,4,789.1,21.1,23,79.5,79.5
2020-09-17 05:52:45.8423,172.8,137.2,79.5,79.4,36,20.12,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:46.0899,172.8,137.2,79.5,79.4,35.9,20.12,66,4610,4610,0,79.5,79.5
2020-09-17 05:52:46.3375,172.8,137.2,79.5,79.4,35.9,20.14,1,789.5,20.7,23.5,79.5,79.5
2020-09-17 05:52:46.5875,172.8,137.2,79.75,79.4,36,20.13,2,789.1,21.1,24,79.5,79.5
2020-09-17 05:52:46.8376,172.8,137.2,79.75,79.4,36,20.13,65,16990,16990,0,79.5,79.5
2020-09-17 05:52:47.0877,172.8,137.2,79.75,79.4,36,20.15,51,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:47.3379,172.8,137.2,79.75,79.4,36,20.13,63,50,50,0,79.5,79.5
2020-09-17 05:52:47.5856,172.8,137.2,79.75,79.4,36.1,20.12,67,27.4,27.3,0,79.5,79.5
2020-09-17 05:52:47.8331,172.8,137.2,79.75,79.4,36.1,20.13,52,4.03,4.01,0,79.5,79.5
2020-09-17 05:52:48.0806,172.8,137.2,79.75,79.4,36,20.12,6,16980,27.4,4,80,79.5
2020-09-17 05:52:48.3282,172.8,137.2,79.75,79.4,36,20.13,7,16990,27.3,4,80,79.5
2020-09-17 05:52:48.5755,172.8,137.2,79.75,79.4,36,20.12,1,789.5,20.8,23.5,80,79.5
2020-09-17 05:52:48.8229,172.8,137.2,79.75,79.4,36,20.13,2,789.1,21.3,24,80,79.5
2020-09-17 05:52:49.0702,172.8,137.2,79.75,79.4,36,20.13,61,791.5,783.6,0,80,79.5
2020-09-17 05:52:49.3176,172.8,137.2,79.75,79.4,36,20.13,62,425,425,0,80,79.5
2020-09-17 05:52:49.5649,172.8,137.3,79.75,79.46,36.1,20.13,64,27.4,27.8,0,80,79.5
2020-09-17 05:52:49.8123,172.8,137.3,79.75,79.46,36,20.13,3,789.5,20.8,23,80,79.5
2020-09-17 05:52:50.0596,172.8,137.3,79.75,79.46,36,20.13,4,789.1,21.3,23,80,79.5
2020-09-17 05:52:50.3070,172.8,137.3,79.75,79.46,36,20.13,65,16980,16990,0,80,79.5
2020-09-17 05:52:50.5544,172.8,137.3,79.75,79.46,36.1,20.13,66,4610,4610,0,80,79.5
2020-09-17 05:52:50.8018,172.8,137.3,79.75,79.46,36.1,20.12,1,789.5,20.8,23.5,80,79.5
2020-09-17 05:52:51.0493,172.8,137.3,79.75,79.46,36,20.12,2,789.1,21.3,24,80,79.5
2020-09-17 05:52:51.2968,172.8,137.3,79.75,79.46,36,20.12,65,16970,16990,0,80,79.5
2020-09-17 05:52:51.5442,172.8,137.3,79.75,79.46,36,20.12,51,4.03,4.01,0,80,79.5
2020-09-17 05:52:51.7916,172.8,137.3,79.75,79.46,36,20.12,63,50,50,0,80,79.5
2020-09-17 05:52:52.0390,172.8,137.3,79.75,79.46,36,20.12,67,27.4,27.3,0,80,79.5
2020-09-17 05:52:52.2864,172.8,137.3,79.75,79.46,36,20.13,52,4.03,4.01,0,80,79.5
2020-09-17 05:52:52.5338,172.8,137.3,79.75,79.46,36,20.13,6,16970,27.4,4,80,79.5
2020-09-17 05:52:52.7812,172.8,137.3,79.75,79.46,36,20.13,7,17000,27.3,4,80,79.5
2020-09-17 05:52:53.0285,172.8,137.3,79.75,79.46,36,20.13,1,789.5,20.8,23.5,80,79.5
2020-09-17 05:52:53.2759,172.8,137.3,79.75,79.46,36,20.12,2,789.1,21.3,24,80,79.5
2020-09-17 05:52:53.5232,172.8,137.3,79.75,79.46,36.1,20.13,61,791.5,783.6,0,80,79.5
2020-09-17 05:52:53.7731,172.8,137.3,79.75,79.46,36,20.13,62,425,425,0,80,79.5
2020-09-17 05:52:54.0240,172.8,137.3,79.75,79.46,36,20.12,64,27.4,27.8,0,80,79.5
2020-09-17 05:52:54.2750,172.8,137.3,79.75,79.46,36,20.12,3,789.5,20.8,23,80,79.5
2020-09-17 05:52:54.5259,172.8,137.3,79.75,79.46,36,20.13,4,789.1,21.3,23,80,79.5
2020-09-17 05:52:54.7774,172.8,137.3,79.75,79.46,36,20.13,65,16960,17000,0,80,79.5
2020-09-17 05:52:55.0293,172.8,137.3,79.75,79.46,36,20.13,66,4620,4620,0,80,79.5
2020-09-17 05:52:55.2812,172.8,137.3,79.75,79.46,36,20.11,1,789.4,20.7,23.5,80,79.5
2020-09-17 05:52:55.5331,172.8,137.3,79.75,79.46,36.1,20.13,2,789.1,21.1,24,80,79.5
2020-09-17 05:52:55.7833,172.8,137.3,79.75,79.46,36.1,20.13,65,16960,17000,0,80,79.5
2020-09-17 05:52:56.0306,172.8,137.3,79.75,79.46,36,20.13,51,4.03,4.01,0,80,79.5
2020-09-17 05:52:56.2780,172.8,137.3,79.75,79.46,36,20.13,63,50,50,0,80,79.5
2020-09-17 05:52:56.5253,172.8,137.3,79.75,79.46,36.1,20.13,67,27.4,27.3,0,80,79.5
2020-09-17 05:52:56.7727,172.8,137.3,79.75,79.46,36,20.13,52,4.03,4.01,0,80,79.5
2020-09-17 05:52:57.0201,172.8,137.3,79.75,79.46,35.9,20.12,6,16960,27.4,4,80,79.5
2020-09-17 05:52:57.2675,172.8,137.3,79.75,79.46,35.9,20.13,7,17000,27.3,4,80,79.5
2020-09-17 05:52:57.5149,172.8,137.3,79.75,79.46,36,20.13,1,789.4,20.7,23.5,80,79.5
2020-09-17 05:52:57.7640,172.8,137.3,79.75,79.46,36,20.32,2,789.1,21.1,24,80,79.5
2020-09-17 05:52:58.0165,172.8,137.3,79.75,79.46,36,20.33,61,791.5,783.7,0,80,79.5
2020-09-17 05:52:58.2690,172.8,137.3,79.75,79.46,36,20.33,62,425,425,0,80,79.5
2020-09-17 05:52:58.5215,172.8,137.3,79.75,79.46,36.1,20.32,64,27.4,27.8,0,80,79.5
2020-09-17 05:52:58.7741,172.8,137.3,79.75,79.46,36,20.32,3,789.4,20.7,23,80,79.5
2020-09-17 05:52:59.0215,172.8,137.3,80,79.46,36,20.32,4,789.1,21.1,23,80,79.5
2020-09-17 05:52:59.2689,172.8,137.3,80,79.46,36,20.32,65,16960,17000,0,80,79.5
2020-09-17 05:52:59.5163,172.8,137.3,80,79.46,36,20.32,66,4610,4620,0,80,79.5
2020-09-17 05:52:59.7637,172.8,137.3,80,79.46,36,20.33,1,789.4,20.7,23.5,80,79.5
2020-09-17 05:53:00.0113,172.8,137.3,80,79.46,35.9,20.33,2,789.1,21.1,24,80,79.5
2020-09-17 05:53:00.2590,172.8,137.3,80,79.46,36,20.32,65,16960,17000,0,80,79.5
2020-09-17 05:53:00.5067,172.8,137.3,80,79.46,36.1,20.32,51,4.03,4.01,0,80,79.5
2020-09-17 05:53:00.7543,172.8,137.3,80,79.46,36,20.32,63,50,50,0,80,79.5
2020-09-17 05:53:01.0024,172.8,137.3,80,79.46,36,20.32,67,27.4,27.3,0,80,79.5
2020-09-17 05:53:01.2506,172.8,137.3,80,79.46,36.1,20.32,52,4.03,4.01,0,80,79.5
2020-09-17 05:53:01.4987,172.8,137.3,80,79.46,36.1,20.33,6,16960,27.4,4,80,79.5
2020-09-17 05:53:01.7469,172.8,137.3,80,79.46,36,20.32,7,16990,27.3,4,80,79.5
2020-09-17 05:53:01.9954,172.8,137.3,80,79.46,36,20.32,1,789.4,20.7,23.5,80,79.5
2020-09-17 05:53:02.2459,172.8,137.3,80,79.46,36,20.32,2,789.1,21.1,24,80,79.5
2020-09-17 05:53:02.4965,172.8,137.3,80,79.46,36,20.33,61,791.5,783.6,0,80,79.5
2020-09-17 05:53:02.7470,172.8,137.3,80,79.46,36,20.33,62,425,425,0,80,80
2020-09-17 05:53:02.9975,172.8,137.3,80,79.46,36,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:53:03.2479,172.8,137.3,80,79.46,36,20.32,3,789.6,20.7,23,80,80
2020-09-17 05:53:03.4981,172.8,137.3,80,79.46,36.1,20.33,4,789.1,21.3,23,80,80
2020-09-17 05:53:03.7482,172.8,137.3,80,79.46,36,20.32,65,16960,16990,0,80,80
2020-09-17 05:53:03.9984,172.8,137.3,80,79.46,36,20.32,66,4620,4620,0,80,80
2020-09-17 05:53:04.2486,172.8,137.3,80,79.46,36.1,20.32,1,789.6,20.7,23.5,80,80
2020-09-17 05:53:04.5010,172.8,137.3,80,79.46,36.1,20.33,2,789.1,21.3,24,80,80
2020-09-17 05:53:04.7534,172.8,137.3,80,79.46,36,20.32,65,16960,16990,0,80,80
2020-09-17 05:53:05.0059,172.8,137.3,80,79.46,35.9,20.33,51,4.03,4.01,0,80,80
2020-09-17 05:53:05.2584,172.8,137.3,80,79.46,35.9,20.33,63,50,50,0,80,80
2020-09-17 05:53:05.5059,172.8,137.3,80,79.46,36,20.33,67,27.4,27.3,0,80,80
2020-09-17 05:53:05.7533,172.8,137.3,80,79.46,36,20.33,52,4.03,4.01,0,80,80
2020-09-17 05:53:06.0006,172.8,137.3,80,79.46,36,20.32,6,16970,27.4,4,80,80
2020-09-17 05:53:06.2480,172.8,137.3,80,79.46,36,20.33,7,16990,27.3,4,80,80
2020-09-17 05:53:06.5003,172.8,137.3,80,79.46,36.1,20.32,1,789.6,20.7,23.5,80,80
2020-09-17 05:53:06.7528,172.8,137.3,80,79.46,36,20.32,2,789.1,21.3,24,80,80
2020-09-17 05:53:07.0053,172.8,137.3,80,79.46,36,20.34,61,791.5,783.6,0,80,80
2020-09-17 05:53:07.2578,172.8,137.3,80,79.46,36,20.32,62,425,425,0,80,80
2020-09-17 05:53:07.5104,172.8,137.3,80,79.46,36.1,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:53:07.7629,172.8,137.3,80,79.46,35.9,20.32,3,789.6,20.7,23,80,80
2020-09-17 05:53:08.0154,172.8,137.3,80,79.46,35.9,20.32,4,789.1,21.3,23,80,80
2020-09-17 05:53:08.2679,172.8,137.3,80,79.46,36,20.33,65,16970,16990,0,80,80
2020-09-17 05:53:08.5204,172.8,137.3,80,79.46,36,20.32,66,4620,4620,0,80,80
2020-09-17 05:53:08.7728,172.8,137.3,80,79.46,36,20.32,1,789.6,20.7,23.5,80,80
2020-09-17 05:53:09.0253,172.8,137.3,80,79.46,36,20.32,2,789.1,21.3,24,80,80
2020-09-17 05:53:09.2777,172.8,137.3,80,79.46,36.1,20.32,65,16970,16990,0,80,80
2020-09-17 05:53:09.5275,172.8,137.3,80,79.46,36.1,20.32,51,4.03,4.01,0,80,80
2020-09-17 05:53:09.7753,172.8,137.3,80,79.46,36,20.33,63,50,50,0,80,80
2020-09-17 05:53:10.0231,172.8,137.3,80,79.46,36,20.31,67,27.4,27.3,0,80,80
2020-09-17 05:53:10.2709,172.8,137.3,80,79.46,36,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:10.5215,172.8,137.3,80,79.46,36,20.32,6,16970,27.4,4,80,80
2020-09-17 05:53:10.7737,172.8,137.3,80,79.46,35.9,20.32,7,16980,27.3,4,80,80
2020-09-17 05:53:11.0259,172.8,137.3,80,79.46,35.9,20.35,1,789.6,20.7,23.5,80,80
2020-09-17 05:53:11.2781,172.8,137.3,80,79.46,36,20.32,2,789.2,21.1,24,80,80
2020-09-17 05:53:11.5304,172.8,137.3,80,79.46,36,20.33,61,791.6,783.7,0,80,80
2020-09-17 05:53:11.7829,172.8,137.3,80,79.46,36,20.32,62,425,425,0,80,80
2020-09-17 05:53:12.0354,172.8,137.3,80,79.46,36,20.32,64,27.5,27.9,0,80,80
2020-09-17 05:53:12.2879,172.8,137.3,80,79.46,36,20.32,3,789.6,20.7,23,80,80
2020-09-17 05:53:12.5404,172.8,137.3,80,79.46,36.1,20.32,4,789.2,21.1,23,80,80
2020-09-17 05:53:12.7877,172.8,137.3,80,79.46,36,20.32,65,16980,16990,0,80,80
2020-09-17 05:53:13.0350,172.8,137.3,80,79.46,36,20.33,66,4620,4620,0,80,80
2020-09-17 05:53:13.2824,172.8,137.3,80,79.46,36,20.32,1,789.6,20.7,23.5,80,80
2020-09-17 05:53:13.5299,172.8,137.3,80,79.46,36,20.33,2,789.2,21.1,24,80,80
2020-09-17 05:53:13.7823,172.8,137.3,80,79.46,35.9,20.32,65,16980,16990,0,80,80
2020-09-17 05:53:14.0348,172.8,137.3,80,79.46,36,20.32,51,4.03,4.01,0,80,80
2020-09-17 05:53:14.2873,172.8,137.3,80,79.46,36,20.33,63,50,50,0,80,80
2020-09-17 05:53:14.5397,172.8,137.3,80,79.46,36.1,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:53:14.7882,172.8,137.3,80,79.46,36,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:15.0354,172.8,137.3,80,79.46,36,20.32,6,16980,27.4,4,80,80
2020-09-17 05:53:15.2826,172.8,137.3,80,79.46,36.1,20.31,7,16990,27.3,4,80,80
2020-09-17 05:53:15.5298,172.8,137.3,80,79.46,36.1,20.33,1,789.6,20.7,23.5,80,80
2020-09-17 05:53:15.7787,172.8,137.3,80,79.46,36,20.33,2,789.2,21.1,24,80,80
2020-09-17 05:53:16.0303,172.8,137.3,80,79.46,36,20.32,61,791.7,783.8,0,80,80
2020-09-17 05:53:16.2820,172.8,137.3,80,79.46,36,20.32,62,425,425,0,80,80
2020-09-17 05:53:16.5336,172.8,137.3,80,79.46,36,20.32,64,27.5,27.9,0,80,80
2020-09-17 05:53:16.7848,172.8,137.3,80,79.46,36,20.32,3,789.6,20.7,23,80,80
2020-09-17 05:53:17.0348,172.8,137.3,80,79.46,36,20.32,4,789.2,21.1,23,80,80
2020-09-17 05:53:17.2849,172.8,137.3,80,79.46,36.1,20.32,65,16980,16980,0,80,80
2020-09-17 05:53:17.5350,172.8,137.3,80,79.46,36.1,20.32,66,4620,4620,0,80,80
2020-09-17 05:53:17.7851,172.8,137.3,80,79.46,36,20.32,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:18.0325,172.8,137.3,80,79.46,36,20.32,2,789.3,21.1,24,80,80
2020-09-17 05:53:18.2798,172.8,137.3,80,79.46,36.1,20.32,65,16980,16990,0,80,80
2020-09-17 05:53:18.5271,172.8,137.3,80,79.46,36,20.32,51,4.03,4.01,0,80,80
2020-09-17 05:53:18.7744,172.8,137.3,80,79.46,35.9,20.33,63,50,50,0,80,80
2020-09-17 05:53:19.0226,172.8,137.3,80,79.46,35.9,20.33,67,27.4,27.3,0,80,80
2020-09-17 05:53:19.2751,172.8,137.3,80,79.46,36,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:19.5276,172.8,137.4,80,79.51,36,20.32,6,16980,27.4,4,80,80
2020-09-17 05:53:19.7801,172.8,137.4,80,79.51,36,20.3,7,16990,27.3,4,80,80
2020-09-17 05:53:20.0326,172.8,137.4,80,79.51,36,20.33,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:20.2812,172.8,137.4,80,79.51,36.1,20.34,2,789.3,21.1,24,80,80
2020-09-17 05:53:20.5286,172.8,137.4,80,79.51,36,20.33,61,791.8,783.8,0,80,80
2020-09-17 05:53:20.7761,172.8,137.4,80,79.51,36,20.33,62,425,425,0,80,80
2020-09-17 05:53:21.0235,172.8,137.4,80,79.51,36,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:53:21.2708,172.8,137.4,80,79.51,36,20.32,3,789.7,20.7,23,80,80
2020-09-17 05:53:21.5182,172.8,137.4,80,79.51,36,20.32,4,789.3,21.1,23,80,80
2020-09-17 05:53:21.7655,172.8,137.4,80,79.51,35.9,20.33,65,16980,16980,0,80,80
2020-09-17 05:53:22.0129,172.8,137.4,80,79.51,36,20.32,66,4630,4630,0,80,80
2020-09-17 05:53:22.2602,172.8,137.4,80,79.51,36.1,20.32,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:22.5076,172.8,137.4,80,79.51,36.1,20.32,2,789.3,21.1,24,80,80
2020-09-17 05:53:22.7549,172.8,137.4,80,79.51,36,20.32,65,16980,16990,0,80,80
2020-09-17 05:53:23.0023,172.8,137.4,80,79.51,36.1,20.33,51,4.03,4.01,0,80,80
2020-09-17 05:53:23.2496,172.8,137.4,80,79.51,36.1,20.32,63,50,50,0,80,80
2020-09-17 05:53:23.4970,172.8,137.4,80,79.51,36,20.33,67,27.4,27.3,0,80,80
2020-09-17 05:53:23.7443,172.8,137.4,80,79.51,36,20.33,52,4.04,4.01,0,80,80
2020-09-17 05:53:23.9917,172.8,137.4,80,79.51,36,20.33,6,16980,27.4,4,80,80
2020-09-17 05:53:24.2410,172.8,137.4,80,79.51,36,20.32,7,16980,27.3,4,80,80
2020-09-17 05:53:24.4935,172.8,137.4,80,79.51,36,20.33,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:24.7460,172.8,137.4,80,79.51,36,20.33,2,789.4,21.3,24,80,80
2020-09-17 05:53:24.9985,172.8,137.4,80,79.51,36,20.32,61,791.7,783.8,0,80,80
2020-09-17 05:53:25.2510,172.8,137.4,80,79.51,36.1,20.32,62,425,425,0,80,80
2020-09-17 05:53:25.5034,172.8,137.4,80,79.51,36.1,20.31,64,27.5,27.8,0,80,80
2020-09-17 05:53:25.7558,172.8,137.4,80,79.51,36,20.32,3,789.7,20.7,23,80,80
2020-09-17 05:53:26.0082,172.8,137.4,80,79.51,36,20.32,4,789.4,21.3,23,80,80
2020-09-17 05:53:26.2607,172.8,137.4,80,79.51,36.1,20.32,65,16980,16990,0,80,80
2020-09-17 05:53:26.5132,172.8,137.4,80,79.51,36,20.32,66,4630,4630,0,80,80
2020-09-17 05:53:26.7657,172.8,137.4,80,79.51,36,20.32,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:27.0183,172.8,137.4,80,79.51,36,20.33,2,789.4,21.3,24,80,80
2020-09-17 05:53:27.2708,172.8,137.4,80,79.51,36,20.32,65,16980,16980,0,80,80
2020-09-17 05:53:27.5224,172.8,137.4,80,79.51,36,20.32,51,4.03,4.01,0,80,80
2020-09-17 05:53:27.7698,172.8,137.5,80,79.57,36,20.32,63,50,50,0,80,80
2020-09-17 05:53:28.0172,172.8,137.5,80,79.57,36,20.33,67,27.4,27.3,0,80,80
2020-09-17 05:53:28.2646,172.8,137.5,80,79.57,36.1,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:28.5129,172.8,137.5,80,79.57,36.1,20.32,6,16980,27.4,4,80,80
2020-09-17 05:53:28.7654,172.8,137.5,80,79.57,36,20.33,7,16980,27.3,4,80,80
2020-09-17 05:53:29.0179,172.8,137.5,80,79.57,36,20.32,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:29.2705,172.8,137.5,80,79.57,36.1,20.32,2,789.4,21.3,24,80,80
2020-09-17 05:53:29.5229,172.8,137.5,80,79.57,36,20.32,61,791.7,783.8,0,80,80
2020-09-17 05:53:29.7747,172.8,137.5,80,79.57,36,20.33,62,425,425,0,80,80
2020-09-17 05:53:30.0265,172.8,137.5,80,79.57,36,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:53:30.2783,172.8,137.5,80,79.57,36,20.31,3,789.7,20.7,23,80,80
2020-09-17 05:53:30.5301,172.8,137.5,80,79.57,36,20.32,4,789.4,21.3,23,80,80
2020-09-17 05:53:30.7797,172.8,137.5,80,79.57,36,20.34,65,16990,16990,0,80,80
2020-09-17 05:53:31.0294,172.8,137.7,80,79.69,36.1,20.32,66,4630,4620,0,80,80
2020-09-17 05:53:31.2791,172.8,137.7,80,79.69,36.1,20.33,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:31.5288,172.8,137.7,80,79.69,36.1,20.33,2,789.4,21.3,24,80,80
2020-09-17 05:53:31.7762,172.8,137.7,80,79.69,36,20.32,65,16980,16990,0,80,80
2020-09-17 05:53:32.0235,172.8,137.7,80,79.69,36,20.32,51,4.03,4.01,0,80,80
2020-09-17 05:53:32.2709,172.8,137.7,80,79.69,36.1,20.32,63,50,50,0,80,80
2020-09-17 05:53:32.5182,172.8,137.7,80,79.69,36,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:53:32.7695,172.8,137.7,80,79.69,35.9,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:33.0221,172.8,137.7,80,79.69,36,20.33,6,16990,27.4,4,80,80
2020-09-17 05:53:33.2746,172.8,137.7,80,79.69,36.1,20.32,7,16980,27.3,4,80,80
2020-09-17 05:53:33.5271,172.8,137.7,80,79.69,36,20.32,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:33.7778,172.8,137.7,80,79.69,36,20.32,2,789.4,21.1,24,80,80
2020-09-17 05:53:34.0252,172.8,137.7,80,79.69,36,20.32,61,791.7,783.9,0,80,80
2020-09-17 05:53:34.2726,172.8,137.7,80,79.69,36.1,20.33,62,425,425,0,80,80
2020-09-17 05:53:34.5200,172.8,137.7,80,79.69,36,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:53:34.7674,172.8,137.7,80,79.69,36,20.33,3,789.7,20.7,23,80,80
2020-09-17 05:53:35.0198,172.8,137.7,80,79.69,36,20.32,4,789.4,21.1,23,80,80
2020-09-17 05:53:35.2723,172.8,137.7,80,79.69,36,20.32,65,16990,16990,0,80,80
2020-09-17 05:53:35.5248,172.8,137.7,80,79.69,36,20.33,66,4620,4620,0,80,80
2020-09-17 05:53:35.7773,172.8,137.7,80,79.69,36,20.32,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:36.0298,172.8,137.7,80,79.69,36,20.31,2,789.4,21.1,24,80,80
2020-09-17 05:53:36.2824,172.8,137.7,80,79.69,36.1,20.32,65,16990,16990,0,80,80
2020-09-17 05:53:36.5349,172.8,137.8,80,79.75,36.1,20.32,51,4.03,4.01,0,80,80
2020-09-17 05:53:36.7874,172.8,137.8,80,79.75,36,20.32,63,50,50,0,80,80
2020-09-17 05:53:37.0349,172.8,137.8,80,79.75,36.1,20.33,67,27.4,27.3,0,80,80
2020-09-17 05:53:37.2823,172.8,137.8,80,79.75,36.1,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:37.5296,172.8,137.8,80,79.75,36.1,20.32,6,16990,27.4,4,80,80
2020-09-17 05:53:37.7769,172.8,137.8,80,79.75,36,20.33,7,16980,27.3,4,80,80
2020-09-17 05:53:38.0245,172.8,137.8,80,79.75,36,20.32,1,789.7,20.7,23.5,80,80
2020-09-17 05:53:38.2722,172.8,137.8,80,79.75,36,20.32,2,789.4,21.1,24,80,80
2020-09-17 05:53:38.5200,172.8,137.8,80,79.75,36,20.32,61,791.7,783.9,0,80,80
2020-09-17 05:53:38.7677,172.8,137.8,80,79.75,36,20.32,62,425,425,0,80,80
2020-09-17 05:53:39.0162,172.8,137.8,80,79.75,36,20.34,64,27.5,27.8,0,80,80
2020-09-17 05:53:39.2687,172.8,137.8,80,79.75,36.1,20.32,3,789.9,20.8,23,80,80
2020-09-17 05:53:39.5212,172.8,137.8,80,79.75,36,20.32,4,789.5,21.1,23,80,80
2020-09-17 05:53:39.7737,172.8,137.8,80,79.75,36,20.33,65,16980,16990,0,80,80
2020-09-17 05:53:40.0261,172.8,137.8,80,79.75,36,20.32,66,4620,4620,0,80,80
2020-09-17 05:53:40.2786,172.8,137.8,80,79.75,36,20.32,1,789.9,20.8,23.5,80,80
2020-09-17 05:53:40.5311,172.8,137.8,80,79.75,36,20.33,2,789.5,21.1,24,80,80
2020-09-17 05:53:40.7836,172.8,137.8,80,79.75,35.9,20.33,65,16990,16990,0,80,80
2020-09-17 05:53:41.0353,172.8,137.8,80,79.75,36,20.32,51,4.03,4.01,0,80,80
2020-09-17 05:53:41.2826,172.8,137.8,80,79.75,36.1,20.32,63,50,50,0,80,80
2020-09-17 05:53:41.5299,172.8,137.8,80,79.75,36,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:53:41.7772,172.8,137.8,80,79.75,36,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:42.0248,172.8,137.8,80,79.75,36.1,20.32,6,16980,27.4,4,80,80
2020-09-17 05:53:42.2737,172.8,137.8,80,79.75,36.1,20.32,7,16990,27.3,4,80,80
2020-09-17 05:53:42.5227,172.8,137.8,80,79.75,36,20.32,1,789.9,20.8,23.5,80,80
2020-09-17 05:53:42.7716,172.8,137.8,80,79.75,36,20.31,2,789.5,21.1,24,80,80
2020-09-17 05:53:43.0206,172.8,137.8,80,79.75,36,20.32,61,791.9,783.9,0,80,80
2020-09-17 05:53:43.2701,172.8,137.8,80,79.75,36,20.32,62,425,425,0,80,80
2020-09-17 05:53:43.5197,172.8,137.8,80,79.75,36,20.32,64,27.5,27.8,0,80,80
2020-09-17 05:53:43.7692,172.8,137.8,80,79.75,36,20.32,3,789.9,20.8,23,80,80
2020-09-17 05:53:44.0187,172.8,137.8,80,79.75,36.1,20.32,4,789.5,21.1,23,80,80
2020-09-17 05:53:44.2682,172.8,137.8,80,79.75,36.1,20.32,65,16990,16980,0,80,80
2020-09-17 05:53:44.5176,172.8,137.8,80,79.75,36,20.32,66,4610,4610,0,80,80
2020-09-17 05:53:44.7671,172.8,137.8,80,79.75,36,20.3,1,789.9,20.8,23.5,80,80
2020-09-17 05:53:45.0165,172.8,137.8,80,79.75,36.1,20.32,2,789.5,21.1,24,80,80
2020-09-17 05:53:45.2683,172.8,137.8,80,79.75,36.1,20.32,65,16990,16990,0,80,80
2020-09-17 05:53:45.5208,172.8,137.8,80,79.75,36,20.33,51,4.03,4.01,0,80,80
2020-09-17 05:53:45.7732,172.8,137.8,80,79.75,36,20.32,63,50,50,0,80,80
2020-09-17 05:53:46.0257,172.8,137.8,80,79.75,36,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:53:46.2742,172.8,137.8,80,79.75,36,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:46.5216,172.8,137.8,80,79.75,36,20.32,6,16990,27.4,4,80,80
2020-09-17 05:53:46.7689,172.8,137.8,80,79.75,36,20.32,7,16990,27.3,4,80,80
2020-09-17 05:53:47.0162,172.8,137.8,80,79.75,36,20.33,1,790,20.8,23.5,80,80
2020-09-17 05:53:47.2655,172.8,137.8,80,79.75,36.1,20.33,2,789.6,21.1,24,80,80
2020-09-17 05:53:47.5180,172.8,137.8,80,79.75,36,20.32,61,791.8,784,0,80,80
2020-09-17 05:53:47.7705,172.8,137.8,80,79.75,36,20.32,62,425,425,0,80,80
2020-09-17 05:53:48.0230,172.8,137.8,80,79.75,36.1,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:53:48.2755,172.8,137.8,80,79.75,36.1,20.33,3,790,20.8,23,80,80
2020-09-17 05:53:48.5238,172.8,137.8,80,79.75,36,20.33,4,789.6,21.1,23,80,80
2020-09-17 05:53:48.7712,172.8,137.8,80,79.75,35.9,20.32,65,16980,16980,0,80,80
2020-09-17 05:53:49.0185,172.8,137.8,80,79.75,36,20.32,66,4620,4620,0,80,80
2020-09-17 05:53:49.2659,172.8,137.8,80,79.75,36.1,20.32,1,790,20.8,23.5,80,80
2020-09-17 05:53:49.5132,172.8,137.8,80,79.75,36,20.34,2,789.6,21.1,24,80,80
2020-09-17 05:53:49.7605,172.8,137.8,80,79.75,36,20.31,65,16980,16980,0,80,80
2020-09-17 05:53:50.0079,172.8,137.8,80,79.75,36.1,20.32,51,4.04,4.02,0,80,80
2020-09-17 05:53:50.2552,172.8,137.8,80,79.75,36.1,20.32,63,50,50,0,80,80
2020-09-17 05:53:50.5055,172.8,137.8,80,79.75,36.1,20.33,67,27.4,27.3,0,80,80
2020-09-17 05:53:50.7581,172.8,137.8,80,79.75,36,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:53:51.0106,172.8,137.8,80,79.75,36,20.33,6,16980,27.4,4,80,80
2020-09-17 05:53:51.2631,172.8,137.8,80,79.75,36,20.33,7,16990,27.3,4,80,80
2020-09-17 05:53:51.5156,172.8,137.8,80,79.75,36,20.32,1,790,20.8,23.5,80,80
2020-09-17 05:53:51.7680,172.8,137.8,80,79.75,35.9,20.31,2,789.6,21.1,24,80,80
2020-09-17 05:53:52.0205,172.8,137.8,80,79.75,36,20.33,61,791.8,784,0,80,80
2020-09-17 05:53:52.2730,172.8,137.8,80,79.75,36.1,20.32,62,425,425,0,80,80
2020-09-17 05:53:52.5254,172.8,137.8,80,79.75,36,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:53:52.7743,172.8,137.8,80,79.75,36,20.33,3,790,20.8,23,80,80
2020-09-17 05:53:53.0221,172.8,137.8,80,79.75,36.1,20.32,4,789.6,21.1,23,80,80
2020-09-17 05:53:53.2699,172.8,137.8,80,79.75,36.1,20.32,65,16980,16980,0,80,80
2020-09-17 05:53:53.5177,172.8,137.8,80,79.75,36,20.32,66,4640,4630,0,80,80
2020-09-17 05:53:53.7652,172.8,137.8,80,79.75,36,20.33,1,789.9,20.8,23.5,80,80
2020-09-17 05:53:54.0125,172.8,137.8,80,79.75,36,20.32,2,789.5,21.1,24,80,80
2020-09-17 05:53:54.2599,172.8,137.8,80,79.75,36,20.33,65,16990,16990,0,80,80
2020-09-17 05:53:54.5073,172.8,137.8,80,79.75,36,20.32,51,4.04,4.01,0,80,80
2020-09-17 05:53:54.7566,172.8,137.8,80,79.75,36,20.31,63,50,50,0,80,80
2020-09-17 05:53:55.0091,172.8,137.8,80,79.75,36,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:53:55.2617,172.8,137.8,80,79.75,36.1,20.33,52,4.04,4.01,0,80,80
2020-09-17 05:53:55.5142,172.8,137.8,80,79.75,36,20.32,6,16990,27.4,4,80,80
2020-09-17 05:53:55.7650,172.8,137.8,80,79.75,36,20.32,7,16990,27.3,4,80,80
2020-09-17 05:53:56.0123,172.8,137.8,80,79.75,36.1,20.33,1,789.9,20.8,23.5,80,80
2020-09-17 05:53:56.2597,172.8,137.8,80,79.75,36.1,20.32,2,789.5,21.1,24,80,80
2020-09-17 05:53:56.5070,172.8,137.8,80,79.75,36,20.33,61,791.9,784,0,80,80
2020-09-17 05:53:56.7544,172.8,137.8,80,79.75,35.9,20.32,62,425,425,0,80,80
2020-09-17 05:53:57.0068,172.8,137.8,80,79.75,35.9,20.33,64,27.5,27.8,0,80,80
2020-09-17 05:53:57.2592,172.8,137.8,80,79.75,36,20.34,3,789.9,20.8,23,80,80
2020-09-17 05:53:57.5116,172.8,137.8,80,79.75,36.1,20.32,4,789.5,21.1,23,80,80
2020-09-17 05:53:57.7640,172.8,137.8,80,79.75,36,20.32,65,16990,16990,0,80,80
2020-09-17 05:53:58.0165,172.8,137.8,80,79.75,36.1,20.32,66,4630,4630,0,80,80
2020-09-17 05:53:58.2689,172.8,137.8,80,79.75,36.1,20.32,1,789.9,20.8,23.5,80,80
2020-09-17 05:53:58.5214,172.8,137.8,80,79.75,36.1,20.32,2,789.5,21.1,24,80,80
2020-09-17 05:53:58.7739,172.8,137.8,80,79.75,36,20.32,65,16990,16990,0,80,80
2020-09-17 05:53:59.0214,172.8,137.8,80,79.75,36,20.32,51,4.04,4.01,0,80,80
2020-09-17 05:53:59.2688,172.8,137.8,80,79.75,36.1,20.33,63,50,50,0,80,80
2020-09-17 05:53:59.5161,172.8,137.8,80,79.75,36,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:53:59.7635,172.8,137.8,80,79.75,35.9,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:54:00.0139,172.8,137.8,80,79.75,36.1,20.32,6,16990,27.4,4,80,80
2020-09-17 05:54:00.2664,172.8,137.8,80,79.75,36.1,20.33,7,16990,27.3,4,80,80
2020-09-17 05:54:00.5189,172.8,137.8,80,79.75,36,20.32,1,789.9,20.8,23.5,80,80
2020-09-17 05:54:00.7714,172.8,137.8,80,79.75,36,20.31,2,789.5,21.1,24,80,80
2020-09-17 05:54:01.0211,172.8,137.8,80,79.75,36.1,20.33,61,792,784.1,0,80,80
2020-09-17 05:54:01.2683,172.8,137.8,80,79.75,36.1,20.32,62,425,425,0,80,80
2020-09-17 05:54:01.5156,172.8,137.8,80,79.75,36,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:54:01.7628,172.8,137.8,80,79.75,36,20.32,3,790,20.8,23,80,80
2020-09-17 05:54:02.0130,172.8,137.8,80,79.75,36,20.32,4,789.5,21.1,23,80,80
2020-09-17 05:54:02.2655,172.8,137.8,80,79.75,36,20.32,65,16990,16990,0,80,80
2020-09-17 05:54:02.5181,172.8,137.8,80,79.75,36,20.32,66,4640,4640,0,80,80
2020-09-17 05:54:02.7706,172.8,137.8,80,79.75,36,20.33,1,790,20.8,23.5,80,80
2020-09-17 05:54:03.0222,172.8,137.8,80,79.75,36,20.32,2,789.5,21.1,24,80,80
2020-09-17 05:54:03.2696,172.8,137.8,80,79.75,36.1,20.32,65,16990,16990,0,80,80
2020-09-17 05:54:03.5170,172.8,137.8,80,79.75,36,20.33,51,4.04,4.02,0,80,80
2020-09-17 05:54:03.7644,172.8,137.8,80,79.75,36,20.32,63,50,50,0,80,80
2020-09-17 05:54:04.0126,172.8,137.8,80,79.75,36.1,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:54:04.2637,172.8,137.8,80,79.75,36.1,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:54:04.5148,172.8,137.8,80,79.75,36,20.33,6,16990,27.4,4,80,80
2020-09-17 05:54:04.7660,172.8,137.8,80,79.75,35.9,20.32,7,16990,27.3,4,80,80
2020-09-17 05:54:05.0171,172.8,137.8,80,79.75,36,20.33,1,790,20.8,23.5,80,80
2020-09-17 05:54:05.2693,172.8,137.8,80,79.75,36.1,20.32,2,789.5,21.1,24,80,80
2020-09-17 05:54:05.5217,172.8,137.9,80,79.8,36,20.32,61,791.9,784.2,0,80,80
2020-09-17 05:54:05.7742,172.8,137.9,80,79.8,36,20.32,62,425,425,0,80,80
2020-09-17 05:54:06.0267,172.8,137.9,80,79.8,36.1,20.33,64,27.4,27.8,0,80,80
2020-09-17 05:54:06.2792,172.8,137.9,80,79.8,36.1,20.31,3,790,20.8,23,80,80
2020-09-17 05:54:06.5317,172.8,137.9,80,79.8,36.1,20.32,4,789.5,21.1,23,80,80
2020-09-17 05:54:06.7843,172.8,137.9,80,79.8,36,20.33,65,16990,16990,0,80,80
2020-09-17 05:54:07.0368,172.8,137.9,80,79.8,36.1,20.32,66,4640,4640,0,80,80
2020-09-17 05:54:07.2873,172.8,137.9,80,79.8,36.1,20.32,1,790,20.8,23.5,80,80
2020-09-17 05:54:07.5345,172.8,137.9,80,79.8,36,20.33,2,789.5,21.1,24,80,80
2020-09-17 05:54:07.7817,172.8,137.9,80,79.8,35.9,20.33,65,16990,16990,0,80,80
2020-09-17 05:54:08.0288,172.8,137.9,80,79.8,36,20.32,51,4.04,4.01,0,80,80
2020-09-17 05:54:08.2763,172.8,137.9,80,79.8,36.1,20.32,63,50,50,0,80,80
2020-09-17 05:54:08.5242,172.8,137.9,80,79.8,36,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:54:08.7721,172.8,137.9,80,79.8,36,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:54:09.0200,172.8,137.9,80,79.8,36,20.33,6,16990,27.4,4,80,80
2020-09-17 05:54:09.2695,172.8,137.9,80,79.8,36.1,20.33,7,16990,27.3,4,80,80
2020-09-17 05:54:09.5219,172.8,137.9,80,79.8,36,20.32,1,790,20.7,23.5,80,80
2020-09-17 05:54:09.7744,172.8,137.9,80,79.8,36,20.32,2,789.6,21.1,24,80,80
2020-09-17 05:54:10.0269,172.8,137.9,80,79.8,36,20.31,61,792,784.1,0,80,80
2020-09-17 05:54:10.2793,172.8,137.9,80,79.8,36,20.32,62,425,425,0,80,80
2020-09-17 05:54:10.5318,172.8,137.9,80,79.8,36,20.32,64,27.5,27.8,0,80,80
2020-09-17 05:54:10.7842,172.8,137.9,80,79.8,36,20.32,3,790,20.7,23,80,80
2020-09-17 05:54:11.0366,172.8,137.9,80,79.8,36,20.32,4,789.6,21.1,23,80,80
2020-09-17 05:54:11.2890,172.8,137.9,80,79.8,36.1,20.33,65,16990,16990,0,80,80
2020-09-17 05:54:11.5374,172.8,137.9,80,79.8,36.1,20.32,66,4630,4630,0,80,80
2020-09-17 05:54:11.7856,172.8,137.9,80,79.8,36,20.33,1,790,20.7,23.5,80,80
2020-09-17 05:54:12.0339,172.8,137.9,80,79.8,36.1,20.34,2,789.6,21.1,24,80,80
2020-09-17 05:54:12.2822,172.8,137.9,80,79.8,36.1,20.32,65,16990,16990,0,80,80
2020-09-17 05:54:12.5297,172.8,137.9,80,79.8,36,20.32,51,4.04,4.01,0,80,80
2020-09-17 05:54:12.7771,172.8,137.9,80,79.8,36,20.32,63,50,50,0,80,80
2020-09-17 05:54:13.0244,172.8,137.9,80,79.8,36,20.33,67,27.4,27.3,0,80,80
2020-09-17 05:54:13.2718,172.8,137.9,80,79.8,36,20.33,52,4.04,4.01,0,80,80
2020-09-17 05:54:13.5191,172.8,137.9,80,79.8,36,20.33,6,16990,27.4,4,80,80
2020-09-17 05:54:13.7665,172.8,137.9,80,79.8,36,20.32,7,16990,27.3,4,80,80
2020-09-17 05:54:14.0139,172.8,137.9,80,79.8,36.1,20.32,1,790,20.7,23.5,80,80
2020-09-17 05:54:14.2613,172.8,137.9,80,79.8,36.1,20.33,2,789.6,21.1,24,80,80
2020-09-17 05:54:14.5117,172.8,137.9,80,79.8,36.1,20.32,61,792.1,784.2,0,80,80
2020-09-17 05:54:14.7642,172.8,137.9,80,79.8,36,20.33,62,425,425,0,80,80
2020-09-17 05:54:15.0167,172.8,137.9,80,79.8,36,20.34,64,27.5,27.8,0,80,80
2020-09-17 05:54:15.2693,172.8,137.9,80,79.8,36.1,20.32,3,790,20.7,23,80,80
2020-09-17 05:54:15.5218,172.8,137.9,80,79.8,36,20.31,4,789.6,21.1,23,80,80
2020-09-17 05:54:15.7743,172.8,137.9,80,79.8,35.9,20.33,65,16990,16990,0,80,80
2020-09-17 05:54:16.0268,172.8,137.9,80,79.8,36,20.32,66,4640,4640,0,80,80
2020-09-17 05:54:16.2794,172.8,137.9,80,79.8,36,20.33,1,790,20.7,23.5,80,80
2020-09-17 05:54:16.5319,172.8,137.9,80,79.8,36,20.33,2,789.6,21.1,24,80,80
2020-09-17 05:54:16.7804,172.8,137.9,80,79.8,36,20.32,65,16990,16990,0,80,80
2020-09-17 05:54:17.0277,172.8,138,80,79.86,36,20.32,51,4.04,4.01,0,80,80
2020-09-17 05:54:17.2750,172.8,138,80,79.86,36.1,20.33,63,50,50,0,80,80
2020-09-17 05:54:17.5223,172.8,138,80,79.86,36,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:54:17.7705,172.8,138,80,79.86,36,20.33,52,4.04,4.01,0,80,80
2020-09-17 05:54:18.0200,172.8,138,80,79.86,36,20.32,6,16990,27.4,4,80,80
2020-09-17 05:54:18.2695,172.8,138,80,79.86,36.1,20.32,7,16990,27.3,4,80,80
2020-09-17 05:54:18.5191,172.8,138,80,79.86,36,20.33,1,790,20.7,23.5,80,80
2020-09-17 05:54:18.7696,172.8,138,80,79.86,36,20.32,2,789.6,21.1,24,80,80
2020-09-17 05:54:19.0221,172.8,138,80,79.86,36,20.33,61,792.1,784.2,0,80,80
2020-09-17 05:54:19.2745,172.8,138,80,79.86,36.1,20.33,62,425,425,0,80,80
2020-09-17 05:54:19.5270,172.8,138,80,79.86,36.1,20.33,64,27.5,27.8,0,80,80
2020-09-17 05:54:19.7786,172.8,138,80,79.86,36,20.32,3,790,20.7,23,80,80
2020-09-17 05:54:20.0285,172.8,138,80,79.86,36.1,20.31,4,789.6,21.1,23,80,80
2020-09-17 05:54:20.2784,172.8,138,80,79.86,36.2,20.32,65,16990,16990,0,80,80
2020-09-17 05:54:20.5283,172.8,138,80,79.86,36.1,20.32,66,4640,4630,0,80,80
2020-09-17 05:54:20.7782,172.8,138,80,79.86,36,20.32,1,790,20.7,23.5,80,80
2020-09-17 05:54:21.0256,172.8,138,80,79.86,36,20.32,2,789.6,21.1,24,80,80
2020-09-17 05:54:21.2730,172.8,138,80,79.86,36,20.32,65,16990,16990,0,80,80
2020-09-17 05:54:21.5204,172.8,138,80,79.86,36,20.32,51,4.04,4.01,0,80,80
2020-09-17 05:54:21.7678,172.8,138,80,79.86,36,20.32,63,50,50,0,80,80
2020-09-17 05:54:22.0151,172.8,138,80,79.86,36,20.33,67,27.4,27.3,0,80,80
2020-09-17 05:54:22.2625,172.8,138,80,79.86,36.1,20.32,52,4.04,4.01,0,80,80
2020-09-17 05:54:22.5099,172.8,138.1,80,79.92,36.1,20.32,6,16990,27.4,4,80,80
2020-09-17 05:54:22.7572,172.8,138.1,80,79.92,36,20.33,7,16990,27.3,4,80,80
2020-09-17 05:54:23.0095,172.8,138.1,80,79.92,36,20.32,1,790,20.8,23.5,80,80
2020-09-17 05:54:23.2620,172.8,138.1,80,79.92,36.1,20.32,2,789.8,21.1,24,80,80
2020-09-17 05:54:23.5145,172.8,138.1,80,79.92,36,20.32,61,792.1,784.2,0,80,80
2020-09-17 05:54:23.7669,172.8,138.1,80,79.92,35.9,20.32,62,425,425,0,80,80
2020-09-17 05:54:24.0163,172.8,138.1,80,79.92,36,20.32,64,27.5,27.8,0,80,80
2020-09-17 05:54:24.2636,172.8,138.1,80,79.92,36,20.32,3,790,20.8,23,80,80
2020-09-17 05:54:24.5108,172.8,138.1,80,79.92,36,20.32,4,789.8,21.1,23,80,80
2020-09-17 05:54:24.7581,172.8,138.1,80,79.92,36,20.32,65,16990,16990,0,80,80
2020-09-17 05:54:25.0060,172.8,138.1,80,79.92,36,20.32,66,4640,4640,0,80,80
2020-09-17 05:54:25.2543,172.8,138.1,80,79.92,36.1,20.32,1,790,20.8,23.5,80,80
2020-09-17 05:54:25.5027,172.8,138.1,80.25,79.92,36.1,20.32,2,789.8,21.1,24,80,80
2020-09-17 05:54:25.7510,172.8,138.1,80.25,79.92,36,20.33,65,16990,16990,0,80,80
2020-09-17 05:54:26.0001,172.8,138.1,80.25,79.92,36,20.32,51,4.04,4.02,0,80,80
2020-09-17 05:54:26.2525,172.8,138.1,80.25,79.92,36.1,20.32,63,50,50,0,80,80
2020-09-17 05:54:26.5049,172.8,138.1,80.25,79.92,36,20.32,67,27.4,27.3,0,80,80
2020-09-17 05:54:26.7573,172.8,138.1,80.25,79.92,36,20.33,52,4.04,4.02,0,80,80
2020-09-17 05:54:27.0089,172.8,138.1,80.25,79.92,36,20.32,6,16980,27.4,4,80,80
2020-09-17 05:54:27.2562,172.8,138.1,80.25,79.92,36,20.32,7,16990,27.3,4,80,80
2020-09-17 05:54:27.5035,172.8,138.1,80.25,79.92,36,20.33,1,790,20.8,23.5,80,80
2020-09-17 05:54:27.7508,172.8,138.1,80.25,79.92,36,20.32,2,789.8,21.1,24,80,80
2020-09-17 05:54:27.9991,172.8,138.1,80.25,79.92,36,20.32,61,792.1,784.3,0,80,80
2020-09-17 05:54:28.2517,172.8,138.1,80.25,79.92,36.1,20.32,62,425,425,0,80,80
2020-09-17 05:54:28.5042,172.8,138.1,80.25,79.92,36.1,20.32,64,27.4,27.8,0,80,80
2020-09-17 05:54:28.7567,172.8,138.1,80.25,79.92,36,20.32,3,790,20.8,23,80,80
2020-09-17 05:54:29.0092,172.8,138.1,80.25,79.92,36,20.32,4,789.8,21.1,23,80,80
2020-09-17 05:54:29.2617,172.8,138.1,80.25,79.92,36.1,20.32,65,16970,16990,0,80,80
2020-09-17 05:54:29.5141,172.8,138.1,80.25,79.92,36,20.32,66,4640,4640,0,80,80
2020-09-17 05:54:29.7666,172.8,138.1,80.25,79.92,35.9,20.32,1,790.2,20.7,23.5,80.5,80
2020-09-17 05:54:30.0190,172.8,138.1,80.25,79.92,35.9,20.32,2,789.8,21.3,24,80.5,80
2020-09-17 05:54:30.2714,172.8,138.1,80.25,79.92,36,20.32,65,16970,16990,0,80.5,80
2020-09-17 05:54:30.5237,172.8,138.1,80.25,79.92,36,20.31,51,4.04,4.02,0,80.5,80
2020-09-17 05:54:30.7760,172.8,138.1,80.25,79.92,36,20.32,63,50,50,0,80.5,80
2020-09-17 05:54:31.0284,172.8,138.1,80.25,79.92,36,20.32,67,27.4,27.3,0,80.5,80
2020-09-17 05:54:31.2807,172.8,138.1,80.25,79.92,36.1,20.33,52,4.04,4.01,0,80.5,80
2020-09-17 05:54:31.5281,172.8,138.1,80.25,79.92,36.1,20.33,6,16970,27.4,4,80.5,80
2020-09-17 05:54:31.7754,172.8,138.1,80.25,79.92,35.9,20.33,7,16990,27.3,4,80.5,80
2020-09-17 05:54:32.0227,172.8,138.1,80.25,79.92,36,20.32,1,790.2,20.7,23.5,80.5,80
2020-09-17 05:54:32.2700,172.8,138.1,80.25,79.92,36,20.33,2,789.8,21.3,24,80.5,80
2020-09-17 05:54:32.5183,172.8,138.1,80.25,79.92,36,20.32,61,792.1,784.2,0,80.5,80
2020-09-17 05:54:32.7708,172.8,138.1,80.25,79.92,36,20.32,62,425,425,0,80.5,80
2020-09-17 05:54:33.0233,172.8,138.1,80.25,79.92,36,20.32,64,27.4,27.8,0,80.5,80
2020-09-17 05:54:33.2758,172.8,138.1,80.25,79.92,36.1,20.32,3,790.2,20.7,23,80.5,80
2020-09-17 05:54:33.5283,172.8,138.1,80.25,79.92,36.1,20.33,4,789.8,21.3,23,80.5,80
2020-09-17 05:54:33.7808,172.8,138.1,80.25,79.92,36,20.33,65,16960,17000,0,80.5,80
2020-09-17 05:54:34.0334,172.8,138.1,80.25,79.92,36,20.32,66,4640,4630,0,80.5,80
2020-09-17 05:54:34.2859,172.8,138.1,80.25,79.92,36.1,20.34,1,790.2,20.7,23.5,80.5,80
2020-09-17 05:54:34.5384,172.8,138.1,80.25,79.92,36,20.32,2,789.8,21.3,24,80.5,80
2020-09-17 05:54:34.7910,172.8,138.1,80.25,79.92,36,20.32,65,16960,17000,0,80.5,80
2020-09-17 05:54:35.0435,172.8,138.1,80.25,79.92,36,20.33,51,4.04,4.02,0,80.5,80
2020-09-17 05:54:35.2960,172.8,138.1,80.25,79.92,36,20.33,63,50,50,0,80.5,80
2020-09-17 05:54:35.5486,172.8,138.1,80.25,79.92,36,20.32,67,27.4,27.3,0,80.5,80
2020-09-17 05:54:35.7959,172.8,138.1,80.25,79.92,36,20.32,52,4.04,4.01,0,80.5,80
2020-09-17 05:54:36.0432,172.8,138.1,80.25,79.92,36,20.32,6,16960,27.4,4,80.5,80
2020-09-17 05:54:36.2906,172.8,138.1,80.25,79.92,36.1,20.32,7,17000,27.3,4,80.5,80
2020-09-17 05:54:36.5379,172.8,138.1,80.25,79.92,36.1,20.33,1,790.2,20.7,23.5,80.5,80
2020-09-17 05:54:36.7886,172.8,138.1,80.25,79.92,36,20.32,2,789.8,21.3,24,80.5,80
2020-09-17 05:54:37.0403,172.8,138.1,80.5,79.92,36,20.32,61,792.2,784.3,0,80.5,80.5
2020-09-17 05:54:37.2919,172.8,138.1,80.5,79.92,36,20.33,62,425,425,0,80.5,80.5
2020-09-17 05:54:37.5436,172.8,138.1,80.5,79.92,36,20.33,64,27.4,27.8,0,80.5,80.5
2020-09-17 05:54:37.7921,172.8,138.1,80.5,79.92,35.9,20.32,3,790.2,20.7,23,80.5,80.5
2020-09-17 05:54:38.0396,172.8,138.1,80.5,79.92,35.9,20.32,4,789.9,21.1,23,80.5,80.5
2020-09-17 05:54:38.2871,172.8,138.1,80.5,79.92,36,20.32,65,16960,17000,0,80.5,80.5
2020-09-17 05:54:38.5345,172.8,138.1,80.5,79.92,36,20.32,66,4640,4640,0,80.5,80.5
2020-09-17 05:54:38.7820,172.8,138.1,80.5,79.92,36,20.32,1,790.2,20.7,23.5,80.5,80.5
2020-09-17 05:54:39.0293,172.8,138.1,80.5,79.92,36,20.32,2,789.9,21.1,24,80.5,80.5
2020-09-17 05:54:39.2765,172.8,138.1,80.5,79.92,36.1,20.31,65,16960,16990,0,80.5,80.5
2020-09-17 05:54:39.5238,172.8,138.1,80.5,79.92,36.1,20.33,51,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:39.7710,172.8,138.1,80.5,79.92,36,20.32,63,50,50,0,80.5,80.5
2020-09-17 05:54:40.0183,172.8,138.1,80.5,79.92,36,20.33,67,27.4,27.3,0,80.5,80.5
2020-09-17 05:54:40.2656,172.8,138.1,80.5,79.92,36,20.32,52,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:40.5129,172.8,138.1,80.5,79.92,36,20.32,6,16960,27.4,4,80.5,80.5
2020-09-17 05:54:40.7603,172.8,138.1,80.5,79.92,35.9,20.32,7,16990,27.3,4,80.5,80.5
2020-09-17 05:54:41.0122,172.8,138.1,80.5,79.92,36,20.33,1,790.2,20.7,23.5,80.5,80.5
2020-09-17 05:54:41.2647,172.8,138.1,80.5,79.92,36.1,20.31,2,789.9,21.1,24,80.5,80.5
2020-09-17 05:54:41.5171,172.8,138.1,80.5,79.92,36,20.32,61,792.2,784.4,0,80.5,80.5
2020-09-17 05:54:41.7696,172.8,138.1,80.5,79.92,36,20.33,62,425,425,0,80.5,80.5
2020-09-17 05:54:42.0221,172.8,138.1,80.5,79.92,36,20.32,64,27.4,27.8,0,80.5,80.5
2020-09-17 05:54:42.2746,172.8,138.1,80.5,79.92,36.1,20.32,3,790.2,20.7,23,80.5,80.5
2020-09-17 05:54:42.5271,172.8,138.1,80.5,79.92,36.1,20.32,4,789.9,21.1,23,80.5,80.5
2020-09-17 05:54:42.7796,172.8,138.1,80.5,79.92,36,20.32,65,16960,16990,0,80.5,80.5
2020-09-17 05:54:43.0275,172.8,138.1,80.5,79.92,35.9,20.32,66,4630,4630,0,80.5,80.5
2020-09-17 05:54:43.2749,172.8,138.1,80.5,79.92,36,20.32,1,790.2,20.7,23.5,80.5,80.5
2020-09-17 05:54:43.5223,172.8,138.1,80.5,79.92,36,20.33,2,789.9,21.1,24,80.5,80.5
2020-09-17 05:54:43.7697,172.8,138.1,80.5,79.92,36,20.32,65,16960,16980,0,80.5,80.5
2020-09-17 05:54:44.0197,172.8,138.1,80.5,79.92,35.9,20.32,51,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:44.2714,172.8,138.1,80.5,79.92,36,20.32,63,50,50,0,80.5,80.5
2020-09-17 05:54:44.5231,172.8,138.1,80.5,79.92,36,20.33,67,27.4,27.3,0,80.5,80.5
2020-09-17 05:54:44.7748,172.8,138.1,80.5,79.92,36,20.32,52,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:45.0265,172.8,138.1,80.5,79.92,36,20.32,6,16970,27.4,4,80.5,80.5
2020-09-17 05:54:45.2747,172.8,138.1,80.5,79.92,36.1,20.32,7,16980,27.3,4,80.5,80.5
