Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:54:45.5219,172.8,138.1,80.5,79.92,36.1,20.3,1,790.3,20.7,23.5,80.5,80.5
2020-09-17 05:54:45.7691,172.8,138.1,80.5,79.92,36,20.32,2,789.9,21.1,24,80.5,80.5
2020-09-17 05:54:46.0163,172.8,138.1,80.5,79.92,35.9,20.33,61,792.2,784.3,0,80.5,80.5
2020-09-17 05:54:46.2678,172.8,138.1,80.5,79.92,36,20.33,62,425,425,0,80.5,80.5
2020-09-17 05:54:46.5203,172.8,138.1,80.5,79.92,36,20.32,64,27.4,27.8,0,80.5,80.5
2020-09-17 05:54:46.7727,172.8,138.1,80.5,79.92,36,20.32,3,790.3,20.7,23,80.5,80.5
2020-09-17 05:54:47.0252,172.8,138.1,80.5,79.92,36,20.32,4,789.9,21.1,23,80.5,80.5
2020-09-17 05:54:47.2757,172.8,138.1,80.5,79.92,36.1,20.32,65,16970,16980,0,80.5,80.5
2020-09-17 05:54:47.5231,172.8,138.1,80.5,79.92,36.1,20.33,66,4630,4640,0,80.5,80.5
2020-09-17 05:54:47.7705,172.8,138.1,80.5,79.92,36,20.32,1,790.3,20.7,23.5,80.5,80.5
2020-09-17 05:54:48.0179,172.8,138.1,80.5,79.92,36,20.32,2,789.9,21.1,24,80.5,80.5
2020-09-17 05:54:48.2652,172.8,138.1,80.5,79.92,36,20.33,65,16970,16990,0,80.5,80.5
2020-09-17 05:54:48.5177,172.8,138.1,80.5,79.92,36,20.32,51,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:48.7701,172.8,138.1,80.5,79.92,36,20.32,63,50,50,0,80.5,80.5
2020-09-17 05:54:49.0226,172.8,138.1,80.5,79.92,35.9,20.32,67,27.4,27.3,0,80.5,80.5
2020-09-17 05:54:49.2751,172.8,138.1,80.5,79.92,36,20.33,52,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:49.5228,172.8,138.1,80.5,79.92,36.1,20.33,6,16980,27.4,4,80.5,80.5
2020-09-17 05:54:49.7702,172.8,138.1,80.5,79.92,36,20.32,7,16980,27.3,4,80.5,80.5
2020-09-17 05:54:50.0176,172.8,138.1,80.5,79.92,36,20.32,1,790.3,20.7,23.5,80.5,80.5
2020-09-17 05:54:50.2650,172.8,138.1,80.5,79.92,36.1,20.32,2,789.9,21.1,24,80.5,80.5
2020-09-17 05:54:50.5174,172.8,138.1,80.5,79.92,36.1,20.32,61,792.2,784.3,0,80.5,80.5
2020-09-17 05:54:50.7699,172.8,138.1,80.5,79.92,36,20.32,62,425,425,0,80.5,80.5
2020-09-17 05:54:51.0224,172.8,138.1,80.5,79.92,36,20.32,64,27.5,27.8,0,80.5,80.5
2020-09-17 05:54:51.2748,172.8,138.1,80.5,79.92,36,20.34,3,790.3,20.7,23,80.5,80.5
2020-09-17 05:54:51.5266,172.8,138.2,80.5,79.98,36,20.32,4,789.9,21.1,23,80.5,80.5
2020-09-17 05:54:51.7775,172.8,138.2,80.5,79.98,36,20.32,65,16980,16980,0,80.5,80.5
2020-09-17 05:54:52.0284,172.8,138.2,80.5,79.98,36,20.32,66,4630,4630,0,80.5,80.5
2020-09-17 05:54:52.2793,172.8,138.2,80.5,79.98,36.1,20.33,1,790.3,20.7,23.5,80.5,80.5
2020-09-17 05:54:52.5309,172.8,138.2,80.5,79.98,36,20.33,2,790,21.1,24,80.5,80.5
2020-09-17 05:54:52.7834,172.8,138.2,80.5,79.98,36,20.32,65,16980,16990,0,80.5,80.5
2020-09-17 05:54:53.0359,172.8,138.2,80.5,79.98,36,20.33,51,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:53.2884,172.8,138.2,80.5,79.98,36.1,20.32,63,50,50,0,80.5,80.5
2020-09-17 05:54:53.5400,172.8,138.2,80.5,79.98,36,20.32,67,27.4,27.3,0,80.5,80.5
2020-09-17 05:54:53.7873,172.8,138.2,80.5,79.98,35.9,20.32,52,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:54.0347,172.8,138.2,80.5,79.98,36,20.32,6,16980,27.4,4,80.5,80.5
2020-09-17 05:54:54.2820,172.8,138.2,80.5,79.98,36,20.32,7,16990,27.3,4,80.5,80.5
2020-09-17 05:54:54.5293,172.8,138.2,80.5,79.98,36,20.32,1,790.3,20.7,23.5,80.5,80.5
2020-09-17 05:54:54.7808,172.8,138.2,80.5,79.98,36,20.32,2,790,21.1,24,80.5,80.5
2020-09-17 05:54:55.0335,172.8,138.2,80.5,79.98,36,20.32,61,792.3,784.4,0,80.5,80.5
2020-09-17 05:54:55.2862,172.8,138.2,80.5,79.98,36.1,20.32,62,425,425,0,80.5,80.5
2020-09-17 05:54:55.5390,172.8,138.2,80.5,79.98,36.1,20.34,64,27.5,27.8,0,80.5,80.5
2020-09-17 05:54:55.7918,172.8,138.2,80.5,79.98,36.1,20.33,3,790.3,20.7,23,80.5,80.5
2020-09-17 05:54:56.0446,172.8,138.2,80.5,79.98,36,20.34,4,790,21.1,23,80.5,80.5
2020-09-17 05:54:56.2975,172.8,138.2,80.5,79.98,36,20.31,65,16980,16990,0,80.5,80.5
2020-09-17 05:54:56.5504,172.8,138.2,80.5,79.98,36,20.33,66,4630,4630,0,80.5,80.5
2020-09-17 05:54:56.8011,172.8,138.2,80.5,79.98,35.9,20.33,1,790.3,20.7,23.5,80.5,80.5
2020-09-17 05:54:57.0484,172.8,138.2,80.5,79.98,36,20.32,2,790,21.1,24,80.5,80.5
2020-09-17 05:54:57.2957,172.8,138.2,80.5,79.98,36.1,20.32,65,16990,16990,0,80.5,80.5
2020-09-17 05:54:57.5430,172.8,138.2,80.5,79.98,36.1,20.32,51,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:57.7903,172.8,138.2,80.5,79.98,36,20.32,63,50,50,0,80.5,80.5
2020-09-17 05:54:58.0419,172.8,138.2,80.5,79.98,36,20.32,67,27.4,27.3,0,80.5,80.5
2020-09-17 05:54:58.2935,172.8,138.2,80.5,79.98,36.1,20.33,52,4.04,4.02,0,80.5,80.5
2020-09-17 05:54:58.5451,172.8,138.2,80.5,79.98,36,20.31,6,16990,27.4,4,80.5,80.5
2020-09-17 05:54:58.7967,172.8,138.2,80.5,79.98,36,20.33,7,16990,27.3,4,80.5,80.5
2020-09-17 05:54:59.0443,172.8,138.3,80.5,80.03,35.9,20.33,1,790.4,20.7,23.5,80.5,80.5
2020-09-17 05:54:59.2916,172.8,138.3,80.5,80.03,31.7,20.33,2,790.1,21.1,24,80.5,80.5
2020-09-17 05:54:59.5390,172.8,138.3,80.5,80.03,-36.6,20.32,61,788.9,781.3,0,80.5,80.5
2020-09-17 05:54:59.7863,172.8,138.3,80.5,80.03,-36.6,20.32,62,425,425,0,80.5,80.5
2020-09-17 05:55:00.0370,172.8,138.3,80.5,80.03,-36.5,20.32,64,29,29.3,0,80.5,80.5
2020-09-17 05:55:00.2898,172.8,138.3,80.5,80.03,-36.3,20.32,3,790.4,20.7,23,80.5,80.5
2020-09-17 05:55:00.5426,172.8,138.3,80.5,80.03,-36.2,20.33,4,790.1,21.1,23,80.5,80.5
2020-09-17 05:55:00.7955,172.8,138.3,80.5,80.03,-36.2,20.32,65,-18670,-18670,0,80.5,80.5
2020-09-17 05:55:01.0483,172.8,138.3,80.5,80.03,-36.2,20.32,66,4370,4370,0,80.5,80.5
2020-09-17 05:55:01.3010,172.8,138.3,80.5,80.03,-36.1,20.32,1,790.4,20.7,23.5,80.5,80.5
2020-09-17 05:55:01.5537,172.8,138.3,80.5,80.03,-36,20.3,2,790.1,21.1,24,80.5,80.5
2020-09-17 05:55:01.8064,172.8,138.3,80.5,80.03,-36.1,20.33,65,-18640,-18540,0,80.5,80.5
2020-09-17 05:55:02.0581,172.8,138.2,80.5,79.98,-36.1,20.32,51,4.04,4.02,0,80.5,80.5
2020-09-17 05:55:02.3056,172.8,138.2,80.5,79.98,-36.1,20.32,63,50,50,0,80.5,80.5
2020-09-17 05:55:02.5530,172.8,138.2,80.5,79.98,-36,20.33,67,27.4,27.3,0,80.5,80.5
2020-09-17 05:55:02.8005,172.8,138.2,80.5,79.98,-36,20.32,52,4.04,4.02,0,80.5,80.5
2020-09-17 05:55:03.0479,172.8,138.2,80.5,79.98,-36,20.33,6,-18560,27.4,4,80.5,80.5
2020-09-17 05:55:03.2954,172.8,138.2,80.5,79.98,-35.9,20.32,7,-18550,27.3,4,80.5,80.5
2020-09-17 05:55:03.5428,172.8,138.2,80.5,79.98,-35.9,20.32,1,790.4,20.7,23.5,80.5,80.5
2020-09-17 05:55:03.7901,172.8,138.2,80.5,79.98,-36,20.32,2,790.1,21.1,24,80.5,80.5
2020-09-17 05:55:04.0375,172.8,138.2,80.5,79.98,-36,20.32,61,788.5,780.8,0,80.5,80.5
2020-09-17 05:55:04.2861,172.8,138.2,80.5,79.98,-36,20.32,62,425,425,0,80.5,80.5
2020-09-17 05:55:04.5366,172.8,138.2,80.5,79.98,-36,20.32,64,29,29.3,0,80.5,80.5
2020-09-17 05:55:04.7871,172.8,138.2,80.5,79.98,-36.1,20.32,3,790.4,20.7,23,80.5,80.5
2020-09-17 05:55:05.0375,172.8,138.2,80.5,79.98,-35.9,20.33,4,790.1,21.1,23,80.5,80.5
2020-09-17 05:55:05.2869,172.8,138.2,80.5,79.98,-35.9,20.33,65,-18540,-18540,0,80.5,80.5
2020-09-17 05:55:05.5344,172.8,138.2,80.5,79.98,-36,20.33,66,4330,4320,0,80.5,80.5
2020-09-17 05:55:05.7818,172.8,138.2,80.5,79.98,-36,20.33,1,790.4,20.7,23.5,80.5,80.5
2020-09-17 05:55:06.0292,172.8,138.2,80.5,79.98,-36,20.33,2,786.6,-22.7,24,80.5,80.5
2020-09-17 05:55:06.2770,172.8,138.2,80.5,79.98,-36,20.32,65,-18540,-18540,0,80.5,80.5
2020-09-17 05:55:06.5255,172.8,138.2,80.5,79.98,-36,20.33,51,4.02,4,0,80.5,80.5
2020-09-17 05:55:06.7739,172.8,138.2,80.5,79.98,-36,20.33,63,50,50,0,80.5,80.5
2020-09-17 05:55:07.0224,172.8,138.2,80.5,79.98,-36,20.33,67,27.4,27.3,0,80.5,80.5
2020-09-17 05:55:07.2708,172.8,138.2,80.5,79.98,-36,20.32,52,4.02,4,0,80.5,80.5
2020-09-17 05:55:07.5182,172.8,138.2,80.5,79.98,-36,20.32,6,-18540,27.4,4,80.5,80.5
2020-09-17 05:55:07.7656,172.8,138.2,80.5,79.98,-36,20.33,7,-18540,27.3,4,80.5,80.5
2020-09-17 05:55:08.0129,172.8,138.2,80.5,79.98,-35.9,20.32,1,787,-23.1,23.5,80.5,80.5
2020-09-17 05:55:08.2603,172.8,138.2,80.5,79.98,-35.9,20.32,2,786.6,-22.7,24,80.5,80.5
2020-09-17 05:55:08.5084,172.8,138.2,80.5,79.98,-36,20.32,61,788.1,780.5,0,80.5,80.5
2020-09-17 05:55:08.7565,172.8,138.2,80.5,79.98,-36,20.32,62,425,425,0,80.5,80.5
2020-09-17 05:55:09.0046,172.8,138.2,80.5,79.98,-36,20.32,64,28.9,29.3,0,80.5,80.5
2020-09-17 05:55:09.2527,172.8,138.2,80.5,79.98,-36,20.32,3,787,-23.1,23,80.5,80.5
2020-09-17 05:55:09.5001,172.8,138.2,80.5,79.98,-36,20.32,4,786.6,-22.7,23,80.5,80.5
2020-09-17 05:55:09.7474,172.8,138.2,80.5,79.98,-36,20.32,65,-18540,-18540,0,80.5,80.5
2020-09-17 05:55:09.9946,172.8,138.2,80.5,79.98,-35.9,20.33,66,4330,4330,0,80.5,80.5
2020-09-17 05:55:10.2419,172.8,138.2,80.5,79.98,-35.9,20.33,1,787,-23.1,23.5,80.5,80.5
2020-09-17 05:55:10.4923,172.8,138.1,80.5,79.92,-36,20.33,2,786.6,-22.7,24,80.5,80.5
2020-09-17 05:55:10.7448,172.8,138.1,80.5,79.92,-36,20.33,65,-18540,-18540,0,80.5,80.5
2020-09-17 05:55:10.9973,172.8,138.1,80.5,79.92,-35.9,20.32,51,4.02,4,0,80.5,80.5
2020-09-17 05:55:11.2498,172.8,138.1,80.5,79.92,-36,20.32,63,50,50,0,80.5,80.5
2020-09-17 05:55:11.4995,172.8,138.1,80.5,79.92,-36,20.33,67,27.5,27.4,0,80.5,80.5
2020-09-17 05:55:11.7468,172.8,138.1,80.5,79.92,-36.1,20.32,52,4.02,4,0,80.5,80.5
2020-09-17 05:55:11.9941,172.8,138.1,80.5,79.92,-35.9,20.34,6,-18540,27.5,4,80.5,80.5
2020-09-17 05:55:12.2414,172.8,138.1,80.5,79.92,-36,20.32,7,-18540,27.4,4,80.5,80.5
2020-09-17 05:55:12.4917,172.8,138.1,80.5,79.92,-36,20.32,1,787,-23.1,23.5,80.5,80.5
2020-09-17 05:55:12.7442,172.8,138.1,80.5,79.92,-36,20.32,2,786.6,-22.7,24,80.5,80.5
2020-09-17 05:55:12.9967,172.8,138.1,80.5,79.92,-35.9,20.32,61,787.8,780.3,0,80.5,80.5
2020-09-17 05:55:13.2492,172.8,138.1,80.5,79.92,-36,20.32,62,425,425,0,80.5,80.5
2020-09-17 05:55:13.5016,172.8,138.1,80.5,79.92,-36,20.33,64,29,29.3,0,80.5,80.5
2020-09-17 05:55:13.7537,172.8,138.1,80.5,79.92,-36,20.32,3,786.5,-23.1,23,80.5,80.5
2020-09-17 05:55:14.0058,172.8,138.1,80.5,79.92,-36,20.32,4,786.1,-22.7,23,80.5,80.5
2020-09-17 05:55:14.2579,172.8,138.1,80.5,79.92,-36,20.32,65,-18540,-18540,0,80.5,80.5
2020-09-17 05:55:14.5101,172.8,138.1,80.5,79.92,-36,20.32,66,4340,4340,0,80.5,80.5
2020-09-17 05:55:14.7626,172.8,138.1,80.5,79.92,-36,20.33,1,786.5,-23.1,23.5,80.5,80.5
2020-09-17 05:55:15.0150,172.8,138.1,80.5,79.92,-35.9,20.32,2,786.1,-22.7,24,80.5,80.5
2020-09-17 05:55:15.2674,172.8,138.1,80.5,79.92,-36,20.33,65,-18540,-18540,0,80.5,80.5
2020-09-17 05:55:15.5199,172.8,138.1,80.5,79.92,-36,20.33,51,4.02,4,0,80.5,80.5
2020-09-17 05:55:15.7723,172.8,138.1,80.5,79.92,-35.9,20.33,63,50,50,0,80.5,80.5
2020-09-17 05:55:16.0248,172.8,138.1,80.5,79.92,-35.9,20.33,67,27.5,27.4,0,80.5,80.5
2020-09-17 05:55:16.2773,172.8,138.1,80.5,79.92,-36,20.33,52,4.02,4,0,80.5,80.5
2020-09-17 05:55:16.5297,172.8,138.1,80.5,79.92,-36,20.33,6,-18540,27.5,4,80.5,80.5
2020-09-17 05:55:16.7823,172.8,138.1,80.5,79.92,-36,20.33,7,-18540,27.4,4,80.5,80.5
2020-09-17 05:55:17.0348,172.8,138.1,80.5,79.92,-36,20.32,1,786.5,-23.1,23.5,80.5,80.5
2020-09-17 05:55:17.2873,172.8,138.1,80.5,79.92,-36,20.23,2,786.1,-22.7,24,80.5,80.5
2020-09-17 05:55:17.5398,172.8,138.1,80.5,79.92,-35.9,20.32,61,787.6,779.9,0,80.5,80.5
2020-09-17 05:55:17.7883,172.8,138.1,80.5,79.92,-35.9,20.32,62,425,425,0,80.5,80.5
2020-09-17 05:55:18.0356,172.8,138.1,80.5,79.92,-36,20.32,64,29,29.3,0,80.5,80.5
2020-09-17 05:55:18.2829,172.8,138.1,80.5,79.92,-36,20.32,3,786.5,-23.1,23,80.5,80.5
2020-09-17 05:55:18.5303,172.8,138.1,80.5,79.92,-36,20.33,4,786.1,-22.7,23,80.5,80.5
2020-09-17 05:55:18.7816,172.8,138.1,80.5,79.92,-36,20.32,65,-18550,-18540,0,80.5,80.5
2020-09-17 05:55:19.0340,172.8,138.1,80.5,79.92,-36,20.32,66,4340,4340,0,80.5,80.5
2020-09-17 05:55:19.2864,172.8,138.1,80.5,79.92,-36,20.32,1,786.5,-23.1,23.5,80.5,80.5
2020-09-17 05:55:19.5388,172.8,138.1,80.5,79.92,-36,20.32,2,786.1,-22.7,24,80.5,80.5
2020-09-17 05:55:19.7882,172.8,138.1,80.5,79.92,-35.9,20.32,65,-18550,-18540,0,80.5,80.5
2020-09-17 05:55:20.0364,172.8,138.1,80.5,79.92,-36,20.33,51,4.02,4,0,80.5,80.5
2020-09-17 05:55:20.2847,172.8,138.1,80.5,79.92,-36,20.32,63,50,50,0,80.5,80.5
2020-09-17 05:55:20.5330,172.8,138.1,80.5,79.92,-36,20.32,67,27.5,27.4,0,80.5,80.5
2020-09-17 05:55:20.7809,172.8,138.1,80.5,79.92,-36,20.32,52,4.02,4,0,80.5,80.5
2020-09-17 05:55:21.0283,172.8,138.1,80.5,79.92,-36,20.31,6,-18540,27.5,4,80.5,80.5
2020-09-17 05:55:21.2757,172.8,138.1,80.5,79.92,-36.1,20.32,7,-18540,27.4,4,80.5,80.5
2020-09-17 05:55:21.5232,172.8,138.1,80.5,79.92,-36,20.32,1,786,-23.1,23.5,80.5,80.5
2020-09-17 05:55:21.7706,172.8,138.1,80.5,79.92,-36,20.33,2,785.7,-23,24,80.5,80.5
2020-09-17 05:55:22.0179,172.8,138.1,80.5,79.92,-36,20.33,61,787.3,779.7,0,80.5,80.5
2020-09-17 05:55:22.2652,172.8,138.1,80.5,79.92,-36,20.32,62,425,425,0,80.5,80.5
2020-09-17 05:55:22.5125,172.8,138.1,80.5,79.92,-35.9,20.32,64,28.9,29.2,0,80.5,80.5
2020-09-17 05:55:22.7597,172.8,138.1,80.5,79.92,-35.9,20.33,3,786,-23.1,23,80.5,80.5
2020-09-17 05:55:23.0084,172.8,138.1,80.5,79.92,-36,20.32,4,785.7,-23,23,80.5,80.5
2020-09-17 05:55:23.2581,172.8,138.1,80.5,79.92,-36,20.33,65,-18540,-18540,0,80.5,80.5
2020-09-17 05:55:23.5078,172.8,138.1,80.5,79.92,-36,20.32,66,4340,4340,0,80.5,80.5
2020-09-17 05:55:23.7575,172.8,138.1,80.5,79.92,-36,20.32,1,786,-23.1,23.5,80.5,80.5
2020-09-17 05:55:24.0077,172.8,138.1,80.5,79.92,-36,20.32,2,785.7,-23,24,80.5,80.5
2020-09-17 05:55:24.2602,172.8,138.1,80.5,79.92,-36,20.33,65,-18540,-18540,0,80.5,80.5
2020-09-17 05:55:24.5128,172.8,138.1,80.5,79.92,-35.9,20.32,51,4.02,4,0,80.5,80.5
2020-09-17 05:55:24.7653,172.8,138.1,80.5,79.92,-36,20.33,63,50,50,0,80.5,80.5
2020-09-17 05:55:25.0178,172.8,138.1,80.25,79.92,-36,20.32,67,27.5,27.4,0,80.5,80.5
2020-09-17 05:55:25.2704,172.8,138.1,80.25,79.92,-35.9,20.32,52,4.02,4,0,80.5,80.5
2020-09-17 05:55:25.5229,172.8,138.1,80.25,79.92,-35.9,20.32,6,-18540,27.5,4,80.5,80.5
2020-09-17 05:55:25.7755,172.8,138.1,80.25,79.92,-36,20.32,7,-18530,27.4,4,80.5,80.5
2020-09-17 05:55:26.0270,172.8,138.1,80.25,79.92,-36,20.32,1,786,-23.1,23.5,80.5,80.5
2020-09-17 05:55:26.2742,172.8,138.1,80.25,79.92,-36,20.3,2,785.7,-23,24,80.5,80.5
2020-09-17 05:55:26.5214,172.8,138.1,80.25,79.92,-35.9,20.32,61,787.2,779.5,0,80.5,80.5
2020-09-17 05:55:26.7686,172.8,138.1,80.25,79.92,-36,20.33,62,425,425,0,80.5,80.5
2020-09-17 05:55:27.0158,172.8,138.1,80.25,79.92,-36,20.32,64,29,29.3,0,80.5,80.5
2020-09-17 05:55:27.2683,172.8,138.1,80.25,79.92,-35.9,20.32,3,786,-23.1,23,80.5,80.5
2020-09-17 05:55:27.5208,172.8,138.1,80.25,79.92,-35.9,20.32,4,785.7,-23,23,80.5,80.5
2020-09-17 05:55:27.7733,172.8,138.1,80.25,79.92,-36,20.32,65,-18540,-18530,0,80.5,80.5
2020-09-17 05:55:28.0258,172.8,138.1,80.25,79.92,-36,20.33,66,4350,4350,0,80.5,80.5
2020-09-17 05:55:28.2783,172.8,138.1,80.25,79.92,-36,20.32,1,785.8,-23.1,23.5,80.5,80
2020-09-17 05:55:28.5308,172.8,138.1,80.25,79.92,-36,20.32,2,785.5,-23,24,80.5,80
2020-09-17 05:55:28.7833,172.8,138.1,80.25,79.92,-36,20.32,65,-18540,-18520,0,80.5,80
2020-09-17 05:55:29.0353,172.8,138.1,80.25,79.92,-36,20.33,51,4.01,4,0,80.5,80
2020-09-17 05:55:29.2854,172.8,138.1,80.25,79.92,-36,20.33,63,50,50,0,80.5,80
2020-09-17 05:55:29.5355,172.8,138.1,80.25,79.92,-35.9,20.32,67,27.5,27.4,0,80.5,80
2020-09-17 05:55:29.7856,172.8,138.1,80.25,79.92,-36,20.33,52,4.02,3.99,0,80.5,80
2020-09-17 05:55:30.0357,172.8,138.1,80.25,79.92,-35.9,20.33,6,-18540,27.5,4,80.5,80
2020-09-17 05:55:30.2853,172.8,138.1,80.25,79.92,-35.9,20.32,7,-18520,27.4,4,80.5,80
2020-09-17 05:55:30.5347,172.8,138.1,80.25,79.92,-35.9,20.32,1,785.8,-23.1,23.5,80.5,80
2020-09-17 05:55:30.7842,172.8,138.1,80.25,79.92,-36,20.32,2,785.5,-23,24,80.5,80
2020-09-17 05:55:31.0336,172.8,138.1,80.25,79.92,-36,20.35,61,787,779.3,0,80.5,80
2020-09-17 05:55:31.2852,172.8,138.1,80.25,79.92,-35.9,20.32,62,425,425,0,80.5,80
2020-09-17 05:55:31.5373,172.8,138.1,80.25,79.92,-36,20.33,64,29,29.3,0,80.5,80
2020-09-17 05:55:31.7895,172.8,138.1,80.25,79.92,-36,20.32,3,785.8,-23.1,23,80.5,80
2020-09-17 05:55:32.0417,172.8,138.1,80.25,79.92,-35.9,20.33,4,785.5,-23,23,80.5,80
2020-09-17 05:55:32.2919,172.8,138.1,80.25,79.92,-35.9,20.32,65,-18540,-18510,0,80.5,80
2020-09-17 05:55:32.5393,172.8,138.1,80.25,79.92,-36,20.32,66,4350,4350,0,80.5,80
2020-09-17 05:55:32.7866,172.8,138.1,80.25,79.92,-36,20.32,1,785.8,-23.1,23.5,80.5,80
2020-09-17 05:55:33.0340,172.8,138.1,80.25,79.92,-35.9,20.33,2,785.5,-23,24,80.5,80
2020-09-17 05:55:33.2813,172.8,138.1,80.25,79.92,-36,20.32,65,-18550,-18520,0,80.5,80
2020-09-17 05:55:33.5313,172.8,138.1,80.25,79.92,-36,20.33,51,4.01,4,0,80.5,80
2020-09-17 05:55:33.7814,172.8,138.1,80.25,79.92,-36,20.32,63,50,50,0,80.5,80
2020-09-17 05:55:34.0314,172.8,138.1,80.25,79.92,-35.9,20.32,67,27.5,27.4,0,80.5,80
2020-09-17 05:55:34.2814,172.8,138.1,80.25,79.92,-35.9,20.32,52,4.02,3.99,0,80.5,80
2020-09-17 05:55:34.5338,172.8,138.1,80.25,79.92,-36,20.32,6,-18550,27.5,4,80.5,80
2020-09-17 05:55:34.7863,172.8,138.1,80.25,79.92,-36,20.32,7,-18510,27.4,4,80.5,80
2020-09-17 05:55:35.0388,172.8,138.1,80.25,79.92,-35.9,20.33,1,785.5,-23.1,23.5,80.5,80
2020-09-17 05:55:35.2914,172.8,138.1,80.25,79.92,-36,20.32,2,785.1,-22.7,24,80.5,80
2020-09-17 05:55:35.5424,172.8,138.1,80.25,79.92,-36,20.33,61,786.9,779.2,0,80.5,80
2020-09-17 05:55:35.7925,172.8,138.1,80.25,79.92,-36,20.3,62,425,425,0,80.5,80
2020-09-17 05:55:36.0425,172.8,138.1,80.25,79.92,-35.9,20.32,64,28.9,29.2,0,80.5,80
2020-09-17 05:55:36.2925,172.8,138.1,80.25,79.92,-36,20.32,3,785.5,-23.1,23,80.5,80
2020-09-17 05:55:36.5410,172.8,138.1,80,79.92,-36,20.32,4,785.1,-22.7,23,80.5,80
2020-09-17 05:55:36.7884,172.8,138.1,80,79.92,-35.9,20.32,65,-18540,-18500,0,80.5,80
2020-09-17 05:55:37.0358,172.8,138.1,80,79.92,-35.9,20.32,66,4340,4340,0,80.5,80
2020-09-17 05:55:37.2832,172.8,138.1,80,79.92,-36,20.32,1,785.5,-23.1,23.5,80.5,80
2020-09-17 05:55:37.5316,172.8,138.1,80,79.92,-36,20.32,2,785.1,-22.7,24,80.5,80
2020-09-17 05:55:37.7841,172.8,138.1,80,79.92,-36,20.32,65,-18550,-18510,0,80.5,80
2020-09-17 05:55:38.0366,172.8,138.1,80,79.92,-35.9,20.32,51,4.01,3.99,0,80.5,80
2020-09-17 05:55:38.2891,172.8,138.1,80,79.92,-36,20.33,63,50,50,0,80.5,80
2020-09-17 05:55:38.5409,172.8,138,80,79.86,-36,20.33,67,27.5,27.4,0,80.5,80
2020-09-17 05:55:38.7883,172.8,138,80,79.86,-35.9,20.33,52,4.01,3.99,0,80.5,80
2020-09-17 05:55:39.0357,172.8,138,80,79.86,-35.9,20.32,6,-18540,27.5,4,80.5,80
2020-09-17 05:55:39.2831,172.8,138,80,79.86,-35.9,20.32,7,-18510,27.4,4,80.5,80
2020-09-17 05:55:39.5305,172.8,138,80,79.86,-35.9,20.33,1,785.5,-23.1,23.5,80.5,80
2020-09-17 05:55:39.7779,172.8,138,80,79.86,-35.9,20.33,2,785.1,-22.7,24,80.5,80
2020-09-17 05:55:40.0253,172.8,138,80,79.86,-36,20.32,61,786.7,779.1,0,80.5,80
2020-09-17 05:55:40.2727,172.8,138,80,79.86,-36,20.33,62,425,425,0,80.5,80
2020-09-17 05:55:40.5202,172.8,138,80,79.86,-35.9,20.3,64,29,29.3,0,80.5,80
2020-09-17 05:55:40.7724,172.8,138,80,79.86,-35.9,20.32,3,785.5,-23.1,23,80.5,80
2020-09-17 05:55:41.0249,172.8,138,80,79.86,-35.9,20.32,4,785.1,-22.7,23,80.5,80
2020-09-17 05:55:41.2774,172.8,138,80,79.86,-36,20.33,65,-18540,-18510,0,80.5,80
2020-09-17 05:55:41.5299,172.8,138,80,79.86,-36,20.32,66,4340,4340,0,80.5,80
2020-09-17 05:55:41.7803,172.8,138,80,79.86,-35.9,20.32,1,785.5,-23.1,23.5,80.5,80
2020-09-17 05:55:42.0275,172.8,138,80,79.86,-35.9,20.32,2,785.1,-22.7,24,80.5,80
2020-09-17 05:55:42.2747,172.8,138,80,79.86,-36,20.33,65,-18540,-18520,0,80.5,80
2020-09-17 05:55:42.5220,172.8,138,80,79.86,-36,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:55:42.7692,172.8,138,80,79.86,-36,20.32,63,50,50,0,80,80
2020-09-17 05:55:43.0165,172.8,138,80,79.86,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:55:43.2638,172.8,138,80,79.86,-36,20.32,52,4.01,3.99,0,80,80
2020-09-17 05:55:43.5111,172.8,138,80,79.86,-36,20.32,6,-18530,27.5,4,80,80
2020-09-17 05:55:43.7584,172.8,138,80,79.86,-35.9,20.33,7,-18520,27.4,4,80,80
2020-09-17 05:55:44.0073,172.8,138,80,79.86,-35.9,20.33,1,785.3,-23.1,23.5,80,80
2020-09-17 05:55:44.2563,172.8,138,80,79.86,-36,20.33,2,785,-22.7,24,80,80
2020-09-17 05:55:44.5052,172.8,138,80,79.86,-36,20.33,61,786.6,779,0,80,80
2020-09-17 05:55:44.7542,172.8,138,80,79.86,-35.9,20.31,62,425,425,0,80,80
2020-09-17 05:55:45.0029,172.8,137.9,80,79.8,-36,20.33,64,29,29.3,0,80,80
2020-09-17 05:55:45.2514,172.8,137.9,80,79.8,-36,20.32,3,785.3,-23.1,23,80,80
2020-09-17 05:55:45.4998,172.8,137.9,80,79.8,-35.9,20.32,4,785,-22.7,23,80,80
2020-09-17 05:55:45.7483,172.8,137.9,80,79.8,-35.9,20.42,65,-18530,-18520,0,80,80
2020-09-17 05:55:45.9991,172.8,137.9,80,79.8,-35.9,20.32,66,4340,4340,0,80,80
2020-09-17 05:55:46.2516,172.8,137.9,80,79.8,-35.9,20.32,1,785.3,-23.1,23.5,80,80
2020-09-17 05:55:46.5041,172.8,137.9,80,79.8,-35.9,20.32,2,785,-22.7,24,80,80
2020-09-17 05:55:46.7566,172.8,137.9,80,79.8,-35.9,20.33,65,-18530,-18520,0,80,80
2020-09-17 05:55:47.0083,172.8,137.9,80,79.8,-36,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:55:47.2587,172.8,137.9,80,79.8,-36,20.32,63,50,50,0,80,80
2020-09-17 05:55:47.5092,172.8,137.9,80,79.8,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:55:47.7596,172.8,137.9,80,79.8,-36,20.33,52,4.01,3.99,0,80,80
2020-09-17 05:55:48.0104,172.8,137.9,80,79.8,-36,20.32,6,-18540,27.5,4,80,80
2020-09-17 05:55:48.2629,172.8,137.9,80,79.8,-36,20.32,7,-18520,27.4,4,80,80
2020-09-17 05:55:48.5153,172.8,137.9,80,79.8,-35.9,20.32,1,785.3,-23.1,23.5,80,80
2020-09-17 05:55:48.7678,172.8,137.9,80,79.8,-35.9,20.33,2,785,-22.7,24,80,80
2020-09-17 05:55:49.0203,172.8,137.9,80,79.8,-36,20.33,61,786.4,778.8,0,80,80
2020-09-17 05:55:49.2687,172.8,137.9,80,79.8,-36,20.32,62,425,425,0,80,80
2020-09-17 05:55:49.5161,172.8,137.9,80,79.8,-35.9,20.34,64,28.9,29.3,0,80,80
2020-09-17 05:55:49.7634,172.8,137.9,80,79.8,-36,20.32,3,785,-23.1,23,80,80
2020-09-17 05:55:50.0108,172.8,137.9,80,79.8,-36,20.33,4,784.8,-23,23,80,80
2020-09-17 05:55:50.2603,172.8,137.9,80,79.8,-36,20.33,65,-18540,-18530,0,80,80
2020-09-17 05:55:50.5102,172.8,137.9,80,79.8,-36,20.32,66,4340,4340,0,80,80
2020-09-17 05:55:50.7602,172.8,137.9,80,79.8,-36,20.33,1,785,-23.1,23.5,80,80
2020-09-17 05:55:51.0101,172.8,137.9,80,79.8,-36,20.33,2,784.8,-23,24,80,80
2020-09-17 05:55:51.2620,172.8,137.9,80,79.8,-36,20.32,65,-18540,-18530,0,80,80
2020-09-17 05:55:51.5144,172.8,137.9,80,79.8,-35.9,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:55:51.7669,172.8,137.9,80,79.8,-36,20.32,63,50,50,0,80,80
2020-09-17 05:55:52.0193,172.8,137.9,80,79.8,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:55:52.2685,172.8,137.9,80,79.8,-36,20.32,52,4.01,3.99,0,80,80
2020-09-17 05:55:52.5168,172.8,137.9,80,79.8,-35.9,20.32,6,-18540,27.5,4,80,80
2020-09-17 05:55:52.7650,172.8,137.9,80,79.8,-36,20.32,7,-18520,27.4,4,80,80
2020-09-17 05:55:53.0133,172.8,137.9,80,79.8,-36,20.32,1,785,-23.1,23.5,80,80
2020-09-17 05:55:53.2633,172.8,137.9,80,79.8,-35.9,20.32,2,784.8,-23,24,80,80
2020-09-17 05:55:53.5158,172.8,137.9,80,79.8,-35.9,20.33,61,786.4,778.6,0,80,80
2020-09-17 05:55:53.7683,172.8,137.9,80,79.8,-36,20.34,62,425,425,0,80,80
2020-09-17 05:55:54.0208,172.8,137.9,80,79.8,-36,20.32,64,28.9,29.3,0,80,80
2020-09-17 05:55:54.2733,172.8,137.9,80,79.8,-35.9,20.3,3,785,-23.1,23,80,80
2020-09-17 05:55:54.5258,172.8,137.9,80,79.8,-36,20.32,4,784.8,-23,23,80,80
2020-09-17 05:55:54.7783,172.8,137.9,80,79.8,-36,20.32,65,-18540,-18530,0,80,80
2020-09-17 05:55:55.0308,172.8,137.9,80,79.8,-36,20.33,66,4340,4340,0,80,80
2020-09-17 05:55:55.2827,172.8,137.9,80,79.8,-35.9,20.32,1,785,-23.1,23.5,80,80
2020-09-17 05:55:55.5336,172.8,137.9,80,79.8,-35.9,20.32,2,784.8,-23,24,80,80
2020-09-17 05:55:55.7845,172.8,137.9,80,79.8,-36,20.32,65,-18530,-18520,0,80,80
2020-09-17 05:55:56.0354,172.8,137.9,80,79.8,-36,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:55:56.2864,172.8,137.9,80,79.8,-35.9,20.32,63,50,50,0,80,80
2020-09-17 05:55:56.5364,172.8,137.8,80,79.75,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:55:56.7859,172.8,137.8,80,79.75,-36.1,20.33,52,4.01,3.99,0,80,80
2020-09-17 05:55:57.0353,172.8,137.8,80,79.75,-36,20.32,6,-18540,27.5,4,80,80
2020-09-17 05:55:57.2848,172.8,137.8,80,79.75,-36,20.33,7,-18530,27.4,4,80,80
2020-09-17 05:55:57.5330,172.8,137.8,80,79.75,-36,20.32,1,784.9,-23.1,23.5,80,80
2020-09-17 05:55:57.7804,172.8,137.8,80,79.75,-36,20.33,2,784.6,-23,24,80,80
2020-09-17 05:55:58.0277,172.8,137.8,80,79.75,-36,20.32,61,786.2,778.6,0,80,80
2020-09-17 05:55:58.2751,172.8,137.8,80,79.75,-35.9,20.32,62,425,425,0,80,80
2020-09-17 05:55:58.5225,172.8,137.8,80,79.75,-36,20.33,64,29,29.3,0,80,80
2020-09-17 05:55:58.7698,172.8,137.8,80,79.75,-36,20.32,3,784.9,-23.1,23,80,80
2020-09-17 05:55:59.0172,172.8,137.8,80,79.75,-36,20.33,4,784.6,-23,23,80,80
2020-09-17 05:55:59.2646,172.8,137.8,80,79.75,-35.9,20.32,65,-18540,-18530,0,80,80
2020-09-17 05:55:59.5127,172.8,137.8,80,79.75,-36,20.32,66,4340,4350,0,80,80
2020-09-17 05:55:59.7615,172.8,137.8,80,79.75,-36,20.29,1,784.9,-23.1,23.5,80,80
2020-09-17 05:56:00.0104,172.8,137.8,80,79.75,-36,20.32,2,784.6,-23,24,80,80
2020-09-17 05:56:00.2592,172.8,137.8,80,79.75,-35.9,20.32,65,-18530,-18530,0,80,80
2020-09-17 05:56:00.5099,172.8,137.8,80,79.75,-36,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:56:00.7624,172.8,137.8,80,79.75,-36,20.32,63,50,50,0,80,80
2020-09-17 05:56:01.0150,172.8,137.8,80,79.75,-36,20.33,67,27.5,27.4,0,80,80
2020-09-17 05:56:01.2675,172.8,137.8,80,79.75,-35.9,20.33,52,4.01,3.99,0,80,80
2020-09-17 05:56:01.5175,172.8,137.8,80,79.75,-36,20.32,6,-18530,27.5,4,80,80
2020-09-17 05:56:01.7648,172.8,137.8,80,79.75,-36,20.32,7,-18530,27.4,4,80,80
2020-09-17 05:56:02.0122,172.8,137.8,80,79.75,-36,20.34,1,784.9,-23.1,23.5,80,80
2020-09-17 05:56:02.2595,172.8,137.8,80,79.75,-35.9,20.32,2,784.6,-23,24,80,80
2020-09-17 05:56:02.5070,172.8,137.8,80,79.75,-36,20.32,61,786.1,778.6,0,80,80
2020-09-17 05:56:02.7548,172.8,137.8,80,79.75,-35.9,20.32,62,425,425,0,80,80
2020-09-17 05:56:03.0027,172.8,137.8,80,79.75,-35.9,20.32,64,28.9,29.3,0,80,80
2020-09-17 05:56:03.2506,172.8,137.8,80,79.75,-35.9,20.32,3,784.9,-23.1,23,80,80
2020-09-17 05:56:03.4984,172.8,137.8,80,79.75,-36,20.32,4,784.6,-23,23,80,80
2020-09-17 05:56:03.7499,172.8,137.8,80,79.75,-36,20.32,65,-18530,-18530,0,80,80
2020-09-17 05:56:04.0022,172.8,137.8,80,79.75,-35.9,20.32,66,4340,4340,0,80,80
2020-09-17 05:56:04.2546,172.8,137.8,80,79.75,-36,20.32,1,784.8,-23.1,23.5,80,80
2020-09-17 05:56:04.5070,172.8,137.8,80,79.75,-36,20.32,2,784.4,-23,24,80,80
2020-09-17 05:56:04.7595,172.8,137.8,80,79.75,-36,20.32,65,-18530,-18530,0,80,80
2020-09-17 05:56:05.0121,172.8,137.8,80,79.75,-35.9,20.31,51,4.01,3.99,0,80,80
2020-09-17 05:56:05.2646,172.8,137.8,80,79.75,-35.9,20.32,63,50,50,0,80,80
2020-09-17 05:56:05.5172,172.8,137.8,80,79.75,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:56:05.7684,172.8,137.8,80,79.75,-36,20.32,52,4.01,3.99,0,80,80
2020-09-17 05:56:06.0194,172.8,137.8,80,79.75,-35.9,20.32,6,-18540,27.5,4,80,80
2020-09-17 05:56:06.2703,172.8,137.8,80,79.75,-35.9,20.32,7,-18530,27.4,4,80,80
2020-09-17 05:56:06.5212,172.8,137.8,80,79.75,-36,20.32,1,784.8,-23.1,23.5,80,80
2020-09-17 05:56:06.7694,172.8,137.8,80,79.75,-36.1,20.33,2,784.4,-23,24,80,80
2020-09-17 05:56:07.0167,172.8,137.8,80,79.75,-36,20.32,61,786,778.5,0,80,80
2020-09-17 05:56:07.2641,172.8,137.8,80,79.75,-35.9,20.32,62,425,425,0,80,80
2020-09-17 05:56:07.5114,172.8,137.8,80,79.75,-36,20.33,64,28.7,29,0,80,80
2020-09-17 05:56:07.7588,172.8,137.8,80,79.75,-36,20.33,3,784.8,-23.1,23,80,80
2020-09-17 05:56:08.0113,172.8,137.8,80,79.75,-35.9,20.32,4,784.4,-23,23,80,80
2020-09-17 05:56:08.2638,172.8,137.8,80,79.75,-35.9,20.33,65,-18560,-18550,0,80,80
2020-09-17 05:56:08.5164,172.8,137.8,80,79.75,-36,20.32,66,4390,4390,0,80,80
2020-09-17 05:56:08.7689,172.8,137.8,80,79.75,-36,20.32,1,784.8,-23.1,23.5,80,80
2020-09-17 05:56:09.0205,172.8,137.8,80,79.75,-36,20.33,2,784.4,-23,24,80,80
2020-09-17 05:56:09.2721,172.8,137.8,80,79.75,-36,20.33,65,-18560,-18550,0,80,80
2020-09-17 05:56:09.5236,172.8,137.8,80,79.75,-36,20.33,51,4.01,3.99,0,80,80
2020-09-17 05:56:09.7751,172.8,137.8,80,79.75,-35.9,20.32,63,50,50,0,80,80
2020-09-17 05:56:10.0273,172.8,137.8,80,79.75,-35.9,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:56:10.2798,172.8,137.8,80,79.75,-36,20.32,52,4.01,3.99,0,80,80
2020-09-17 05:56:10.5323,172.8,137.8,80,79.75,-36,20.32,6,-18560,27.5,4,80,80
2020-09-17 05:56:10.7849,172.8,137.8,80,79.75,-36,20.32,7,-18560,27.4,4,80,80
2020-09-17 05:56:11.0346,172.8,137.8,80,79.75,-36,20.32,1,784.8,-23.1,23.5,80,80
2020-09-17 05:56:11.2825,172.8,137.8,80,79.75,-36.1,20.33,2,784.4,-23,24,80,80
2020-09-17 05:56:11.5304,172.8,137.8,80,79.75,-36,20.33,61,785.9,778.2,0,80,80
2020-09-17 05:56:11.7783,172.8,137.8,80,79.75,-35.9,20.32,62,425,425,0,80,80
2020-09-17 05:56:12.0261,172.8,137.8,80,79.75,-36,20.33,64,28.7,29,0,80,80
2020-09-17 05:56:12.2735,172.8,137.8,80,79.75,-36,20.32,3,784.5,-23.3,23,80,80
2020-09-17 05:56:12.5208,172.8,137.8,80,79.75,-35.9,20.32,4,784.2,-23,23,80,80
2020-09-17 05:56:12.7682,172.8,137.8,80,79.75,-35.9,20.32,65,-18560,-18550,0,80,80
2020-09-17 05:56:13.0160,172.8,137.8,80,79.75,-36,20.33,66,4430,4430,0,80,80
2020-09-17 05:56:13.2658,172.8,137.8,80,79.75,-36,20.32,1,784.5,-23.3,23.5,80,80
2020-09-17 05:56:13.5156,172.8,137.8,80,79.75,-36,20.33,2,784.2,-23,24,80,80
2020-09-17 05:56:13.7654,172.8,137.8,80,79.75,-36,20.32,65,-18560,-18560,0,80,80
2020-09-17 05:56:14.0152,172.8,137.8,80,79.75,-36,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:56:14.2672,172.8,137.8,80,79.75,-36,20.32,63,50,50,0,80,80
2020-09-17 05:56:14.5197,172.8,137.8,80,79.75,-35.9,20.33,67,27.5,27.4,0,80,80
2020-09-17 05:56:14.7723,172.8,137.8,80,79.75,-35.9,20.32,52,4.01,3.98,0,80,80
2020-09-17 05:56:15.0248,172.8,137.8,80,79.75,-36,20.33,6,-18570,27.5,4,80,80
2020-09-17 05:56:15.2773,172.8,137.8,80,79.75,-36,20.32,7,-18570,27.4,4,80,80
2020-09-17 05:56:15.5297,172.8,137.8,80,79.75,-35.9,20.32,1,784.5,-23.3,23.5,80,80
2020-09-17 05:56:15.7821,172.8,137.8,80,79.75,-35.9,20.32,2,784.2,-23,24,80,80
2020-09-17 05:56:16.0345,172.8,137.8,80,79.75,-36,20.32,61,785.9,778.3,0,80,80
2020-09-17 05:56:16.2867,172.8,137.8,80,79.75,-36,20.32,62,425,425,0,80,80
2020-09-17 05:56:16.5343,172.8,137.8,80,79.75,-35.9,20.33,64,28.4,28.7,0,80,80
2020-09-17 05:56:16.7820,172.8,137.8,80,79.75,-35.9,20.32,3,784.5,-23.3,23,80,80
2020-09-17 05:56:17.0296,172.8,137.8,80,79.75,-36,20.32,4,784.2,-23,23,80,80
2020-09-17 05:56:17.2772,172.8,137.8,80,79.75,-35.9,20.33,65,-18580,-18580,0,80,80
2020-09-17 05:56:17.5247,172.8,137.8,80,79.75,-35.9,20.34,66,4540,4540,0,80,80
2020-09-17 05:56:17.7720,172.8,137.8,80,79.75,-36,20.32,1,784.5,-23.3,23.5,80,80
2020-09-17 05:56:18.0194,172.8,137.8,80,79.75,-36,20.32,2,784.2,-23,24,80,80
2020-09-17 05:56:18.2668,172.8,137.8,80,79.75,-36,20.32,65,-18580,-18580,0,80,80
2020-09-17 05:56:18.5182,172.8,137.8,80,79.75,-36,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:56:18.7707,172.8,137.8,80,79.75,-36,20.33,63,50,50,0,80,80
2020-09-17 05:56:19.0233,172.8,137.8,80,79.75,-36,20.33,67,27.5,27.4,0,80,80
2020-09-17 05:56:19.2758,172.8,137.8,80,79.75,-35.9,20.32,52,4.01,3.99,0,80,80
2020-09-17 05:56:19.5252,172.8,137.8,80,79.75,-35.9,20.33,6,-18580,27.5,4,80,80
2020-09-17 05:56:19.7726,172.8,137.8,80,79.75,-36,20.33,7,-18580,27.4,4,80,80
2020-09-17 05:56:20.0200,172.8,137.8,80,79.75,-36,20.32,1,784.3,-23.3,23.5,80,80
2020-09-17 05:56:20.2673,172.8,137.8,80,79.75,-36,20.32,2,784.1,-23,24,80,80
2020-09-17 05:56:20.5147,172.8,137.8,80,79.75,-36,20.32,61,785.8,778.2,0,80,80
2020-09-17 05:56:20.7620,172.8,137.8,80,79.75,-36,20.32,62,425,425,0,80,80
2020-09-17 05:56:21.0094,172.8,137.8,80,79.75,-35.9,20.33,64,28.4,28.8,0,80,80
2020-09-17 05:56:21.2568,172.8,137.8,80,79.75,-36,20.32,3,784.3,-23.3,23,80,80
2020-09-17 05:56:21.5050,172.8,137.8,80,79.75,-36,20.32,4,784.1,-23,23,80,80
2020-09-17 05:56:21.7575,172.8,137.8,80,79.75,-36,20.33,65,-18590,-18590,0,80,80
2020-09-17 05:56:22.0099,172.8,137.8,80,79.75,-35.9,20.33,66,4610,4620,0,80,80
2020-09-17 05:56:22.2624,172.8,137.8,80,79.75,-36,20.32,1,784.3,-23.3,23.5,80,80
2020-09-17 05:56:22.5149,172.8,137.8,80,79.75,-36,20.32,2,784.1,-23,24,80,80
2020-09-17 05:56:22.7632,172.8,137.8,80,79.75,-36,20.32,65,-18610,-18610,0,80,80
2020-09-17 05:56:23.0105,172.8,137.8,80,79.75,-35.9,20.33,51,4.01,3.99,0,80,80
2020-09-17 05:56:23.2578,172.8,137.8,80,79.75,-36,20.32,63,50,50,0,80,80
2020-09-17 05:56:23.5050,172.8,137.8,80,79.75,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:56:23.7565,172.8,137.8,80,79.75,-36,20.32,52,4.01,3.99,0,80,80
2020-09-17 05:56:24.0090,172.8,137.8,80,79.75,-35.9,20.33,6,-18610,27.5,4,80,80
2020-09-17 05:56:24.2615,172.8,137.8,80,79.75,-36,20.32,7,-18610,27.4,4,80,80
2020-09-17 05:56:24.5140,172.8,137.8,80,79.75,-36,20.32,1,784.3,-23.3,23.5,80,80
2020-09-17 05:56:24.7665,172.8,137.8,80,79.75,-36,20.32,2,784.1,-23,24,80,80
2020-09-17 05:56:25.0190,172.8,137.8,80,79.75,-36,20.32,61,785.8,778.1,0,80,80
2020-09-17 05:56:25.2716,172.8,137.8,80,79.75,-36,20.32,62,425,425,0,80,80
2020-09-17 05:56:25.5241,172.8,137.7,80,79.69,-36,20.33,64,28.1,28.4,0,80,80
2020-09-17 05:56:25.7765,172.8,137.7,80,79.69,-35.9,20.33,3,784.3,-23.3,23,80,80
2020-09-17 05:56:26.0290,172.8,137.7,80,79.69,-35.9,20.34,4,783.9,-23,23,80,80
2020-09-17 05:56:26.2815,172.8,137.7,80,79.69,-35.9,20.32,65,-18610,-18610,0,80,80
2020-09-17 05:56:26.5340,172.8,137.7,80,79.69,-36,20.32,66,4690,4690,0,80,80
2020-09-17 05:56:26.7843,172.8,137.7,80,79.69,-36,20.33,1,784.3,-23.3,23.5,80,80
2020-09-17 05:56:27.0317,172.8,137.7,80,79.69,-36,20.32,2,783.9,-23,24,80,80
2020-09-17 05:56:27.2791,172.8,137.7,80,79.69,-36,20.32,65,-18610,-18610,0,80,80
2020-09-17 05:56:27.5265,172.8,137.7,80,79.69,-36.1,20.33,51,4.01,3.99,0,80,80
2020-09-17 05:56:27.7749,172.8,137.7,80,79.69,-36,20.32,63,50,50,0,80,80
2020-09-17 05:56:28.0248,172.8,137.7,80,79.69,-35.9,20.33,67,27.5,27.4,0,80,80
2020-09-17 05:56:28.2747,172.8,137.7,80,79.69,-36,20.33,52,4.01,3.98,0,80,80
2020-09-17 05:56:28.5245,172.8,137.7,80,79.69,-36,20.32,6,-18640,27.5,4,80,80
2020-09-17 05:56:28.7744,172.8,137.7,80,79.69,-35.9,20.32,7,-18620,27.4,4,80,80
2020-09-17 05:56:29.0217,172.8,137.7,80,79.69,-35.9,20.33,1,784.3,-23.3,23.5,80,80
2020-09-17 05:56:29.2691,172.8,137.7,80,79.69,-36,20.33,2,783.9,-23,24,80,80
2020-09-17 05:56:29.5164,172.8,137.7,80,79.69,-36,20.32,61,785.7,778.1,0,80,80
2020-09-17 05:56:29.7637,172.8,137.7,80,79.69,-36,20.33,62,425,425,0,80,80
2020-09-17 05:56:30.0163,172.8,137.7,80,79.69,-36,20.32,64,27.8,28.1,0,80,80
2020-09-17 05:56:30.2688,172.8,137.7,80,79.69,-36,20.33,3,784.3,-23.3,23,80,80
2020-09-17 05:56:30.5214,172.8,137.7,80,79.69,-36,20.33,4,783.9,-23,23,80,80
2020-09-17 05:56:30.7739,172.8,137.7,80,79.69,-35.9,20.32,65,-18630,-18630,0,80,80
2020-09-17 05:56:31.0264,172.8,137.7,80,79.69,-35.9,20.32,66,4800,4800,0,80,80
2020-09-17 05:56:31.2789,172.8,137.7,80,79.69,-36,20.31,1,784.3,-23.3,23.5,80,80
2020-09-17 05:56:31.5313,172.8,137.7,80,79.69,-36,20.33,2,783.9,-23,24,80,80
2020-09-17 05:56:31.7838,172.8,137.7,80,79.69,-36,20.33,65,-18640,-18640,0,80,80
2020-09-17 05:56:32.0312,172.8,137.5,80,79.57,-36,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:56:32.2786,172.8,137.5,80,79.57,-36.1,20.32,63,50,50,0,80,80
2020-09-17 05:56:32.5260,172.8,137.5,80,79.57,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:56:32.7734,172.8,137.5,80,79.57,-35.9,20.32,52,4.01,3.98,0,80,80
2020-09-17 05:56:33.0237,172.8,137.5,80,79.57,-35.9,20.33,6,-18630,27.5,4,80,80
2020-09-17 05:56:33.2739,172.8,137.5,80,79.57,-36,20.32,7,-18640,27.4,4,80,80
2020-09-17 05:56:33.5242,172.8,137.5,80,79.57,-35.9,20.33,1,784.1,-23.3,23.5,80,80
2020-09-17 05:56:33.7744,172.8,137.5,80,79.57,-35.9,20.33,2,783.8,-23,24,80,80
2020-09-17 05:56:34.0268,172.8,137.5,80,79.57,-36,20.31,61,785.7,778,0,80,80
2020-09-17 05:56:34.2793,172.8,137.5,80,79.57,-36,20.33,62,425,425,0,80,80
2020-09-17 05:56:34.5319,172.8,137.5,80,79.57,-36,20.32,64,27.8,28.1,0,80,80
2020-09-17 05:56:34.7844,172.8,137.5,80,79.57,-36,20.32,3,784.1,-23.3,23,80,80
2020-09-17 05:56:35.0369,172.8,137.4,80,79.51,-36,20.33,4,783.8,-23,23,80,80
2020-09-17 05:56:35.2894,172.8,137.4,80,79.51,-36,20.32,65,-18640,-18640,0,80,80
2020-09-17 05:56:35.5419,172.8,137.4,80,79.51,-35.9,20.32,66,4820,4820,0,80,80
2020-09-17 05:56:35.7944,172.8,137.4,80,79.51,-35.9,20.32,1,784.1,-23.3,23.5,80,80
2020-09-17 05:56:36.0470,172.8,137.4,80,79.51,-36,20.32,2,783.8,-23,24,80,80
2020-09-17 05:56:36.2983,172.8,137.4,80,79.51,-36,20.33,65,-18640,-18640,0,80,80
2020-09-17 05:56:36.5478,172.8,137.4,80,79.51,-36,20.33,51,4.01,3.99,0,80,80
2020-09-17 05:56:36.7974,172.8,137.4,80,79.51,-36,20.32,63,50,50,0,80,80
2020-09-17 05:56:37.0469,172.8,137.4,80,79.51,-36.1,20.33,67,27.5,27.4,0,80,80
2020-09-17 05:56:37.2965,172.8,137.4,80,79.51,-36.1,20.33,52,4.01,3.99,0,80,80
2020-09-17 05:56:37.5439,172.8,137.4,80,79.51,-36,20.32,6,-18640,27.5,4,80,80
2020-09-17 05:56:37.7913,172.8,137.4,80,79.51,-35.9,20.32,7,-18640,27.4,4,80,80
2020-09-17 05:56:38.0388,172.8,137.4,80,79.51,-36,20.32,1,784.1,-23.3,23.5,80,80
2020-09-17 05:56:38.2862,172.8,137.4,80,79.51,-36,20.32,2,783.8,-23,24,80,80
2020-09-17 05:56:38.5387,172.8,137.4,80,79.51,-35.9,20.34,61,785.5,778,0,80,80
2020-09-17 05:56:38.7912,172.8,137.4,80,79.51,-35.9,20.33,62,425,425,0,80,80
2020-09-17 05:56:39.0438,172.8,137.4,80,79.51,-36.1,20.32,64,27.8,28.2,0,80,80
2020-09-17 05:56:39.2963,172.8,137.4,80,79.51,-36,20.33,3,784.1,-23.3,23,80,80
2020-09-17 05:56:39.5439,172.8,137.4,80,79.51,-36,20.32,4,783.8,-23,23,80,80
2020-09-17 05:56:39.7912,172.8,137.4,80,79.51,-36,20.33,65,-18640,-18640,0,80,80
2020-09-17 05:56:40.0385,172.8,137.4,80,79.51,-36,20.32,66,4850,4850,0,80,80
2020-09-17 05:56:40.2858,172.8,137.4,80,79.51,-36,20.33,1,784.1,-23.3,23.5,80,80
2020-09-17 05:56:40.5374,172.8,137.4,80,79.51,-35.9,20.32,2,783.7,-23,24,80,80
2020-09-17 05:56:40.7899,172.8,137.4,80,79.51,-35.9,20.32,65,-18630,-18630,0,80,80
2020-09-17 05:56:41.0424,172.8,137.4,80,79.51,-36,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:56:41.2949,172.8,137.4,80,79.51,-36,20.32,63,50,50,0,80,80
2020-09-17 05:56:41.5471,172.8,137.4,80,79.51,-35.9,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:56:41.7992,172.8,137.4,80,79.51,-36,20.32,52,4.01,3.98,0,80,80
2020-09-17 05:56:42.0512,172.8,137.4,80,79.51,-36.1,20.33,6,-18640,27.5,4,80,80
2020-09-17 05:56:42.3033,172.8,137.4,80,79.51,-36.1,20.34,7,-18640,27.4,4,80,80
2020-09-17 05:56:42.5532,172.8,137.3,80,79.46,-35.9,20.32,1,784,-23.3,23.5,80,80
2020-09-17 05:56:42.8015,172.8,137.3,80,79.46,-35.9,20.32,2,783.7,-23,24,80,80
2020-09-17 05:56:43.0499,172.8,137.3,80,79.46,-36,20.33,61,785.5,777.8,0,80,80
2020-09-17 05:56:43.2983,172.8,137.3,80,79.46,-36,20.32,62,425,425,0,80,80
2020-09-17 05:56:43.5464,172.8,137.3,80,79.46,-35.9,20.32,64,27.8,28.2,0,80,80
2020-09-17 05:56:43.7937,172.8,137.3,80,79.46,-35.9,20.33,3,784,-23.3,23,80,80
2020-09-17 05:56:44.0410,172.8,137.3,80,79.46,-36,20.32,4,783.7,-23,23,80,80
2020-09-17 05:56:44.2882,172.8,137.3,80,79.46,-36,20.32,65,-18640,-18640,0,80,80
2020-09-17 05:56:44.5355,172.8,137.3,80,79.46,-36,20.33,66,4860,4870,0,80,80
2020-09-17 05:56:44.7870,172.8,137.3,80,79.46,-36,20.32,1,784,-23.3,23.5,80,80
2020-09-17 05:56:45.0396,172.8,137.3,80,79.46,-36,20.32,2,783.7,-23,24,80,80
2020-09-17 05:56:45.2921,172.8,137.3,80,79.46,-36,20.32,65,-18640,-18640,0,80,80
2020-09-17 05:56:45.5446,172.8,137.3,80,79.46,-35.9,20.32,51,4.01,3.99,0,80,80
2020-09-17 05:56:45.7972,172.8,137.3,80,79.46,-35.9,20.32,63,50,50,0,80,80
2020-09-17 05:56:46.0497,172.8,137.3,80,79.46,-36,20.33,67,27.5,27.4,0,80,80
2020-09-17 05:56:46.3022,172.8,137.3,80,79.46,-36,20.32,52,4.01,3.98,0,80,80
2020-09-17 05:56:46.5548,172.8,137.3,80,79.46,-35.9,20.32,6,-18640,27.5,4,80,80
2020-09-17 05:56:46.8022,172.8,137.3,80,79.46,-36,20.33,7,-18640,27.4,4,80,80
2020-09-17 05:56:47.0496,172.8,137.3,80,79.46,-36.1,20.33,1,784,-23.3,23.5,80,80
2020-09-17 05:56:47.2970,172.8,137.3,80,79.46,-36,20.32,2,783.7,-23,24,80,80
2020-09-17 05:56:47.5444,172.8,137.3,80,79.46,-35.9,20.32,61,785.3,777.8,0,80,80
2020-09-17 05:56:47.7919,172.8,137.3,80,79.46,-35.9,20.32,62,425,425,0,80,80
2020-09-17 05:56:48.0393,172.8,137.3,80,79.46,-36,20.32,64,27.9,28.2,0,80,80
2020-09-17 05:56:48.2868,172.8,137.3,80,79.46,-35.9,20.32,3,783.9,-23.3,23,80,80
2020-09-17 05:56:48.5342,172.8,137.3,80,79.46,-35.9,20.32,4,783.6,-23,23,80,80
2020-09-17 05:56:48.7817,172.8,137.3,80,79.46,-36,20.33,65,-18630,-18630,0,80,80
2020-09-17 05:56:49.0290,172.8,137.3,80,79.46,-36,20.33,66,4870,4870,0,80,80
2020-09-17 05:56:49.2763,172.8,137.3,80,79.46,-36,20.32,1,783.9,-23.3,23.5,80,80
2020-09-17 05:56:49.5236,172.8,137.3,80,79.46,-36,20.33,2,783.6,-23,24,80,80
2020-09-17 05:56:49.7709,172.8,137.3,80,79.46,-36,20.31,65,-18630,-18630,0,80,80
2020-09-17 05:56:50.0221,172.8,137.3,80,79.46,-36,20.33,51,4.01,3.98,0,80,80
2020-09-17 05:56:50.2735,172.8,137.3,80,79.46,-35.9,20.32,63,50,50,0,80,80
2020-09-17 05:56:50.5248,172.8,137.3,80,79.46,-35.9,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:56:50.7762,172.8,137.3,80,79.46,-36,20.32,52,4.01,3.98,0,80,80
2020-09-17 05:56:51.0269,172.8,137.3,80,79.46,-36,20.32,6,-18630,27.5,4,80,80
2020-09-17 05:56:51.2775,172.8,137.3,80,79.46,-36,20.33,7,-18630,27.4,4,80,80
2020-09-17 05:56:51.5282,172.8,137.3,80,79.46,-36,20.32,1,783.9,-23.3,23.5,80,80
2020-09-17 05:56:51.7788,172.8,137.3,80,79.46,-36.1,20.33,2,783.6,-23,24,80,80
2020-09-17 05:56:52.0299,172.8,137.3,80,79.46,-36,20.33,61,785.2,777.7,0,80,80
2020-09-17 05:56:52.2824,172.8,137.3,80,79.46,-35.9,20.32,62,425,425,0,80,80
2020-09-17 05:56:52.5349,172.8,137.3,80,79.46,-36,20.33,64,27.8,28.2,0,80,80
2020-09-17 05:56:52.7874,172.8,137.3,80,79.46,-36,20.32,3,783.9,-23.3,23,80,80
2020-09-17 05:56:53.0399,172.8,137.3,80,79.46,-36,20.32,4,783.6,-23,23,80,80
2020-09-17 05:56:53.2922,172.8,137.3,80,79.46,-35.9,20.32,65,-18640,-18640,0,80,80
2020-09-17 05:56:53.5446,172.8,137.3,80,79.46,-36,20.32,66,4880,4870,0,80,80
2020-09-17 05:56:53.7969,172.8,137.3,80,79.46,-36.1,20.33,1,783.9,-23.3,23.5,80,80
2020-09-17 05:56:54.0480,172.8,137.3,80,79.46,-36,20.33,2,783.6,-23,24,80,80
2020-09-17 05:56:54.2952,172.8,137.3,80,79.46,-35.9,20.32,65,-18630,-18630,0,80,80
2020-09-17 05:56:54.5424,172.8,137.3,80,79.46,-36,20.32,51,4.01,3.98,0,80,80
2020-09-17 05:56:54.7896,172.8,137.3,80,79.46,-36,20.32,63,50,50,0,80,80
2020-09-17 05:56:55.0375,172.8,137.3,80,79.46,-35.9,20.33,67,27.5,27.4,0,80,80
2020-09-17 05:56:55.2868,172.8,137.3,80,79.46,-35.9,20.33,52,4.01,3.98,0,80,80
2020-09-17 05:56:55.5362,172.8,137.3,80,79.46,-36,20.32,6,-18630,27.5,4,80,80
2020-09-17 05:56:55.7856,172.8,137.3,80,79.46,-36,20.32,7,-18630,27.4,4,80,80
2020-09-17 05:56:56.0349,172.8,137.3,80,79.46,-36,20.32,1,783.7,-23.3,23.5,80,80
2020-09-17 05:56:56.2827,172.8,137.3,80,79.46,-36,20.33,2,783.5,-23,24,80,80
2020-09-17 05:56:56.5300,172.8,137.3,80,79.46,-36,20.33,61,785.3,777.6,0,80,80
2020-09-17 05:56:56.7773,172.8,137.3,80,79.46,-35.9,20.32,62,425,425,0,80,80
2020-09-17 05:56:57.0247,172.8,137.3,80,79.46,-35.9,20.32,64,27.8,28.1,0,80,80
2020-09-17 05:56:57.2741,172.8,137.3,80,79.46,-36,20.33,3,783.7,-23.3,23,80,80
2020-09-17 05:56:57.5266,172.8,137.3,80,79.46,-36,20.32,4,783.5,-23,23,80,80
2020-09-17 05:56:57.7791,172.8,137.3,80,79.46,-35.9,20.32,65,-18630,-18630,0,80,80
2020-09-17 05:56:58.0316,172.8,137.3,80,79.46,-36,20.32,66,4880,4880,0,80,80
2020-09-17 05:56:58.2822,172.8,137.3,80,79.46,-36,20.32,1,783.7,-23.3,23.5,80,80
2020-09-17 05:56:58.5294,172.8,137.3,80,79.46,-36.1,20.32,2,783.5,-23,24,80,80
2020-09-17 05:56:58.7766,172.8,137.3,80,79.46,-36,20.33,65,-18690,-18590,0,80,80
2020-09-17 05:56:59.0239,172.8,137.3,80,79.46,-35.9,20.32,51,4,3.98,0,80,80
2020-09-17 05:56:59.2732,172.8,137.3,80,79.46,-36,20.33,63,50,50,0,80,80
2020-09-17 05:56:59.5257,172.8,137.3,80,79.46,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:56:59.7782,172.8,137.3,80,79.46,-36,20.32,52,4.01,3.98,0,80,80
2020-09-17 05:57:00.0308,172.8,137.3,80,79.46,-35.9,20.32,6,-18630,27.5,4,80,80
2020-09-17 05:57:00.2817,172.8,137.3,80,79.46,-36,20.32,7,-18630,27.4,4,80,80
2020-09-17 05:57:00.5296,172.8,137.3,80,79.46,-36,20.33,1,783.7,-23.3,23.5,80,80
2020-09-17 05:57:00.7776,172.8,137.3,80,79.46,-36,20.33,2,783.5,-23,24,80,80
2020-09-17 05:57:01.0255,172.8,137.3,80,79.46,-36,20.32,61,785.1,777.6,0,80,80
2020-09-17 05:57:01.2735,172.8,137.3,80,79.46,-36,20.33,62,425,425,0,80,80
2020-09-17 05:57:01.5215,172.8,137.3,80,79.46,-36,20.32,64,27.9,28.2,0,80,80
2020-09-17 05:57:01.7696,172.8,137.3,80,79.46,-36,20.32,3,783.7,-23.3,23,80,80
2020-09-17 05:57:02.0177,172.8,137.3,80,79.46,-35.9,20.32,4,783.5,-23,23,80,80
2020-09-17 05:57:02.2658,172.8,137.3,80,79.46,-35.9,20.32,65,-18630,-18630,0,80,80
2020-09-17 05:57:02.5138,172.8,137.3,80,79.46,-36,20.32,66,4890,4890,0,80,80
2020-09-17 05:57:02.7610,172.8,137.3,80,79.46,-36,20.32,1,783.7,-23.3,23.5,80,80
2020-09-17 05:57:03.0082,172.8,137.3,80,79.46,-35.9,20.32,2,783.3,-23,24,80,80
2020-09-17 05:57:03.2553,172.8,137.3,80,79.46,-36,20.32,65,-18690,-18590,0,80,80
2020-09-17 05:57:03.5035,172.8,137.3,80,79.46,-36.1,20.32,51,4,3.98,0,80,80
2020-09-17 05:57:03.7560,172.8,137.3,79.75,79.46,-36,20.32,63,50,50,0,80,80
2020-09-17 05:57:04.0086,172.8,137.3,79.75,79.46,-36,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:57:04.2612,172.8,137.3,79.75,79.46,-36,20.31,52,4.01,3.98,0,80,80
2020-09-17 05:57:04.5137,172.8,137.3,79.75,79.46,-36,20.32,6,-18680,27.5,4,80,80
2020-09-17 05:57:04.7644,172.8,137.3,79.75,79.46,-36,20.32,7,-18570,27.4,4,80,80
2020-09-17 05:57:05.0147,172.8,137.3,79.75,79.46,-35.9,20.33,1,783.7,-23.3,23.5,80,80
2020-09-17 05:57:05.2650,172.8,137.3,79.75,79.46,-35.9,20.33,2,783.3,-23,24,80,80
2020-09-17 05:57:05.5152,172.8,137.3,79.75,79.46,-36,20.32,61,785,777.5,0,80,80
2020-09-17 05:57:05.7668,172.8,137.3,79.75,79.46,-36,20.32,62,425,425,0,80,80
2020-09-17 05:57:06.0193,172.8,137.3,79.75,79.46,-36,20.32,64,27.9,28.1,0,80,80
2020-09-17 05:57:06.2717,172.8,137.3,79.75,79.46,-36,20.33,3,783.7,-23.3,23,80,80
2020-09-17 05:57:06.5242,172.8,137.3,79.75,79.46,-36,20.32,4,783.3,-23,23,80,80
2020-09-17 05:57:06.7767,172.8,137.3,79.75,79.46,-36,20.33,65,-18630,-18620,0,80,80
2020-09-17 05:57:07.0292,172.8,137.3,79.75,79.46,-35.9,20.32,66,4890,4890,0,80,80
2020-09-17 05:57:07.2817,172.8,137.3,79.75,79.46,-35.9,20.33,1,783.7,-23.3,23.5,80,80
2020-09-17 05:57:07.5343,172.8,137.3,79.75,79.46,-36,20.33,2,783.3,-23,24,80,80
2020-09-17 05:57:07.7848,172.8,137.3,79.75,79.46,-36,20.33,65,-18690,-18570,0,80,80
2020-09-17 05:57:08.0324,172.8,137.3,79.75,79.46,-35.9,20.32,51,4,3.98,0,80,80
2020-09-17 05:57:08.2801,172.8,137.3,79.75,79.46,-36,20.32,63,50,50,0,80,80
2020-09-17 05:57:08.5277,172.8,137.3,79.75,79.46,-36.1,20.32,67,27.5,27.4,0,80,80
2020-09-17 05:57:08.7754,172.8,137.3,79.75,79.46,-36,20.33,52,4.01,3.98,0,80,80
2020-09-17 05:57:09.0279,172.8,137.3,79.75,79.46,-35.9,20.32,6,-18690,27.5,4,80,80
2020-09-17 05:57:09.2805,172.8,137.3,79.75,79.46,-36,20.32,7,-18570,27.4,4,80,80
2020-09-17 05:57:09.5330,172.8,137.3,79.75,79.46,-36,20.32,1,783.5,-23.5,23.5,80,79.5
2020-09-17 05:57:09.7855,172.8,137.3,79.75,79.46,-35.9,20.33,2,783.2,-23,24,80,79.5
2020-09-17 05:57:10.0330,172.8,137.3,79.75,79.46,-35.9,20.32,61,785,777.5,0,80,79.5
2020-09-17 05:57:10.2803,172.8,137.3,79.75,79.46,-36,20.31,62,425,425,0,80,79.5
2020-09-17 05:57:10.5276,172.8,137.2,79.75,79.4,-36,20.32,64,27.9,28,0,80,79.5
2020-09-17 05:57:10.7751,172.8,137.2,79.75,79.4,-35.9,20.32,3,783.5,-23.5,23,80,79.5
2020-09-17 05:57:11.0276,172.8,137.2,79.75,79.4,-36,20.33,4,783.2,-23,23,80,79.5
2020-09-17 05:57:11.2801,172.8,137.2,79.75,79.4,-36,20.32,65,-18690,-18560,0,80,79.5
2020-09-17 05:57:11.5327,172.8,137.2,79.75,79.4,-36,20.32,66,4890,4890,0,80,79.5
2020-09-17 05:57:11.7852,172.8,137.2,79.75,79.4,-35.9,20.32,1,783.5,-23.5,23.5,80,79.5
2020-09-17 05:57:12.0367,172.8,137.2,79.75,79.4,-35.9,20.32,2,783.2,-23,24,80,79.5
2020-09-17 05:57:12.2881,172.8,137.2,79.75,79.4,-36,20.32,65,-18690,-18560,0,80,79.5
2020-09-17 05:57:12.5395,172.8,137.2,79.75,79.4,-35.9,20.32,51,4,3.98,0,80,79.5
