Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:57:12.7909,172.8,137.2,79.75,79.4,-35.9,20.32,63,50,50,0,80,79.5
2020-09-17 05:57:13.0399,172.8,137.2,79.75,79.4,-36,20.3,67,27.5,27.4,0,80,79.5
2020-09-17 05:57:13.2873,172.8,137.2,79.75,79.4,-36,20.32,52,4.01,3.98,0,80,79.5
2020-09-17 05:57:13.5347,172.8,137.2,79.75,79.4,-36,20.32,6,-18690,27.5,4,80,79.5
2020-09-17 05:57:13.7821,172.8,137.2,79.75,79.4,-35.9,20.32,7,-18560,27.4,4,80,79.5
2020-09-17 05:57:14.0295,172.8,137.2,79.75,79.4,-36,20.32,1,783.5,-23.5,23.5,80,79.5
2020-09-17 05:57:14.2768,172.8,137.2,79.75,79.4,-36,20.32,2,783.2,-23,24,80,79.5
2020-09-17 05:57:14.5242,172.8,137.2,79.75,79.4,-35.9,20.32,61,785,777.4,0,80,79.5
2020-09-17 05:57:14.7716,172.8,137.2,79.5,79.4,-35.9,20.32,62,425,425,0,80,79.5
2020-09-17 05:57:15.0190,172.8,137.2,79.5,79.4,-36,20.33,64,27.9,28,0,80,79.5
2020-09-17 05:57:15.2664,172.8,137.2,79.5,79.4,-36,20.31,3,783.5,-23.5,23,80,79.5
2020-09-17 05:57:15.5137,172.8,137.2,79.5,79.4,-36,20.32,4,783.2,-23,23,80,79.5
2020-09-17 05:57:15.7611,172.8,137.2,79.5,79.4,-36,20.33,65,-18700,-18560,0,80,79.5
2020-09-17 05:57:16.0085,172.8,137.2,79.5,79.4,-36,20.33,66,4900,4900,0,80,79.5
2020-09-17 05:57:16.2568,172.8,137.2,79.5,79.4,-36,20.33,1,783.5,-23.5,23.5,80,79.5
2020-09-17 05:57:16.5053,172.8,137.2,79.5,79.4,-35.9,20.33,2,783.2,-23,24,79.5,79.5
2020-09-17 05:57:16.7538,172.8,137.2,79.5,79.4,-35.9,20.32,65,-18690,-18560,0,79.5,79.5
2020-09-17 05:57:17.0023,172.8,137.2,79.5,79.4,-36,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:17.2538,172.8,137.2,79.5,79.4,-36,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:57:17.5063,172.8,137.2,79.5,79.4,-35.9,20.33,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:17.7588,172.8,137.2,79.5,79.4,-35.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:18.0113,172.8,137.1,79.5,79.34,-36,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:18.2638,172.8,137.1,79.5,79.34,-36,20.32,7,-18610,27.4,4,79.5,79.5
2020-09-17 05:57:18.5163,172.8,137.1,79.5,79.34,-35.9,20.32,1,783.3,-23.5,23.5,79.5,79.5
2020-09-17 05:57:18.7688,172.8,137.1,79.5,79.34,-35.9,20.32,2,783,-23,24,79.5,79.5
2020-09-17 05:57:19.0212,172.8,137.1,79.5,79.34,-36,20.32,61,784.9,777.4,0,79.5,79.5
2020-09-17 05:57:19.2737,172.8,137.1,79.5,79.34,-35.9,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:57:19.5262,172.8,137.1,79.5,79.34,-35.9,20.32,64,27.9,28,0,79.5,79.5
2020-09-17 05:57:19.7788,172.8,137.1,79.5,79.34,-35.9,20.32,3,783.3,-23.5,23,79.5,79.5
2020-09-17 05:57:20.0313,172.8,137.1,79.5,79.34,-36,20.33,4,783,-23,23,79.5,79.5
2020-09-17 05:57:20.2828,172.8,137.1,79.5,79.34,-36,20.32,65,-18680,-18560,0,79.5,79.5
2020-09-17 05:57:20.5340,172.8,137.1,79.5,79.34,-35.9,20.32,66,4910,4910,0,79.5,79.5
2020-09-17 05:57:20.7853,172.8,137.1,79.5,79.34,-36,20.33,1,783.3,-23.5,23.5,79.5,79.5
2020-09-17 05:57:21.0365,172.8,137,79.5,79.28,-36,20.32,2,783,-23,24,79.5,79.5
2020-09-17 05:57:21.2883,172.8,137,79.5,79.28,-35.9,20.32,65,-18680,-18560,0,79.5,79.5
2020-09-17 05:57:21.5408,172.8,137,79.5,79.28,-35.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:21.7934,172.8,137,79.5,79.28,-36,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:57:22.0459,172.8,137,79.5,79.28,-36,20.33,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:22.2962,172.8,137,79.5,79.28,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:22.5437,172.8,137,79.5,79.28,-35.9,20.32,6,-18630,27.5,4,79.5,79.5
2020-09-17 05:57:22.7911,172.8,137,79.5,79.28,-36,20.33,7,-18610,27.4,4,79.5,79.5
2020-09-17 05:57:23.0386,172.8,137,79.5,79.28,-36.1,20.32,1,783.3,-23.5,23.5,79.5,79.5
2020-09-17 05:57:23.2867,172.8,137,79.5,79.28,-36,20.31,2,783,-23,24,79.5,79.5
2020-09-17 05:57:23.5371,172.8,137,79.5,79.28,-35.9,20.33,61,784.8,777.2,0,79.5,79.5
2020-09-17 05:57:23.7876,172.8,137,79.5,79.28,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:57:24.0380,172.8,137,79.5,79.28,-36,20.33,64,27.9,28.1,0,79.5,79.5
2020-09-17 05:57:24.2888,172.8,137,79.5,79.28,-35.9,20.32,3,783.3,-23.3,23,79.5,79.5
2020-09-17 05:57:24.5413,172.8,137,79.5,79.28,-36,20.32,4,783,-23,23,79.5,79.5
2020-09-17 05:57:24.7939,172.8,137,79.5,79.28,-36,20.31,65,-18680,-18570,0,79.5,79.5
2020-09-17 05:57:25.0464,172.8,137,79.5,79.28,-36,20.32,66,4900,4900,0,79.5,79.5
2020-09-17 05:57:25.2989,172.8,137,79.5,79.28,-35.9,20.33,1,783.3,-23.3,23.5,79.5,79.5
2020-09-17 05:57:25.5461,172.8,137,79.5,79.28,-35.9,20.32,2,783,-23,24,79.5,79.5
2020-09-17 05:57:25.7934,172.8,137,79.5,79.28,-36,20.32,65,-18690,-18580,0,79.5,79.5
2020-09-17 05:57:26.0407,172.8,137,79.5,79.28,-36,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:26.2880,172.8,137,79.5,79.28,-35.8,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:57:26.5357,172.8,137,79.5,79.28,-35.9,20.33,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:26.7851,172.8,137,79.5,79.28,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:27.0346,172.8,137,79.5,79.28,-35.9,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:27.2840,172.8,137,79.5,79.28,-36,20.32,7,-18630,27.4,4,79.5,79.5
2020-09-17 05:57:27.5335,172.8,136.9,79.5,79.22,-36,20.33,1,783.3,-23.3,23.5,79.5,79.5
2020-09-17 05:57:27.7812,172.8,136.9,79.5,79.22,-36,20.32,2,783,-23,24,79.5,79.5
2020-09-17 05:57:28.0285,172.8,136.9,79.5,79.22,-35.9,20.31,61,784.7,777.1,0,79.5,79.5
2020-09-17 05:57:28.2759,172.8,136.9,79.5,79.22,-35.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:57:28.5232,172.8,136.9,79.5,79.22,-36,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:57:28.7746,172.8,136.9,79.5,79.22,-36,20.33,3,783.3,-23.3,23,79.5,79.5
2020-09-17 05:57:29.0272,172.8,136.9,79.5,79.22,-36,20.33,4,783,-23,23,79.5,79.5
2020-09-17 05:57:29.2797,172.8,136.9,79.5,79.22,-36,20.32,65,-18700,-18590,0,79.5,79.5
2020-09-17 05:57:29.5322,172.8,136.9,79.5,79.22,-36,20.32,66,4880,4880,0,79.5,79.5
2020-09-17 05:57:29.7848,172.8,136.9,79.5,79.22,-35.9,20.31,1,783.3,-23.3,23.5,79.5,79.5
2020-09-17 05:57:30.0373,172.8,136.9,79.5,79.22,-36,20.32,2,783,-23,24,79.5,79.5
2020-09-17 05:57:30.2898,172.8,136.9,79.5,79.22,-36,20.32,65,-18640,-18630,0,79.5,79.5
2020-09-17 05:57:30.5423,172.8,136.9,79.5,79.22,-35.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:30.7937,172.8,136.9,79.5,79.22,-35.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:57:31.0437,172.8,136.9,79.5,79.22,-36,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:31.2937,172.8,136.9,79.5,79.22,-36.1,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:31.5437,172.8,136.9,79.5,79.22,-36,20.33,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:31.7937,172.8,136.9,79.5,79.22,-35.9,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:57:32.0458,172.8,136.9,79.5,79.22,-36,20.34,1,783.2,-23.5,23.5,79.5,79.5
2020-09-17 05:57:32.2983,172.8,136.9,79.5,79.22,-36,20.32,2,782.8,-23,24,79.5,79.5
2020-09-17 05:57:32.5508,172.8,136.9,79.5,79.22,-35.9,20.32,61,784.8,777.1,0,79.5,79.5
2020-09-17 05:57:32.8034,172.8,136.9,79.5,79.22,-36,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:57:33.0549,172.8,136.9,79.5,79.22,-36,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:57:33.3026,172.8,136.9,79.5,79.22,-36,20.33,3,783.2,-23.5,23,79.5,79.5
2020-09-17 05:57:33.5502,172.8,136.9,79.5,79.22,-36,20.33,4,782.8,-23,23,79.5,79.5
2020-09-17 05:57:33.7979,172.8,136.9,79.5,79.22,-36,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:34.0459,172.8,136.9,79.5,79.22,-36,20.32,66,4880,4880,0,79.5,79.5
2020-09-17 05:57:34.2951,172.8,136.9,79.5,79.22,-36,20.31,1,783.2,-23.5,23.5,79.5,79.5
2020-09-17 05:57:34.5443,172.8,136.9,79.5,79.22,-35.9,20.32,2,782.8,-23,24,79.5,79.5
2020-09-17 05:57:34.7935,172.8,136.9,79.5,79.22,-35.9,20.33,65,-18640,-18630,0,79.5,79.5
2020-09-17 05:57:35.0427,172.8,136.9,79.5,79.22,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:35.2942,172.8,136.9,79.5,79.22,-35.9,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:57:35.5462,172.8,136.9,79.5,79.22,-35.9,20.33,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:35.7982,172.8,136.9,79.5,79.22,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:36.0502,172.8,136.9,79.5,79.22,-36,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:36.2986,172.8,136.9,79.5,79.22,-36,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:57:36.5460,172.8,136.9,79.5,79.22,-36,20.33,1,783.2,-23.5,23.5,79.5,79.5
2020-09-17 05:57:36.7933,172.8,136.9,79.5,79.22,-36,20.33,2,782.8,-23,24,79.5,79.5
2020-09-17 05:57:37.0407,172.8,136.9,79.5,79.22,-36,20.32,61,784.6,776.9,0,79.5,79.5
2020-09-17 05:57:37.2881,172.8,136.9,79.5,79.22,-35.9,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:57:37.5355,172.8,136.9,79.5,79.22,-35.9,20.32,64,27.8,28.2,0,79.5,79.5
2020-09-17 05:57:37.7829,172.8,136.9,79.5,79.22,-36,20.32,3,783.2,-23.5,23,79.5,79.5
2020-09-17 05:57:38.0303,172.8,136.9,79.5,79.22,-36,20.33,4,782.8,-23,23,79.5,79.5
2020-09-17 05:57:38.2801,172.8,136.9,79.5,79.22,-36,20.31,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:38.5306,172.8,136.9,79.5,79.22,-36,20.32,66,4880,4880,0,79.5,79.5
2020-09-17 05:57:38.7810,172.8,136.9,79.5,79.22,-36,20.32,1,783.1,-23.3,23.5,79.5,79.5
2020-09-17 05:57:39.0315,172.8,136.9,79.5,79.22,-36,20.35,2,782.8,-23,24,79.5,79.5
2020-09-17 05:57:39.2820,172.8,136.9,79.5,79.22,-35.9,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:39.5324,172.8,136.9,79.5,79.22,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:39.7829,172.8,136.9,79.5,79.22,-36,20.31,63,50,50,0,79.5,79.5
2020-09-17 05:57:40.0333,172.8,136.9,79.5,79.22,-36,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:40.2846,172.8,136.9,79.5,79.22,-35.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:40.5372,172.8,136.9,79.5,79.22,-35.9,20.33,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:40.7897,172.8,136.9,79.5,79.22,-36.1,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:57:41.0422,172.8,136.9,79.5,79.22,-36,20.32,1,783.1,-23.3,23.5,79.5,79.5
2020-09-17 05:57:41.2936,172.8,136.9,79.5,79.22,-35.9,20.33,2,782.8,-23,24,79.5,79.5
2020-09-17 05:57:41.5433,172.8,136.9,79.5,79.22,-36,20.33,61,784.6,777,0,79.5,79.5
2020-09-17 05:57:41.7930,172.8,136.9,79.5,79.22,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:57:42.0427,172.8,136.9,79.5,79.22,-35.9,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:57:42.2934,172.8,136.9,79.5,79.22,-35.9,20.32,3,783.1,-23.3,23,79.5,79.5
2020-09-17 05:57:42.5453,172.8,136.9,79.5,79.22,-36,20.33,4,782.8,-23,23,79.5,79.5
2020-09-17 05:57:42.7973,172.8,136.9,79.5,79.22,-36,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:43.0492,172.8,136.9,79.5,79.22,-36,20.32,66,4870,4870,0,79.5,79.5
2020-09-17 05:57:43.3012,172.8,136.9,79.5,79.22,-36,20.32,1,783.1,-23.3,23.5,79.5,79.5
2020-09-17 05:57:43.5504,172.8,136.9,79.5,79.22,-36,20.33,2,782.8,-23,24,79.5,79.5
2020-09-17 05:57:43.7978,172.8,136.9,79.5,79.22,-35.9,20.32,65,-18650,-18640,0,79.5,79.5
2020-09-17 05:57:44.0453,172.8,136.9,79.5,79.22,-35.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:44.2927,172.8,136.9,79.5,79.22,-36,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:57:44.5401,172.8,136.9,79.5,79.22,-36,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:44.7876,172.8,136.9,79.5,79.22,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:45.0350,172.8,136.9,79.5,79.22,-35.9,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:45.2825,172.8,136.9,79.5,79.22,-36,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:57:45.5305,172.8,136.9,79.5,79.22,-36.1,20.32,1,783.1,-23.3,23.5,79.5,79.5
2020-09-17 05:57:45.7817,172.8,136.9,79.5,79.22,-36.1,20.32,2,782.6,-23,24,79.5,79.5
2020-09-17 05:57:46.0329,172.8,136.9,79.5,79.22,-36,20.32,61,784.5,776.9,0,79.5,79.5
2020-09-17 05:57:46.2841,172.8,136.9,79.5,79.22,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:57:46.5352,172.8,136.9,79.5,79.22,-36,20.34,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:57:46.7827,172.8,136.9,79.5,79.22,-35.9,20.32,3,783,-23.3,23,79.5,79.5
2020-09-17 05:57:47.0301,172.8,136.9,79.5,79.22,-35.9,20.32,4,782.6,-23,23,79.5,79.5
2020-09-17 05:57:47.2775,172.8,136.9,79.5,79.22,-36,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:47.5250,172.8,136.9,79.5,79.22,-36,20.32,66,4880,4880,0,79.5,79.5
2020-09-17 05:57:47.7723,172.8,136.9,79.5,79.22,-36,20.33,1,783,-23.3,23.5,79.5,79.5
2020-09-17 05:57:48.0196,172.8,136.9,79.5,79.22,-36,20.32,2,782.6,-23,24,79.5,79.5
2020-09-17 05:57:48.2669,172.8,136.9,79.5,79.22,-36,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:48.5142,172.8,136.9,79.5,79.22,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:48.7655,172.8,136.9,79.5,79.22,-35.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:57:49.0180,172.8,136.9,79.5,79.22,-36,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:49.2705,172.8,136.9,79.5,79.22,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:49.5230,172.8,136.9,79.5,79.22,-36,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:49.7740,172.8,136.9,79.5,79.22,-36,20.33,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:57:50.0245,172.8,136.9,79.5,79.22,-36.1,20.32,1,783,-23.3,23.5,79.5,79.5
2020-09-17 05:57:50.2750,172.8,136.9,79.5,79.22,-36,20.32,2,782.6,-23,24,79.5,79.5
2020-09-17 05:57:50.5255,172.8,136.9,79.5,79.22,-35.9,20.32,61,784.4,776.8,0,79.5,79.5
2020-09-17 05:57:50.7741,172.8,136.9,79.5,79.22,-35.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:57:51.0222,172.8,136.9,79.5,79.22,-36,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:57:51.2703,172.8,136.9,79.5,79.22,-36,20.32,3,783,-23.3,23,79.5,79.5
2020-09-17 05:57:51.5183,172.8,136.9,79.5,79.22,-35.9,20.31,4,782.6,-23,23,79.5,79.5
2020-09-17 05:57:51.7665,172.8,136.9,79.5,79.22,-36,20.32,65,-18650,-18640,0,79.5,79.5
2020-09-17 05:57:52.0190,172.8,136.9,79.5,79.22,-36.1,20.32,66,4880,4880,0,79.5,79.5
2020-09-17 05:57:52.2714,172.8,136.9,79.5,79.22,-36.1,20.33,1,783,-23.3,23.5,79.5,79.5
2020-09-17 05:57:52.5238,172.8,136.9,79.5,79.22,-36,20.32,2,782.6,-23,24,79.5,79.5
2020-09-17 05:57:52.7763,172.8,136.9,79.5,79.22,-36,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:53.0256,172.8,136.9,79.5,79.22,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:53.2749,172.8,136.9,79.5,79.22,-35.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:57:53.5242,172.8,136.9,79.5,79.22,-35.9,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:53.7735,172.8,136.9,79.5,79.22,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:54.0247,172.8,136.9,79.5,79.22,-36,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:54.2772,172.8,136.9,79.5,79.22,-36,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:57:54.5296,172.8,136.9,79.5,79.22,-36,20.32,1,782.9,-23.3,23.5,79.5,79.5
2020-09-17 05:57:54.7821,172.8,136.9,79.5,79.22,-36,20.32,2,782.4,-23,24,79.5,79.5
2020-09-17 05:57:55.0346,172.8,136.9,79.5,79.22,-36,20.32,61,784.4,776.8,0,79.5,79.5
2020-09-17 05:57:55.2871,172.8,136.9,79.5,79.22,-35.9,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:57:55.5395,172.8,136.9,79.5,79.22,-35.9,20.32,64,27.9,28.3,0,79.5,79.5
2020-09-17 05:57:55.7920,172.8,136.9,79.5,79.22,-36,20.32,3,782.9,-23.3,23,79.5,79.5
2020-09-17 05:57:56.0445,172.8,136.9,79.5,79.22,-36,20.32,4,782.4,-23,23,79.5,79.5
2020-09-17 05:57:56.2971,172.8,136.9,79.5,79.22,-35.9,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:56.5496,172.8,136.8,79.5,79.17,-36,20.32,66,4870,4870,0,79.5,79.5
2020-09-17 05:57:56.8022,172.8,136.8,79.5,79.17,-36.1,20.32,1,782.9,-23.3,23.5,79.5,79.5
2020-09-17 05:57:57.0540,172.8,136.8,79.5,79.17,-36,20.32,2,782.4,-23,24,79.5,79.5
2020-09-17 05:57:57.3031,172.8,136.8,79.5,79.17,-35.9,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:57:57.5522,172.8,136.8,79.5,79.17,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:57:57.8013,172.8,136.8,79.5,79.17,-36,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:57:58.0505,172.8,136.8,79.5,79.17,-35.9,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:57:58.2997,172.8,136.8,79.5,79.17,-35.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:57:58.5490,172.8,136.8,79.5,79.17,-36,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:57:58.7983,172.8,136.8,79.5,79.17,-36,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:57:59.0475,172.8,136.8,79.5,79.17,-36,20.32,1,782.9,-23.3,23.5,79.5,79.5
2020-09-17 05:57:59.2978,172.8,136.8,79.5,79.17,-36,20.33,2,782.4,-23,24,79.5,79.5
2020-09-17 05:57:59.5482,172.8,136.8,79.5,79.17,-36.1,20.32,61,784.3,776.7,0,79.5,79.5
2020-09-17 05:57:59.7987,172.8,136.8,79.5,79.17,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:58:00.0492,172.8,136.8,79.5,79.17,-35.9,20.33,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:58:00.2984,172.8,136.8,79.5,79.17,-35.9,20.32,3,782.8,-23.3,23,79.5,79.5
2020-09-17 05:58:00.5459,172.8,136.8,79.5,79.17,-36,20.33,4,782.4,-23,23,79.5,79.5
2020-09-17 05:58:00.7934,172.8,136.8,79.5,79.17,-36,20.31,65,-18640,-18630,0,79.5,79.5
2020-09-17 05:58:01.0409,172.8,136.8,79.5,79.17,-36,20.33,66,4860,4860,0,79.5,79.5
2020-09-17 05:58:01.2883,172.8,136.8,79.5,79.17,-36,20.32,1,782.8,-23.3,23.5,79.5,79.5
2020-09-17 05:58:01.5358,172.8,136.8,79.5,79.17,-36.1,20.33,2,782.4,-23,24,79.5,79.5
2020-09-17 05:58:01.7832,172.8,136.8,79.5,79.17,-36,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:02.0306,172.8,136.8,79.5,79.17,-35.9,20.33,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:02.2781,172.8,136.8,79.5,79.17,-36,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:58:02.5307,172.8,136.8,79.5,79.17,-36,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:02.7832,172.8,136.8,79.5,79.17,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:03.0358,172.8,136.7,79.5,79.11,-35.9,20.33,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:58:03.2883,172.8,136.7,79.5,79.11,-36,20.33,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:58:03.5407,172.8,136.7,79.5,79.11,-36.1,20.32,1,782.8,-23.3,23.5,79.5,79.5
2020-09-17 05:58:03.7931,172.8,136.7,79.5,79.11,-36,20.32,2,782.4,-23,24,79.5,79.5
2020-09-17 05:58:04.0455,172.8,136.7,79.5,79.11,-36,20.32,61,784.2,776.6,0,79.5,79.5
2020-09-17 05:58:04.2978,172.8,136.7,79.5,79.11,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:58:04.5487,172.8,136.7,79.5,79.11,-36,20.35,64,27.9,28.3,0,79.5,79.5
2020-09-17 05:58:04.7996,172.8,136.7,79.5,79.11,-35.9,20.34,3,782.8,-23.3,23,79.5,79.5
2020-09-17 05:58:05.0505,172.8,136.7,79.5,79.11,-35.9,20.31,4,782.4,-23,23,79.5,79.5
2020-09-17 05:58:05.3013,172.8,136.7,79.5,79.11,-36,20.33,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:05.5503,172.8,136.7,79.5,79.11,-36,20.33,66,4860,4860,0,79.5,79.5
2020-09-17 05:58:05.7992,172.8,136.7,79.5,79.11,-35.9,20.33,1,782.8,-23.3,23.5,79.5,79.5
2020-09-17 05:58:06.0482,172.8,136.7,79.5,79.11,-36,20.32,2,782.4,-23,24,79.5,79.5
2020-09-17 05:58:06.2971,172.8,136.7,79.5,79.11,-36.1,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:06.5450,172.8,136.7,79.5,79.11,-36.1,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:06.7924,172.8,136.6,79.5,79.05,-35.9,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:58:07.0397,172.8,136.6,79.5,79.05,-36,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:07.2871,172.8,136.6,79.5,79.05,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:07.5344,172.8,136.6,79.5,79.05,-36,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:58:07.7818,172.8,136.6,79.5,79.05,-35.9,20.3,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:58:08.0291,172.8,136.6,79.5,79.05,-36,20.32,1,782.7,-23.3,23.5,79.5,79.5
2020-09-17 05:58:08.2765,172.8,136.6,79.5,79.05,-36.1,20.32,2,782.5,-23,24,79.5,79.5
2020-09-17 05:58:08.5239,172.8,136.6,79.5,79.05,-36,20.32,61,784.2,776.5,0,79.5,79.5
2020-09-17 05:58:08.7712,172.8,136.6,79.5,79.05,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:58:09.0185,172.8,136.6,79.5,79.05,-36,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:58:09.2658,172.8,136.6,79.5,79.05,-36,20.32,3,782.7,-23.3,23,79.5,79.5
2020-09-17 05:58:09.5132,172.8,136.6,79.5,79.05,-36,20.32,4,782.5,-23,23,79.5,79.5
2020-09-17 05:58:09.7647,172.8,136.6,79.5,79.05,-35.9,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:10.0173,172.8,136.6,79.5,79.05,-36,20.32,66,4850,4850,0,79.5,79.5
2020-09-17 05:58:10.2698,172.8,136.6,79.5,79.05,-36,20.33,1,782.7,-23.3,23.5,79.5,79.5
2020-09-17 05:58:10.5224,172.8,136.6,79.5,79.05,-36,20.33,2,782.5,-23,24,79.5,79.5
2020-09-17 05:58:10.7749,172.8,136.6,79.5,79.05,-35.9,20.33,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:11.0274,172.8,136.6,79.5,79.05,-36.1,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:11.2799,172.8,136.6,79.5,79.05,-36.1,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:58:11.5324,172.8,136.6,79.5,79.05,-36,20.33,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:11.7843,172.8,136.6,79.5,79.05,-35.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:12.0355,172.8,136.6,79.5,79.05,-35.9,20.33,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:58:12.2867,172.8,136.6,79.5,79.05,-36,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:58:12.5378,172.8,136.6,79.5,79.05,-35.9,20.32,1,782.7,-23.3,23.5,79.5,79.5
2020-09-17 05:58:12.7896,172.8,136.6,79.5,79.05,-35.9,20.32,2,782.5,-23,24,79.5,79.5
2020-09-17 05:58:13.0421,172.8,136.6,79.5,79.05,-36,20.32,61,784.1,776.6,0,79.5,79.5
2020-09-17 05:58:13.2947,172.8,136.5,79.5,78.99,-36.1,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:58:13.5472,172.8,136.5,79.5,78.99,-36,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:58:13.7996,172.8,136.5,79.5,78.99,-36,20.32,3,782.7,-23.3,23,79.5,79.5
2020-09-17 05:58:14.0470,172.8,136.5,79.5,78.99,-36,20.32,4,782.5,-23,23,79.5,79.5
2020-09-17 05:58:14.2944,172.8,136.5,79.5,78.99,-36,20.32,65,-18650,-18640,0,79.5,79.5
2020-09-17 05:58:14.5417,172.8,136.5,79.5,78.99,-35.9,20.33,66,4850,4850,0,79.5,79.5
2020-09-17 05:58:14.7891,172.8,136.5,79.5,78.99,-35.9,20.32,1,782.6,-23.3,23.5,79.5,79.5
2020-09-17 05:58:15.0364,172.8,136.5,79.5,78.99,-36,20.32,2,782.2,-23,24,79.5,79.5
2020-09-17 05:58:15.2837,172.8,136.5,79.5,78.99,-36,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:15.5311,172.8,136.5,79.5,78.99,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:15.7784,172.8,136.5,79.5,78.99,-36.1,20.31,63,50,50,0,79.5,79.5
2020-09-17 05:58:16.0303,172.8,136.5,79.5,78.99,-36.1,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:16.2822,172.8,136.5,79.5,78.99,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:16.5342,172.8,136.5,79.5,78.99,-35.9,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:58:16.7861,172.8,136.5,79.5,78.99,-36,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:58:17.0337,172.8,136.5,79.5,78.99,-36,20.33,1,782.6,-23.3,23.5,79.5,79.5
2020-09-17 05:58:17.2811,172.8,136.5,79.5,78.99,-35.9,20.32,2,782.2,-23,24,79.5,79.5
2020-09-17 05:58:17.5286,172.8,136.5,79.5,78.99,-35.9,20.32,61,784,776.4,0,79.5,79.5
2020-09-17 05:58:17.7760,172.8,136.5,79.5,78.99,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:58:18.0249,172.8,136.5,79.5,78.99,-36,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:58:18.2737,172.8,136.5,79.5,78.99,-36,20.32,3,782.6,-23.3,23,79.5,79.5
2020-09-17 05:58:18.5226,172.8,136.5,79.5,78.99,-36,20.32,4,782.2,-23,23,79.5,79.5
2020-09-17 05:58:18.7714,172.8,136.5,79.5,78.99,-36,20.33,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:19.0225,172.8,136.5,79.5,78.99,-36.1,20.32,66,4850,4850,0,79.5,79.5
2020-09-17 05:58:19.2750,172.8,136.5,79.5,78.99,-36,20.32,1,782.6,-23.3,23.5,79.5,79.5
2020-09-17 05:58:19.5275,172.8,136.5,79.5,78.99,-35.9,20.32,2,782.2,-23,24,79.5,79.5
2020-09-17 05:58:19.7800,172.8,136.5,79.5,78.99,-35.9,20.32,65,-18630,-18640,0,79.5,79.5
2020-09-17 05:58:20.0293,172.8,136.5,79.5,78.99,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:20.2765,172.8,136.5,79.5,78.99,-36,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:58:20.5237,172.8,136.5,79.5,78.99,-35.9,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:20.7708,172.8,136.5,79.5,78.99,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:21.0213,172.8,136.5,79.5,78.99,-36.1,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:58:21.2737,172.8,136.5,79.5,78.99,-36,20.33,7,-18630,27.4,4,79.5,79.5
2020-09-17 05:58:21.5262,172.8,136.5,79.5,78.99,-35.9,20.32,1,782.6,-23.3,23.5,79.5,79.5
2020-09-17 05:58:21.7787,172.8,136.5,79.5,78.99,-36,20.33,2,782.2,-23,24,79.5,79.5
2020-09-17 05:58:22.0282,172.8,136.5,79.5,78.99,-36,20.32,61,784,776.3,0,79.5,79.5
2020-09-17 05:58:22.2755,172.8,136.5,79.5,78.99,-35.9,20.33,62,425,425,0,79.5,79.5
2020-09-17 05:58:22.5229,172.8,136.5,79.5,78.99,-35.9,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:58:22.7702,172.8,136.5,79.5,78.99,-36,20.32,3,782.5,-23.3,23,79.5,79.5
2020-09-17 05:58:23.0207,172.8,136.5,79.5,78.99,-36.1,20.32,4,782.1,-23,23,79.5,79.5
2020-09-17 05:58:23.2733,172.8,136.5,79.5,78.99,-36,20.3,65,-18630,-18630,0,79.5,79.5
2020-09-17 05:58:23.5258,172.8,136.5,79.5,78.99,-36,20.33,66,4840,4850,0,79.5,79.5
2020-09-17 05:58:23.7783,172.8,136.5,79.5,78.99,-36.1,20.33,1,782.5,-23.3,23.5,79.5,79.5
2020-09-17 05:58:24.0309,172.8,136.5,79.5,78.99,-36,20.32,2,782.1,-23,24,79.5,79.5
2020-09-17 05:58:24.2834,172.8,136.5,79.5,78.99,-35.9,20.33,65,-18630,-18630,0,79.5,79.5
2020-09-17 05:58:24.5359,172.8,136.5,79.5,78.99,-35.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:24.7885,172.8,136.5,79.5,78.99,-36,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:58:25.0410,172.8,136.5,79.5,78.99,-36,20.33,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:25.2935,172.8,136.5,79.5,78.99,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:25.5461,172.8,136.5,79.5,78.99,-36.1,20.32,6,-18640,27.5,4,79.5,79.5
2020-09-17 05:58:25.7986,172.8,136.5,79.5,78.99,-36.1,20.32,7,-18640,27.4,4,79.5,79.5
2020-09-17 05:58:26.0512,172.8,136.5,79.5,78.99,-36,20.32,1,782.5,-23.3,23.5,79.5,79.5
2020-09-17 05:58:26.3037,172.8,136.5,79.5,78.99,-35.9,20.32,2,782.1,-23,24,79.5,79.5
2020-09-17 05:58:26.5562,172.8,136.5,79.5,78.99,-36,20.32,61,783.9,776.3,0,79.5,79.5
2020-09-17 05:58:26.8088,172.8,136.5,79.5,78.99,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:58:27.0613,172.8,136.5,79.5,78.99,-35.9,20.33,64,27.9,28.3,0,79.5,79.5
2020-09-17 05:58:27.3097,172.8,136.5,79.5,78.99,-35.9,20.33,3,782.5,-23.3,23,79.5,79.5
2020-09-17 05:58:27.5572,172.8,136.5,79.5,78.99,-36,20.33,4,782.1,-23,23,79.5,79.5
2020-09-17 05:58:27.8046,172.8,136.5,79.5,78.99,-36,20.33,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:28.0521,172.8,136.5,79.5,78.99,-36,20.32,66,4850,4850,0,79.5,79.5
2020-09-17 05:58:28.3013,172.8,136.5,79.5,78.99,-36,20.32,1,782.5,-23.3,23.5,79.5,79.5
2020-09-17 05:58:28.5529,172.8,136.5,79.5,78.99,-36.1,20.33,2,782.1,-23,24,79.5,79.5
2020-09-17 05:58:28.8045,172.8,136.5,79.5,78.99,-36.1,20.32,65,-18640,-18640,0,79.5,79.5
2020-09-17 05:58:29.0561,172.8,136.5,79.5,78.99,-35.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:29.3062,172.8,136.5,79.5,78.99,-36,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:58:29.5536,172.8,136.5,79.5,78.99,-36,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:29.8011,172.8,136.5,79.5,78.99,-35.9,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:30.0486,172.8,136.5,79.5,78.99,-36,20.33,6,-18630,27.5,4,79.5,79.5
2020-09-17 05:58:30.2960,172.8,136.5,79.5,78.99,-36,20.33,7,-18630,27.4,4,79.5,79.5
2020-09-17 05:58:30.5433,172.8,136.5,79.5,78.99,-36.1,20.33,1,782.4,-23.3,23.5,79.5,79.5
2020-09-17 05:58:30.7907,172.8,136.5,79.5,78.99,-36.1,20.3,2,782,-23,24,79.5,79.5
2020-09-17 05:58:31.0381,172.8,136.5,79.5,78.99,-36,20.33,61,783.8,776.2,0,79.5,79.5
2020-09-17 05:58:31.2868,172.8,136.5,79.5,78.99,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:58:31.5380,172.8,136.5,79.5,78.99,-36,20.32,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:58:31.7891,172.8,136.5,79.5,78.99,-35.9,20.32,3,782.4,-23.3,23,79.5,79.5
2020-09-17 05:58:32.0403,172.8,136.5,79.5,78.99,-36,20.32,4,782,-23,23,79.5,79.5
2020-09-17 05:58:32.2915,172.8,136.5,79.5,78.99,-36,20.32,65,-18630,-18630,0,79.5,79.5
2020-09-17 05:58:32.5433,172.8,136.5,79.5,78.99,-36,20.3,66,4840,4840,0,79.5,79.5
2020-09-17 05:58:32.7954,172.8,136.5,79.5,78.99,-36,20.33,1,782.4,-23.3,23.5,79.5,79.5
2020-09-17 05:58:33.0476,172.8,136.5,79.5,78.99,-36,20.32,2,782,-23,24,79.5,79.5
2020-09-17 05:58:33.2997,172.8,136.5,79.5,78.99,-36,20.32,65,-18630,-18630,0,79.5,79.5
2020-09-17 05:58:33.5488,172.8,136.5,79.5,78.99,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:33.7963,172.8,136.5,79.5,78.99,-36,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:58:34.0437,172.8,136.5,79.5,78.99,-35.9,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:34.2912,172.8,136.5,79.5,78.99,-36,20.34,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:34.5418,172.8,136.5,79.5,78.99,-36,20.32,6,-18630,27.5,4,79.5,79.5
2020-09-17 05:58:34.7943,172.8,136.5,79.5,78.99,-35.9,20.33,7,-18630,27.4,4,79.5,79.5
2020-09-17 05:58:35.0469,172.8,136.5,79.5,78.99,-36,20.32,1,782.4,-23.3,23.5,79.5,79.5
2020-09-17 05:58:35.2994,172.8,136.5,79.5,78.99,-36.1,20.33,2,782,-23,24,79.5,79.5
2020-09-17 05:58:35.5516,172.8,136.5,79.5,78.99,-36,20.32,61,783.8,776.1,0,79.5,79.5
2020-09-17 05:58:35.8023,172.8,136.5,79.5,78.99,-35.9,20.35,62,425,425,0,79.5,79.5
2020-09-17 05:58:36.0531,172.8,136.5,79.5,78.99,-36,20.33,64,27.8,28.2,0,79.5,79.5
2020-09-17 05:58:36.3038,172.8,136.5,79.5,78.99,-36,20.32,3,782.4,-23.3,23,79.5,79.5
2020-09-17 05:58:36.5543,172.8,136.5,79.5,78.99,-36,20.32,4,782,-23,23,79.5,79.5
2020-09-17 05:58:36.8038,172.8,136.5,79.5,78.99,-35.9,20.33,65,-18630,-18630,0,79.5,79.5
2020-09-17 05:58:37.0533,172.8,136.5,79.5,78.99,-35.9,20.32,66,4840,4840,0,79.5,79.5
2020-09-17 05:58:37.3028,172.8,136.5,79.5,78.99,-36,20.33,1,782.2,-23.3,23.5,79.5,79.5
2020-09-17 05:58:37.5523,172.8,136.5,79.5,78.99,-36,20.33,2,781.9,-23,24,79.5,79.5
2020-09-17 05:58:37.8007,172.8,136.5,79.5,78.99,-35.9,20.32,65,-18630,-18630,0,79.5,79.5
2020-09-17 05:58:38.0488,172.8,136.5,79.5,78.99,-36,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:38.2969,172.8,136.5,79.5,78.99,-36.1,20.32,63,50,50,0,79.5,79.5
2020-09-17 05:58:38.5451,172.8,136.5,79.5,78.99,-36.1,20.33,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:38.7926,172.8,136.5,79.5,78.99,-36,20.32,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:39.0400,172.8,136.5,79.5,78.99,-36,20.32,6,-18630,27.5,4,79.5,79.5
2020-09-17 05:58:39.2873,172.8,136.5,79.5,78.99,-36,20.33,7,-18630,27.4,4,79.5,79.5
2020-09-17 05:58:39.5347,172.8,136.5,79.5,78.99,-36,20.36,1,782.2,-23.3,23.5,79.5,79.5
2020-09-17 05:58:39.7861,172.8,136.5,79.5,78.99,-35.9,20.33,2,781.9,-23,24,79.5,79.5
2020-09-17 05:58:40.0386,172.8,136.5,79.5,78.99,-36,20.32,61,783.7,776.1,0,79.5,79.5
2020-09-17 05:58:40.2912,172.8,136.5,79.5,78.99,-36,20.32,62,425,425,0,79.5,79.5
2020-09-17 05:58:40.5437,172.8,136.5,79.5,78.99,-36,20.33,64,27.9,28.2,0,79.5,79.5
2020-09-17 05:58:40.7960,172.8,136.5,79.5,78.99,-36,20.32,3,782.2,-23.3,23,79.5,79.5
2020-09-17 05:58:41.0481,172.8,136.5,79.5,78.99,-36,20.33,4,781.9,-23,23,79.5,79.5
2020-09-17 05:58:41.3002,172.8,136.5,79.5,78.99,-36,20.33,65,-18630,-18630,0,79.5,79.5
2020-09-17 05:58:41.5523,172.8,136.4,79.5,78.94,-36,20.32,66,4840,4840,0,79.5,79.5
2020-09-17 05:58:41.8043,172.8,136.4,79.5,78.94,-35.9,20.33,1,782.2,-23.3,23.5,79.5,79.5
2020-09-17 05:58:42.0517,172.8,136.4,79.25,78.94,-35.9,20.32,2,781.9,-23,24,79.5,79.5
2020-09-17 05:58:42.2992,172.8,136.4,79.25,78.94,-36,20.32,65,-18630,-18630,0,79.5,79.5
2020-09-17 05:58:42.5466,172.8,136.4,79.25,78.94,-35.9,20.32,51,4,3.98,0,79.5,79.5
2020-09-17 05:58:42.7941,172.8,136.4,79.25,78.94,-35.9,20.33,63,50,50,0,79.5,79.5
2020-09-17 05:58:43.0415,172.8,136.4,79.25,78.94,-36,20.32,67,27.5,27.4,0,79.5,79.5
2020-09-17 05:58:43.2889,172.8,136.4,79.25,78.94,-36.1,20.33,52,4,3.98,0,79.5,79.5
2020-09-17 05:58:43.5363,172.8,136.4,79.25,78.94,-36,20.33,6,-18630,27.5,4,79.5,79.5
2020-09-17 05:58:43.7837,172.8,136.4,79.25,78.94,-35.9,20.32,7,-18620,27.4,4,79.5,79.5
2020-09-17 05:58:44.0311,172.8,136.4,79.25,78.94,-36,20.32,1,782.2,-23.3,23.5,79.5,79
2020-09-17 05:58:44.2785,172.8,136.4,79.25,78.94,-36,20.32,2,781.7,-23,24,79.5,79
2020-09-17 05:58:44.5259,172.8,136.4,79.25,78.94,-35.9,20.33,61,783.6,776,0,79.5,79
2020-09-17 05:58:44.7733,172.8,136.4,79.25,78.94,-35.9,20.33,62,425,425,0,79.5,79
2020-09-17 05:58:45.0239,172.8,136.4,79.25,78.94,-36,20.32,64,27.9,28.2,0,79.5,79
2020-09-17 05:58:45.2764,172.8,136.4,79.25,78.94,-36,20.33,3,782.2,-23.3,23,79.5,79
2020-09-17 05:58:45.5290,172.8,136.4,79.25,78.94,-36,20.32,4,781.7,-23,23,79.5,79
2020-09-17 05:58:45.7816,172.8,136.4,79.25,78.94,-36,20.32,65,-18640,-18620,0,79.5,79
2020-09-17 05:58:46.0341,172.8,136.4,79.25,78.94,-36,20.33,66,4850,4850,0,79.5,79
2020-09-17 05:58:46.2866,172.8,136.4,79.25,78.94,-36.1,20.32,1,782.2,-23.3,23.5,79.5,79
2020-09-17 05:58:46.5391,172.8,136.4,79.25,78.94,-36,20.33,2,781.7,-23,24,79.5,79
2020-09-17 05:58:46.7916,172.8,136.4,79.25,78.94,-35.9,20.33,65,-18640,-18610,0,79.5,79
2020-09-17 05:58:47.0441,172.8,136.4,79.25,78.94,-36,20.32,51,4,3.98,0,79.5,79
2020-09-17 05:58:47.2946,172.8,136.4,79.25,78.94,-36,20.32,63,50,50,0,79.5,79
2020-09-17 05:58:47.5447,172.8,136.4,79.25,78.94,-35.9,20.32,67,27.5,27.4,0,79.5,79
2020-09-17 05:58:47.7948,172.8,136.4,79.25,78.94,-35.9,20.32,52,4,3.97,0,79.5,79
2020-09-17 05:58:48.0448,172.8,136.4,79.25,78.94,-36,20.32,6,-18640,27.5,4,79.5,79
2020-09-17 05:58:48.2926,172.8,136.4,79.25,78.94,-36,20.32,7,-18610,27.4,4,79.5,79
2020-09-17 05:58:48.5400,172.8,136.4,79.25,78.94,-36,20.34,1,782.2,-23.3,23.5,79.5,79
2020-09-17 05:58:48.7875,172.8,136.4,79.25,78.94,-35.9,20.34,2,781.7,-23,24,79.5,79
2020-09-17 05:58:49.0349,172.8,136.3,79.25,78.88,-36,20.32,61,783.6,776.1,0,79.5,79
2020-09-17 05:58:49.2843,172.8,136.3,79.25,78.88,-36,20.32,62,425,425,0,79.5,79
2020-09-17 05:58:49.5363,172.8,136.3,79.25,78.88,-35.9,20.32,64,27.9,28.1,0,79.5,79
2020-09-17 05:58:49.7884,172.8,136.3,79.25,78.88,-35.9,20.32,3,782.2,-23.3,23,79.5,79
2020-09-17 05:58:50.0404,172.8,136.3,79.25,78.88,-36,20.32,4,781.7,-23,23,79.5,79
2020-09-17 05:58:50.2925,172.8,136.3,79.25,78.88,-35.9,20.33,65,-18640,-18600,0,79.5,79
2020-09-17 05:58:50.5448,172.8,136.3,79.25,78.88,-35.9,20.32,66,4850,4850,0,79.5,79
2020-09-17 05:58:50.7972,172.8,136.3,79.25,78.88,-36,20.33,1,782.2,-23.3,23.5,79.5,79
2020-09-17 05:58:51.0495,172.8,136.3,79.25,78.88,-36,20.32,2,781.7,-23,24,79.5,79
2020-09-17 05:58:51.3019,172.8,136.3,79.25,78.88,-36.1,20.32,65,-18640,-18600,0,79.5,79
2020-09-17 05:58:51.5531,172.8,136.3,79,78.88,-35.9,20.33,51,4,3.98,0,79.5,79
2020-09-17 05:58:51.8005,172.8,136.3,79,78.88,-36,20.32,63,50,50,0,79.5,79
2020-09-17 05:58:52.0478,172.8,136.2,79,78.82,-36,20.32,67,27.5,27.4,0,79.5,79
2020-09-17 05:58:52.2952,172.8,136.2,79,78.82,-36,20.34,52,4,3.97,0,79.5,79
2020-09-17 05:58:52.5425,172.8,136.2,79,78.82,-35.9,20.33,6,-18640,27.5,4,79.5,79
2020-09-17 05:58:52.7931,172.8,136.2,79,78.82,-35.9,20.32,7,-18600,27.4,4,79.5,79
2020-09-17 05:58:53.0442,172.8,136.2,79,78.82,-36,20.33,1,782.1,-23.3,23.5,79.5,79
2020-09-17 05:58:53.2954,172.8,136.2,79,78.82,-36,20.32,2,781.8,-23,24,79.5,79
2020-09-17 05:58:53.5466,172.8,136.2,79,78.82,-36,20.32,61,783.5,775.9,0,79.5,79
2020-09-17 05:58:53.7975,172.8,136.2,79,78.82,-36,20.32,62,425,425,0,79.5,79
2020-09-17 05:58:54.0483,172.8,136.2,79,78.82,-36,20.3,64,27.9,28.2,0,79.5,79
2020-09-17 05:58:54.2992,172.8,136.2,79,78.82,-35.9,20.32,3,782.1,-23.3,23,79.5,79
2020-09-17 05:58:54.5500,172.8,136.2,79,78.82,-35.9,20.33,4,781.8,-23,23,79.5,79
2020-09-17 05:58:54.8015,172.8,136.2,79,78.82,-36,20.32,65,-18630,-18600,0,79.5,79
2020-09-17 05:58:55.0532,172.8,136.2,79,78.82,-36,20.33,66,4850,4850,0,79.5,79
2020-09-17 05:58:55.3050,172.8,136.2,79,78.82,-35.9,20.33,1,782.1,-23.3,23.5,79.5,79
2020-09-17 05:58:55.5567,172.8,136.2,79,78.82,-35.9,20.33,2,781.8,-23,24,79.5,79
2020-09-17 05:58:55.8066,172.8,136.2,79,78.82,-36,20.32,65,-18630,-18610,0,79.5,79
2020-09-17 05:58:56.0539,172.8,136.2,79,78.82,-35.9,20.33,51,4,3.98,0,79.5,79
2020-09-17 05:58:56.3013,172.8,136.2,79,78.82,-35.9,20.32,63,50,50,0,79.5,79
2020-09-17 05:58:56.5487,172.8,136.2,79,78.82,-35.9,20.32,67,27.5,27.4,0,79.5,79
2020-09-17 05:58:56.7980,172.8,136.2,79,78.82,-35.9,20.32,52,4,3.97,0,79.5,79
2020-09-17 05:58:57.0496,172.8,136.2,79,78.82,-35.9,20.32,6,-18630,27.5,4,79.5,79
2020-09-17 05:58:57.3012,172.8,136.2,79,78.82,-35.9,20.34,7,-18610,27.4,4,79.5,79
2020-09-17 05:58:57.5528,172.8,136.1,79,78.76,-36,20.33,1,782.1,-23.3,23.5,79.5,79
2020-09-17 05:58:57.8043,172.8,136.1,79,78.76,-36,20.33,2,781.8,-23,24,79.5,79
2020-09-17 05:58:58.0517,172.8,136.1,79,78.76,-35.9,20.32,61,783.5,775.9,0,79.5,79
2020-09-17 05:58:58.2991,172.8,136.1,79,78.76,-36,20.32,62,425,425,0,79.5,79
2020-09-17 05:58:58.5466,172.8,136.1,79,78.76,-36,20.32,64,27.8,28.2,0,79,79
2020-09-17 05:58:58.7940,172.8,136.1,79,78.76,-36,20.32,3,782,-23.3,23,79,79
2020-09-17 05:58:59.0414,172.8,136.1,79,78.76,-35.9,20.31,4,781.6,-23,23,79,79
2020-09-17 05:58:59.2889,172.8,136.1,79,78.76,-35.9,20.32,65,-18630,-18610,0,79,79
2020-09-17 05:58:59.5363,172.8,136.1,79,78.76,-36,20.32,66,4850,4850,0,79,79
2020-09-17 05:58:59.7837,172.8,136.1,79,78.76,-36,20.32,1,782,-23.3,23.5,79,79
2020-09-17 05:59:00.0309,172.8,136.1,79,78.76,-35.9,20.33,2,781.6,-23,24,79,79
2020-09-17 05:59:00.2781,172.8,136.1,79,78.76,-36,20.33,65,-18620,-18600,0,79,79
2020-09-17 05:59:00.5253,172.8,136.1,79,78.76,-36.1,20.32,51,4,3.98,0,79,79
2020-09-17 05:59:00.7724,172.8,136.1,79,78.76,-36,20.31,63,50,50,0,79,79
2020-09-17 05:59:01.0197,172.8,136.1,79,78.76,-35.9,20.33,67,27.5,27.4,0,79,79
2020-09-17 05:59:01.2670,172.8,136.1,79,78.76,-36,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:01.5143,172.8,136.1,79,78.76,-36,20.33,6,-18630,27.5,4,79,79
2020-09-17 05:59:01.7617,172.8,136.1,79,78.76,-35.9,20.32,7,-18610,27.4,4,79,79
2020-09-17 05:59:02.0101,172.8,136.1,79,78.76,-35.9,20.33,1,782,-23.3,23.5,79,79
2020-09-17 05:59:02.2627,172.8,136.1,79,78.76,-36,20.32,2,781.6,-23,24,79,79
2020-09-17 05:59:02.5152,172.8,136.1,79,78.76,-36,20.34,61,783.3,775.9,0,79,79
2020-09-17 05:59:02.7677,172.8,136.1,79,78.76,-36,20.32,62,425,425,0,79,79
2020-09-17 05:59:03.0202,172.8,136.1,79,78.76,-36,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:03.2726,172.8,136.1,79,78.76,-36,20.32,3,782,-23.3,23,79,79
2020-09-17 05:59:03.5251,172.8,136.1,79,78.76,-36,20.33,4,781.6,-23,23,79,79
2020-09-17 05:59:03.7776,172.8,136.1,79,78.76,-35.9,20.33,65,-18630,-18620,0,79,79
2020-09-17 05:59:04.0298,172.8,136.1,79,78.76,-35.9,20.32,66,4850,4850,0,79,79
2020-09-17 05:59:04.2772,172.8,136.1,79,78.76,-36,20.34,1,782,-23.3,23.5,79,79
2020-09-17 05:59:04.5246,172.8,136.1,79,78.76,-35.9,20.32,2,781.6,-23,24,79,79
2020-09-17 05:59:04.7720,172.8,136.1,79,78.76,-35.9,20.34,65,-18620,-18620,0,79,79
2020-09-17 05:59:05.0194,172.8,136.1,79,78.76,-35.9,20.32,51,4,3.98,0,79,79
2020-09-17 05:59:05.2699,172.8,136.1,79,78.76,-36,20.32,63,50,50,0,79,79
2020-09-17 05:59:05.5209,172.8,136.1,79,78.76,-36,20.32,67,27.5,27.4,0,79,79
2020-09-17 05:59:05.7720,172.8,136.1,79,78.76,-35.9,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:06.0230,172.8,136.1,79,78.76,-35.9,20.32,6,-18620,27.5,4,79,79
2020-09-17 05:59:06.2735,172.8,136.1,79,78.76,-36,20.32,7,-18610,27.4,4,79,79
2020-09-17 05:59:06.5233,172.8,136.1,79,78.76,-36,20.33,1,781.9,-23.3,23.5,79,79
2020-09-17 05:59:06.7731,172.8,136.1,79,78.76,-35.9,20.33,2,781.5,-23,24,79,79
2020-09-17 05:59:07.0229,172.8,136.1,79,78.76,-36,20.33,61,783.4,775.6,0,79,79
2020-09-17 05:59:07.2726,172.8,136.1,79,78.76,-36,20.32,62,425,425,0,79,79
2020-09-17 05:59:07.5198,172.8,136.1,79,78.76,-36,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:07.7671,172.8,136.1,79,78.76,-36,20.34,3,781.9,-23.3,23,79,79
2020-09-17 05:59:08.0143,172.8,136.1,79,78.76,-36,20.32,4,781.5,-23,23,79,79
2020-09-17 05:59:08.2617,172.8,136.1,79,78.76,-36,20.33,65,-18620,-18620,0,79,79
2020-09-17 05:59:08.5142,172.8,136.1,79,78.76,-36,20.33,66,4840,4840,0,79,79
2020-09-17 05:59:08.7667,172.8,136.1,79,78.76,-35.9,20.35,1,781.9,-23.3,23.5,79,79
2020-09-17 05:59:09.0192,172.8,136.1,79,78.76,-36,20.32,2,781.5,-23,24,79,79
2020-09-17 05:59:09.2718,172.8,136.1,79,78.76,-36,20.32,65,-18630,-18620,0,79,79
2020-09-17 05:59:09.5243,172.8,136.1,79,78.76,-35.9,20.32,51,3.99,3.98,0,79,79
2020-09-17 05:59:09.7768,172.8,136.1,79,78.76,-35.9,20.33,63,50,50,0,79,79
2020-09-17 05:59:10.0293,172.8,136.1,79,78.76,-36,20.33,67,27.5,27.4,0,79,79
2020-09-17 05:59:10.2818,172.8,136.1,79,78.76,-36,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:10.5309,172.8,136.1,79,78.76,-36,20.3,6,-18630,27.5,4,79,79
2020-09-17 05:59:10.7784,172.8,136.1,79,78.76,-36,20.32,7,-18620,27.4,4,79,79
2020-09-17 05:59:11.0258,172.8,136.1,79,78.76,-36,20.32,1,781.9,-23.3,23.5,79,79
2020-09-17 05:59:11.2732,172.8,136.1,79,78.76,-36,20.34,2,781.5,-23,24,79,79
2020-09-17 05:59:11.5227,172.8,136.1,79,78.76,-35.9,20.32,61,783.2,775.6,0,79,79
2020-09-17 05:59:11.7752,172.8,136.1,79,78.76,-35.9,20.33,62,425,425,0,79,79
2020-09-17 05:59:12.0278,172.8,136.1,79,78.76,-36,20.34,64,27.9,28.2,0,79,79
2020-09-17 05:59:12.2803,172.8,136.1,79,78.76,-36,20.32,3,781.9,-23.3,23,79,79
2020-09-17 05:59:12.5309,172.8,136.1,79,78.76,-35.9,20.32,4,781.5,-23,23,79,79
2020-09-17 05:59:12.7783,172.8,136.1,79,78.76,-36,20.32,65,-18620,-18620,0,79,79
2020-09-17 05:59:13.0256,172.8,136.1,79,78.76,-36,20.32,66,4830,4830,0,79,79
2020-09-17 05:59:13.2730,172.8,136.1,79,78.76,-36.1,20.32,1,781.9,-23.3,23.5,79,79
2020-09-17 05:59:13.5215,172.8,136.1,79,78.76,-35.9,20.32,2,781.4,-23,24,79,79
2020-09-17 05:59:13.7741,172.8,136.1,79,78.76,-36,20.32,65,-18630,-18630,0,79,79
2020-09-17 05:59:14.0266,172.8,136.1,79,78.76,-36,20.32,51,3.99,3.97,0,79,79
2020-09-17 05:59:14.2791,172.8,136.1,79,78.76,-36,20.32,63,50,50,0,79,79
2020-09-17 05:59:14.5316,172.8,136.1,79,78.76,-35.9,20.32,67,27.5,27.4,0,79,79
2020-09-17 05:59:14.7842,172.8,136.1,79,78.76,-36,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:15.0367,172.8,136.1,79,78.76,-36,20.33,6,-18630,27.5,4,79,79
2020-09-17 05:59:15.2893,172.8,136.1,79,78.76,-36,20.33,7,-18630,27.4,4,79,79
2020-09-17 05:59:15.5418,172.8,136.1,79,78.76,-36,20.31,1,781.9,-23.3,23.5,79,79
2020-09-17 05:59:15.7901,172.8,136.1,79,78.76,-36,20.33,2,781.4,-23,24,79,79
2020-09-17 05:59:16.0375,172.8,136.1,79,78.76,-36,20.33,61,783.2,775.6,0,79,79
2020-09-17 05:59:16.2849,172.8,136.1,79,78.76,-35.9,20.32,62,425,425,0,79,79
2020-09-17 05:59:16.5323,172.8,136.1,79,78.76,-35.9,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:16.7796,172.8,136.1,79,78.76,-36,20.32,3,781.9,-23.3,23,79,79
2020-09-17 05:59:17.0268,172.8,136.1,79,78.76,-36,20.32,4,781.4,-23,23,79,79
2020-09-17 05:59:17.2740,172.8,136.1,79,78.76,-36,20.32,65,-18620,-18620,0,79,79
2020-09-17 05:59:17.5212,172.8,136.1,79,78.76,-36,20.33,66,4820,4820,0,79,79
2020-09-17 05:59:17.7685,172.8,136.1,79,78.76,-36.1,20.33,1,781.9,-23.3,23.5,79,79
2020-09-17 05:59:18.0159,172.8,136.1,79,78.76,-36.1,20.32,2,781.4,-23,24,79,79
2020-09-17 05:59:18.2632,172.8,136.1,79,78.76,-36,20.33,65,-18620,-18620,0,79,79
2020-09-17 05:59:18.5106,172.8,136.1,79,78.76,-35.9,20.32,51,3.99,3.97,0,79,79
2020-09-17 05:59:18.7581,172.8,136.1,79,78.76,-36,20.32,63,50,50,0,79,79
2020-09-17 05:59:19.0106,172.8,136.1,79,78.76,-35.9,20.33,67,27.5,27.4,0,79,79
2020-09-17 05:59:19.2631,172.8,136.1,79,78.76,-35.9,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:19.5157,172.8,136.1,79,78.76,-35.9,20.32,6,-18630,27.5,4,79,79
2020-09-17 05:59:19.7682,172.8,136.1,79,78.76,-36,20.32,7,-18630,27.4,4,79,79
2020-09-17 05:59:20.0207,172.8,136.1,79,78.76,-36,20.32,1,781.7,-23.3,23.5,79,79
2020-09-17 05:59:20.2732,172.8,136.1,79,78.76,-36,20.32,2,781.4,-23,24,79,79
2020-09-17 05:59:20.5256,172.8,136.1,79,78.76,-36,20.32,61,783.1,775.6,0,79,79
2020-09-17 05:59:20.7781,172.8,136.1,79,78.76,-36.1,20.32,62,425,425,0,79,79
2020-09-17 05:59:21.0274,172.8,136.1,79,78.76,-36,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:21.2748,172.8,136.1,79,78.76,-35.9,20.34,3,781.7,-23.3,23,79,79
2020-09-17 05:59:21.5222,172.8,136.1,79,78.76,-36,20.32,4,781.4,-23,23,79,79
2020-09-17 05:59:21.7696,172.8,136.1,79,78.76,-36,20.33,65,-18630,-18630,0,79,79
2020-09-17 05:59:22.0169,172.8,136.1,79,78.76,-36,20.32,66,4820,4820,0,79,79
2020-09-17 05:59:22.2643,172.8,136.1,79,78.76,-35.9,20.32,1,781.7,-23.3,23.5,79,79
2020-09-17 05:59:22.5117,172.8,136.1,79,78.76,-36,20.32,2,781.4,-23,24,79,79
2020-09-17 05:59:22.7590,172.8,136.1,79,78.76,-36,20.32,65,-18630,-18620,0,79,79
2020-09-17 05:59:23.0064,172.8,136.1,79,78.76,-36,20.32,51,4,3.98,0,79,79
2020-09-17 05:59:23.2559,172.8,136.1,79,78.76,-36,20.32,63,50,50,0,79,79
2020-09-17 05:59:23.5084,172.8,136.1,79,78.76,-36,20.32,67,27.5,27.4,0,79,79
2020-09-17 05:59:23.7608,172.8,136.1,79,78.76,-36,20.33,52,4,3.97,0,79,79
2020-09-17 05:59:24.0132,172.8,136.1,79,78.76,-36,20.32,6,-18630,27.5,4,79,79
2020-09-17 05:59:24.2657,172.8,136.1,79,78.76,-35.9,20.32,7,-18630,27.4,4,79,79
2020-09-17 05:59:24.5182,172.8,136.1,79,78.76,-36,20.32,1,781.7,-23.3,23.5,79,79
2020-09-17 05:59:24.7707,172.8,136.1,79,78.76,-36,20.32,2,781.4,-23,24,79,79
2020-09-17 05:59:25.0232,172.8,136.1,79,78.76,-35.9,20.33,61,783.1,775.6,0,79,79
2020-09-17 05:59:25.2757,172.8,136.1,79,78.76,-35.9,20.33,62,425,425,0,79,79
2020-09-17 05:59:25.5283,172.8,136,79,78.7,-36,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:25.7808,172.8,136,79,78.7,-36,20.32,3,781.7,-23.3,23,79,79
2020-09-17 05:59:26.0334,172.8,136,79,78.7,-36,20.32,4,781.4,-23,23,79,79
2020-09-17 05:59:26.2858,172.8,136,79,78.7,-35.9,20.33,65,-18630,-18630,0,79,79
2020-09-17 05:59:26.5331,172.8,136,79,78.7,-35.9,20.32,66,4820,4820,0,79,79
2020-09-17 05:59:26.7805,172.8,136,79,78.7,-36,20.32,1,781.7,-23.3,23.5,79,79
2020-09-17 05:59:27.0279,172.8,136,79,78.7,-35.9,20.32,2,781.4,-23,24,79,79
2020-09-17 05:59:27.2757,172.8,136,79,78.7,-36,20.31,65,-18630,-18630,0,79,79
2020-09-17 05:59:27.5282,172.8,136,79,78.7,-36,20.32,51,3.99,3.97,0,79,79
2020-09-17 05:59:27.7808,172.8,136,79,78.7,-36,20.32,63,50,50,0,79,79
2020-09-17 05:59:28.0334,172.8,136,79,78.7,-36,20.32,67,27.5,27.4,0,79,79
2020-09-17 05:59:28.2859,172.8,136,79,78.7,-36,20.33,52,4,3.97,0,79,79
2020-09-17 05:59:28.5344,172.8,136,79,78.7,-36,20.32,6,-18630,27.5,4,79,79
2020-09-17 05:59:28.7829,172.8,136,79,78.7,-35.9,20.33,7,-18630,27.4,4,79,79
2020-09-17 05:59:29.0313,172.8,136,79,78.7,-36,20.29,1,781.6,-23.3,23.5,79,79
2020-09-17 05:59:29.2798,172.8,136,79,78.7,-36,20.32,2,781.2,-23,24,79,79
2020-09-17 05:59:29.5283,172.8,136,79,78.7,-36,20.32,61,783,775.6,0,79,79
2020-09-17 05:59:29.7808,172.8,136,79,78.7,-36,20.32,62,425,425,0,79,79
2020-09-17 05:59:30.0333,172.8,136,79,78.7,-36,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:30.2859,172.8,136,79,78.7,-36.1,20.32,3,781.6,-23.3,23,79,79
2020-09-17 05:59:30.5384,172.8,136,79,78.7,-36,20.32,4,781.2,-23,23,79,79
2020-09-17 05:59:30.7909,172.8,136,79,78.7,-36,20.32,65,-18630,-18630,0,79,79
2020-09-17 05:59:31.0434,172.8,136,79,78.7,-36,20.33,66,4840,4840,0,79,79
2020-09-17 05:59:31.2960,172.8,136,79,78.7,-36,20.33,1,781.6,-23.3,23.5,79,79
2020-09-17 05:59:31.5485,172.8,136,79,78.7,-36,20.32,2,781.2,-23,24,79,79
2020-09-17 05:59:31.7972,172.8,136,79,78.7,-35.9,20.32,65,-18630,-18630,0,79,79
2020-09-17 05:59:32.0450,172.8,136,79,78.7,-35.9,20.33,51,3.99,3.97,0,79,79
2020-09-17 05:59:32.2929,172.8,136,79,78.7,-36,20.32,63,50,50,0,79,79
2020-09-17 05:59:32.5407,172.8,136,79,78.7,-36,20.32,67,27.5,27.4,0,79,79
2020-09-17 05:59:32.7884,172.8,136,79,78.7,-36,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:33.0358,172.8,136,79,78.7,-36,20.33,6,-18630,27.5,4,79,79
2020-09-17 05:59:33.2832,172.8,136,79,78.7,-36,20.32,7,-18630,27.4,4,79,79
2020-09-17 05:59:33.5306,172.8,136,79,78.7,-35.9,20.32,1,781.6,-23.3,23.5,79,79
2020-09-17 05:59:33.7800,172.8,136,79,78.7,-35.9,20.32,2,781.2,-23,24,79,79
2020-09-17 05:59:34.0326,172.8,135.9,79,78.65,-36,20.32,61,783.1,775.4,0,79,79
2020-09-17 05:59:34.2851,172.8,135.9,79,78.65,-36,20.32,62,425,425,0,79,79
2020-09-17 05:59:34.5377,172.8,135.9,79,78.65,-35.9,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:34.7883,172.8,135.9,79,78.65,-36,20.33,3,781.5,-23.3,23,79,79
2020-09-17 05:59:35.0357,172.8,135.9,79,78.65,-36.1,20.32,4,781.1,-23,23,79,79
2020-09-17 05:59:35.2831,172.8,135.9,79,78.65,-36.1,20.33,65,-18620,-18620,0,79,79
2020-09-17 05:59:35.5305,172.8,135.9,79,78.65,-35.9,20.32,66,4840,4840,0,79,79
2020-09-17 05:59:35.7787,172.8,135.9,79,78.65,-36,20.33,1,781.5,-23.3,23.5,79,79
2020-09-17 05:59:36.0281,172.8,135.9,79,78.65,-36,20.33,2,781.1,-23,24,79,79
2020-09-17 05:59:36.2774,172.8,135.9,79,78.65,-36,20.33,65,-18630,-18630,0,79,79
2020-09-17 05:59:36.5268,172.8,135.9,79,78.65,-35.9,20.35,51,3.99,3.97,0,79,79
2020-09-17 05:59:36.7770,172.8,135.9,79,78.65,-36,20.32,63,50,50,0,79,79
2020-09-17 05:59:37.0290,172.8,135.9,79,78.65,-36,20.33,67,27.5,27.4,0,79,79
