Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 05:59:37.2810,172.8,135.9,79,78.65,-36,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:37.5330,172.8,135.9,79,78.65,-36,20.33,6,-18620,27.5,4,79,79
2020-09-17 05:59:37.7849,172.8,135.9,79,78.65,-36,20.32,7,-18630,27.4,4,79,79
2020-09-17 05:59:38.0339,172.8,135.9,79,78.65,-36,20.32,1,781.5,-23.3,23.5,79,79
2020-09-17 05:59:38.2830,172.8,135.9,79,78.65,-35.9,20.32,2,781.1,-23,24,79,79
2020-09-17 05:59:38.5320,172.8,135.9,79,78.65,-35.9,20.33,61,782.9,775.3,0,79,79
2020-09-17 05:59:38.7810,172.8,135.9,79,78.65,-36,20.32,62,425,425,0,79,79
2020-09-17 05:59:39.0323,172.8,135.9,79,78.65,-36,20.32,64,27.9,28.3,0,79,79
2020-09-17 05:59:39.2848,172.8,135.9,79,78.65,-35.9,20.32,3,781.5,-23.3,23,79,79
2020-09-17 05:59:39.5374,172.8,135.9,79,78.65,-36,20.33,4,781.1,-23,23,79,79
2020-09-17 05:59:39.7899,172.8,135.9,79,78.65,-36,20.33,65,-18630,-18630,0,79,79
2020-09-17 05:59:40.0410,172.8,135.9,79,78.65,-36,20.32,66,4840,4840,0,79,79
2020-09-17 05:59:40.2912,172.8,135.9,79,78.65,-35.9,20.32,1,781.5,-23.3,23.5,79,79
2020-09-17 05:59:40.5413,172.8,135.9,79,78.65,-36,20.32,2,781.1,-23,24,79,79
2020-09-17 05:59:40.7915,172.8,135.9,79,78.65,-36,20.33,65,-18630,-18630,0,79,79
2020-09-17 05:59:41.0427,172.8,135.9,79,78.65,-35.9,20.33,51,3.99,3.97,0,79,79
2020-09-17 05:59:41.2945,172.8,135.9,79,78.65,-35.9,20.33,63,50,50,0,79,79
2020-09-17 05:59:41.5462,172.8,135.9,79,78.65,-36,20.32,67,27.5,27.4,0,79,79
2020-09-17 05:59:41.7980,172.8,135.9,79,78.65,-36,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:42.0492,172.8,135.9,79,78.65,-35.9,20.32,6,-18630,27.5,4,79,79
2020-09-17 05:59:42.2989,172.8,135.9,79,78.65,-36,20.33,7,-18620,27.4,4,79,79
2020-09-17 05:59:42.5485,172.8,135.8,79,78.59,-36,20.33,1,781.4,-23.3,23.5,79,79
2020-09-17 05:59:42.7981,172.8,135.8,79,78.59,-35.9,20.32,2,781,-23,24,79,79
2020-09-17 05:59:43.0474,172.8,135.8,79,78.59,-35.9,20.34,61,782.8,775.2,0,79,79
2020-09-17 05:59:43.2956,172.8,135.8,79,78.59,-36,20.32,62,425,425,0,79,79
2020-09-17 05:59:43.5438,172.8,135.8,79,78.59,-36,20.33,64,27.9,28.2,0,79,79
2020-09-17 05:59:43.7920,172.8,135.8,79,78.59,-36,20.32,3,781.4,-23.3,23,79,79
2020-09-17 05:59:44.0409,172.8,135.8,79,78.59,-36,20.32,4,781,-23,23,79,79
2020-09-17 05:59:44.2919,172.8,135.8,79,78.59,-36,20.32,65,-18620,-18620,0,79,79
2020-09-17 05:59:44.5430,172.8,135.8,79,78.59,-36,20.32,66,4830,4830,0,79,79
2020-09-17 05:59:44.7940,172.8,135.8,79,78.59,-36,20.33,1,781.4,-23.3,23.5,79,79
2020-09-17 05:59:45.0451,172.8,135.8,79,78.59,-36,20.32,2,781,-23,24,79,79
2020-09-17 05:59:45.2963,172.8,135.8,79,78.59,-36,20.32,65,-18620,-18620,0,79,79
2020-09-17 05:59:45.5476,172.8,135.8,79,78.59,-36,20.32,51,3.99,3.97,0,79,79
2020-09-17 05:59:45.7989,172.8,135.8,79,78.59,-35.9,20.32,63,50,50,0,79,79
2020-09-17 05:59:46.0501,172.8,135.8,79,78.59,-35.9,20.31,67,27.5,27.4,0,79,79
2020-09-17 05:59:46.2983,172.8,135.8,79,78.59,-36,20.32,52,4,3.97,0,79,79
2020-09-17 05:59:46.5458,172.8,135.8,79,78.59,-36.1,20.32,6,-18630,27.5,4,79,79
2020-09-17 05:59:46.7932,172.8,135.8,79,78.59,-36,20.33,7,-18630,27.4,4,79,79
2020-09-17 05:59:47.0407,172.8,135.8,79,78.59,-36,20.32,1,781.4,-23.3,23.5,79,79
2020-09-17 05:59:47.2882,172.8,135.8,79,78.59,-36,20.32,2,781,-23,24,79,79
2020-09-17 05:59:47.5356,172.8,135.8,79,78.59,-36,20.33,61,782.8,775.2,0,79,79
2020-09-17 05:59:47.7830,172.8,135.8,79,78.59,-35.9,20.32,62,425,425,0,79,79
2020-09-17 05:59:48.0305,172.8,135.8,79,78.59,-35.9,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:48.2779,172.8,135.8,79,78.59,-36,20.32,3,781.4,-23.3,23,79,79
2020-09-17 05:59:48.5253,172.8,135.8,79,78.59,-36,20.32,4,781,-23,23,79,79
2020-09-17 05:59:48.7727,172.8,135.8,79,78.59,-35.9,20.33,65,-18630,-18630,0,79,79
2020-09-17 05:59:49.0201,172.8,135.8,79,78.59,-36,20.32,66,4830,4830,0,79,79
2020-09-17 05:59:49.2695,172.8,135.8,79,78.59,-36.1,20.32,1,781.3,-23.3,23.5,79,79
2020-09-17 05:59:49.5220,172.8,135.8,79,78.59,-36.1,20.34,2,781,-23,24,79,79
2020-09-17 05:59:49.7745,172.8,135.8,79,78.59,-36,20.32,65,-18630,-18630,0,79,79
2020-09-17 05:59:50.0271,172.8,135.8,79,78.59,-36,20.32,51,3.99,3.97,0,79,79
2020-09-17 05:59:50.2796,172.8,135.8,79,78.59,-36,20.33,63,50,50,0,79,79
2020-09-17 05:59:50.5322,172.8,135.8,79,78.59,-36,20.32,67,27.5,27.4,0,79,79
2020-09-17 05:59:50.7847,172.8,135.8,79,78.59,-35.9,20.33,52,4,3.97,0,79,79
2020-09-17 05:59:51.0373,172.8,135.8,79,78.59,-36,20.32,6,-18630,27.5,4,79,79
2020-09-17 05:59:51.2897,172.8,135.8,79,78.59,-36,20.32,7,-18630,27.4,4,79,79
2020-09-17 05:59:51.5378,172.8,135.8,79,78.59,-36,20.33,1,781.3,-23.3,23.5,79,79
2020-09-17 05:59:51.7859,172.8,135.8,79,78.59,-36,20.32,2,781,-23,24,79,79
2020-09-17 05:59:52.0340,172.8,135.8,79,78.59,-36,20.32,61,782.8,775.2,0,79,79
2020-09-17 05:59:52.2823,172.8,135.8,79,78.59,-36.1,20.33,62,425,425,0,79,79
2020-09-17 05:59:52.5348,172.8,135.8,79,78.59,-36,20.33,64,27.9,28.2,0,79,79
2020-09-17 05:59:52.7873,172.8,135.8,79,78.59,-35.9,20.32,3,781.3,-23.3,23,79,79
2020-09-17 05:59:53.0398,172.8,135.8,79,78.59,-36,20.32,4,781,-23,23,79,79
2020-09-17 05:59:53.2923,172.8,135.8,79,78.59,-36,20.32,65,-18630,-18630,0,79,79
2020-09-17 05:59:53.5448,172.8,135.8,79,78.59,-36,20.32,66,4840,4840,0,79,79
2020-09-17 05:59:53.7974,172.8,135.8,79,78.59,-35.9,20.33,1,781.3,-23.3,23.5,79,79
2020-09-17 05:59:54.0499,172.8,135.8,79,78.59,-36,20.33,2,781,-23,24,79,79
2020-09-17 05:59:54.3025,172.8,135.8,79,78.59,-36.1,20.33,65,-18630,-18630,0,79,79
2020-09-17 05:59:54.5550,172.8,135.8,79,78.59,-36,20.32,51,3.99,3.97,0,79,79
2020-09-17 05:59:54.8076,172.8,135.8,79,78.59,-36,20.33,63,50,50,0,79,79
2020-09-17 05:59:55.0601,172.8,135.8,79,78.59,-36,20.33,67,27.5,27.4,0,79,79
2020-09-17 05:59:55.3127,172.8,135.8,79,78.59,-35.9,20.33,52,4,3.97,0,79,79
2020-09-17 05:59:55.5621,172.8,135.8,79,78.59,-35.9,20.33,6,-18630,27.5,4,79,79
2020-09-17 05:59:55.8096,172.8,135.8,79,78.59,-35.9,20.33,7,-18630,27.4,4,79,79
2020-09-17 05:59:56.0571,172.8,135.8,79,78.59,-36,20.32,1,781.3,-23.3,23.5,79,79
2020-09-17 05:59:56.3046,172.8,135.8,79,78.59,-36,20.32,2,781,-23,24,79,79
2020-09-17 05:59:56.5521,172.8,135.8,79,78.59,-36,20.33,61,782.7,775.1,0,79,79
2020-09-17 05:59:56.7995,172.8,135.8,79,78.59,-36,20.32,62,425,425,0,79,79
2020-09-17 05:59:57.0470,172.8,135.8,79,78.59,-36,20.32,64,27.9,28.2,0,79,79
2020-09-17 05:59:57.2944,172.8,135.8,79,78.59,-35.9,20.32,3,781.1,-23.3,23,79,79
2020-09-17 05:59:57.5419,172.8,135.8,79,78.59,-35.9,20.32,4,780.8,-23,23,79,79
2020-09-17 05:59:57.7893,172.8,135.8,79,78.59,-36,20.32,65,-18630,-18630,0,79,79
2020-09-17 05:59:58.0367,172.8,135.8,79,78.59,-36,20.32,66,4830,4830,0,79,79
2020-09-17 05:59:58.2841,172.8,135.8,79,78.59,-35.9,20.32,1,781.1,-23.3,23.5,79,79
2020-09-17 05:59:58.5315,172.8,135.8,79,78.59,-36,20.32,2,780.8,-23,24,79,79
2020-09-17 05:59:58.7789,172.8,135.8,79,78.59,-36.1,20.33,65,-18630,-18620,0,79,79
2020-09-17 05:59:59.0263,172.8,135.8,79,78.59,-36,20.32,51,3.99,3.97,0,79,79
2020-09-17 05:59:59.2737,172.8,135.8,79,78.59,-35.9,20.32,63,50,50,0,79,79
2020-09-17 05:59:59.5211,172.8,135.8,79,78.59,-36,20.31,67,27.5,27.4,0,79,79
2020-09-17 05:59:59.7684,172.8,135.8,79,78.59,-36,20.33,52,3.99,3.97,0,79,79
2020-09-17 06:00:00.0157,172.8,135.8,79,78.59,-36,20.33,6,-18630,27.5,4,79,79
2020-09-17 06:00:00.2630,172.8,135.8,79,78.59,-35.9,20.32,7,-18620,27.4,4,79,79
2020-09-17 06:00:00.5102,172.8,135.8,79,78.59,-36,20.32,1,781.1,-23.3,23.5,79,79
2020-09-17 06:00:00.7598,172.8,135.8,79,78.59,-36,20.32,2,780.8,-23,24,79,79
2020-09-17 06:00:01.0123,172.8,135.8,79,78.59,-36,20.32,61,782.6,775.1,0,79,79
2020-09-17 06:00:01.2648,172.8,135.8,79,78.59,-36,20.32,62,425,425,0,79,79
2020-09-17 06:00:01.5174,172.8,135.8,79,78.59,-36,20.32,64,27.9,28.3,0,79,79
2020-09-17 06:00:01.7699,172.8,135.8,79,78.59,-36.1,20.32,3,781.1,-23.3,23,79,79
2020-09-17 06:00:02.0224,172.8,135.8,79,78.59,-36,20.32,4,780.8,-23,23,79,79
2020-09-17 06:00:02.2748,172.8,135.8,79,78.59,-35.9,20.32,65,-18620,-18620,0,79,79
2020-09-17 06:00:02.5273,172.8,135.8,79,78.59,-35.9,20.32,66,4830,4830,0,79,79
2020-09-17 06:00:02.7783,172.8,135.8,79,78.59,-36,20.32,1,781.1,-23.3,23.5,79,79
2020-09-17 06:00:03.0275,172.8,135.8,79,78.59,-35.9,20.33,2,780.8,-23,24,79,79
2020-09-17 06:00:03.2767,172.8,135.8,79,78.59,-35.9,20.33,65,-18630,-18630,0,79,79
2020-09-17 06:00:03.5259,172.8,135.8,79,78.59,-36,20.32,51,3.99,3.97,0,79,79
2020-09-17 06:00:03.7751,172.8,135.8,79,78.59,-36,20.32,63,50,50,0,79,79
2020-09-17 06:00:04.0273,172.8,135.8,79,78.59,-36,20.33,67,27.5,27.4,0,79,79
2020-09-17 06:00:04.2796,172.8,135.8,79,78.59,-36,20.33,52,3.99,3.97,0,79,79
2020-09-17 06:00:04.5318,172.8,135.8,79,78.59,-36,20.32,6,-18620,27.5,4,79,79
2020-09-17 06:00:04.7840,172.8,135.8,79,78.59,-36,20.33,7,-18630,27.4,4,79,79
2020-09-17 06:00:05.0363,172.8,135.8,79,78.59,-35.9,20.32,1,781.2,-23.3,23.5,79,79
2020-09-17 06:00:05.2888,172.8,135.8,79,78.59,-35.9,20.32,2,780.8,-23,24,79,79
2020-09-17 06:00:05.5413,172.8,135.8,79,78.59,-36,20.32,61,782.6,775,0,79,79
2020-09-17 06:00:05.7939,172.8,135.8,79,78.59,-36,20.33,62,425,425,0,79,79
2020-09-17 06:00:06.0464,172.8,135.8,79,78.59,-36,20.32,64,27.9,28.3,0,79,79
2020-09-17 06:00:06.2982,172.8,135.8,79,78.59,-36,20.29,3,781.2,-23.3,23,79,79
2020-09-17 06:00:06.5498,172.8,135.8,79,78.59,-36,20.32,4,780.8,-23,23,79,79
2020-09-17 06:00:06.8014,172.8,135.8,79,78.59,-36.1,20.32,65,-18630,-18630,0,79,79
2020-09-17 06:00:07.0530,172.8,135.8,79,78.59,-35.9,20.32,66,4840,4830,0,79,79
2020-09-17 06:00:07.3055,172.8,135.8,79,78.59,-36,20.33,1,781.2,-23.3,23.5,79,79
2020-09-17 06:00:07.5582,172.8,135.8,79,78.59,-36,20.32,2,780.8,-23,24,79,79
2020-09-17 06:00:07.8108,172.8,135.8,79,78.59,-36,20.32,65,-18630,-18630,0,79,79
2020-09-17 06:00:08.0635,172.8,135.8,79,78.59,-36,20.33,51,3.99,3.97,0,79,79
2020-09-17 06:00:08.3161,172.8,135.8,79,78.59,-36.1,20.32,63,50,50,0,79,79
2020-09-17 06:00:08.5689,172.8,135.8,79,78.59,-36.1,20.33,67,27.5,27.4,0,79,79
2020-09-17 06:00:08.8216,172.8,135.8,79,78.59,-36,20.32,52,3.99,3.97,0,79,79
2020-09-17 06:00:09.0743,172.8,135.8,79,78.59,-36,20.32,6,-18640,27.5,4,79,79
2020-09-17 06:00:09.3256,172.8,135.8,79,78.59,-36,20.31,7,-18630,27.4,4,79,79
2020-09-17 06:00:09.5750,172.8,135.8,79,78.59,-36,20.33,1,781.2,-23.3,23.5,79,79
2020-09-17 06:00:09.8245,172.8,135.8,79,78.59,-35.9,20.33,2,780.8,-23,24,79,79
2020-09-17 06:00:10.0739,172.8,135.8,79,78.59,-36,20.32,61,782.5,774.9,0,79,79
2020-09-17 06:00:10.3234,172.8,135.8,79,78.59,-36.1,20.33,62,425,425,0,79,79
2020-09-17 06:00:10.5762,172.8,135.7,79,78.53,-36,20.33,64,27.9,28.2,0,79,79
2020-09-17 06:00:10.8289,172.8,135.7,79,78.53,-36,20.32,3,781.2,-23.3,23,79,79
2020-09-17 06:00:11.0816,172.8,135.7,79,78.53,-36.1,20.3,4,780.7,-23,23,79,79
2020-09-17 06:00:11.3343,172.8,135.7,79,78.53,-36,20.32,65,-18630,-18630,0,79,79
2020-09-17 06:00:11.5838,172.8,135.7,79,78.53,-36,20.32,66,4830,4830,0,79,79
2020-09-17 06:00:11.8313,172.8,135.7,79,78.53,-35.9,20.33,1,781,-23.3,23.5,79,79
2020-09-17 06:00:12.0788,172.8,135.7,79,78.53,-35.9,20.33,2,780.7,-23,24,79,79
2020-09-17 06:00:12.3263,172.8,135.7,79,78.53,-36,20.32,65,-18630,-18630,0,79,79
2020-09-17 06:00:12.5748,172.8,135.7,79,78.53,-35.9,20.32,51,3.99,3.97,0,79,79
2020-09-17 06:00:12.8264,172.8,135.7,79,78.53,-35.9,20.32,63,50,50,0,79,79
2020-09-17 06:00:13.0780,172.8,135.7,79,78.53,-36,20.32,67,27.5,27.4,0,79,79
2020-09-17 06:00:13.3296,172.8,135.7,79,78.53,-36.1,20.32,52,3.99,3.97,0,79,79
2020-09-17 06:00:13.5807,172.8,135.7,79,78.53,-36.1,20.33,6,-18630,27.5,4,79,79
2020-09-17 06:00:13.8296,172.8,135.7,79,78.53,-36,20.33,7,-18630,27.4,4,79,79
2020-09-17 06:00:14.0785,172.8,135.7,79,78.53,-36,20.34,1,781,-23.3,23.5,79,79
2020-09-17 06:00:14.3275,172.8,135.7,79,78.53,-36,20.32,2,780.7,-23,24,79,79
2020-09-17 06:00:14.5772,172.8,135.7,79,78.53,-36,20.33,61,782.5,774.9,0,79,79
2020-09-17 06:00:14.8299,172.8,135.7,79,78.53,-35.9,20.32,62,425,425,0,79,79
2020-09-17 06:00:15.0826,172.8,135.7,79,78.53,-36,20.34,64,27.9,28.2,0,79,79
2020-09-17 06:00:15.3353,172.8,135.7,79,78.53,-36,20.32,3,781,-23.3,23,79,79
2020-09-17 06:00:15.5870,172.8,135.7,79,78.53,-36,20.33,4,780.7,-23,23,79,79
2020-09-17 06:00:15.8345,172.8,135.7,79,78.53,-35.9,20.32,65,-18630,-18630,0,79,79
2020-09-17 06:00:16.0821,172.8,135.7,79,78.53,-36.1,20.32,66,4830,4830,0,79,79
2020-09-17 06:00:16.3297,172.8,135.7,79,78.53,-36,20.32,1,781,-23.3,23.5,79,79
2020-09-17 06:00:16.5772,172.8,135.7,79,78.53,-35.9,20.32,2,780.7,-23,24,79,79
2020-09-17 06:00:16.8261,172.8,135.7,79,78.53,-35.9,20.33,65,-18620,-18620,0,79,79
2020-09-17 06:00:17.0753,172.8,135.7,79,78.53,-36,20.32,51,3.99,3.97,0,79,79
2020-09-17 06:00:17.3245,172.8,135.7,79,78.53,-36,20.32,63,50,50,0,79,79
2020-09-17 06:00:17.5736,172.8,135.7,79,78.53,-35.9,20.32,67,27.5,27.4,0,79,79
2020-09-17 06:00:17.8215,172.8,135.7,79,78.53,-35.9,20.32,52,3.99,3.97,0,79,79
2020-09-17 06:00:18.0690,172.8,135.7,79,78.53,-36,20.33,6,-18630,27.5,4,79,79
2020-09-17 06:00:18.3165,172.8,135.7,79,78.53,-36,20.33,7,-18620,27.4,4,79,79
2020-09-17 06:00:18.5641,172.8,135.7,79,78.53,-36,20.32,1,781,-23.3,23.5,79,79
2020-09-17 06:00:18.8157,172.8,135.7,79,78.53,-36,20.32,2,780.6,-23,24,79,79
2020-09-17 06:00:19.0685,172.8,135.5,78.75,78.41,-36,20.32,61,782.4,774.8,0,79,79
2020-09-17 06:00:19.3213,172.8,135.5,78.75,78.41,-35.9,20.32,62,425,425,0,79,79
2020-09-17 06:00:19.5741,172.8,135.5,78.75,78.41,-35.9,20.33,64,27.9,28.2,0,79,79
2020-09-17 06:00:19.8245,172.8,135.5,78.75,78.41,-35.9,20.33,3,781,-23.3,23,79,79
2020-09-17 06:00:20.0720,172.8,135.5,78.75,78.41,-36,20.33,4,780.6,-23,23,79,79
2020-09-17 06:00:20.3196,172.8,135.5,78.75,78.41,-35.9,20.32,65,-18630,-18620,0,79,79
2020-09-17 06:00:20.5671,172.8,135.5,78.75,78.41,-35.9,20.32,66,4830,4830,0,79,79
2020-09-17 06:00:20.8171,172.8,135.5,78.75,78.41,-36,20.33,1,781,-23.3,23.5,79,79
2020-09-17 06:00:21.0698,172.8,135.5,78.75,78.41,-36.1,20.32,2,780.6,-23,24,79,79
2020-09-17 06:00:21.3224,172.8,135.5,78.75,78.41,-36,20.33,65,-18630,-18620,0,79,79
2020-09-17 06:00:21.5751,172.8,135.5,78.75,78.41,-35.9,20.33,51,3.99,3.97,0,79,79
2020-09-17 06:00:21.8278,172.8,135.5,78.75,78.41,-36,20.32,63,50,50,0,79,79
2020-09-17 06:00:22.0806,172.8,135.4,78.75,78.36,-36,20.32,67,27.5,27.4,0,79,79
2020-09-17 06:00:22.3334,172.8,135.4,78.75,78.36,-35.9,20.32,52,3.99,3.97,0,79,79
2020-09-17 06:00:22.5861,172.8,135.4,78.75,78.36,-35.9,20.33,6,-18630,27.5,4,79,79
2020-09-17 06:00:22.8366,172.8,135.4,78.75,78.36,-36,20.32,7,-18620,27.4,4,79,79
2020-09-17 06:00:23.0841,172.8,135.4,78.75,78.36,-36,20.33,1,781,-23.3,23.5,79,79
2020-09-17 06:00:23.3317,172.8,135.4,78.75,78.36,-36,20.32,2,780.6,-23,24,79,79
2020-09-17 06:00:23.5792,172.8,135.4,78.75,78.36,-36,20.32,61,782.3,774.8,0,79,79
2020-09-17 06:00:23.8267,172.8,135.4,78.75,78.36,-36,20.32,62,425,425,0,79,79
2020-09-17 06:00:24.0743,172.8,135.4,78.75,78.36,-36,20.33,64,28,28.3,0,79,79
2020-09-17 06:00:24.3219,172.8,135.4,78.75,78.36,-35.9,20.32,3,781,-23.3,23,79,79
2020-09-17 06:00:24.5695,172.8,135.4,78.75,78.36,-35.9,20.33,4,780.6,-23,23,79,79
2020-09-17 06:00:24.8171,172.8,135.4,78.75,78.36,-35.9,20.32,65,-18630,-18600,0,79,79
2020-09-17 06:00:25.0647,172.8,135.4,78.75,78.36,-36,20.33,66,4830,4830,0,79,79
2020-09-17 06:00:25.3122,172.8,135.4,78.75,78.36,-35.9,20.33,1,781,-23.3,23.5,79,79
2020-09-17 06:00:25.5597,172.8,135.4,78.75,78.36,-36,20.32,2,780.5,-23,24,79,78.5
2020-09-17 06:00:25.8072,172.8,135.4,78.75,78.36,-36,20.3,65,-18640,-18610,0,79,78.5
2020-09-17 06:00:26.0558,172.8,135.4,78.75,78.36,-36,20.32,51,3.99,3.97,0,79,78.5
2020-09-17 06:00:26.3084,172.8,135.4,78.75,78.36,-35.9,20.33,63,50,50,0,79,78.5
2020-09-17 06:00:26.5610,172.8,135.4,78.75,78.36,-36,20.32,67,27.5,27.4,0,79,78.5
2020-09-17 06:00:26.8137,172.8,135.4,78.75,78.36,-36,20.32,52,3.99,3.97,0,79,78.5
2020-09-17 06:00:27.0655,172.8,135.4,78.75,78.36,-36,20.33,6,-18630,27.5,4,79,78.5
2020-09-17 06:00:27.3130,172.8,135.4,78.5,78.36,-35.9,20.32,7,-18610,27.4,4,79,78.5
2020-09-17 06:00:27.5605,172.8,135.3,78.5,78.3,-35.9,20.32,1,780.8,-23.3,23.5,79,78.5
2020-09-17 06:00:27.8081,172.8,135.3,78.5,78.3,-36,20.32,2,780.5,-23,24,79,78.5
2020-09-17 06:00:28.0566,172.8,135.3,78.5,78.3,-36,20.31,61,782.4,774.7,0,79,78.5
2020-09-17 06:00:28.3093,172.8,135.3,78.5,78.3,-35.9,20.32,62,425,425,0,79,78.5
2020-09-17 06:00:28.5620,172.8,135.3,78.5,78.3,-36,20.32,64,27.9,28.2,0,79,78.5
2020-09-17 06:00:28.8147,172.8,135.3,78.5,78.3,-36,20.32,3,780.8,-23.3,23,79,78.5
2020-09-17 06:00:29.0673,172.8,135.3,78.5,78.3,-36,20.32,4,780.5,-23,23,79,78.5
2020-09-17 06:00:29.3200,172.8,135.3,78.5,78.3,-35.9,20.32,65,-18630,-18600,0,79,78.5
2020-09-17 06:00:29.5727,172.8,135.3,78.5,78.3,-36,20.32,66,4830,4830,0,79,78.5
2020-09-17 06:00:29.8253,172.8,135.3,78.5,78.3,-36,20.32,1,780.8,-23.3,23.5,79,78.5
2020-09-17 06:00:30.0780,172.8,135.3,78.5,78.3,-36,20.32,2,780.5,-23,24,79,78.5
2020-09-17 06:00:30.3308,172.8,135.3,78.5,78.3,-35.9,20.31,65,-18630,-18600,0,79,78.5
2020-09-17 06:00:30.5836,172.8,135.3,78.5,78.3,-36,20.33,51,3.99,3.97,0,79,78.5
2020-09-17 06:00:30.8364,172.8,135.3,78.5,78.3,-36,20.32,63,50,50,0,79,78.5
2020-09-17 06:00:31.0893,172.8,135.3,78.5,78.3,-36,20.32,67,27.5,27.4,0,79,78.5
2020-09-17 06:00:31.3397,172.8,135.3,78.5,78.3,-35.9,20.32,52,3.99,3.97,0,79,78.5
2020-09-17 06:00:31.5873,172.8,135.3,78.5,78.3,-36,20.32,6,-18630,27.5,4,79,78.5
2020-09-17 06:00:31.8349,172.8,135.3,78.5,78.3,-36,20.32,7,-18610,27.4,4,79,78.5
2020-09-17 06:00:32.0826,172.8,135.3,78.5,78.3,-36,20.33,1,780.8,-23.3,23.5,79,78.5
2020-09-17 06:00:32.3301,172.8,135.3,78.5,78.3,-35.9,20.33,2,780.5,-23,24,79,78.5
2020-09-17 06:00:32.5777,172.8,135.3,78.5,78.3,-35.9,20.32,61,782.3,774.6,0,79,78.5
2020-09-17 06:00:32.8253,172.8,135.3,78.5,78.3,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:00:33.0728,172.8,135.3,78.5,78.3,-35.9,20.33,64,27.9,28.2,0,78.5,78.5
2020-09-17 06:00:33.3204,172.8,135.3,78.5,78.3,-35.9,20.32,3,780.8,-23.3,23,78.5,78.5
2020-09-17 06:00:33.5679,172.8,135.3,78.5,78.3,-36,20.32,4,780.5,-23,23,78.5,78.5
2020-09-17 06:00:33.8154,172.8,135.3,78.5,78.3,-36,20.33,65,-18630,-18610,0,78.5,78.5
2020-09-17 06:00:34.0629,172.8,135.3,78.5,78.3,-35.9,20.32,66,4830,4830,0,78.5,78.5
2020-09-17 06:00:34.3124,172.8,135.3,78.5,78.3,-35.9,20.33,1,780.8,-23.3,23.5,78.5,78.5
2020-09-17 06:00:34.5650,172.8,135.3,78.5,78.3,-36,20.32,2,780.5,-23,24,78.5,78.5
2020-09-17 06:00:34.8177,172.8,135.3,78.5,78.3,-36,20.32,65,-18620,-18610,0,78.5,78.5
2020-09-17 06:00:35.0703,172.8,135.3,78.5,78.3,-35.9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:35.3230,172.8,135.3,78.5,78.3,-35.9,20.29,63,50,50,0,78.5,78.5
2020-09-17 06:00:35.5758,172.8,135.3,78.5,78.3,-36,20.33,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:00:35.8285,172.8,135.3,78.5,78.3,-36,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:36.0812,172.8,135.3,78.5,78.3,-35.9,20.34,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:00:36.3321,172.8,135.3,78.5,78.3,-36,20.33,7,-18610,27.4,4,78.5,78.5
2020-09-17 06:00:36.5796,172.8,135.3,78.5,78.3,-36,20.33,1,780.8,-23.3,23.5,78.5,78.5
2020-09-17 06:00:36.8272,172.8,135.3,78.5,78.3,-36,20.32,2,780.5,-23,24,78.5,78.5
2020-09-17 06:00:37.0748,172.8,135.3,78.5,78.3,-35.9,20.32,61,782.1,774.5,0,78.5,78.5
2020-09-17 06:00:37.3245,172.8,135.3,78.5,78.3,-35.9,20.33,62,425,425,0,78.5,78.5
2020-09-17 06:00:37.5772,172.8,135.3,78.5,78.3,-36,20.33,64,27.9,28.2,0,78.5,78.5
2020-09-17 06:00:37.8299,172.8,135.3,78.5,78.3,-35.9,20.32,3,780.8,-23.3,23,78.5,78.5
2020-09-17 06:00:38.0826,172.8,135.3,78.5,78.3,-35.9,20.32,4,780.5,-23,23,78.5,78.5
2020-09-17 06:00:38.3351,172.8,135.3,78.5,78.3,-36,20.32,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:00:38.5827,172.8,135.3,78.5,78.3,-36,20.32,66,4840,4840,0,78.5,78.5
2020-09-17 06:00:38.8303,172.8,135.3,78.5,78.3,-36,20.33,1,780.8,-23.3,23.5,78.5,78.5
2020-09-17 06:00:39.0779,172.8,135.3,78.5,78.3,-35.9,20.33,2,780.5,-23,24,78.5,78.5
2020-09-17 06:00:39.3255,172.8,135.3,78.5,78.3,-36,20.32,65,-18620,-18610,0,78.5,78.5
2020-09-17 06:00:39.5731,172.8,135.3,78.5,78.3,-36,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:39.8206,172.8,135.3,78.5,78.3,-35.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:00:40.0681,172.8,135.3,78.5,78.3,-35.9,20.33,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:00:40.3156,172.8,135.3,78.5,78.3,-35.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:40.5637,172.8,135.3,78.5,78.3,-36,20.32,6,-18620,27.5,4,78.5,78.5
2020-09-17 06:00:40.8139,172.8,135.3,78.5,78.3,-35.9,20.32,7,-18610,27.4,4,78.5,78.5
2020-09-17 06:00:41.0642,172.8,135.3,78.5,78.3,-35.9,20.33,1,780.7,-23.3,23.5,78.5,78.5
2020-09-17 06:00:41.3145,172.8,135.3,78.5,78.3,-36,20.32,2,780.4,-23,24,78.5,78.5
2020-09-17 06:00:41.5648,172.8,135.3,78.5,78.3,-36,20.32,61,782.2,774.5,0,78.5,78.5
2020-09-17 06:00:41.8138,172.8,135.3,78.5,78.3,-35.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:00:42.0613,172.8,135.3,78.5,78.3,-35.9,20.31,64,27.9,28.3,0,78.5,78.5
2020-09-17 06:00:42.3089,172.8,135.3,78.5,78.3,-36,20.33,3,780.7,-23.3,23,78.5,78.5
2020-09-17 06:00:42.5564,172.8,135.3,78.5,78.3,-36,20.32,4,780.4,-23,23,78.5,78.5
2020-09-17 06:00:42.8060,172.8,135.3,78.5,78.3,-35.9,20.33,65,-18620,-18610,0,78.5,78.5
2020-09-17 06:00:43.0586,172.8,135.3,78.5,78.3,-35.9,20.32,66,4840,4830,0,78.5,78.5
2020-09-17 06:00:43.3112,172.8,135.3,78.5,78.3,-36,20.32,1,780.7,-23.3,23.5,78.5,78.5
2020-09-17 06:00:43.5638,172.8,135.3,78.5,78.3,-36,20.32,2,780.4,-23,24,78.5,78.5
2020-09-17 06:00:43.8164,172.8,135.3,78.5,78.3,-36,20.33,65,-18620,-18620,0,78.5,78.5
2020-09-17 06:00:44.0690,172.8,135.3,78.5,78.3,-36,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:44.3217,172.8,135.3,78.5,78.3,-36,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:00:44.5743,172.8,135.3,78.5,78.3,-35.9,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:00:44.8267,172.8,135.3,78.5,78.3,-35.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:45.0743,172.8,135.3,78.5,78.3,-36,20.31,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:00:45.3219,172.8,135.3,78.5,78.3,-36,20.33,7,-18620,27.4,4,78.5,78.5
2020-09-17 06:00:45.5695,172.8,135.3,78.5,78.3,-35.9,20.32,1,780.7,-23.3,23.5,78.5,78.5
2020-09-17 06:00:45.8170,172.8,135.3,78.5,78.3,-35.9,20.32,2,780.4,-23,24,78.5,78.5
2020-09-17 06:00:46.0649,172.8,135.3,78.5,78.3,-36.1,20.33,61,782.1,774.4,0,78.5,78.5
2020-09-17 06:00:46.3129,172.8,135.3,78.5,78.3,-36,20.33,62,425,425,0,78.5,78.5
2020-09-17 06:00:46.5610,172.8,135.3,78.5,78.3,-35.9,20.32,64,28,28.3,0,78.5,78.5
2020-09-17 06:00:46.8090,172.8,135.3,78.5,78.3,-35.9,20.32,3,780.7,-23.3,23,78.5,78.5
2020-09-17 06:00:47.0575,172.8,135.3,78.5,78.3,-36,20.33,4,780.4,-23,23,78.5,78.5
2020-09-17 06:00:47.3063,172.8,135.3,78.5,78.3,-35.9,20.33,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:00:47.5551,172.8,135.3,78.5,78.3,-35.9,20.32,66,4830,4830,0,78.5,78.5
2020-09-17 06:00:47.8039,172.8,135.3,78.5,78.3,-36,20.33,1,780.5,-23.3,23.5,78.5,78.5
2020-09-17 06:00:48.0536,172.8,135.3,78.5,78.3,-36,20.32,2,780.2,-23,24,78.5,78.5
2020-09-17 06:00:48.3063,172.8,135.3,78.5,78.3,-36,20.31,65,-18620,-18620,0,78.5,78.5
2020-09-17 06:00:48.5589,172.8,135.3,78.5,78.3,-36,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:48.8115,172.8,135.3,78.5,78.3,-36,20.33,63,50,50,0,78.5,78.5
2020-09-17 06:00:49.0641,172.8,135.3,78.5,78.3,-35.9,20.33,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:00:49.3168,172.8,135.3,78.5,78.3,-35.9,20.32,52,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:49.5694,172.8,135.3,78.5,78.3,-35.9,20.33,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:00:49.8221,172.8,135.3,78.5,78.3,-36,20.33,7,-18620,27.4,4,78.5,78.5
2020-09-17 06:00:50.0747,172.8,135.3,78.5,78.3,-36,20.33,1,780.5,-23.3,23.5,78.5,78.5
2020-09-17 06:00:50.3275,172.8,135.3,78.5,78.3,-36,20.32,2,780.2,-23,24,78.5,78.5
2020-09-17 06:00:50.5802,172.8,135.3,78.5,78.3,-36,20.32,61,782.1,774.4,0,78.5,78.5
2020-09-17 06:00:50.8329,172.8,135.3,78.5,78.3,-36.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:00:51.0856,172.8,135.3,78.5,78.3,-36,20.33,64,27.9,28.2,0,78.5,78.5
2020-09-17 06:00:51.3337,172.8,135.3,78.5,78.3,-35.9,20.32,3,780.5,-23.3,23,78.5,78.5
2020-09-17 06:00:51.5817,172.8,135.3,78.5,78.3,-36,20.33,4,780.2,-23,23,78.5,78.5
2020-09-17 06:00:51.8298,172.8,135.3,78.5,78.3,-36,20.32,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:00:52.0778,172.8,135.3,78.5,78.3,-35.9,20.32,66,4830,4830,0,78.5,78.5
2020-09-17 06:00:52.3296,172.8,135.3,78.5,78.3,-36,20.33,1,780.5,-23.3,23.5,78.5,78.5
2020-09-17 06:00:52.5823,172.8,135.3,78.5,78.3,-36.1,20.32,2,780.2,-23,24,78.5,78.5
2020-09-17 06:00:52.8349,172.8,135.3,78.5,78.3,-36.1,20.32,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:00:53.0876,172.8,135.3,78.5,78.3,-36,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:53.3363,172.8,135.3,78.5,78.3,-36,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:00:53.5839,172.8,135.3,78.5,78.3,-36,20.33,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:00:53.8315,172.8,135.3,78.5,78.3,-35.9,20.22,52,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:54.0791,172.8,135.3,78.5,78.3,-35.9,20.34,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:00:54.3269,172.8,135.3,78.5,78.3,-35.9,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:00:54.5788,172.8,135.2,78.5,78.24,-36,20.32,1,780.5,-23.3,23.5,78.5,78.5
2020-09-17 06:00:54.8307,172.8,135.2,78.5,78.24,-36,20.33,2,780.1,-23,24,78.5,78.5
2020-09-17 06:00:55.0827,172.8,135.2,78.5,78.24,-35.9,20.32,61,781.9,774.3,0,78.5,78.5
2020-09-17 06:00:55.3346,172.8,135.2,78.5,78.24,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:00:55.5850,172.8,135.2,78.5,78.24,-36.1,20.32,64,27.9,28.3,0,78.5,78.5
2020-09-17 06:00:55.8344,172.8,135.2,78.5,78.24,-36,20.33,3,780.5,-23.3,23,78.5,78.5
2020-09-17 06:00:56.0839,172.8,135.2,78.5,78.24,-35.9,20.33,4,780.1,-23,23,78.5,78.5
2020-09-17 06:00:56.3333,172.8,135.2,78.5,78.24,-36,20.32,65,-18620,-18620,0,78.5,78.5
2020-09-17 06:00:56.5823,172.8,135.2,78.5,78.24,-36,20.33,66,4840,4840,0,78.5,78.5
2020-09-17 06:00:56.8298,172.8,135.2,78.5,78.24,-35.9,20.32,1,780.5,-23.3,23.5,78.5,78.5
2020-09-17 06:00:57.0774,172.8,135.2,78.5,78.24,-35.9,20.31,2,780.1,-23,24,78.5,78.5
2020-09-17 06:00:57.3249,172.8,135.2,78.5,78.24,-36,20.32,65,-18620,-18620,0,78.5,78.5
2020-09-17 06:00:57.5736,172.8,135.2,78.5,78.24,-36,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:00:57.8263,172.8,135.2,78.5,78.24,-36,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:00:58.0790,172.8,135.2,78.5,78.24,-36,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:00:58.3317,172.8,135.2,78.5,78.24,-36,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:00:58.5844,172.8,135.2,78.5,78.24,-36,20.33,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:00:58.8328,172.8,135.2,78.5,78.24,-35.9,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:00:59.0803,172.8,135.2,78.5,78.24,-36,20.32,1,780.5,-23.3,23.5,78.5,78.5
2020-09-17 06:00:59.3278,172.8,135.2,78.5,78.24,-36,20.32,2,780.1,-23,24,78.5,78.5
2020-09-17 06:00:59.5754,172.8,135.2,78.5,78.24,-36,20.33,61,781.9,774.3,0,78.5,78.5
2020-09-17 06:00:59.8266,172.8,135.2,78.5,78.24,-35.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:00.0783,172.8,135.2,78.5,78.24,-35.9,20.32,64,27.9,28.2,0,78.5,78.5
2020-09-17 06:01:00.3300,172.8,135.2,78.5,78.24,-36,20.31,3,780.5,-23.3,23,78.5,78.5
2020-09-17 06:01:00.5818,172.8,135.2,78.5,78.24,-36.1,20.33,4,780.1,-23,23,78.5,78.5
2020-09-17 06:01:00.8300,172.8,135.2,78.5,78.24,-36,20.33,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:01:01.0775,172.8,135.2,78.5,78.24,-36,20.32,66,4830,4830,0,78.5,78.5
2020-09-17 06:01:01.3251,172.8,135.2,78.5,78.24,-36,20.32,1,780.5,-23.3,23.5,78.5,78.5
2020-09-17 06:01:01.5726,172.8,135.2,78.5,78.24,-36,20.32,2,780.1,-23,24,78.5,78.5
2020-09-17 06:01:01.8226,172.8,135.2,78.5,78.24,-35.9,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:02.0729,172.8,135.2,78.5,78.24,-35.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:01:02.3233,172.8,135.2,78.5,78.24,-36,20.33,63,50,50,0,78.5,78.5
2020-09-17 06:01:02.5737,172.8,135.2,78.5,78.24,-36,20.33,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:02.8217,172.8,135.1,78.5,78.18,-35.9,20.33,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:03.0692,172.8,135.1,78.5,78.18,-36,20.33,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:03.3167,172.8,135.1,78.5,78.18,-36.1,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:03.5643,172.8,135.1,78.5,78.18,-36,20.32,1,780.4,-23.3,23.5,78.5,78.5
2020-09-17 06:01:03.8140,172.8,135.1,78.5,78.18,-35.9,20.33,2,780,-23,24,78.5,78.5
2020-09-17 06:01:04.0666,172.8,135.1,78.5,78.18,-36,20.33,61,782,774.3,0,78.5,78.5
2020-09-17 06:01:04.3193,172.8,135.1,78.5,78.18,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:04.5719,172.8,135.1,78.5,78.18,-36,20.32,64,28,28.3,0,78.5,78.5
2020-09-17 06:01:04.8244,172.8,135.1,78.5,78.18,-36,20.32,3,780.4,-23.3,23,78.5,78.5
2020-09-17 06:01:05.0746,172.8,135.1,78.5,78.18,-36.1,20.32,4,780,-23,23,78.5,78.5
2020-09-17 06:01:05.3249,172.8,135.1,78.5,78.18,-36,20.33,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:01:05.5751,172.8,135.1,78.5,78.18,-36,20.33,66,4820,4830,0,78.5,78.5
2020-09-17 06:01:05.8254,172.8,135.1,78.5,78.18,-36,20.33,1,780.4,-23.3,23.5,78.5,78.5
2020-09-17 06:01:06.0739,172.8,135.1,78.5,78.18,-36,20.32,2,780,-23,24,78.5,78.5
2020-09-17 06:01:06.3215,172.8,135.1,78.5,78.18,-36,20.33,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:01:06.5690,172.8,135.1,78.5,78.18,-35.9,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:01:06.8165,172.8,135,78.5,78.13,-36,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:01:07.0664,172.8,135,78.5,78.13,-36,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:07.3175,172.8,135,78.5,78.13,-36,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:07.5686,172.8,135,78.5,78.13,-36,20.32,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:07.8197,172.8,135,78.5,78.13,-36.1,20.32,7,-18620,27.4,4,78.5,78.5
2020-09-17 06:01:08.0718,172.8,135,78.5,78.13,-36,20.32,1,780.4,-23.3,23.5,78.5,78.5
2020-09-17 06:01:08.3245,172.8,135,78.5,78.13,-35.9,20.32,2,780,-23,24,78.5,78.5
2020-09-17 06:01:08.5771,172.8,135,78.5,78.13,-35.9,20.32,61,781.8,774.1,0,78.5,78.5
2020-09-17 06:01:08.8298,172.8,135,78.5,78.13,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:09.0825,172.8,135,78.5,78.13,-36,20.32,64,27.9,28.3,0,78.5,78.5
2020-09-17 06:01:09.3353,172.8,135,78.5,78.13,-35.9,20.33,3,780.4,-23.3,23,78.5,78.5
2020-09-17 06:01:09.5881,172.8,135,78.5,78.13,-35.9,20.32,4,780,-23,23,78.5,78.5
2020-09-17 06:01:09.8408,172.8,135,78.5,78.13,-36,20.33,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:01:10.0912,172.8,135,78.5,78.13,-36,20.33,66,4820,4820,0,78.5,78.5
2020-09-17 06:01:10.3388,172.8,135,78.5,78.13,-35.9,20.32,1,780.4,-23.3,23.5,78.5,78.5
2020-09-17 06:01:10.5864,172.8,135,78.5,78.13,-36,20.32,2,780,-23,24,78.5,78.5
2020-09-17 06:01:10.8339,172.8,135,78.5,78.13,-36,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:11.0815,172.8,135,78.5,78.13,-35.9,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:01:11.3291,172.8,135,78.5,78.13,-35.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:01:11.5767,172.8,134.9,78.5,78.07,-35.9,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:11.8242,172.8,134.9,78.5,78.07,-36,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:12.0718,172.8,134.9,78.5,78.07,-36,20.32,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:12.3194,172.8,134.9,78.5,78.07,-35.9,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:12.5669,172.8,134.9,78.5,78.07,-36,20.33,1,780.4,-23.3,23.5,78.5,78.5
2020-09-17 06:01:12.8145,172.8,134.9,78.5,78.07,-36.1,20.33,2,780,-23,24,78.5,78.5
2020-09-17 06:01:13.0620,172.8,134.9,78.5,78.07,-36.1,20.33,61,781.7,774.2,0,78.5,78.5
2020-09-17 06:01:13.3139,172.8,134.9,78.5,78.07,-35.9,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:13.5667,172.8,134.9,78.5,78.07,-36,20.32,64,27.9,28.2,0,78.5,78.5
2020-09-17 06:01:13.8195,172.8,134.9,78.5,78.07,-36,20.32,3,780.4,-23.3,23,78.5,78.5
2020-09-17 06:01:14.0723,172.8,134.9,78.5,78.07,-35.9,20.33,4,780,-23,23,78.5,78.5
2020-09-17 06:01:14.3250,172.8,134.9,78.5,78.07,-35.9,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:14.5777,172.8,134.9,78.5,78.07,-36,20.32,66,4830,4830,0,78.5,78.5
2020-09-17 06:01:14.8303,172.8,134.9,78.5,78.07,-36,20.32,1,780.4,-23.3,23.5,78.5,78.5
2020-09-17 06:01:15.0830,172.8,134.9,78.5,78.07,-36,20.36,2,780,-23,24,78.5,78.5
2020-09-17 06:01:15.3315,172.8,134.9,78.5,78.07,-36,20.33,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:15.5790,172.8,134.9,78.5,78.07,-36,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:01:15.8265,172.8,134.9,78.5,78.07,-36,20.31,63,50,50,0,78.5,78.5
2020-09-17 06:01:16.0740,172.8,134.9,78.5,78.07,-35.9,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:16.3247,172.8,134.9,78.5,78.07,-35.9,20.33,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:16.5774,172.8,134.9,78.5,78.07,-36,20.33,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:16.8301,172.8,134.9,78.5,78.07,-35.9,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:17.0827,172.8,134.9,78.5,78.07,-35.9,20.32,1,780.3,-23.3,23.5,78.5,78.5
2020-09-17 06:01:17.3355,172.8,134.9,78.5,78.07,-36,20.33,2,779.9,-23,24,78.5,78.5
2020-09-17 06:01:17.5882,172.8,134.9,78.5,78.07,-36.1,20.32,61,781.7,774.1,0,78.5,78.5
2020-09-17 06:01:17.8410,172.8,134.9,78.5,78.07,-36,20.33,62,425,425,0,78.5,78.5
2020-09-17 06:01:18.0937,172.8,134.9,78.5,78.07,-36,20.32,64,27.9,28.3,0,78.5,78.5
2020-09-17 06:01:18.3465,172.8,134.9,78.5,78.07,-36,20.32,3,780.3,-23.3,23,78.5,78.5
2020-09-17 06:01:18.5993,172.8,134.9,78.5,78.07,-36,20.32,4,779.9,-23,23,78.5,78.5
2020-09-17 06:01:18.8520,172.8,134.9,78.5,78.07,-35.9,20.32,65,-18640,-18630,0,78.5,78.5
2020-09-17 06:01:19.1048,172.8,134.9,78.5,78.07,-35.9,20.32,66,4830,4830,0,78.5,78.5
2020-09-17 06:01:19.3575,172.8,134.9,78.5,78.07,-36,20.32,1,780.3,-23.3,23.5,78.5,78.5
2020-09-17 06:01:19.6070,172.8,134.9,78.5,78.07,-36,20.32,2,779.9,-23,24,78.5,78.5
2020-09-17 06:01:19.8546,172.8,134.9,78.5,78.07,-36,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:20.1022,172.8,134.9,78.5,78.07,-36,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:01:20.3498,172.8,134.9,78.5,78.07,-36.1,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:01:20.5974,172.8,134.9,78.5,78.07,-36,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:20.8449,172.8,134.9,78.5,78.07,-35.9,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:21.0925,172.8,134.9,78.5,78.07,-36,20.33,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:21.3401,172.8,134.9,78.5,78.07,-36,20.33,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:21.5877,172.8,134.9,78.5,78.07,-36,20.33,1,780.3,-23.3,23.5,78.5,78.5
2020-09-17 06:01:21.8353,172.8,134.9,78.5,78.07,-35.9,20.32,2,779.9,-23,24,78.5,78.5
2020-09-17 06:01:22.0828,172.8,134.9,78.5,78.07,-36.1,20.33,61,781.6,774.1,0,78.5,78.5
2020-09-17 06:01:22.3303,172.8,134.9,78.5,78.07,-36.1,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:22.5779,172.8,134.9,78.5,78.07,-36,20.33,64,27.9,28.3,0,78.5,78.5
2020-09-17 06:01:22.8254,172.8,134.9,78.5,78.07,-36,20.33,3,780.3,-23.3,23,78.5,78.5
2020-09-17 06:01:23.0730,172.8,134.9,78.5,78.07,-36,20.33,4,779.9,-23,23,78.5,78.5
2020-09-17 06:01:23.3205,172.8,134.9,78.5,78.07,-36,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:23.5683,172.8,134.9,78.5,78.07,-35.9,20.31,66,4830,4830,0,78.5,78.5
2020-09-17 06:01:23.8175,172.8,134.9,78.5,78.07,-35.9,20.32,1,780.1,-23.3,23.5,78.5,78.5
2020-09-17 06:01:24.0668,172.8,134.9,78.5,78.07,-36,20.32,2,779.8,-23,24,78.5,78.5
2020-09-17 06:01:24.3160,172.8,134.9,78.5,78.07,-36,20.34,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:24.5654,172.8,134.9,78.5,78.07,-36,20.32,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:01:24.8165,172.8,134.9,78.5,78.07,-36,20.33,63,50,50,0,78.5,78.5
2020-09-17 06:01:25.0676,172.8,134.9,78.5,78.07,-36,20.33,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:25.3186,172.8,134.9,78.5,78.07,-36,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:25.5697,172.8,134.9,78.5,78.07,-35.9,20.32,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:25.8222,172.8,134.9,78.5,78.07,-36,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:26.0749,172.8,134.9,78.5,78.07,-36,20.32,1,780.1,-23.3,23.5,78.5,78.5
2020-09-17 06:01:26.3276,172.8,134.9,78.5,78.07,-36,20.32,2,779.8,-23,24,78.5,78.5
2020-09-17 06:01:26.5804,172.8,134.9,78.5,78.07,-36,20.32,61,781.6,774.1,0,78.5,78.5
2020-09-17 06:01:26.8287,172.8,134.9,78.5,78.07,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:27.0762,172.8,134.9,78.5,78.07,-36.1,20.32,64,28,28.3,0,78.5,78.5
2020-09-17 06:01:27.3238,172.8,134.9,78.5,78.07,-36,20.32,3,780.1,-23.3,23,78.5,78.5
2020-09-17 06:01:27.5713,172.8,134.9,78.5,78.07,-36,20.32,4,779.8,-23,23,78.5,78.5
2020-09-17 06:01:27.8188,172.8,134.9,78.5,78.07,-36,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:28.0663,172.8,134.9,78.5,78.07,-36,20.32,66,4830,4830,0,78.5,78.5
2020-09-17 06:01:28.3137,172.8,134.9,78.5,78.07,-35.9,20.33,1,780.1,-23.3,23.5,78.5,78.5
2020-09-17 06:01:28.5612,172.8,134.9,78.5,78.07,-36,20.32,2,779.8,-23,24,78.5,78.5
2020-09-17 06:01:28.8110,172.8,134.9,78.5,78.07,-36,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:29.0638,172.8,134.9,78.5,78.07,-36,20.33,51,3.99,3.97,0,78.5,78.5
2020-09-17 06:01:29.3166,172.8,134.9,78.5,78.07,-36,20.33,63,50,50,0,78.5,78.5
2020-09-17 06:01:29.5694,172.8,134.9,78.5,78.07,-36.1,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:29.8220,172.8,134.9,78.5,78.07,-36.1,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:30.0695,172.8,134.9,78.5,78.07,-36,20.32,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:30.3171,172.8,134.9,78.5,78.07,-35.9,20.33,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:30.5646,172.8,134.9,78.5,78.07,-35.9,20.32,1,780.1,-23.3,23.5,78.5,78.5
2020-09-17 06:01:30.8122,172.8,134.9,78.5,78.07,-36,20.33,2,779.8,-23,24,78.5,78.5
2020-09-17 06:01:31.0597,172.8,134.9,78.5,78.07,-35.9,20.32,61,781.5,774,0,78.5,78.5
2020-09-17 06:01:31.3071,172.8,134.9,78.5,78.07,-36,20.33,62,425,425,0,78.5,78.5
2020-09-17 06:01:31.5546,172.8,134.9,78.5,78.07,-36,20.32,64,28,28.3,0,78.5,78.5
2020-09-17 06:01:31.8021,172.8,134.9,78.5,78.07,-36,20.32,3,780,-23.3,23,78.5,78.5
2020-09-17 06:01:32.0529,172.8,134.9,78.5,78.07,-36,20.32,4,779.7,-23,23,78.5,78.5
2020-09-17 06:01:32.3057,172.8,134.9,78.5,78.07,-36,20.33,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:32.5586,172.8,134.9,78.5,78.07,-36,20.32,66,4820,4820,0,78.5,78.5
2020-09-17 06:01:32.8114,172.8,134.9,78.5,78.07,-35.9,20.33,1,780,-23.3,23.5,78.5,78.5
2020-09-17 06:01:33.0620,172.8,134.9,78.5,78.07,-35.9,20.32,2,779.7,-23,24,78.5,78.5
2020-09-17 06:01:33.3108,172.8,134.9,78.5,78.07,-35.9,20.32,65,-18620,-18630,0,78.5,78.5
2020-09-17 06:01:33.5597,172.8,134.9,78.5,78.07,-36,20.32,51,3.98,3.96,0,78.5,78.5
2020-09-17 06:01:33.8085,172.8,134.9,78.5,78.07,-36,20.33,63,50,50,0,78.5,78.5
2020-09-17 06:01:34.0573,172.8,134.9,78.5,78.07,-36,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:34.3102,172.8,134.9,78.5,78.07,-36.1,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:34.5630,172.8,134.9,78.5,78.07,-36.1,20.33,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:34.8158,172.8,134.9,78.5,78.07,-36.1,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:35.0686,172.8,134.9,78.5,78.07,-36,20.32,1,780,-23.3,23.5,78.5,78.5
2020-09-17 06:01:35.3162,172.8,134.9,78.5,78.07,-36,20.33,2,779.7,-23,24,78.5,78.5
2020-09-17 06:01:35.5637,172.8,134.9,78.5,78.07,-36,20.32,61,781.5,773.8,0,78.5,78.5
2020-09-17 06:01:35.8112,172.8,134.9,78.5,78.07,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:36.0588,172.8,134.9,78.5,78.07,-35.9,20.32,64,27.9,28.2,0,78.5,78.5
2020-09-17 06:01:36.3115,172.8,134.9,78.5,78.07,-36,20.32,3,780,-23.3,23,78.5,78.5
2020-09-17 06:01:36.5642,172.8,134.9,78.5,78.07,-36,20.33,4,779.7,-23,23,78.5,78.5
2020-09-17 06:01:36.8169,172.8,134.9,78.5,78.07,-36,20.33,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:37.0696,172.8,134.9,78.5,78.07,-36,20.32,66,4820,4820,0,78.5,78.5
2020-09-17 06:01:37.3179,172.8,134.9,78.5,78.07,-36,20.32,1,780,-23.3,23.5,78.5,78.5
2020-09-17 06:01:37.5654,172.8,134.9,78.5,78.07,-36,20.34,2,779.7,-23,24,78.5,78.5
2020-09-17 06:01:37.8129,172.8,134.9,78.5,78.07,-35.9,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:38.0604,172.8,134.9,78.5,78.07,-35.9,20.33,51,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:38.3123,172.8,134.9,78.5,78.07,-36,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:01:38.5651,172.8,134.8,78.5,78.01,-36,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:38.8179,172.8,134.8,78.5,78.01,-35.9,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:39.0706,172.8,134.8,78.5,78.01,-36,20.32,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:39.3211,172.8,134.8,78.5,78.01,-36.1,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:39.5686,172.8,134.8,78.5,78.01,-36,20.32,1,780,-23.4,23.5,78.5,78.5
2020-09-17 06:01:39.8162,172.8,134.8,78.5,78.01,-35.9,20.32,2,779.6,-23,24,78.5,78.5
2020-09-17 06:01:40.0637,172.8,134.8,78.5,78.01,-36,20.32,61,781.4,773.8,0,78.5,78.5
2020-09-17 06:01:40.3127,172.8,134.8,78.5,78.01,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:40.5631,172.8,134.8,78.5,78.01,-36,20.33,64,27.9,28.2,0,78.5,78.5
2020-09-17 06:01:40.8135,172.8,134.8,78.5,78.01,-35.9,20.32,3,780,-23.4,23,78.5,78.5
2020-09-17 06:01:41.0639,172.8,134.8,78.5,78.01,-36,20.32,4,779.6,-23,23,78.5,78.5
2020-09-17 06:01:41.3154,172.8,134.8,78.5,78.01,-36,20.33,65,-18620,-18620,0,78.5,78.5
2020-09-17 06:01:41.5682,172.8,134.8,78.5,78.01,-36,20.32,66,4830,4830,0,78.5,78.5
2020-09-17 06:01:41.8209,172.8,134.8,78.5,78.01,-36,20.33,1,780,-23.4,23.5,78.5,78.5
2020-09-17 06:01:42.0736,172.8,134.8,78.5,78.01,-36.1,20.32,2,779.6,-23,24,78.5,78.5
2020-09-17 06:01:42.3261,172.8,134.8,78.5,78.01,-36,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:42.5736,172.8,134.8,78.5,78.01,-36,20.33,51,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:42.8212,172.8,134.8,78.5,78.01,-36,20.33,63,50,50,0,78.5,78.5
2020-09-17 06:01:43.0688,172.8,134.8,78.5,78.01,-36,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:43.3163,172.8,134.8,78.5,78.01,-36,20.33,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:43.5639,172.8,134.8,78.5,78.01,-35.9,20.33,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:43.8114,172.8,134.8,78.5,78.01,-36,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:44.0589,172.8,134.8,78.5,78.01,-36.1,20.32,1,780,-23.4,23.5,78.5,78.5
2020-09-17 06:01:44.3064,172.8,134.8,78.5,78.01,-36,20.32,2,779.6,-23,24,78.5,78.5
2020-09-17 06:01:44.5549,172.8,134.8,78.5,78.01,-35.9,20.33,61,781.3,773.7,0,78.5,78.5
2020-09-17 06:01:44.8040,172.8,134.8,78.5,78.01,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:45.0530,172.8,134.8,78.5,78.01,-36,20.32,64,27.9,28.3,0,78.5,78.5
2020-09-17 06:01:45.3021,172.8,134.8,78.5,78.01,-35.9,20.32,3,780,-23.4,23,78.5,78.5
2020-09-17 06:01:45.5522,172.8,134.8,78.5,78.01,-36,20.32,4,779.5,-23,23,78.5,78.5
2020-09-17 06:01:45.8032,172.8,134.8,78.5,78.01,-36,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:46.0542,172.8,134.8,78.5,78.01,-36,20.32,66,4820,4820,0,78.5,78.5
2020-09-17 06:01:46.3051,172.8,134.8,78.5,78.01,-36,20.32,1,779.9,-23.4,23.5,78.5,78.5
2020-09-17 06:01:46.5561,172.8,134.8,78.5,78.01,-36,20.32,2,779.5,-23,24,78.5,78.5
2020-09-17 06:01:46.8085,172.8,134.8,78.5,78.01,-36.1,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:47.0612,172.8,134.8,78.5,78.01,-36,20.33,51,3.98,3.96,0,78.5,78.5
2020-09-17 06:01:47.3138,172.8,134.8,78.5,78.01,-35.9,20.32,63,50,50,0,78.5,78.5
2020-09-17 06:01:47.5665,172.8,134.8,78.5,78.01,-36,20.33,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:47.8179,172.8,134.8,78.5,78.01,-36,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:48.0678,172.8,134.7,78.5,77.95,-35.9,20.32,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:48.3176,172.8,134.7,78.5,77.95,-36,20.33,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:48.5675,172.8,134.7,78.5,77.95,-36.1,20.32,1,779.9,-23.4,23.5,78.5,78.5
2020-09-17 06:01:48.8186,172.8,134.7,78.5,77.95,-36.1,20.33,2,779.5,-23,24,78.5,78.5
2020-09-17 06:01:49.0713,172.8,134.7,78.5,77.95,-36,20.33,61,781.3,773.7,0,78.5,78.5
2020-09-17 06:01:49.3241,172.8,134.7,78.5,77.95,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:49.5768,172.8,134.7,78.5,77.95,-36,20.32,64,27.9,28.3,0,78.5,78.5
2020-09-17 06:01:49.8271,172.8,134.7,78.5,77.95,-36,20.33,3,779.9,-23.4,23,78.5,78.5
2020-09-17 06:01:50.0745,172.8,134.7,78.5,77.95,-35.9,20.32,4,779.5,-23,23,78.5,78.5
2020-09-17 06:01:50.3219,172.8,134.7,78.5,77.95,-35.9,20.32,65,-18630,-18630,0,78.5,78.5
2020-09-17 06:01:50.5693,172.8,134.7,78.5,77.95,-36,20.32,66,4820,4820,0,78.5,78.5
2020-09-17 06:01:50.8189,172.8,134.7,78.5,77.95,-36,20.32,1,779.9,-23.4,23.5,78.5,78.5
2020-09-17 06:01:51.0715,172.8,134.6,78.5,77.89,-36,20.32,2,779.5,-23,24,78.5,78.5
2020-09-17 06:01:51.3242,172.8,134.6,78.5,77.89,-35.9,20.32,65,-18620,-18620,0,78.5,78.5
2020-09-17 06:01:51.5769,172.8,134.6,78.5,77.89,-36.1,20.32,51,3.98,3.96,0,78.5,78.5
2020-09-17 06:01:51.8295,172.8,134.6,78.5,77.89,-36,20.33,63,50,50,0,78.5,78.5
2020-09-17 06:01:52.0822,172.8,134.6,78.5,77.89,-35.9,20.33,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:52.3349,172.8,134.6,78.5,77.89,-35.9,20.32,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:52.5876,172.8,134.6,78.5,77.89,-36,20.32,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:52.8404,172.8,134.6,78.5,77.89,-36,20.32,7,-18630,27.4,4,78.5,78.5
2020-09-17 06:01:53.0932,172.8,134.6,78.5,77.89,-35.9,20.32,1,779.8,-23.3,23.5,78.5,78.5
2020-09-17 06:01:53.3461,172.8,134.6,78.5,77.89,-36,20.32,2,779.5,-23,24,78.5,78.5
2020-09-17 06:01:53.5989,172.8,134.6,78.5,77.89,-36.1,20.33,61,781.3,773.6,0,78.5,78.5
2020-09-17 06:01:53.8516,172.8,134.6,78.5,77.89,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:54.1022,172.8,134.6,78.5,77.89,-36,20.34,64,28,28.3,0,78.5,78.5
2020-09-17 06:01:54.3529,172.8,134.6,78.5,77.89,-36,20.33,3,779.8,-23.3,23,78.5,78.5
2020-09-17 06:01:54.6035,172.8,134.6,78.5,77.89,-36,20.32,4,779.5,-23,23,78.5,78.5
2020-09-17 06:01:54.8539,172.8,134.6,78.25,77.89,-35.9,20.33,65,-18620,-18620,0,78.5,78.5
2020-09-17 06:01:55.1016,172.8,134.6,78.25,77.89,-36,20.33,66,4810,4810,0,78.5,78.5
2020-09-17 06:01:55.3492,172.8,134.6,78.25,77.89,-36,20.32,1,779.8,-23.3,23.5,78.5,78.5
2020-09-17 06:01:55.5968,172.8,134.5,78.25,77.84,-36,20.32,2,779.5,-23,24,78.5,78.5
2020-09-17 06:01:55.8445,172.8,134.5,78.25,77.84,-36,20.32,65,-18630,-18620,0,78.5,78.5
2020-09-17 06:01:56.0921,172.8,134.5,78.25,77.84,-36,20.32,51,3.98,3.96,0,78.5,78.5
2020-09-17 06:01:56.3397,172.8,134.5,78.25,77.84,-36,20.33,63,50,50,0,78.5,78.5
2020-09-17 06:01:56.5873,172.8,134.5,78.25,77.84,-36,20.32,67,27.5,27.4,0,78.5,78.5
2020-09-17 06:01:56.8349,172.8,134.5,78.25,77.84,-35.9,20.33,52,3.99,3.96,0,78.5,78.5
2020-09-17 06:01:57.0827,172.8,134.5,78.25,77.84,-36,20.3,6,-18630,27.5,4,78.5,78.5
2020-09-17 06:01:57.3306,172.8,134.5,78.25,77.84,-36,20.32,7,-18620,27.4,4,78.5,78.5
2020-09-17 06:01:57.5785,172.8,134.5,78.25,77.84,-35.9,20.33,1,779.8,-23.3,23.5,78.5,78.5
2020-09-17 06:01:57.8264,172.8,134.5,78.25,77.84,-36,20.33,2,779.5,-23,24,78.5,78.5
2020-09-17 06:01:58.0741,172.8,134.5,78.25,77.84,-36,20.33,61,781.3,773.6,0,78.5,78.5
2020-09-17 06:01:58.3217,172.8,134.5,78.25,77.84,-36,20.32,62,425,425,0,78.5,78.5
2020-09-17 06:01:58.5692,172.8,134.5,78.25,77.84,-36,20.33,64,27.9,28.2,0,78.5,78.5
2020-09-17 06:01:58.8167,172.8,134.5,78.25,77.84,-36,20.33,3,779.8,-23.3,23,78.5,78.5
2020-09-17 06:01:59.0656,172.8,134.5,78.25,77.84,-36,20.32,4,779.5,-23,23,78.5,78.5
2020-09-17 06:01:59.3155,172.8,134.5,78.25,77.84,-36,20.33,65,-18640,-18610,0,78.5,78.5
2020-09-17 06:01:59.5654,172.8,134.5,78.25,77.84,-35.9,20.32,66,4810,4810,0,78.5,78.5
2020-09-17 06:01:59.8153,172.8,134.5,78.25,77.84,-35.9,20.32,1,779.6,-23.4,23.5,78.5,78.5
2020-09-17 06:02:00.0652,172.8,134.5,78.25,77.84,-36,20.32,2,779.3,-23,24,78.5,78
2020-09-17 06:02:00.3161,172.8,134.5,78.25,77.84,-36,20.32,65,-18630,-18610,0,78.5,78
2020-09-17 06:02:00.5673,172.8,134.5,78.25,77.84,-35.9,20.32,51,3.98,3.96,0,78.5,78
2020-09-17 06:02:00.8185,172.8,134.5,78.25,77.84,-36,20.32,63,50,50,0,78.5,78
2020-09-17 06:02:01.0696,172.8,134.5,78.25,77.84,-36,20.33,67,27.5,27.4,0,78.5,78
