Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 06:02:01.3210,172.8,134.5,78.25,77.84,-35.9,20.33,52,3.99,3.96,0,78.5,78
2020-09-17 06:02:01.5726,172.8,134.5,78.25,77.84,-35.9,20.32,6,-18630,27.5,4,78.5,78
2020-09-17 06:02:01.8243,172.8,134.5,78.25,77.84,-36,20.32,7,-18600,27.4,4,78.5,78
2020-09-17 06:02:02.0759,172.8,134.5,78.25,77.84,-35.9,20.32,1,779.6,-23.4,23.5,78.5,78
2020-09-17 06:02:02.3273,172.8,134.5,78.25,77.84,-35.9,20.32,2,779.3,-23,24,78.5,78
2020-09-17 06:02:02.5749,172.8,134.5,78,77.84,-36,20.32,61,781.2,773.6,0,78.5,78
2020-09-17 06:02:02.8225,172.8,134.5,78,77.84,-36.1,20.32,62,425,425,0,78.5,78
2020-09-17 06:02:03.0700,172.8,134.5,78,77.84,-36,20.34,64,28,28.2,0,78.5,78
2020-09-17 06:02:03.3176,172.8,134.5,78,77.84,-36,20.32,3,779.6,-23.4,23,78.5,78
2020-09-17 06:02:03.5668,172.8,134.5,78,77.84,-36,20.32,4,779.3,-23,23,78.5,78
2020-09-17 06:02:03.8168,172.8,134.5,78,77.84,-36,20.32,65,-18630,-18600,0,78.5,78
2020-09-17 06:02:04.0668,172.8,134.5,78,77.84,-35.9,20.33,66,4810,4810,0,78.5,78
2020-09-17 06:02:04.3168,172.8,134.5,78,77.84,-35.9,20.33,1,779.6,-23.4,23.5,78.5,78
2020-09-17 06:02:04.5685,172.8,134.5,78,77.84,-36,20.33,2,779.3,-23,24,78.5,78
2020-09-17 06:02:04.8212,172.8,134.5,78,77.84,-36,20.33,65,-18630,-18610,0,78.5,78
2020-09-17 06:02:05.0738,172.8,134.5,78,77.84,-35.9,20.32,51,3.98,3.96,0,78.5,78
2020-09-17 06:02:05.3265,172.8,134.5,78,77.84,-36,20.32,63,50,50,0,78.5,78
2020-09-17 06:02:05.5792,172.8,134.5,78,77.84,-36,20.32,67,27.5,27.4,0,78.5,78
2020-09-17 06:02:05.8319,172.8,134.5,78,77.84,-36,20.32,52,3.99,3.96,0,78.5,78
2020-09-17 06:02:06.0846,172.8,134.5,78,77.84,-35.9,20.34,6,-18620,27.5,4,78.5,78
2020-09-17 06:02:06.3373,172.8,134.5,78,77.84,-36,20.33,7,-18610,27.4,4,78.5,78
2020-09-17 06:02:06.5867,172.8,134.5,78,77.84,-36,20.32,1,779.6,-23.4,23.5,78.5,78
2020-09-17 06:02:06.8343,172.8,134.5,78,77.84,-35.9,20.33,2,779.3,-23,24,78.5,78
2020-09-17 06:02:07.0819,172.8,134.5,78,77.84,-35.9,20.32,61,781.1,773.5,0,78,78
2020-09-17 06:02:07.3295,172.8,134.5,78,77.84,-36,20.33,62,425,425,0,78,78
2020-09-17 06:02:07.5770,172.8,134.5,78,77.84,-36,20.32,64,27.9,28.3,0,78,78
2020-09-17 06:02:07.8245,172.8,134.5,78,77.84,-35.9,20.32,3,779.6,-23.4,23,78,78
2020-09-17 06:02:08.0720,172.8,134.5,78,77.84,-35.9,20.32,4,779.3,-23,23,78,78
2020-09-17 06:02:08.3195,172.8,134.5,78,77.84,-36,20.32,65,-18620,-18610,0,78,78
2020-09-17 06:02:08.5670,172.8,134.5,78,77.84,-35.9,20.32,66,4810,4800,0,78,78
2020-09-17 06:02:08.8145,172.8,134.5,78,77.84,-35.9,20.32,1,779.6,-23.4,23.5,78,78
2020-09-17 06:02:09.0619,172.8,134.5,78,77.84,-35.9,20.31,2,779.3,-23,24,78,78
2020-09-17 06:02:09.3094,172.8,134.5,78,77.84,-36,20.32,65,-18620,-18610,0,78,78
2020-09-17 06:02:09.5568,172.8,134.5,78,77.84,-36,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:02:09.8042,172.8,134.5,78,77.84,-35.9,20.32,63,50,50,0,78,78
2020-09-17 06:02:10.0516,172.8,134.5,78,77.84,-36,20.31,67,27.5,27.4,0,78,78
2020-09-17 06:02:10.2990,172.8,134.5,78,77.84,-36,20.32,52,3.99,3.96,0,78,78
2020-09-17 06:02:10.5471,172.8,134.5,78,77.84,-36,20.32,6,-18620,27.5,4,78,78
2020-09-17 06:02:10.7977,172.8,134.5,78,77.84,-35.9,20.33,7,-18610,27.4,4,78,78
2020-09-17 06:02:11.0483,172.8,134.5,78,77.84,-35.9,20.32,1,779.6,-23.4,23.5,78,78
2020-09-17 06:02:11.2989,172.8,134.5,78,77.84,-36,20.32,2,779.3,-23,24,78,78
2020-09-17 06:02:11.5495,172.8,134.5,78,77.84,-35.9,20.18,61,781,773.5,0,78,78
2020-09-17 06:02:11.7972,172.8,134.5,78,77.84,-35.9,20.32,62,425,425,0,78,78
2020-09-17 06:02:12.0445,172.8,134.5,78,77.84,-36,20.32,64,27.9,28.2,0,78,78
2020-09-17 06:02:12.2917,172.8,134.5,78,77.84,-36,20.33,3,779.6,-23.4,23,78,78
2020-09-17 06:02:12.5389,172.8,134.5,78,77.84,-36,20.32,4,779.3,-23,23,78,78
2020-09-17 06:02:12.7862,172.8,134.5,78,77.84,-35.9,20.32,65,-18620,-18610,0,78,78
2020-09-17 06:02:13.0337,172.8,134.5,78,77.84,-36,20.32,66,4790,4790,0,78,78
2020-09-17 06:02:13.2811,172.8,134.5,78,77.84,-36,20.32,1,779.6,-23.4,23.5,78,78
2020-09-17 06:02:13.5285,172.8,134.5,78,77.84,-35.9,20.32,2,779.3,-23,24,78,78
2020-09-17 06:02:13.7779,172.8,134.5,78,77.84,-35.9,20.33,65,-18620,-18610,0,78,78
2020-09-17 06:02:14.0305,172.8,134.5,78,77.84,-36,20.33,51,3.98,3.96,0,78,78
2020-09-17 06:02:14.2830,172.8,134.5,78,77.84,-36,20.33,63,50,50,0,78,78
2020-09-17 06:02:14.5355,172.8,134.5,78,77.84,-35.9,20.33,67,27.5,27.4,0,78,78
2020-09-17 06:02:14.7881,172.8,134.5,78,77.84,-36,20.32,52,3.98,3.96,0,78,78
2020-09-17 06:02:15.0406,172.8,134.5,78,77.84,-36,20.33,6,-18630,27.5,4,78,78
2020-09-17 06:02:15.2931,172.8,134.5,78,77.84,-35.9,20.32,7,-18610,27.4,4,78,78
2020-09-17 06:02:15.5456,172.8,134.5,78,77.84,-35.9,20.32,1,779.5,-23.3,23.5,78,78
2020-09-17 06:02:15.7982,172.8,134.5,78,77.84,-35.9,20.32,2,779.1,-23,24,78,78
2020-09-17 06:02:16.0482,172.8,134.5,78,77.84,-36,20.33,61,781,773.3,0,78,78
2020-09-17 06:02:16.2982,172.8,134.5,78,77.84,-35.9,20.32,62,425,425,0,78,78
2020-09-17 06:02:16.5481,172.8,134.5,78,77.84,-35.9,20.33,64,28,28.3,0,78,78
2020-09-17 06:02:16.7981,172.8,134.5,78,77.84,-36,20.33,3,779.5,-23.3,23,78,78
2020-09-17 06:02:17.0455,172.8,134.5,78,77.84,-36,20.32,4,779.1,-23,23,78,78
2020-09-17 06:02:17.2929,172.8,134.5,78,77.84,-36,20.32,65,-18620,-18610,0,78,78
2020-09-17 06:02:17.5403,172.8,134.5,78,77.84,-36,20.32,66,4790,4790,0,78,78
2020-09-17 06:02:17.7877,172.8,134.5,78,77.84,-36,20.32,1,779.5,-23.3,23.5,78,78
2020-09-17 06:02:18.0350,172.8,134.5,78,77.84,-36,20.32,2,779.1,-23,24,78,78
2020-09-17 06:02:18.2823,172.8,134.5,78,77.84,-36,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:02:18.5296,172.8,134.5,78,77.84,-35.9,20.33,51,3.98,3.96,0,78,78
2020-09-17 06:02:18.7769,172.8,134.5,78,77.84,-35.9,20.32,63,50,50,0,78,78
2020-09-17 06:02:19.0255,172.8,134.5,78,77.84,-36,20.32,67,27.5,27.4,0,78,78
2020-09-17 06:02:19.2780,172.8,134.5,78,77.84,-36,20.32,52,3.98,3.96,0,78,78
2020-09-17 06:02:19.5306,172.8,134.5,78,77.84,-35.9,20.31,6,-18660,27.5,4,78,78
2020-09-17 06:02:19.7831,172.8,134.5,78,77.84,-36.1,20.32,7,-18570,27.4,4,78,78
2020-09-17 06:02:20.0356,172.8,134.5,78,77.84,-36.1,20.33,1,779.5,-23.3,23.5,78,78
2020-09-17 06:02:20.2882,172.8,134.5,78,77.84,-36,20.33,2,779.1,-23,24,78,78
2020-09-17 06:02:20.5407,172.8,134.5,78,77.84,-35.9,20.32,61,780.9,773.3,0,78,78
2020-09-17 06:02:20.7932,172.8,134.5,78,77.84,-36,20.32,62,425,425,0,78,78
2020-09-17 06:02:21.0450,172.8,134.5,78,77.84,-35.9,20.4,64,28,28.3,0,78,78
2020-09-17 06:02:21.2944,172.8,134.5,78,77.84,-35.9,20.33,3,779.5,-23.3,23,78,78
2020-09-17 06:02:21.5438,172.8,134.5,78,77.84,-35.9,20.32,4,779.1,-23,23,78,78
2020-09-17 06:02:21.7932,172.8,134.5,78,77.84,-36,20.32,65,-18670,-18560,0,78,78
2020-09-17 06:02:22.0426,172.8,134.5,78,77.84,-36,20.32,66,4790,4780,0,78,78
2020-09-17 06:02:22.2899,172.8,134.5,78,77.84,-36,20.33,1,779.5,-23.4,23.5,78,78
2020-09-17 06:02:22.5371,172.8,134.4,78,77.78,-36,20.32,2,779.1,-23,24,78,78
2020-09-17 06:02:22.7844,172.8,134.4,78,77.78,-36,20.32,65,-18670,-18570,0,78,78
2020-09-17 06:02:23.0316,172.8,134.4,78,77.78,-36,20.34,51,3.98,3.96,0,78,78
2020-09-17 06:02:23.2834,172.8,134.4,78,77.78,-35.9,20.32,63,50,50,0,78,78
2020-09-17 06:02:23.5359,172.8,134.4,78,77.78,-35.9,20.32,67,27.5,27.4,0,78,78
2020-09-17 06:02:23.7884,172.8,134.4,78,77.78,-36,20.32,52,3.98,3.96,0,78,78
2020-09-17 06:02:24.0409,172.8,134.4,78,77.78,-35.9,20.32,6,-18670,27.5,4,78,78
2020-09-17 06:02:24.2910,172.8,134.4,78,77.78,-35.9,20.32,7,-18570,27.4,4,78,78
2020-09-17 06:02:24.5383,172.8,134.4,78,77.78,-36,20.32,1,779.5,-23.4,23.5,78,78
2020-09-17 06:02:24.7856,172.8,134.4,78,77.78,-36,20.32,2,779.1,-23,24,78,78
2020-09-17 06:02:25.0329,172.8,134.4,78,77.78,-36.1,20.32,61,780.9,773.2,0,78,78
2020-09-17 06:02:25.2801,172.8,134.4,78,77.78,-36,20.32,62,425,425,0,78,78
2020-09-17 06:02:25.5274,172.8,134.4,78,77.78,-36,20.32,64,28,28.2,0,78,78
2020-09-17 06:02:25.7747,172.8,134.4,78,77.78,-36,20.32,3,779.5,-23.4,23,78,78
2020-09-17 06:02:26.0220,172.8,134.4,78,77.78,-36,20.33,4,779.1,-23,23,78,78
2020-09-17 06:02:26.2694,172.8,134.4,78,77.78,-35.9,20.32,65,-18670,-18570,0,78,78
2020-09-17 06:02:26.5219,172.8,134.4,78,77.78,-36,20.32,66,4780,4780,0,78,78
2020-09-17 06:02:26.7743,172.8,134.4,78,77.78,-36,20.3,1,779.5,-23.4,23.5,78,78
2020-09-17 06:02:27.0268,172.8,134.4,78,77.78,-36,20.33,2,779.1,-23,24,78,78
2020-09-17 06:02:27.2793,172.8,134.4,78,77.78,-36,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:02:27.5316,172.8,134.4,78,77.78,-36.1,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:02:27.7838,172.8,134.4,78,77.78,-36,20.32,63,50,50,0,78,78
2020-09-17 06:02:28.0361,172.8,134.4,78,77.78,-35.9,20.33,67,27.5,27.4,0,78,78
2020-09-17 06:02:28.2883,172.8,134.4,78,77.78,-36,20.33,52,3.98,3.96,0,78,78
2020-09-17 06:02:28.5395,172.8,134.4,78,77.78,-36,20.33,6,-18670,27.5,4,78,78
2020-09-17 06:02:28.7906,172.8,134.4,78,77.78,-35.9,20.32,7,-18570,27.4,4,78,78
2020-09-17 06:02:29.0418,172.8,134.4,78,77.78,-35.9,20.32,1,779.4,-23.4,23.5,78,78
2020-09-17 06:02:29.2930,172.8,134.4,78,77.78,-36,20.33,2,779,-23,24,78,78
2020-09-17 06:02:29.5441,172.8,134.4,78,77.78,-36.1,20.32,61,780.9,773.3,0,78,78
2020-09-17 06:02:29.7953,172.8,134.4,78,77.78,-36,20.34,62,425,425,0,78,78
2020-09-17 06:02:30.0464,172.8,134.4,78,77.78,-36,20.33,64,28,28.2,0,78,78
2020-09-17 06:02:30.2976,172.8,134.4,78,77.78,-36,20.33,3,779.4,-23.4,23,78,78
2020-09-17 06:02:30.5478,172.8,134.4,78,77.78,-36,20.32,4,779,-23,23,78,78
2020-09-17 06:02:30.7952,172.8,134.4,78,77.78,-35.9,20.32,65,-18680,-18570,0,78,78
2020-09-17 06:02:31.0426,172.8,134.4,78,77.78,-35.9,20.32,66,4790,4790,0,78,78
2020-09-17 06:02:31.2901,172.8,134.4,78,77.78,-35.9,20.32,1,779.4,-23.4,23.5,78,78
2020-09-17 06:02:31.5375,172.8,134.4,78,77.78,-36,20.33,2,779,-23,24,78,78
2020-09-17 06:02:31.7849,172.8,134.3,78,77.72,-36,20.32,65,-18670,-18570,0,78,78
2020-09-17 06:02:32.0323,172.8,134.3,78,77.72,-36,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:02:32.2797,172.8,134.3,78,77.72,-36,20.31,63,50,50,0,78,78
2020-09-17 06:02:32.5271,172.8,134.3,78,77.72,-36.1,20.33,67,27.5,27.4,0,78,78
2020-09-17 06:02:32.7788,172.8,134.3,78,77.72,-36,20.32,52,3.98,3.96,0,78,78
2020-09-17 06:02:33.0313,172.8,134.3,78,77.72,-35.9,20.32,6,-18680,27.5,4,78,78
2020-09-17 06:02:33.2838,172.8,134.3,78,77.72,-36,20.32,7,-18580,27.4,4,78,78
2020-09-17 06:02:33.5362,172.8,134.3,78,77.72,-36,20.33,1,779.4,-23.4,23.5,78,78
2020-09-17 06:02:33.7863,172.8,134.3,78,77.72,-35.9,20.33,2,779,-23,24,78,78
2020-09-17 06:02:34.0337,172.8,134.3,78,77.72,-36,20.32,61,780.7,773.3,0,78,78
2020-09-17 06:02:34.2811,172.8,134.3,78,77.72,-36,20.32,62,425,425,0,78,78
2020-09-17 06:02:34.5284,172.8,134.3,78,77.72,-36,20.33,64,28.1,28.3,0,78,78
2020-09-17 06:02:34.7775,172.8,134.3,78,77.72,-36,20.32,3,779.4,-23.4,23,78,78
2020-09-17 06:02:35.0283,172.8,134.2,78,77.66,-36,20.32,4,779,-23,23,78,78
2020-09-17 06:02:35.2791,172.8,134.2,78,77.66,-36,20.32,65,-18670,-18570,0,78,78
2020-09-17 06:02:35.5299,172.8,134.2,78,77.66,-36,20.34,66,4790,4790,0,78,78
2020-09-17 06:02:35.7803,172.8,134.2,78,77.66,-35.9,20.32,1,779.4,-23.4,23.5,78,78
2020-09-17 06:02:36.0305,172.8,134.2,78,77.66,-35.9,20.32,2,779,-23,24,78,78
2020-09-17 06:02:36.2806,172.8,134.2,78,77.66,-36,20.33,65,-18680,-18570,0,78,78
2020-09-17 06:02:36.5308,172.8,134.2,78,77.66,-35.9,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:02:36.7809,172.8,134.2,78,77.66,-35.9,20.32,63,50,50,0,78,78
2020-09-17 06:02:37.0326,172.8,134.2,78,77.66,-36,20.32,67,27.5,27.4,0,78,78
2020-09-17 06:02:37.2852,172.8,134.2,78,77.66,-36.1,20.33,52,3.98,3.96,0,78,78
2020-09-17 06:02:37.5378,172.8,134.2,78,77.66,-36,20.33,6,-18670,27.5,4,78,78
2020-09-17 06:02:37.7903,172.8,134.2,78,77.66,-36,20.33,7,-18570,27.4,4,78,78
2020-09-17 06:02:38.0416,172.8,134.2,78,77.66,-36,20.32,1,779.2,-23.6,23.5,78,78
2020-09-17 06:02:38.2893,172.8,134.2,78,77.66,-36,20.33,2,779,-23,24,78,78
2020-09-17 06:02:38.5370,172.8,134.2,78,77.66,-35.9,20.32,61,780.7,773.1,0,78,78
2020-09-17 06:02:38.7847,172.8,134.2,78,77.66,-35.9,20.32,62,425,425,0,78,78
2020-09-17 06:02:39.0324,172.8,134.2,78,77.66,-36,20.32,64,28,28.2,0,78,78
2020-09-17 06:02:39.2842,172.8,134.2,78,77.66,-36,20.32,3,779.2,-23.6,23,78,78
2020-09-17 06:02:39.5367,172.8,134.1,78,77.6,-36,20.33,4,779,-23,23,78,78
2020-09-17 06:02:39.7892,172.8,134.1,78,77.6,-36,20.34,65,-18680,-18580,0,78,78
2020-09-17 06:02:40.0417,172.8,134.1,78,77.6,-36,20.33,66,4790,4790,0,78,78
2020-09-17 06:02:40.2922,172.8,134.1,78,77.6,-36,20.32,1,779.2,-23.6,23.5,78,78
2020-09-17 06:02:40.5422,172.8,134.1,78,77.6,-35.9,20.32,2,779,-23,24,78,78
2020-09-17 06:02:40.7922,172.8,134.1,78,77.6,-35.9,20.32,65,-18630,-18620,0,78,78
2020-09-17 06:02:41.0423,172.8,134.1,78,77.6,-36,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:02:41.2910,172.8,134.1,78,77.6,-36,20.32,63,50,50,0,78,78
2020-09-17 06:02:41.5384,172.8,134.1,78,77.6,-35.9,20.33,67,27.5,27.4,0,78,78
2020-09-17 06:02:41.7857,172.8,134.1,78,77.6,-36,20.32,52,3.98,3.96,0,78,78
2020-09-17 06:02:42.0331,172.8,134.1,78,77.6,-36.1,20.32,6,-18680,27.5,4,78,78
2020-09-17 06:02:42.2804,172.8,134.1,78,77.6,-36,20.32,7,-18570,27.4,4,78,78
2020-09-17 06:02:42.5277,172.8,134.1,78,77.6,-35.9,20.32,1,779.2,-23.6,23.5,78,78
2020-09-17 06:02:42.7750,172.8,134.1,78,77.6,-36,20.33,2,779,-23,24,78,78
2020-09-17 06:02:43.0223,172.8,134.1,78,77.6,-36,20.32,61,780.7,773,0,78,78
2020-09-17 06:02:43.2717,172.8,134.1,78,77.6,-35.9,20.32,62,425,425,0,78,78
2020-09-17 06:02:43.5242,172.8,134.1,78,77.6,-35.9,20.32,64,28.1,28.2,0,78,78
2020-09-17 06:02:43.7767,172.8,134.1,78,77.6,-36,20.33,3,779,-23.6,23,78,78
2020-09-17 06:02:44.0292,172.8,134.1,78,77.6,-36,20.33,4,778.7,-23,23,78,78
2020-09-17 06:02:44.2799,172.8,134.1,78,77.6,-35.9,20.33,65,-18670,-18570,0,78,78
2020-09-17 06:02:44.5272,172.8,134.1,78,77.6,-36,20.33,66,4780,4790,0,78,78
2020-09-17 06:02:44.7746,172.8,134.1,78,77.6,-36,20.33,1,779,-23.6,23.5,78,78
2020-09-17 06:02:45.0220,172.8,134.1,78,77.6,-36.1,20.32,2,778.7,-23,24,78,78
2020-09-17 06:02:45.2714,172.8,134.1,78,77.6,-36,20.32,65,-18670,-18570,0,78,78
2020-09-17 06:02:45.5239,172.8,134.1,78,77.6,-35.9,20.33,51,3.98,3.96,0,78,78
2020-09-17 06:02:45.7764,172.8,134.1,78,77.6,-36,20.32,63,50,50,0,78,78
2020-09-17 06:02:46.0289,172.8,134.1,78,77.6,-36,20.33,67,27.5,27.4,0,78,78
2020-09-17 06:02:46.2815,172.8,134.1,78,77.6,-35.9,20.32,52,3.98,3.96,0,78,78
2020-09-17 06:02:46.5339,172.8,134.1,78,77.6,-36,20.32,6,-18670,27.5,4,78,78
2020-09-17 06:02:46.7864,172.8,134.1,78,77.6,-36,20.32,7,-18570,27.4,4,78,78
2020-09-17 06:02:47.0389,172.8,134.1,78,77.6,-36.1,20.33,1,779,-23.6,23.5,78,78
2020-09-17 06:02:47.2914,172.8,134.1,78,77.6,-36,20.32,2,778.7,-23,24,78,78
2020-09-17 06:02:47.5439,172.8,134.1,78,77.6,-36,20.32,61,780.5,773,0,78,78
2020-09-17 06:02:47.7964,172.8,134.1,78,77.6,-36,20.32,62,425,425,0,78,78
2020-09-17 06:02:48.0490,172.8,134.1,78,77.6,-36,20.32,64,28.1,28.3,0,78,78
2020-09-17 06:02:48.3015,172.8,134.1,78,77.6,-35.9,20.32,3,779,-23.6,23,78,78
2020-09-17 06:02:48.5507,172.8,134.1,78,77.6,-36,20.32,4,778.7,-23,23,78,78
2020-09-17 06:02:48.7982,172.8,134.1,78,77.6,-36,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:02:49.0456,172.8,134.1,78,77.6,-36,20.32,66,4780,4780,0,78,78
2020-09-17 06:02:49.2931,172.8,134.1,78,77.6,-35.9,20.32,1,779,-23.6,23.5,78,78
2020-09-17 06:02:49.5405,172.8,134.1,78,77.6,-36,20.32,2,778.7,-23,24,78,78
2020-09-17 06:02:49.7879,172.8,134.1,78,77.6,-36.1,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:02:50.0353,172.8,134.1,78,77.6,-36.1,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:02:50.2826,172.8,134.1,78,77.6,-35.9,20.32,63,50,50,0,78,78
2020-09-17 06:02:50.5302,172.8,134.1,78,77.6,-36,20.32,67,27.5,27.4,0,78,78
2020-09-17 06:02:50.7786,172.8,134.1,78,77.6,-36,20.32,52,3.98,3.96,0,78,78
2020-09-17 06:02:51.0270,172.8,134.1,78,77.6,-35.9,20.33,6,-18670,27.5,4,78,78
2020-09-17 06:02:51.2753,172.8,134.1,78,77.6,-35.9,20.3,7,-18570,27.4,4,78,78
2020-09-17 06:02:51.5239,172.8,134.1,78,77.6,-36,20.32,1,779.2,-23.4,23.5,78,78
2020-09-17 06:02:51.7730,172.8,134.1,78,77.6,-36,20.33,2,778.8,-23,24,78,78
2020-09-17 06:02:52.0222,172.8,134.1,78,77.6,-36,20.32,61,780.5,773,0,78,78
2020-09-17 06:02:52.2713,172.8,134.1,78,77.6,-36,20.32,62,425,425,0,78,78
2020-09-17 06:02:52.5205,172.8,134.1,78,77.6,-36,20.32,64,28,28.3,0,78,78
2020-09-17 06:02:52.7730,172.8,134.1,78,77.6,-36.1,20.33,3,779.2,-23.4,23,78,78
2020-09-17 06:02:53.0255,172.8,134.1,78,77.6,-35.9,20.32,4,778.8,-23,23,78,78
2020-09-17 06:02:53.2779,172.8,134.1,78,77.6,-35.9,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:02:53.5304,172.8,134.1,78,77.6,-36,20.33,66,4790,4790,0,78,78
2020-09-17 06:02:53.7784,172.8,134.1,78,77.6,-36,20.33,1,779.2,-23.4,23.5,78,78
2020-09-17 06:02:54.0256,172.8,134.1,78,77.6,-35.9,20.32,2,778.8,-23,24,78,78
2020-09-17 06:02:54.2728,172.8,134.1,78,77.6,-36,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:02:54.5200,172.8,134.1,78,77.6,-36,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:02:54.7697,172.8,134.1,78,77.6,-36,20.33,63,50,50,0,78,78
2020-09-17 06:02:55.0222,172.8,134.1,78,77.6,-36,20.32,67,27.5,27.4,0,78,78
2020-09-17 06:02:55.2747,172.8,134.1,78,77.6,-36,20.33,52,3.98,3.96,0,78,78
2020-09-17 06:02:55.5273,172.8,134.1,78,77.6,-36,20.32,6,-18620,27.5,4,78,78
2020-09-17 06:02:55.7798,172.8,134.1,78,77.6,-36,20.33,7,-18620,27.4,4,78,78
2020-09-17 06:02:56.0323,172.8,134.1,78,77.6,-35.9,20.32,1,779.2,-23.4,23.5,78,78
2020-09-17 06:02:56.2849,172.8,134.1,78,77.6,-36,20.33,2,778.8,-23,24,78,78
2020-09-17 06:02:56.5374,172.8,134.1,78,77.6,-36,20.33,61,780.5,772.9,0,78,78
2020-09-17 06:02:56.7895,172.8,134.1,78,77.6,-35.9,20.32,62,425,425,0,78,78
2020-09-17 06:02:57.0368,172.8,134.1,78,77.6,-35.9,20.32,64,28,28.3,0,78,78
2020-09-17 06:02:57.2841,172.8,134.1,78,77.6,-36,20.32,3,779.2,-23.4,23,78,78
2020-09-17 06:02:57.5314,172.8,134.1,78,77.6,-36.1,20.33,4,778.8,-23,23,78,78
2020-09-17 06:02:57.7791,172.8,134.1,78,77.6,-36.1,20.32,65,-18670,-18570,0,78,78
2020-09-17 06:02:58.0301,172.8,134.1,78,77.6,-35.9,20.33,66,4780,4780,0,78,78
2020-09-17 06:02:58.2811,172.8,134.1,78,77.6,-36,20.32,1,779.1,-23.4,23.5,78,78
2020-09-17 06:02:58.5321,172.8,134.1,78,77.6,-36,20.33,2,778.6,-23,24,78,78
2020-09-17 06:02:58.7831,172.8,134.1,78,77.6,-36,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:02:59.0332,172.8,134.1,78,77.6,-35.9,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:02:59.2833,172.8,134.1,78,77.6,-35.9,20.32,63,50,50,0,78,78
2020-09-17 06:02:59.5334,172.8,134.1,78,77.6,-36,20.32,67,27.5,27.4,0,78,78
2020-09-17 06:02:59.7835,172.8,134.1,78,77.6,-36,20.33,52,3.98,3.96,0,78,78
2020-09-17 06:03:00.0322,172.8,134.1,78,77.6,-35.9,20.32,6,-18620,27.5,4,78,78
2020-09-17 06:03:00.2802,172.8,134.1,78,77.6,-36.1,20.32,7,-18620,27.4,4,78,78
2020-09-17 06:03:00.5281,172.8,134.1,78,77.6,-36.1,20.3,1,779.1,-23.4,23.5,78,78
2020-09-17 06:03:00.7761,172.8,134.1,78,77.6,-35.9,20.32,2,778.6,-23,24,78,78
2020-09-17 06:03:01.0264,172.8,134.1,78,77.6,-35.9,20.32,61,780.4,772.8,0,78,78
2020-09-17 06:03:01.2778,172.8,134.1,78,77.6,-36,20.32,62,425,425,0,78,78
2020-09-17 06:03:01.5292,172.8,134.1,78,77.6,-36,20.32,64,28,28.4,0,78,78
2020-09-17 06:03:01.7806,172.8,134.1,78,77.6,-35.9,20.33,3,779.1,-23.4,23,78,78
2020-09-17 06:03:02.0323,172.8,134.1,78,77.6,-36,20.32,4,778.6,-23,23,78,78
2020-09-17 06:03:02.2848,172.8,134.1,78,77.6,-36,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:03:02.5373,172.8,134.1,78,77.6,-36.1,20.32,66,4780,4780,0,78,78
2020-09-17 06:03:02.7899,172.8,134.1,78,77.6,-36,20.32,1,779.1,-23.4,23.5,78,78
2020-09-17 06:03:03.0424,172.8,134.1,78,77.6,-36,20.32,2,778.6,-23,24,78,78
2020-09-17 06:03:03.2905,172.8,134.1,78,77.6,-36,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:03:03.5379,172.8,134.1,78,77.6,-36,20.33,51,3.98,3.96,0,78,78
2020-09-17 06:03:03.7853,172.8,134.1,78,77.6,-35.9,20.31,63,50,50,0,78,78
2020-09-17 06:03:04.0327,172.8,134.1,78,77.6,-36,20.32,67,27.5,27.4,0,78,78
2020-09-17 06:03:04.2820,172.8,134.1,78,77.6,-36,20.32,52,3.98,3.96,0,78,78
2020-09-17 06:03:04.5316,172.8,134.1,78,77.6,-36,20.32,6,-18620,27.5,4,78,78
2020-09-17 06:03:04.7812,172.8,134.1,78,77.6,-36,20.33,7,-18620,27.4,4,78,78
2020-09-17 06:03:05.0308,172.8,134.1,78,77.6,-36.1,20.33,1,779.1,-23.4,23.5,78,78
2020-09-17 06:03:05.2785,172.8,134.1,78,77.6,-36,20.33,2,778.6,-23.1,24,78,78
2020-09-17 06:03:05.5258,172.8,134,78,77.55,-35.9,20.33,61,780.3,772.7,0,78,78
2020-09-17 06:03:05.7730,172.8,134,78,77.55,-35.9,20.32,62,425,425,0,78,78
2020-09-17 06:03:06.0202,172.8,134,78,77.55,-36,20.33,64,28,28.4,0,78,78
2020-09-17 06:03:06.2690,172.8,134,78,77.55,-36,20.32,3,778.9,-23.4,23,78,78
2020-09-17 06:03:06.5181,172.8,134,78,77.55,-35.9,20.32,4,778.6,-23.1,23,78,78
2020-09-17 06:03:06.7672,172.8,134,78,77.55,-35.9,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:03:07.0163,172.8,134,78,77.55,-36,20.32,66,4770,4770,0,78,78
2020-09-17 06:03:07.2656,172.8,134,78,77.55,-36,20.33,1,778.9,-23.4,23.5,78,78
2020-09-17 06:03:07.5181,172.8,134,78,77.55,-35.9,20.33,2,778.6,-23.1,24,78,78
2020-09-17 06:03:07.7705,172.8,134,78,77.55,-36,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:03:08.0230,172.8,134,78,77.55,-36,20.32,51,3.98,3.96,0,78,78
2020-09-17 06:03:08.2755,172.8,134,78,77.55,-35.9,20.32,63,50,50,0,78,78
2020-09-17 06:03:08.5247,172.8,134,78,77.55,-35.9,20.33,67,27.5,27.4,0,78,78
2020-09-17 06:03:08.7723,172.8,134,78,77.55,-36,20.33,52,3.98,3.96,0,78,78
2020-09-17 06:03:09.0199,172.8,134,78,77.55,-36,20.32,6,-18620,27.5,4,78,78
2020-09-17 06:03:09.2675,172.8,134,78,77.55,-36,20.33,7,-18620,27.4,4,78,78
2020-09-17 06:03:09.5163,172.8,134,78,77.55,-36,20.33,1,778.9,-23.4,23.5,78,78
2020-09-17 06:03:09.7689,172.8,134,78,77.55,-36.1,20.32,2,778.6,-23.1,24,78,78
2020-09-17 06:03:10.0214,172.8,134,78,77.55,-36.1,20.32,61,780.3,772.7,0,78,78
2020-09-17 06:03:10.2739,172.8,134,78,77.55,-36,20.32,62,425,425,0,78,78
2020-09-17 06:03:10.5265,172.8,134,78,77.55,-36,20.33,64,28,28.3,0,78,78
2020-09-17 06:03:10.7790,172.8,134,78,77.55,-36,20.32,3,778.9,-23.4,23,78,78
2020-09-17 06:03:11.0314,172.8,134,78,77.55,-36,20.32,4,778.6,-23.1,23,78,78
2020-09-17 06:03:11.2839,172.8,134,78,77.55,-35.9,20.32,65,-18620,-18620,0,78,78
2020-09-17 06:03:11.5353,172.8,134,78,77.55,-35.9,20.52,66,4760,4760,0,78,78
2020-09-17 06:03:11.7836,172.8,134,78,77.55,-36,20.52,1,778.9,-23.4,23.5,78,78
2020-09-17 06:03:12.0318,172.8,134,78,77.55,-36.1,20.53,2,778.6,-23.1,24,78,78
2020-09-17 06:03:12.2801,172.8,134,78,77.55,-36,20.52,65,-18620,-18620,0,78,78
2020-09-17 06:03:12.5283,172.8,134,78,77.55,-36,20.52,51,3.98,3.96,0,78,78
2020-09-17 06:03:12.7757,172.8,134,78,77.55,-36,20.52,63,50,50,0,78,78
2020-09-17 06:03:13.0231,172.8,134,78,77.55,-36,20.52,67,27.5,27.4,0,78,78
2020-09-17 06:03:13.2704,172.8,134,78,77.55,-35.9,20.52,52,3.98,3.96,0,78,78
2020-09-17 06:03:13.5178,172.8,134,78,77.55,-35.9,20.52,6,-18620,27.5,4,78,78
2020-09-17 06:03:13.7651,172.8,134,78,77.55,-36,20.53,7,-18620,27.4,4,78,78
2020-09-17 06:03:14.0125,172.8,134,78,77.55,-36,20.52,1,779,-23.4,23.5,78,78
2020-09-17 06:03:14.2598,172.8,134,78,77.55,-36,20.52,2,778.6,-23,24,78,78
2020-09-17 06:03:14.5071,172.8,134,78,77.55,-36,20.52,61,780.4,772.7,0,78,78
2020-09-17 06:03:14.7568,172.8,134,78,77.55,-36.1,20.52,62,425,425,0,78,78
2020-09-17 06:03:15.0094,172.8,134,78,77.55,-35.9,20.52,64,28,28.3,0,78,78
2020-09-17 06:03:15.2619,172.8,134,78,77.55,-35.9,20.52,3,779,-23.4,23,78,78
2020-09-17 06:03:15.5144,172.8,134,78,77.55,-36,20.52,4,778.6,-23,23,78,78
2020-09-17 06:03:15.7648,172.8,134,78,77.55,-36,20.52,65,-18620,-18620,0,78,78
2020-09-17 06:03:16.0121,172.8,133.9,78,77.49,-35.9,20.52,66,4750,4750,0,78,78
2020-09-17 06:03:16.2594,172.8,133.9,78,77.49,-35.9,20.52,1,779,-23.4,23.5,78,78
2020-09-17 06:03:16.5067,172.8,133.9,78,77.49,-36,20.52,2,778.6,-23,24,78,78
2020-09-17 06:03:16.7544,172.8,133.9,78,77.49,-36,20.52,65,-18620,-18620,0,78,78
2020-09-17 06:03:17.0069,172.8,133.9,78,77.49,-36,20.39,51,3.98,3.96,0,78,78
2020-09-17 06:03:17.2594,172.8,133.9,78,77.49,-36,20.52,63,50,50,0,78,78
2020-09-17 06:03:17.5119,172.8,133.9,78,77.49,-36,20.52,67,27.5,27.4,0,78,78
2020-09-17 06:03:17.7643,172.8,133.9,78,77.49,-36.1,20.52,52,3.98,3.96,0,78,78
2020-09-17 06:03:18.0116,172.8,133.9,78,77.49,-36,20.52,6,-18620,27.5,4,78,78
2020-09-17 06:03:18.2589,172.8,133.9,78,77.49,-35.9,20.53,7,-18620,27.4,4,78,78
2020-09-17 06:03:18.5062,172.8,133.9,78,77.49,-36,20.52,1,779,-23.4,23.5,78,78
2020-09-17 06:03:18.7535,172.8,133.9,78,77.49,-36,20.52,2,778.6,-23,24,78,78
2020-09-17 06:03:19.0043,172.8,133.9,78,77.49,-35.9,20.52,61,780.1,772.7,0,78,78
2020-09-17 06:03:19.2568,172.8,133.9,78,77.49,-35.9,20.51,62,425,425,0,78,78
2020-09-17 06:03:19.5093,172.8,133.9,78,77.49,-36,20.52,64,28,28.4,0,78,78
2020-09-17 06:03:19.7618,172.8,133.9,78,77.49,-36.1,20.52,3,778.7,-23.4,23,78,78
2020-09-17 06:03:20.0143,172.8,133.9,78,77.49,-36,20.52,4,778.3,-23,23,78,78
2020-09-17 06:03:20.2667,172.8,133.9,78,77.49,-36,20.52,65,-18630,-18630,0,78,78
2020-09-17 06:03:20.5191,172.8,133.9,78,77.49,-36,20.53,66,4760,4760,0,78,78
2020-09-17 06:03:20.7715,172.8,133.9,78,77.49,-36,20.52,1,778.7,-23.4,23.5,78,78
2020-09-17 06:03:21.0234,172.8,133.9,78,77.49,-35.9,20.52,2,778.3,-23,24,78,78
2020-09-17 06:03:21.2737,172.8,133.9,78,77.49,-35.9,20.51,65,-18620,-18620,0,78,78
2020-09-17 06:03:21.5240,172.8,133.9,78,77.49,-36,20.52,51,3.98,3.96,0,78,78
2020-09-17 06:03:21.7744,172.8,133.9,78,77.49,-36,20.52,63,50,50,0,78,78
2020-09-17 06:03:22.0247,172.8,133.9,78,77.49,-36,20.52,67,27.5,27.4,0,78,78
2020-09-17 06:03:22.2756,172.8,133.9,78,77.49,-36,20.52,52,3.98,3.96,0,78,78
2020-09-17 06:03:22.5267,172.8,133.8,78,77.43,-36.1,20.52,6,-18620,27.5,4,78,78
2020-09-17 06:03:22.7777,172.8,133.8,78,77.43,-36,20.52,7,-18620,27.4,4,78,78
2020-09-17 06:03:23.0288,172.8,133.8,78,77.43,-35.9,20.52,1,778.7,-23.4,23.5,78,78
2020-09-17 06:03:23.2788,172.8,133.8,78,77.43,-36,20.52,2,778.3,-23,24,78,78
2020-09-17 06:03:23.5276,172.8,133.8,78,77.43,-36,20.52,61,780.2,772.6,0,78,78
2020-09-17 06:03:23.7764,172.8,133.8,78,77.43,-36,20.52,62,425,425,0,78,78
2020-09-17 06:03:24.0252,172.8,133.8,78,77.43,-35.9,20.52,64,28,28.3,0,78,78
2020-09-17 06:03:24.2742,172.8,133.8,78,77.43,-36,20.52,3,778.7,-23.4,23,78,78
2020-09-17 06:03:24.5261,172.8,133.8,78,77.43,-36,20.52,4,778.3,-23,23,78,78
2020-09-17 06:03:24.7780,172.8,133.8,78,77.43,-36,20.52,65,-18630,-18620,0,78,78
2020-09-17 06:03:25.0299,172.8,133.8,78,77.43,-36,20.52,66,4770,4770,0,78,78
2020-09-17 06:03:25.2818,172.8,133.8,78,77.43,-36,20.53,1,778.7,-23.4,23.5,78,78
2020-09-17 06:03:25.5336,172.8,133.8,78,77.43,-36,20.51,2,778.3,-23,24,78,78
2020-09-17 06:03:25.7855,172.8,133.8,78,77.43,-36,20.51,65,-18620,-18620,0,78,78
2020-09-17 06:03:26.0374,172.8,133.8,78,77.43,-35.9,20.52,51,3.98,3.96,0,78,78
2020-09-17 06:03:26.2889,172.8,133.8,78,77.43,-36,20.52,63,50,50,0,78,78
2020-09-17 06:03:26.5363,172.8,133.8,78,77.43,-36,20.53,67,27.5,27.4,0,78,78
2020-09-17 06:03:26.7836,172.8,133.8,78,77.43,-36,20.52,52,3.98,3.96,0,78,78
2020-09-17 06:03:27.0309,172.8,133.8,78,77.43,-35.9,20.52,6,-18620,27.5,4,78,78
2020-09-17 06:03:27.2783,172.8,133.8,78,77.43,-36.1,20.52,7,-18630,27.4,4,78,78
2020-09-17 06:03:27.5255,172.8,133.8,78,77.43,-36.1,20.52,1,778.6,-23.4,23.5,78,78
2020-09-17 06:03:27.7727,172.8,133.8,78,77.43,-36,20.52,2,778.3,-23.1,24,78,78
2020-09-17 06:03:28.0199,172.8,133.8,78,77.43,-35.9,20.52,61,780.2,772.5,0,78,78
2020-09-17 06:03:28.2671,172.8,133.8,78,77.43,-36,20.52,62,425,425,0,78,78
2020-09-17 06:03:28.5177,172.8,133.8,78,77.43,-36,20.52,64,28,28.3,0,78,78
2020-09-17 06:03:28.7702,172.8,133.8,78,77.43,-35.9,20.52,3,778.6,-23.4,23,78,78
2020-09-17 06:03:29.0227,172.8,133.8,77.75,77.43,-35.9,20.52,4,778.3,-23.1,23,78,78
2020-09-17 06:03:29.2753,172.8,133.8,77.75,77.43,-36,20.52,65,-18620,-18620,0,78,78
2020-09-17 06:03:29.5278,172.8,133.8,77.75,77.43,-36,20.52,66,4770,4770,0,78,78
2020-09-17 06:03:29.7803,172.8,133.8,77.75,77.43,-35.9,20.52,1,778.6,-23.4,23.5,78,78
2020-09-17 06:03:30.0328,172.8,133.8,77.75,77.43,-36,20.52,2,778.3,-23.1,24,78,78
2020-09-17 06:03:30.2854,172.8,133.8,77.75,77.43,-36.1,20.53,65,-18620,-18620,0,78,78
2020-09-17 06:03:30.5376,172.8,133.8,77.75,77.43,-36,20.52,51,3.98,3.96,0,78,78
2020-09-17 06:03:30.7892,172.8,133.8,77.75,77.43,-35.9,20.52,63,50,50,0,78,78
2020-09-17 06:03:31.0408,172.8,133.8,77.75,77.43,-35.9,20.51,67,27.5,27.4,0,78,78
2020-09-17 06:03:31.2924,172.8,133.8,77.75,77.43,-36,20.52,52,3.98,3.96,0,78,78
2020-09-17 06:03:31.5440,172.8,133.8,77.75,77.43,-36,20.52,6,-18620,27.5,4,78,78
2020-09-17 06:03:31.7936,172.8,133.8,77.75,77.43,-35.9,20.52,7,-18610,27.4,4,78,78
2020-09-17 06:03:32.0411,172.8,133.8,77.75,77.43,-36,20.51,1,778.6,-23.4,23.5,78,78
2020-09-17 06:03:32.2886,172.8,133.8,77.75,77.43,-36.1,20.52,2,778.3,-23.1,24,78,78
2020-09-17 06:03:32.5360,172.8,133.8,77.75,77.43,-36,20.53,61,780.1,772.6,0,78,78
2020-09-17 06:03:32.7836,172.8,133.8,77.75,77.43,-36,20.52,62,425,425,0,78,78
2020-09-17 06:03:33.0315,172.8,133.8,77.75,77.43,-36,20.52,64,28,28.3,0,78,78
2020-09-17 06:03:33.2793,172.8,133.8,77.75,77.43,-36,20.51,3,778.6,-23.4,23,78,78
2020-09-17 06:03:33.5272,172.8,133.8,77.75,77.43,-35.9,20.52,4,778.3,-23.1,23,78,78
2020-09-17 06:03:33.7771,172.8,133.8,77.75,77.43,-35.9,20.52,65,-18630,-18600,0,78,78
2020-09-17 06:03:34.0296,172.8,133.8,77.75,77.43,-36,20.52,66,4770,4770,0,78,78
2020-09-17 06:03:34.2821,172.8,133.8,77.75,77.43,-36,20.52,1,778.4,-23.4,23.5,78,78
2020-09-17 06:03:34.5346,172.8,133.8,77.75,77.43,-36,20.52,2,778.3,-23,24,78,77.5
2020-09-17 06:03:34.7868,172.8,133.8,77.75,77.43,-36,20.52,65,-18620,-18600,0,78,77.5
2020-09-17 06:03:35.0342,172.8,133.8,77.75,77.43,-36,20.52,51,3.98,3.96,0,78,77.5
2020-09-17 06:03:35.2816,172.8,133.8,77.75,77.43,-35.9,20.52,63,50,50,0,78,77.5
2020-09-17 06:03:35.5289,172.8,133.8,77.75,77.43,-35.9,20.52,67,27.5,27.4,0,78,77.5
2020-09-17 06:03:35.7763,172.8,133.8,77.75,77.43,-35.9,20.52,52,3.98,3.96,0,78,77.5
2020-09-17 06:03:36.0260,172.8,133.8,77.75,77.43,-36,20.52,6,-18630,27.5,4,78,77.5
2020-09-17 06:03:36.2768,172.8,133.8,77.75,77.43,-35.9,20.52,7,-18600,27.4,4,78,77.5
2020-09-17 06:03:36.5276,172.8,133.8,77.5,77.43,-36,20.52,1,778.4,-23.4,23.5,78,77.5
2020-09-17 06:03:36.7784,172.8,133.8,77.5,77.43,-36,20.52,2,778.3,-23,24,78,77.5
2020-09-17 06:03:37.0293,172.8,133.8,77.5,77.43,-36,20.52,61,780,772.4,0,78,77.5
2020-09-17 06:03:37.2803,172.8,133.8,77.5,77.43,-35.9,20.52,62,425,425,0,78,77.5
2020-09-17 06:03:37.5312,172.8,133.8,77.5,77.43,-35.9,20.52,64,28,28.3,0,78,77.5
2020-09-17 06:03:37.7822,172.8,133.8,77.5,77.43,-36,20.51,3,778.4,-23.4,23,78,77.5
2020-09-17 06:03:38.0314,172.8,133.8,77.5,77.43,-35.9,20.52,4,778.3,-23,23,78,77.5
2020-09-17 06:03:38.2796,172.8,133.8,77.5,77.43,-35.9,20.52,65,-18620,-18600,0,78,77.5
2020-09-17 06:03:38.5278,172.8,133.8,77.5,77.43,-35.9,20.52,66,4770,4770,0,78,77.5
2020-09-17 06:03:38.7761,172.8,133.8,77.5,77.43,-36,20.51,1,778.4,-23.4,23.5,78,77.5
2020-09-17 06:03:39.0243,172.8,133.8,77.5,77.43,-36,20.52,2,778.3,-23,24,78,77.5
2020-09-17 06:03:39.2728,172.8,133.8,77.5,77.43,-36,20.52,65,-18620,-18600,0,78,77.5
2020-09-17 06:03:39.5213,172.8,133.8,77.5,77.43,-36,20.52,51,3.98,3.96,0,78,77.5
2020-09-17 06:03:39.7697,172.8,133.8,77.5,77.43,-36,20.52,63,50,50,0,78,77.5
2020-09-17 06:03:40.0182,172.8,133.8,77.5,77.43,-35.9,20.52,67,27.5,27.4,0,78,77.5
2020-09-17 06:03:40.2702,172.8,133.8,77.5,77.43,-35.9,20.52,52,3.98,3.96,0,78,77.5
2020-09-17 06:03:40.5227,172.8,133.8,77.5,77.43,-36,20.52,6,-18620,27.5,4,78,77.5
2020-09-17 06:03:40.7752,172.8,133.8,77.5,77.43,-35.9,20.52,7,-18600,27.4,4,78,77.5
2020-09-17 06:03:41.0277,172.8,133.8,77.5,77.43,-36,20.51,1,778.4,-23.4,23.5,78,77.5
2020-09-17 06:03:41.2802,172.8,133.8,77.5,77.43,-36,20.52,2,778.3,-23,24,78,77.5
2020-09-17 06:03:41.5328,172.8,133.8,77.5,77.43,-36,20.52,61,780,772.3,0,77.5,77.5
2020-09-17 06:03:41.7853,172.8,133.8,77.5,77.43,-35.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:03:42.0378,172.8,133.8,77.5,77.43,-35.9,20.53,64,28,28.3,0,77.5,77.5
2020-09-17 06:03:42.2878,172.8,133.8,77.5,77.43,-36,20.52,3,778.3,-23.4,23,77.5,77.5
2020-09-17 06:03:42.5374,172.8,133.8,77.5,77.43,-36,20.52,4,778.1,-23.1,23,77.5,77.5
2020-09-17 06:03:42.7870,172.8,133.8,77.5,77.43,-35.9,20.52,65,-18620,-18600,0,77.5,77.5
2020-09-17 06:03:43.0366,172.8,133.8,77.5,77.43,-35.9,20.52,66,4770,4770,0,77.5,77.5
2020-09-17 06:03:43.2851,172.8,133.8,77.5,77.43,-36,20.52,1,778.3,-23.4,23.5,77.5,77.5
2020-09-17 06:03:43.5325,172.8,133.8,77.5,77.43,-36,20.52,2,778.1,-23.1,24,77.5,77.5
2020-09-17 06:03:43.7798,172.8,133.8,77.5,77.43,-35.9,20.52,65,-18610,-18590,0,77.5,77.5
2020-09-17 06:03:44.0271,172.8,133.8,77.5,77.43,-36,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:03:44.2746,172.8,133.8,77.5,77.43,-36,20.52,63,50,50,0,77.5,77.5
2020-09-17 06:03:44.5246,172.8,133.8,77.5,77.43,-35.9,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:03:44.7745,172.8,133.8,77.5,77.43,-35.9,20.52,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:03:45.0244,172.8,133.8,77.5,77.43,-35.9,20.52,6,-18620,27.5,4,77.5,77.5
2020-09-17 06:03:45.2745,172.8,133.8,77.5,77.43,-36,20.52,7,-18600,27.4,4,77.5,77.5
2020-09-17 06:03:45.5269,172.8,133.8,77.5,77.43,-36,20.53,1,778.3,-23.4,23.5,77.5,77.5
2020-09-17 06:03:45.7794,172.8,133.8,77.5,77.43,-35.9,20.52,2,778.1,-23.1,24,77.5,77.5
2020-09-17 06:03:46.0319,172.8,133.8,77.5,77.43,-35.9,20.52,61,779.9,772.4,0,77.5,77.5
2020-09-17 06:03:46.2843,172.8,133.8,77.5,77.43,-36,20.5,62,425,425,0,77.5,77.5
2020-09-17 06:03:46.5369,172.8,133.8,77.5,77.43,-36,20.52,64,28,28.3,0,77.5,77.5
2020-09-17 06:03:46.7894,172.8,133.8,77.5,77.43,-36,20.52,3,778.3,-23.4,23,77.5,77.5
2020-09-17 06:03:47.0419,172.8,133.8,77.5,77.43,-36,20.52,4,778.1,-23.1,23,77.5,77.5
2020-09-17 06:03:47.2945,172.8,133.8,77.5,77.43,-36,20.52,65,-18610,-18600,0,77.5,77.5
2020-09-17 06:03:47.5419,172.8,133.8,77.5,77.43,-35.9,20.52,66,4780,4780,0,77.5,77.5
2020-09-17 06:03:47.7893,172.8,133.8,77.5,77.43,-35.9,20.52,1,778.3,-23.4,23.5,77.5,77.5
2020-09-17 06:03:48.0368,172.8,133.8,77.5,77.43,-35.9,20.52,2,778.1,-23.1,24,77.5,77.5
2020-09-17 06:03:48.2842,172.8,133.8,77.5,77.43,-36,20.52,65,-18610,-18600,0,77.5,77.5
2020-09-17 06:03:48.5316,172.8,133.7,77.5,77.37,-35.9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:03:48.7790,172.8,133.7,77.5,77.37,-35.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 06:03:49.0264,172.8,133.7,77.5,77.37,-36.1,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:03:49.2738,172.8,133.7,77.5,77.37,-36.1,20.53,52,3.98,3.96,0,77.5,77.5
2020-09-17 06:03:49.5212,172.8,133.7,77.5,77.37,-35.9,20.52,6,-18610,27.5,4,77.5,77.5
2020-09-17 06:03:49.7685,172.8,133.7,77.5,77.37,-35.9,20.52,7,-18600,27.4,4,77.5,77.5
2020-09-17 06:03:50.0159,172.8,133.7,77.5,77.37,-35.9,20.52,1,778.5,-23.4,23.5,77.5,77.5
2020-09-17 06:03:50.2633,172.8,133.7,77.5,77.37,-35.9,20.52,2,778,-23,24,77.5,77.5
2020-09-17 06:03:50.5119,172.8,133.7,77.5,77.37,-35.9,20.52,61,779.8,772.2,0,77.5,77.5
2020-09-17 06:03:50.7645,172.8,133.7,77.5,77.37,-35.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:03:51.0170,172.8,133.7,77.5,77.37,-36,20.53,64,28,28.3,0,77.5,77.5
2020-09-17 06:03:51.2696,172.8,133.7,77.5,77.37,-36,20.52,3,778.5,-23.4,23,77.5,77.5
2020-09-17 06:03:51.5222,172.8,133.7,77.5,77.37,-36,20.52,4,778,-23,23,77.5,77.5
2020-09-17 06:03:51.7747,172.8,133.7,77.5,77.37,-36,20.53,65,-18610,-18610,0,77.5,77.5
2020-09-17 06:03:52.0272,172.8,133.7,77.5,77.37,-36,20.53,66,4780,4780,0,77.5,77.5
2020-09-17 06:03:52.2797,172.8,133.7,77.5,77.37,-35.9,20.52,1,778.5,-23.4,23.5,77.5,77.5
2020-09-17 06:03:52.5322,172.8,133.7,77.5,77.37,-35.9,20.52,2,778,-23,24,77.5,77.5
2020-09-17 06:03:52.7847,172.8,133.7,77.5,77.37,-35.9,20.52,65,-18620,-18610,0,77.5,77.5
2020-09-17 06:03:53.0373,172.8,133.7,77.5,77.37,-36,20.53,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:03:53.2899,172.8,133.7,77.5,77.37,-35.9,20.51,63,50,50,0,77.5,77.5
2020-09-17 06:03:53.5425,172.8,133.7,77.5,77.37,-35.9,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:03:53.7945,172.8,133.7,77.5,77.37,-36,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 06:03:54.0458,172.8,133.7,77.5,77.37,-36.1,20.53,6,-18620,27.5,4,77.5,77.5
2020-09-17 06:03:54.2971,172.8,133.7,77.5,77.37,-36,20.52,7,-18610,27.4,4,77.5,77.5
2020-09-17 06:03:54.5484,172.8,133.7,77.5,77.37,-36,20.52,1,778.5,-23.4,23.5,77.5,77.5
2020-09-17 06:03:54.7987,172.8,133.7,77.5,77.37,-36,20.52,2,778,-23,24,77.5,77.5
2020-09-17 06:03:55.0478,172.8,133.7,77.5,77.37,-36,20.52,61,779.8,772.3,0,77.5,77.5
2020-09-17 06:03:55.2969,172.8,133.7,77.5,77.37,-35.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:03:55.5460,172.8,133.7,77.5,77.37,-35.9,20.52,64,28,28.3,0,77.5,77.5
2020-09-17 06:03:55.7943,172.8,133.7,77.5,77.37,-36,20.52,3,778.5,-23.4,23,77.5,77.5
2020-09-17 06:03:56.0418,172.8,133.7,77.5,77.37,-36,20.52,4,778,-23,23,77.5,77.5
2020-09-17 06:03:56.2892,172.8,133.7,77.5,77.37,-36,20.53,65,-18620,-18620,0,77.5,77.5
2020-09-17 06:03:56.5366,172.8,133.7,77.5,77.37,-36,20.52,66,4780,4780,0,77.5,77.5
2020-09-17 06:03:56.7860,172.8,133.7,77.5,77.37,-36,20.51,1,778.3,-23.4,23.5,77.5,77.5
2020-09-17 06:03:57.0376,172.8,133.7,77.5,77.37,-36,20.52,2,778,-23,24,77.5,77.5
2020-09-17 06:03:57.2893,172.8,133.7,77.5,77.37,-35.9,20.52,65,-18620,-18620,0,77.5,77.5
2020-09-17 06:03:57.5409,172.8,133.7,77.5,77.37,-35.9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:03:57.7926,172.8,133.7,77.5,77.37,-36,20.53,63,50,50,0,77.5,77.5
2020-09-17 06:03:58.0452,172.8,133.7,77.5,77.37,-35.9,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:03:58.2978,172.8,133.7,77.5,77.37,-35.9,20.52,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:03:58.5504,172.8,133.7,77.5,77.37,-36,20.52,6,-18620,27.5,4,77.5,77.5
2020-09-17 06:03:58.8031,172.8,133.7,77.5,77.37,-36,20.52,7,-18620,27.4,4,77.5,77.5
2020-09-17 06:03:59.0522,172.8,133.5,77.5,77.26,-36,20.53,1,778.3,-23.4,23.5,77.5,77.5
2020-09-17 06:03:59.2996,172.8,133.5,77.5,77.26,-36,20.52,2,778,-23,24,77.5,77.5
2020-09-17 06:03:59.5470,172.8,133.5,77.5,77.26,-36,20.52,61,779.8,772.2,0,77.5,77.5
2020-09-17 06:03:59.7944,172.8,133.5,77.5,77.26,-36,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:04:00.0440,172.8,133.5,77.5,77.26,-35.9,20.53,64,28,28.3,0,77.5,77.5
2020-09-17 06:04:00.2945,172.8,133.5,77.5,77.26,-35.9,20.52,3,778.3,-23.4,23,77.5,77.5
2020-09-17 06:04:00.5450,172.8,133.5,77.5,77.26,-36,20.53,4,778,-23,23,77.5,77.5
2020-09-17 06:04:00.7956,172.8,133.5,77.5,77.26,-36,20.52,65,-18620,-18620,0,77.5,77.5
2020-09-17 06:04:01.0447,172.8,133.5,77.5,77.26,-35.9,20.52,66,4770,4770,0,77.5,77.5
2020-09-17 06:04:01.2931,172.8,133.5,77.5,77.26,-36,20.52,1,778.3,-23.4,23.5,77.5,77.5
2020-09-17 06:04:01.5414,172.8,133.5,77.5,77.26,-36,20.52,2,778,-23,24,77.5,77.5
2020-09-17 06:04:01.7898,172.8,133.5,77.5,77.26,-36,20.52,65,-18610,-18610,0,77.5,77.5
2020-09-17 06:04:02.0374,172.8,133.4,77.5,77.2,-36,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:04:02.2846,172.8,133.4,77.5,77.2,-35.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 06:04:02.5319,172.8,133.4,77.5,77.2,-36,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:02.7791,172.8,133.4,77.5,77.2,-36,20.52,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:03.0269,172.8,133.4,77.5,77.2,-35.9,20.53,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:03.2750,172.8,133.4,77.5,77.2,-35.9,20.52,7,-18620,27.4,4,77.5,77.5
2020-09-17 06:04:03.5232,172.8,133.4,77.5,77.2,-36,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:03.7713,172.8,133.4,77.5,77.2,-36,20.52,2,777.9,-23,24,77.5,77.5
2020-09-17 06:04:04.0207,172.8,133.4,77.5,77.2,-35.9,20.52,61,779.8,772.1,0,77.5,77.5
2020-09-17 06:04:04.2732,172.8,133.4,77.5,77.2,-36,20.51,62,425,425,0,77.5,77.5
2020-09-17 06:04:04.5257,172.8,133.4,77.5,77.2,-36,20.52,64,28.1,28.4,0,77.5,77.5
2020-09-17 06:04:04.7782,172.8,133.4,77.5,77.2,-35.9,20.53,3,778.2,-23.4,23,77.5,77.5
2020-09-17 06:04:05.0307,172.8,133.4,77.5,77.2,-35.9,20.52,4,777.9,-23,23,77.5,77.5
2020-09-17 06:04:05.2829,172.8,133.4,77.5,77.2,-35.9,20.52,65,-18620,-18620,0,77.5,77.5
2020-09-17 06:04:05.5351,172.8,133.4,77.5,77.2,-36,20.52,66,4770,4770,0,77.5,77.5
2020-09-17 06:04:05.7873,172.8,133.4,77.5,77.2,-35.9,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:06.0395,172.8,133.4,77.5,77.2,-35.9,20.52,2,777.9,-23,24,77.5,77.5
2020-09-17 06:04:06.2875,172.8,133.4,77.5,77.2,-36,20.52,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:06.5349,172.8,133.3,77.5,77.14,-36,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:04:06.7823,172.8,133.3,77.5,77.14,-36,20.53,63,50,50,0,77.5,77.5
2020-09-17 06:04:07.0296,172.8,133.3,77.5,77.14,-36,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:07.2815,172.8,133.3,77.5,77.14,-36,20.52,52,3.98,3.96,0,77.5,77.5
2020-09-17 06:04:07.5339,172.8,133.3,77.5,77.14,-36,20.53,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:07.7864,172.8,133.3,77.5,77.14,-35.9,20.53,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:08.0389,172.8,133.3,77.5,77.14,-35.9,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:08.2873,172.8,133.3,77.5,77.14,-36,20.52,2,777.9,-23,24,77.5,77.5
2020-09-17 06:04:08.5349,172.8,133.3,77.5,77.14,-36,20.52,61,779.7,772.1,0,77.5,77.5
2020-09-17 06:04:08.7825,172.8,133.3,77.5,77.14,-35.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:04:09.0300,172.8,133.3,77.5,77.14,-36,20.52,64,28,28.4,0,77.5,77.5
2020-09-17 06:04:09.2773,172.8,133.3,77.5,77.14,-36.1,20.51,3,778.2,-23.4,23,77.5,77.5
2020-09-17 06:04:09.5246,172.8,133.3,77.5,77.14,-36,20.52,4,777.9,-23,23,77.5,77.5
2020-09-17 06:04:09.7718,172.8,133.3,77.5,77.14,-35.9,20.53,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:10.0191,172.8,133.3,77.5,77.14,-36,20.52,66,4770,4770,0,77.5,77.5
2020-09-17 06:04:10.2707,172.8,133.3,77.5,77.14,-36,20.53,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:10.5234,172.8,133.3,77.5,77.14,-35.9,20.52,2,777.9,-23,24,77.5,77.5
2020-09-17 06:04:10.7760,172.8,133.3,77.5,77.14,-35.9,20.53,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:11.0286,172.8,133.3,77.5,77.14,-35.9,20.51,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:04:11.2812,172.8,133.3,77.5,77.14,-36,20.52,63,50,50,0,77.5,77.5
2020-09-17 06:04:11.5337,172.8,133.3,77.5,77.14,-36,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:11.7863,172.8,133.3,77.5,77.14,-36,20.52,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:12.0388,172.8,133.3,77.5,77.14,-36,20.52,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:12.2914,172.8,133.3,77.5,77.14,-35.9,20.53,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:12.5440,172.8,133.3,77.5,77.14,-35.9,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:12.7967,172.8,133.3,77.5,77.14,-36,20.52,2,777.8,-23.1,24,77.5,77.5
2020-09-17 06:04:13.0493,172.8,133.3,77.5,77.14,-36,20.52,61,779.6,772.1,0,77.5,77.5
2020-09-17 06:04:13.3019,172.8,133.3,77.5,77.14,-35.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:04:13.5547,172.8,133.3,77.5,77.14,-36,20.53,64,28.1,28.4,0,77.5,77.5
2020-09-17 06:04:13.8075,172.8,133.3,77.5,77.14,-36.1,20.52,3,778.2,-23.4,23,77.5,77.5
2020-09-17 06:04:14.0602,172.8,133.3,77.5,77.14,-36.1,20.52,4,777.8,-23.1,23,77.5,77.5
2020-09-17 06:04:14.3130,172.8,133.3,77.5,77.14,-35.9,20.52,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:14.5656,172.8,133.3,77.5,77.14,-36,20.53,66,4760,4760,0,77.5,77.5
2020-09-17 06:04:14.8182,172.8,133.3,77.5,77.14,-36,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:15.0709,172.8,133.3,77.5,77.14,-36,20.52,2,777.8,-23.1,24,77.5,77.5
2020-09-17 06:04:15.3224,172.8,133.3,77.5,77.14,-35.9,20.52,65,-18630,-18620,0,77.5,77.5
2020-09-17 06:04:15.5699,172.8,133.3,77.5,77.14,-36,20.53,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:04:15.8173,172.8,133.3,77.5,77.14,-36,20.52,63,50,50,0,77.5,77.5
2020-09-17 06:04:16.0647,172.8,133.3,77.5,77.14,-36,20.53,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:16.3122,172.8,133.3,77.5,77.14,-36,20.52,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:16.5615,172.8,133.3,77.5,77.14,-36,20.52,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:16.8108,172.8,133.3,77.5,77.14,-36,20.53,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:17.0601,172.8,133.3,77.5,77.14,-36,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:17.3095,172.8,133.3,77.5,77.14,-35.9,20.53,2,777.8,-23.1,24,77.5,77.5
2020-09-17 06:04:17.5622,172.8,133.3,77.5,77.14,-36,20.52,61,779.6,772,0,77.5,77.5
2020-09-17 06:04:17.8148,172.8,133.3,77.5,77.14,-36,20.54,62,425,425,0,77.5,77.5
2020-09-17 06:04:18.0675,172.8,133.3,77.5,77.14,-35.9,20.52,64,28.1,28.4,0,77.5,77.5
2020-09-17 06:04:18.3202,172.8,133.3,77.5,77.14,-35.9,20.52,3,778.2,-23.4,23,77.5,77.5
2020-09-17 06:04:18.5723,172.8,133.3,77.5,77.14,-36,20.52,4,777.7,-23.1,23,77.5,77.5
2020-09-17 06:04:18.8242,172.8,133.3,77.5,77.14,-36,20.52,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:19.0761,172.8,133.3,77.5,77.14,-36,20.55,66,4760,4760,0,77.5,77.5
2020-09-17 06:04:19.3279,172.8,133.3,77.5,77.14,-36,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:19.5786,172.8,133.3,77.5,77.14,-36,20.52,2,777.7,-23.1,24,77.5,77.5
2020-09-17 06:04:19.8262,172.8,133.3,77.5,77.14,-36,20.53,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:20.0737,172.8,133.3,77.5,77.14,-35.9,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:04:20.3212,172.8,133.3,77.5,77.14,-35.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 06:04:20.5688,172.8,133.3,77.5,77.14,-36,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:20.8163,172.8,133.3,77.5,77.14,-36,20.52,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:21.0638,172.8,133.3,77.5,77.14,-35.9,20.52,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:21.3113,172.8,133.3,77.5,77.14,-36,20.52,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:21.5588,172.8,133.3,77.5,77.14,-36.1,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:21.8108,172.8,133.3,77.5,77.14,-36.1,20.52,2,777.7,-23.1,24,77.5,77.5
2020-09-17 06:04:22.0635,172.8,133.3,77.5,77.14,-36,20.51,61,779.5,771.9,0,77.5,77.5
2020-09-17 06:04:22.3161,172.8,133.3,77.5,77.14,-36,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:04:22.5687,172.8,133.3,77.5,77.14,-36,20.52,64,28,28.3,0,77.5,77.5
2020-09-17 06:04:22.8214,172.8,133.3,77.5,77.14,-36,20.52,3,778.2,-23.4,23,77.5,77.5
2020-09-17 06:04:23.0741,172.8,133.3,77.5,77.14,-35.9,20.52,4,777.7,-23.1,23,77.5,77.5
2020-09-17 06:04:23.3268,172.8,133.3,77.5,77.14,-36,20.53,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:23.5796,172.8,133.3,77.5,77.14,-36.1,20.52,66,4770,4770,0,77.5,77.5
2020-09-17 06:04:23.8305,172.8,133.3,77.5,77.14,-36,20.52,1,778.2,-23.4,23.5,77.5,77.5
2020-09-17 06:04:24.0796,172.8,133.3,77.5,77.14,-36,20.52,2,777.7,-23.1,24,77.5,77.5
2020-09-17 06:04:24.3287,172.8,133.3,77.5,77.14,-36,20.52,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:24.5777,172.8,133.3,77.5,77.14,-36,20.52,51,3.98,3.96,0,77.5,77.5
2020-09-17 06:04:24.8275,172.8,133.3,77.5,77.14,-35.9,20.52,63,50,50,0,77.5,77.5
2020-09-17 06:04:25.0781,172.8,133.3,77.5,77.14,-35.9,20.51,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:25.3287,172.8,133.3,77.5,77.14,-36,20.52,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:25.5792,172.8,133.3,77.5,77.14,-36,20.52,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:25.8284,172.8,133.3,77.5,77.14,-35.9,20.52,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:26.0759,172.8,133.3,77.5,77.14,-36,20.52,1,778,-23.4,23.5,77.5,77.5
2020-09-17 06:04:26.3234,172.8,133.3,77.5,77.14,-36,20.53,2,777.6,-23.1,24,77.5,77.5
2020-09-17 06:04:26.5710,172.8,133.3,77.5,77.14,-35.9,20.52,61,779.4,771.9,0,77.5,77.5
2020-09-17 06:04:26.8185,172.8,133.3,77.5,77.14,-35.9,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:04:27.0660,172.8,133.3,77.5,77.14,-36,20.52,64,28.1,28.4,0,77.5,77.5
2020-09-17 06:04:27.3135,172.8,133.3,77.5,77.14,-36,20.52,3,778,-23.4,23,77.5,77.5
2020-09-17 06:04:27.5611,172.8,133.3,77.5,77.14,-35.9,20.52,4,777.6,-23.1,23,77.5,77.5
2020-09-17 06:04:27.8086,172.8,133.3,77.5,77.14,-36,20.52,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:28.0603,172.8,133.3,77.5,77.14,-36,20.52,66,4770,4770,0,77.5,77.5
