Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 06:04:28.3129,172.8,133.3,77.5,77.14,-36,20.52,1,778,-23.4,23.5,77.5,77.5
2020-09-17 06:04:28.5656,172.8,133.3,77.5,77.14,-36,20.52,2,777.6,-23.1,24,77.5,77.5
2020-09-17 06:04:28.8183,172.8,133.3,77.5,77.14,-36,20.52,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:29.0710,172.8,133.3,77.5,77.14,-36,20.52,51,3.97,3.96,0,77.5,77.5
2020-09-17 06:04:29.3238,172.8,133.3,77.5,77.14,-36,20.52,63,50,50,0,77.5,77.5
2020-09-17 06:04:29.5766,172.8,133.3,77.5,77.14,-35.9,20.52,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:29.8294,172.8,133.3,77.5,77.14,-36,20.53,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:30.0786,172.8,133.3,77.5,77.14,-36,20.52,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:30.3262,172.8,133.3,77.5,77.14,-36,20.52,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:30.5737,172.8,133.3,77.5,77.14,-35.9,20.52,1,778,-23.4,23.5,77.5,77.5
2020-09-17 06:04:30.8213,172.8,133.3,77.5,77.14,-36.1,20.52,2,777.6,-23.1,24,77.5,77.5
2020-09-17 06:04:31.0725,172.8,133.3,77.5,77.14,-36.1,20.52,61,779.5,771.8,0,77.5,77.5
2020-09-17 06:04:31.3252,172.8,133.3,77.5,77.14,-36,20.52,62,425,425,0,77.5,77.5
2020-09-17 06:04:31.5779,172.8,133.2,77.5,77.08,-35.9,20.53,64,28.1,28.4,0,77.5,77.5
2020-09-17 06:04:31.8306,172.8,133.2,77.5,77.08,-36,20.32,3,778,-23.4,23,77.5,77.5
2020-09-17 06:04:32.0818,172.8,133.2,77.5,77.08,-36,20.32,4,777.6,-23.1,23,77.5,77.5
2020-09-17 06:04:32.3293,172.8,133.2,77.5,77.08,-35.9,20.34,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:32.5769,172.8,133.2,77.5,77.08,-35.9,20.32,66,4770,4770,0,77.5,77.5
2020-09-17 06:04:32.8244,172.8,133.2,77.5,77.08,-36,20.32,1,777.8,-23.4,23.5,77.5,77.5
2020-09-17 06:04:33.0735,172.8,133.2,77.5,77.08,-36,20.32,2,777.6,-23.1,24,77.5,77.5
2020-09-17 06:04:33.3264,172.8,133.2,77.5,77.08,-36,20.33,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:33.5792,172.8,133.2,77.5,77.08,-36,20.33,51,3.97,3.96,0,77.5,77.5
2020-09-17 06:04:33.8321,172.8,133.2,77.5,77.08,-36.1,20.32,63,50,50,0,77.5,77.5
2020-09-17 06:04:34.0837,172.8,133.2,77.5,77.08,-36.1,20.32,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:34.3312,172.8,133.2,77.5,77.08,-35.9,20.32,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:34.5787,172.8,133.2,77.5,77.08,-35.9,20.34,6,-18620,27.5,4,77.5,77.5
2020-09-17 06:04:34.8263,172.8,133.2,77.5,77.08,-36,20.32,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:35.0753,172.8,133.2,77.5,77.08,-36,20.32,1,777.8,-23.4,23.5,77.5,77.5
2020-09-17 06:04:35.3282,172.8,133.2,77.5,77.08,-35.9,20.32,2,777.6,-23.1,24,77.5,77.5
2020-09-17 06:04:35.5810,172.8,133.2,77.5,77.08,-36,20.32,61,779.5,771.8,0,77.5,77.5
2020-09-17 06:04:35.8339,172.8,133.2,77.5,77.08,-36,20.33,62,425,425,0,77.5,77.5
2020-09-17 06:04:36.0863,172.8,133.2,77.5,77.08,-36,20.33,64,28,28.4,0,77.5,77.5
2020-09-17 06:04:36.3376,172.8,133.2,77.5,77.08,-36,20.32,3,777.8,-23.4,23,77.5,77.5
2020-09-17 06:04:36.5889,172.8,133.2,77.5,77.08,-36,20.34,4,777.6,-23.1,23,77.5,77.5
2020-09-17 06:04:36.8402,172.8,133.2,77.5,77.08,-36,20.32,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:37.0903,172.8,133.2,77.5,77.08,-36,20.32,66,4770,4770,0,77.5,77.5
2020-09-17 06:04:37.3379,172.8,133.2,77.5,77.08,-35.9,20.32,1,777.8,-23.4,23.5,77.5,77.5
2020-09-17 06:04:37.5854,172.8,133.2,77.5,77.08,-36,20.33,2,777.6,-23.1,24,77.5,77.5
2020-09-17 06:04:37.8330,172.8,133.2,77.5,77.08,-36,20.32,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:38.0805,172.8,133.2,77.5,77.08,-35.9,20.32,51,3.97,3.96,0,77.5,77.5
2020-09-17 06:04:38.3281,172.8,133.2,77.5,77.08,-35.9,20.32,63,50,50,0,77.5,77.5
2020-09-17 06:04:38.5756,172.8,133.2,77.5,77.08,-36,20.31,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:38.8231,172.8,133.2,77.5,77.08,-36.1,20.32,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:39.0707,172.8,133.2,77.5,77.08,-36,20.33,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:39.3234,172.8,133.2,77.5,77.08,-36,20.33,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:39.5762,172.8,133.2,77.5,77.08,-36,20.32,1,777.8,-23.4,23.5,77.5,77.5
2020-09-17 06:04:39.8289,172.8,133.2,77.5,77.08,-36,20.34,2,777.5,-23.1,24,77.5,77.5
2020-09-17 06:04:40.0816,172.8,133.2,77.5,77.08,-35.9,20.33,61,779.4,771.6,0,77.5,77.5
2020-09-17 06:04:40.3323,172.8,133.2,77.5,77.08,-35.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 06:04:40.5827,172.8,133.2,77.5,77.08,-36,20.33,64,28,28.3,0,77.5,77.5
2020-09-17 06:04:40.8332,172.8,133.2,77.5,77.08,-36,20.32,3,777.8,-23.4,23,77.5,77.5
2020-09-17 06:04:41.0836,172.8,133.2,77.5,77.08,-35.9,20.32,4,777.5,-23.1,23,77.5,77.5
2020-09-17 06:04:41.3327,172.8,133.2,77.5,77.08,-36,20.32,65,-18640,-18640,0,77.5,77.5
2020-09-17 06:04:41.5802,172.8,133.2,77.5,77.08,-36,20.32,66,4780,4770,0,77.5,77.5
2020-09-17 06:04:41.8278,172.8,133.2,77.5,77.08,-36.1,20.32,1,777.8,-23.4,23.5,77.5,77.5
2020-09-17 06:04:42.0754,172.8,133.1,77.5,77.03,-35.9,20.32,2,777.5,-23.1,24,77.5,77.5
2020-09-17 06:04:42.3229,172.8,133.1,77.5,77.03,-36,20.32,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:42.5704,172.8,133.1,77.5,77.03,-36,20.32,51,3.97,3.96,0,77.5,77.5
2020-09-17 06:04:42.8180,172.8,133.1,77.5,77.03,-36,20.33,63,50,50,0,77.5,77.5
2020-09-17 06:04:43.0655,172.8,133.1,77.5,77.03,-35.9,20.33,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:43.3131,172.8,133.1,77.5,77.03,-35.9,20.32,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:43.5614,172.8,133.1,77.5,77.03,-36,20.33,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:43.8098,172.8,133.1,77.5,77.03,-36,20.32,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:44.0581,172.8,133.1,77.5,77.03,-36,20.32,1,777.8,-23.4,23.5,77.5,77.5
2020-09-17 06:04:44.3066,172.8,133.1,77.5,77.03,-36,20.33,2,777.5,-23.1,24,77.5,77.5
2020-09-17 06:04:44.5593,172.8,133.1,77.5,77.03,-36,20.32,61,779.3,771.7,0,77.5,77.5
2020-09-17 06:04:44.8120,172.8,133.1,77.5,77.03,-36,20.34,62,425,425,0,77.5,77.5
2020-09-17 06:04:45.0647,172.8,133.1,77.5,77.03,-35.9,20.33,64,28,28.3,0,77.5,77.5
2020-09-17 06:04:45.3173,172.8,133.1,77.5,77.03,-36,20.32,3,777.8,-23.4,23,77.5,77.5
2020-09-17 06:04:45.5700,172.8,133.1,77.5,77.03,-36,20.32,4,777.5,-23.1,23,77.5,77.5
2020-09-17 06:04:45.8227,172.8,133.1,77.5,77.03,-35.9,20.33,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:46.0754,172.8,133,77.5,76.97,-36,20.32,66,4780,4780,0,77.5,77.5
2020-09-17 06:04:46.3281,172.8,133,77.5,76.97,-36,20.33,1,777.8,-23.4,23.5,77.5,77.5
2020-09-17 06:04:46.5808,172.8,133,77.5,76.97,-36,20.32,2,777.5,-23.1,24,77.5,77.5
2020-09-17 06:04:46.8336,172.8,133,77.5,76.97,-36,20.32,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:47.0864,172.8,133,77.5,76.97,-36,20.32,51,3.97,3.95,0,77.5,77.5
2020-09-17 06:04:47.3392,172.8,133,77.5,76.97,-36,20.32,63,50,50,0,77.5,77.5
2020-09-17 06:04:47.5920,172.8,133,77.5,76.97,-35.9,20.32,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:47.8447,172.8,133,77.5,76.97,-35.9,20.32,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:48.0974,172.8,133,77.5,76.97,-36,20.33,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:48.3501,172.8,133,77.5,76.97,-36,20.32,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:48.6028,172.8,133,77.5,76.97,-35.9,20.32,1,777.6,-23.4,23.5,77.5,77.5
2020-09-17 06:04:48.8507,172.8,133,77.5,76.97,-36,20.32,2,777.4,-23.1,24,77.5,77.5
2020-09-17 06:04:49.0983,172.8,133,77.5,76.97,-36.1,20.32,61,779.2,771.6,0,77.5,77.5
2020-09-17 06:04:49.3458,172.8,133,77.5,76.97,-36,20.32,62,425,425,0,77.5,77.5
2020-09-17 06:04:49.5933,172.8,132.9,77.5,76.91,-35.9,20.32,64,28,28.4,0,77.5,77.5
2020-09-17 06:04:49.8433,172.8,132.9,77.5,76.91,-36,20.32,3,777.6,-23.4,23,77.5,77.5
2020-09-17 06:04:50.0959,172.8,132.9,77.5,76.91,-36,20.32,4,777.4,-23.1,23,77.5,77.5
2020-09-17 06:04:50.3484,172.8,132.9,77.5,76.91,-36,20.32,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:50.6010,172.8,132.9,77.5,76.91,-35.9,20.32,66,4780,4780,0,77.5,77.5
2020-09-17 06:04:50.8532,172.8,132.9,77.5,76.91,-36,20.33,1,777.6,-23.4,23.5,77.5,77.5
2020-09-17 06:04:51.1007,172.8,132.9,77.5,76.91,-36,20.32,2,777.4,-23.1,24,77.5,77.5
2020-09-17 06:04:51.3483,172.8,132.9,77.5,76.91,-36,20.32,65,-18640,-18640,0,77.5,77.5
2020-09-17 06:04:51.5959,172.8,132.9,77.5,76.91,-36,20.3,51,3.97,3.95,0,77.5,77.5
2020-09-17 06:04:51.8434,172.8,132.9,77.5,76.91,-36,20.32,63,50,50,0,77.5,77.5
2020-09-17 06:04:52.0910,172.8,132.9,77.5,76.91,-36,20.33,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:52.3386,172.8,132.9,77.5,76.91,-36,20.32,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:52.5861,172.8,132.9,77.5,76.91,-35.9,20.32,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:52.8337,172.8,132.9,77.5,76.91,-35.9,20.33,7,-18640,27.4,4,77.5,77.5
2020-09-17 06:04:53.0813,172.8,132.9,77.5,76.91,-36,20.32,1,777.6,-23.4,23.5,77.5,77.5
2020-09-17 06:04:53.3289,172.8,132.9,77.5,76.91,-36,20.32,2,777.4,-23.1,24,77.5,77.5
2020-09-17 06:04:53.5764,172.8,132.9,77.5,76.91,-35.9,20.31,61,779.1,771.6,0,77.5,77.5
2020-09-17 06:04:53.8240,172.8,132.9,77.5,76.91,-36,20.33,62,425,425,0,77.5,77.5
2020-09-17 06:04:54.0716,172.8,132.9,77.5,76.91,-36,20.33,64,28,28.3,0,77.5,77.5
2020-09-17 06:04:54.3191,172.8,132.9,77.5,76.91,-35.9,20.32,3,777.5,-23.4,23,77.5,77.5
2020-09-17 06:04:54.5666,172.8,132.9,77.5,76.91,-35.9,20.32,4,777.3,-23.1,23,77.5,77.5
2020-09-17 06:04:54.8142,172.8,132.9,77.5,76.91,-36,20.33,65,-18640,-18640,0,77.5,77.5
2020-09-17 06:04:55.0666,172.8,132.9,77.5,76.91,-36,20.33,66,4770,4770,0,77.5,77.5
2020-09-17 06:04:55.3192,172.8,132.9,77.5,76.91,-35.9,20.32,1,777.5,-23.4,23.5,77.5,77.5
2020-09-17 06:04:55.5718,172.8,132.9,77.5,76.91,-35.9,20.32,2,777.3,-23.1,24,77.5,77.5
2020-09-17 06:04:55.8245,172.8,132.9,77.5,76.91,-36,20.32,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:04:56.0736,172.8,132.9,77.5,76.91,-36,20.33,51,3.97,3.95,0,77.5,77.5
2020-09-17 06:04:56.3211,172.8,132.9,77.5,76.91,-36,20.33,63,50,50,0,77.5,77.5
2020-09-17 06:04:56.5687,172.8,132.9,77.5,76.91,-36.1,20.33,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:04:56.8162,172.8,132.9,77.5,76.91,-36.1,20.32,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:04:57.0645,172.8,132.9,77.5,76.91,-36,20.32,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:04:57.3133,172.8,132.9,77.5,76.91,-35.9,20.32,7,-18630,27.4,4,77.5,77.5
2020-09-17 06:04:57.5620,172.8,132.9,77.5,76.91,-36,20.33,1,777.5,-23.4,23.5,77.5,77.5
2020-09-17 06:04:57.8107,172.8,132.9,77.5,76.91,-36,20.33,2,777.3,-23.1,24,77.5,77.5
2020-09-17 06:04:58.0595,172.8,132.9,77.5,76.91,-36,20.33,61,779.1,771.6,0,77.5,77.5
2020-09-17 06:04:58.3088,172.8,132.9,77.5,76.91,-35.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 06:04:58.5582,172.8,132.9,77.5,76.91,-36,20.33,64,28,28.3,0,77.5,77.5
2020-09-17 06:04:58.8076,172.8,132.9,77.5,76.91,-36.1,20.32,3,777.5,-23.4,23,77.5,77.5
2020-09-17 06:04:59.0570,172.8,132.9,77.5,76.91,-36,20.32,4,777.3,-23.1,23,77.5,77.5
2020-09-17 06:04:59.3093,172.8,132.9,77.5,76.91,-35.9,20.32,65,-18620,-18620,0,77.5,77.5
2020-09-17 06:04:59.5620,172.8,132.9,77.5,76.91,-36,20.33,66,4770,4770,0,77.5,77.5
2020-09-17 06:04:59.8148,172.8,132.9,77.5,76.91,-36,20.33,1,777.5,-23.4,23.5,77.5,77.5
2020-09-17 06:05:00.0676,172.8,132.9,77.5,76.91,-35.9,20.33,2,777.3,-23.1,24,77.5,77.5
2020-09-17 06:05:00.3202,172.8,132.9,77.5,76.91,-35.9,20.32,65,-18620,-18620,0,77.5,77.5
2020-09-17 06:05:00.5728,172.8,132.9,77.5,76.91,-36,20.32,51,3.97,3.95,0,77.5,77.5
2020-09-17 06:05:00.8255,172.8,132.9,77.5,76.91,-36,20.32,63,50,50,0,77.5,77.5
2020-09-17 06:05:01.0781,172.8,132.9,77.5,76.91,-36,20.33,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:05:01.3309,172.8,132.9,77.5,76.91,-36,20.33,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:05:01.5837,172.8,132.9,77.5,76.91,-36,20.35,6,-18620,27.5,4,77.5,77.5
2020-09-17 06:05:01.8365,172.8,132.9,77.5,76.91,-36,20.33,7,-18620,27.4,4,77.5,77.5
2020-09-17 06:05:02.0892,172.8,132.9,77.5,76.91,-35.9,20.32,1,777.6,-23.4,23.5,77.5,77.5
2020-09-17 06:05:02.3420,172.8,132.9,77.5,76.91,-36,20.32,2,777.3,-23.1,24,77.5,77.5
2020-09-17 06:05:02.5947,172.8,132.9,77.5,76.91,-36,20.32,61,779.1,771.4,0,77.5,77.5
2020-09-17 06:05:02.8474,172.8,132.9,77.25,76.91,-35.9,20.31,62,425,425,0,77.5,77.5
2020-09-17 06:05:03.1002,172.8,132.9,77.25,76.91,-36,20.32,64,28,28.3,0,77.5,77.5
2020-09-17 06:05:03.3529,172.8,132.9,77.25,76.91,-36,20.32,3,777.6,-23.4,23,77.5,77.5
2020-09-17 06:05:03.6056,172.8,132.9,77.25,76.91,-36,20.32,4,777.3,-23.1,23,77.5,77.5
2020-09-17 06:05:03.8584,172.8,132.9,77.25,76.91,-36,20.32,65,-18630,-18630,0,77.5,77.5
2020-09-17 06:05:04.1111,172.8,132.9,77.25,76.91,-36,20.33,66,4770,4770,0,77.5,77.5
2020-09-17 06:05:04.3614,172.8,132.9,77.25,76.91,-36,20.32,1,777.6,-23.4,23.5,77.5,77.5
2020-09-17 06:05:04.6090,172.8,132.9,77.25,76.91,-35.9,20.33,2,777.3,-23.1,24,77.5,77.5
2020-09-17 06:05:04.8566,172.8,132.9,77.25,76.91,-35.9,20.36,65,-18640,-18630,0,77.5,77.5
2020-09-17 06:05:05.1041,172.8,132.9,77.25,76.91,-36,20.32,51,3.97,3.95,0,77.5,77.5
2020-09-17 06:05:05.3543,172.8,132.9,77.25,76.91,-36,20.3,63,50,50,0,77.5,77.5
2020-09-17 06:05:05.6070,172.8,132.9,77.25,76.91,-36,20.32,67,27.5,27.4,0,77.5,77.5
2020-09-17 06:05:05.8598,172.8,132.9,77.25,76.91,-36,20.32,52,3.98,3.95,0,77.5,77.5
2020-09-17 06:05:06.1126,172.8,132.9,77.25,76.91,-36.1,20.32,6,-18630,27.5,4,77.5,77.5
2020-09-17 06:05:06.3650,172.8,132.9,77.25,76.91,-36,20.32,7,-18610,27.4,4,77.5,77.5
2020-09-17 06:05:06.6125,172.8,132.9,77.25,76.91,-35.9,20.32,1,777.6,-23.4,23.5,77.5,77.5
2020-09-17 06:05:06.8601,172.8,132.9,77.25,76.91,-35.9,20.32,2,777.3,-23.1,24,77.5,77.5
2020-09-17 06:05:07.1077,172.8,132.9,77.25,76.91,-36,20.32,61,779.1,771.3,0,77.5,77.5
2020-09-17 06:05:07.3552,172.8,132.9,77.25,76.91,-35.9,20.32,62,425,425,0,77.5,77.5
2020-09-17 06:05:07.6028,172.8,132.9,77.25,76.91,-35.9,20.33,64,28,28.3,0,77.5,77.5
2020-09-17 06:05:07.8504,172.8,132.9,77.25,76.91,-35.9,20.32,3,777.6,-23.4,23,77.5,77.5
2020-09-17 06:05:08.0980,172.8,132.9,77.25,76.91,-36.1,20.33,4,777.3,-23.1,23,77.5,77.5
2020-09-17 06:05:08.3455,172.8,132.9,77.25,76.91,-36,20.32,65,-18630,-18610,0,77.5,77.5
2020-09-17 06:05:08.5931,172.8,132.9,77.25,76.91,-36,20.33,66,4770,4770,0,77.5,77.5
2020-09-17 06:05:08.8406,172.8,132.9,77.25,76.91,-36,20.33,1,777.5,-23.6,23.5,77.5,77
2020-09-17 06:05:09.0881,172.8,132.9,77.25,76.91,-36,20.32,2,777,-23.1,24,77.5,77
2020-09-17 06:05:09.3357,172.8,132.9,77.25,76.91,-35.9,20.32,65,-18630,-18600,0,77.5,77
2020-09-17 06:05:09.5844,172.8,132.9,77,76.91,-35.9,20.32,51,3.97,3.95,0,77.5,77
2020-09-17 06:05:09.8371,172.8,132.9,77,76.91,-36,20.32,63,50,50,0,77.5,77
2020-09-17 06:05:10.0899,172.8,132.9,77,76.91,-36,20.33,67,27.5,27.4,0,77.5,77
2020-09-17 06:05:10.3426,172.8,132.9,77,76.91,-36,20.32,52,3.97,3.95,0,77.5,77
2020-09-17 06:05:10.5953,172.8,132.9,77,76.91,-36,20.33,6,-18630,27.5,4,77.5,77
2020-09-17 06:05:10.8435,172.8,132.9,77,76.91,-36,20.32,7,-18600,27.4,4,77.5,77
2020-09-17 06:05:11.0910,172.8,132.9,77,76.91,-36,20.32,1,777.5,-23.6,23.5,77.5,77
2020-09-17 06:05:11.3385,172.8,132.9,77,76.91,-35.9,20.32,2,777,-23.1,24,77.5,77
2020-09-17 06:05:11.5861,172.8,132.9,77,76.91,-36,20.32,61,778.9,771.3,0,77.5,77
2020-09-17 06:05:11.8336,172.8,132.9,77,76.91,-36,20.35,62,425,425,0,77.5,77
2020-09-17 06:05:12.0811,172.8,132.9,77,76.91,-35.9,20.33,64,28,28.3,0,77.5,77
2020-09-17 06:05:12.3287,172.8,132.9,77,76.91,-35.9,20.32,3,777.5,-23.6,23,77.5,77
2020-09-17 06:05:12.5762,172.8,132.9,77,76.91,-35.9,20.32,4,777,-23.1,23,77.5,77
2020-09-17 06:05:12.8238,172.8,132.9,77,76.91,-36,20.32,65,-18620,-18600,0,77.5,77
2020-09-17 06:05:13.0713,172.8,132.9,77,76.91,-36,20.32,66,4770,4770,0,77.5,77
2020-09-17 06:05:13.3189,172.8,132.9,77,76.91,-35.9,20.33,1,777.5,-23.6,23.5,77.5,77
2020-09-17 06:05:13.5664,172.8,132.8,77,76.85,-36,20.32,2,777,-23.1,24,77.5,77
2020-09-17 06:05:13.8141,172.8,132.8,77,76.85,-36,20.32,65,-18610,-18600,0,77.5,77
2020-09-17 06:05:14.0620,172.8,132.8,77,76.85,-36,20.35,51,3.97,3.95,0,77.5,77
2020-09-17 06:05:14.3099,172.8,132.8,77,76.85,-35.9,20.33,63,50,50,0,77.5,77
2020-09-17 06:05:14.5578,172.8,132.8,77,76.85,-36,20.32,67,27.5,27.4,0,77.5,77
2020-09-17 06:05:14.8059,172.8,132.8,77,76.85,-35.9,20.33,52,3.97,3.95,0,77.5,77
2020-09-17 06:05:15.0563,172.8,132.8,77,76.85,-35.9,20.32,6,-18620,27.5,4,77.5,77
2020-09-17 06:05:15.3066,172.8,132.8,77,76.85,-36,20.32,7,-18610,27.4,4,77.5,77
2020-09-17 06:05:15.5569,172.8,132.8,77,76.85,-36,20.33,1,777.5,-23.6,23.5,77.5,77
2020-09-17 06:05:15.8072,172.8,132.8,77,76.85,-36,20.32,2,777,-23.1,24,77.5,77
2020-09-17 06:05:16.0595,172.8,132.8,77,76.85,-35.9,20.32,61,778.9,771.2,0,77,77
2020-09-17 06:05:16.3122,172.8,132.8,77,76.85,-36,20.32,62,425,425,0,77,77
2020-09-17 06:05:16.5649,172.8,132.8,77,76.85,-36,20.34,64,27.9,28.2,0,77,77
2020-09-17 06:05:16.8176,172.8,132.8,77,76.85,-36,20.32,3,777.3,-23.4,23,77,77
2020-09-17 06:05:17.0691,172.8,132.8,77,76.85,-35.9,20.33,4,777.1,-23.1,23,77,77
2020-09-17 06:05:17.3203,172.8,132.8,77,76.85,-36,20.33,65,-18620,-18600,0,77,77
2020-09-17 06:05:17.5715,172.8,132.8,77,76.85,-36,20.33,66,4780,4780,0,77,77
2020-09-17 06:05:17.8227,172.8,132.8,77,76.85,-36,20.32,1,777.3,-23.4,23.5,77,77
2020-09-17 06:05:18.0733,172.8,132.8,77,76.85,-35.9,20.32,2,777.1,-23.1,24,77,77
2020-09-17 06:05:18.3238,172.8,132.8,77,76.85,-36,20.33,65,-18620,-18610,0,77,77
2020-09-17 06:05:18.5742,172.8,132.8,77,76.85,-36,20.33,51,3.97,3.95,0,77,77
2020-09-17 06:05:18.8246,172.8,132.8,77,76.85,-36,20.33,63,50,50,0,77,77
2020-09-17 06:05:19.0743,172.8,132.8,77,76.85,-36,20.32,67,27.5,27.4,0,77,77
2020-09-17 06:05:19.3225,172.8,132.8,77,76.85,-36,20.33,52,3.98,3.95,0,77,77
2020-09-17 06:05:19.5706,172.8,132.8,77,76.85,-36,20.33,6,-18620,27.5,4,77,77
2020-09-17 06:05:19.8187,172.8,132.8,77,76.85,-35.9,20.32,7,-18610,27.4,4,77,77
2020-09-17 06:05:20.0681,172.8,132.8,77,76.85,-35.9,20.32,1,777.3,-23.4,23.5,77,77
2020-09-17 06:05:20.3208,172.8,132.8,77,76.85,-36,20.33,2,777.1,-23.1,24,77,77
2020-09-17 06:05:20.5734,172.8,132.8,77,76.85,-36,20.32,61,778.8,771.4,0,77,77
2020-09-17 06:05:20.8260,172.8,132.8,77,76.85,-35.9,20.32,62,425,425,0,77,77
2020-09-17 06:05:21.0786,172.8,132.8,77,76.85,-35.9,20.32,64,28,28.3,0,77,77
2020-09-17 06:05:21.3314,172.8,132.8,77,76.85,-36,20.33,3,777.3,-23.4,23,77,77
2020-09-17 06:05:21.5843,172.8,132.8,77,76.85,-36,20.33,4,777.1,-23.1,23,77,77
2020-09-17 06:05:21.8371,172.8,132.8,77,76.85,-36,20.33,65,-18620,-18610,0,77,77
2020-09-17 06:05:22.0899,172.8,132.8,77,76.85,-35.9,20.32,66,4780,4780,0,77,77
2020-09-17 06:05:22.3427,172.8,132.8,77,76.85,-36,20.32,1,777.3,-23.4,23.5,77,77
2020-09-17 06:05:22.5955,172.8,132.8,77,76.85,-35.9,20.32,2,777.1,-23.1,24,77,77
2020-09-17 06:05:22.8483,172.8,132.8,77,76.85,-35.9,20.33,65,-18620,-18610,0,77,77
2020-09-17 06:05:23.1011,172.8,132.8,77,76.85,-35.9,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:05:23.3524,172.8,132.8,77,76.85,-36,20.33,63,50,50,0,77,77
2020-09-17 06:05:23.6023,172.8,132.8,77,76.85,-36,20.33,67,27.5,27.4,0,77,77
2020-09-17 06:05:23.8521,172.8,132.8,77,76.85,-36,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:05:24.1019,172.8,132.8,77,76.85,-36,20.32,6,-18620,27.5,4,77,77
2020-09-17 06:05:24.3516,172.8,132.8,77,76.85,-36,20.33,7,-18610,27.4,4,77,77
2020-09-17 06:05:24.5991,172.8,132.8,77,76.85,-36,20.32,1,777.5,-23.4,23.5,77,77
2020-09-17 06:05:24.8467,172.8,132.8,77,76.85,-36,20.33,2,777,-23.1,24,77,77
2020-09-17 06:05:25.0942,172.8,132.7,77,76.79,-35.9,20.33,61,778.7,771.1,0,77,77
2020-09-17 06:05:25.3418,172.8,132.7,77,76.79,-36,20.32,62,425,425,0,77,77
2020-09-17 06:05:25.5895,172.8,132.7,77,76.79,-36,20.32,64,27.9,28.3,0,77,77
2020-09-17 06:05:25.8372,172.8,132.7,77,76.79,-35.9,20.33,3,777.5,-23.4,23,77,77
2020-09-17 06:05:26.0849,172.8,132.7,77,76.79,-36,20.33,4,777,-23.1,23,77,77
2020-09-17 06:05:26.3326,172.8,132.7,77,76.79,-36.1,20.32,65,-18620,-18610,0,77,77
2020-09-17 06:05:26.5802,172.8,132.7,77,76.79,-36,20.32,66,4780,4780,0,77,77
2020-09-17 06:05:26.8277,172.8,132.7,77,76.79,-35.9,20.33,1,777.5,-23.4,23.5,77,77
2020-09-17 06:05:27.0753,172.8,132.7,77,76.79,-36,20.32,2,777,-23.1,24,77,77
2020-09-17 06:05:27.3229,172.8,132.7,77,76.79,-36,20.32,65,-18620,-18610,0,77,77
2020-09-17 06:05:27.5737,172.8,132.7,77,76.79,-35.9,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:05:27.8265,172.8,132.7,77,76.79,-35.9,20.32,63,50,50,0,77,77
2020-09-17 06:05:28.0792,172.8,132.7,77,76.79,-36,20.32,67,27.5,27.4,0,77,77
2020-09-17 06:05:28.3319,172.8,132.7,77,76.79,-36,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:05:28.5831,172.8,132.7,77,76.79,-36,20.33,6,-18610,27.5,4,77,77
2020-09-17 06:05:28.8307,172.8,132.7,77,76.79,-36,20.32,7,-18610,27.4,4,77,77
2020-09-17 06:05:29.0782,172.8,132.6,77,76.74,-36.1,20.33,1,777.5,-23.4,23.5,77,77
2020-09-17 06:05:29.3258,172.8,132.6,77,76.74,-35.9,20.33,2,777,-23.1,24,77,77
2020-09-17 06:05:29.5744,172.8,132.6,77,76.74,-35.9,20.32,61,778.7,771.2,0,77,77
2020-09-17 06:05:29.8255,172.8,132.6,77,76.74,-36,20.32,62,425,425,0,77,77
2020-09-17 06:05:30.0766,172.8,132.6,77,76.74,-36,20.32,64,28,28.3,0,77,77
2020-09-17 06:05:30.3277,172.8,132.6,77,76.74,-35.9,20.32,3,777.5,-23.4,23,77,77
2020-09-17 06:05:30.5780,172.8,132.6,77,76.74,-35.9,20.32,4,777,-23.1,23,77,77
2020-09-17 06:05:30.8255,172.8,132.6,77,76.74,-35.9,20.33,65,-18610,-18610,0,77,77
2020-09-17 06:05:31.0731,172.8,132.6,77,76.74,-36,20.33,66,4780,4780,0,77,77
2020-09-17 06:05:31.3207,172.8,132.6,77,76.74,-36,20.33,1,777.2,-23.4,23.5,77,77
2020-09-17 06:05:31.5682,172.8,132.6,77,76.74,-36,20.32,2,777,-23.1,24,77,77
2020-09-17 06:05:31.8190,172.8,132.6,77,76.74,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:05:32.0701,172.8,132.6,77,76.74,-36,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:05:32.3212,172.8,132.5,77,76.68,-35.9,20.33,63,50,50,0,77,77
2020-09-17 06:05:32.5724,172.8,132.5,77,76.68,-36,20.32,67,27.5,27.4,0,77,77
2020-09-17 06:05:32.8218,172.8,132.5,77,76.68,-36,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:05:33.0693,172.8,132.5,77,76.68,-36,20.32,6,-18620,27.5,4,77,77
2020-09-17 06:05:33.3168,172.8,132.5,77,76.68,-35.9,20.32,7,-18620,27.4,4,77,77
2020-09-17 06:05:33.5643,172.8,132.5,77,76.68,-36.1,20.33,1,777.2,-23.4,23.5,77,77
2020-09-17 06:05:33.8137,172.8,132.5,77,76.68,-36.1,20.33,2,777,-23.1,24,77,77
2020-09-17 06:05:34.0651,172.8,132.5,77,76.68,-36,20.32,61,778.6,771.1,0,77,77
2020-09-17 06:05:34.3165,172.8,132.5,77,76.68,-35.9,20.32,62,425,425,0,77,77
2020-09-17 06:05:34.5678,172.8,132.5,77,76.68,-36,20.32,64,28,28.3,0,77,77
2020-09-17 06:05:34.8189,172.8,132.5,77,76.68,-35.9,20.32,3,777.2,-23.4,23,77,77
2020-09-17 06:05:35.0675,172.8,132.5,77,76.68,-35.9,20.32,4,777,-23.1,23,77,77
2020-09-17 06:05:35.3160,172.8,132.5,77,76.68,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:05:35.5645,172.8,132.5,77,76.68,-36,20.32,66,4780,4780,0,77,77
2020-09-17 06:05:35.8130,172.8,132.5,77,76.68,-36,20.33,1,777.2,-23.4,23.5,77,77
2020-09-17 06:05:36.0643,172.8,132.5,77,76.68,-36,20.33,2,777,-23.1,24,77,77
2020-09-17 06:05:36.3170,172.8,132.5,77,76.68,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:05:36.5696,172.8,132.5,77,76.68,-36,20.33,51,3.97,3.95,0,77,77
2020-09-17 06:05:36.8222,172.8,132.5,77,76.68,-35.9,20.3,63,50,50,0,77,77
2020-09-17 06:05:37.0748,172.8,132.5,77,76.68,-35.9,20.32,67,27.5,27.4,0,77,77
2020-09-17 06:05:37.3273,172.8,132.5,77,76.68,-36,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:05:37.5798,172.8,132.5,77,76.68,-36,20.23,6,-18620,27.5,4,77,77
2020-09-17 06:05:37.8323,172.8,132.5,77,76.68,-36,20.32,7,-18610,27.4,4,77,77
2020-09-17 06:05:38.0848,172.8,132.5,77,76.68,-36,20.32,1,777,-23.4,23.5,77,77
2020-09-17 06:05:38.3373,172.8,132.5,77,76.68,-36.1,20.35,2,776.8,-23.1,24,77,77
2020-09-17 06:05:38.5898,172.8,132.5,77,76.68,-36,20.32,61,778.5,771,0,77,77
2020-09-17 06:05:38.8423,172.8,132.5,77,76.68,-35.9,20.32,62,425,425,0,77,77
2020-09-17 06:05:39.0933,172.8,132.5,77,76.68,-36,20.32,64,28,28.3,0,77,77
2020-09-17 06:05:39.3409,172.8,132.5,77,76.68,-36,20.33,3,777,-23.4,23,77,77
2020-09-17 06:05:39.5885,172.8,132.5,77,76.68,-35.9,20.33,4,776.8,-23.1,23,77,77
2020-09-17 06:05:39.8362,172.8,132.5,77,76.68,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:05:40.0849,172.8,132.5,77,76.68,-36,20.32,66,4790,4790,0,77,77
2020-09-17 06:05:40.3365,172.8,132.5,77,76.68,-36,20.33,1,777,-23.4,23.5,77,77
2020-09-17 06:05:40.5881,172.8,132.5,77,76.68,-36,20.32,2,776.8,-23.1,24,77,77
2020-09-17 06:05:40.8397,172.8,132.5,77,76.68,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:05:41.0911,172.8,132.5,77,76.68,-36,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:05:41.3418,172.8,132.5,77,76.68,-36,20.33,63,50,50,0,77,77
2020-09-17 06:05:41.5926,172.8,132.5,77,76.68,-35.9,20.32,67,27.5,27.4,0,77,77
2020-09-17 06:05:41.8434,172.8,132.5,77,76.68,-35.9,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:05:42.0937,172.8,132.5,77,76.68,-36,20.32,6,-18620,27.5,4,77,77
2020-09-17 06:05:42.3430,172.8,132.5,77,76.68,-35.9,20.32,7,-18620,27.4,4,77,77
2020-09-17 06:05:42.5923,172.8,132.5,77,76.68,-35.9,20.33,1,777,-23.4,23.5,77,77
2020-09-17 06:05:42.8416,172.8,132.5,77,76.68,-36,20.32,2,776.8,-23.1,24,77,77
2020-09-17 06:05:43.0909,172.8,132.5,77,76.68,-36.1,20.32,61,778.5,771,0,77,77
2020-09-17 06:05:43.3403,172.8,132.5,77,76.68,-36,20.32,62,425,425,0,77,77
2020-09-17 06:05:43.5898,172.8,132.5,77,76.68,-35.9,20.33,64,28,28.3,0,77,77
2020-09-17 06:05:43.8393,172.8,132.5,77,76.68,-36,20.33,3,777,-23.4,23,77,77
2020-09-17 06:05:44.0888,172.8,132.5,77,76.68,-36,20.33,4,776.8,-23.1,23,77,77
2020-09-17 06:05:44.3385,172.8,132.5,77,76.68,-35.9,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:05:44.5897,172.8,132.5,77,76.68,-35.9,20.33,66,4790,4780,0,77,77
2020-09-17 06:05:44.8410,172.8,132.5,77,76.68,-36,20.35,1,777,-23.4,23.5,77,77
2020-09-17 06:05:45.0923,172.8,132.5,77,76.68,-36,20.33,2,776.7,-23.1,24,77,77
2020-09-17 06:05:45.3432,172.8,132.5,77,76.68,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:05:45.5908,172.8,132.5,77,76.68,-36,20.33,51,3.97,3.95,0,77,77
2020-09-17 06:05:45.8384,172.8,132.5,77,76.68,-36.1,20.33,63,50,50,0,77,77
2020-09-17 06:05:46.0860,172.8,132.5,77,76.68,-36,20.33,67,27.5,27.4,0,77,77
2020-09-17 06:05:46.3336,172.8,132.5,77,76.68,-36,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:05:46.5843,172.8,132.5,77,76.68,-36,20.33,6,-18620,27.5,4,77,77
2020-09-17 06:05:46.8350,172.8,132.5,77,76.68,-36,20.32,7,-18620,27.4,4,77,77
2020-09-17 06:05:47.0857,172.8,132.5,77,76.68,-36,20.33,1,777,-23.4,23.5,77,77
2020-09-17 06:05:47.3364,172.8,132.5,77,76.68,-35.9,20.33,2,776.7,-23.1,24,77,77
2020-09-17 06:05:47.5879,172.8,132.5,77,76.68,-36,20.32,61,778.5,770.9,0,77,77
2020-09-17 06:05:47.8395,172.8,132.5,77,76.68,-36,20.32,62,425,425,0,77,77
2020-09-17 06:05:48.0911,172.8,132.5,77,76.68,-36,20.33,64,28,28.3,0,77,77
2020-09-17 06:05:48.3426,172.8,132.5,77,76.68,-36,20.32,3,777,-23.4,23,77,77
2020-09-17 06:05:48.5927,172.8,132.5,77,76.68,-36.1,20.33,4,776.7,-23.1,23,77,77
2020-09-17 06:05:48.8422,172.8,132.5,77,76.68,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:05:49.0917,172.8,132.5,77,76.68,-35.9,20.33,66,4780,4780,0,77,77
2020-09-17 06:05:49.3412,172.8,132.5,77,76.68,-35.9,20.32,1,777,-23.4,23.5,77,77
2020-09-17 06:05:49.5901,172.8,132.5,77,76.68,-36,20.33,2,776.7,-23.1,24,77,77
2020-09-17 06:05:49.8377,172.8,132.5,77,76.68,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:05:50.0852,172.8,132.5,77,76.68,-36,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:05:50.3328,172.8,132.5,77,76.68,-36,20.32,63,50,50,0,77,77
2020-09-17 06:05:50.5803,172.8,132.5,77,76.68,-36.1,20.33,67,27.5,27.4,0,77,77
2020-09-17 06:05:50.8279,172.8,132.5,77,76.68,-36,20.33,52,3.97,3.95,0,77,77
2020-09-17 06:05:51.0754,172.8,132.5,77,76.68,-35.9,20.33,6,-18620,27.5,4,77,77
2020-09-17 06:05:51.3229,172.8,132.5,77,76.68,-36,20.32,7,-18620,27.4,4,77,77
2020-09-17 06:05:51.5717,172.8,132.5,77,76.68,-36,20.32,1,777,-23.4,23.5,77,77
2020-09-17 06:05:51.8240,172.8,132.5,77,76.68,-35.9,20.32,2,776.7,-23.1,24,77,77
2020-09-17 06:05:52.0762,172.8,132.5,77,76.68,-35.9,20.33,61,778.3,770.8,0,77,77
2020-09-17 06:05:52.3285,172.8,132.5,77,76.68,-36,20.36,62,425,425,0,77,77
2020-09-17 06:05:52.5809,172.8,132.5,77,76.68,-36,20.33,64,28,28.3,0,77,77
2020-09-17 06:05:52.8336,172.8,132.5,77,76.68,-36,20.33,3,777,-23.4,23,77,77
2020-09-17 06:05:53.0864,172.8,132.5,77,76.68,-36,20.33,4,776.6,-23.1,23,77,77
2020-09-17 06:05:53.3391,172.8,132.5,77,76.68,-36.1,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:05:53.5918,172.8,132.5,77,76.68,-36.1,20.32,66,4780,4780,0,77,77
2020-09-17 06:05:53.8400,172.8,132.5,77,76.68,-36,20.32,1,777,-23.4,23.5,77,77
2020-09-17 06:05:54.0876,172.8,132.5,77,76.68,-35.9,20.33,2,776.6,-23.1,24,77,77
2020-09-17 06:05:54.3352,172.8,132.5,77,76.68,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:05:54.5827,172.8,132.5,77,76.68,-36,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:05:54.8303,172.8,132.5,77,76.68,-35.9,20.33,63,50,50,0,77,77
2020-09-17 06:05:55.0778,172.8,132.5,77,76.68,-35.9,20.32,67,27.5,27.4,0,77,77
2020-09-17 06:05:55.3253,172.8,132.5,77,76.68,-36,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:05:55.5729,172.8,132.5,77,76.68,-36,20.32,6,-18620,27.5,4,77,77
2020-09-17 06:05:55.8204,172.8,132.5,77,76.68,-35.9,20.32,7,-18620,27.4,4,77,77
2020-09-17 06:05:56.0680,172.8,132.5,77,76.68,-36,20.32,1,777,-23.4,23.5,77,77
2020-09-17 06:05:56.3155,172.8,132.5,77,76.68,-36,20.32,2,776.6,-23.1,24,77,77
2020-09-17 06:05:56.5630,172.8,132.4,77,76.62,-36,20.33,61,778.4,770.8,0,77,77
2020-09-17 06:05:56.8113,172.8,132.4,77,76.62,-35.9,20.32,62,425,425,0,77,77
2020-09-17 06:05:57.0603,172.8,132.4,77,76.62,-36,20.33,64,28,28.3,0,77,77
2020-09-17 06:05:57.3093,172.8,132.4,77,76.62,-36,20.32,3,777,-23.4,23,77,77
2020-09-17 06:05:57.5582,172.8,132.4,77,76.62,-35.9,20.32,4,776.6,-23.1,23,77,77
2020-09-17 06:05:57.8076,172.8,132.4,77,76.62,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:05:58.0602,172.8,132.4,77,76.62,-36,20.33,66,4780,4780,0,77,77
2020-09-17 06:05:58.3128,172.8,132.4,77,76.62,-36.1,20.32,1,777,-23.4,23.5,77,77
2020-09-17 06:05:58.5654,172.8,132.4,77,76.62,-36,20.33,2,776.6,-23.1,24,77,77
2020-09-17 06:05:58.8180,172.8,132.4,77,76.62,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:05:59.0707,172.8,132.4,77,76.62,-36,20.33,51,3.97,3.95,0,77,77
2020-09-17 06:05:59.3233,172.8,132.4,77,76.62,-36,20.32,63,50,50,0,77,77
2020-09-17 06:05:59.5760,172.8,132.4,77,76.62,-36,20.33,67,27.5,27.4,0,77,77
2020-09-17 06:05:59.8285,172.8,132.4,77,76.62,-36,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:06:00.0793,172.8,132.4,77,76.62,-36,20.32,6,-18620,27.5,3.9,77,77
2020-09-17 06:06:00.3300,172.8,132.4,77,76.62,-36,20.33,7,-18620,27.4,4,77,77
2020-09-17 06:06:00.5808,172.8,132.4,77,76.62,-36,20.33,1,776.9,-23.6,23.5,77,77
2020-09-17 06:06:00.8313,172.8,132.4,77,76.62,-35.9,20.31,2,776.6,-23.1,24,77,77
2020-09-17 06:06:01.0789,172.8,132.4,77,76.62,-36.1,20.32,61,778.4,770.8,0,77,77
2020-09-17 06:06:01.3264,172.8,132.4,77,76.62,-36,20.33,62,425,425,0,77,77
2020-09-17 06:06:01.5740,172.8,132.4,77,76.62,-36,20.32,64,28,28.4,0,77,77
2020-09-17 06:06:01.8215,172.8,132.4,77,76.62,-35.9,20.32,3,776.9,-23.6,23,77,77
2020-09-17 06:06:02.0733,172.8,132.4,77,76.62,-36,20.32,4,776.6,-23.1,23,77,77
2020-09-17 06:06:02.3261,172.8,132.4,77,76.62,-35.9,20.34,65,-18620,-18620,0,77,77
2020-09-17 06:06:02.5788,172.8,132.4,77,76.62,-35.9,20.32,66,4780,4780,0,77,77
2020-09-17 06:06:02.8316,172.8,132.4,77,76.62,-36,20.32,1,776.9,-23.6,23.5,77,77
2020-09-17 06:06:03.0844,172.8,132.4,77,76.62,-36,20.33,2,776.6,-23.1,24,77,77
2020-09-17 06:06:03.3372,172.8,132.4,77,76.62,-36,20.34,65,-18620,-18620,0,77,77
2020-09-17 06:06:03.5899,172.8,132.4,77,76.62,-36,20.33,51,3.97,3.95,0,77,77
2020-09-17 06:06:03.8427,172.8,132.4,77,76.62,-36,20.32,63,50,50,0,77,77
2020-09-17 06:06:04.0955,172.8,132.4,77,76.62,-36,20.33,67,27.5,27.4,0,77,77
2020-09-17 06:06:04.3482,172.8,132.4,77,76.62,-35.9,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:06:04.6010,172.8,132.4,77,76.62,-35.9,20.32,6,-18620,27.5,3.9,77,77
2020-09-17 06:06:04.8538,172.8,132.4,77,76.62,-36,20.32,7,-18620,27.4,4,77,77
2020-09-17 06:06:05.1066,172.8,132.4,77,76.62,-36,20.32,1,776.9,-23.6,23.5,77,77
2020-09-17 06:06:05.3547,172.8,132.4,77,76.62,-35.9,20.32,2,776.6,-23.1,24,77,77
2020-09-17 06:06:05.6023,172.8,132.4,77,76.62,-36,20.32,61,778.2,770.7,0,77,77
2020-09-17 06:06:05.8499,172.8,132.4,77,76.62,-36,20.32,62,425,425,0,77,77
2020-09-17 06:06:06.0975,172.8,132.4,77,76.62,-36.1,20.32,64,28.1,28.4,0,77,77
2020-09-17 06:06:06.3451,172.8,132.4,77,76.62,-36,20.32,3,776.9,-23.6,23,77,77
2020-09-17 06:06:06.5927,172.8,132.4,77,76.62,-36,20.32,4,776.6,-23.1,23,77,77
2020-09-17 06:06:06.8403,172.8,132.4,77,76.62,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:06:07.0879,172.8,132.4,77,76.62,-36,20.32,66,4780,4780,0,77,77
2020-09-17 06:06:07.3406,172.8,132.4,77,76.62,-35.9,20.32,1,776.7,-23.4,23.5,77,77
2020-09-17 06:06:07.5933,172.8,132.4,77,76.62,-36,20.32,2,776.5,-23.1,24,77,77
2020-09-17 06:06:07.8460,172.8,132.4,77,76.62,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:06:08.0987,172.8,132.3,77,76.56,-36,20.33,51,3.97,3.95,0,77,77
2020-09-17 06:06:08.3515,172.8,132.3,77,76.56,-35.9,20.33,63,50,50,0,77,77
2020-09-17 06:06:08.6042,172.8,132.3,77,76.56,-36,20.32,67,27.5,27.4,0,77,77
2020-09-17 06:06:08.8569,172.8,132.3,77,76.56,-36.1,20.33,52,3.97,3.95,0,77,77
2020-09-17 06:06:09.1096,172.8,132.3,77,76.56,-36,20.32,6,-18620,27.5,3.9,77,77
2020-09-17 06:06:09.3619,172.8,132.3,77,76.56,-36,20.32,7,-18620,27.4,4,77,77
2020-09-17 06:06:09.6096,172.8,132.3,77,76.56,-36,20.32,1,776.7,-23.4,23.5,77,77
2020-09-17 06:06:09.8572,172.8,132.3,77,76.56,-36,20.33,2,776.5,-23.1,24,77,77
2020-09-17 06:06:10.1048,172.8,132.3,77,76.56,-35.9,20.32,61,778.3,770.6,0,77,77
2020-09-17 06:06:10.3525,172.8,132.3,77,76.56,-35.9,20.32,62,425,425,0,77,77
2020-09-17 06:06:10.6000,172.8,132.3,77,76.56,-36,20.32,64,28.1,28.4,0,77,77
2020-09-17 06:06:10.8476,172.8,132.3,77,76.56,-36,20.32,3,776.7,-23.4,23,77,77
2020-09-17 06:06:11.0951,172.8,132.3,77,76.56,-36,20.32,4,776.5,-23.1,23,77,77
2020-09-17 06:06:11.3427,172.8,132.3,77,76.56,-35.9,20.31,65,-18620,-18620,0,77,77
2020-09-17 06:06:11.5939,172.8,132.3,77,76.56,-36,20.32,66,4770,4770,0,77,77
2020-09-17 06:06:11.8468,172.8,132.3,77,76.56,-36.1,20.32,1,776.7,-23.4,23.5,77,77
2020-09-17 06:06:12.0997,172.8,132.2,77,76.5,-36.1,20.32,2,776.5,-23.1,24,77,77
2020-09-17 06:06:12.3526,172.8,132.2,77,76.5,-35.9,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:06:12.6033,172.8,132.2,77,76.5,-36,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:06:12.8527,172.8,132.2,77,76.5,-36,20.32,63,50,50,0,77,77
2020-09-17 06:06:13.1021,172.8,132.2,77,76.5,-35.9,20.32,67,27.5,27.4,0,77,77
2020-09-17 06:06:13.3515,172.8,132.2,77,76.5,-35.9,20.33,52,3.97,3.95,0,77,77
2020-09-17 06:06:13.5997,172.8,132.2,77,76.5,-36,20.32,6,-18620,27.5,3.9,77,77
2020-09-17 06:06:13.8473,172.8,132.2,77,76.5,-36,20.32,7,-18620,27.5,4,77,77
2020-09-17 06:06:14.0949,172.8,132.2,77,76.5,-36,20.32,1,776.6,-23.4,23.5,77,77
2020-09-17 06:06:14.3425,172.8,132.2,77,76.5,-36,20.31,2,776.3,-23.1,24,77,77
2020-09-17 06:06:14.5900,172.8,132.2,77,76.5,-36.1,20.32,61,778.1,770.5,0,77,77
2020-09-17 06:06:14.8376,172.8,132.2,77,76.5,-36.1,20.33,62,425,425,0,77,77
2020-09-17 06:06:15.0852,172.8,132.2,77,76.5,-36,20.33,64,28.1,28.4,0,77,77
2020-09-17 06:06:15.3328,172.8,132.2,77,76.5,-35.9,20.32,3,776.6,-23.4,23,77,77
2020-09-17 06:06:15.5804,172.8,132.1,77,76.45,-36,20.32,4,776.3,-23.1,23,77,77
2020-09-17 06:06:15.8279,172.8,132.1,77,76.45,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:06:16.0755,172.8,132.1,77,76.45,-35.9,20.34,66,4770,4760,0,77,77
2020-09-17 06:06:16.3230,172.8,132.1,77,76.45,-35.9,20.33,1,776.6,-23.4,23.5,77,77
2020-09-17 06:06:16.5705,172.8,132.1,77,76.45,-36,20.33,2,776.3,-23.1,24,77,77
2020-09-17 06:06:16.8179,172.8,132.1,77,76.45,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:06:17.0652,172.8,132.1,77,76.45,-36,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:06:17.3125,172.8,132.1,77,76.45,-36,20.33,63,50,50,0,77,77
2020-09-17 06:06:17.5599,172.8,132.1,77,76.45,-36,20.33,67,27.5,27.4,0,77,77
2020-09-17 06:06:17.8072,172.8,132.1,77,76.45,-36,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:06:18.0545,172.8,132.1,77,76.45,-35.9,20.33,6,-18620,27.5,3.9,77,77
2020-09-17 06:06:18.3018,172.8,132.1,77,76.45,-36,20.32,7,-18620,27.4,4,77,77
2020-09-17 06:06:18.5491,172.8,132.1,77,76.45,-36,20.33,1,776.6,-23.4,23.5,77,77
2020-09-17 06:06:18.8008,172.8,132.1,77,76.45,-36,20.32,2,776.3,-23.1,24,77,77
2020-09-17 06:06:19.0536,172.8,132.1,77,76.45,-35.9,20.33,61,778,770.5,0,77,77
2020-09-17 06:06:19.3063,172.8,132.1,77,76.45,-36,20.32,62,425,425,0,77,77
2020-09-17 06:06:19.5591,172.8,132.1,77,76.45,-36.1,20.33,64,28,28.3,0,77,77
2020-09-17 06:06:19.8118,172.8,132.1,77,76.45,-36,20.32,3,776.6,-23.4,23,77,77
2020-09-17 06:06:20.0646,172.8,132.1,77,76.45,-36,20.32,4,776.3,-23.1,23,77,77
2020-09-17 06:06:20.3173,172.8,132.1,77,76.45,-36,20.32,65,-18630,-18630,0,77,77
2020-09-17 06:06:20.5700,172.8,132.1,77,76.45,-36,20.33,66,4760,4760,0,77,77
2020-09-17 06:06:20.8227,172.8,132.1,77,76.45,-35.9,20.32,1,776.6,-23.4,23.5,77,77
2020-09-17 06:06:21.0755,172.8,132.1,77,76.45,-36,20.32,2,776.3,-23.1,24,77,77
2020-09-17 06:06:21.3283,172.8,132.1,77,76.45,-36,20.32,65,-18620,-18620,0,77,77
2020-09-17 06:06:21.5811,172.8,132.1,77,76.45,-36,20.33,51,3.97,3.95,0,77,77
2020-09-17 06:06:21.8294,172.8,132.1,77,76.45,-36,20.32,63,50,50,0,77,77
2020-09-17 06:06:22.0769,172.8,132.1,77,76.45,-36,20.32,67,27.5,27.5,0,77,77
2020-09-17 06:06:22.3244,172.8,132.1,77,76.45,-36.1,20.33,52,3.97,3.95,0,77,77
2020-09-17 06:06:22.5719,172.8,132.1,77,76.45,-36,20.32,6,-18620,27.5,3.9,77,77
2020-09-17 06:06:22.8227,172.8,132.1,77,76.45,-35.9,20.33,7,-18620,27.5,4,77,77
2020-09-17 06:06:23.0740,172.8,132.1,77,76.45,-36,20.33,1,776.5,-23.4,23.5,77,77
2020-09-17 06:06:23.3252,172.8,132.1,77,76.45,-36,20.33,2,776.3,-23.1,24,77,77
2020-09-17 06:06:23.5764,172.8,132.1,77,76.45,-35.9,20.33,61,778,770.5,0,77,77
2020-09-17 06:06:23.8273,172.8,132.1,77,76.45,-36,20.33,62,425,425,0,77,77
2020-09-17 06:06:24.0747,172.8,132.1,77,76.45,-36,20.32,64,28,28.3,0,77,77
2020-09-17 06:06:24.3221,172.8,132.1,77,76.45,-36,20.33,3,776.5,-23.4,23,77,77
2020-09-17 06:06:24.5695,172.8,132.1,77,76.45,-35.9,20.32,4,776.3,-23.1,23,77,77
2020-09-17 06:06:24.8169,172.8,132.1,77,76.45,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:06:25.0643,172.8,132.1,77,76.45,-35.9,20.33,66,4770,4770,0,77,77
2020-09-17 06:06:25.3117,172.8,132.1,77,76.45,-35.9,20.32,1,776.5,-23.4,23.5,77,77
2020-09-17 06:06:25.5591,172.8,132.1,77,76.45,-36,20.33,2,776.3,-23.1,24,77,77
2020-09-17 06:06:25.8065,172.8,132.1,77,76.45,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:06:26.0546,172.8,132.1,77,76.45,-36,20.32,51,3.97,3.95,0,77,77
2020-09-17 06:06:26.3051,172.8,132.1,77,76.45,-36,20.33,63,50,50,0,77,77
2020-09-17 06:06:26.5555,172.8,132.1,77,76.45,-36.1,20.32,67,27.5,27.5,0,77,77
2020-09-17 06:06:26.8060,172.8,132.1,77,76.45,-36.1,20.33,52,3.97,3.95,0,77,77
2020-09-17 06:06:27.0558,172.8,132.1,77,76.45,-36,20.32,6,-18620,27.5,3.9,77,77
2020-09-17 06:06:27.3031,172.8,132.1,77,76.45,-35.9,20.32,7,-18620,27.5,4,77,77
2020-09-17 06:06:27.5504,172.8,132.1,77,76.45,-36,20.33,1,776.5,-23.4,23.5,77,77
2020-09-17 06:06:27.7977,172.8,132.1,77,76.45,-36,20.32,2,776.3,-23.1,24,77,77
2020-09-17 06:06:28.0450,172.8,132.1,77,76.45,-35.9,20.32,61,777.9,770.4,0,77,77
2020-09-17 06:06:28.2962,172.8,132.1,77,76.45,-36.1,20.32,62,425,425,0,77,77
2020-09-17 06:06:28.5479,172.8,132.1,77,76.45,-36.1,20.32,64,28,28.3,0,77,77
2020-09-17 06:06:28.7996,172.8,132.1,77,76.45,-36,20.32,3,776.5,-23.4,23,77,77
2020-09-17 06:06:29.0512,172.8,132.1,77,76.45,-35.9,20.33,4,776.2,-23.1,23,77,77
2020-09-17 06:06:29.2992,172.8,132.1,77,76.45,-36,20.34,65,-18630,-18630,0,77,77
2020-09-17 06:06:29.5466,172.8,132.1,77,76.45,-36,20.33,66,4770,4770,0,77,77
2020-09-17 06:06:29.7940,172.8,132.1,77,76.45,-35.9,20.32,1,776.5,-23.4,23.5,77,77
2020-09-17 06:06:30.0414,172.8,132.1,77,76.45,-35.9,20.33,2,776.2,-23.1,24,77,77
2020-09-17 06:06:30.2888,172.8,132.1,77,76.45,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:06:30.5362,172.8,132.1,77,76.45,-36,20.34,51,3.97,3.95,0,77,77
2020-09-17 06:06:30.7836,172.8,132.1,77,76.45,-36,20.32,63,50,50,0,77,77
2020-09-17 06:06:31.0311,172.8,132.1,77,76.45,-36,20.33,67,27.5,27.5,0,77,77
2020-09-17 06:06:31.2826,172.8,132.1,77,76.45,-36.1,20.32,52,3.97,3.95,0,77,77
2020-09-17 06:06:31.5351,172.8,132.1,77,76.45,-36,20.32,6,-18630,27.5,3.9,77,77
2020-09-17 06:06:31.7875,172.8,132.1,77,76.45,-35.9,20.32,7,-18620,27.5,4,77,77
2020-09-17 06:06:32.0400,172.8,132.1,77,76.45,-36,20.33,1,776.5,-23.4,23.5,77,77
2020-09-17 06:06:32.2885,172.8,132.1,77,76.45,-36,20.33,2,776.2,-23.1,24,77,77
2020-09-17 06:06:32.5359,172.8,132.1,77,76.45,-36,20.33,61,777.9,770.3,0,77,77
2020-09-17 06:06:32.7832,172.8,132.1,77,76.45,-35.9,20.32,62,425,425,0,77,77
2020-09-17 06:06:33.0306,172.8,132.1,77,76.45,-36,20.33,64,28,28.3,0,77,77
2020-09-17 06:06:33.2780,172.8,132.1,77,76.45,-36.1,20.32,3,776.5,-23.4,23,77,77
2020-09-17 06:06:33.5256,172.8,132.1,77,76.45,-36.1,20.32,4,776.2,-23.1,23,77,77
2020-09-17 06:06:33.7732,172.8,132.1,77,76.45,-36,20.33,65,-18620,-18620,0,77,77
2020-09-17 06:06:34.0207,172.8,132.1,77,76.45,-36,20.32,66,4770,4770,0,77,77
2020-09-17 06:06:34.2688,172.8,132.1,77,76.45,-36,20.32,1,776.5,-23.4,23.5,77,77
2020-09-17 06:06:34.5213,172.8,132.1,77,76.45,-36,20.33,2,776.2,-23.1,24,77,77
2020-09-17 06:06:34.7738,172.8,132.1,77,76.45,-35.9,20.32,65,-18610,-18610,0,77,77
2020-09-17 06:06:35.0263,172.8,132.1,76.75,76.45,-36,20.33,51,3.97,3.95,0,77,77
2020-09-17 06:06:35.2788,172.8,132.1,76.75,76.45,-36,20.33,63,50,50,0,77,77
2020-09-17 06:06:35.5276,172.8,132.1,76.75,76.45,-35.9,20.32,67,27.5,27.5,0,77,77
2020-09-17 06:06:35.7749,172.8,132.1,76.75,76.45,-36,20.33,52,3.97,3.95,0,77,76.5
2020-09-17 06:06:36.0222,172.8,132.1,76.75,76.45,-36.1,20.33,6,-18620,27.5,3.9,77,76.5
2020-09-17 06:06:36.2694,172.8,132.1,76.75,76.45,-36,20.32,7,-18620,27.5,4,77,76.5
2020-09-17 06:06:36.5167,172.8,132.1,76.75,76.45,-36,20.32,1,776.3,-23.6,23.5,77,76.5
2020-09-17 06:06:36.7687,172.8,132.1,76.75,76.45,-35.9,20.32,2,776.1,-23.1,24,77,76.5
2020-09-17 06:06:37.0212,172.8,132.1,76.75,76.45,-36,20.32,61,777.9,770.3,0,77,76.5
2020-09-17 06:06:37.2737,172.8,132.1,76.75,76.45,-35.9,20.33,62,425,425,0,77,76.5
2020-09-17 06:06:37.5263,172.8,132.1,76.75,76.45,-35.9,20.33,64,28,28.3,0,77,76.5
2020-09-17 06:06:37.7769,172.8,132.1,76.75,76.45,-35.9,20.32,3,776.3,-23.6,23,77,76.5
2020-09-17 06:06:38.0271,172.8,132.1,76.75,76.45,-36,20.32,4,776.1,-23.1,23,77,76.5
2020-09-17 06:06:38.2774,172.8,132,76.75,76.39,-36,20.32,65,-18620,-18600,0,77,76.5
2020-09-17 06:06:38.5276,172.8,132,76.75,76.39,-35.9,20.32,66,4770,4770,0,77,76.5
2020-09-17 06:06:38.7767,172.8,132,76.75,76.39,-36,20.33,1,776.3,-23.6,23.5,77,76.5
2020-09-17 06:06:39.0246,172.8,132,76.75,76.39,-36.1,20.32,2,776.1,-23.1,24,77,76.5
2020-09-17 06:06:39.2724,172.8,132,76.75,76.39,-35.9,20.32,65,-18630,-18610,0,77,76.5
2020-09-17 06:06:39.5203,172.8,132,76.75,76.39,-35.9,20.33,51,3.96,3.95,0,77,76.5
2020-09-17 06:06:39.7688,172.8,132,76.75,76.39,-36,20.32,63,50,50,0,77,76.5
2020-09-17 06:06:40.0178,172.8,132,76.75,76.39,-36,20.32,67,27.5,27.5,0,77,76.5
2020-09-17 06:06:40.2669,172.8,132,76.75,76.39,-35.9,20.32,52,3.97,3.95,0,77,76.5
2020-09-17 06:06:40.5159,172.8,132,76.75,76.39,-36,20.33,6,-18620,27.5,3.9,77,76.5
2020-09-17 06:06:40.7666,172.8,132,76.75,76.39,-36,20.33,7,-18600,27.5,4,77,76.5
2020-09-17 06:06:41.0190,172.8,132,76.75,76.39,-36,20.32,1,776.3,-23.6,23.5,77,76.5
2020-09-17 06:06:41.2715,172.8,132,76.75,76.39,-36,20.32,2,776.1,-23.1,24,77,76.5
2020-09-17 06:06:41.5240,172.8,132,76.5,76.39,-36,20.32,61,777.8,770.2,0,77,76.5
2020-09-17 06:06:41.7741,172.8,132,76.5,76.39,-36,20.32,62,425,425,0,77,76.5
2020-09-17 06:06:42.0213,172.8,132,76.5,76.39,-36,20.32,64,28.1,28.3,0,77,76.5
2020-09-17 06:06:42.2685,172.8,132,76.5,76.39,-35.9,20.33,3,776.3,-23.6,23,77,76.5
2020-09-17 06:06:42.5157,172.8,132,76.5,76.39,-35.9,20.32,4,776.1,-23.1,23,77,76.5
2020-09-17 06:06:42.7655,172.8,132,76.5,76.39,-36,20.33,65,-18620,-18600,0,77,76.5
2020-09-17 06:06:43.0179,172.8,132,76.5,76.39,-35.9,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 06:06:43.2704,172.8,132,76.5,76.39,-35.9,20.32,1,776.3,-23.4,23.5,76.5,76.5
2020-09-17 06:06:43.5229,172.8,132,76.5,76.39,-36,20.32,2,776,-23.1,24,76.5,76.5
2020-09-17 06:06:43.7754,172.8,132,76.5,76.39,-36,20.32,65,-18620,-18600,0,76.5,76.5
2020-09-17 06:06:44.0279,172.8,132,76.5,76.39,-35.9,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 06:06:44.2805,172.8,132,76.5,76.39,-35.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:06:44.5330,172.8,132,76.5,76.39,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:06:44.7830,172.8,132,76.5,76.39,-35.9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 06:06:45.0301,172.8,132,76.5,76.39,-35.9,20.33,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:06:45.2773,172.8,132,76.5,76.39,-35.9,20.32,7,-18590,27.5,4,76.5,76.5
2020-09-17 06:06:45.5245,172.8,132,76.5,76.39,-36,20.33,1,776.3,-23.4,23.5,76.5,76.5
2020-09-17 06:06:45.7717,172.8,132,76.5,76.39,-35.9,20.33,2,776,-23.1,24,76.5,76.5
2020-09-17 06:06:46.0226,172.8,132,76.5,76.39,-36,20.32,61,777.7,770.3,0,76.5,76.5
2020-09-17 06:06:46.2751,172.8,132,76.5,76.39,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:06:46.5276,172.8,132,76.5,76.39,-36,20.32,64,28,28.3,0,76.5,76.5
2020-09-17 06:06:46.7801,172.8,132,76.5,76.39,-36,20.32,3,776.3,-23.4,23,76.5,76.5
2020-09-17 06:06:47.0323,172.8,132,76.5,76.39,-35.9,20.33,4,776,-23.1,23,76.5,76.5
2020-09-17 06:06:47.2839,172.8,132,76.5,76.39,-36,20.32,65,-18610,-18600,0,76.5,76.5
2020-09-17 06:06:47.5356,172.8,132,76.5,76.39,-36,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 06:06:47.7872,172.8,132,76.5,76.39,-35.9,20.32,1,776.3,-23.4,23.5,76.5,76.5
2020-09-17 06:06:48.0391,172.8,132,76.5,76.39,-36,20.32,2,776,-23.1,24,76.5,76.5
2020-09-17 06:06:48.2916,172.8,132,76.5,76.39,-36,20.32,65,-18610,-18600,0,76.5,76.5
2020-09-17 06:06:48.5441,172.8,132,76.5,76.39,-36,20.32,51,3.97,3.95,0,76.5,76.5
2020-09-17 06:06:48.7967,172.8,132,76.5,76.39,-36,20.31,63,50,50,0,76.5,76.5
2020-09-17 06:06:49.0483,172.8,132,76.5,76.39,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:06:49.2982,172.8,132,76.5,76.39,-36,20.33,52,3.97,3.95,0,76.5,76.5
2020-09-17 06:06:49.5482,172.8,132,76.5,76.39,-35.9,20.33,6,-18610,27.5,3.9,76.5,76.5
2020-09-17 06:06:49.7982,172.8,132,76.5,76.39,-35.9,20.32,7,-18600,27.5,4,76.5,76.5
2020-09-17 06:06:50.0478,172.8,132,76.5,76.39,-35.9,20.33,1,776.3,-23.4,23.5,76.5,76.5
2020-09-17 06:06:50.2967,172.8,132,76.5,76.39,-36,20.33,2,776,-23.1,24,76.5,76.5
2020-09-17 06:06:50.5456,172.8,132,76.5,76.39,-35.9,20.32,61,777.7,770.2,0,76.5,76.5
2020-09-17 06:06:50.7945,172.8,132,76.5,76.39,-35.9,20.31,62,425,425,0,76.5,76.5
2020-09-17 06:06:51.0449,172.8,131.9,76.5,76.33,-36,20.32,64,28.1,28.4,0,76.5,76.5
2020-09-17 06:06:51.2974,172.8,131.9,76.5,76.33,-36.1,20.33,3,776.2,-23.4,23,76.5,76.5
2020-09-17 06:06:51.5499,172.8,131.9,76.5,76.33,-36,20.33,4,776,-23.1,23,76.5,76.5
2020-09-17 06:06:51.8025,172.8,131.9,76.5,76.33,-35.9,20.33,65,-18610,-18600,0,76.5,76.5
2020-09-17 06:06:52.0550,172.8,131.9,76.5,76.33,-36,20.33,66,4770,4770,0,76.5,76.5
2020-09-17 06:06:52.3051,172.8,131.9,76.5,76.33,-36,20.32,1,776.2,-23.4,23.5,76.5,76.5
2020-09-17 06:06:52.5550,172.8,131.9,76.5,76.33,-35.9,20.33,2,776,-23.1,24,76.5,76.5
2020-09-17 06:06:52.8048,172.8,131.9,76.5,76.33,-35.9,20.33,65,-18620,-18610,0,76.5,76.5
2020-09-17 06:06:53.0547,172.8,131.9,76.5,76.33,-36,20.33,51,3.97,3.95,0,76.5,76.5
2020-09-17 06:06:53.3024,172.8,131.9,76.5,76.33,-36,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:06:53.5498,172.8,131.9,76.5,76.33,-36,20.34,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:06:53.7973,172.8,131.9,76.5,76.33,-36,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 06:06:54.0448,172.8,131.9,76.5,76.33,-36,20.33,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:06:54.2921,172.8,131.9,76.5,76.33,-36,20.33,7,-18610,27.5,4,76.5,76.5
