Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 06:06:54.5394,172.8,131.9,76.5,76.33,-35.9,20.33,1,776.2,-23.4,23.5,76.5,76.5
2020-09-17 06:06:54.7867,172.8,131.9,76.5,76.33,-36,20.32,2,776,-23.1,24,76.5,76.5
2020-09-17 06:06:55.0340,172.8,131.9,76.5,76.33,-36,20.32,61,777.7,770,0,76.5,76.5
2020-09-17 06:06:55.2857,172.8,131.9,76.5,76.33,-35.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:06:55.5383,172.8,131.9,76.5,76.33,-35.9,20.32,64,28,28.4,0,76.5,76.5
2020-09-17 06:06:55.7908,172.8,131.9,76.5,76.33,-35.9,20.33,3,776.2,-23.4,23,76.5,76.5
2020-09-17 06:06:56.0433,172.8,131.9,76.5,76.33,-36,20.32,4,776,-23.1,23,76.5,76.5
2020-09-17 06:06:56.2915,172.8,131.9,76.5,76.33,-36,20.32,65,-18620,-18610,0,76.5,76.5
2020-09-17 06:06:56.5387,172.8,131.9,76.5,76.33,-36,20.32,66,4770,4780,0,76.5,76.5
2020-09-17 06:06:56.7859,172.8,131.9,76.5,76.33,-36,20.33,1,776.2,-23.4,23.5,76.5,76.5
2020-09-17 06:06:57.0331,172.8,131.9,76.5,76.33,-36,20.32,2,776,-23.1,24,76.5,76.5
2020-09-17 06:06:57.2823,172.8,131.9,76.5,76.33,-35.9,20.32,65,-18610,-18610,0,76.5,76.5
2020-09-17 06:06:57.5336,172.8,131.9,76.5,76.33,-35.9,20.32,51,3.96,3.95,0,76.5,76.5
2020-09-17 06:06:57.7849,172.8,131.9,76.5,76.33,-36,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:06:58.0363,172.8,131.9,76.5,76.33,-35.9,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:06:58.2857,172.8,131.9,76.5,76.33,-35.9,20.32,52,3.97,3.95,0,76.5,76.5
2020-09-17 06:06:58.5329,172.8,131.8,76.5,76.27,-36,20.32,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:06:58.7801,172.8,131.8,76.5,76.27,-36,20.33,7,-18610,27.5,4,76.5,76.5
2020-09-17 06:06:59.0273,172.8,131.8,76.5,76.27,-36.1,20.32,1,776.2,-23.4,23.5,76.5,76.5
2020-09-17 06:06:59.2750,172.8,131.8,76.5,76.27,-36,20.32,2,775.8,-23.1,24,76.5,76.5
2020-09-17 06:06:59.5274,172.8,131.8,76.5,76.27,-36,20.32,61,777.7,770,0,76.5,76.5
2020-09-17 06:06:59.7799,172.8,131.8,76.5,76.27,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:00.0324,172.8,131.8,76.5,76.27,-36,20.32,64,28.1,28.4,0,76.5,76.5
2020-09-17 06:07:00.2846,172.8,131.8,76.5,76.27,-35.9,20.32,3,776.2,-23.4,23,76.5,76.5
2020-09-17 06:07:00.5321,172.8,131.8,76.5,76.27,-36,20.32,4,775.8,-23.1,23,76.5,76.5
2020-09-17 06:07:00.7796,172.8,131.8,76.5,76.27,-36,20.32,65,-18620,-18610,0,76.5,76.5
2020-09-17 06:07:01.0271,172.8,131.8,76.5,76.27,-35.9,20.33,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:01.2746,172.8,131.8,76.5,76.27,-36,20.32,1,776.2,-23.4,23.5,76.5,76.5
2020-09-17 06:07:01.5219,172.8,131.8,76.5,76.27,-36.1,20.32,2,775.8,-23.1,24,76.5,76.5
2020-09-17 06:07:01.7692,172.8,131.8,76.5,76.27,-36,20.32,65,-18620,-18610,0,76.5,76.5
2020-09-17 06:07:02.0165,172.8,131.8,76.5,76.27,-35.9,20.32,51,3.96,3.95,0,76.5,76.5
2020-09-17 06:07:02.2641,172.8,131.8,76.5,76.27,-36,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:07:02.5166,172.8,131.8,76.5,76.27,-36,20.33,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:02.7691,172.8,131.8,76.5,76.27,-35.9,20.33,52,3.97,3.95,0,76.5,76.5
2020-09-17 06:07:03.0216,172.8,131.8,76.5,76.27,-35.9,20.32,6,-18610,27.5,3.9,76.5,76.5
2020-09-17 06:07:03.2741,172.8,131.8,76.5,76.27,-36.1,20.32,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:03.5266,172.8,131.8,76.5,76.27,-36,20.33,1,776.2,-23.4,23.5,76.5,76.5
2020-09-17 06:07:03.7792,172.8,131.8,76.5,76.27,-35.9,20.32,2,775.8,-23.1,24,76.5,76.5
2020-09-17 06:07:04.0317,172.8,131.8,76.5,76.27,-36,20.33,61,777.6,770,0,76.5,76.5
2020-09-17 06:07:04.2842,172.8,131.8,76.5,76.27,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:04.5367,172.8,131.8,76.5,76.27,-35.9,20.33,64,28,28.4,0,76.5,76.5
2020-09-17 06:07:04.7892,172.8,131.8,76.5,76.27,-35.9,20.32,3,776,-23.4,23,76.5,76.5
2020-09-17 06:07:05.0417,172.8,131.8,76.5,76.27,-36,20.32,4,775.7,-23.1,23,76.5,76.5
2020-09-17 06:07:05.2942,172.8,131.8,76.5,76.27,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:05.5442,172.8,131.8,76.5,76.27,-35.9,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:05.7930,172.8,131.8,76.5,76.27,-36,20.33,1,776,-23.4,23.5,76.5,76.5
2020-09-17 06:07:06.0418,172.8,131.8,76.5,76.27,-36,20.32,2,775.7,-23.1,24,76.5,76.5
2020-09-17 06:07:06.2907,172.8,131.8,76.5,76.27,-36.1,20.33,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:06.5391,172.8,131.8,76.5,76.27,-35.9,20.32,51,3.96,3.95,0,76.5,76.5
2020-09-17 06:07:06.7865,172.8,131.8,76.5,76.27,-36,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:07:07.0338,172.8,131.8,76.5,76.27,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:07.2812,172.8,131.8,76.5,76.27,-36,20.32,52,3.97,3.94,0,76.5,76.5
2020-09-17 06:07:07.5286,172.8,131.8,76.5,76.27,-35.9,20.33,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:07.7795,172.8,131.8,76.5,76.27,-36,20.32,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:08.0309,172.8,131.8,76.5,76.27,-36,20.32,1,776,-23.4,23.5,76.5,76.5
2020-09-17 06:07:08.2823,172.8,131.8,76.5,76.27,-36,20.32,2,775.7,-23.1,24,76.5,76.5
2020-09-17 06:07:08.5336,172.8,131.8,76.5,76.27,-36,20.32,61,777.4,769.9,0,76.5,76.5
2020-09-17 06:07:08.7860,172.8,131.8,76.5,76.27,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:09.0385,172.8,131.8,76.5,76.27,-36,20.32,64,28.1,28.4,0,76.5,76.5
2020-09-17 06:07:09.2910,172.8,131.8,76.5,76.27,-36,20.32,3,776,-23.4,23,76.5,76.5
2020-09-17 06:07:09.5435,172.8,131.8,76.5,76.27,-35.9,20.33,4,775.7,-23.1,23,76.5,76.5
2020-09-17 06:07:09.7915,172.8,131.8,76.5,76.27,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:10.0388,172.8,131.8,76.5,76.27,-36,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 06:07:10.2861,172.8,131.8,76.5,76.27,-35.9,20.33,1,776,-23.4,23.5,76.5,76.5
2020-09-17 06:07:10.5334,172.8,131.8,76.5,76.27,-36,20.32,2,775.7,-23.1,24,76.5,76.5
2020-09-17 06:07:10.7808,172.8,131.8,76.5,76.27,-36.1,20.35,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:11.0281,172.8,131.8,76.5,76.27,-36,20.32,51,3.96,3.95,0,76.5,76.5
2020-09-17 06:07:11.2755,172.8,131.8,76.5,76.27,-35.9,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:07:11.5228,172.8,131.8,76.5,76.27,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:11.7747,172.8,131.8,76.5,76.27,-36,20.32,52,3.97,3.94,0,76.5,76.5
2020-09-17 06:07:12.0272,172.8,131.8,76.5,76.27,-35.9,20.32,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:12.2797,172.8,131.8,76.5,76.27,-35.9,20.32,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:12.5322,172.8,131.8,76.5,76.27,-36,20.32,1,775.9,-23.6,23.5,76.5,76.5
2020-09-17 06:07:12.7847,172.8,131.8,76.5,76.27,-36,20.32,2,775.6,-23.1,24,76.5,76.5
2020-09-17 06:07:13.0372,172.8,131.8,76.5,76.27,-36,20.32,61,777.4,769.9,0,76.5,76.5
2020-09-17 06:07:13.2897,172.8,131.8,76.5,76.27,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:13.5422,172.8,131.8,76.5,76.27,-36,20.33,64,28,28.4,0,76.5,76.5
2020-09-17 06:07:13.7921,172.8,131.8,76.5,76.27,-36,20.33,3,775.9,-23.6,23,76.5,76.5
2020-09-17 06:07:14.0395,172.8,131.8,76.5,76.27,-35.9,20.32,4,775.6,-23.1,23,76.5,76.5
2020-09-17 06:07:14.2869,172.8,131.8,76.5,76.27,-36,20.33,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:14.5343,172.8,131.8,76.5,76.27,-36,20.34,66,4780,4770,0,76.5,76.5
2020-09-17 06:07:14.7822,172.8,131.8,76.5,76.27,-36,20.33,1,775.9,-23.6,23.5,76.5,76.5
2020-09-17 06:07:15.0347,172.8,131.8,76.5,76.27,-35.9,20.33,2,775.6,-23.1,24,76.5,76.5
2020-09-17 06:07:15.2873,172.8,131.8,76.5,76.27,-36,20.33,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:15.5398,172.8,131.8,76.5,76.27,-36,20.32,51,3.96,3.95,0,76.5,76.5
2020-09-17 06:07:15.7923,172.8,131.8,76.5,76.27,-36,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:07:16.0448,172.8,131.8,76.5,76.27,-36,20.33,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:16.2973,172.8,131.8,76.5,76.27,-36,20.33,52,3.97,3.94,0,76.5,76.5
2020-09-17 06:07:16.5499,172.8,131.8,76.5,76.27,-36,20.33,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:16.8022,172.8,131.8,76.5,76.27,-35.9,20.33,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:17.0526,172.8,131.8,76.5,76.27,-35.9,20.31,1,775.9,-23.6,23.5,76.5,76.5
2020-09-17 06:07:17.3030,172.8,131.8,76.5,76.27,-35.9,20.32,2,775.6,-23.1,24,76.5,76.5
2020-09-17 06:07:17.5535,172.8,131.8,76.5,76.27,-36,20.32,61,777.3,769.9,0,76.5,76.5
2020-09-17 06:07:17.8039,172.8,131.8,76.5,76.27,-35.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:18.0513,172.8,131.8,76.5,76.27,-36,20.32,64,28.1,28.4,0,76.5,76.5
2020-09-17 06:07:18.2987,172.8,131.8,76.5,76.27,-36,20.31,3,775.9,-23.6,23,76.5,76.5
2020-09-17 06:07:18.5462,172.8,131.8,76.5,76.27,-35.9,20.32,4,775.6,-23.1,23,76.5,76.5
2020-09-17 06:07:18.7936,172.8,131.8,76.5,76.27,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:19.0414,172.8,131.8,76.5,76.27,-36,20.33,66,4780,4770,0,76.5,76.5
2020-09-17 06:07:19.2894,172.8,131.8,76.5,76.27,-36,20.33,1,775.9,-23.6,23.5,76.5,76.5
2020-09-17 06:07:19.5373,172.8,131.8,76.5,76.27,-35.9,20.33,2,775.6,-23.1,24,76.5,76.5
2020-09-17 06:07:19.7853,172.8,131.8,76.5,76.27,-35.9,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:20.0364,172.8,131.8,76.5,76.27,-36,20.33,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:20.2891,172.8,131.8,76.5,76.27,-36,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:07:20.5418,172.8,131.7,76.5,76.22,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:20.7944,172.8,131.7,76.5,76.22,-36,20.32,52,3.97,3.94,0,76.5,76.5
2020-09-17 06:07:21.0438,172.8,131.7,76.5,76.22,-36,20.33,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:21.2911,172.8,131.7,76.5,76.22,-36,20.32,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:21.5385,172.8,131.7,76.5,76.22,-35.9,20.32,1,775.9,-23.6,23.5,76.5,76.5
2020-09-17 06:07:21.7858,172.8,131.7,76.5,76.22,-36,20.33,2,775.6,-23.1,24,76.5,76.5
2020-09-17 06:07:22.0347,172.8,131.7,76.5,76.22,-36,20.32,61,777.3,769.8,0,76.5,76.5
2020-09-17 06:07:22.2873,172.8,131.7,76.5,76.22,-35.9,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:22.5398,172.8,131.7,76.5,76.22,-35.9,20.32,64,28,28.4,0,76.5,76.5
2020-09-17 06:07:22.7924,172.8,131.7,76.5,76.22,-36,20.33,3,775.9,-23.6,23,76.5,76.5
2020-09-17 06:07:23.0450,172.8,131.7,76.5,76.22,-36.1,20.33,4,775.6,-23.1,23,76.5,76.5
2020-09-17 06:07:23.2975,172.8,131.7,76.5,76.22,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:23.5500,172.8,131.7,76.5,76.22,-36,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 06:07:23.8025,172.8,131.7,76.5,76.22,-36,20.33,1,775.9,-23.6,23.5,76.5,76.5
2020-09-17 06:07:24.0551,172.8,131.7,76.5,76.22,-36,20.32,2,775.6,-23.1,24,76.5,76.5
2020-09-17 06:07:24.3077,172.8,131.7,76.5,76.22,-35.9,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:24.5604,172.8,131.7,76.5,76.22,-35.9,20.33,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:24.8131,172.8,131.7,76.5,76.22,-36,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:07:25.0657,172.8,131.7,76.5,76.22,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:25.3131,172.8,131.7,76.5,76.22,-35.9,20.33,52,3.97,3.94,0,76.5,76.5
2020-09-17 06:07:25.5604,172.8,131.7,76.5,76.22,-36,20.33,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:25.8078,172.8,131.7,76.5,76.22,-36.1,20.32,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:26.0554,172.8,131.7,76.5,76.22,-36.1,20.32,1,775.9,-23.6,23.5,76.5,76.5
2020-09-17 06:07:26.3080,172.8,131.7,76.5,76.22,-35.9,20.32,2,775.6,-23.1,24,76.5,76.5
2020-09-17 06:07:26.5606,172.8,131.7,76.5,76.22,-36,20.32,61,777.2,769.7,0,76.5,76.5
2020-09-17 06:07:26.8132,172.8,131.7,76.5,76.22,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:27.0658,172.8,131.7,76.5,76.22,-35.9,20.32,64,28,28.3,0,76.5,76.5
2020-09-17 06:07:27.3185,172.8,131.7,76.5,76.22,-36,20.33,3,775.8,-23.4,23,76.5,76.5
2020-09-17 06:07:27.5711,172.8,131.7,76.5,76.22,-36,20.32,4,775.4,-23.1,23,76.5,76.5
2020-09-17 06:07:27.8237,172.8,131.7,76.5,76.22,-36,20.35,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:28.0762,172.8,131.7,76.5,76.22,-36,20.33,66,4770,4780,0,76.5,76.5
2020-09-17 06:07:28.3237,172.8,131.7,76.5,76.22,-36,20.33,1,775.8,-23.4,24,76.5,76.5
2020-09-17 06:07:28.5712,172.8,131.7,76.5,76.22,-36.1,20.32,2,775.4,-23.1,24,76.5,76.5
2020-09-17 06:07:28.8188,172.8,131.7,76.5,76.22,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:29.0663,172.8,131.7,76.5,76.22,-35.9,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:29.3164,172.8,131.7,76.5,76.22,-36,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:07:29.5690,172.8,131.7,76.5,76.22,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:29.8216,172.8,131.7,76.5,76.22,-36,20.32,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:30.0742,172.8,131.7,76.5,76.22,-35.9,20.32,6,-18630,27.5,3.9,76.5,76.5
2020-09-17 06:07:30.3245,172.8,131.7,76.5,76.22,-36,20.32,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:30.5719,172.8,131.7,76.5,76.22,-36.1,20.33,1,775.8,-23.4,24,76.5,76.5
2020-09-17 06:07:30.8194,172.8,131.7,76.5,76.22,-36,20.33,2,775.4,-23.1,24,76.5,76.5
2020-09-17 06:07:31.0668,172.8,131.7,76.5,76.22,-36,20.32,61,777.2,769.5,0,76.5,76.5
2020-09-17 06:07:31.3143,172.8,131.7,76.5,76.22,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:31.5616,172.8,131.7,76.5,76.22,-35.9,20.31,64,28,28.4,0,76.5,76.5
2020-09-17 06:07:31.8090,172.8,131.7,76.5,76.22,-35.9,20.33,3,775.8,-23.4,23,76.5,76.5
2020-09-17 06:07:32.0563,172.8,131.7,76.5,76.22,-36,20.32,4,775.4,-23.1,23,76.5,76.5
2020-09-17 06:07:32.3036,172.8,131.7,76.5,76.22,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:32.5510,172.8,131.7,76.5,76.22,-36,20.33,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:32.7984,172.8,131.5,76.5,76.1,-36,20.32,1,775.8,-23.4,24,76.5,76.5
2020-09-17 06:07:33.0459,172.8,131.5,76.5,76.1,-36.1,20.32,2,775.4,-23.1,24,76.5,76.5
2020-09-17 06:07:33.2933,172.8,131.5,76.5,76.1,-36,20.32,65,-18610,-18610,0,76.5,76.5
2020-09-17 06:07:33.5439,172.8,131.5,76.5,76.1,-35.9,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:33.7948,172.8,131.5,76.5,76.1,-35.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:07:34.0456,172.8,131.5,76.5,76.1,-36,20.33,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:34.2964,172.8,131.5,76.5,76.1,-36,20.33,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:34.5484,172.8,131.5,76.5,76.1,-35.9,20.32,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:34.8009,172.8,131.5,76.5,76.1,-36,20.32,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:35.0535,172.8,131.5,76.5,76.1,-36.1,20.32,1,775.6,-23.4,24,76.5,76.5
2020-09-17 06:07:35.3060,172.8,131.5,76.5,76.1,-36.1,20.32,2,775.3,-23.1,24,76.5,76.5
2020-09-17 06:07:35.5585,172.8,131.5,76.5,76.1,-36,20.32,61,777.1,769.6,0,76.5,76.5
2020-09-17 06:07:35.8064,172.8,131.5,76.5,76.1,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:36.0538,172.8,131.5,76.5,76.1,-36,20.33,64,28,28.3,0,76.5,76.5
2020-09-17 06:07:36.3012,172.8,131.5,76.5,76.1,-36,20.31,3,775.6,-23.4,23,76.5,76.5
2020-09-17 06:07:36.5487,172.8,131.5,76.5,76.1,-35.9,20.32,4,775.3,-23.1,23,76.5,76.5
2020-09-17 06:07:36.7961,172.8,131.5,76.5,76.1,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:37.0435,172.8,131.4,76.5,76.04,-36,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:37.2909,172.8,131.4,76.5,76.04,-35.9,20.32,1,775.6,-23.4,24,76.5,76.5
2020-09-17 06:07:37.5383,172.8,131.4,76.5,76.04,-36,20.34,2,775.3,-23.1,24,76.5,76.5
2020-09-17 06:07:37.7902,172.8,131.4,76.5,76.04,-36.1,20.33,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:38.0428,172.8,131.4,76.5,76.04,-36,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:38.2954,172.8,131.4,76.5,76.04,-35.9,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:07:38.5481,172.8,131.4,76.5,76.04,-36,20.33,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:38.7963,172.8,131.4,76.5,76.04,-36,20.32,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:39.0436,172.8,131.4,76.5,76.04,-35.9,20.33,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:39.2908,172.8,131.4,76.5,76.04,-35.9,20.33,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:39.5381,172.8,131.4,76.5,76.04,-36,20.33,1,775.6,-23.4,24,76.5,76.5
2020-09-17 06:07:39.7881,172.8,131.4,76.5,76.04,-36,20.32,2,775.3,-23.1,24,76.5,76.5
2020-09-17 06:07:40.0407,172.8,131.4,76.5,76.04,-36,20.32,61,777,769.5,0,76.5,76.5
2020-09-17 06:07:40.2934,172.8,131.4,76.5,76.04,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:40.5460,172.8,131.3,76.5,75.98,-36.1,20.33,64,28,28.3,0,76.5,76.5
2020-09-17 06:07:40.7983,172.8,131.3,76.5,75.98,-36,20.33,3,775.6,-23.4,23,76.5,76.5
2020-09-17 06:07:41.0475,172.8,131.3,76.5,75.98,-36,20.32,4,775.3,-23.1,23,76.5,76.5
2020-09-17 06:07:41.2968,172.8,131.3,76.5,75.98,-35.9,20.33,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:41.5460,172.8,131.3,76.5,75.98,-36,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:41.7953,172.8,131.3,76.5,75.98,-36,20.32,1,775.5,-23.4,24,76.5,76.5
2020-09-17 06:07:42.0432,172.8,131.3,76.5,75.98,-36,20.33,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:07:42.2906,172.8,131.3,76.5,75.98,-35.9,20.33,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:42.5380,172.8,131.3,76.5,75.98,-36,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:42.7854,172.8,131.3,76.5,75.98,-36,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:07:43.0365,172.8,131.3,76.5,75.98,-36,20.33,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:43.2891,172.8,131.3,76.5,75.98,-36,20.32,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:43.5418,172.8,131.3,76.5,75.98,-36.1,20.32,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:43.7944,172.8,131.3,76.5,75.98,-35.9,20.33,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:44.0437,172.8,131.3,76.5,75.98,-35.9,20.32,1,775.5,-23.4,24,76.5,76.5
2020-09-17 06:07:44.2911,172.8,131.3,76.5,75.98,-35.9,20.33,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:07:44.5384,172.8,131.3,76.5,75.98,-36,20.32,61,777,769.4,0,76.5,76.5
2020-09-17 06:07:44.7858,172.8,131.3,76.5,75.98,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:45.0331,172.8,131.3,76.5,75.98,-35.9,20.31,64,28,28.3,0,76.5,76.5
2020-09-17 06:07:45.2804,172.8,131.3,76.5,75.98,-36,20.32,3,775.5,-23.4,23,76.5,76.5
2020-09-17 06:07:45.5277,172.8,131.3,76.5,75.98,-36.1,20.32,4,775.1,-23.1,23,76.5,76.5
2020-09-17 06:07:45.7750,172.8,131.3,76.5,75.98,-35.9,20.3,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:46.0238,172.8,131.3,76.5,75.98,-36,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:46.2763,172.8,131.3,76.5,75.98,-36,20.33,1,775.5,-23.4,24,76.5,76.5
2020-09-17 06:07:46.5287,172.8,131.3,76.5,75.98,-36,20.33,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:07:46.7812,172.8,131.3,76.5,75.98,-35.9,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:47.0334,172.8,131.3,76.5,75.98,-35.9,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:47.2851,172.8,131.3,76.5,75.98,-36,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:07:47.5367,172.8,131.3,76.5,75.98,-36,20.33,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:47.7884,172.8,131.3,76.5,75.98,-36,20.32,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:48.0401,172.8,131.3,76.5,75.98,-36,20.33,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:48.2879,172.8,131.3,76.5,75.98,-36.1,20.33,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:48.5353,172.8,131.3,76.5,75.98,-36,20.33,1,775.5,-23.4,24,76.5,76.5
2020-09-17 06:07:48.7827,172.8,131.3,76.5,75.98,-35.9,20.32,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:07:49.0301,172.8,131.3,76.5,75.98,-36,20.32,61,777,769.3,0,76.5,76.5
2020-09-17 06:07:49.2822,172.8,131.3,76.5,75.98,-36,20.33,62,425,425,0,76.5,76.5
2020-09-17 06:07:49.5347,172.8,131.3,76.5,75.98,-35.9,20.32,64,28,28.3,0,76.5,76.5
2020-09-17 06:07:49.7873,172.8,131.3,76.5,75.98,-35.9,20.33,3,775.5,-23.4,23,76.5,76.5
2020-09-17 06:07:50.0398,172.8,131.3,76.5,75.98,-35.9,20.32,4,775.1,-23.1,23,76.5,76.5
2020-09-17 06:07:50.2924,172.8,131.3,76.5,75.98,-36,20.32,65,-18630,-18620,0,76.5,76.5
2020-09-17 06:07:50.5449,172.8,131.3,76.5,75.98,-36,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:50.7974,172.8,131.3,76.5,75.98,-36,20.32,1,775.5,-23.4,24,76.5,76.5
2020-09-17 06:07:51.0500,172.8,131.3,76.5,75.98,-36,20.33,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:07:51.3025,172.8,131.3,76.5,75.98,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:51.5513,172.8,131.3,76.5,75.98,-35.9,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:51.7986,172.8,131.3,76.5,75.98,-35.9,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:07:52.0459,172.8,131.3,76.5,75.98,-36,20.33,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:52.2931,172.8,131.3,76.5,75.98,-35.9,20.32,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:52.5404,172.8,131.3,76.5,75.98,-36,20.33,6,-18630,27.5,3.9,76.5,76.5
2020-09-17 06:07:52.7877,172.8,131.3,76.5,75.98,-36,20.32,7,-18630,27.5,4,76.5,76.5
2020-09-17 06:07:53.0350,172.8,131.3,76.5,75.98,-36.1,20.33,1,775.5,-23.4,24,76.5,76.5
2020-09-17 06:07:53.2823,172.8,131.3,76.5,75.98,-35.9,20.32,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:07:53.5335,172.8,131.3,76.5,75.98,-36,20.32,61,776.9,769.3,0,76.5,76.5
2020-09-17 06:07:53.7864,172.8,131.3,76.5,75.98,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:54.0392,172.8,131.3,76.5,75.98,-36,20.32,64,28,28.4,0,76.5,76.5
2020-09-17 06:07:54.2921,172.8,131.3,76.5,75.98,-35.9,20.32,3,775.5,-23.4,23,76.5,76.5
2020-09-17 06:07:54.5433,172.8,131.3,76.5,75.98,-36,20.33,4,775.1,-23.1,23,76.5,76.5
2020-09-17 06:07:54.7906,172.8,131.3,76.5,75.98,-36,20.38,65,-18630,-18610,0,76.5,76.5
2020-09-17 06:07:55.0380,172.8,131.3,76.5,75.98,-36,20.33,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:55.2854,172.8,131.3,76.5,75.98,-35.9,20.32,1,775.5,-23.4,24,76.5,76.5
2020-09-17 06:07:55.5327,172.8,131.3,76.5,75.98,-36.1,20.33,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:07:55.7829,172.8,131.3,76.5,75.98,-36.1,20.34,65,-18650,-18590,0,76.5,76.5
2020-09-17 06:07:56.0334,172.8,131.3,76.5,75.98,-36,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:56.2839,172.8,131.3,76.5,75.98,-35.9,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:07:56.5344,172.8,131.3,76.5,75.98,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:07:56.7868,172.8,131.3,76.5,75.98,-36,20.33,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:07:57.0395,172.8,131.3,76.5,75.98,-35.9,20.31,6,-18620,27.5,3.9,76.5,76.5
2020-09-17 06:07:57.2921,172.8,131.3,76.5,75.98,-35.9,20.33,7,-18620,27.5,4,76.5,76.5
2020-09-17 06:07:57.5448,172.8,131.3,76.5,75.98,-36,20.33,1,775.3,-23.4,24,76.5,76.5
2020-09-17 06:07:57.7948,172.8,131.3,76.5,75.98,-36,20.32,2,775,-23.1,24,76.5,76.5
2020-09-17 06:07:58.0422,172.8,131.3,76.5,75.98,-36,20.32,61,776.7,769.3,0,76.5,76.5
2020-09-17 06:07:58.2895,172.8,131.3,76.5,75.98,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:07:58.5369,172.8,131.3,76.5,75.98,-36.1,20.32,64,28,28.3,0,76.5,76.5
2020-09-17 06:07:58.7871,172.8,131.3,76.5,75.98,-35.9,20.33,3,775.3,-23.4,23,76.5,76.5
2020-09-17 06:07:59.0396,172.8,131.3,76.5,75.98,-35.9,20.33,4,775,-23.1,23,76.5,76.5
2020-09-17 06:07:59.2921,172.8,131.3,76.5,75.98,-35.9,20.33,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:07:59.5447,172.8,131.3,76.5,75.98,-36,20.32,66,4780,4780,0,76.5,76.5
2020-09-17 06:07:59.7967,172.8,131.3,76.5,75.98,-36,20.32,1,775.3,-23.4,24,76.5,76.5
2020-09-17 06:08:00.0441,172.8,131.3,76.5,75.98,-35.9,20.32,2,775,-23.1,24,76.5,76.5
2020-09-17 06:08:00.2915,172.8,131.3,76.5,75.98,-36,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:08:00.5390,172.8,131.3,76.5,75.98,-36.1,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:08:00.7864,172.8,131.3,76.5,75.98,-36,20.32,63,50,50,0,76.5,76.5
2020-09-17 06:08:01.0374,172.8,131.3,76.5,75.98,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:08:01.2899,172.8,131.3,76.5,75.98,-36,20.32,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:08:01.5425,172.8,131.3,76.5,75.98,-36,20.33,6,-18670,27.5,3.9,76.5,76.5
2020-09-17 06:08:01.7950,172.8,131.3,76.5,75.98,-35.9,20.33,7,-18570,27.5,4,76.5,76.5
2020-09-17 06:08:02.0441,172.8,131.3,76.5,75.98,-35.9,20.32,1,775.3,-23.4,24,76.5,76.5
2020-09-17 06:08:02.2914,172.8,131.3,76.5,75.98,-36,20.33,2,775,-23.1,24,76.5,76.5
2020-09-17 06:08:02.5387,172.8,131.2,76.5,75.93,-36,20.33,61,776.7,769.2,0,76.5,76.5
2020-09-17 06:08:02.7861,172.8,131.2,76.5,75.93,-36,20.33,62,425,425,0,76.5,76.5
2020-09-17 06:08:03.0334,172.8,131.2,76.5,75.93,-36.1,20.32,64,28,28.3,0,76.5,76.5
2020-09-17 06:08:03.2807,172.8,131.2,76.5,75.93,-36,20.32,3,775.3,-23.6,23,76.5,76.5
2020-09-17 06:08:03.5280,172.8,131.2,76.5,75.93,-35.9,20.32,4,775.1,-23.1,23,76.5,76.5
2020-09-17 06:08:03.7754,172.8,131.2,76.5,75.93,-36,20.33,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:08:04.0264,172.8,131.2,76.5,75.93,-36,20.34,66,4770,4770,0,76.5,76.5
2020-09-17 06:08:04.2789,172.8,131.2,76.5,75.93,-36,20.32,1,775.3,-23.6,24,76.5,76.5
2020-09-17 06:08:04.5314,172.8,131.2,76.5,75.93,-35.9,20.32,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:08:04.7839,172.8,131.2,76.5,75.93,-35.9,20.32,65,-18620,-18620,0,76.5,76.5
2020-09-17 06:08:05.0329,172.8,131.2,76.5,75.93,-36,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:08:05.2802,172.8,131.2,76.5,75.93,-36,20.34,63,50,50,0,76.5,76.5
2020-09-17 06:08:05.5274,172.8,131.2,76.5,75.93,-36,20.32,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:08:05.7747,172.8,131.2,76.5,75.93,-36,20.33,52,3.96,3.94,0,76.5,76.5
2020-09-17 06:08:06.0237,172.8,131.2,76.25,75.93,-36.1,20.33,6,-18670,27.5,3.9,76.5,76.5
2020-09-17 06:08:06.2763,172.8,131.2,76.25,75.93,-36.1,20.32,7,-18570,27.5,4,76.5,76.5
2020-09-17 06:08:06.5289,172.8,131.2,76.25,75.93,-35.9,20.32,1,775.3,-23.6,24,76.5,76.5
2020-09-17 06:08:06.7815,172.8,131.2,76.25,75.93,-36,20.32,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:08:07.0341,172.8,131.2,76.25,75.93,-36,20.32,61,776.6,769.2,0,76.5,76.5
2020-09-17 06:08:07.2866,172.8,131.2,76.25,75.93,-36,20.32,62,425,425,0,76.5,76.5
2020-09-17 06:08:07.5391,172.8,131.2,76.25,75.93,-35.9,20.32,64,28.1,28.3,0,76.5,76.5
2020-09-17 06:08:07.7916,172.8,131.2,76.25,75.93,-36,20.32,3,775.3,-23.6,23,76.5,76.5
2020-09-17 06:08:08.0440,172.8,131.2,76.25,75.93,-36,20.32,4,775.1,-23.1,23,76.5,76.5
2020-09-17 06:08:08.2923,172.8,131.2,76.25,75.93,-36,20.32,65,-18680,-18560,0,76.5,76.5
2020-09-17 06:08:08.5405,172.8,131.2,76.25,75.93,-36,20.32,66,4770,4770,0,76.5,76.5
2020-09-17 06:08:08.7888,172.8,131.2,76.25,75.93,-36,20.32,1,775.3,-23.6,24,76.5,76.5
2020-09-17 06:08:09.0370,172.8,131.2,76.25,75.93,-36,20.33,2,775.1,-23.1,24,76.5,76.5
2020-09-17 06:08:09.2869,172.8,131.2,76.25,75.93,-35.9,20.32,65,-18620,-18610,0,76.5,76.5
2020-09-17 06:08:09.5384,172.8,131.2,76.25,75.93,-35.9,20.32,51,3.96,3.94,0,76.5,76.5
2020-09-17 06:08:09.7900,172.8,131.2,76.25,75.93,-36,20.33,63,50,50,0,76.5,76.5
2020-09-17 06:08:10.0415,172.8,131.2,76.25,75.93,-35.9,20.33,67,27.5,27.5,0,76.5,76.5
2020-09-17 06:08:10.2935,172.8,131.2,76.25,75.93,-35.9,20.33,52,3.96,3.94,0,76.5,76
2020-09-17 06:08:10.5461,172.8,131.2,76.25,75.93,-35.9,20.33,6,-18670,27.5,3.9,76.5,76
2020-09-17 06:08:10.7987,172.8,131.2,76.25,75.93,-36,20.33,7,-18550,27.5,4,76.5,76
2020-09-17 06:08:11.0513,172.8,131.2,76.25,75.93,-36,20.32,1,775.1,-23.6,24,76.5,76
2020-09-17 06:08:11.3039,172.8,131.2,76.25,75.93,-36,20.32,2,774.9,-23.1,24,76.5,76
2020-09-17 06:08:11.5565,172.8,131.2,76.25,75.93,-36,20.32,61,776.6,769.2,0,76.5,76
2020-09-17 06:08:11.8091,172.8,131.2,76.25,75.93,-36,20.28,62,425,425,0,76.5,76
2020-09-17 06:08:12.0617,172.8,131.2,76.25,75.93,-36,20.32,64,28.1,28.3,0,76.5,76
2020-09-17 06:08:12.3142,172.8,131.2,76,75.93,-35.9,20.32,3,775.1,-23.6,23,76.5,76
2020-09-17 06:08:12.5632,172.8,131.2,76,75.93,-35.9,20.33,4,774.9,-23.1,23,76.5,76
2020-09-17 06:08:12.8107,172.8,131.2,76,75.93,-36,20.15,65,-18680,-18550,0,76.5,76
2020-09-17 06:08:13.0581,172.8,131.2,76,75.93,-36,20.33,66,4770,4770,0,76.5,76
2020-09-17 06:08:13.3056,172.8,131.2,76,75.93,-36,20.32,1,775.1,-23.6,24,76.5,76
2020-09-17 06:08:13.5530,172.8,131.2,76,75.93,-36,20.33,2,774.9,-23.1,24,76.5,76
2020-09-17 06:08:13.8003,172.8,131.2,76,75.93,-36.1,20.32,65,-18670,-18540,0,76.5,76
2020-09-17 06:08:14.0477,172.8,131.2,76,75.93,-36,20.32,51,3.96,3.94,0,76.5,76
2020-09-17 06:08:14.2950,172.8,131.2,76,75.93,-36,20.33,63,50,50,0,76.5,76
2020-09-17 06:08:14.5440,172.8,131.2,76,75.93,-36,20.32,67,27.5,27.5,0,76.5,76
2020-09-17 06:08:14.7965,172.8,131.1,76,75.87,-35.9,20.32,52,3.96,3.94,0,76.5,76
2020-09-17 06:08:15.0490,172.8,131.1,76,75.87,-35.9,20.31,6,-18670,27.5,3.9,76.5,76
2020-09-17 06:08:15.3015,172.8,131.1,76,75.87,-35.9,20.32,7,-18540,27.5,4,76.5,76
2020-09-17 06:08:15.5541,172.8,131.1,76,75.87,-36,20.33,1,775.1,-23.6,24,76.5,76
2020-09-17 06:08:15.8069,172.8,131.1,76,75.87,-36,20.33,2,774.9,-23.1,24,76.5,76
2020-09-17 06:08:16.0597,172.8,131.1,76,75.87,-35.9,20.32,61,776.6,769,0,76.5,76
2020-09-17 06:08:16.3126,172.8,131.1,76,75.87,-36,20.33,62,425,425,0,76.5,76
2020-09-17 06:08:16.5654,172.8,131.1,76,75.87,-36,20.32,64,28.1,28.2,0,76.5,76
2020-09-17 06:08:16.8181,172.8,131.1,76,75.87,-36,20.32,3,775.1,-23.6,23,76.5,76
2020-09-17 06:08:17.0708,172.8,131.1,76,75.87,-35.9,20.32,4,774.9,-23.1,23,76.5,76
2020-09-17 06:08:17.3235,172.8,131.1,76,75.87,-35.9,20.33,65,-18660,-18540,0,76.5,76
2020-09-17 06:08:17.5761,172.8,131.1,76,75.87,-36,20.32,66,4770,4770,0,76,76
2020-09-17 06:08:17.8240,172.8,131.1,76,75.87,-35.9,20.31,1,775,-23.6,24,76,76
2020-09-17 06:08:18.0712,172.8,131.1,76,75.87,-35.9,20.32,2,774.7,-23.1,24,76,76
2020-09-17 06:08:18.3185,172.8,131.1,76,75.87,-35.9,20.33,65,-18670,-18550,0,76,76
2020-09-17 06:08:18.5657,172.8,131.1,76,75.87,-35.9,20.32,51,3.96,3.94,0,76,76
2020-09-17 06:08:18.8157,172.8,131.1,76,75.87,-36,20.32,63,50,50,0,76,76
2020-09-17 06:08:19.0684,172.8,131,76,75.81,-35.9,20.37,67,27.5,27.5,0,76,76
2020-09-17 06:08:19.3211,172.8,131,76,75.81,-36,20.32,52,3.96,3.94,0,76,76
2020-09-17 06:08:19.5737,172.8,131,76,75.81,-36.1,20.32,6,-18660,27.5,3.9,76,76
2020-09-17 06:08:19.8240,172.8,131,76,75.81,-36,20.32,7,-18550,27.5,4,76,76
2020-09-17 06:08:20.0715,172.8,131,76,75.81,-35.9,20.31,1,775,-23.6,24,76,76
2020-09-17 06:08:20.3191,172.8,131,76,75.81,-36,20.33,2,774.7,-23.1,24,76,76
2020-09-17 06:08:20.5666,172.8,131,76,75.81,-36,20.32,61,776.5,768.9,0,76,76
2020-09-17 06:08:20.8168,172.8,131,76,75.81,-35.9,20.32,62,425,425,0,76,76
2020-09-17 06:08:21.0695,172.8,131,76,75.81,-35.9,20.32,64,28.1,28.3,0,76,76
2020-09-17 06:08:21.3223,172.8,131,76,75.81,-36,20.32,3,775,-23.6,23,76,76
2020-09-17 06:08:21.5751,172.8,131,76,75.81,-36,20.33,4,774.7,-23.1,23,76,76
2020-09-17 06:08:21.8276,172.8,131,76,75.81,-36,20.32,65,-18610,-18600,0,76,76
2020-09-17 06:08:22.0778,172.8,131,76,75.81,-36,20.32,66,4760,4760,0,76,76
2020-09-17 06:08:22.3281,172.8,131,76,75.81,-36,20.32,1,775,-23.6,24,76,76
2020-09-17 06:08:22.5783,172.8,130.9,76,75.75,-36,20.33,2,774.7,-23.1,24,76,76
2020-09-17 06:08:22.8285,172.8,130.9,76,75.75,-35.9,20.32,65,-18670,-18550,0,76,76
2020-09-17 06:08:23.0807,172.8,130.9,76,75.75,-35.9,20.32,51,3.96,3.94,0,76,76
2020-09-17 06:08:23.3335,172.8,130.9,76,75.75,-36,20.32,63,50,50,0,76,76
2020-09-17 06:08:23.5863,172.8,130.9,76,75.75,-35.9,20.32,67,27.5,27.5,0,76,76
2020-09-17 06:08:23.8392,172.8,130.9,76,75.75,-35.9,20.32,52,3.96,3.94,0,76,76
2020-09-17 06:08:24.0920,172.8,130.9,76,75.75,-36,20.33,6,-18620,27.5,3.9,76,76
2020-09-17 06:08:24.3449,172.8,130.9,76,75.75,-36,20.32,7,-18610,27.5,4,76,76
2020-09-17 06:08:24.5977,172.8,130.9,76,75.75,-36,20.33,1,775,-23.6,24,76,76
2020-09-17 06:08:24.8506,172.8,130.9,76,75.75,-35.9,20.32,2,774.6,-23.1,24,76,76
2020-09-17 06:08:25.0981,172.8,130.9,76,75.75,-36,20.32,61,776.4,768.9,0,76,76
2020-09-17 06:08:25.3456,172.8,130.9,76,75.75,-36,20.32,62,425,425,0,76,76
2020-09-17 06:08:25.5931,172.8,130.9,76,75.75,-35.9,20.32,64,28,28.4,0,76,76
2020-09-17 06:08:25.8407,172.8,130.9,76,75.75,-35.9,20.32,3,774.9,-23.4,23,76,76
2020-09-17 06:08:26.0882,172.8,130.9,76,75.75,-36,20.32,4,774.6,-23.1,23,76,76
2020-09-17 06:08:26.3357,172.8,130.9,76,75.75,-36,20.32,65,-18670,-18560,0,76,76
2020-09-17 06:08:26.5833,172.8,130.9,76,75.75,-36,20.32,66,4760,4760,0,76,76
2020-09-17 06:08:26.8309,172.8,130.9,76,75.75,-36,20.32,1,774.9,-23.4,24,76,76
2020-09-17 06:08:27.0798,172.8,130.9,76,75.75,-36,20.32,2,774.6,-23.1,24,76,76
2020-09-17 06:08:27.3326,172.8,130.9,76,75.75,-36,20.33,65,-18610,-18610,0,76,76
2020-09-17 06:08:27.5854,172.8,130.9,76,75.75,-36,20.33,51,3.96,3.94,0,76,76
2020-09-17 06:08:27.8382,172.8,130.9,76,75.75,-36,20.32,63,50,50,0,76,76
2020-09-17 06:08:28.0909,172.8,130.9,76,75.75,-36,20.32,67,27.5,27.5,0,76,76
2020-09-17 06:08:28.3432,172.8,130.9,76,75.75,-35.9,20.32,52,3.96,3.94,0,76,76
2020-09-17 06:08:28.5955,172.8,130.9,76,75.75,-35.9,20.33,6,-18620,27.5,3.9,76,76
2020-09-17 06:08:28.8478,172.8,130.9,76,75.75,-35.9,20.33,7,-18610,27.5,4,76,76
2020-09-17 06:08:29.1001,172.8,130.9,76,75.75,-36,20.32,1,774.9,-23.4,24,76,76
2020-09-17 06:08:29.3500,172.8,130.9,76,75.75,-35.9,20.32,2,774.6,-23.1,24,76,76
2020-09-17 06:08:29.5977,172.8,130.9,76,75.75,-36,20.33,61,776.4,768.9,0,76,76
2020-09-17 06:08:29.8453,172.8,130.9,76,75.75,-36.1,20.32,62,425,425,0,76,76
2020-09-17 06:08:30.0929,172.8,130.9,76,75.75,-36,20.32,64,28,28.3,0,76,76
2020-09-17 06:08:30.3433,172.8,130.9,76,75.75,-35.9,20.32,3,774.9,-23.4,23,76,76
2020-09-17 06:08:30.5960,172.8,130.9,76,75.75,-35.9,20.32,4,774.6,-23.1,23,76,76
2020-09-17 06:08:30.8487,172.8,130.9,76,75.75,-36,20.32,65,-18620,-18610,0,76,76
2020-09-17 06:08:31.1014,172.8,130.9,76,75.75,-35.9,20.33,66,4770,4770,0,76,76
2020-09-17 06:08:31.3536,172.8,130.9,76,75.75,-35.9,20.33,1,774.9,-23.4,24,76,76
2020-09-17 06:08:31.6052,172.8,130.9,76,75.75,-35.9,20.32,2,774.6,-23.1,24,76,76
2020-09-17 06:08:31.8569,172.8,130.9,76,75.75,-36,20.33,65,-18620,-18620,0,76,76
2020-09-17 06:08:32.1086,172.8,130.9,76,75.75,-36,20.32,51,3.96,3.94,0,76,76
2020-09-17 06:08:32.3581,172.8,130.9,76,75.75,-36,20.32,63,50,50,0,76,76
2020-09-17 06:08:32.6056,172.8,130.9,76,75.75,-36.1,20.33,67,27.5,27.5,0,76,76
2020-09-17 06:08:32.8532,172.8,130.9,76,75.75,-36,20.32,52,3.96,3.94,0,76,76
2020-09-17 06:08:33.1008,172.8,130.9,76,75.75,-36,20.32,6,-18610,27.5,3.9,76,76
2020-09-17 06:08:33.3488,172.8,130.9,76,75.75,-36,20.32,7,-18610,27.5,4,76,76
2020-09-17 06:08:33.5996,172.8,130.9,76,75.75,-36,20.32,1,774.8,-23.4,24,76,76
2020-09-17 06:08:33.8504,172.8,130.9,76,75.75,-36,20.32,2,774.6,-23.1,24,76,76
2020-09-17 06:08:34.1012,172.8,130.9,76,75.75,-35.9,20.32,61,776.3,768.8,0,76,76
2020-09-17 06:08:34.3520,172.8,130.9,76,75.75,-36,20.34,62,425,425,0,76,76
2020-09-17 06:08:34.6028,172.8,130.9,76,75.75,-36.1,20.33,64,28,28.4,0,76,76
2020-09-17 06:08:34.8535,172.8,130.9,76,75.75,-36,20.33,3,774.8,-23.4,23,76,76
2020-09-17 06:08:35.1043,172.8,130.9,76,75.75,-35.9,20.32,4,774.6,-23.1,23,76,76
2020-09-17 06:08:35.3551,172.8,130.9,76,75.75,-36,20.33,65,-18620,-18620,0,76,76
2020-09-17 06:08:35.6058,172.8,130.9,76,75.75,-36,20.33,66,4780,4780,0,76,76
2020-09-17 06:08:35.8537,172.8,130.9,76,75.75,-35.9,20.32,1,774.8,-23.4,24,76,76
2020-09-17 06:08:36.1013,172.8,130.9,76,75.75,-35.9,20.33,2,774.6,-23.1,24,76,76
2020-09-17 06:08:36.3488,172.8,130.9,76,75.75,-36,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:08:36.5964,172.8,130.9,76,75.75,-36,20.31,51,3.96,3.94,0,76,76
2020-09-17 06:08:36.8440,172.8,130.9,76,75.75,-35.9,20.32,63,50,50,0,76,76
2020-09-17 06:08:37.0915,172.8,130.9,76,75.75,-36,20.32,67,27.5,27.5,0,76,76
2020-09-17 06:08:37.3391,172.8,130.9,76,75.75,-36.1,20.33,52,3.96,3.94,0,76,76
2020-09-17 06:08:37.5866,172.8,130.9,76,75.75,-36,20.33,6,-18620,27.5,3.9,76,76
2020-09-17 06:08:37.8342,172.8,130.9,76,75.75,-35.9,20.32,7,-18620,27.5,4,76,76
2020-09-17 06:08:38.0817,172.8,130.9,76,75.75,-36,20.34,1,774.8,-23.4,24,76,76
2020-09-17 06:08:38.3292,172.8,130.9,76,75.75,-36,20.33,2,774.6,-23.1,24,76,76
2020-09-17 06:08:38.5767,172.8,130.9,76,75.75,-36,20.31,61,776.2,768.7,0,76,76
2020-09-17 06:08:38.8243,172.8,130.9,76,75.75,-35.9,20.32,62,425,425,0,76,76
2020-09-17 06:08:39.0718,172.8,130.9,76,75.75,-36,20.32,64,28,28.4,0,76,76
2020-09-17 06:08:39.3193,172.8,130.9,76,75.75,-36,20.32,3,774.7,-23.4,23,76,76
2020-09-17 06:08:39.5668,172.8,130.9,76,75.75,-36,20.32,4,774.4,-23.1,23,76,76
2020-09-17 06:08:39.8143,172.8,130.9,76,75.75,-36,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:08:40.0656,172.8,130.9,76,75.75,-36,20.32,66,4790,4790,0,76,76
2020-09-17 06:08:40.3183,172.8,130.9,76,75.75,-36.1,20.32,1,774.7,-23.4,24,76,76
2020-09-17 06:08:40.5710,172.8,130.9,76,75.75,-36,20.33,2,774.4,-23.1,24,76,76
2020-09-17 06:08:40.8237,172.8,130.9,76,75.75,-35.9,20.33,65,-18620,-18610,0,76,76
2020-09-17 06:08:41.0764,172.8,130.9,76,75.75,-36,20.32,51,3.96,3.94,0,76,76
2020-09-17 06:08:41.3291,172.8,130.9,76,75.75,-36,20.33,63,50,50,0,76,76
2020-09-17 06:08:41.5818,172.8,130.9,76,75.75,-35.9,20.33,67,27.5,27.5,0,76,76
2020-09-17 06:08:41.8345,172.8,130.9,76,75.75,-35.9,20.33,52,3.96,3.94,0,76,76
2020-09-17 06:08:42.0842,172.8,130.9,76,75.75,-36,20.32,6,-18620,27.5,3.9,76,76
2020-09-17 06:08:42.3326,172.8,130.9,76,75.75,-36,20.33,7,-18610,27.5,4,76,76
2020-09-17 06:08:42.5811,172.8,130.9,76,75.75,-35.9,20.32,1,774.7,-23.4,24,76,76
2020-09-17 06:08:42.8296,172.8,130.9,76,75.75,-36,20.32,2,774.4,-23.1,24,76,76
2020-09-17 06:08:43.0777,172.8,130.9,76,75.75,-36,20.32,61,776.2,768.7,0,76,76
2020-09-17 06:08:43.3253,172.8,130.9,76,75.75,-36,20.32,62,425,425,0,76,76
2020-09-17 06:08:43.5728,172.8,130.9,76,75.75,-35.9,20.32,64,28,28.3,0,76,76
2020-09-17 06:08:43.8203,172.8,130.9,76,75.75,-36,20.32,3,774.7,-23.4,23,76,76
2020-09-17 06:08:44.0679,172.8,130.9,76,75.75,-36,20.33,4,774.4,-23.1,23,76,76
2020-09-17 06:08:44.3154,172.8,130.9,76,75.75,-36,20.33,65,-18620,-18620,0,76,76
2020-09-17 06:08:44.5629,172.8,130.8,76,75.69,-35.9,20.33,66,4790,4790,0,76,76
2020-09-17 06:08:44.8104,172.8,130.8,76,75.69,-36,20.32,1,774.7,-23.4,24,76,76
2020-09-17 06:08:45.0587,172.8,130.8,76,75.69,-36,20.32,2,774.4,-23.1,24,76,76
2020-09-17 06:08:45.3094,172.8,130.8,76,75.69,-36,20.33,65,-18630,-18620,0,76,76
2020-09-17 06:08:45.5600,172.8,130.8,76,75.69,-36,20.34,51,3.96,3.94,0,76,76
2020-09-17 06:08:45.8107,172.8,130.8,76,75.69,-36,20.32,63,50,50,0,76,76
2020-09-17 06:08:46.0613,172.8,130.8,76,75.69,-36,20.32,67,27.5,27.4,0,76,76
2020-09-17 06:08:46.3120,172.8,130.8,76,75.69,-35.9,20.32,52,3.96,3.94,0,76,76
2020-09-17 06:08:46.5625,172.8,130.8,76,75.69,-36,20.29,6,-18620,27.5,3.9,76,76
2020-09-17 06:08:46.8131,172.8,130.8,76,75.69,-36,20.31,7,-18620,27.4,4,76,76
2020-09-17 06:08:47.0636,172.8,130.8,76,75.69,-35.9,20.32,1,774.5,-23.4,24,76,76
2020-09-17 06:08:47.3152,172.8,130.8,76,75.69,-35.9,20.32,2,774.3,-23.1,24,76,76
2020-09-17 06:08:47.5678,172.8,130.8,76,75.69,-36.1,20.33,61,776.1,768.6,0,76,76
2020-09-17 06:08:47.8204,172.8,130.8,76,75.69,-36.1,20.33,62,425,425,0,76,76
2020-09-17 06:08:48.0730,172.8,130.8,76,75.69,-36,20.36,64,28,28.4,0,76,76
2020-09-17 06:08:48.3230,172.8,130.8,76,75.69,-36,20.32,3,774.5,-23.4,23,76,76
2020-09-17 06:08:48.5705,172.8,130.8,76,75.69,-36,20.33,4,774.3,-23.1,23,76,76
2020-09-17 06:08:48.8180,172.8,130.8,76,75.69,-36,20.33,65,-18620,-18620,0,76,76
2020-09-17 06:08:49.0655,172.8,130.8,76,75.69,-35.9,20.33,66,4790,4790,0,76,76
2020-09-17 06:08:49.3131,172.8,130.8,76,75.69,-35.9,20.3,1,774.5,-23.4,24,76,76
2020-09-17 06:08:49.5610,172.8,130.8,76,75.69,-36,20.32,2,774.3,-23.1,24,76,76
2020-09-17 06:08:49.8088,172.8,130.8,76,75.69,-36,20.33,65,-18630,-18630,0,76,76
2020-09-17 06:08:50.0567,172.8,130.8,76,75.69,-35.9,20.32,51,3.96,3.94,0,76,76
2020-09-17 06:08:50.3046,172.8,130.8,76,75.69,-36,20.33,63,50,50,0,76,76
2020-09-17 06:08:50.5554,172.8,130.8,76,75.69,-36,20.32,67,27.5,27.4,0,76,76
2020-09-17 06:08:50.8076,172.8,130.8,76,75.69,-36.1,20.33,52,3.96,3.94,0,76,76
2020-09-17 06:08:51.0597,172.8,130.8,76,75.69,-36,20.32,6,-18630,27.5,3.9,76,76
2020-09-17 06:08:51.3118,172.8,130.8,76,75.69,-36,20.32,7,-18620,27.4,4,76,76
2020-09-17 06:08:51.5643,172.8,130.8,76,75.69,-36,20.32,1,774.5,-23.4,24,76,76
2020-09-17 06:08:51.8170,172.8,130.8,76,75.69,-36,20.31,2,774.3,-23.1,24,76,76
2020-09-17 06:08:52.0697,172.8,130.8,76,75.69,-36,20.32,61,775.9,768.4,0,76,76
2020-09-17 06:08:52.3224,172.8,130.8,76,75.69,-36,20.33,62,425,425,0,76,76
2020-09-17 06:08:52.5714,172.8,130.8,76,75.69,-36,20.32,64,28.1,28.4,0,76,76
2020-09-17 06:08:52.8190,172.8,130.8,76,75.69,-36,20.32,3,774.5,-23.4,23,76,76
2020-09-17 06:08:53.0665,172.8,130.8,76,75.69,-36,20.36,4,774.3,-23.1,23,76,76
2020-09-17 06:08:53.3140,172.8,130.8,76,75.69,-36.1,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:08:53.5629,172.8,130.8,76,75.69,-36.1,20.32,66,4790,4790,0,76,76
2020-09-17 06:08:53.8147,172.8,130.8,76,75.69,-36,20.32,1,774.5,-23.4,24,76,76
2020-09-17 06:08:54.0665,172.8,130.8,76,75.69,-35.9,20.32,2,774.3,-23.1,24,76,76
2020-09-17 06:08:54.3183,172.8,130.8,76,75.69,-36,20.34,65,-18620,-18620,0,76,76
2020-09-17 06:08:54.5703,172.8,130.8,76,75.69,-35.9,20.32,51,3.96,3.94,0,76,76
2020-09-17 06:08:54.8229,172.8,130.8,76,75.69,-35.9,20.33,63,50,50,0,76,76
2020-09-17 06:08:55.0755,172.8,130.8,76,75.69,-36,20.33,67,27.5,27.4,0,76,76
2020-09-17 06:08:55.3281,172.8,130.8,76,75.69,-36,20.32,52,3.96,3.94,0,76,76
2020-09-17 06:08:55.5792,172.8,130.8,76,75.69,-36,20.36,6,-18620,27.5,3.9,76,76
2020-09-17 06:08:55.8267,172.8,130.8,76,75.69,-36,20.33,7,-18620,27.4,4,76,76
2020-09-17 06:08:56.0743,172.8,130.8,76,75.69,-36,20.32,1,774.5,-23.4,24,76,76
2020-09-17 06:08:56.3218,172.8,130.8,76,75.69,-35.9,20.33,2,774.3,-23.1,24,76,76
2020-09-17 06:08:56.5694,172.8,130.8,76,75.69,-35.9,20.32,61,775.9,768.4,0,76,76
2020-09-17 06:08:56.8186,172.8,130.7,76,75.64,-36,20.32,62,425,425,0,76,76
2020-09-17 06:08:57.0680,172.8,130.7,76,75.64,-36,20.33,64,28,28.3,0,76,76
2020-09-17 06:08:57.3173,172.8,130.7,76,75.64,-36,20.32,3,774.5,-23.4,23,76,76
2020-09-17 06:08:57.5667,172.8,130.7,76,75.64,-36,20.32,4,774.3,-23.1,23,76,76
2020-09-17 06:08:57.8178,172.8,130.7,76,75.64,-36,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:08:58.0705,172.8,130.7,76,75.64,-36.1,20.32,66,4790,4790,0,76,76
2020-09-17 06:08:58.3231,172.8,130.7,76,75.64,-36,20.33,1,774.5,-23.4,24,76,76
2020-09-17 06:08:58.5758,172.8,130.7,76,75.64,-36,20.32,2,774.3,-23.1,24,76,76
2020-09-17 06:08:58.8282,172.8,130.7,76,75.64,-36,20.33,65,-18620,-18620,0,76,76
2020-09-17 06:08:59.0804,172.8,130.7,76,75.64,-36,20.32,51,3.96,3.94,0,76,76
2020-09-17 06:08:59.3327,172.8,130.7,76,75.64,-35.9,20.33,63,50,50,0,76,76
2020-09-17 06:08:59.5849,172.8,130.7,76,75.64,-35.9,20.33,67,27.5,27.4,0,76,76
2020-09-17 06:08:59.8368,172.8,130.7,76,75.64,-36,20.32,52,3.96,3.94,0,76,76
2020-09-17 06:09:00.0865,172.8,130.7,76,75.64,-36,20.32,6,-18630,27.5,3.9,76,76
2020-09-17 06:09:00.3361,172.8,130.7,76,75.64,-35.9,20.33,7,-18620,27.4,4,76,76
2020-09-17 06:09:00.5858,172.8,130.7,76,75.64,-36,20.33,1,774.5,-23.4,24,76,76
2020-09-17 06:09:00.8355,172.8,130.6,76,75.58,-36.1,20.32,2,774.3,-23.1,24,76,76
2020-09-17 06:09:01.0863,172.8,130.6,76,75.58,-36,20.33,61,775.8,768.4,0,76,76
2020-09-17 06:09:01.3375,172.8,130.6,76,75.58,-36,20.33,62,425,425,0,76,76
2020-09-17 06:09:01.5888,172.8,130.6,76,75.58,-36,20.32,64,28,28.3,0,76,76
2020-09-17 06:09:01.8400,172.8,130.6,76,75.58,-36,20.32,3,774.4,-23.4,23,76,76
2020-09-17 06:09:02.0888,172.8,130.6,76,75.58,-35.9,20.32,4,774.2,-23.1,23,76,76
2020-09-17 06:09:02.3367,172.8,130.6,76,75.58,-35.9,20.33,65,-18630,-18630,0,76,76
2020-09-17 06:09:02.5846,172.8,130.6,76,75.58,-36,20.33,66,4770,4770,0,76,76
2020-09-17 06:09:02.8324,172.8,130.6,76,75.58,-36,20.33,1,774.4,-23.4,24,76,76
2020-09-17 06:09:03.0801,172.8,130.6,76,75.58,-36,20.33,2,774.2,-23.1,24,76,76
2020-09-17 06:09:03.3276,172.8,130.6,76,75.58,-36.1,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:09:03.5752,172.8,130.6,76,75.58,-36.1,20.33,51,3.96,3.94,0,76,76
2020-09-17 06:09:03.8227,172.8,130.6,76,75.58,-36,20.32,63,50,50,0,76,76
2020-09-17 06:09:04.0704,172.8,130.6,76,75.58,-36,20.32,67,27.5,27.4,0,76,76
2020-09-17 06:09:04.3184,172.8,130.6,76,75.58,-36,20.34,52,3.96,3.94,0,76,76
2020-09-17 06:09:04.5664,172.8,130.5,76,75.52,-36,20.33,6,-18620,27.5,3.9,76,76
2020-09-17 06:09:04.8144,172.8,130.5,76,75.52,-35.9,20.33,7,-18620,27.4,4,76,76
2020-09-17 06:09:05.0638,172.8,130.5,76,75.52,-35.9,20.32,1,774.4,-23.4,24,76,76
2020-09-17 06:09:05.3165,172.8,130.5,76,75.52,-36,20.32,2,774.2,-23.1,24,76,76
2020-09-17 06:09:05.5693,172.8,130.5,76,75.52,-36,20.31,61,775.8,768.4,0,76,76
2020-09-17 06:09:05.8220,172.8,130.5,76,75.52,-36,20.32,62,425,425,0,76,76
2020-09-17 06:09:06.0747,172.8,130.5,76,75.52,-36,20.33,64,28,28.4,0,76,76
2020-09-17 06:09:06.3274,172.8,130.5,76,75.52,-36,20.32,3,774.4,-23.4,23,76,76
2020-09-17 06:09:06.5800,172.8,130.5,76,75.52,-35.9,20.32,4,774.2,-23.1,23,76,76
2020-09-17 06:09:06.8327,172.8,130.5,76,75.52,-35.9,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:09:07.0853,172.8,130.5,76,75.52,-36,20.33,66,4770,4770,0,76,76
2020-09-17 06:09:07.3379,172.8,130.5,76,75.52,-35.9,20.33,1,774.4,-23.4,24,76,76
2020-09-17 06:09:07.5906,172.8,130.5,76,75.52,-35.9,20.33,2,774.2,-23.1,24,76,76
2020-09-17 06:09:07.8432,172.8,130.5,76,75.52,-36,20.32,65,-18630,-18630,0,76,76
2020-09-17 06:09:08.0959,172.8,130.5,76,75.52,-36.1,20.32,51,3.96,3.94,0,76,76
2020-09-17 06:09:08.3472,172.8,130.5,76,75.52,-36,20.32,63,50,50,0,76,76
2020-09-17 06:09:08.5973,172.8,130.5,76,75.52,-36,20.33,67,27.5,27.4,0,76,76
2020-09-17 06:09:08.8474,172.8,130.5,76,75.52,-36,20.33,52,3.96,3.94,0,76,76
2020-09-17 06:09:09.0974,172.8,130.5,76,75.52,-36,20.33,6,-18630,27.5,3.9,76,76
2020-09-17 06:09:09.3486,172.8,130.5,76,75.52,-35.9,20.33,7,-18620,27.4,4,76,76
2020-09-17 06:09:09.6007,172.8,130.5,76,75.52,-36,20.32,1,774.3,-23.4,24,76,76
2020-09-17 06:09:09.8528,172.8,130.5,76,75.52,-36,20.33,2,774,-23.1,24,76,76
2020-09-17 06:09:10.1049,172.8,130.5,76,75.52,-36,20.33,61,775.7,768.3,0,76,76
2020-09-17 06:09:10.3565,172.8,130.5,76,75.52,-35.9,20.32,62,425,425,0,76,76
2020-09-17 06:09:10.6041,172.8,130.5,76,75.52,-36,20.32,64,28,28.4,0,76,76
2020-09-17 06:09:10.8517,172.8,130.5,76,75.52,-36.1,20.34,3,774.3,-23.4,23,76,76
2020-09-17 06:09:11.0993,172.8,130.5,76,75.52,-36.1,20.32,4,774,-23.1,23,76,76
2020-09-17 06:09:11.3469,172.8,130.5,76,75.52,-36,20.32,65,-18630,-18630,0,76,76
2020-09-17 06:09:11.5945,172.8,130.5,76,75.52,-36,20.32,66,4770,4770,0,76,76
2020-09-17 06:09:11.8420,172.8,130.5,76,75.52,-36,20.32,1,774.3,-23.4,24,76,76
2020-09-17 06:09:12.0896,172.8,130.5,76,75.52,-35.9,20.32,2,774,-23.1,24,76,76
2020-09-17 06:09:12.3371,172.8,130.5,76,75.52,-35.9,20.33,65,-18620,-18620,0,76,76
2020-09-17 06:09:12.5847,172.8,130.5,76,75.52,-36,20.33,51,3.96,3.94,0,76,76
2020-09-17 06:09:12.8323,172.8,130.5,76,75.52,-36,20.32,63,50,50,0,76,76
2020-09-17 06:09:13.0799,172.8,130.5,76,75.52,-35.9,20.32,67,27.5,27.4,0,76,76
2020-09-17 06:09:13.3275,172.8,130.5,76,75.52,-36,20.33,52,3.96,3.94,0,76,76
2020-09-17 06:09:13.5751,172.8,130.5,76,75.52,-36.1,20.33,6,-18620,27.5,3.9,76,76
2020-09-17 06:09:13.8229,172.8,130.5,76,75.52,-36.1,20.33,7,-18620,27.4,4,76,76
2020-09-17 06:09:14.0707,172.8,130.5,76,75.52,-35.9,20.32,1,774.3,-23.4,24,76,76
2020-09-17 06:09:14.3186,172.8,130.5,76,75.52,-36,20.32,2,774,-23.1,24,76,76
2020-09-17 06:09:14.5678,172.8,130.5,76,75.52,-36,20.32,61,775.7,768.2,0,76,76
2020-09-17 06:09:14.8204,172.8,130.5,76,75.52,-36,20.33,62,425,425,0,76,76
2020-09-17 06:09:15.0731,172.8,130.5,76,75.52,-35.9,20.33,64,28.1,28.4,0,76,76
2020-09-17 06:09:15.3257,172.8,130.5,76,75.52,-36,20.33,3,774.3,-23.4,23,76,76
2020-09-17 06:09:15.5781,172.8,130.5,76,75.52,-36,20.32,4,773.9,-23.1,23,76,76
2020-09-17 06:09:15.8297,172.8,130.5,76,75.52,-36,20.33,65,-18620,-18620,0,76,76
2020-09-17 06:09:16.0813,172.8,130.5,76,75.52,-36,20.32,66,4770,4770,0,76,76
2020-09-17 06:09:16.3329,172.8,130.5,76,75.52,-36.1,20.32,1,774,-23.4,24,76,76
2020-09-17 06:09:16.5845,172.8,130.5,76,75.52,-36,20.32,2,773.9,-23.1,24,76,76
2020-09-17 06:09:16.8371,172.8,130.5,76,75.52,-35.9,20.32,65,-18620,-18630,0,76,76
2020-09-17 06:09:17.0897,172.8,130.5,76,75.52,-36,20.32,51,3.95,3.94,0,76,76
2020-09-17 06:09:17.3424,172.8,130.5,76,75.52,-36,20.32,63,50,50,0,76,76
2020-09-17 06:09:17.5951,172.8,130.5,76,75.52,-36,20.33,67,27.5,27.4,0,76,76
2020-09-17 06:09:17.8431,172.8,130.5,76,75.52,-35.9,20.32,52,3.96,3.93,0,76,76
2020-09-17 06:09:18.0907,172.8,130.5,76,75.52,-35.9,20.32,6,-18620,27.5,3.9,76,76
2020-09-17 06:09:18.3383,172.8,130.5,76,75.52,-36,20.33,7,-18620,27.4,4,76,76
2020-09-17 06:09:18.5859,172.8,130.5,76,75.52,-36,20.33,1,774,-23.4,24,76,76
2020-09-17 06:09:18.8335,172.8,130.5,76,75.52,-36,20.32,2,773.9,-23.1,24,76,76
