Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 06:09:19.0810,172.8,130.5,76,75.52,-36,20.33,61,775.6,768.1,0,76,76
2020-09-17 06:09:19.3285,172.8,130.5,76,75.52,-36,20.33,62,425,425,0,76,76
2020-09-17 06:09:19.5761,172.8,130.5,76,75.52,-35.9,20.32,64,28,28.4,0,76,76
2020-09-17 06:09:19.8236,172.8,130.5,76,75.52,-36,20.32,3,774,-23.4,23,76,76
2020-09-17 06:09:20.0711,172.8,130.5,76,75.52,-36,20.32,4,773.9,-23.1,23,76,76
2020-09-17 06:09:20.3186,172.8,130.5,76,75.52,-35.9,20.33,65,-18620,-18620,0,76,76
2020-09-17 06:09:20.5662,172.8,130.5,76,75.52,-35.9,20.34,66,4770,4770,0,76,76
2020-09-17 06:09:20.8159,172.8,130.5,76,75.52,-36,20.32,1,774,-23.4,24,76,76
2020-09-17 06:09:21.0686,172.8,130.5,76,75.52,-36.1,20.32,2,773.9,-23.1,24,76,76
2020-09-17 06:09:21.3213,172.8,130.5,76,75.52,-36,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:09:21.5740,172.8,130.5,76,75.52,-36,20.32,51,3.95,3.94,0,76,76
2020-09-17 06:09:21.8246,172.8,130.5,76,75.52,-36,20.33,63,50,50,0,76,76
2020-09-17 06:09:22.0721,172.8,130.5,76,75.52,-36,20.32,67,27.5,27.4,0,76,76
2020-09-17 06:09:22.3196,172.8,130.5,76,75.52,-36,20.32,52,3.96,3.93,0,76,76
2020-09-17 06:09:22.5671,172.8,130.5,76,75.52,-35.9,20.32,6,-18620,27.5,3.9,76,76
2020-09-17 06:09:22.8153,172.8,130.5,76,75.52,-36,20.33,7,-18620,27.4,4,76,76
2020-09-17 06:09:23.0679,172.8,130.5,76,75.52,-36,20.33,1,774.1,-23.6,24,76,76
2020-09-17 06:09:23.3206,172.8,130.5,76,75.52,-35.9,20.32,2,773.7,-23.1,24,76,76
2020-09-17 06:09:23.5732,172.8,130.5,76,75.52,-35.9,20.32,61,775.6,768.1,0,76,76
2020-09-17 06:09:23.8255,172.8,130.5,76,75.52,-36.1,20.32,62,425,425,0,76,76
2020-09-17 06:09:24.0739,172.8,130.5,76,75.52,-36,20.33,64,28,28.3,0,76,76
2020-09-17 06:09:24.3222,172.8,130.5,76,75.52,-36,20.33,3,774.1,-23.6,23,76,76
2020-09-17 06:09:24.5706,172.8,130.5,76,75.52,-36,20.33,4,773.7,-23.1,23,76,76
2020-09-17 06:09:24.8190,172.8,130.5,76,75.52,-36,20.32,65,-18630,-18630,0,76,76
2020-09-17 06:09:25.0676,172.8,130.5,76,75.52,-35.9,20.32,66,4780,4780,0,76,76
2020-09-17 06:09:25.3167,172.8,130.5,76,75.52,-35.9,20.32,1,774.1,-23.6,24,76,76
2020-09-17 06:09:25.5659,172.8,130.4,76,75.46,-36,20.3,2,773.7,-23.1,24,76,76
2020-09-17 06:09:25.8150,172.8,130.4,76,75.46,-36,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:09:26.0653,172.8,130.4,76,75.46,-35.9,20.31,51,3.95,3.94,0,76,76
2020-09-17 06:09:26.3180,172.8,130.4,76,75.46,-36,20.32,63,50,50,0,76,76
2020-09-17 06:09:26.5708,172.8,130.4,76,75.46,-36.1,20.32,67,27.5,27.4,0,76,76
2020-09-17 06:09:26.8236,172.8,130.4,76,75.46,-35.9,20.33,52,3.96,3.93,0,76,76
2020-09-17 06:09:27.0764,172.8,130.4,76,75.46,-36,20.32,6,-18620,27.5,3.9,76,76
2020-09-17 06:09:27.3248,172.8,130.4,76,75.46,-36,20.46,7,-18620,27.4,4,76,76
2020-09-17 06:09:27.5733,172.8,130.4,76,75.46,-36,20.32,1,774.1,-23.6,24,76,76
2020-09-17 06:09:27.8217,172.8,130.4,76,75.46,-35.9,20.33,2,773.7,-23.1,24,76,76
2020-09-17 06:09:28.0702,172.8,130.4,76,75.46,-35.9,20.33,61,775.4,767.9,0,76,76
2020-09-17 06:09:28.3198,172.8,130.4,76,75.46,-36,20.33,62,425,425,0,76,76
2020-09-17 06:09:28.5694,172.8,130.4,76,75.46,-36,20.32,64,28,28.4,0,76,76
2020-09-17 06:09:28.8190,172.8,130.4,76,75.46,-36,20.32,3,774.1,-23.6,23,76,76
2020-09-17 06:09:29.0686,172.8,130.4,76,75.46,-36.1,20.32,4,773.7,-23.1,23,76,76
2020-09-17 06:09:29.3210,172.8,130.4,76,75.46,-36.1,20.33,65,-18620,-18630,0,76,76
2020-09-17 06:09:29.5736,172.8,130.4,76,75.46,-36,20.32,66,4780,4780,0,76,76
2020-09-17 06:09:29.8262,172.8,130.4,76,75.46,-35.9,20.32,1,774.1,-23.6,24,76,76
2020-09-17 06:09:30.0789,172.8,130.4,76,75.46,-36,20.33,2,773.7,-23.1,24,76,76
2020-09-17 06:09:30.3288,172.8,130.4,76,75.46,-36,20.32,65,-18630,-18620,0,76,76
2020-09-17 06:09:30.5764,172.8,130.4,76,75.46,-35.9,20.33,51,3.95,3.94,0,76,76
2020-09-17 06:09:30.8239,172.8,130.4,76,75.46,-35.9,20.33,63,50,50,0,76,76
2020-09-17 06:09:31.0715,172.8,130.4,76,75.46,-36,20.33,67,27.5,27.4,0,76,76
2020-09-17 06:09:31.3196,172.8,130.4,76,75.46,-36,20.32,52,3.96,3.93,0,76,76
2020-09-17 06:09:31.5723,172.8,130.4,76,75.46,-36,20.33,6,-18620,27.5,3.9,76,76
2020-09-17 06:09:31.8250,172.8,130.4,76,75.46,-36,20.32,7,-18620,27.4,4,76,76
2020-09-17 06:09:32.0777,172.8,130.4,76,75.46,-36,20.32,1,773.8,-23.6,24,76,76
2020-09-17 06:09:32.3300,172.8,130.4,76,75.46,-36.1,20.32,2,773.7,-23.1,24,76,76
2020-09-17 06:09:32.5775,172.8,130.4,76,75.46,-35.9,20.33,61,775.3,767.9,0,76,76
2020-09-17 06:09:32.8250,172.8,130.4,76,75.46,-36,20.33,62,425,425,0,76,76
2020-09-17 06:09:33.0726,172.8,130.4,76,75.46,-36,20.32,64,28,28.4,0,76,76
2020-09-17 06:09:33.3201,172.8,130.4,76,75.46,-36,20.32,3,773.8,-23.6,23,76,76
2020-09-17 06:09:33.5713,172.8,130.4,76,75.46,-35.9,20.32,4,773.7,-23.1,23,76,76
2020-09-17 06:09:33.8239,172.8,130.4,76,75.46,-36,20.34,65,-18630,-18620,0,76,76
2020-09-17 06:09:34.0765,172.8,130.4,76,75.46,-36,20.33,66,4780,4780,0,76,76
2020-09-17 06:09:34.3291,172.8,130.4,76,75.46,-36,20.32,1,773.8,-23.6,24,76,76
2020-09-17 06:09:34.5783,172.8,130.4,76,75.46,-36,20.32,2,773.7,-23.1,24,76,76
2020-09-17 06:09:34.8258,172.8,130.4,76,75.46,-36.1,20.32,65,-18620,-18620,0,76,76
2020-09-17 06:09:35.0733,172.8,130.4,76,75.46,-36,20.31,51,3.95,3.94,0,76,76
2020-09-17 06:09:35.3208,172.8,130.4,76,75.46,-35.9,20.32,63,50,50,0,76,76
2020-09-17 06:09:35.5684,172.8,130.4,76,75.46,-35.9,20.33,67,27.5,27.4,0,76,76
2020-09-17 06:09:35.8159,172.8,130.4,75.75,75.46,-36,20.33,52,3.96,3.93,0,76,76
2020-09-17 06:09:36.0634,172.8,130.4,75.75,75.46,-36,20.32,6,-18620,27.5,3.9,76,76
2020-09-17 06:09:36.3109,172.8,130.4,75.75,75.46,-35.9,20.32,7,-18620,27.4,4,76,76
2020-09-17 06:09:36.5601,172.8,130.4,75.75,75.46,-35.9,20.32,1,773.8,-23.6,24,76,76
2020-09-17 06:09:36.8127,172.8,130.4,75.75,75.46,-36,20.32,2,773.7,-23.1,24,76,76
2020-09-17 06:09:37.0653,172.8,130.4,75.75,75.46,-36,20.32,61,775.4,767.8,0,76,76
2020-09-17 06:09:37.3179,172.8,130.4,75.75,75.46,-36,20.33,62,425,425,0,76,76
2020-09-17 06:09:37.5692,172.8,130.4,75.75,75.46,-36,20.32,64,28,28.3,0,76,75.5
2020-09-17 06:09:37.8171,172.8,130.4,75.75,75.46,-36,20.33,3,774,-23.6,23,76,75.5
2020-09-17 06:09:38.0651,172.8,130.3,75.75,75.41,-36,20.33,4,773.6,-23.1,23,76,75.5
2020-09-17 06:09:38.3131,172.8,130.3,75.75,75.41,-35.9,20.33,65,-18630,-18610,0,76,75.5
2020-09-17 06:09:38.5626,172.8,130.3,75.75,75.41,-36,20.33,66,4780,4780,0,76,75.5
2020-09-17 06:09:38.8152,172.8,130.3,75.75,75.41,-36,20.33,1,774,-23.6,24,76,75.5
2020-09-17 06:09:39.0679,172.8,130.3,75.75,75.41,-36,20.33,2,773.6,-23.1,24,76,75.5
2020-09-17 06:09:39.3206,172.8,130.3,75.75,75.41,-35.9,20.32,65,-18620,-18610,0,76,75.5
2020-09-17 06:09:39.5728,172.8,130.3,75.75,75.41,-36,20.32,51,3.95,3.94,0,76,75.5
2020-09-17 06:09:39.8242,172.8,130.3,75.75,75.41,-36,20.32,63,50,50,0,76,75.5
2020-09-17 06:09:40.0755,172.8,130.3,75.75,75.41,-36,20.33,67,27.5,27.4,0,76,75.5
2020-09-17 06:09:40.3268,172.8,130.3,75.75,75.41,-36,20.33,52,3.96,3.93,0,76,75.5
2020-09-17 06:09:40.5781,172.8,130.3,75.75,75.41,-36,20.32,6,-18620,27.5,3.9,76,75.5
2020-09-17 06:09:40.8265,172.8,130.3,75.75,75.41,-36,20.32,7,-18610,27.4,4,76,75.5
2020-09-17 06:09:41.0750,172.8,130.3,75.75,75.41,-35.9,20.32,1,774,-23.6,24,76,75.5
2020-09-17 06:09:41.3234,172.8,130.3,75.75,75.41,-35.9,20.33,2,773.6,-23.1,24,76,75.5
2020-09-17 06:09:41.5719,172.8,130.3,75.75,75.41,-36,20.32,61,775.3,767.7,0,76,75.5
2020-09-17 06:09:41.8194,172.8,130.2,75.75,75.35,-35.9,20.32,62,425,425,0,76,75.5
2020-09-17 06:09:42.0669,172.8,130.2,75.75,75.35,-35.9,20.33,64,28.1,28.3,0,76,75.5
2020-09-17 06:09:42.3145,172.8,130.2,75.75,75.35,-36,20.33,3,774,-23.6,23,76,75.5
2020-09-17 06:09:42.5620,172.8,130.2,75.5,75.35,-36,20.32,4,773.6,-23.1,23,76,75.5
2020-09-17 06:09:42.8142,172.8,130.2,75.5,75.35,-36,20.32,65,-18630,-18600,0,76,75.5
2020-09-17 06:09:43.0668,172.8,130.2,75.5,75.35,-36,20.33,66,4780,4780,0,76,75.5
2020-09-17 06:09:43.3195,172.8,130.2,75.5,75.35,-36,20.32,1,774,-23.6,24,76,75.5
2020-09-17 06:09:43.5721,172.8,130.2,75.5,75.35,-36,20.32,2,773.6,-23.1,24,76,75.5
2020-09-17 06:09:43.8203,172.8,130.2,75.5,75.35,-35.9,20.32,65,-18630,-18600,0,76,75.5
2020-09-17 06:09:44.0679,172.8,130.2,75.5,75.35,-35.9,20.31,51,3.95,3.94,0,76,75.5
2020-09-17 06:09:44.3154,172.8,130.2,75.5,75.35,-36,20.33,63,50,50,0,76,75.5
2020-09-17 06:09:44.5629,172.8,130.2,75.5,75.35,-36,20.33,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:09:44.8153,172.8,130.2,75.5,75.35,-35.9,20.32,52,3.96,3.93,0,75.5,75.5
2020-09-17 06:09:45.0681,172.8,130.2,75.5,75.35,-35.9,20.32,6,-18620,27.5,3.9,75.5,75.5
2020-09-17 06:09:45.3209,172.8,130.2,75.5,75.35,-36,20.32,7,-18600,27.4,4,75.5,75.5
2020-09-17 06:09:45.5737,172.8,130.2,75.5,75.35,-36,20.33,1,773.6,-23.6,24,75.5,75.5
2020-09-17 06:09:45.8247,172.8,130.2,75.5,75.35,-36,20.32,2,773.5,-23.1,24,75.5,75.5
2020-09-17 06:09:46.0741,172.8,130.2,75.5,75.35,-36,20.32,61,775.1,767.7,0,75.5,75.5
2020-09-17 06:09:46.3234,172.8,130.2,75.5,75.35,-36,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:09:46.5727,172.8,130.1,75.5,75.29,-36,20.33,64,28,28.3,0,75.5,75.5
2020-09-17 06:09:46.8225,172.8,130.1,75.5,75.29,-35.9,20.32,3,773.6,-23.6,23,75.5,75.5
2020-09-17 06:09:47.0751,172.8,130.1,75.5,75.29,-35.9,20.32,4,773.5,-23.1,23,75.5,75.5
2020-09-17 06:09:47.3277,172.8,130.1,75.5,75.29,-36,20.32,65,-18610,-18590,0,75.5,75.5
2020-09-17 06:09:47.5804,172.8,130.1,75.5,75.29,-35.9,20.33,66,4780,4780,0,75.5,75.5
2020-09-17 06:09:47.8330,172.8,130.1,75.5,75.29,-35.9,20.32,1,773.6,-23.6,24,75.5,75.5
2020-09-17 06:09:48.0806,172.8,130.1,75.5,75.29,-36,20.34,2,773.5,-23.1,24,75.5,75.5
2020-09-17 06:09:48.3281,172.8,130.1,75.5,75.29,-36,20.32,65,-18620,-18600,0,75.5,75.5
2020-09-17 06:09:48.5757,172.8,130.1,75.5,75.29,-35.9,20.34,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:09:48.8233,172.8,130.1,75.5,75.29,-36,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:09:49.0708,172.8,130.1,75.5,75.29,-36,20.32,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:09:49.3183,172.8,130.1,75.5,75.29,-36,20.33,52,3.96,3.93,0,75.5,75.5
2020-09-17 06:09:49.5658,172.8,130.1,75.5,75.29,-35.9,20.33,6,-18620,27.5,3.9,75.5,75.5
2020-09-17 06:09:49.8134,172.8,130.1,75.5,75.29,-35.9,20.32,7,-18600,27.4,4,75.5,75.5
2020-09-17 06:09:50.0618,172.8,130.1,75.5,75.29,-36,20.33,1,773.6,-23.6,24,75.5,75.5
2020-09-17 06:09:50.3120,172.8,130.1,75.5,75.29,-35.9,20.32,2,773.5,-23.1,24,75.5,75.5
2020-09-17 06:09:50.5623,172.8,130.1,75.5,75.29,-35.8,20.32,61,775.1,767.6,0,75.5,75.5
2020-09-17 06:09:50.8126,172.8,130.1,75.5,75.29,-35.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:09:51.0628,172.8,130.1,75.5,75.29,-36,20.32,64,28,28.3,0,75.5,75.5
2020-09-17 06:09:51.3154,172.8,130.1,75.5,75.29,-36,20.32,3,773.6,-23.6,23,75.5,75.5
2020-09-17 06:09:51.5682,172.8,130.1,75.5,75.29,-36,20.32,4,773.5,-23.1,23,75.5,75.5
2020-09-17 06:09:51.8210,172.8,130.1,75.5,75.29,-36,20.32,65,-18610,-18600,0,75.5,75.5
2020-09-17 06:09:52.0738,172.8,130.1,75.5,75.29,-36,20.33,66,4770,4770,0,75.5,75.5
2020-09-17 06:09:52.3266,172.8,130.1,75.5,75.29,-35.9,20.33,1,773.6,-23.6,24,75.5,75.5
2020-09-17 06:09:52.5794,172.8,130.1,75.5,75.29,-35.9,20.33,2,773.4,-23.1,24,75.5,75.5
2020-09-17 06:09:52.8322,172.8,130.1,75.5,75.29,-36,20.33,65,-18610,-18600,0,75.5,75.5
2020-09-17 06:09:53.0850,172.8,130.1,75.5,75.29,-35.9,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:09:53.3378,172.8,130.1,75.5,75.29,-35.9,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:09:53.5906,172.8,130.1,75.5,75.29,-35.9,20.33,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:09:53.8433,172.8,130.1,75.5,75.29,-36,20.32,52,3.96,3.93,0,75.5,75.5
2020-09-17 06:09:54.0961,172.8,130.1,75.5,75.29,-36,20.32,6,-18610,27.5,3.9,75.5,75.5
2020-09-17 06:09:54.3438,172.8,130.1,75.5,75.29,-36,20.32,7,-18600,27.4,4,75.5,75.5
2020-09-17 06:09:54.5914,172.8,130.1,75.5,75.29,-36,20.3,1,773.6,-23.6,24,75.5,75.5
2020-09-17 06:09:54.8389,172.8,130.1,75.5,75.29,-36,20.32,2,773.4,-23.1,24,75.5,75.5
2020-09-17 06:09:55.0865,172.8,130.1,75.5,75.29,-35.9,20.32,61,775.1,767.4,0,75.5,75.5
2020-09-17 06:09:55.3388,172.8,130.1,75.5,75.29,-35.9,20.33,62,425,425,0,75.5,75.5
2020-09-17 06:09:55.5915,172.8,130.1,75.5,75.29,-36,20.32,64,28,28.3,0,75.5,75.5
2020-09-17 06:09:55.8441,172.8,130.1,75.5,75.29,-36,20.33,3,773.6,-23.6,23,75.5,75.5
2020-09-17 06:09:56.0968,172.8,130.1,75.5,75.29,-35.9,20.33,4,773.4,-23.1,23,75.5,75.5
2020-09-17 06:09:56.3468,172.8,130.1,75.5,75.29,-35.9,20.32,65,-18610,-18600,0,75.5,75.5
2020-09-17 06:09:56.5944,172.8,130.1,75.5,75.29,-36,20.33,66,4780,4780,0,75.5,75.5
2020-09-17 06:09:56.8420,172.8,130.1,75.5,75.29,-36,20.33,1,773.6,-23.6,24,75.5,75.5
2020-09-17 06:09:57.0896,172.8,130.1,75.5,75.29,-36,20.32,2,773.4,-23.1,24,75.5,75.5
2020-09-17 06:09:57.3372,172.8,130.1,75.5,75.29,-36,20.33,65,-18610,-18610,0,75.5,75.5
2020-09-17 06:09:57.5847,172.8,130.1,75.5,75.29,-36,20.33,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:09:57.8322,172.8,130.1,75.5,75.29,-35.9,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:09:58.0797,172.8,130.1,75.5,75.29,-35.9,20.33,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:09:58.3300,172.8,130.1,75.5,75.29,-36,20.32,52,3.96,3.93,0,75.5,75.5
2020-09-17 06:09:58.5828,172.8,130.1,75.5,75.29,-36,20.32,6,-18620,27.5,3.9,75.5,75.5
2020-09-17 06:09:58.8355,172.8,130.1,75.5,75.29,-35.9,20.32,7,-18610,27.4,4,75.5,75.5
2020-09-17 06:09:59.0883,172.8,130.1,75.5,75.29,-35.9,20.33,1,773.3,-23.6,24,75.5,75.5
2020-09-17 06:09:59.3384,172.8,130.1,75.5,75.29,-36.1,20.33,2,773.3,-23.1,24,75.5,75.5
2020-09-17 06:09:59.5860,172.8,130.1,75.5,75.29,-36,20.32,61,775,767.5,0,75.5,75.5
2020-09-17 06:09:59.8335,172.8,130.1,75.5,75.29,-36,20.33,62,425,425,0,75.5,75.5
2020-09-17 06:10:00.0810,172.8,130.1,75.5,75.29,-36,20.33,64,28.1,28.4,0,75.5,75.5
2020-09-17 06:10:00.3313,172.8,130.1,75.5,75.29,-36,20.32,3,773.3,-23.6,23,75.5,75.5
2020-09-17 06:10:00.5840,172.8,130.1,75.5,75.29,-36,20.33,4,773.3,-23.1,23,75.5,75.5
2020-09-17 06:10:00.8367,172.8,130.1,75.5,75.29,-35.9,20.32,65,-18610,-18610,0,75.5,75.5
2020-09-17 06:10:01.0893,172.8,130.1,75.5,75.29,-35.9,20.33,66,4770,4770,0,75.5,75.5
2020-09-17 06:10:01.3403,172.8,130.1,75.5,75.29,-36,20.32,1,773.3,-23.6,24,75.5,75.5
2020-09-17 06:10:01.5896,172.8,130.1,75.5,75.29,-35.9,20.33,2,773.3,-23.1,24,75.5,75.5
2020-09-17 06:10:01.8388,172.8,130.1,75.5,75.29,-35.9,20.32,65,-18610,-18610,0,75.5,75.5
2020-09-17 06:10:02.0881,172.8,130.1,75.5,75.29,-36,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:02.3371,172.8,130.1,75.5,75.29,-36.1,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:02.5847,172.8,130.1,75.5,75.29,-36,20.35,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:10:02.8322,172.8,130.1,75.5,75.29,-36,20.32,52,3.96,3.93,0,75.5,75.5
2020-09-17 06:10:03.0798,172.8,130.1,75.5,75.29,-36,20.32,6,-18620,27.5,3.9,75.5,75.5
2020-09-17 06:10:03.3279,172.8,130.1,75.5,75.29,-36,20.32,7,-18610,27.4,4,75.5,75.5
2020-09-17 06:10:03.5804,172.8,130.1,75.5,75.29,-35.9,20.32,1,773.3,-23.6,24,75.5,75.5
2020-09-17 06:10:03.8329,172.8,130.1,75.5,75.29,-35.9,20.33,2,773.3,-23.1,24,75.5,75.5
2020-09-17 06:10:04.0854,172.8,130.1,75.5,75.29,-36,20.32,61,774.8,767.4,0,75.5,75.5
2020-09-17 06:10:04.3379,172.8,130.1,75.5,75.29,-36,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:10:04.5905,172.8,130.1,75.5,75.29,-35.9,20.32,64,28,28.3,0,75.5,75.5
2020-09-17 06:10:04.8432,172.8,130.1,75.5,75.29,-36.1,20.32,3,773.3,-23.6,23,75.5,75.5
2020-09-17 06:10:05.0959,172.8,130.1,75.5,75.29,-36,20.31,4,773.3,-23.1,23,75.5,75.5
2020-09-17 06:10:05.3486,172.8,130.1,75.5,75.29,-36,20.32,65,-18620,-18610,0,75.5,75.5
2020-09-17 06:10:05.5996,172.8,130.1,75.5,75.29,-35.9,20.32,66,4770,4770,0,75.5,75.5
2020-09-17 06:10:05.8472,172.8,130.1,75.5,75.29,-36,20.32,1,773.3,-23.6,24,75.5,75.5
2020-09-17 06:10:06.0948,172.8,130.1,75.5,75.29,-35.9,20.32,2,773.3,-23.1,24,75.5,75.5
2020-09-17 06:10:06.3424,172.8,130.1,75.5,75.29,-35.9,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:06.5900,172.8,130,75.5,75.23,-35.9,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:06.8375,172.8,130,75.5,75.23,-36,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:07.0851,172.8,130,75.5,75.23,-36,20.33,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:10:07.3327,172.8,130,75.5,75.23,-35.9,20.33,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:07.5805,172.8,130,75.5,75.23,-36,20.32,6,-18610,27.5,3.9,75.5,75.5
2020-09-17 06:10:07.8289,172.8,130,75.5,75.23,-36.1,20.32,7,-18620,27.4,4,75.5,75.5
2020-09-17 06:10:08.0773,172.8,130,75.5,75.23,-36,20.3,1,773.4,-23.6,24,75.5,75.5
2020-09-17 06:10:08.3258,172.8,130,75.5,75.23,-35.9,20.32,2,773.1,-23.1,24,75.5,75.5
2020-09-17 06:10:08.5742,172.8,130,75.5,75.23,-36,20.32,61,774.9,767.3,0,75.5,75.5
2020-09-17 06:10:08.8269,172.8,130,75.5,75.23,-36,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:10:09.0797,172.8,130,75.5,75.23,-35.9,20.32,64,28,28.4,0,75.5,75.5
2020-09-17 06:10:09.3324,172.8,130,75.5,75.23,-36,20.35,3,773.4,-23.6,23,75.5,75.5
2020-09-17 06:10:09.5852,172.8,130,75.5,75.23,-36,20.33,4,773.1,-23.1,23,75.5,75.5
2020-09-17 06:10:09.8340,172.8,130,75.5,75.23,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:10.0825,172.8,130,75.5,75.23,-35.9,20.32,66,4770,4770,0,75.5,75.5
2020-09-17 06:10:10.3310,172.8,130,75.5,75.23,-36.1,20.33,1,773.4,-23.6,24,75.5,75.5
2020-09-17 06:10:10.5795,172.8,130,75.5,75.23,-36,20.32,2,773.1,-23.1,24,75.5,75.5
2020-09-17 06:10:10.8297,172.8,130,75.5,75.23,-36,20.33,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:11.0813,172.8,130,75.5,75.23,-35.9,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:11.3329,172.8,130,75.5,75.23,-36,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:11.5845,172.8,130,75.5,75.23,-36,20.32,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:10:11.8360,172.8,130,75.5,75.23,-35.9,20.32,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:12.0862,172.8,130,75.5,75.23,-35.9,20.33,6,-18620,27.5,3.9,75.5,75.5
2020-09-17 06:10:12.3364,172.8,130,75.5,75.23,-36,20.33,7,-18620,27.4,4,75.5,75.5
2020-09-17 06:10:12.5867,172.8,130,75.5,75.23,-36,20.32,1,773.4,-23.6,24,75.5,75.5
2020-09-17 06:10:12.8372,172.8,130,75.5,75.23,-36,20.33,2,773.1,-23.1,24,75.5,75.5
2020-09-17 06:10:13.0899,172.8,130,75.5,75.23,-36,20.32,61,774.8,767.2,0,75.5,75.5
2020-09-17 06:10:13.3426,172.8,130,75.5,75.23,-36,20.33,62,425,425,0,75.5,75.5
2020-09-17 06:10:13.5953,172.8,130,75.5,75.23,-35.9,20.33,64,28.1,28.4,0,75.5,75.5
2020-09-17 06:10:13.8479,172.8,130,75.5,75.23,-35.9,20.33,3,773.2,-23.6,23,75.5,75.5
2020-09-17 06:10:14.0989,172.8,130,75.5,75.23,-36,20.33,4,773.1,-23.1,23,75.5,75.5
2020-09-17 06:10:14.3465,172.8,130,75.5,75.23,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:14.5941,172.8,130,75.5,75.23,-36,20.32,66,4770,4770,0,75.5,75.5
2020-09-17 06:10:14.8417,172.8,130,75.5,75.23,-36.1,20.32,1,773.2,-23.6,24,75.5,75.5
2020-09-17 06:10:15.0897,172.8,130,75.5,75.23,-36.1,20.32,2,773.1,-23.1,24,75.5,75.5
2020-09-17 06:10:15.3385,172.8,130,75.5,75.23,-36,20.33,65,-18620,-18610,0,75.5,75.5
2020-09-17 06:10:15.5873,172.8,130,75.5,75.23,-36,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:15.8361,172.8,130,75.5,75.23,-36,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:10:16.0849,172.8,130,75.5,75.23,-36,20.33,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:10:16.3325,172.8,130,75.5,75.23,-35.9,20.32,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:16.5800,172.8,130,75.5,75.23,-35.9,20.33,6,-18610,27.5,3.9,75.5,75.5
2020-09-17 06:10:16.8275,172.8,130,75.5,75.23,-36,20.32,7,-18610,27.4,4,75.5,75.5
2020-09-17 06:10:17.0750,172.8,130,75.5,75.23,-36,20.33,1,773.2,-23.6,24,75.5,75.5
2020-09-17 06:10:17.3226,172.8,130,75.5,75.23,-35.9,20.33,2,773.1,-23.1,24,75.5,75.5
2020-09-17 06:10:17.5701,172.8,130,75.5,75.23,-36,20.33,61,774.7,767.1,0,75.5,75.5
2020-09-17 06:10:17.8176,172.8,130,75.5,75.23,-36,20.33,62,425,425,0,75.5,75.5
2020-09-17 06:10:18.0651,172.8,130,75.5,75.23,-36,20.33,64,28,28.4,0,75.5,75.5
2020-09-17 06:10:18.3134,172.8,130,75.5,75.23,-36,20.32,3,773.2,-23.6,23,75.5,75.5
2020-09-17 06:10:18.5626,172.8,130,75.5,75.23,-36,20.32,4,773.1,-23.1,23,75.5,75.5
2020-09-17 06:10:18.8117,172.8,130,75.5,75.23,-36,20.33,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:19.0609,172.8,130,75.5,75.23,-35.9,20.32,66,4770,4770,0,75.5,75.5
2020-09-17 06:10:19.3115,172.8,130,75.5,75.23,-35.9,20.33,1,773.2,-23.6,24,75.5,75.5
2020-09-17 06:10:19.5640,172.8,130,75.5,75.23,-36,20.33,2,773.1,-23.1,24,75.5,75.5
2020-09-17 06:10:19.8165,172.8,130,75.5,75.23,-36,20.33,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:20.0690,172.8,129.9,75.5,75.17,-36,20.34,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:20.3215,172.8,129.9,75.5,75.17,-36,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:20.5741,172.8,129.9,75.5,75.17,-36.1,20.32,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:10:20.8268,172.8,129.9,75.5,75.17,-36,20.33,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:21.0794,172.8,129.9,75.5,75.17,-36,20.33,6,-18620,27.4,3.9,75.5,75.5
2020-09-17 06:10:21.3320,172.8,129.9,75.5,75.17,-36,20.32,7,-18620,27.4,4,75.5,75.5
2020-09-17 06:10:21.5847,172.8,129.9,75.5,75.17,-36,20.32,1,773,-23.6,24,75.5,75.5
2020-09-17 06:10:21.8373,172.8,129.9,75.5,75.17,-36,20.32,2,772.8,-23.1,24,75.5,75.5
2020-09-17 06:10:22.0899,172.8,129.9,75.5,75.17,-35.9,20.32,61,774.5,767,0,75.5,75.5
2020-09-17 06:10:22.3426,172.8,129.9,75.5,75.17,-35.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:10:22.5953,172.8,129.9,75.5,75.17,-36,20.32,64,28,28.4,0,75.5,75.5
2020-09-17 06:10:22.8480,172.8,129.9,75.5,75.17,-36,20.32,3,773,-23.6,23,75.5,75.5
2020-09-17 06:10:23.1008,172.8,129.9,75.5,75.17,-35.9,20.32,4,772.8,-23.1,23,75.5,75.5
2020-09-17 06:10:23.3535,172.8,129.9,75.5,75.17,-36,20.33,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:23.6026,172.8,129.9,75.5,75.17,-36,20.32,66,4770,4770,0,75.5,75.5
2020-09-17 06:10:23.8501,172.8,129.9,75.5,75.17,-36,20.32,1,773,-23.6,24,75.5,75.5
2020-09-17 06:10:24.0977,172.8,129.9,75.5,75.17,-36,20.32,2,772.8,-23.1,24,75.5,75.5
2020-09-17 06:10:24.3453,172.8,129.9,75.5,75.17,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:24.5929,172.8,129.9,75.5,75.17,-36,20.33,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:24.8417,172.8,129.9,75.5,75.17,-36,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:25.0906,172.8,129.9,75.5,75.17,-35.9,20.32,67,27.5,27.4,0,75.5,75.5
2020-09-17 06:10:25.3395,172.8,129.9,75.5,75.17,-36,20.32,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:25.5884,172.8,129.9,75.5,75.17,-36,20.32,6,-18620,27.4,3.9,75.5,75.5
2020-09-17 06:10:25.8406,172.8,129.9,75.5,75.17,-36,20.33,7,-18620,27.4,4,75.5,75.5
2020-09-17 06:10:26.0932,172.8,129.9,75.5,75.17,-36,20.32,1,773,-23.6,24,75.5,75.5
2020-09-17 06:10:26.3459,172.8,129.9,75.5,75.17,-36.1,20.33,2,772.8,-23.1,24,75.5,75.5
2020-09-17 06:10:26.5985,172.8,129.9,75.5,75.17,-36,20.32,61,774.5,767,0,75.5,75.5
2020-09-17 06:10:26.8483,172.8,129.9,75.5,75.17,-36,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:10:27.0977,172.8,129.9,75.5,75.17,-36,20.32,64,28.1,28.4,0,75.5,75.5
2020-09-17 06:10:27.3470,172.8,129.9,75.5,75.17,-36,20.32,3,773,-23.6,23,75.5,75.5
2020-09-17 06:10:27.5964,172.8,129.8,75.5,75.12,-35.9,20.32,4,772.8,-23.1,23,75.5,75.5
2020-09-17 06:10:27.8441,172.8,129.8,75.5,75.12,-35.9,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:28.0916,172.8,129.8,75.5,75.12,-36,20.32,66,4760,4760,0,75.5,75.5
2020-09-17 06:10:28.3391,172.8,129.8,75.5,75.12,-36,20.32,1,772.8,-23.6,24,75.5,75.5
2020-09-17 06:10:28.5867,172.8,129.8,75.5,75.12,-36,20.32,2,772.8,-23.1,24,75.5,75.5
2020-09-17 06:10:28.8377,172.8,129.8,75.5,75.12,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:29.0892,172.8,129.8,75.5,75.12,-36.1,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:29.3407,172.8,129.8,75.5,75.12,-36,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:29.5922,172.8,129.8,75.5,75.12,-35.9,20.32,67,27.4,27.4,0,75.5,75.5
2020-09-17 06:10:29.8404,172.8,129.8,75.5,75.12,-36,20.32,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:30.0880,172.8,129.8,75.5,75.12,-36,20.33,6,-18620,27.4,3.9,75.5,75.5
2020-09-17 06:10:30.3356,172.8,129.8,75.5,75.12,-35.9,20.33,7,-18620,27.4,4,75.5,75.5
2020-09-17 06:10:30.5832,172.8,129.8,75.5,75.12,-35.9,20.32,1,772.8,-23.6,24,75.5,75.5
2020-09-17 06:10:30.8337,172.8,129.8,75.5,75.12,-35.9,20.32,2,772.8,-23.1,24,75.5,75.5
2020-09-17 06:10:31.0865,172.8,129.8,75.5,75.12,-36,20.32,61,774.4,766.9,0,75.5,75.5
2020-09-17 06:10:31.3394,172.8,129.8,75.5,75.12,-36,20.33,62,425,425,0,75.5,75.5
2020-09-17 06:10:31.5922,172.8,129.8,75.5,75.12,-36.1,20.33,64,28,28.3,0,75.5,75.5
2020-09-17 06:10:31.8425,172.8,129.8,75.5,75.12,-36.1,20.32,3,772.8,-23.6,23,75.5,75.5
2020-09-17 06:10:32.0901,172.8,129.8,75.5,75.12,-36.1,20.32,4,772.8,-23.1,23,75.5,75.5
2020-09-17 06:10:32.3377,172.8,129.8,75.5,75.12,-36,20.33,65,-18610,-18610,0,75.5,75.5
2020-09-17 06:10:32.5853,172.8,129.8,75.5,75.12,-36,20.33,66,4750,4750,0,75.5,75.5
2020-09-17 06:10:32.8329,172.8,129.8,75.5,75.12,-36,20.32,1,772.8,-23.6,24,75.5,75.5
2020-09-17 06:10:33.0804,172.8,129.8,75.5,75.12,-36,20.32,2,772.8,-23.1,24,75.5,75.5
2020-09-17 06:10:33.3279,172.8,129.8,75.5,75.12,-35.9,20.33,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:33.5754,172.8,129.8,75.5,75.12,-36,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:33.8230,172.8,129.8,75.5,75.12,-36,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:34.0705,172.8,129.8,75.5,75.12,-36,20.33,67,27.4,27.4,0,75.5,75.5
2020-09-17 06:10:34.3180,172.8,129.8,75.5,75.12,-36,20.33,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:34.5656,172.8,129.8,75.5,75.12,-36,20.33,6,-18610,27.4,3.9,75.5,75.5
2020-09-17 06:10:34.8136,172.8,129.8,75.5,75.12,-36,20.32,7,-18620,27.4,4,75.5,75.5
2020-09-17 06:10:35.0651,172.8,129.8,75.5,75.12,-35.9,20.32,1,772.8,-23.6,24,75.5,75.5
2020-09-17 06:10:35.3166,172.8,129.8,75.5,75.12,-36,20.33,2,772.6,-23.1,24,75.5,75.5
2020-09-17 06:10:35.5680,172.8,129.8,75.5,75.12,-36,20.32,61,774.4,766.8,0,75.5,75.5
2020-09-17 06:10:35.8195,172.8,129.8,75.5,75.12,-35.9,20.35,62,425,425,0,75.5,75.5
2020-09-17 06:10:36.0710,172.8,129.8,75.5,75.12,-35.9,20.32,64,28,28.4,0,75.5,75.5
2020-09-17 06:10:36.3225,172.8,129.8,75.5,75.12,-35.9,20.32,3,772.8,-23.6,23,75.5,75.5
2020-09-17 06:10:36.5740,172.8,129.8,75.5,75.12,-36,20.32,4,772.6,-23.1,23,75.5,75.5
2020-09-17 06:10:36.8255,172.8,129.8,75.5,75.12,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:37.0756,172.8,129.8,75.5,75.12,-36,20.32,66,4750,4750,0,75.5,75.5
2020-09-17 06:10:37.3232,172.8,129.8,75.5,75.12,-36.1,20.33,1,772.8,-23.6,24,75.5,75.5
2020-09-17 06:10:37.5707,172.8,129.8,75.5,75.12,-36.1,20.32,2,772.6,-23.1,24,75.5,75.5
2020-09-17 06:10:37.8183,172.8,129.8,75.5,75.12,-36,20.33,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:38.0658,172.8,129.8,75.5,75.12,-35.9,20.33,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:38.3181,172.8,129.8,75.5,75.12,-36,20.31,63,50,50,0,75.5,75.5
2020-09-17 06:10:38.5707,172.8,129.8,75.5,75.12,-36,20.32,67,27.4,27.4,0,75.5,75.5
2020-09-17 06:10:38.8233,172.8,129.8,75.5,75.12,-35.9,20.32,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:39.0760,172.8,129.8,75.5,75.12,-35.9,20.32,6,-18630,27.4,3.9,75.5,75.5
2020-09-17 06:10:39.3289,172.8,129.8,75.5,75.12,-36,20.33,7,-18630,27.4,4,75.5,75.5
2020-09-17 06:10:39.5818,172.8,129.8,75.5,75.12,-36,20.33,1,772.8,-23.6,24,75.5,75.5
2020-09-17 06:10:39.8347,172.8,129.8,75.5,75.12,-35.9,20.32,2,772.6,-23.1,24,75.5,75.5
2020-09-17 06:10:40.0877,172.8,129.8,75.5,75.12,-36,20.32,61,774.3,766.8,0,75.5,75.5
2020-09-17 06:10:40.3404,172.8,129.8,75.5,75.12,-36.1,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:10:40.5931,172.8,129.8,75.5,75.12,-36,20.32,64,28.1,28.4,0,75.5,75.5
2020-09-17 06:10:40.8458,172.8,129.8,75.5,75.12,-35.9,20.32,3,772.8,-23.6,23,75.5,75.5
2020-09-17 06:10:41.0985,172.8,129.8,75.5,75.12,-36,20.32,4,772.6,-23.1,23,75.5,75.5
2020-09-17 06:10:41.3488,172.8,129.8,75.5,75.12,-36,20.32,65,-18630,-18630,0,75.5,75.5
2020-09-17 06:10:41.5989,172.8,129.8,75.5,75.12,-35.9,20.32,66,4740,4740,0,75.5,75.5
2020-09-17 06:10:41.8490,172.8,129.8,75.5,75.12,-35.9,20.32,1,772.8,-23.6,24,75.5,75.5
2020-09-17 06:10:42.0991,172.8,129.8,75.5,75.12,-36,20.32,2,772.6,-23.1,24,75.5,75.5
2020-09-17 06:10:42.3487,172.8,129.8,75.5,75.12,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:42.5981,172.8,129.8,75.5,75.12,-36,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:42.8476,172.8,129.8,75.5,75.12,-36,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:43.0971,172.8,129.8,75.5,75.12,-36.1,20.31,67,27.4,27.4,0,75.5,75.5
2020-09-17 06:10:43.3450,172.8,129.8,75.5,75.12,-36.1,20.33,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:43.5925,172.8,129.8,75.5,75.12,-36,20.32,6,-18630,27.4,3.9,75.5,75.5
2020-09-17 06:10:43.8400,172.8,129.8,75.5,75.12,-36,20.32,7,-18620,27.4,4,75.5,75.5
2020-09-17 06:10:44.0876,172.8,129.8,75.5,75.12,-36,20.31,1,772.6,-23.8,24,75.5,75.5
2020-09-17 06:10:44.3358,172.8,129.8,75.5,75.12,-36,20.32,2,772.5,-23.1,24,75.5,75.5
2020-09-17 06:10:44.5886,172.8,129.8,75.5,75.12,-35.9,20.33,61,774.2,766.6,0,75.5,75.5
2020-09-17 06:10:44.8413,172.8,129.8,75.5,75.12,-35.9,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:10:45.0941,172.8,129.8,75.5,75.12,-36,20.33,64,28.1,28.4,0,75.5,75.5
2020-09-17 06:10:45.3468,172.8,129.8,75.5,75.12,-36,20.32,3,772.6,-23.8,23,75.5,75.5
2020-09-17 06:10:45.5998,172.8,129.8,75.5,75.12,-35.9,20.32,4,772.5,-23.1,23,75.5,75.5
2020-09-17 06:10:45.8527,172.8,129.8,75.5,75.12,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:46.1057,172.8,129.8,75.5,75.12,-36,20.33,66,4750,4740,0,75.5,75.5
2020-09-17 06:10:46.3587,172.8,129.8,75.5,75.12,-36,20.33,1,772.6,-23.8,24,75.5,75.5
2020-09-17 06:10:46.6077,172.8,129.7,75.5,75.06,-36,20.32,2,772.5,-23.1,24,75.5,75.5
2020-09-17 06:10:46.8552,172.8,129.7,75.5,75.06,-36,20.32,65,-18630,-18630,0,75.5,75.5
2020-09-17 06:10:47.1028,172.8,129.7,75.5,75.06,-36,20.33,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:47.3504,172.8,129.7,75.5,75.06,-35.9,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:10:47.5979,172.8,129.7,75.5,75.06,-35.9,20.32,67,27.4,27.4,0,75.5,75.5
2020-09-17 06:10:47.8454,172.8,129.7,75.5,75.06,-36,20.32,52,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:48.0930,172.8,129.7,75.5,75.06,-36,20.33,6,-18620,27.4,3.9,75.5,75.5
2020-09-17 06:10:48.3405,172.8,129.7,75.5,75.06,-36,20.33,7,-18630,27.4,4,75.5,75.5
2020-09-17 06:10:48.5880,172.8,129.7,75.5,75.06,-36,20.33,1,772.6,-23.8,24,75.5,75.5
2020-09-17 06:10:48.8404,172.8,129.7,75.5,75.06,-36,20.31,2,772.5,-23.1,24,75.5,75.5
2020-09-17 06:10:49.0932,172.8,129.7,75.5,75.06,-36.1,20.32,61,774,766.6,0,75.5,75.5
2020-09-17 06:10:49.3460,172.8,129.7,75.5,75.06,-36,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:10:49.5987,172.8,129.7,75.5,75.06,-36,20.33,64,28.1,28.4,0,75.5,75.5
2020-09-17 06:10:49.8472,172.8,129.7,75.5,75.06,-36,20.33,3,772.6,-23.8,23,75.5,75.5
2020-09-17 06:10:50.0947,172.8,129.7,75.5,75.06,-35.9,20.32,4,772.3,-23.1,23,75.5,75.5
2020-09-17 06:10:50.3421,172.8,129.7,75.5,75.06,-35.9,20.33,65,-18630,-18630,0,75.5,75.5
2020-09-17 06:10:50.5896,172.8,129.7,75.5,75.06,-36,20.33,66,4740,4740,0,75.5,75.5
2020-09-17 06:10:50.8399,172.8,129.7,75.5,75.06,-36,20.33,1,772.6,-23.8,24,75.5,75.5
2020-09-17 06:10:51.0927,172.8,129.7,75.5,75.06,-35.9,20.34,2,772.3,-23.1,24,75.5,75.5
2020-09-17 06:10:51.3454,172.8,129.7,75.5,75.06,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:10:51.5982,172.8,129.7,75.5,75.06,-36,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:51.8483,172.8,129.7,75.5,75.06,-35.9,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:10:52.0960,172.8,129.7,75.5,75.06,-35.9,20.33,67,27.4,27.4,0,75.5,75.5
2020-09-17 06:10:52.3436,172.8,129.7,75.5,75.06,-36,20.32,52,3.95,3.92,0,75.5,75.5
2020-09-17 06:10:52.5913,172.8,129.7,75.5,75.06,-35.9,20.33,6,-18630,27.4,3.9,75.5,75.5
2020-09-17 06:10:52.8388,172.8,129.7,75.5,75.06,-35.9,20.33,7,-18620,27.4,4,75.5,75.5
2020-09-17 06:10:53.0862,172.8,129.7,75.5,75.06,-36,20.34,1,772.6,-23.8,24,75.5,75.5
2020-09-17 06:10:53.3336,172.8,129.7,75.5,75.06,-36,20.32,2,772.3,-23.1,24,75.5,75.5
2020-09-17 06:10:53.5810,172.8,129.7,75.5,75.06,-36,20.32,61,774,766.6,0,75.5,75.5
2020-09-17 06:10:53.8284,172.8,129.7,75.5,75.06,-36,20.33,62,425,425,0,75.5,75.5
2020-09-17 06:10:54.0759,172.8,129.7,75.5,75.06,-36.1,20.32,64,28.1,28.4,0,75.5,75.5
2020-09-17 06:10:54.3234,172.8,129.7,75.5,75.06,-36.1,20.32,3,772.6,-23.8,23,75.5,75.5
2020-09-17 06:10:54.5709,172.8,129.7,75.5,75.06,-36,20.32,4,772.3,-23.1,23,75.5,75.5
2020-09-17 06:10:54.8184,172.8,129.7,75.5,75.06,-36,20.32,65,-18630,-18630,0,75.5,75.5
2020-09-17 06:10:55.0659,172.8,129.7,75.5,75.06,-36,20.33,66,4750,4750,0,75.5,75.5
2020-09-17 06:10:55.3134,172.8,129.7,75.5,75.06,-36,20.32,1,772.6,-23.8,24,75.5,75.5
2020-09-17 06:10:55.5609,172.8,129.7,75.5,75.06,-35.9,20.32,2,772.3,-23.1,24,75.5,75.5
2020-09-17 06:10:55.8088,172.8,129.7,75.5,75.06,-36,20.32,65,-18630,-18630,0,75.5,75.5
2020-09-17 06:10:56.0596,172.8,129.7,75.5,75.06,-36,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:10:56.3104,172.8,129.7,75.5,75.06,-36,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:10:56.5612,172.8,129.7,75.5,75.06,-36,20.32,67,27.4,27.4,0,75.5,75.5
2020-09-17 06:10:56.8120,172.8,129.7,75.5,75.06,-36,20.32,52,3.95,3.92,0,75.5,75.5
2020-09-17 06:10:57.0642,172.8,129.7,75.5,75.06,-36,20.33,6,-18630,27.4,3.9,75.5,75.5
2020-09-17 06:10:57.3169,172.8,129.7,75.5,75.06,-35.9,20.33,7,-18630,27.4,3.9,75.5,75.5
2020-09-17 06:10:57.5696,172.8,129.7,75.5,75.06,-36,20.33,1,772.4,-23.6,24,75.5,75.5
2020-09-17 06:10:57.8223,172.8,129.7,75.5,75.06,-36,20.33,2,772.1,-23.1,24,75.5,75.5
2020-09-17 06:10:58.0751,172.8,129.7,75.5,75.06,-35.9,20.33,61,773.9,766.4,0,75.5,75.5
2020-09-17 06:10:58.3278,172.8,129.7,75.5,75.06,-36,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:10:58.5806,172.8,129.7,75.5,75.06,-36.1,20.32,64,28.1,28.4,0,75.5,75.5
2020-09-17 06:10:58.8334,172.8,129.7,75.5,75.06,-36.1,20.31,3,772.4,-23.6,23,75.5,75.5
2020-09-17 06:10:59.0862,172.8,129.7,75.5,75.06,-36,20.32,4,772.1,-23.1,23,75.5,75.5
2020-09-17 06:10:59.3354,172.8,129.7,75.5,75.06,-36,20.31,65,-18630,-18630,0,75.5,75.5
2020-09-17 06:10:59.5845,172.8,129.7,75.5,75.06,-36,20.32,66,4750,4750,0,75.5,75.5
2020-09-17 06:10:59.8336,172.8,129.7,75.5,75.06,-35.9,20.33,1,772.4,-23.6,24,75.5,75.5
2020-09-17 06:11:00.0828,172.8,129.7,75.5,75.06,-35.9,20.32,2,772.1,-23.1,24,75.5,75.5
2020-09-17 06:11:00.3302,172.8,129.7,75.5,75.06,-36,20.32,65,-18620,-18620,0,75.5,75.5
2020-09-17 06:11:00.5776,172.8,129.7,75.5,75.06,-36,20.32,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:11:00.8249,172.8,129.7,75.5,75.06,-36,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:11:01.0723,172.8,129.5,75.5,74.94,-33.9,20.33,67,27.4,27.4,0,75.5,75.5
2020-09-17 06:11:01.3197,172.8,129.5,75.5,74.94,-2.4,20.32,52,3.95,3.92,0,75.5,75.5
2020-09-17 06:11:01.5671,172.8,129.5,75.5,74.94,0.2,20.32,6,-660,27.4,3.9,75.5,75.5
2020-09-17 06:11:01.8145,172.8,129.5,75.5,74.94,0.2,20.33,7,-670,27.4,3.9,75.5,75.5
2020-09-17 06:11:02.0619,172.8,129.5,75.5,74.94,0.1,20.32,1,772.4,-23.6,24,75.5,75.5
2020-09-17 06:11:02.3117,172.8,129.5,75.5,74.94,0.1,20.31,2,772.1,-23.1,24,75.5,75.5
2020-09-17 06:11:02.5632,172.8,129.5,75.5,74.94,0.1,20.32,61,775.7,768.3,0,75.5,75.5
2020-09-17 06:11:02.8148,172.8,129.5,75.5,74.94,0.2,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:11:03.0664,172.8,129.5,75.5,74.94,0.1,20.32,64,9.3,9.4,0,75.5,75.5
2020-09-17 06:11:03.3174,172.8,129.5,75.5,74.94,0,20.33,3,772.4,-23.6,23,75.5,75.5
2020-09-17 06:11:03.5649,172.8,129.5,75.5,74.94,0,20.32,4,772.1,-23.1,23,75.5,75.5
2020-09-17 06:11:03.8124,172.8,129.5,75.5,74.94,0,20.32,65,-750,-750,0,75.5,75.5
2020-09-17 06:11:04.0598,172.8,129.5,75.5,74.94,0.1,20.33,66,5090,5090,0,75.5,75.5
2020-09-17 06:11:04.3074,172.8,129.5,75.5,74.94,0.1,20.32,1,772.4,-23.6,24,75.5,75.5
2020-09-17 06:11:04.5559,172.8,129.5,75.5,74.94,0,20.32,2,773.7,0,24,75.5,75.5
2020-09-17 06:11:04.8043,172.8,129.5,75.5,74.94,0,20.31,65,-750,-760,0,75.5,75.5
2020-09-17 06:11:05.0527,172.8,129.5,75.5,74.94,0,20.33,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:11:05.3011,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:11:05.5536,172.8,129.5,75.5,74.94,0.1,20.33,67,27.4,27.3,0,75.5,75.5
2020-09-17 06:11:05.8062,172.8,129.5,75.5,74.94,0,20.31,52,3.96,3.93,0,75.5,75.5
2020-09-17 06:11:06.0587,172.8,129.5,75.5,74.94,0,20.32,6,-750,27.4,3.9,75.5,75.5
2020-09-17 06:11:06.3112,172.8,129.5,75.5,74.94,0,20.32,7,-760,27.3,4,75.5,75.5
2020-09-17 06:11:06.5588,172.8,129.5,75.5,74.94,0,20.32,1,774,0,24,75.5,75.5
2020-09-17 06:11:06.8062,172.8,129.5,75.5,74.94,0.1,20.33,2,773.7,0,24,75.5,75.5
2020-09-17 06:11:07.0536,172.8,129.5,75.5,74.94,0,20.32,61,775.9,768.4,0,75.5,75.5
2020-09-17 06:11:07.3010,172.8,129.5,75.5,74.94,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:11:07.5484,172.8,129.5,75.5,74.94,0,20.32,64,7.8,8,0,75.5,75.5
2020-09-17 06:11:07.7958,172.8,129.5,75.5,74.94,0,20.32,3,774,0,23,75.5,75.5
2020-09-17 06:11:08.0432,172.8,129.5,75.5,74.94,0.1,20.32,4,773.7,0,23,75.5,75.5
2020-09-17 06:11:08.2906,172.8,129.5,75.5,74.94,0.1,20.32,65,-760,-760,0,75.5,75.5
2020-09-17 06:11:08.5380,172.8,129.5,75.5,74.94,-0.1,20.32,66,5140,5140,0,75.5,75.5
2020-09-17 06:11:08.7854,172.8,129.5,75.5,74.94,0,20.32,1,774,0,24,75.5,75.5
2020-09-17 06:11:09.0328,172.8,129.5,75.5,74.94,0,20.32,2,773.7,0,24,75.5,75.5
2020-09-17 06:11:09.2802,172.8,129.5,75.5,74.94,0.1,20.32,65,-760,-750,0,75.5,75.5
2020-09-17 06:11:09.5304,172.8,129.5,75.5,74.94,0.1,20.33,51,3.95,3.93,0,75.5,75.5
2020-09-17 06:11:09.7822,172.8,129.5,75.5,74.94,0,20.32,63,50,50,0,75.5,75.5
2020-09-17 06:11:10.0340,172.8,129.5,75.5,74.94,-0.1,20.31,67,27.3,27.2,0,75.5,75.5
2020-09-17 06:11:10.2857,172.8,129.5,75.5,74.94,0,20.33,52,3.96,3.93,0,75.5,75.5
2020-09-17 06:11:10.5379,172.8,129.5,75.5,74.94,0,20.33,6,-760,27.3,3.9,75.5,75.5
2020-09-17 06:11:10.7904,172.8,129.5,75.5,74.94,0.1,20.32,7,-750,27.2,4,75.5,75.5
2020-09-17 06:11:11.0429,172.8,129.5,75.5,74.94,0,20.32,1,774,0,24,75.5,75.5
2020-09-17 06:11:11.2953,172.8,129.5,75.5,74.94,-0.1,20.31,2,773.7,0,24,75.5,75.5
2020-09-17 06:11:11.5478,172.8,129.5,75.5,74.94,0,20.32,61,776.1,768.7,0,75.5,75.5
2020-09-17 06:11:11.8003,172.8,129.5,75.5,74.94,0,20.33,62,425,425,0,75.5,75.5
2020-09-17 06:11:12.0528,172.8,129.5,75.5,74.94,0,20.32,64,7.9,8,0,75.5,75.5
2020-09-17 06:11:12.3054,172.8,129.5,75.5,74.94,0.1,20.32,3,774.3,0,23,75.5,75.5
2020-09-17 06:11:12.5579,172.8,129.5,75.5,74.94,-0.1,20.31,4,774,0,23,75.5,75.5
2020-09-17 06:11:12.8093,172.8,129.5,75.5,74.94,0.1,20.33,65,-750,-760,0,75.5,75.5
2020-09-17 06:11:13.0600,172.8,129.5,75.5,74.94,0,20.32,66,5160,5160,0,75.5,75.5
2020-09-17 06:11:13.3106,172.8,129.5,75.5,74.94,0,20.32,1,774.3,0,24,75.5,75.5
2020-09-17 06:11:13.5613,172.8,129.5,75.5,74.94,0.1,20.33,2,774,0,24,75.5,75.5
2020-09-17 06:11:13.8102,172.8,129.5,75.5,74.94,-0.1,20.33,65,-770,-770,0,75.5,75.5
2020-09-17 06:11:14.0575,172.8,129.5,75.5,74.94,0,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 06:11:14.3048,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:11:14.5520,172.8,129.5,75.5,74.94,0,20.32,67,27.2,27.1,0,75.5,75.5
2020-09-17 06:11:14.7994,172.8,129.5,75.5,74.94,0.1,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 06:11:15.0471,172.8,129.5,75.5,74.94,-0.1,20.33,6,-760,27.2,3.9,75.5,75.5
2020-09-17 06:11:15.2948,172.8,129.5,75.5,74.94,-0.1,20.32,7,-760,27.1,4,75.5,75.5
2020-09-17 06:11:15.5425,172.8,129.5,75.5,74.94,0.1,20.32,1,774.3,0,24,75.5,75.5
2020-09-17 06:11:15.7902,172.8,129.5,75.5,74.94,0,20.33,2,774,0,24,75.5,75.5
2020-09-17 06:11:16.0383,172.8,129.5,75.5,74.94,0,20.32,61,776.3,768.8,0,75.5,75.5
2020-09-17 06:11:16.2870,172.8,129.5,75.5,74.94,-0.1,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:11:16.5357,172.8,129.5,75.5,74.94,-0.1,20.33,64,7.9,8,0,75.5,75.5
2020-09-17 06:11:16.7844,172.8,129.5,75.5,74.94,0,20.32,3,774.3,0,23,75.5,75.5
2020-09-17 06:11:17.0342,172.8,129.5,75.5,74.94,0,20.32,4,774,0,23,75.5,75.5
2020-09-17 06:11:17.2868,172.8,129.5,75.5,74.94,0,20.32,65,-760,-760,0,75.5,75.5
2020-09-17 06:11:17.5393,172.8,129.5,75.5,74.94,0,20.33,66,5160,5150,0,75.5,75.5
2020-09-17 06:11:17.7918,172.8,129.5,75.5,74.94,-0.1,20.32,1,774.3,0,24,75.5,75.5
2020-09-17 06:11:18.0436,172.8,129.5,75.5,74.94,0,20.34,2,774,0,24,75.5,75.5
2020-09-17 06:11:18.2934,172.8,129.5,75.5,74.94,0.1,20.32,65,-750,-750,0,75.5,75.5
2020-09-17 06:11:18.5431,172.8,129.5,75.5,74.94,0,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 06:11:18.7929,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:11:19.0427,172.8,129.5,75.5,74.94,0,20.32,67,27,27,0,75.5,75.5
2020-09-17 06:11:19.2921,172.8,129.5,75.5,74.94,0.1,20.31,52,3.96,3.94,0,75.5,75.5
2020-09-17 06:11:19.5414,172.8,129.5,75.5,74.94,0.1,20.33,6,-740,27,3.9,75.5,75.5
2020-09-17 06:11:19.7908,172.8,129.5,75.5,74.94,0,20.32,7,-750,26.9,4,75.5,75.5
2020-09-17 06:11:20.0401,172.8,129.5,75.5,74.94,0,20.33,1,774.5,0,24,75.5,75.5
2020-09-17 06:11:20.2893,172.8,129.5,75.5,74.94,0,20.32,2,774.3,0,24,75.5,75.5
2020-09-17 06:11:20.5385,172.8,129.5,75.5,74.94,0,20.32,61,776.4,769,0,75.5,75.5
2020-09-17 06:11:20.7876,172.8,129.5,75.5,74.94,0.1,20.33,62,425,425,0,75.5,75.5
2020-09-17 06:11:21.0368,172.8,129.5,75.5,74.94,0,20.33,64,7.9,8,0,75.5,75.5
2020-09-17 06:11:21.2877,172.8,129.5,75.5,74.94,-0.1,20.33,3,774.5,0,23,75.5,75.5
2020-09-17 06:11:21.5403,172.8,129.5,75.5,74.94,0,20.33,4,774.3,0,23,75.5,75.5
2020-09-17 06:11:21.7928,172.8,129.5,75.5,74.94,0,20.32,65,-760,-750,0,75.5,75.5
2020-09-17 06:11:22.0453,172.8,129.5,75.5,74.94,0,20.32,66,5160,5160,0,75.5,75.5
2020-09-17 06:11:22.2968,172.8,129.5,75.5,74.94,0,20.33,1,774.5,0,24,75.5,75.5
2020-09-17 06:11:22.5442,172.8,129.5,75.5,74.94,-0.1,20.32,2,774.3,0,24,75.5,75.5
2020-09-17 06:11:22.7916,172.8,129.5,75.5,74.94,0,20.32,65,-750,-760,0,75.5,75.5
2020-09-17 06:11:23.0391,172.8,129.5,75.5,74.94,0,20.32,51,3.96,3.94,0,75.5,75.5
2020-09-17 06:11:23.2876,172.8,129.5,75.5,74.94,0,20.33,63,50,50,0,75.5,75.5
2020-09-17 06:11:23.5393,172.8,129.5,75.5,74.94,0.1,20.31,67,26.9,26.9,0,75.5,75.5
2020-09-17 06:11:23.7910,172.8,129.5,75.5,74.94,-0.1,20.32,52,3.96,3.94,0,75.5,75.5
2020-09-17 06:11:24.0427,172.8,129.5,75.5,74.94,0,20.32,6,-750,26.9,3.9,75.5,75.5
2020-09-17 06:11:24.2945,172.8,129.5,75.5,74.94,0.1,20.33,7,-760,26.8,4,75.5,75.5
2020-09-17 06:11:24.5471,172.8,129.5,75.5,74.94,0,20.33,1,774.5,0,24,75.5,75.5
2020-09-17 06:11:24.7996,172.8,129.4,75.25,74.88,0.1,20.32,2,774.3,0,24,75.5,75.5
2020-09-17 06:11:25.0521,172.8,129.4,75.25,74.88,0,20.32,61,776.6,769,0,75.5,75.5
2020-09-17 06:11:25.3047,172.8,129.4,75.25,74.88,0,20.32,62,425,425,0,75.5,75.5
2020-09-17 06:11:25.5534,172.8,129.4,75.25,74.88,0.1,20.32,64,7.9,8,0,75.5,75.5
2020-09-17 06:11:25.8007,172.8,129.4,75.25,74.88,0,20.32,3,774.5,0,23,75.5,75.5
2020-09-17 06:11:26.0481,172.8,129.4,75.25,74.88,0.1,20.32,4,774.3,0,23,75.5,75.5
2020-09-17 06:11:26.2954,172.8,129.4,75.25,74.88,0,20.32,65,-760,-750,0,75.5,75
2020-09-17 06:11:26.5428,172.8,129.4,75.25,74.88,-0.1,20.32,66,5170,5170,0,75.5,75
2020-09-17 06:11:26.7950,172.8,129.4,75.25,74.88,0.1,20.33,1,774.7,0,24,75.5,75
2020-09-17 06:11:27.0475,172.8,129.4,75.25,74.88,0,20.33,2,774.5,0,24,75.5,75
2020-09-17 06:11:27.3001,172.8,129.4,75.25,74.88,0,20.32,65,-760,-740,0,75.5,75
2020-09-17 06:11:27.5526,172.8,129.4,75.25,74.88,0,20.32,51,3.96,3.94,0,75.5,75
2020-09-17 06:11:27.8025,172.8,129.4,75.25,74.88,-0.1,20.32,63,50,50,0,75.5,75
2020-09-17 06:11:28.0503,172.8,129.4,75.25,74.88,0,20.33,67,26.8,26.7,0,75.5,75
2020-09-17 06:11:28.2981,172.8,129.4,75.25,74.88,0,20.32,52,3.96,3.94,0,75.5,75
2020-09-17 06:11:28.5459,172.8,129.4,75.25,74.88,0,20.32,6,-760,26.8,3.9,75.5,75
2020-09-17 06:11:28.7945,172.8,129.4,75.25,74.88,0.1,20.32,7,-740,26.7,4,75.5,75
2020-09-17 06:11:29.0470,172.8,129.4,75.25,74.88,0,20.33,1,774.7,0,24,75.5,75
2020-09-17 06:11:29.2995,172.8,129.4,75.25,74.88,0,20.32,2,774.5,0,24,75.5,75
2020-09-17 06:11:29.5520,172.8,129.4,75.25,74.88,0.1,20.33,61,776.7,769.2,0,75.5,75
2020-09-17 06:11:29.8039,172.8,129.4,75.25,74.88,0,20.32,62,425,425,0,75.5,75
2020-09-17 06:11:30.0512,172.8,129.4,75.25,74.88,0.1,20.32,64,7.9,8,0,75.5,75
2020-09-17 06:11:30.2985,172.8,129.4,75.25,74.88,0,20.32,3,774.7,0,23,75.5,75
2020-09-17 06:11:30.5458,172.8,129.4,75.25,74.88,0,20.33,4,774.5,0,23,75.5,75
2020-09-17 06:11:30.7931,172.8,129.4,75.25,74.88,0.1,20.33,65,-750,-720,0,75.5,75
2020-09-17 06:11:31.0404,172.8,129.4,75.25,74.88,0,20.33,66,5180,5180,0,75.5,75
2020-09-17 06:11:31.2878,172.8,129.4,75.25,74.88,0,20.32,1,774.7,0,24,75.5,75
2020-09-17 06:11:31.5352,172.8,129.4,75.25,74.88,0,20.32,2,774.5,0,24,75.5,75
2020-09-17 06:11:31.7826,172.8,129.4,75.25,74.88,0,20.32,65,-770,-740,0,75.5,75
2020-09-17 06:11:32.0300,172.8,129.4,75.25,74.88,0.1,20.32,51,3.96,3.94,0,75.5,75
2020-09-17 06:11:32.2774,172.8,129.4,75.25,74.88,0,20.33,63,50,50,0,75.5,75
2020-09-17 06:11:32.5248,172.8,129.4,75.25,74.88,0,20.32,67,26.7,26.7,0,75.5,75
2020-09-17 06:11:32.7722,172.8,129.4,75.25,74.88,0,20.32,52,3.96,3.94,0,75.5,75
2020-09-17 06:11:33.0213,172.8,129.4,75.25,74.88,0,20.32,6,-760,26.7,3.9,75.5,75
2020-09-17 06:11:33.2737,172.8,129.4,75.25,74.88,0,20.32,7,-720,26.6,4,75.5,75
2020-09-17 06:11:33.5262,172.8,129.4,75.25,74.88,0.1,20.32,1,774.9,0,24,75.5,75
2020-09-17 06:11:33.7787,172.8,129.4,75.25,74.88,0,20.33,2,774.6,0,24,75.5,75
2020-09-17 06:11:34.0296,172.8,129.4,75.25,74.88,0,20.32,61,776.7,769.2,0,75.5,75
2020-09-17 06:11:34.2769,172.8,129.4,75.25,74.88,0,20.32,62,425,425,0,75.5,75
2020-09-17 06:11:34.5243,172.8,129.4,75.25,74.88,0,20.32,64,7.9,8,0,75.5,75
2020-09-17 06:11:34.7716,172.8,129.4,75.25,74.88,0.1,20.34,3,774.9,0,23,75.5,75
2020-09-17 06:11:35.0207,172.8,129.4,75.25,74.88,0,20.32,4,774.6,0,23,75.5,75
2020-09-17 06:11:35.2732,172.8,129.4,75.25,74.88,0,20.32,65,-760,-720,0,75.5,75
2020-09-17 06:11:35.5257,172.8,129.4,75.25,74.88,0,20.32,66,5180,5180,0,75.5,75
2020-09-17 06:11:35.7782,172.8,129.4,75.25,74.88,0,20.32,1,774.9,0,24,75.5,75
2020-09-17 06:11:36.0307,172.8,129.4,75.25,74.88,0.1,20.32,2,774.6,0,24,75.5,75
2020-09-17 06:11:36.2832,172.8,129.4,75.25,74.88,0.1,20.33,65,-760,-720,0,75.5,75
2020-09-17 06:11:36.5357,172.8,129.4,75.25,74.88,0,20.32,51,3.96,3.94,0,75.5,75
2020-09-17 06:11:36.7883,172.8,129.4,75.25,74.88,0.1,20.32,63,50,50,0,75.5,75
2020-09-17 06:11:37.0408,172.8,129.4,75.25,74.88,0,20.33,67,26.6,26.6,0,75.5,75
2020-09-17 06:11:37.2933,172.8,129.4,75.25,74.88,0.1,20.32,52,3.96,3.94,0,75.5,75
2020-09-17 06:11:37.5459,172.8,129.4,75.25,74.88,0.1,20.32,6,-770,26.6,3.9,75.5,75
2020-09-17 06:11:37.7984,172.8,129.4,75.25,74.88,0,20.32,7,-730,26.6,4,75.5,75
2020-09-17 06:11:38.0509,172.8,129.4,75.25,74.88,0.1,20.32,1,774.9,0,24,75.5,75
2020-09-17 06:11:38.3014,172.8,129.4,75.25,74.88,0,20.33,2,774.6,0,24,75.5,75
2020-09-17 06:11:38.5518,172.8,129.4,75.25,74.88,0,20.32,61,776.7,769.3,0,75.5,75
2020-09-17 06:11:38.8022,172.8,129.4,75.25,74.88,0,20.32,62,425,425,0,75.5,75
2020-09-17 06:11:39.0526,172.8,129.4,75.25,74.88,-0.1,20.33,64,7.9,8.1,0,75.5,75
2020-09-17 06:11:39.3047,172.8,129.4,75.25,74.88,0,20.32,3,774.9,0,23,75.5,75
2020-09-17 06:11:39.5569,172.8,129.4,75.25,74.88,0,20.32,4,774.6,0,23,75.5,75
2020-09-17 06:11:39.8091,172.8,129.4,75.25,74.88,0,20.32,65,-780,-730,0,75.5,75
2020-09-17 06:11:40.0612,172.8,129.4,75.25,74.88,0.1,20.32,66,5190,5190,0,75.5,75
2020-09-17 06:11:40.3127,172.8,129.4,75.25,74.88,-0.1,20.31,1,774.9,0,24,75.5,75
2020-09-17 06:11:40.5601,172.8,129.4,75.25,74.88,-0.1,20.32,2,774.6,0,24,75.5,75
2020-09-17 06:11:40.8075,172.8,129.4,75.25,74.88,0.1,20.33,65,-760,-720,0,75.5,75
2020-09-17 06:11:41.0548,172.8,129.4,75.25,74.88,0,20.32,51,3.96,3.94,0,75.5,75
2020-09-17 06:11:41.3022,172.8,129.4,75.25,74.88,0,20.32,63,50,50,0,75.5,75
2020-09-17 06:11:41.5496,172.8,129.4,75.25,74.88,0,20.32,67,26.5,26.5,0,75.5,75
2020-09-17 06:11:41.7969,172.8,129.4,75.25,74.88,0,20.32,52,3.96,3.94,0,75.5,75
2020-09-17 06:11:42.0443,172.8,129.4,75.25,74.88,0.1,20.33,6,-760,26.5,3.9,75.5,75
2020-09-17 06:11:42.2916,172.8,129.4,75.25,74.88,0.1,20.33,7,-710,26.5,4,75.5,75
2020-09-17 06:11:42.5405,172.8,129.3,75.25,74.83,0,20.32,1,774.9,0,24,75.5,75
