Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 06:11:42.7931,172.8,129.3,75.25,74.83,0,20.33,2,774.7,0,24,75.5,75
2020-09-17 06:11:43.0456,172.8,129.3,75.25,74.83,-0.1,20.32,61,776.8,769.4,0,75.5,75
2020-09-17 06:11:43.2982,172.8,129.3,75.25,74.83,0.1,20.32,62,425,425,0,75.5,75
2020-09-17 06:11:43.5507,172.8,129.3,75.25,74.83,0,20.32,64,7.9,8,0,75.5,75
2020-09-17 06:11:43.8033,172.8,129.3,75.25,74.83,0,20.32,3,774.9,0,23,75.5,75
2020-09-17 06:11:44.0558,172.8,129.3,75.25,74.83,0,20.33,4,774.7,0,23,75.5,75
2020-09-17 06:11:44.3084,172.8,129.3,75.25,74.83,-0.1,20.32,65,-780,-720,0,75.5,75
2020-09-17 06:11:44.5609,172.8,129.3,75.25,74.83,0,20.33,66,5180,5180,0,75.5,75
2020-09-17 06:11:44.8113,172.8,129.3,75.25,74.83,0.1,20.32,1,774.9,0,24,75.5,75
2020-09-17 06:11:45.0617,172.8,129.3,75.25,74.83,0,20.33,2,774.7,0,24,75.5,75
2020-09-17 06:11:45.3120,172.8,129.3,75.25,74.83,0,20.32,65,-770,-720,0,75.5,75
2020-09-17 06:11:45.5623,172.8,129.3,75.25,74.83,-0.1,20.32,51,3.96,3.94,0,75.5,75
2020-09-17 06:11:45.8142,172.8,129.3,75.25,74.83,0,20.3,63,50,50,0,75.5,75
2020-09-17 06:11:46.0662,172.8,129.3,75.25,74.83,0.1,20.32,67,26.4,26.4,0,75.5,75
2020-09-17 06:11:46.3181,172.8,129.3,75.25,74.83,0,20.32,52,3.96,3.94,0,75.5,75
2020-09-17 06:11:46.5701,172.8,129.3,75.25,74.83,0,20.32,6,-770,26.4,3.9,75.5,75
2020-09-17 06:11:46.8196,172.8,129.3,75.25,74.83,0,20.33,7,-710,26.4,4,75.5,75
2020-09-17 06:11:47.0671,172.8,129.3,75.25,74.83,0,20.34,1,774.9,0,24,75.5,75
2020-09-17 06:11:47.3146,172.8,129.3,75.25,74.83,0.1,20.32,2,774.7,0,24,75.5,75
2020-09-17 06:11:47.5621,172.8,129.3,75.25,74.83,0.1,20.33,61,776.9,769.4,0,75.5,75
2020-09-17 06:11:47.8096,172.8,129.3,75.25,74.83,0,20.32,62,425,425,0,75.5,75
2020-09-17 06:11:48.0570,172.8,129.3,75.25,74.83,0.1,20.33,64,7.9,8,0,75.5,75
2020-09-17 06:11:48.3044,172.8,129.3,75.25,74.83,0,20.32,3,775,0,23,75.5,75
2020-09-17 06:11:48.5519,172.8,129.3,75.25,74.83,0.1,20.32,4,774.8,0,23,75.5,75
2020-09-17 06:11:48.8019,172.8,129.3,75.25,74.83,0.1,20.32,65,-770,-710,0,75.5,75
2020-09-17 06:11:49.0544,172.8,129.3,75.25,74.83,0,20.32,66,5190,5190,0,75.5,75
2020-09-17 06:11:49.3069,172.8,129.3,75.25,74.83,0,20.32,1,775,0,24,75.5,75
2020-09-17 06:11:49.5594,172.8,129.3,75.25,74.83,0,20.33,2,774.8,0,24,75.5,75
2020-09-17 06:11:49.8095,172.8,129.3,75.25,74.83,0,20.33,65,-780,-710,0,75.5,75
2020-09-17 06:11:50.0570,172.8,129.3,75.25,74.83,0.1,20.32,51,3.96,3.94,0,75.5,75
2020-09-17 06:11:50.3044,172.8,129.3,75.25,74.83,0,20.32,63,50,50,0,75.5,75
2020-09-17 06:11:50.5518,172.8,129.3,75.25,74.83,-0.1,20.32,67,26.4,26.4,0,75.5,75
2020-09-17 06:11:50.7992,172.8,129.3,75.25,74.83,0,20.32,52,3.96,3.94,0,75.5,75
2020-09-17 06:11:51.0467,172.8,129.3,75.25,74.83,0,20.32,6,-780,26.4,3.9,75.5,75
2020-09-17 06:11:51.2941,172.8,129.3,75.25,74.83,0.1,20.32,7,-710,26.3,4,75.5,75
2020-09-17 06:11:51.5415,172.8,129.3,75.25,74.83,0,20.33,1,775,0,24,75.5,75
2020-09-17 06:11:51.7908,172.8,129.3,75.25,74.83,-0.1,20.32,2,774.8,0,24,75.5,75
2020-09-17 06:11:52.0434,172.8,129.3,75.25,74.83,0.1,20.32,61,776.9,769.4,0,75.5,75
2020-09-17 06:11:52.2959,172.8,129.3,75.25,74.83,0,20.32,62,425,425,0,75.5,75
2020-09-17 06:11:52.5484,172.8,129.3,75.25,74.83,0.1,20.32,64,7.9,8,0,75.5,75
2020-09-17 06:11:52.7996,172.8,129.3,75.25,74.83,0.1,20.33,3,775,0,23,75.5,75
2020-09-17 06:11:53.0480,172.8,129.3,75.25,74.83,-0.1,20.33,4,774.8,0,23,75.5,75
2020-09-17 06:11:53.2964,172.8,129.3,75.25,74.83,0.1,20.32,65,-770,-720,0,75.5,75
2020-09-17 06:11:53.5449,172.8,129.3,75.25,74.83,0,20.33,66,5190,5190,0,75.5,75
2020-09-17 06:11:53.7934,172.8,129.3,75.25,74.83,0,20.32,1,775,0,24,75.5,75
2020-09-17 06:11:54.0430,172.8,129.3,75.25,74.83,0.1,20.32,2,774.8,0,24,75.5,75
2020-09-17 06:11:54.2926,172.8,129.3,75.25,74.83,-0.1,20.33,65,-780,-720,0,75.5,75
2020-09-17 06:11:54.5422,172.8,129.3,75.25,74.83,-0.1,20.32,51,3.96,3.94,0,75.5,75
2020-09-17 06:11:54.7915,172.8,129.3,75.25,74.83,0.1,20.32,63,50,50,0,75.5,75
2020-09-17 06:11:55.0388,172.8,129.3,75.25,74.83,0,20.33,67,26.3,26.3,0,75.5,75
2020-09-17 06:11:55.2862,172.8,129.3,75.25,74.83,0,20.33,52,3.96,3.94,0,75.5,75
2020-09-17 06:11:55.5335,172.8,129.3,75.25,74.83,-0.1,20.32,6,-780,26.3,3.9,75.5,75
2020-09-17 06:11:55.7809,172.8,129.3,75.25,74.83,-0.1,20.31,7,-720,26.3,4,75.5,75
2020-09-17 06:11:56.0321,172.8,129.3,75.25,74.83,0,20.32,1,775.2,0,24,75.5,75
2020-09-17 06:11:56.2846,172.8,129.3,75.25,74.83,0,20.33,2,774.8,0,24,75.5,75
2020-09-17 06:11:56.5371,172.8,129.3,75,74.83,0,20.33,61,777,769.4,0,75.5,75
2020-09-17 06:11:56.7896,172.8,129.3,75,74.83,0.1,20.33,62,425,425,0,75.5,75
2020-09-17 06:11:57.0422,172.8,129.3,75,74.83,0,20.32,64,7.9,8,0,75.5,75
2020-09-17 06:11:57.2947,172.8,129.3,75,74.83,0.1,20.32,3,775.2,0,23,75.5,75
2020-09-17 06:11:57.5472,172.8,129.3,75,74.83,0.1,20.32,4,774.8,0,23,75.5,75
2020-09-17 06:11:57.7998,172.8,129.3,75,74.83,0,20.33,65,-770,-710,0,75.5,75
2020-09-17 06:11:58.0505,172.8,129.3,75,74.83,0.1,20.33,66,5190,5190,0,75.5,75
2020-09-17 06:11:58.2979,172.8,129.3,75,74.83,-0.1,20.32,1,775.2,0,24,75.5,75
2020-09-17 06:11:58.5453,172.8,129.3,75,74.83,0.1,20.32,2,774.8,0,24,75.5,75
2020-09-17 06:11:58.7926,172.8,129.3,75,74.83,0.1,20.32,65,-760,-710,0,75.5,75
2020-09-17 06:11:59.0400,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75.5,75
2020-09-17 06:11:59.2926,172.8,129.3,75,74.83,0,20.33,63,50,50,0,75.5,75
2020-09-17 06:11:59.5451,172.8,129.3,75,74.83,0,20.32,67,26.2,26.2,0,75.5,75
2020-09-17 06:11:59.7976,172.8,129.3,75,74.83,0,20.32,52,3.96,3.94,0,75.5,75
2020-09-17 06:12:00.0502,172.8,129.3,75,74.83,0.1,20.32,6,-750,26.2,3.9,75.5,75
2020-09-17 06:12:00.3024,172.8,129.3,75,74.83,0,20.32,7,-720,26.2,4,75.5,75
2020-09-17 06:12:00.5547,172.8,129.3,75,74.83,0,20.3,1,775.2,0,24,75.5,75
2020-09-17 06:12:00.8069,172.8,129.3,75,74.83,0,20.32,2,774.8,0,24,75.5,75
2020-09-17 06:12:01.0592,172.8,129.3,75,74.83,0,20.32,61,777,769.5,0,75.5,75
2020-09-17 06:12:01.3068,172.8,129.3,75,74.83,0.1,20.32,62,425,425,0,75.5,75
2020-09-17 06:12:01.5543,172.8,129.3,75,74.83,0,20.32,64,7.9,8,0,75.5,75
2020-09-17 06:12:01.8017,172.8,129.3,75,74.83,0,20.34,3,775.2,0,23,75.5,75
2020-09-17 06:12:02.0491,172.8,129.3,75,74.83,0,20.32,4,774.8,0,23,75.5,75
2020-09-17 06:12:02.2965,172.8,129.3,75,74.83,0,20.33,65,-760,-720,0,75.5,75
2020-09-17 06:12:02.5439,172.8,129.3,75,74.83,0.1,20.33,66,5200,5200,0,75,75
2020-09-17 06:12:02.7914,172.8,129.3,75,74.83,0.1,20.32,1,775.2,0,24,75,75
2020-09-17 06:12:03.0388,172.8,129.3,75,74.83,0,20.33,2,775,0,24,75,75
2020-09-17 06:12:03.2908,172.8,129.3,75,74.83,0.1,20.32,65,-740,-730,0,75,75
2020-09-17 06:12:03.5434,172.8,129.3,75,74.83,0,20.33,51,3.96,3.94,0,75,75
2020-09-17 06:12:03.7959,172.8,129.3,75,74.83,0.1,20.32,63,50,50,0,75,75
2020-09-17 06:12:04.0484,172.8,129.3,75,74.83,0.1,20.32,67,26.2,26.2,0,75,75
2020-09-17 06:12:04.3008,172.8,129.3,75,74.83,0,20.32,52,3.96,3.94,0,75,75
2020-09-17 06:12:04.5523,172.8,129.3,75,74.83,0,20.33,6,-760,26.1,3.9,75,75
2020-09-17 06:12:04.8037,172.8,129.3,75,74.83,0,20.32,7,-730,26.1,4,75,75
2020-09-17 06:12:05.0552,172.8,129.3,75,74.83,0,20.32,1,775.2,0,24,75,75
2020-09-17 06:12:05.3064,172.8,129.3,75,74.83,0.1,20.32,2,775,0,24,75,75
2020-09-17 06:12:05.5568,172.8,129.3,75,74.83,0,20.33,61,777.1,769.5,0,75,75
2020-09-17 06:12:05.8071,172.8,129.3,75,74.83,0,20.32,62,425,425,0,75,75
2020-09-17 06:12:06.0574,172.8,129.3,75,74.83,0,20.32,64,7.9,8.1,0,75,75
2020-09-17 06:12:06.3076,172.8,129.3,75,74.83,0,20.32,3,775.2,0,23,75,75
2020-09-17 06:12:06.5569,172.8,129.3,75,74.83,0.1,20.32,4,775,0,23,75,75
2020-09-17 06:12:06.8062,172.8,129.3,75,74.83,0,20.33,65,-740,-720,0,75,75
2020-09-17 06:12:07.0555,172.8,129.3,75,74.83,-0.1,20.33,66,5200,5200,0,75,75
2020-09-17 06:12:07.3049,172.8,129.3,75,74.83,0,20.33,1,775.2,0,24,75,75
2020-09-17 06:12:07.5548,172.8,129.3,75,74.83,0,20.32,2,775,0,24,75,75
2020-09-17 06:12:07.8050,172.8,129.3,75,74.83,0.1,20.33,65,-740,-720,0,75,75
2020-09-17 06:12:08.0552,172.8,129.3,75,74.83,0.1,20.33,51,3.96,3.94,0,75,75
2020-09-17 06:12:08.3054,172.8,129.3,75,74.83,-0.1,20.32,63,50,50,0,75,75
2020-09-17 06:12:08.5557,172.8,129.3,75,74.83,0.1,20.35,67,26.1,26.1,0,75,75
2020-09-17 06:12:08.8060,172.8,129.3,75,74.83,0.1,20.33,52,3.96,3.94,0,75,75
2020-09-17 06:12:09.0563,172.8,129.3,75,74.83,0.1,20.32,6,-750,26.1,3.9,75,75
2020-09-17 06:12:09.3065,172.8,129.3,75,74.83,0.1,20.32,7,-730,26.1,4,75,75
2020-09-17 06:12:09.5547,172.8,129.3,75,74.83,0,20.33,1,775.2,0,24,75,75
2020-09-17 06:12:09.8021,172.8,129.3,75,74.83,0,20.32,2,775.1,0,24,75,75
2020-09-17 06:12:10.0495,172.8,129.3,75,74.83,0.1,20.32,61,777,769.6,0,75,75
2020-09-17 06:12:10.2969,172.8,129.3,75,74.83,0,20.33,62,425,425,0,75,75
2020-09-17 06:12:10.5480,172.8,129.3,75,74.83,0.1,20.33,64,7.9,8.1,0,75,75
2020-09-17 06:12:10.8006,172.8,129.3,75,74.83,0,20.33,3,775.3,0,23,75,75
2020-09-17 06:12:11.0531,172.8,129.3,75,74.83,-0.1,20.32,4,775.1,0,23,75,75
2020-09-17 06:12:11.3057,172.8,129.3,75,74.83,0.1,20.32,65,-740,-730,0,75,75
2020-09-17 06:12:11.5564,172.8,129.3,75,74.83,0,20.33,66,5200,5200,0,75,75
2020-09-17 06:12:11.8039,172.8,129.3,75,74.83,0,20.32,1,775.3,0,24,75,75
2020-09-17 06:12:12.0513,172.8,129.3,75,74.83,0,20.33,2,775.1,0,24,75,75
2020-09-17 06:12:12.2987,172.8,129.3,75,74.83,-0.1,20.33,65,-750,-740,0,75,75
2020-09-17 06:12:12.5479,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 06:12:12.8004,172.8,129.3,75,74.83,0,20.32,63,50,50,0,75,75
2020-09-17 06:12:13.0529,172.8,129.3,75,74.83,0,20.32,67,26,26,0,75,75
2020-09-17 06:12:13.3054,172.8,129.3,75,74.83,0.1,20.32,52,3.96,3.94,0,75,75
2020-09-17 06:12:13.5580,172.8,129.3,75,74.83,0,20.32,6,-750,26,3.9,75,75
2020-09-17 06:12:13.8104,172.8,129.3,75,74.83,0,20.33,7,-730,26,4,75,75
2020-09-17 06:12:14.0629,172.8,129.3,75,74.83,0.1,20.32,1,775.3,0,24,75,75
2020-09-17 06:12:14.3154,172.8,129.3,75,74.83,0,20.33,2,775.1,0,24,75,75
2020-09-17 06:12:14.5673,172.8,129.3,75,74.83,0,20.32,61,777.1,769.6,0,75,75
2020-09-17 06:12:14.8178,172.8,129.3,75,74.83,0,20.32,62,425,425,0,75,75
2020-09-17 06:12:15.0684,172.8,129.3,75,74.83,0,20.32,64,7.9,8,0,75,75
2020-09-17 06:12:15.3190,172.8,129.3,75,74.83,0.1,20.33,3,775.3,0,23,75,75
2020-09-17 06:12:15.5696,172.8,129.3,75,74.83,0,20.33,4,775.1,0,23,75,75
2020-09-17 06:12:15.8170,172.8,129.3,75,74.83,0,20.32,65,-750,-740,0,75,75
2020-09-17 06:12:16.0642,172.8,129.3,75,74.83,0,20.32,66,5200,5200,0,75,75
2020-09-17 06:12:16.3114,172.8,129.3,75,74.83,-0.1,20.32,1,775.3,0,24,75,75
2020-09-17 06:12:16.5587,172.8,129.3,75,74.83,0.1,20.31,2,775.1,0,24,75,75
2020-09-17 06:12:16.8059,172.8,129.3,75,74.83,0,20.32,65,-750,-730,0,75,75
2020-09-17 06:12:17.0533,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 06:12:17.3006,172.8,129.3,75,74.83,0,20.32,63,50,50,0,75,75
2020-09-17 06:12:17.5480,172.8,129.3,75,74.83,0,20.33,67,26,26,0,75,75
2020-09-17 06:12:17.7953,172.8,129.3,75,74.83,0,20.32,52,3.97,3.94,0,75,75
2020-09-17 06:12:18.0427,172.8,129.3,75,74.83,0,20.33,6,-730,26,3.9,75,75
2020-09-17 06:12:18.2900,172.8,129.3,75,74.83,0,20.32,7,-740,26,4,75,75
2020-09-17 06:12:18.5374,172.8,129.3,75,74.83,0,20.32,1,775.3,0,24,75,75
2020-09-17 06:12:18.7870,172.8,129.3,75,74.83,0,20.32,2,775.1,0,24,75,75
2020-09-17 06:12:19.0392,172.8,129.3,75,74.83,0,20.32,61,777.1,769.7,0,75,75
2020-09-17 06:12:19.2914,172.8,129.3,75,74.83,0.1,20.33,62,425,425,0,75,75
2020-09-17 06:12:19.5436,172.8,129.3,75,74.83,-0.1,20.32,64,7.9,8.1,0,75,75
2020-09-17 06:12:19.7957,172.8,129.3,75,74.83,0,20.32,3,775.3,0,23,75,75
2020-09-17 06:12:20.0482,172.8,129.3,75,74.83,0,20.32,4,775.1,0,23,75,75
2020-09-17 06:12:20.3007,172.8,129.3,75,74.83,0,20.33,65,-750,-740,0,75,75
2020-09-17 06:12:20.5532,172.8,129.3,75,74.83,0.1,20.32,66,5200,5200,0,75,75
2020-09-17 06:12:20.8058,172.8,129.3,75,74.83,0,20.33,1,775.3,0,24,75,75
2020-09-17 06:12:21.0543,172.8,129.3,75,74.83,0,20.32,2,775.1,0,24,75,75
2020-09-17 06:12:21.3016,172.8,129.3,75,74.83,0,20.33,65,-740,-740,0,75,75
2020-09-17 06:12:21.5489,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 06:12:21.7962,172.8,129.3,75,74.83,0.1,20.33,63,50,50,0,75,75
2020-09-17 06:12:22.0474,172.8,129.3,75,74.83,0,20.33,67,25.9,25.9,0,75,75
2020-09-17 06:12:22.2999,172.8,129.3,75,74.83,0,20.32,52,3.97,3.94,0,75,75
2020-09-17 06:12:22.5524,172.8,129.3,75,74.83,0,20.33,6,-740,25.9,3.9,75,75
2020-09-17 06:12:22.8050,172.8,129.3,75,74.83,0,20.32,7,-740,25.9,4,75,75
2020-09-17 06:12:23.0540,172.8,129.3,75,74.83,0,20.32,1,775.3,0,24,75,75
2020-09-17 06:12:23.3015,172.8,129.3,75,74.83,0,20.32,2,775.1,0,24,75,75
2020-09-17 06:12:23.5489,172.8,129.3,75,74.83,-0.1,20.32,61,777.2,769.8,0,75,75
2020-09-17 06:12:23.7964,172.8,129.3,75,74.83,0,20.32,62,425,425,0,75,75
2020-09-17 06:12:24.0437,172.8,129.3,75,74.83,0,20.32,64,7.9,8.1,0,75,75
2020-09-17 06:12:24.2910,172.8,129.3,75,74.83,0,20.32,3,775.3,0,23,75,75
2020-09-17 06:12:24.5383,172.8,129.3,75,74.83,0.1,20.32,4,775.2,0,23,75,75
2020-09-17 06:12:24.7856,172.8,129.3,75,74.83,-0.1,20.33,65,-750,-740,0,75,75
2020-09-17 06:12:25.0329,172.8,129.3,75,74.83,0,20.33,66,5200,5200,0,75,75
2020-09-17 06:12:25.2851,172.8,129.3,75,74.83,0.1,20.33,1,775.3,0,24,75,75
2020-09-17 06:12:25.5376,172.8,129.3,75,74.83,0,20.33,2,775.2,0,24,75,75
2020-09-17 06:12:25.7901,172.8,129.3,75,74.83,0.1,20.32,65,-740,-740,0,75,75
2020-09-17 06:12:26.0426,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 06:12:26.2952,172.8,129.3,75,74.83,0,20.33,63,50,50,0,75,75
2020-09-17 06:12:26.5477,172.8,129.3,75,74.83,0.1,20.32,67,25.9,25.9,0,75,75
2020-09-17 06:12:26.8002,172.8,129.3,75,74.83,0,20.32,52,3.96,3.94,0,75,75
2020-09-17 06:12:27.0527,172.8,129.3,75,74.83,0.1,20.33,6,-740,25.9,3.9,75,75
2020-09-17 06:12:27.3046,172.8,129.3,75,74.83,0,20.33,7,-740,25.9,4,75,75
2020-09-17 06:12:27.5542,172.8,129.3,75,74.83,-0.1,20.32,1,775.3,0,24,75,75
2020-09-17 06:12:27.8037,172.8,129.3,75,74.83,0.1,20.33,2,775.2,0,24,75,75
2020-09-17 06:12:28.0533,172.8,129.3,75,74.83,0,20.32,61,777.2,769.7,0,75,75
2020-09-17 06:12:28.3023,172.8,129.3,75,74.83,0,20.32,62,425,425,0,75,75
2020-09-17 06:12:28.5497,172.8,129.3,75,74.83,0,20.32,64,7.9,8.1,0,75,75
2020-09-17 06:12:28.7972,172.8,129.3,75,74.83,-0.1,20.33,3,775.3,0,23,75,75
2020-09-17 06:12:29.0446,172.8,129.3,75,74.83,0,20.33,4,775.2,0,23,75,75
2020-09-17 06:12:29.2928,172.8,129.3,75,74.83,0,20.33,65,-730,-730,0,75,75
2020-09-17 06:12:29.5453,172.8,129.3,75,74.83,0,20.33,66,5210,5210,0,75,75
2020-09-17 06:12:29.7978,172.8,129.3,75,74.83,0.1,20.32,1,775.3,0,24,75,75
2020-09-17 06:12:30.0503,172.8,129.3,75,74.83,-0.1,20.33,2,775.2,0,24,75,75
2020-09-17 06:12:30.3023,172.8,129.3,75,74.83,0,20.33,65,-740,-740,0,75,75
2020-09-17 06:12:30.5497,172.8,129.3,75,74.83,0.1,20.32,51,3.96,3.94,0,75,75
2020-09-17 06:12:30.7971,172.8,129.3,75,74.83,0,20.33,63,50,50,0,75,75
2020-09-17 06:12:31.0445,172.8,129.3,75,74.83,0,20.32,67,25.8,25.8,0,75,75
2020-09-17 06:12:31.2919,172.8,129.3,75,74.83,0,20.33,52,3.96,3.94,0,75,75
2020-09-17 06:12:31.5423,172.8,129.3,75,74.83,0,20.34,6,-750,25.8,3.9,75,75
2020-09-17 06:12:31.7936,172.8,129.3,75,74.83,0.1,20.33,7,-730,25.8,4,75,75
2020-09-17 06:12:32.0449,172.8,129.3,75,74.83,0,20.32,1,775.4,0,24,75,75
2020-09-17 06:12:32.2962,172.8,129.3,75,74.83,0,20.33,2,775.2,0,24,75,75
2020-09-17 06:12:32.5466,172.8,129.3,75,74.83,0,20.32,61,777.2,769.7,0,75,75
2020-09-17 06:12:32.7966,172.8,129.3,75,74.83,0,20.31,62,425,425,0,75,75
2020-09-17 06:12:33.0467,172.8,129.3,75,74.83,0.1,20.32,64,7.9,8.1,0,75,75
2020-09-17 06:12:33.2968,172.8,129.3,75,74.83,0,20.32,3,775.4,0,23,75,75
2020-09-17 06:12:33.5470,172.8,129.3,75,74.83,0,20.32,4,775.2,0,23,75,75
2020-09-17 06:12:33.7973,172.8,129.3,75,74.83,0,20.33,65,-740,-750,0,75,75
2020-09-17 06:12:34.0476,172.8,129.3,75,74.83,-0.1,20.33,66,5200,5200,0,75,75
2020-09-17 06:12:34.2979,172.8,129.3,75,74.83,0,20.32,1,775.4,0,24,75,75
2020-09-17 06:12:34.5498,172.8,129.3,75,74.83,0,20.32,2,775.2,0,24,75,75
2020-09-17 06:12:34.8023,172.8,129.3,75,74.83,0,20.32,65,-740,-740,0,75,75
2020-09-17 06:12:35.0549,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 06:12:35.3074,172.8,129.3,75,74.83,0,20.33,63,50,50,0,75,75
2020-09-17 06:12:35.5562,172.8,129.3,75,74.83,0,20.32,67,25.8,25.8,0,75,75
2020-09-17 06:12:35.8037,172.8,129.3,75,74.83,0.1,20.32,52,3.97,3.94,0,75,75
2020-09-17 06:12:36.0512,172.8,129.3,75,74.83,0,20.32,6,-750,25.8,3.9,75,75
2020-09-17 06:12:36.2986,172.8,129.3,75,74.83,0,20.32,7,-750,25.8,4,75,75
2020-09-17 06:12:36.5461,172.8,129.3,75,74.83,0,20.33,1,775.4,0,24,75,75
2020-09-17 06:12:36.7934,172.8,129.3,75,74.83,0,20.33,2,775.2,0,24,75,75
2020-09-17 06:12:37.0408,172.8,129.3,75,74.83,0.1,20.34,61,777.3,769.7,0,75,75
2020-09-17 06:12:37.2882,172.8,129.3,75,74.83,0,20.33,62,425,425,0,75,75
2020-09-17 06:12:37.5356,172.8,129.3,75,74.83,0,20.32,64,7.9,8.1,0,75,75
2020-09-17 06:12:37.7839,172.8,129.3,75,74.83,0,20.32,3,775.4,0,23,75,75
2020-09-17 06:12:38.0324,172.8,129.3,75,74.83,0,20.32,4,775.2,0,23,75,75
2020-09-17 06:12:38.2808,172.8,129.3,75,74.83,0.1,20.32,65,-740,-740,0,75,75
2020-09-17 06:12:38.5292,172.8,129.3,75,74.83,0,20.32,66,5200,5200,0,75,75
2020-09-17 06:12:38.7813,172.8,129.3,75,74.83,-0.1,20.32,1,775.5,0,24,75,75
2020-09-17 06:12:39.0339,172.8,129.3,75,74.83,0,20.32,2,775.2,0,24,75,75
2020-09-17 06:12:39.2864,172.8,129.3,75,74.83,0,20.32,65,-750,-740,0,75,75
2020-09-17 06:12:39.5389,172.8,129.3,75,74.83,0,20.33,51,3.96,3.94,0,75,75
2020-09-17 06:12:39.7915,172.8,129.3,75,74.83,0.1,20.33,63,50,50,0,75,75
2020-09-17 06:12:40.0440,172.8,129.3,75,74.83,-0.1,20.33,67,25.7,25.7,0,75,75
2020-09-17 06:12:40.2965,172.8,129.3,75,74.83,0,20.32,52,3.96,3.94,0,75,75
2020-09-17 06:12:40.5490,172.8,129.3,75,74.83,0,20.32,6,-740,25.7,3.9,75,75
2020-09-17 06:12:40.8015,172.8,129.3,75,74.83,0,20.32,7,-730,25.7,4,75,75
2020-09-17 06:12:41.0540,172.8,129.3,75,74.83,0.1,20.32,1,775.5,0,24,75,75
2020-09-17 06:12:41.3066,172.8,129.3,75,74.83,0,20.33,2,775.2,0,24,75,75
2020-09-17 06:12:41.5591,172.8,129.3,75,74.83,0,20.32,61,777.4,769.7,0,75,75
2020-09-17 06:12:41.8117,172.8,129.3,75,74.83,0,20.32,62,425,425,0,75,75
2020-09-17 06:12:42.0625,172.8,129.3,75,74.83,0,20.32,64,7.9,8.1,0,75,75
2020-09-17 06:12:42.3127,172.8,129.3,75,74.83,0.1,20.33,3,775.5,0,23,75,75
2020-09-17 06:12:42.5629,172.8,129.3,75,74.83,0,20.31,4,775.2,0,23,75,75
2020-09-17 06:12:42.8132,172.8,129.3,75,74.83,-0.1,20.32,65,-750,-750,0,75,75
2020-09-17 06:12:43.0639,172.8,129.3,75,74.83,0.1,20.32,66,5200,5200,0,75,75
2020-09-17 06:12:43.3148,172.8,129.3,75,74.83,0,20.33,1,775.5,0,24,75,75
2020-09-17 06:12:43.5657,172.8,129.3,75,74.83,0,20.32,2,775.2,0,24,75,75
2020-09-17 06:12:43.8166,172.8,129.3,75,74.83,0,20.33,65,-750,-740,0,75,75
2020-09-17 06:12:44.0675,172.8,129.3,75,74.83,-0.1,20.33,51,3.96,3.94,0,75,75
2020-09-17 06:12:44.3184,172.8,129.3,75,74.83,0,20.32,63,50,50,0,75,75
2020-09-17 06:12:44.5692,172.8,129.3,75,74.83,0,20.32,67,25.7,25.7,0,75,75
2020-09-17 06:12:44.8201,172.8,129.3,75,74.83,0,20.32,52,3.96,3.94,0,75,75
2020-09-17 06:12:45.0698,172.8,129.3,75,74.83,0.1,20.31,6,-740,25.7,3.9,75,75
2020-09-17 06:12:45.3173,172.8,129.3,75,74.83,-0.1,20.33,7,-750,25.7,4,75,75
2020-09-17 06:12:45.5648,172.8,129.3,75,74.83,0,20.33,1,775.5,0,24,75,75
2020-09-17 06:12:45.8123,172.8,129.3,75,74.83,0.1,20.32,2,775.2,0,24,75,75
2020-09-17 06:12:46.0598,172.8,129.3,75,74.83,0,20.33,61,777.3,769.8,0,75,75
2020-09-17 06:12:46.3071,172.8,129.3,75,74.83,0.1,20.33,62,425,425,0,75,75
2020-09-17 06:12:46.5543,172.8,129.3,75,74.83,0,20.33,64,7.9,8,0,75,75
2020-09-17 06:12:46.8016,172.8,129.3,75,74.83,0,20.32,3,775.5,0,23,75,75
2020-09-17 06:12:47.0489,172.8,129.3,75,74.83,0.1,20.32,4,775.2,0,23,75,75
2020-09-17 06:12:47.2963,172.8,129.3,75,74.83,0,20.32,65,-750,-740,0,75,75
2020-09-17 06:12:47.5437,172.8,129.3,75,74.83,0.1,20.33,66,5200,5200,0,75,75
2020-09-17 06:12:47.7911,172.8,129.3,75,74.83,0,20.32,1,775.5,0,24,75,75
2020-09-17 06:12:48.0384,172.8,129.3,75,74.83,-0.1,20.32,2,775.2,0,24,75,75
2020-09-17 06:12:48.2871,172.8,129.3,75,74.83,0.1,20.33,65,-740,-750,0,75,75
2020-09-17 06:12:48.5368,172.8,129.3,75,74.83,0,20.32,51,3.96,3.94,0,75,75
2020-09-17 06:12:48.7864,172.8,129.3,75,74.83,0,20.33,63,50,50,0,75,75
2020-09-17 06:12:49.0360,172.8,129.3,75,74.83,0,20.33,67,25.6,25.7,0,75,75
2020-09-17 06:12:49.2869,172.8,129.3,75,74.83,-0.1,20.3,52,3.96,3.94,0,75,75
2020-09-17 06:12:49.5394,172.8,129.3,75,74.83,0,20.33,6,-740,25.6,3.9,75,75
2020-09-17 06:12:49.7919,172.8,129.3,75,74.83,0,20.32,7,-740,25.7,4,75,75
2020-09-17 06:12:50.0445,172.8,129.3,75,74.83,0,20.32,1,775.5,0,24,75,75
2020-09-17 06:12:50.2949,172.8,129.3,75,74.83,0.1,20.32,2,775.2,0,24,75,75
2020-09-17 06:12:50.5423,172.8,129.3,75,74.83,-0.1,20.33,61,777.4,769.9,0,75,75
2020-09-17 06:12:50.7897,172.8,129.3,75,74.83,0,20.32,62,425,425,0,75,75
2020-09-17 06:12:51.0371,172.8,129.3,75,74.83,0.1,20.32,64,7.9,8.1,0,75,75
2020-09-17 06:12:51.2845,172.8,129.3,75,74.83,0,20.33,3,775.5,0,23,75,75
2020-09-17 06:12:51.5318,172.8,129.3,75,74.83,0,20.32,4,775.2,0,23,75,75
2020-09-17 06:12:51.7791,172.8,129.3,75,74.83,0,20.33,65,-740,-750,0,75,75
2020-09-17 06:12:52.0264,172.8,129.3,75,74.83,0,20.33,66,5200,5200,0,75,75
2020-09-17 06:12:52.2737,172.8,129.3,75,74.83,0.1,20.33,1,775.5,0,24,75,75
2020-09-17 06:12:52.5250,172.8,129.3,75,74.83,0.1,20.32,2,775.2,0,24,75,75
2020-09-17 06:12:52.7775,172.8,129.3,75,74.83,0,20.32,65,-750,-740,0,75,75
2020-09-17 06:12:53.0300,172.8,129.3,75,74.83,0,20.33,51,3.96,3.94,0,75,75
2020-09-17 06:12:53.2825,172.8,129.3,75,74.83,-0.1,20.29,63,50,50,0,75,75
2020-09-17 06:12:53.5350,172.8,129.3,75,74.83,0.1,20.35,67,25.6,25.6,0,75,75
2020-09-17 06:12:53.7875,172.8,129.3,75,74.83,0,20.32,52,3.97,3.94,0,75,75
2020-09-17 06:12:54.0401,172.8,129.3,75,74.83,0,20.32,6,-750,25.6,3.9,75,75
2020-09-17 06:12:54.2926,172.8,129.3,75,74.83,0,20.32,7,-740,25.6,4,75,75
2020-09-17 06:12:54.5451,172.8,129.3,75,74.83,0,20.32,1,775.5,0,24,75,75
2020-09-17 06:12:54.7977,172.8,129.3,75,74.83,0,20.35,2,775.2,0,24,75,75
2020-09-17 06:12:55.0502,172.8,129.3,75,74.83,0,20.33,61,777.3,769.9,0,75,75
2020-09-17 06:12:55.3028,172.8,129.3,75,74.83,0,20.47,62,425,425,0,75,75
2020-09-17 06:12:55.5554,172.8,129.3,75,74.83,0,20.33,64,7.9,8,0,75,75
2020-09-17 06:12:55.8030,172.8,129.3,75,74.83,0,20.33,3,775.5,0,23,75,75
2020-09-17 06:12:56.0505,172.8,129.3,75,74.83,0,20.31,4,775.2,0,23,75,75
2020-09-17 06:12:56.2979,172.8,129.3,75,74.83,0.1,20.33,65,-740,-740,0,75,75
2020-09-17 06:12:56.5454,172.8,129.3,75,74.83,-0.1,20.33,66,5200,5200,0,75,75
2020-09-17 06:12:56.7978,172.8,129.3,75,74.83,0,20.33,1,775.5,0,24,75,75
2020-09-17 06:12:57.0503,172.8,129.3,75,74.83,0,20.33,2,775.2,0,24,75,75
2020-09-17 06:12:57.3029,172.8,129.3,75,74.83,0,20.33,65,-750,-740,0,75,75
2020-09-17 06:12:57.5554,172.8,129.3,75,74.83,0.1,20.33,51,3.96,3.94,0,75,75
2020-09-17 06:12:57.8036,172.8,129.3,75,74.83,0,20.33,63,50,50,0,75,75
2020-09-17 06:12:58.0516,172.8,129.3,75,74.83,0,20.32,67,25.6,25.6,0,75,75
2020-09-17 06:12:58.2997,172.8,129.3,75,74.83,0,20.33,52,3.97,3.94,0,75,75
2020-09-17 06:12:58.5477,172.8,129.3,75,74.83,0,20.32,6,-750,25.5,3.9,75,75
2020-09-17 06:12:58.7982,172.8,129.3,75,74.83,0.1,20.33,7,-730,25.6,4,75,75
2020-09-17 06:12:59.0507,172.8,129.3,75,74.83,0.1,20.33,1,775.5,0,24,75,75
2020-09-17 06:12:59.3032,172.8,129.3,75,74.83,0,20.32,2,775.2,0,24,75,75
2020-09-17 06:12:59.5557,172.8,129.3,75,74.83,0,20.33,61,777.3,769.9,0,75,75
2020-09-17 06:12:59.8075,172.8,129.3,75,74.83,0,20.33,62,425,425,0,75,75
2020-09-17 06:13:00.0555,172.8,129.3,75,74.83,0,20.32,64,7.9,8,0,75,75
2020-09-17 06:13:00.3034,172.8,129.3,75,74.83,0,20.34,3,775.5,0,23,75,75
2020-09-17 06:13:00.5514,172.8,129.3,75,74.83,-0.1,20.33,4,775.2,0,23,75,75
2020-09-17 06:13:00.7993,172.8,129.3,75,74.83,0,20.32,65,-740,-750,0,75,75
2020-09-17 06:13:01.0468,172.8,129.3,75,74.83,0,20.32,66,5210,5210,0,75,75
2020-09-17 06:13:01.2942,172.8,129.3,75,74.83,0,20.32,1,775.5,0,24,75,75
2020-09-17 06:13:01.5417,172.8,129.3,75,74.83,0.1,20.33,2,775.2,0,24,75,75
2020-09-17 06:13:01.7891,172.8,129.3,75,74.83,-0.1,20.32,65,-750,-740,0,75,75
2020-09-17 06:13:02.0401,172.8,129.3,75,74.83,0,20.33,51,3.96,3.94,0,75,75
2020-09-17 06:13:02.2926,172.8,129.3,75,74.83,0,20.32,63,50,50,0,75,75
2020-09-17 06:13:02.5451,172.8,129.3,75,74.83,0,20.33,67,25.5,25.5,0,75,75
2020-09-17 06:13:02.7976,172.8,129.3,75,74.83,0.1,20.32,52,3.97,3.94,0,75,75
2020-09-17 06:13:03.0467,172.8,129.3,75,74.83,0,20.33,6,-740,25.5,3.9,75,75
2020-09-17 06:13:03.2941,172.8,129.3,75,74.83,-0.1,20.32,7,-740,25.5,4,75,75
2020-09-17 06:13:03.5415,172.8,129.3,75,74.83,0.1,20.32,1,775.5,0,24,75,75
2020-09-17 06:13:03.7890,172.8,129.3,75,74.83,0,20.32,2,775.2,0,24,75,75
2020-09-17 06:13:04.0400,172.8,129.3,75,74.83,0.1,20.32,61,777.4,769.8,0,75,75
2020-09-17 06:13:04.2926,172.8,129.3,75,74.83,0,20.33,62,425,425,0,75,75
2020-09-17 06:13:04.5451,172.8,129.3,75,74.83,-0.1,20.3,64,7.9,8.1,0,75,75
2020-09-17 06:13:04.7976,172.8,129.3,75,74.83,0,20.32,3,775.5,0,23,75,75
2020-09-17 06:13:05.0482,172.8,129.3,75,74.83,0,20.32,4,775.2,0,23,75,75
2020-09-17 06:13:05.2953,172.8,129.3,75,74.83,0,20.32,65,-740,-730,0,75,75
2020-09-17 06:13:05.5425,172.8,129.3,75,74.83,0,20.32,66,5200,5200,0,75,75
2020-09-17 06:13:05.7896,172.8,129.3,75,74.83,-0.1,20.17,1,775.5,0,24,75,75
2020-09-17 06:13:06.0367,172.8,129.3,75,74.83,0,20.33,2,775.2,0,24,75,75
2020-09-17 06:13:06.2890,172.8,129.3,75,74.83,0,20.32,65,-730,-740,0,75,75
2020-09-17 06:13:06.5415,172.8,129.3,75,74.83,0,20.33,51,3.96,3.94,0,75,75
2020-09-17 06:13:06.7940,172.8,129.3,75,74.83,0.1,20.33,63,50,50,0,75,75
2020-09-17 06:13:07.0465,172.8,129.3,75,74.83,-0.1,20.32,67,25.5,25.5,0,75,75
2020-09-17 06:13:07.2978,172.8,129.3,75,74.83,0,20.33,52,3.97,3.94,0,75,75
2020-09-17 06:13:07.5489,172.8,129.3,75,74.83,0.1,20.33,6,-730,25.5,3.9,75,75
2020-09-17 06:13:07.8000,172.8,129.3,75,74.83,0,20.33,7,-740,25.5,4,75,75
2020-09-17 06:13:08.0510,172.8,129.3,75,74.83,0.1,20.33,1,775.6,0,24,75,75
2020-09-17 06:13:08.3031,172.8,129.3,75,74.83,0,20.32,2,775.3,0,24,75,75
2020-09-17 06:13:08.5553,172.8,129.3,75,74.83,0,20.13,61,777.4,769.8,0,75,75
2020-09-17 06:13:08.8074,172.8,129.3,75,74.83,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:13:09.0596,172.8,129.3,75,74.83,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:13:09.3090,172.8,129.3,75,74.83,0.1,20.13,3,775.6,0,23,75,75
2020-09-17 06:13:09.5563,172.8,129.3,75,74.83,0,20.13,4,775.3,0,23,75,75
2020-09-17 06:13:09.8035,172.8,129.3,75,74.83,-0.1,20.12,65,-750,-750,0,75,75
2020-09-17 06:13:10.0508,172.8,129.3,75,74.83,0.1,20.12,66,5200,5200,0,75,75
2020-09-17 06:13:10.2981,172.8,129.3,75,74.83,0,20.12,1,775.6,0,24,75,75
2020-09-17 06:13:10.5493,172.8,129.3,75,74.83,0,20.13,2,775.3,0,24,75,75
2020-09-17 06:13:10.8019,172.8,129.3,75,74.83,0.1,20.13,65,-740,-740,0,75,75
2020-09-17 06:13:11.0544,172.8,129.3,75,74.83,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:13:11.3069,172.8,129.3,75,74.83,-0.1,20.13,63,50,50,0,75,75
2020-09-17 06:13:11.5557,172.8,129.3,75,74.83,0,20.13,67,25.4,25.5,0,75,75
2020-09-17 06:13:11.8031,172.8,129.3,75,74.83,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:13:12.0504,172.8,129.3,75,74.83,0.1,20.12,6,-740,25.4,3.9,75,75
2020-09-17 06:13:12.2978,172.8,129.3,75,74.83,-0.1,20.12,7,-740,25.5,4,75,75
2020-09-17 06:13:12.5451,172.8,129.3,75,74.83,0,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:12.7925,172.8,129.3,75,74.83,0.1,20.13,2,775.3,0,24,75,75
2020-09-17 06:13:13.0399,172.8,129.3,75,74.83,0,20.14,61,777.3,769.9,0,75,75
2020-09-17 06:13:13.2873,172.8,129.3,75,74.83,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:13:13.5384,172.8,129.3,75,74.83,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 06:13:13.7909,172.8,129.3,75,74.83,0,20.13,3,775.6,0,23,75,75
2020-09-17 06:13:14.0434,172.8,129.3,75,74.83,0.1,20.13,4,775.3,0,23,75,75
2020-09-17 06:13:14.2959,172.8,129.3,75,74.83,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:13:14.5450,172.8,129.3,75,74.83,0,20.13,66,5200,5200,0,75,75
2020-09-17 06:13:14.7924,172.8,129.3,75,74.83,0,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:15.0398,172.8,129.3,75,74.83,-0.1,20.13,2,775.3,0,24,75,75
2020-09-17 06:13:15.2873,172.8,129.3,75,74.83,0.1,20.13,65,-750,-750,0,75,75
2020-09-17 06:13:15.5346,172.8,129.3,75,74.83,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:13:15.7820,172.8,129.3,75,74.83,0,20.12,63,50,50,0,75,75
2020-09-17 06:13:16.0294,172.8,129.3,75,74.83,0,20.13,67,25.4,25.4,0,75,75
2020-09-17 06:13:16.2767,172.8,129.3,75,74.83,-0.1,20.13,52,3.96,3.94,0,75,75
2020-09-17 06:13:16.5260,172.8,129.3,75,74.83,0,20.13,6,-740,25.4,3.9,75,75
2020-09-17 06:13:16.7784,172.8,129.3,75,74.83,0,20.13,7,-730,25.4,4,75,75
2020-09-17 06:13:17.0309,172.8,129.3,75,74.83,0,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:17.2834,172.8,129.3,75,74.83,0,20.13,2,775.3,0,24,75,75
2020-09-17 06:13:17.5359,172.8,129.3,75,74.83,0,20.13,61,777.5,769.9,0,75,75
2020-09-17 06:13:17.7884,172.8,129.3,75,74.83,0,20.12,62,425,425,0,75,75
2020-09-17 06:13:18.0409,172.8,129.3,75,74.83,0.1,20.14,64,7.9,8.1,0,75,75
2020-09-17 06:13:18.2934,172.8,129.3,75,74.83,0,20.12,3,775.6,0,23,75,75
2020-09-17 06:13:18.5459,172.8,129.3,75,74.83,0,20.12,4,775.3,0,23,75,75
2020-09-17 06:13:18.7955,172.8,129.3,75,74.83,0,20.12,65,-730,-740,0,75,75
2020-09-17 06:13:19.0428,172.8,129.3,75,74.83,-0.1,20.13,66,5200,5200,0,75,75
2020-09-17 06:13:19.2901,172.8,129.3,75,74.83,0.1,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:19.5374,172.8,129.3,75,74.83,0.1,20.13,2,775.3,0,24,75,75
2020-09-17 06:13:19.7853,172.8,129.3,75,74.83,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:13:20.0364,172.8,129.3,75,74.83,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:13:20.2874,172.8,129.3,75,74.83,0,20.13,63,50,50,0,75,75
2020-09-17 06:13:20.5385,172.8,129.3,75,74.83,-0.1,20.12,67,25.4,25.4,0,75,75
2020-09-17 06:13:20.7895,172.8,129.3,75,74.83,0.1,20.12,52,3.96,3.94,0,75,75
2020-09-17 06:13:21.0378,172.8,129.3,75,74.83,0,20.12,6,-740,25.4,3.9,75,75
2020-09-17 06:13:21.2852,172.8,129.3,75,74.83,0,20.13,7,-740,25.4,4,75,75
2020-09-17 06:13:21.5326,172.8,129.3,75,74.83,-0.1,20.12,1,775.6,0,24,75,75
2020-09-17 06:13:21.7800,172.8,129.3,75,74.83,0,20.13,2,775.3,0,24,75,75
2020-09-17 06:13:22.0313,172.8,129.3,75,74.83,0.1,20.12,61,777.3,769.9,0,75,75
2020-09-17 06:13:22.2839,172.8,129.3,75,74.83,0,20.12,62,425,425,0,75,75
2020-09-17 06:13:22.5364,172.8,129.3,75,74.83,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:13:22.7889,172.8,129.3,75,74.83,0,20.11,3,775.5,0,23,75,75
2020-09-17 06:13:23.0414,172.8,129.3,75,74.83,0,20.12,4,775.3,0,23,75,75
2020-09-17 06:13:23.2939,172.8,129.3,75,74.83,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:13:23.5465,172.8,129.3,75,74.83,0.1,20.12,66,5190,5190,0,75,75
2020-09-17 06:13:23.7990,172.8,129.3,75,74.83,0,20.12,1,775.5,0,24,75,75
2020-09-17 06:13:24.0496,172.8,129.3,75,74.83,0,20.12,2,775.3,0,24,75,75
2020-09-17 06:13:24.2969,172.8,129.3,75,74.83,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:13:24.5443,172.8,129.3,75,74.83,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:13:24.7916,172.8,129.3,75,74.83,0,20.12,63,50,50,0,75,75
2020-09-17 06:13:25.0390,172.8,129.3,75,74.83,0,20.12,67,25.3,25.4,0,75,75
2020-09-17 06:13:25.2913,172.8,129.3,75,74.83,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:13:25.5438,172.8,129.3,75,74.83,0,20.13,6,-740,25.3,3.9,75,75
2020-09-17 06:13:25.7963,172.8,129.3,75,74.83,0,20.12,7,-730,25.4,4,75,75
2020-09-17 06:13:26.0488,172.8,129.3,75,74.83,0.1,20.2,1,775.5,0,24,75,75
2020-09-17 06:13:26.2984,172.8,129.3,75,74.83,0,20.13,2,775.3,0,24,75,75
2020-09-17 06:13:26.5456,172.8,129.3,75,74.83,0,20.13,61,777.4,769.9,0,75,75
2020-09-17 06:13:26.7929,172.8,129.3,75,74.83,0,20.13,62,425,425,0,75,75
2020-09-17 06:13:27.0402,172.8,129.3,75,74.83,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:13:27.2906,172.8,129.3,75,74.83,0.1,20.12,3,775.5,0,23,75,75
2020-09-17 06:13:27.5432,172.8,129.3,75,74.83,0,20.13,4,775.3,0,23,75,75
2020-09-17 06:13:27.7959,172.8,129.3,75,74.83,0,20.12,65,-740,-740,0,75,75
2020-09-17 06:13:28.0485,172.8,129.3,75,74.83,0,20.12,66,5190,5190,0,75,75
2020-09-17 06:13:28.3004,172.8,129.3,75,74.83,0,20.14,1,775.5,0,24,75,75
2020-09-17 06:13:28.5485,172.8,129.3,75,74.83,0.1,20.13,2,775.3,0,24,75,75
2020-09-17 06:13:28.7965,172.8,129.3,75,74.83,0.1,20.13,65,-740,-730,0,75,75
2020-09-17 06:13:29.0445,172.8,129.3,75,74.83,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:13:29.2926,172.8,129.3,75,74.83,0,20.13,63,50,50,0,75,75
2020-09-17 06:13:29.5440,172.8,129.3,75,74.83,0,20.13,67,25.3,25.4,0,75,75
2020-09-17 06:13:29.7965,172.8,129.3,75,74.83,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:13:30.0490,172.8,129.3,75,74.83,0.1,20.12,6,-730,25.3,3.9,75,75
2020-09-17 06:13:30.3015,172.8,129.3,75,74.83,-0.1,20.13,7,-740,25.3,4,75,75
2020-09-17 06:13:30.5502,172.8,129.3,75,74.83,0,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:30.7976,172.8,129.3,75,74.83,0,20.12,2,775.4,0,24,75,75
2020-09-17 06:13:31.0449,172.8,129.3,75,74.83,0,20.13,61,777.5,769.9,0,75,75
2020-09-17 06:13:31.2923,172.8,129.3,75,74.83,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:13:31.5419,172.8,129.3,75,74.83,-0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:13:31.7923,172.8,129.3,75,74.83,0,20.13,3,775.6,0,23,75,75
2020-09-17 06:13:32.0426,172.8,129.3,75,74.83,0,20.12,4,775.4,0,23,75,75
2020-09-17 06:13:32.2929,172.8,129.3,75,74.83,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:13:32.5441,172.8,129.2,75,74.77,0,20.13,66,5190,5190,0,75,75
2020-09-17 06:13:32.7966,172.8,129.2,75,74.77,0,20.12,1,775.6,0,24,75,75
2020-09-17 06:13:33.0491,172.8,129.2,75,74.77,-0.1,20.12,2,775.4,0,24,75,75
2020-09-17 06:13:33.3016,172.8,129.2,75,74.77,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:13:33.5522,172.8,129.2,75,74.77,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:13:33.7996,172.8,129.2,75,74.77,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:13:34.0471,172.8,129.2,75,74.77,0.1,20.12,67,25.3,25.3,0,75,75
2020-09-17 06:13:34.2945,172.8,129.2,75,74.77,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:13:34.5441,172.8,129.2,75,74.77,0,20.13,6,-730,25.3,3.9,75,75
2020-09-17 06:13:34.7966,172.8,129.2,75,74.77,0,20.12,7,-740,25.3,4,75,75
2020-09-17 06:13:35.0491,172.8,129.2,75,74.77,0.1,20.12,1,775.6,0,24,75,75
2020-09-17 06:13:35.3016,172.8,129.2,75,74.77,0.1,20.13,2,775.4,0,24,75,75
2020-09-17 06:13:35.5541,172.8,129.2,75,74.77,-0.1,20.12,61,777.4,770,0,75,75
2020-09-17 06:13:35.8067,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 06:13:36.0592,172.8,129.2,75,74.77,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:13:36.3117,172.8,129.2,75,74.77,0,20.13,3,775.6,0,23,75,75
2020-09-17 06:13:36.5642,172.8,129.2,75,74.77,0.1,20.14,4,775.4,0,23,75,75
2020-09-17 06:13:36.8169,172.8,129.2,75,74.77,-0.1,20.13,65,-740,-740,0,75,75
2020-09-17 06:13:37.0696,172.8,129.2,75,74.77,-0.1,20.12,66,5180,5180,0,75,75
2020-09-17 06:13:37.3223,172.8,129.2,75,74.77,0,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:37.5750,172.8,129.2,75,74.77,0,20.13,2,775.4,0,24,75,75
2020-09-17 06:13:37.8279,172.8,129.2,75,74.77,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:13:38.0807,172.8,129.2,75,74.77,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:13:38.3335,172.8,129.2,75,74.77,-0.1,20.13,63,50,50,0,75,75
2020-09-17 06:13:38.5863,172.8,129.2,75,74.77,0.1,20.13,67,25.2,25.3,0,75,75
2020-09-17 06:13:38.8391,172.8,129.2,75,74.77,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:13:39.0919,172.8,129.2,75,74.77,0.1,20.13,6,-730,25.2,3.9,75,75
2020-09-17 06:13:39.3447,172.8,129.2,75,74.77,0,20.14,7,-740,25.3,4,75,75
2020-09-17 06:13:39.5975,172.8,129.2,75,74.77,-0.1,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:39.8473,172.8,129.2,75,74.77,0.1,20.12,2,775.4,0,24,75,75
2020-09-17 06:13:40.0948,172.8,129.2,75,74.77,0,20.12,61,777.5,769.9,0,75,75
2020-09-17 06:13:40.3423,172.8,129.2,75,74.77,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:13:40.5899,172.8,129.2,75,74.77,0.1,20.14,64,7.9,8.1,0,75,75
2020-09-17 06:13:40.8374,172.8,129.2,75,74.77,-0.1,20.13,3,775.6,0,23,75,75
2020-09-17 06:13:41.0849,172.8,129.2,75,74.77,0,20.13,4,775.4,0,23,75,75
2020-09-17 06:13:41.3325,172.8,129.2,75,74.77,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:13:41.5800,172.8,129.2,75,74.77,0,20.12,66,5190,5190,0,75,75
2020-09-17 06:13:41.8275,172.8,129.2,75,74.77,0,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:42.0757,172.8,129.2,75,74.77,-0.1,20.13,2,775.4,0,24,75,75
2020-09-17 06:13:42.3241,172.8,129.2,75,74.77,-0.1,20.13,65,-740,-750,0,75,75
2020-09-17 06:13:42.5726,172.8,129.2,75,74.77,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:13:42.8210,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 06:13:43.0710,172.8,129.2,75,74.77,0,20.12,67,25.2,25.3,0,75,75
2020-09-17 06:13:43.3237,172.8,129.2,75,74.77,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:13:43.5764,172.8,129.2,75,74.77,0,20.15,6,-740,25.2,3.9,75,75
2020-09-17 06:13:43.8292,172.8,129.2,75,74.77,0.1,20.12,7,-730,25.3,4,75,75
2020-09-17 06:13:44.0819,172.8,129.2,75,74.77,0,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:44.3295,172.8,129.2,75,74.77,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:13:44.5770,172.8,129.2,75,74.77,0,19.92,61,777.5,769.9,0,75,75
2020-09-17 06:13:44.8245,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 06:13:45.0720,172.8,129.2,75,74.77,0.1,20.12,64,7.9,8,0,75,75
2020-09-17 06:13:45.3194,172.8,129.2,75,74.77,0.1,20.13,3,775.6,0,23,75,75
2020-09-17 06:13:45.5667,172.8,129.2,75,74.77,0,20.13,4,775.5,0,23,75,75
2020-09-17 06:13:45.8141,172.8,129.2,75,74.77,0,20.12,65,-730,-740,0,75,75
2020-09-17 06:13:46.0614,172.8,129.2,75,74.77,-0.1,20.13,66,5190,5190,0,75,75
2020-09-17 06:13:46.3087,172.8,129.2,75,74.77,0.1,20.13,1,775.6,0,24,75,75
2020-09-17 06:13:46.5560,172.8,129.2,75,74.77,0.1,20.13,2,775.5,0,24,75,75
2020-09-17 06:13:46.8033,172.8,129.2,75,74.77,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:13:47.0506,172.8,129.2,75,74.77,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:13:47.2979,172.8,129.2,75,74.77,-0.1,20.13,63,50,50,0,75,75
2020-09-17 06:13:47.5453,172.8,129.2,75,74.77,0,20.13,67,25.2,25.2,0,75,75
2020-09-17 06:13:47.7927,172.8,129.2,75,74.77,0.1,20.1,52,3.97,3.94,0,75,75
2020-09-17 06:13:48.0401,172.8,129.2,75,74.77,0,20.12,6,-740,25.2,3.9,75,75
2020-09-17 06:13:48.2875,172.8,129.2,75,74.77,0,20.13,7,-740,25.2,4,75,75
2020-09-17 06:13:48.5388,172.8,129.2,75,74.77,0,20.12,1,775.6,0,24,75,75
2020-09-17 06:13:48.7913,172.8,129.2,75,74.77,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:13:49.0439,172.8,129.2,75,74.77,0.1,20.13,61,777.4,770,0,75,75
2020-09-17 06:13:49.2964,172.8,129.2,75,74.77,0,20.13,62,425,425,0,75,75
2020-09-17 06:13:49.5451,172.8,129.2,75,74.77,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:13:49.7924,172.8,129.2,75,74.77,0,20.13,3,775.6,0,23,75,75
2020-09-17 06:13:50.0397,172.8,129.2,75,74.77,-0.1,20.13,4,775.5,0,23,75,75
2020-09-17 06:13:50.2870,172.8,129.2,75,74.77,0.1,20.12,65,-730,-730,0,75,75
2020-09-17 06:13:50.5382,172.8,129.2,75,74.77,0.1,20.13,66,5200,5200,0,75,75
2020-09-17 06:13:50.7907,172.8,129.2,75,74.77,0,20.12,1,775.6,0,24,75,75
2020-09-17 06:13:51.0432,172.8,129.2,75,74.77,0,20.12,2,775.5,0,24,75,75
2020-09-17 06:13:51.2957,172.8,129.2,75,74.77,-0.1,20.13,65,-750,-750,0,75,75
2020-09-17 06:13:51.5445,172.8,129.2,75,74.77,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:13:51.7919,172.8,129.2,75,74.77,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:13:52.0393,172.8,129.2,75,74.77,0,20.13,67,25.2,25.2,0,75,75
2020-09-17 06:13:52.2867,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:13:52.5341,172.8,129.2,75,74.77,-0.1,20.13,6,-730,25.2,3.9,75,75
2020-09-17 06:13:52.7863,172.8,129.2,75,74.77,0,20.12,7,-740,25.2,4,75,75
2020-09-17 06:13:53.0388,172.8,129.2,75,74.77,0.1,20.12,1,775.7,0,24,75,75
2020-09-17 06:13:53.2913,172.8,129.2,75,74.77,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:13:53.5438,172.8,129.2,75,74.77,0,20.13,61,777.5,770,0,75,75
2020-09-17 06:13:53.7934,172.8,129.2,75,74.77,0,20.12,62,425,425,0,75,75
2020-09-17 06:13:54.0428,172.8,129.2,75,74.77,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:13:54.2922,172.8,129.2,75,74.77,0.1,20.13,3,775.7,0,23,75,75
2020-09-17 06:13:54.5416,172.8,129.2,75,74.77,0.1,20.12,4,775.5,0,23,75,75
2020-09-17 06:13:54.7889,172.8,129.2,75,74.77,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:13:55.0361,172.8,129.2,75,74.77,0,20.12,66,5190,5190,0,75,75
2020-09-17 06:13:55.2834,172.8,129.2,75,74.77,-0.1,20.11,1,775.7,0,24,75,75
2020-09-17 06:13:55.5306,172.8,129.2,75,74.77,0.1,20.13,2,775.5,0,24,75,75
2020-09-17 06:13:55.7828,172.8,129.2,75,74.77,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:13:56.0354,172.8,129.2,75,74.77,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:13:56.2879,172.8,129.2,75,74.77,0,20.13,63,50,50,0,75,75
2020-09-17 06:13:56.5404,172.8,129.2,75,74.77,0,20.12,67,25.1,25.2,0,75,75
2020-09-17 06:13:56.7929,172.8,129.2,75,74.77,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:13:57.0454,172.8,129.2,75,74.77,0,20.13,6,-730,25.1,3.9,75,75
2020-09-17 06:13:57.2979,172.8,129.2,75,74.77,0,20.13,7,-730,25.2,4,75,75
2020-09-17 06:13:57.5504,172.8,129.2,75,74.77,0,20.13,1,775.7,0,24,75,75
2020-09-17 06:13:57.8020,172.8,129.2,75,74.77,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:13:58.0494,172.8,129.2,75,74.77,0,20.13,61,777.4,769.9,0,75,75
2020-09-17 06:13:58.2967,172.8,129.2,75,74.77,0.1,20.12,62,425,425,0,75,75
2020-09-17 06:13:58.5441,172.8,129.2,75,74.77,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:13:58.7914,172.8,129.2,75,74.77,0,20.13,3,775.7,0,23,75,75
2020-09-17 06:13:59.0403,172.8,129.2,75,74.77,0,20.13,4,775.5,0,23,75,75
2020-09-17 06:13:59.2896,172.8,129.2,75,74.77,0,20.11,65,-740,-740,0,75,75
2020-09-17 06:13:59.5389,172.8,129.2,75,74.77,0.1,20.12,66,5180,5180,0,75,75
2020-09-17 06:13:59.7883,172.8,129.2,75,74.77,0.1,20.12,1,775.7,0,24,75,75
2020-09-17 06:14:00.0399,172.8,129.1,75,74.71,0,20.12,2,775.5,0,24,75,75
2020-09-17 06:14:00.2924,172.8,129.1,75,74.71,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:14:00.5449,172.8,129.1,75,74.71,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:14:00.7975,172.8,129.1,75,74.71,0.1,20.12,63,50,50,0,75,75
2020-09-17 06:14:01.0500,172.8,129.1,75,74.71,0.1,20.13,67,25.1,25.2,0,75,75
2020-09-17 06:14:01.3025,172.8,129.1,75,74.71,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:14:01.5550,172.8,129.1,75,74.71,0,20.13,6,-730,25.1,3.9,75,75
2020-09-17 06:14:01.8076,172.8,129.1,75,74.71,0,20.12,7,-740,25.2,4,75,75
2020-09-17 06:14:02.0601,172.8,129.1,75,74.71,0,20.13,1,775.7,0,24,75,75
2020-09-17 06:14:02.3119,172.8,129.1,75,74.71,0,20.12,2,775.5,0,24,75,75
2020-09-17 06:14:02.5637,172.8,129.1,75,74.71,-0.1,20.11,61,777.5,770,0,75,75
2020-09-17 06:14:02.8155,172.8,129.1,75,74.71,0,20.13,62,425,425,0,75,75
2020-09-17 06:14:03.0673,172.8,129.1,75,74.71,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:14:03.3167,172.8,129.1,75,74.71,0,20.13,3,775.7,0,23,75,75
2020-09-17 06:14:03.5642,172.8,129.1,75,74.71,0.1,20.13,4,775.5,0,23,75,75
2020-09-17 06:14:03.8116,172.8,129.1,75,74.71,-0.1,20.12,65,-740,-740,0,75,75
2020-09-17 06:14:04.0591,172.8,129.1,75,74.71,0,20.12,66,5180,5180,0,75,75
2020-09-17 06:14:04.3089,172.8,129.1,75,74.71,0,20.13,1,775.7,0,24,75,75
2020-09-17 06:14:04.5605,172.8,129.1,75,74.71,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:04.8121,172.8,129.1,75,74.71,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:14:05.0637,172.8,129.1,75,74.71,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:14:05.3145,172.8,129.1,75,74.71,0,20.13,63,50,50,0,75,75
2020-09-17 06:14:05.5619,172.8,129.1,75,74.71,0,20.12,67,25.1,25.1,0,75,75
2020-09-17 06:14:05.8092,172.8,129.1,75,74.71,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:14:06.0565,172.8,129.1,75,74.71,0.1,20.12,6,-730,25.1,3.9,75,75
2020-09-17 06:14:06.3046,172.8,129.1,75,74.71,0,20.13,7,-730,25.1,4,75,75
2020-09-17 06:14:06.5568,172.8,129.1,75,74.71,-0.1,20.12,1,775.7,0,24,75,75
2020-09-17 06:14:06.8091,172.8,129.1,75,74.71,0,20.12,2,775.5,0,24,75,75
2020-09-17 06:14:07.0613,172.8,129.1,75,74.71,0,20.12,61,777.5,770,0,75,75
2020-09-17 06:14:07.3135,172.8,129.1,75,74.71,0,20.12,62,425,425,0,75,75
2020-09-17 06:14:07.5643,172.8,129.1,75,74.71,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:14:07.8145,172.8,129.1,75,74.71,-0.1,20.13,3,775.7,0,23,75,75
2020-09-17 06:14:08.0647,172.8,129.1,75,74.71,0,20.12,4,775.5,0,23,75,75
2020-09-17 06:14:08.3150,172.8,129.1,75,74.71,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:14:08.5630,172.8,129.1,75,74.71,0,20.13,66,5190,5190,0,75,75
2020-09-17 06:14:08.8104,172.8,129.1,75,74.71,0.1,20.13,1,775.7,0,24,75,75
2020-09-17 06:14:09.0578,172.8,129.1,75,74.71,-0.1,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:09.3053,172.8,129.1,75,74.71,0,20.13,65,-740,-750,0,75,75
2020-09-17 06:14:09.5553,172.8,129.1,75,74.71,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:14:09.8061,172.8,129.1,75,74.71,0,20.13,63,50,50,0,75,75
2020-09-17 06:14:10.0569,172.8,129.1,75,74.71,0.1,20.13,67,25.1,25.1,0,75,75
2020-09-17 06:14:10.3077,172.8,129.1,75,74.71,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:14:10.5587,172.8,129.1,75,74.71,0,20.13,6,-740,25.1,3.9,75,75
2020-09-17 06:14:10.8101,172.8,129.1,75,74.71,0,20.13,7,-730,25.1,4,75,75
2020-09-17 06:14:11.0614,172.8,129.1,75,74.71,0,20.13,1,775.7,0,24,75,75
2020-09-17 06:14:11.3127,172.8,129.1,75,74.71,0.1,20.14,2,775.5,0,24,75,75
2020-09-17 06:14:11.5640,172.8,129.1,75,74.71,0,20.13,61,777.6,770,0,75,75
2020-09-17 06:14:11.8146,172.8,129.1,75,74.71,-0.1,20.13,62,425,425,0,75,75
2020-09-17 06:14:12.0651,172.8,129.1,75,74.71,0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:14:12.3156,172.8,129.1,75,74.71,0,20.13,3,775.7,0,23,75,75
2020-09-17 06:14:12.5662,172.8,129.1,75,74.71,0,20.12,4,775.5,0,23,75,75
2020-09-17 06:14:12.8149,172.8,129.1,75,74.71,0,20.13,65,-730,-730,0,75,75
2020-09-17 06:14:13.0621,172.8,129.1,75,74.71,-0.1,20.13,66,5200,5200,0,75,75
2020-09-17 06:14:13.3094,172.8,129.1,75,74.71,0,20.12,1,775.7,0,24,75,75
2020-09-17 06:14:13.5566,172.8,129.1,75,74.71,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:13.8050,172.8,129.1,75,74.71,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:14:14.0543,172.8,129.1,75,74.71,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:14:14.3036,172.8,129.1,75,74.71,-0.1,20.13,63,50,50,0,75,75
2020-09-17 06:14:14.5529,172.8,129.1,75,74.71,0,20.13,67,25,25.1,0,75,75
2020-09-17 06:14:14.8013,172.8,129.1,75,74.71,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:14:15.0487,172.8,129.1,75,74.71,0,20.12,6,-750,25,3.9,75,75
2020-09-17 06:14:15.2961,172.8,129.1,75,74.71,0.1,20.13,7,-730,25.1,4,75,75
2020-09-17 06:14:15.5435,172.8,129.1,75,74.71,0,20.12,1,775.7,0,24,75,75
2020-09-17 06:14:15.7936,172.8,129.1,75,74.71,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:16.0461,172.8,129.1,75,74.71,0.1,20.13,61,777.5,770,0,75,75
2020-09-17 06:14:16.2986,172.8,129.1,75,74.71,0,20.13,62,425,425,0,75,75
2020-09-17 06:14:16.5511,172.8,129.1,75,74.71,0.1,20.13,64,8,8.1,0,75,75
2020-09-17 06:14:16.8027,172.8,129.1,75,74.71,0,20.14,3,775.7,0,23,75,75
2020-09-17 06:14:17.0500,172.8,129.1,75,74.71,-0.1,20.13,4,775.5,0,23,75,75
2020-09-17 06:14:17.2973,172.8,129.1,75,74.71,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:14:17.5446,172.8,129.1,75,74.71,0,20.13,66,5190,5190,0,75,75
2020-09-17 06:14:17.7918,172.8,129.1,75,74.71,0,20.12,1,775.7,0,24,75,75
2020-09-17 06:14:18.0392,172.8,129.1,75,74.71,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:18.2865,172.8,129.1,75,74.71,-0.1,20.13,65,-740,-740,0,75,75
2020-09-17 06:14:18.5339,172.8,129.1,75,74.71,0,20.14,51,3.96,3.94,0,75,75
2020-09-17 06:14:18.7812,172.8,129.1,75,74.71,0,20.13,63,50,50,0,75,75
2020-09-17 06:14:19.0323,172.8,129.1,75,74.71,0,20.13,67,25,25.1,0,75,75
2020-09-17 06:14:19.2847,172.8,129.1,75,74.71,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:14:19.5372,172.8,129.1,75,74.71,-0.1,20.12,6,-740,25,3.9,75,75
2020-09-17 06:14:19.7897,172.8,129.1,75,74.71,0,20.13,7,-740,25.1,4,75,75
