Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 06:14:20.0387,172.8,129.1,75,74.71,0.1,20.13,1,775.7,0,24,75,75
2020-09-17 06:14:20.2860,172.8,129.1,75,74.71,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:20.5333,172.8,129.1,75,74.71,0.1,20.13,61,777.4,770,0,75,75
2020-09-17 06:14:20.7806,172.8,129.1,75,74.71,0,20.12,62,425,425,0,75,75
2020-09-17 06:14:21.0280,172.8,129.1,75,74.71,-0.1,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:14:21.2753,172.8,129.1,75,74.71,0.1,20.13,3,775.7,0,23,75,75
2020-09-17 06:14:21.5227,172.8,129.1,75,74.71,0,20.13,4,775.5,0,23,75,75
2020-09-17 06:14:21.7700,172.8,129.1,75,74.71,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:14:22.0173,172.8,129.1,75,74.71,0,20.13,66,5180,5180,0,75,75
2020-09-17 06:14:22.2679,172.8,129.1,75,74.71,-0.1,20.12,1,775.7,0,24,75,75
2020-09-17 06:14:22.5185,172.8,129.1,75,74.71,0.1,20.12,2,775.5,0,24,75,75
2020-09-17 06:14:22.7691,172.8,129.1,75,74.71,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:14:23.0197,172.8,129.1,75,74.71,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:14:23.2720,172.8,129.1,75,74.71,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:14:23.5245,172.8,129.1,75,74.71,-0.1,20.12,67,25,25.1,0,75,75
2020-09-17 06:14:23.7770,172.8,129.1,75,74.71,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:14:24.0294,172.8,129.1,75,74.71,0.1,20.13,6,-730,25,3.9,75,75
2020-09-17 06:14:24.2819,172.8,129.1,75,74.71,0,20.13,7,-730,25.1,4,75,75
2020-09-17 06:14:24.5344,172.8,129.1,75,74.71,0.1,20.11,1,775.7,0,24,75,75
2020-09-17 06:14:24.7869,172.8,129.1,75,74.71,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:25.0394,172.8,129.1,75,74.71,0,20.13,61,777.5,770.1,0,75,75
2020-09-17 06:14:25.2919,172.8,129.1,75,74.71,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:14:25.5444,172.8,129.1,75,74.71,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:14:25.7968,172.8,129.1,75,74.71,0.1,20.12,3,775.7,0,23,75,75
2020-09-17 06:14:26.0493,172.8,129.1,75,74.71,0,20.13,4,775.5,0,23,75,75
2020-09-17 06:14:26.3018,172.8,129.1,75,74.71,-0.1,20.13,65,-740,-750,0,75,75
2020-09-17 06:14:26.5543,172.8,129.1,75,74.71,0.1,20.13,66,5180,5180,0,75,75
2020-09-17 06:14:26.8068,172.8,129,75,74.65,0,20.12,1,775.7,0,24,75,75
2020-09-17 06:14:27.0593,172.8,129,75,74.65,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:27.3096,172.8,129,75,74.65,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:14:27.5569,172.8,129,75,74.65,-0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:14:27.8042,172.8,129,75,74.65,0,20.13,63,50,50,0,75,75
2020-09-17 06:14:28.0515,172.8,129,75,74.65,0,20.12,67,25,25,0,75,75
2020-09-17 06:14:28.2988,172.8,129,75,74.65,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:14:28.5462,172.8,129,75,74.65,0.1,20.13,6,-730,25,3.9,75,75
2020-09-17 06:14:28.7936,172.8,129,75,74.65,-0.1,20.12,7,-740,25,4,75,75
2020-09-17 06:14:29.0410,172.8,129,75,74.65,0,20.14,1,775.7,0,24,75,75
2020-09-17 06:14:29.2893,172.8,129,75,74.65,0.1,20.12,2,775.5,0,24,75,75
2020-09-17 06:14:29.5418,172.8,129,75,74.65,0,20.13,61,777.6,770,0,75,75
2020-09-17 06:14:29.7943,172.8,129,75,74.65,0.1,20.12,62,425,425,0,75,75
2020-09-17 06:14:30.0469,172.8,129,75,74.65,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 06:14:30.2994,172.8,129,75,74.65,0,20.13,3,775.7,0,23,75,75
2020-09-17 06:14:30.5507,172.8,129,75,74.65,0.1,20.13,4,775.5,0,23,75,75
2020-09-17 06:14:30.8001,172.8,129,75,74.65,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:14:31.0495,172.8,129,75,74.65,0.1,20.13,66,5190,5190,0,75,75
2020-09-17 06:14:31.2988,172.8,129,75,74.65,0,20.13,1,775.7,0,24,75,75
2020-09-17 06:14:31.5482,172.8,129,75,74.65,-0.1,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:31.7955,172.8,129,75,74.65,0.1,20.13,65,-730,-740,0,75,75
2020-09-17 06:14:32.0428,172.8,129,75,74.65,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:14:32.2901,172.8,129,75,74.65,0,20.12,63,50,50,0,75,75
2020-09-17 06:14:32.5374,172.8,129,75,74.65,-0.1,20.13,67,25,25,0,75,75
2020-09-17 06:14:32.7846,172.8,129,75,74.65,0,20.11,52,3.97,3.94,0,75,75
2020-09-17 06:14:33.0319,172.8,129,75,74.65,0,20.13,6,-730,25,3.9,75,75
2020-09-17 06:14:33.2792,172.8,129,75,74.65,0,20.13,7,-730,25,4,75,75
2020-09-17 06:14:33.5265,172.8,129,75,74.65,0,20.13,1,775.7,0,24,75,75
2020-09-17 06:14:33.7786,172.8,129,75,74.65,0.1,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:34.0312,172.8,129,75,74.65,-0.1,20.12,61,777.5,770,0,75,75
2020-09-17 06:14:34.2837,172.8,129,75,74.65,0,20.12,62,425,425,0,75,75
2020-09-17 06:14:34.5362,172.8,129,75,74.65,0.1,20.12,64,7.9,8,0,75,75
2020-09-17 06:14:34.7888,172.8,129,75,74.65,0,20.13,3,775.7,0,23,75,75
2020-09-17 06:14:35.0413,172.8,129,75,74.65,0.1,20.12,4,775.5,0,23,75,75
2020-09-17 06:14:35.2938,172.8,129,75,74.65,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:14:35.5463,172.8,129,75,74.65,0,20.13,66,5190,5190,0,75,75
2020-09-17 06:14:35.7959,172.8,129,75,74.65,0,20.11,1,775.8,0,24,75,75
2020-09-17 06:14:36.0434,172.8,129,75,74.65,0,20.12,2,775.5,0,24,75,75
2020-09-17 06:14:36.2908,172.8,129,75,74.65,0.1,20.13,65,-740,-740,0,75,75
2020-09-17 06:14:36.5382,172.8,129,75,74.65,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:14:36.7864,172.8,129,75,74.65,-0.1,20.16,63,50,50,0,75,75
2020-09-17 06:14:37.0387,172.8,129,75,74.65,0.1,20.12,67,24.9,25,0,75,75
2020-09-17 06:14:37.2909,172.8,129,75,74.65,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:14:37.5431,172.8,129,75,74.65,0,20.13,6,-740,24.9,3.9,75,75
2020-09-17 06:14:37.7947,172.8,129,75,74.65,-0.1,20.11,7,-740,25,4,75,75
2020-09-17 06:14:38.0420,172.8,129,75,74.65,-0.1,20.13,1,775.8,0,24,75,75
2020-09-17 06:14:38.2893,172.8,129,75,74.65,0.1,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:38.5367,172.8,129,75,74.65,0,20.13,61,777.6,770,0,75,75
2020-09-17 06:14:38.7847,172.8,129,75,74.65,0,20.13,62,425,425,0,75,75
2020-09-17 06:14:39.0365,172.8,129,75,74.65,0.1,20.14,64,7.9,8.1,0,75,75
2020-09-17 06:14:39.2883,172.8,129,75,74.65,-0.1,20.13,3,775.8,0,23,75,75
2020-09-17 06:14:39.5401,172.8,129,75,74.65,0.1,20.12,4,775.5,0,23,75,75
2020-09-17 06:14:39.7920,172.8,129,75,74.65,0.1,20.13,65,-740,-740,0,75,75
2020-09-17 06:14:40.0445,172.8,129,75,74.65,0,20.13,66,5180,5190,0,75,75
2020-09-17 06:14:40.2970,172.8,129,75,74.65,0.1,20.13,1,775.8,0,24,75,75
2020-09-17 06:14:40.5495,172.8,129,75,74.65,-0.1,20.12,2,775.5,0,24,75,75
2020-09-17 06:14:40.8020,172.8,129,75,74.65,0.1,20.12,65,-740,-740,0,75,75
2020-09-17 06:14:41.0505,172.8,129,75,74.65,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:14:41.2979,172.8,129,75,74.65,0,20.13,63,50,50,0,75,75
2020-09-17 06:14:41.5453,172.8,129,75,74.65,0,20.12,67,24.9,25,0,75,75
2020-09-17 06:14:41.7926,172.8,129,75,74.65,-0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:14:42.0400,172.8,129,75,74.65,0,20.13,6,-740,24.9,3.9,75,75
2020-09-17 06:14:42.2905,172.8,129,75,74.65,0.1,20.13,7,-730,25,4,75,75
2020-09-17 06:14:42.5411,172.8,129,75,74.65,0,20.13,1,775.8,0,24,75,75
2020-09-17 06:14:42.7917,172.8,129,75,74.65,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:14:43.0423,172.8,129,75,74.65,-0.1,20.12,61,777.5,770.2,0,75,75
2020-09-17 06:14:43.2918,172.8,129,75,74.65,0,20.13,62,425,425,0,75,75
2020-09-17 06:14:43.5412,172.8,129,75,74.65,0.1,20.12,64,7.9,8,0,75,75
2020-09-17 06:14:43.7906,172.8,129,75,74.65,0,20.12,3,775.8,0,23,75,75
2020-09-17 06:14:44.0401,172.8,129,75,74.65,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:14:44.2875,172.8,129,75,74.65,0,20.12,65,-730,-740,0,75,75
2020-09-17 06:14:44.5349,172.8,129,75,74.65,0,20.13,66,5190,5180,0,75,75
2020-09-17 06:14:44.7823,172.8,129,75,74.65,0.1,20.12,1,775.8,0,24,75,75
2020-09-17 06:14:45.0296,172.8,129,75,74.65,0.1,20.12,2,775.6,0,24,75,75
2020-09-17 06:14:45.2818,172.8,129,75,74.65,0,20.12,65,-740,-740,0,75,75
2020-09-17 06:14:45.5342,172.8,129,75,74.65,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:14:45.7867,172.8,129,75,74.65,-0.1,20.14,63,50,50,0,75,75
2020-09-17 06:14:46.0392,172.8,129,75,74.65,0.1,20.14,67,24.9,25,0,75,75
2020-09-17 06:14:46.2914,172.8,129,75,74.65,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:14:46.5430,172.8,129,75,74.65,0,20.12,6,-740,24.9,3.9,75,75
2020-09-17 06:14:46.7946,172.8,129,75,74.65,0,20.13,7,-740,25,4,75,75
2020-09-17 06:14:47.0463,172.8,129,75,74.65,-0.1,20.13,1,775.8,0,24,75,75
2020-09-17 06:14:47.2974,172.8,129,75,74.65,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:14:47.5479,172.8,129,75,74.65,0,20.13,61,777.5,770.1,0,75,75
2020-09-17 06:14:47.7984,172.8,129,75,74.65,0,20.13,62,425,425,0,75,75
2020-09-17 06:14:48.0490,172.8,129,75,74.65,0,20.12,64,7.9,8.1,0,75,75
2020-09-17 06:14:48.2980,172.8,129,75,74.65,-0.1,20.12,3,775.8,0,23,75,75
2020-09-17 06:14:48.5453,172.8,129,75,74.65,0,20.12,4,775.6,0,23,75,75
2020-09-17 06:14:48.7927,172.8,129,75,74.65,0.1,20.12,65,-730,-730,0,75,75
2020-09-17 06:14:49.0400,172.8,129,75,74.65,0,20.13,66,5190,5190,0,75,75
2020-09-17 06:14:49.2874,172.8,129,75,74.65,0,20.13,1,775.8,0,24,75,75
2020-09-17 06:14:49.5347,172.8,129,75,74.65,0,20.12,2,775.5,0,24,75,75
2020-09-17 06:14:49.7820,172.8,129,75,74.65,0,20.13,65,-740,-750,0,75,75
2020-09-17 06:14:50.0294,172.8,129,75,74.65,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:14:50.2767,172.8,129,75,74.65,0,20.12,63,50,50,0,75,75
2020-09-17 06:14:50.5281,172.8,129,75,74.65,0,20.12,67,24.9,25,0,75,75
2020-09-17 06:14:50.7806,172.8,129,75,74.65,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:14:51.0331,172.8,129,75,74.65,-0.1,20.13,6,-750,24.9,3.9,75,75
2020-09-17 06:14:51.2856,172.8,129,75,74.65,0.1,20.13,7,-730,25,4,75,75
2020-09-17 06:14:51.5357,172.8,129,75,74.65,0,20.12,1,775.9,0,24,75,75
2020-09-17 06:14:51.7841,172.8,129,75,74.65,0,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:52.0326,172.8,129,75,74.65,0,20.14,61,777.5,770.1,0,75,75
2020-09-17 06:14:52.2811,172.8,129,75,74.65,-0.1,20.13,62,425,425,0,75,75
2020-09-17 06:14:52.5322,172.8,129,75,74.65,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:14:52.7846,172.8,129,75,74.65,0.1,20.13,3,775.9,0,23,75,75
2020-09-17 06:14:53.0371,172.8,129,75,74.65,0,20.13,4,775.5,0,23,75,75
2020-09-17 06:14:53.2896,172.8,129,75,74.65,0,20.12,65,-730,-740,0,75,75
2020-09-17 06:14:53.5402,172.8,128.9,75,74.59,-0.1,20.13,66,5190,5190,0,75,75
2020-09-17 06:14:53.7874,172.8,128.9,75,74.59,0,20.12,1,775.9,0,24,75,75
2020-09-17 06:14:54.0347,172.8,128.9,75,74.59,0.1,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:54.2819,172.8,128.9,75,74.59,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:14:54.5292,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:14:54.7816,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:14:55.0341,172.8,128.9,75,74.59,0,20.13,67,24.9,24.9,0,75,75
2020-09-17 06:14:55.2866,172.8,128.9,75,74.59,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:14:55.5391,172.8,128.9,75,74.59,0.1,20.13,6,-740,24.9,3.9,75,75
2020-09-17 06:14:55.7871,172.8,128.9,75,74.59,0,20.13,7,-730,24.9,4,75,75
2020-09-17 06:14:56.0347,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:14:56.2824,172.8,128.9,75,74.59,-0.1,20.13,2,775.5,0,24,75,75
2020-09-17 06:14:56.5300,172.8,128.9,75,74.59,0.1,20.13,61,777.6,770.2,0,75,75
2020-09-17 06:14:56.7797,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:14:57.0294,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:14:57.2792,172.8,128.9,75,74.59,0,20.12,3,775.8,0,23,75,75
2020-09-17 06:14:57.5289,172.8,128.9,75,74.59,-0.1,20.12,4,775.6,0,23,75,75
2020-09-17 06:14:57.7792,172.8,128.9,75,74.59,0,20.13,65,-730,-730,0,75,75
2020-09-17 06:14:58.0294,172.8,128.9,75,74.59,0,20.13,66,5180,5180,0,75,75
2020-09-17 06:14:58.2797,172.8,128.9,75,74.59,0,20.13,1,775.8,0,24,75,75
2020-09-17 06:14:58.5300,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:14:58.7785,172.8,128.9,75,74.59,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:14:59.0257,172.8,128.9,75,74.59,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:14:59.2729,172.8,128.9,75,74.59,0.1,20.12,63,50,50,0,75,75
2020-09-17 06:14:59.5201,172.8,128.9,75,74.59,0,20.12,67,24.9,24.9,0,75,75
2020-09-17 06:14:59.7704,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:15:00.0229,172.8,128.9,75,74.59,0,20.13,6,-730,24.9,3.9,75,75
2020-09-17 06:15:00.2754,172.8,128.9,75,74.59,-0.1,20.13,7,-740,24.9,4,75,75
2020-09-17 06:15:00.5279,172.8,128.9,75,74.59,0.1,20.13,1,775.8,0,24,75,75
2020-09-17 06:15:00.7805,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:01.0332,172.8,128.9,75,74.59,0,20.13,61,777.6,770.1,0,75,75
2020-09-17 06:15:01.2859,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:15:01.5387,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:01.7892,172.8,128.9,75,74.59,0.1,20.13,3,775.8,0,23,75,75
2020-09-17 06:15:02.0381,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:02.2870,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:15:02.5359,172.8,128.9,75,74.59,0,20.13,66,5180,5180,0,75,75
2020-09-17 06:15:02.7849,172.8,128.9,75,74.59,-0.1,20.12,1,775.8,0,24,75,75
2020-09-17 06:15:03.0367,172.8,128.9,75,74.59,0,20.14,2,775.6,0,24,75,75
2020-09-17 06:15:03.2894,172.8,128.9,75,74.59,0.1,20.12,65,-730,-730,0,75,75
2020-09-17 06:15:03.5420,172.8,128.9,75,74.59,0,20.12,51,3.96,3.95,0,75,75
2020-09-17 06:15:03.7947,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:15:04.0473,172.8,128.9,75,74.59,0,20.13,67,24.8,24.9,0,75,75
2020-09-17 06:15:04.2998,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:15:04.5523,172.8,128.9,75,74.59,0.1,20.12,6,-730,24.8,3.9,75,75
2020-09-17 06:15:04.8048,172.8,128.9,75,74.59,0,20.13,7,-730,24.9,4,75,75
2020-09-17 06:15:05.0573,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:05.3097,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:05.5622,172.8,128.9,75,74.59,0,20.13,61,777.6,770.1,0,75,75
2020-09-17 06:15:05.8147,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:15:06.0672,172.8,128.9,75,74.59,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:15:06.3168,172.8,128.9,75,74.59,0,20.12,3,775.9,0,23,75,75
2020-09-17 06:15:06.5643,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:06.8118,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:15:07.0593,172.8,128.9,75,74.59,0,20.12,66,5170,5180,0,75,75
2020-09-17 06:15:07.3098,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:07.5625,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:07.8153,172.8,128.9,75,74.59,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:15:08.0680,172.8,128.9,75,74.59,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:15:08.3178,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:15:08.5653,172.8,128.9,75,74.59,0.1,20.13,67,24.8,24.9,0,75,75
2020-09-17 06:15:08.8128,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:15:09.0602,172.8,128.9,75,74.59,0,20.13,6,-730,24.8,3.9,75,75
2020-09-17 06:15:09.3077,172.8,128.9,75,74.59,0,20.12,7,-740,24.9,4,75,75
2020-09-17 06:15:09.5550,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:09.8024,172.8,128.9,75,74.59,0.1,20.11,2,775.6,0,24,75,75
2020-09-17 06:15:10.0498,172.8,128.9,75,74.59,0,20.13,61,777.6,770.1,0,75,75
2020-09-17 06:15:10.2971,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 06:15:10.5465,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:10.7990,172.8,128.9,75,74.59,0,20.13,3,775.9,0,23,75,75
2020-09-17 06:15:11.0515,172.8,128.9,75,74.59,0.1,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:11.3041,172.8,128.9,75,74.59,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:15:11.5566,172.8,128.9,75,74.59,0,20.13,66,5180,5180,0,75,75
2020-09-17 06:15:11.8093,172.8,128.9,75,74.59,0,20.13,1,775.8,0,24,75,75
2020-09-17 06:15:12.0619,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:12.3145,172.8,128.9,75,74.59,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:15:12.5652,172.8,128.9,75,74.59,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:15:12.8124,172.8,128.9,75,74.59,0,20.11,63,50,50,0,75,75
2020-09-17 06:15:13.0597,172.8,128.9,75,74.59,0,20.12,67,24.8,24.9,0,75,75
2020-09-17 06:15:13.3070,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:15:13.5543,172.8,128.9,75,74.59,0,20.13,6,-730,24.8,3.9,75,75
2020-09-17 06:15:13.8068,172.8,128.9,75,74.59,0.1,20.13,7,-730,24.9,4,75,75
2020-09-17 06:15:14.0595,172.8,128.9,75,74.59,0,20.13,1,775.8,0,24,75,75
2020-09-17 06:15:14.3122,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:14.5649,172.8,128.9,75,74.59,0,20.13,61,777.6,770.1,0,75,75
2020-09-17 06:15:14.8176,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:15:15.0703,172.8,128.9,75,74.59,0.1,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:15.3230,172.8,128.9,75,74.59,0,20.12,3,775.8,0,23,75,75
2020-09-17 06:15:15.5758,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:15.8276,172.8,128.9,75,74.59,0,20.12,65,-740,-740,0,75,75
2020-09-17 06:15:16.0757,172.8,128.9,75,74.59,0,20.13,66,5170,5170,0,75,75
2020-09-17 06:15:16.3237,172.8,128.9,75,74.59,0.1,20.13,1,775.8,0,24,75,75
2020-09-17 06:15:16.5717,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:16.8206,172.8,128.9,75,74.59,0,20.12,65,-740,-740,0,75,75
2020-09-17 06:15:17.0732,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:15:17.3259,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:15:17.5786,172.8,128.9,75,74.59,0,20.13,67,24.8,24.9,0,75,75
2020-09-17 06:15:17.8312,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:15:18.0797,172.8,128.9,75,74.59,0,20.13,6,-740,24.8,3.9,75,75
2020-09-17 06:15:18.3269,172.8,128.9,75,74.59,0,20.13,7,-740,24.9,4,75,75
2020-09-17 06:15:18.5741,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:18.8213,172.8,128.9,75,74.59,0.1,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:19.0685,172.8,128.9,75,74.59,0.1,20.13,61,777.6,770.1,0,75,75
2020-09-17 06:15:19.3164,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:15:19.5643,172.8,128.9,75,74.59,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:15:19.8122,172.8,128.9,75,74.59,0,20.13,3,775.9,0,23,75,75
2020-09-17 06:15:20.0601,172.8,128.9,75,74.59,0.1,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:20.3074,172.8,128.9,75,74.59,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:15:20.5548,172.8,128.9,75,74.59,0,20.12,66,5170,5170,0,75,75
2020-09-17 06:15:20.8022,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:21.0495,172.8,128.9,75,74.59,-0.1,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:21.2969,172.8,128.9,75,74.59,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:15:21.5443,172.8,128.9,75,74.59,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:15:21.7916,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:15:22.0390,172.8,128.9,75,74.59,0,20.13,67,24.8,24.9,0,75,75
2020-09-17 06:15:22.2867,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:15:22.5346,172.8,128.9,75,74.59,0,20.13,6,-740,24.8,3.9,75,75
2020-09-17 06:15:22.7825,172.8,128.9,75,74.59,0.1,20.13,7,-730,24.9,4,75,75
2020-09-17 06:15:23.0305,172.8,128.9,75,74.59,0,20.12,1,775.9,0,24,75,75
2020-09-17 06:15:23.2808,172.8,128.9,75,74.59,0,20.12,2,775.6,0,24,75,75
2020-09-17 06:15:23.5332,172.8,128.9,75,74.59,0,20.13,61,777.6,770.2,0,75,75
2020-09-17 06:15:23.7857,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:15:24.0381,172.8,128.9,75,74.59,0.1,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:24.2906,172.8,128.9,75,74.59,0.1,20.14,3,775.9,0,23,75,75
2020-09-17 06:15:24.5431,172.8,128.9,75,74.59,0,20.12,4,775.6,0,23,75,75
2020-09-17 06:15:24.7956,172.8,128.9,75,74.59,0,20.15,65,-730,-740,0,75,75
2020-09-17 06:15:25.0482,172.8,128.9,75,74.59,-0.1,20.12,66,5170,5170,0,75,75
2020-09-17 06:15:25.3007,172.8,128.9,75,74.59,0.1,20.12,1,775.9,0,24,75,75
2020-09-17 06:15:25.5532,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:25.8057,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:15:26.0583,172.8,128.9,75,74.59,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:15:26.3057,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:15:26.5532,172.8,128.9,75,74.59,0,20.13,67,24.8,24.9,0,75,75
2020-09-17 06:15:26.8006,172.8,128.9,75,74.59,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:15:27.0480,172.8,128.9,75,74.59,0,20.13,6,-740,24.8,3.9,75,75
2020-09-17 06:15:27.2957,172.8,128.9,75,74.59,0,20.13,7,-740,24.8,4,75,75
2020-09-17 06:15:27.5436,172.8,128.9,75,74.59,-0.1,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:27.7915,172.8,128.9,75,74.59,0,20.14,2,775.6,0,24,75,75
2020-09-17 06:15:28.0394,172.8,128.9,75,74.59,0.1,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:15:28.2872,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:15:28.5389,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:28.7917,172.8,128.9,75,74.59,0,20.13,3,775.9,0,23,75,75
2020-09-17 06:15:29.0445,172.8,128.9,75,74.59,0,20.12,4,775.6,0,23,75,75
2020-09-17 06:15:29.2973,172.8,128.9,75,74.59,0.1,20.12,65,-730,-730,0,75,75
2020-09-17 06:15:29.5499,172.8,128.9,75,74.59,0,20.12,66,5170,5170,0,75,75
2020-09-17 06:15:29.8024,172.8,128.9,75,74.59,0,20.14,1,775.9,0,24,75,75
2020-09-17 06:15:30.0549,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:30.3074,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:15:30.5580,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:15:30.8054,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:15:31.0528,172.8,128.9,75,74.59,0,20.13,67,24.8,24.8,0,75,75
2020-09-17 06:15:31.3002,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:15:31.5476,172.8,128.9,75,74.59,0,20.14,6,-740,24.8,3.9,75,75
2020-09-17 06:15:31.8000,172.8,128.9,75,74.59,0,20.12,7,-730,24.8,4,75,75
2020-09-17 06:15:32.0526,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:32.3051,172.8,128.9,75,74.59,0,20.12,2,775.6,0,24,75,75
2020-09-17 06:15:32.5576,172.8,128.9,75,74.59,0,20.13,61,777.6,770.2,0,75,75
2020-09-17 06:15:32.8052,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 06:15:33.0524,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:33.2996,172.8,128.9,75,74.59,0.1,20.13,3,775.9,0,23,75,75
2020-09-17 06:15:33.5468,172.8,128.9,75,74.59,0,20.12,4,775.6,0,23,75,75
2020-09-17 06:15:33.7941,172.8,128.9,75,74.59,0,20.12,65,-730,-740,0,75,75
2020-09-17 06:15:34.0414,172.8,128.9,75,74.59,0,20.13,66,5170,5170,0,75,75
2020-09-17 06:15:34.2887,172.8,128.9,75,74.59,0,20.16,1,775.9,0,24,75,75
2020-09-17 06:15:34.5360,172.8,128.9,75,74.59,0.1,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:34.7834,172.8,128.9,75,74.59,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:15:35.0307,172.8,128.9,75,74.59,0,20.12,51,3.96,3.95,0,75,75
2020-09-17 06:15:35.2781,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:15:35.5255,172.8,128.9,75,74.59,0,20.12,67,24.8,24.8,0,75,75
2020-09-17 06:15:35.7755,172.8,128.9,75,74.59,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:15:36.0274,172.8,128.9,75,74.59,0,20.12,6,-740,24.8,3.9,75,75
2020-09-17 06:15:36.2794,172.8,128.9,75,74.59,-0.1,20.12,7,-730,24.8,4,75,75
2020-09-17 06:15:36.5313,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:36.7834,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:37.0358,172.8,128.9,75,74.59,0,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:15:37.2883,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 06:15:37.5407,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:37.7931,172.8,128.9,75,74.59,0,20.13,3,775.9,0,23,75,75
2020-09-17 06:15:38.0456,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:38.2981,172.8,128.9,75,74.59,0,20.12,65,-730,-730,0,75,75
2020-09-17 06:15:38.5506,172.8,128.9,75,74.59,0.1,20.12,66,5180,5180,0,75,75
2020-09-17 06:15:38.8031,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:15:39.0556,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:39.3081,172.8,128.9,75,74.59,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:15:39.5606,172.8,128.9,75,74.59,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:15:39.8131,172.8,128.9,75,74.59,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:15:40.0605,172.8,128.9,75,74.59,0,20.12,67,24.7,24.8,0,75,75
2020-09-17 06:15:40.3080,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:15:40.5554,172.8,128.9,75,74.59,0,20.13,6,-730,24.7,3.9,75,75
2020-09-17 06:15:40.8029,172.8,128.9,75,74.59,0,20.13,7,-740,24.8,4,75,75
2020-09-17 06:15:41.0537,172.8,128.9,75,74.59,0.1,20.12,1,776,0,24,75,75
2020-09-17 06:15:41.3055,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:41.5572,172.8,128.9,75,74.59,0,20.11,61,777.6,770.2,0,75,75
2020-09-17 06:15:41.8090,172.8,128.9,75,74.59,0,20.14,62,425,425,0,75,75
2020-09-17 06:15:42.0575,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:42.3049,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 06:15:42.5523,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:42.7998,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:15:43.0472,172.8,128.9,75,74.59,0,20.12,66,5180,5180,0,75,75
2020-09-17 06:15:43.2946,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:15:43.5420,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:43.7894,172.8,128.9,75,74.59,0.1,20.13,65,-720,-730,0,75,75
2020-09-17 06:15:44.0387,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:15:44.2912,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:15:44.5437,172.8,128.9,75,74.59,0,20.11,67,24.7,24.8,0,75,75
2020-09-17 06:15:44.7961,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:15:45.0486,172.8,128.9,75,74.59,0.1,20.12,6,-730,24.7,3.9,75,75
2020-09-17 06:15:45.2996,172.8,128.9,75,74.59,0,20.13,7,-730,24.8,4,75,75
2020-09-17 06:15:45.5505,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:15:45.8014,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:15:46.0522,172.8,128.9,75,74.59,-0.1,20.13,61,777.6,770.1,0,75,75
2020-09-17 06:15:46.2996,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:15:46.5470,172.8,128.9,75,74.59,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:15:46.7943,172.8,128.9,75,74.59,0,20.12,3,776,0,23,75,75
2020-09-17 06:15:47.0416,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:47.2890,172.8,128.9,75,74.59,0,20.12,65,-740,-740,0,75,75
2020-09-17 06:15:47.5364,172.8,128.9,75,74.59,0,20.14,66,5170,5170,0,75,75
2020-09-17 06:15:47.7838,172.8,128.9,75,74.59,0.1,20.13,1,776,0,24,75,75
2020-09-17 06:15:48.0311,172.8,128.9,75,74.59,0,20.14,2,775.6,0,24,75,75
2020-09-17 06:15:48.2784,172.8,128.9,75,74.59,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:15:48.5256,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:15:48.7728,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:15:49.0200,172.8,128.9,75,74.59,0.1,20.12,67,24.7,24.8,0,75,75
2020-09-17 06:15:49.2682,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:15:49.5207,172.8,128.9,75,74.59,0,20.13,6,-730,24.7,3.9,75,75
2020-09-17 06:15:49.7731,172.8,128.9,75,74.59,0,20.13,7,-740,24.8,4,75,75
2020-09-17 06:15:50.0255,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:15:50.2780,172.8,128.9,75,74.59,0.1,20.12,2,775.6,0,24,75,75
2020-09-17 06:15:50.5305,172.8,128.9,75,74.59,0,20.12,61,777.6,770.2,0,75,75
2020-09-17 06:15:50.7829,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 06:15:51.0354,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:15:51.2874,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 06:15:51.5372,172.8,128.9,75,74.59,0.1,20.13,4,775.6,0,23,75,75
2020-09-17 06:15:51.7871,172.8,128.9,75,74.59,0,20.13,65,-730,-730,0,75,75
2020-09-17 06:15:52.0369,172.8,128.9,75,74.59,0,20.13,66,5170,5170,0,75,75
2020-09-17 06:15:52.2874,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:15:52.5398,172.8,128.9,75,74.59,0,20.12,2,775.6,0,24,75,75
2020-09-17 06:15:52.7923,172.8,128.9,75,74.59,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:15:53.0448,172.8,128.9,75,74.59,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:15:53.2972,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:15:53.5446,172.8,128.9,75,74.59,0,20.12,67,24.7,24.8,0,75,75
2020-09-17 06:15:53.7920,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:15:54.0393,172.8,128.9,75,74.59,0,20.13,6,-740,24.7,3.9,75,75
2020-09-17 06:15:54.2869,172.8,128.9,75,74.59,0.1,20.13,7,-730,24.8,4,75,75
2020-09-17 06:15:54.5394,172.8,128.9,75,74.59,0,20.12,1,776,0,24,75,75
2020-09-17 06:15:54.7920,172.8,128.9,75,74.59,0,20.12,2,775.6,0,24,75,75
2020-09-17 06:15:55.0445,172.8,128.9,75,74.59,0,20.12,61,777.6,770.2,0,75,75
2020-09-17 06:15:55.2970,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:15:55.5495,172.8,128.9,75,74.59,0.1,20.12,64,7.9,8,0,75,75
2020-09-17 06:15:55.8021,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 06:15:56.0546,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:15:56.3071,172.8,128.9,75,74.59,0,20.12,65,-730,-740,0,75,75
2020-09-17 06:15:56.5577,172.8,128.9,75,74.59,0,20.12,66,5170,5180,0,75,75
2020-09-17 06:15:56.8050,172.8,128.9,75,74.59,0.1,20.13,1,776,0,24,75,75
2020-09-17 06:15:57.0524,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:15:57.2998,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:15:57.5471,172.8,128.9,75,74.59,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:15:57.7945,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:15:58.0420,172.8,128.9,75,74.59,0,20.12,67,24.7,24.8,0,75,75
2020-09-17 06:15:58.2894,172.8,128.9,75,74.59,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:15:58.5368,172.8,128.9,75,74.59,0,20.13,6,-740,24.7,3.9,75,75
2020-09-17 06:15:58.7856,172.8,128.9,75,74.59,0,20.13,7,-740,24.8,4,75,75
2020-09-17 06:15:59.0355,172.8,128.9,75,74.59,-0.1,20.13,1,776,0,24,75,75
2020-09-17 06:15:59.2854,172.8,128.9,75,74.59,0.1,20.11,2,775.7,0,24,75,75
2020-09-17 06:15:59.5354,172.8,128.9,75,74.59,0.1,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:15:59.7849,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:16:00.0324,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:16:00.2800,172.8,128.9,75,74.59,0,20.19,3,776,0,23,75,75
2020-09-17 06:16:00.5275,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:16:00.7757,172.8,128.9,75,74.59,0.1,20.13,65,-730,-720,0,75,75
2020-09-17 06:16:01.0265,172.8,128.9,75,74.59,0,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:01.2774,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:01.5282,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:01.7791,172.8,128.9,75,74.59,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:16:02.0264,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:02.2737,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:16:02.5210,172.8,128.9,75,74.59,0,20.12,67,24.7,24.8,0,75,75
2020-09-17 06:16:02.7683,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:16:03.0197,172.8,128.9,75,74.59,0,20.12,6,-740,24.7,3.9,75,75
2020-09-17 06:16:03.2724,172.8,128.9,75,74.59,0.1,20.12,7,-720,24.8,4,75,75
2020-09-17 06:16:03.5250,172.8,128.9,75,74.59,0,20.12,1,776,0,24,75,75
2020-09-17 06:16:03.7776,172.8,128.9,75,74.59,0,20.12,2,775.6,0,24,75,75
2020-09-17 06:16:04.0301,172.8,128.9,75,74.59,0,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:16:04.2826,172.8,128.9,75,74.59,-0.1,20.12,62,425,425,0,75,75
2020-09-17 06:16:04.5350,172.8,128.9,75,74.59,0.1,20.13,64,7.9,8,0,75,75
2020-09-17 06:16:04.7875,172.8,128.9,75,74.59,0,20.12,3,776,0,23,75,75
2020-09-17 06:16:05.0400,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:16:05.2925,172.8,128.9,75,74.59,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:16:05.5450,172.8,128.9,75,74.59,-0.1,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:05.7975,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:06.0500,172.8,128.9,75,74.59,0.1,20.13,2,775.6,0,24,75,75
2020-09-17 06:16:06.3026,172.8,128.9,75,74.59,0,20.12,65,-740,-740,0,75,75
2020-09-17 06:16:06.5551,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:06.8076,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:16:07.0601,172.8,128.9,75,74.59,0,20.13,67,24.7,24.8,0,75,75
2020-09-17 06:16:07.3076,172.8,128.9,75,74.59,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:16:07.5550,172.8,128.9,75,74.59,0,20.13,6,-740,24.7,3.9,75,75
2020-09-17 06:16:07.8023,172.8,128.9,75,74.59,0,20.13,7,-740,24.8,4,75,75
2020-09-17 06:16:08.0497,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:08.3025,172.8,128.9,75,74.59,0,20.13,2,775.6,0,24,75,75
2020-09-17 06:16:08.5553,172.8,128.9,75,74.59,0.1,20.13,61,777.6,770.1,0,75,75
2020-09-17 06:16:08.8081,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 06:16:09.0609,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:16:09.3137,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 06:16:09.5665,172.8,128.9,75,74.59,-0.1,20.12,4,775.7,0,23,75,75
2020-09-17 06:16:09.8193,172.8,128.9,75,74.59,0.1,20.12,65,-730,-730,0,75,75
2020-09-17 06:16:10.0721,172.8,128.9,75,74.59,0.1,20.1,66,5180,5180,0,75,75
2020-09-17 06:16:10.3248,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:10.5775,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:10.8302,172.8,128.9,75,74.59,-0.1,20.13,65,-740,-740,0,75,75
2020-09-17 06:16:11.0828,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:11.3356,172.8,128.9,75,74.59,0,20.1,63,50,50,0,75,75
2020-09-17 06:16:11.5883,172.8,128.9,75,74.59,0,20.13,67,24.7,24.8,0,75,75
2020-09-17 06:16:11.8410,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:16:12.0938,172.8,128.9,75,74.59,-0.1,20.13,6,-730,24.7,3.9,75,75
2020-09-17 06:16:12.3465,172.8,128.9,75,74.59,0,20.13,7,-740,24.7,4,75,75
2020-09-17 06:16:12.5994,172.8,128.9,75,74.59,0.1,20.12,1,776,0,24,75,75
2020-09-17 06:16:12.8523,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:13.1052,172.8,128.9,75,74.59,0,20.12,61,777.7,770.1,0,75,75
2020-09-17 06:16:13.3578,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:16:13.6097,172.8,128.9,75,74.59,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:16:13.8615,172.8,128.9,75,74.59,0.1,20.12,3,776,0,23,75,75
2020-09-17 06:16:14.1134,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:16:14.3653,172.8,128.9,75,74.59,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:16:14.6171,172.8,128.9,75,74.59,0,20.13,66,5180,5170,0,75,75
2020-09-17 06:16:14.8690,172.8,128.9,75,74.59,-0.1,20.12,1,776,0,24,75,75
2020-09-17 06:16:15.1209,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 06:16:15.3719,172.8,128.9,75,74.59,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:16:15.6195,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:15.8672,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:16:16.1148,172.8,128.9,75,74.59,-0.1,20.12,67,24.7,24.7,0,75,75
2020-09-17 06:16:16.3635,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:16:16.6162,172.8,128.9,75,74.59,0,20.13,6,-730,24.7,3.9,75,75
2020-09-17 06:16:16.8690,172.8,128.9,75,74.59,0,20.13,7,-730,24.7,4,75,75
2020-09-17 06:16:17.1217,172.8,128.9,75,74.59,0.1,20.13,1,775.9,0,24,75,75
2020-09-17 06:16:17.3745,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:17.6232,172.8,128.9,75,74.59,0,20.12,61,777.7,770.2,0,75,75
2020-09-17 06:16:17.8708,172.8,128.9,75,74.59,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:16:18.1185,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:16:18.3661,172.8,128.9,75,74.59,0.1,20.12,3,775.9,0,23,75,75
2020-09-17 06:16:18.6137,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:16:18.8614,172.8,128.9,75,74.59,-0.1,20.13,65,-740,-750,0,75,75
2020-09-17 06:16:19.1091,172.8,128.9,75,74.59,0.1,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:19.3567,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:16:19.6043,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:19.8519,172.8,128.9,75,74.59,0,20.13,65,-750,-740,0,75,75
2020-09-17 06:16:20.0994,172.8,128.9,75,74.59,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:20.3469,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:16:20.5944,172.8,128.9,75,74.59,0,20.13,67,24.7,24.7,0,75,75
2020-09-17 06:16:20.8420,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:16:21.0895,172.8,128.9,75,74.59,0.1,20.12,6,-730,24.7,3.9,75,75
2020-09-17 06:16:21.3370,172.8,128.9,75,74.59,-0.1,20.13,7,-740,24.7,4,75,75
2020-09-17 06:16:21.5846,172.8,128.9,75,74.59,0,20.12,1,775.9,0,24,75,75
2020-09-17 06:16:21.8321,172.8,128.9,75,74.59,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:22.0796,172.8,128.9,75,74.59,0,20.12,61,777.7,770.2,0,75,75
2020-09-17 06:16:22.3271,172.8,128.9,75,74.59,0.1,20.12,62,425,425,0,75,75
2020-09-17 06:16:22.5746,172.8,128.9,75,74.59,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:16:22.8249,172.8,128.9,75,74.59,0,20.13,3,775.9,0,23,75,75
2020-09-17 06:16:23.0776,172.8,128.9,75,74.59,0.1,20.12,4,775.7,0,23,75,75
2020-09-17 06:16:23.3302,172.8,128.9,75,74.59,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:16:23.5828,172.8,128.9,75,74.59,0.1,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:23.8329,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:16:24.0804,172.8,128.9,75,74.59,-0.1,20.12,2,775.7,0,24,75,75
2020-09-17 06:16:24.3279,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:16:24.5755,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:24.8230,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:16:25.0705,172.8,128.9,75,74.59,0,20.12,67,24.6,24.7,0,75,75
2020-09-17 06:16:25.3181,172.8,128.9,75,74.59,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:16:25.5656,172.8,128.9,75,74.59,0,20.13,6,-730,24.6,3.9,75,75
2020-09-17 06:16:25.8131,172.8,128.9,75,74.59,0,20.12,7,-730,24.7,4,75,75
2020-09-17 06:16:26.0646,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:26.3172,172.8,128.9,75,74.59,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:26.5697,172.8,128.9,75,74.59,-0.1,20.12,61,777.7,770.2,0,75,75
2020-09-17 06:16:26.8223,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:16:27.0743,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:16:27.3255,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 06:16:27.5767,172.8,128.9,75,74.59,0.1,20.12,4,775.7,0,23,75,75
2020-09-17 06:16:27.8280,172.8,128.9,75,74.59,0,20.13,65,-750,-740,0,75,75
2020-09-17 06:16:28.0792,172.8,128.9,75,74.59,0,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:28.3312,172.8,128.9,75,74.59,0,20.12,1,776,0,24,75,75
2020-09-17 06:16:28.5838,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 06:16:28.8365,172.8,128.9,75,74.59,0.1,20.12,65,-730,-730,0,75,75
2020-09-17 06:16:29.0891,172.8,128.9,75,74.59,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:16:29.3418,172.8,128.9,75,74.59,-0.1,20.13,63,50,50,0,75,75
2020-09-17 06:16:29.5946,172.8,128.9,75,74.59,0,20.12,67,24.6,24.7,0,75,75
2020-09-17 06:16:29.8474,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:16:30.1002,172.8,128.9,75,74.59,0,20.13,6,-740,24.6,3.9,75,75
2020-09-17 06:16:30.3520,172.8,128.9,75,74.59,0,20.12,7,-730,24.7,4,75,75
2020-09-17 06:16:30.5996,172.8,128.9,75,74.59,-0.1,20.13,1,776,0,24,75,75
2020-09-17 06:16:30.8471,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:31.0947,172.8,128.9,75,74.59,0,20.12,61,777.6,770.2,0,75,75
2020-09-17 06:16:31.3422,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:16:31.5898,172.8,128.9,75,74.59,0.1,20.12,64,7.9,8,0,75,75
2020-09-17 06:16:31.8374,172.8,128.9,75,74.59,-0.1,20.13,3,776,0,23,75,75
2020-09-17 06:16:32.0850,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:16:32.3325,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:16:32.5821,172.8,128.9,75,74.59,0.1,20.12,66,5170,5170,0,75,75
2020-09-17 06:16:32.8322,172.8,128.9,75,74.59,0.1,20.12,1,776,0,24,75,75
2020-09-17 06:16:33.0823,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:33.3324,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:16:33.5806,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:33.8282,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:16:34.0757,172.8,128.9,75,74.59,0.1,20.12,67,24.6,24.7,0,75,75
2020-09-17 06:16:34.3233,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:16:34.5746,172.8,128.9,75,74.59,0,20.13,6,-740,24.6,3.9,75,75
2020-09-17 06:16:34.8272,172.8,128.9,75,74.59,0,20.12,7,-740,24.7,4,75,75
2020-09-17 06:16:35.0798,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:35.3325,172.8,128.9,75,74.59,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 06:16:35.5833,172.8,128.9,75,74.59,0,20.13,61,777.8,770.2,0,75,75
2020-09-17 06:16:35.8334,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:16:36.0836,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:16:36.3337,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 06:16:36.5834,172.8,128.9,75,74.59,0.1,20.13,4,775.7,0,23,75,75
2020-09-17 06:16:36.8324,172.8,128.9,75,74.59,0.1,20.13,65,-740,-730,0,75,75
2020-09-17 06:16:37.0814,172.8,128.9,75,74.59,0,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:37.3304,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:37.5794,172.8,128.9,75,74.59,0,20.14,2,775.7,0,24,75,75
2020-09-17 06:16:37.8320,172.8,128.9,75,74.59,0.1,20.12,65,-740,-730,0,75,75
2020-09-17 06:16:38.0847,172.8,128.9,75,74.59,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:38.3373,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:16:38.5900,172.8,128.9,75,74.59,0,20.13,67,24.6,24.7,0,75,75
2020-09-17 06:16:38.8427,172.8,128.9,75,74.59,0,20.14,52,3.97,3.94,0,75,75
2020-09-17 06:16:39.0954,172.8,128.9,75,74.59,0,20.12,6,-740,24.6,3.9,75,75
2020-09-17 06:16:39.3480,172.8,128.9,75,74.59,0,20.13,7,-730,24.7,4,75,75
2020-09-17 06:16:39.6007,172.8,128.9,75,74.59,0,20.14,1,776,0,24,75,75
2020-09-17 06:16:39.8535,172.8,128.9,75,74.59,0,20.12,2,775.6,0,24,75,75
2020-09-17 06:16:40.1064,172.8,128.9,75,74.59,0,20.12,61,777.7,770.1,0,75,75
2020-09-17 06:16:40.3592,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:16:40.6119,172.8,128.9,75,74.59,0.1,20.13,64,7.9,8,0,75,75
2020-09-17 06:16:40.8595,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 06:16:41.1071,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:16:41.3547,172.8,128.9,75,74.59,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:16:41.6024,172.8,128.9,75,74.59,0,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:41.8500,172.8,128.9,75,74.59,0.1,20.13,1,776,0,24,75,75
2020-09-17 06:16:42.0976,172.8,128.9,75,74.59,0,20.14,2,775.6,0,24,75,75
2020-09-17 06:16:42.3451,172.8,128.9,75,74.59,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:16:42.5927,172.8,128.9,75,74.59,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:16:42.8403,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:16:43.0879,172.8,128.9,75,74.59,0.1,20.12,67,24.6,24.7,0,75,75
2020-09-17 06:16:43.3354,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:16:43.5830,172.8,128.9,75,74.59,0,20.14,6,-740,24.6,3.9,75,75
2020-09-17 06:16:43.8317,172.8,128.9,75,74.59,0,20.13,7,-740,24.7,4,75,75
2020-09-17 06:16:44.0814,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:44.3310,172.8,128.9,75,74.59,0,20.12,2,775.6,0,24,75,75
2020-09-17 06:16:44.5807,172.8,128.9,75,74.59,0,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:16:44.8307,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:16:45.0821,172.8,128.9,75,74.59,0,20.13,64,7.9,8.1,0,75,75
2020-09-17 06:16:45.3335,172.8,128.9,75,74.59,-0.1,20.13,3,776,0,23,75,75
2020-09-17 06:16:45.5849,172.8,128.9,75,74.59,0,20.13,4,775.6,0,23,75,75
2020-09-17 06:16:45.8364,172.8,128.9,75,74.59,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:16:46.0883,172.8,128.9,75,74.59,0,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:46.3402,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:46.5921,172.8,128.9,75,74.59,0,20.14,2,775.7,0,24,75,75
2020-09-17 06:16:46.8432,172.8,128.9,75,74.59,0,20.12,65,-740,-740,0,75,75
2020-09-17 06:16:47.0907,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:16:47.3382,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:16:47.5858,172.8,128.9,75,74.59,0,20.13,67,24.6,24.7,0,75,75
2020-09-17 06:16:47.8343,172.8,128.9,75,74.59,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:16:48.0870,172.8,128.9,75,74.59,-0.1,20.13,6,-740,24.6,3.9,75,75
2020-09-17 06:16:48.3397,172.8,128.9,75,74.59,0,20.12,7,-730,24.7,4,75,75
2020-09-17 06:16:48.5924,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:16:48.8451,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:49.0978,172.8,128.9,75,74.59,-0.1,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:16:49.3505,172.8,128.9,75,74.59,-0.1,20.13,62,425,425,0,75,75
2020-09-17 06:16:49.6033,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:16:49.8560,172.8,128.9,75,74.59,0,20.13,3,776,0,23,75,75
2020-09-17 06:16:50.1067,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:16:50.3542,172.8,128.9,75,74.59,0.1,20.13,65,-730,-740,0,75,75
2020-09-17 06:16:50.6018,172.8,128.9,75,74.59,-0.1,20.13,66,5170,5170,0,75,75
2020-09-17 06:16:50.8493,172.8,128.9,75,74.59,0.1,20.13,1,776,0,24,75,75
2020-09-17 06:16:51.0968,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:51.3443,172.8,128.9,75,74.59,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:16:51.5919,172.8,128.9,75,74.59,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:16:51.8394,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:16:52.0869,172.8,128.9,75,74.59,-0.1,20.13,67,24.6,24.7,0,75,75
2020-09-17 06:16:52.3386,172.8,128.9,75,74.59,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:16:52.5904,172.8,128.9,75,74.59,0,20.13,6,-740,24.6,3.9,75,75
2020-09-17 06:16:52.8422,172.8,128.9,75,74.59,0,20.13,7,-730,24.7,4,75,75
2020-09-17 06:16:53.0939,172.8,128.9,75,74.59,-0.1,20.12,1,775.9,0,24,75,75
2020-09-17 06:16:53.3434,172.8,128.9,75,74.59,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:53.5928,172.8,128.9,75,74.59,0.1,20.13,61,777.6,770.2,0,75,75
2020-09-17 06:16:53.8422,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:16:54.0915,172.8,128.9,75,74.59,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:16:54.3391,172.8,128.9,75,74.59,0.1,20.13,3,775.9,0,23,75,75
2020-09-17 06:16:54.5866,172.8,128.9,75,74.59,-0.1,20.13,4,775.7,0,23,75,75
2020-09-17 06:16:54.8341,172.8,128.9,75,74.59,0.1,20.13,65,-730,-740,0,75,75
2020-09-17 06:16:55.0816,172.8,128.9,75,74.59,0,20.14,66,5170,5170,0,75,75
2020-09-17 06:16:55.3321,172.8,128.9,75,74.59,0.1,20.13,1,775.9,0,24,75,75
2020-09-17 06:16:55.5828,172.8,128.9,75,74.59,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 06:16:55.8334,172.8,128.9,75,74.59,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:16:56.0840,172.8,128.9,75,74.59,0.1,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:16:56.3358,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:16:56.5885,172.8,128.9,75,74.59,0,20.12,67,24.6,24.7,0,75,75
2020-09-17 06:16:56.8412,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:16:57.0938,172.8,128.9,75,74.59,-0.1,20.14,6,-740,24.6,3.9,75,75
2020-09-17 06:16:57.3434,172.8,128.9,75,74.59,-0.1,20.13,7,-740,24.7,4,75,75
2020-09-17 06:16:57.5909,172.8,128.9,75,74.59,0,20.12,1,775.9,0,24,75,75
2020-09-17 06:16:57.8384,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:16:58.0860,172.8,128.9,75,74.59,0.1,20.12,61,777.8,770.2,0,75,75
2020-09-17 06:16:58.3335,172.8,128.9,75,74.59,-0.1,20.13,62,425,425,0,75,75
2020-09-17 06:16:58.5810,172.8,128.9,75,74.59,-0.1,20.12,64,7.9,8,0,75,75
2020-09-17 06:16:58.8286,172.8,128.9,75,74.59,0,20.12,3,775.9,0,23,75,75
2020-09-17 06:16:59.0761,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:16:59.3265,172.8,128.9,75,74.59,0.1,20.13,65,-720,-730,0,75,75
2020-09-17 06:16:59.5791,172.8,128.9,75,74.59,0,20.12,66,5170,5170,0,75,75
