Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 06:16:59.8317,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:17:00.0844,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 06:17:00.3360,172.8,128.9,75,74.59,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:17:00.5835,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:17:00.8310,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:17:01.0786,172.8,128.9,75,74.59,0,20.12,67,24.6,24.7,0,75,75
2020-09-17 06:17:01.3261,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:17:01.5736,172.8,128.9,75,74.59,0,20.13,6,-740,24.6,3.9,75,75
2020-09-17 06:17:01.8211,172.8,128.9,75,74.59,0,20.14,7,-730,24.7,4,75,75
2020-09-17 06:17:02.0686,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:02.3162,172.8,128.9,75,74.59,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:02.5648,172.8,128.9,75,74.59,0,20.13,61,777.8,770.2,0,75,75
2020-09-17 06:17:02.8152,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:17:03.0656,172.8,128.9,75,74.59,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:17:03.3160,172.8,128.9,75,74.59,0.1,20.13,3,776,0,23,75,75
2020-09-17 06:17:03.5664,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:17:03.8171,172.8,128.9,75,74.59,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:17:04.0677,172.8,128.9,75,74.59,0,20.12,66,5170,5170,0,75,75
2020-09-17 06:17:04.3184,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:04.5686,172.8,128.9,75,74.59,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 06:17:04.8180,172.8,128.9,75,74.59,0,20.12,65,-740,-730,0,75,75
2020-09-17 06:17:05.0675,172.8,128.9,75,74.59,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:17:05.3169,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:17:05.5664,172.8,128.9,75,74.59,-0.1,20.13,67,24.6,24.7,0,75,75
2020-09-17 06:17:05.8190,172.8,128.9,75,74.59,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:17:06.0716,172.8,128.9,75,74.59,0,20.13,6,-740,24.6,3.9,75,75
2020-09-17 06:17:06.3242,172.8,128.9,75,74.59,0,20.13,7,-740,24.7,4,75,75
2020-09-17 06:17:06.5768,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:06.8244,172.8,128.9,75,74.59,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:07.0720,172.8,128.9,75,74.59,0,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:17:07.3195,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:17:07.5670,172.8,128.9,75,74.59,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:17:07.8173,172.8,128.9,75,74.59,0,20.12,3,775.9,0,23,75,75
2020-09-17 06:17:08.0693,172.8,128.9,75,74.59,-0.1,20.13,4,775.7,0,23,75,75
2020-09-17 06:17:08.3214,172.8,128.9,75,74.59,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:17:08.5735,172.8,128.9,75,74.59,0.1,20.13,66,5170,5170,0,75,75
2020-09-17 06:17:08.8236,172.8,128.9,75,74.59,0,20.12,1,775.9,0,24,75,75
2020-09-17 06:17:09.0723,172.8,128.9,75,74.59,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:09.3210,172.8,128.9,75,74.59,-0.1,20.13,65,-740,-740,0,75,75
2020-09-17 06:17:09.5697,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:17:09.8192,172.8,128.9,75,74.59,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:17:10.0718,172.8,128.9,75,74.59,0,20.13,67,24.6,24.7,0,75,75
2020-09-17 06:17:10.3243,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:17:10.5769,172.8,128.9,75,74.59,-0.1,20.12,6,-740,24.6,3.9,75,75
2020-09-17 06:17:10.8295,172.8,128.9,75,74.59,-0.1,20.13,7,-740,24.7,4,75,75
2020-09-17 06:17:11.0823,172.8,128.9,75,74.59,0.1,20.12,1,775.9,0,24,75,75
2020-09-17 06:17:11.3350,172.8,128.9,75,74.59,0,20.12,2,775.7,0,24,75,75
2020-09-17 06:17:11.5878,172.8,128.9,75,74.59,0.1,20.13,61,777.8,770.3,0,75,75
2020-09-17 06:17:11.8405,172.8,128.9,75,74.59,-0.1,20.13,62,425,425,0,75,75
2020-09-17 06:17:12.0932,172.8,128.9,75,74.59,-0.1,20.13,64,7.9,8,0,75,75
2020-09-17 06:17:12.3460,172.8,128.9,75,74.59,0.1,20.12,3,775.9,0,23,75,75
2020-09-17 06:17:12.5987,172.8,128.9,75,74.59,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:17:12.8513,172.8,128.9,75,74.59,0.1,20.13,65,-730,-730,0,75,75
2020-09-17 06:17:13.0998,172.8,128.9,75,74.59,0.1,20.12,66,5170,5170,0,75,75
2020-09-17 06:17:13.3483,172.8,128.9,75,74.59,0,20.13,1,775.9,0,24,75,75
2020-09-17 06:17:13.5968,172.8,128.9,75,74.59,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:13.8453,172.8,128.9,75,74.59,0,20.13,65,-750,-730,0,75,75
2020-09-17 06:17:14.0930,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:17:14.3406,172.8,128.9,75,74.59,0,20.13,63,50,50,0,75,75
2020-09-17 06:17:14.5881,172.8,128.9,75,74.59,-0.1,20.13,67,24.6,24.6,0,75,75
2020-09-17 06:17:14.8356,172.8,128.9,75,74.59,0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:17:15.0831,172.8,128.9,75,74.59,0,20.12,6,-750,24.6,3.9,75,75
2020-09-17 06:17:15.3307,172.8,128.9,75,74.59,0,20.13,7,-740,24.6,4,75,75
2020-09-17 06:17:15.5782,172.8,128.9,75,74.59,0,20.12,1,776,0,24,75,75
2020-09-17 06:17:15.8257,172.8,128.9,75,74.59,-0.1,20.13,2,775.8,0,24,75,75
2020-09-17 06:17:16.0751,172.8,128.9,75,74.59,0,20.12,61,777.7,770.2,0,75,75
2020-09-17 06:17:16.3277,172.8,128.9,75,74.59,0,20.12,62,425,425,0,75,75
2020-09-17 06:17:16.5803,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:17:16.8330,172.8,128.9,75,74.59,0.1,20.13,3,776,0,23,75,75
2020-09-17 06:17:17.0856,172.8,128.9,75,74.59,-0.1,20.13,4,775.8,0,23,75,75
2020-09-17 06:17:17.3382,172.8,128.9,75,74.59,-0.1,20.13,65,-740,-750,0,75,75
2020-09-17 06:17:17.5909,172.8,128.9,75,74.59,0,20.13,66,5160,5160,0,75,75
2020-09-17 06:17:17.8435,172.8,128.9,75,74.59,0,20.12,1,776,0,24,75,75
2020-09-17 06:17:18.0962,172.8,128.9,75,74.59,0.1,20.13,2,775.8,0,24,75,75
2020-09-17 06:17:18.3489,172.8,128.9,75,74.59,0,20.12,65,-750,-740,0,75,75
2020-09-17 06:17:18.6015,172.8,128.9,75,74.59,0,20.1,51,3.96,3.94,0,75,75
2020-09-17 06:17:18.8542,172.8,128.9,75,74.59,0,20.12,63,50,50,0,75,75
2020-09-17 06:17:19.1067,172.8,128.9,75,74.59,0,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:17:19.3542,172.8,128.9,75,74.59,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:17:19.6017,172.8,128.9,75,74.59,0,20.13,6,-740,24.6,3.9,75,75
2020-09-17 06:17:19.8493,172.8,128.9,75,74.59,0,20.12,7,-750,24.6,4,75,75
2020-09-17 06:17:20.0968,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:20.3443,172.8,128.9,75,74.59,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:17:20.5919,172.8,128.9,75,74.59,0,20.13,61,777.7,770.3,0,75,75
2020-09-17 06:17:20.8394,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:17:21.0870,172.8,128.9,75,74.59,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:17:21.3356,172.8,128.9,75,74.59,0,20.12,3,776,0,23,75,75
2020-09-17 06:17:21.5883,172.8,128.9,75,74.59,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:17:21.8410,172.8,128.9,75,74.59,0,20.13,65,-740,-730,0,75,75
2020-09-17 06:17:22.0938,172.8,128.9,75,74.59,0.1,20.13,66,5160,5160,0,75,75
2020-09-17 06:17:22.3456,172.8,128.9,75,74.59,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:22.5932,172.8,128.9,75,74.59,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:17:22.8408,172.8,128.9,75,74.59,0,20.13,65,-740,-750,0,75,75
2020-09-17 06:17:23.0884,172.8,128.9,75,74.59,0.1,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:17:23.3360,172.8,128.9,75,74.59,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:17:23.5836,172.8,128.9,75,74.59,0,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:17:23.8311,172.8,128.9,75,74.59,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:17:24.0786,172.8,128.9,75,74.59,0,20.12,6,-750,24.5,3.9,75,75
2020-09-17 06:17:24.3262,172.8,128.9,75,74.59,0,20.13,7,-740,24.6,4,75,75
2020-09-17 06:17:24.5776,172.8,128.9,75,74.59,0.1,20.13,1,776,0,24,75,75
2020-09-17 06:17:24.8304,172.8,128.9,75,74.59,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:17:25.0831,172.8,128.9,75,74.59,0,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:17:25.3359,172.8,128.9,75,74.59,0,20.13,62,425,425,0,75,75
2020-09-17 06:17:25.5886,172.8,128.9,75,74.59,-0.1,20.13,64,7.9,8,0,75,75
2020-09-17 06:17:25.8413,172.8,128.8,75,74.54,0,20.13,3,776,0,23,75,75
2020-09-17 06:17:26.0940,172.8,128.8,75,74.54,0.1,20.13,4,775.8,0,23,75,75
2020-09-17 06:17:26.3467,172.8,128.8,75,74.54,0,20.14,65,-740,-740,0,75,75
2020-09-17 06:17:26.5994,172.8,128.8,75,74.54,0,20.13,66,5150,5150,0,75,75
2020-09-17 06:17:26.8471,172.8,128.8,75,74.54,-0.1,20.12,1,776,0,24,75,75
2020-09-17 06:17:27.0946,172.8,128.8,75,74.54,0.1,20.13,2,775.8,0,24,75,75
2020-09-17 06:17:27.3422,172.8,128.8,75,74.54,0.1,20.13,65,-740,-730,0,75,75
2020-09-17 06:17:27.5899,172.8,128.8,75,74.54,0,20.12,51,3.96,3.95,0,75,75
2020-09-17 06:17:27.8394,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 06:17:28.0890,172.8,128.8,75,74.54,-0.1,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:17:28.3386,172.8,128.8,75,74.54,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:17:28.5881,172.8,128.8,75,74.54,0,20.13,6,-730,24.5,3.9,75,75
2020-09-17 06:17:28.8365,172.8,128.8,75,74.54,0,20.13,7,-730,24.6,4,75,75
2020-09-17 06:17:29.0840,172.8,128.8,75,74.54,0.1,20.12,1,776,0,24,75,75
2020-09-17 06:17:29.3315,172.8,128.8,75,74.54,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:29.5790,172.8,128.8,75,74.54,0,20.12,61,777.7,770.2,0,75,75
2020-09-17 06:17:29.8281,172.8,128.8,75,74.54,0.1,20.12,62,425,425,0,75,75
2020-09-17 06:17:30.0781,172.8,128.8,75,74.54,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:17:30.3281,172.8,128.8,75,74.54,0.1,20.13,3,776,0,23,75,75
2020-09-17 06:17:30.5781,172.8,128.8,75,74.54,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:17:30.8281,172.8,128.8,75,74.54,-0.1,20.12,65,-740,-740,0,75,75
2020-09-17 06:17:31.0782,172.8,128.8,75,74.54,0.1,20.13,66,5140,5140,0,75,75
2020-09-17 06:17:31.3282,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:31.5782,172.8,128.8,75,74.54,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:31.8272,172.8,128.8,75,74.54,0,20.12,65,-740,-740,0,75,75
2020-09-17 06:17:32.0747,172.8,128.8,75,74.54,-0.1,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:17:32.3223,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 06:17:32.5698,172.8,128.8,75,74.54,0,20.14,67,24.5,24.6,0,75,75
2020-09-17 06:17:32.8183,172.8,128.8,75,74.54,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:17:33.0709,172.8,128.8,75,74.54,0,20.12,6,-730,24.5,3.9,75,75
2020-09-17 06:17:33.3235,172.8,128.8,75,74.54,-0.1,20.12,7,-750,24.6,4,75,75
2020-09-17 06:17:33.5761,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:33.8287,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:34.0813,172.8,128.8,75,74.54,0,20.13,61,777.7,770.3,0,75,75
2020-09-17 06:17:34.3339,172.8,128.8,75,74.54,0.1,20.1,62,425,425,0,75,75
2020-09-17 06:17:34.5865,172.8,128.8,75,74.54,-0.1,20.13,64,7.9,8,0,75,75
2020-09-17 06:17:34.8391,172.8,128.8,75,74.54,0,20.13,3,776,0,23,75,75
2020-09-17 06:17:35.0897,172.8,128.8,75,74.54,0,20.12,4,775.7,0,23,75,75
2020-09-17 06:17:35.3373,172.8,128.8,75,74.54,0,20.12,65,-750,-740,0,75,75
2020-09-17 06:17:35.5849,172.8,128.8,75,74.54,0.1,20.13,66,5150,5150,0,75,75
2020-09-17 06:17:35.8325,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:36.0800,172.8,128.8,75,74.54,0,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:36.3313,172.8,128.8,75,74.54,0,20.13,65,-740,-750,0,75,75
2020-09-17 06:17:36.5825,172.8,128.8,75,74.54,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:17:36.8337,172.8,128.8,75,74.54,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:17:37.0850,172.8,128.8,75,74.54,0,20.12,67,24.5,24.6,0,75,75
2020-09-17 06:17:37.3329,172.8,128.8,75,74.54,0,20.14,52,3.97,3.94,0,75,75
2020-09-17 06:17:37.5808,172.8,128.8,75,74.54,0,20.13,6,-730,24.5,3.9,75,75
2020-09-17 06:17:37.8287,172.8,128.8,75,74.54,0,20.13,7,-740,24.6,4,75,75
2020-09-17 06:17:38.0765,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:38.3292,172.8,128.8,75,74.54,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:17:38.5821,172.8,128.8,75,74.54,0,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:17:38.8349,172.8,128.8,75,74.54,0,20.13,62,425,425,0,75,75
2020-09-17 06:17:39.0877,172.8,128.8,75,74.54,0,20.13,64,7.9,8,0,75,75
2020-09-17 06:17:39.3375,172.8,128.8,75,74.54,0.1,20.12,3,776,0,23,75,75
2020-09-17 06:17:39.5854,172.8,128.8,75,74.54,0.1,20.12,4,775.8,0,23,75,75
2020-09-17 06:17:39.8332,172.8,128.8,75,74.54,0,20.12,65,-750,-740,0,75,75
2020-09-17 06:17:40.0811,172.8,128.8,75,74.54,0,20.13,66,5160,5160,0,75,75
2020-09-17 06:17:40.3288,172.8,128.8,75,74.54,-0.1,20.13,1,776,0,24,75,75
2020-09-17 06:17:40.5763,172.8,128.8,75,74.54,0.1,20.12,2,775.8,0,24,75,75
2020-09-17 06:17:40.8239,172.8,128.8,75,74.54,0.1,20.12,65,-740,-740,0,75,75
2020-09-17 06:17:41.0714,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:17:41.3219,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 06:17:41.5745,172.8,128.8,75,74.54,-0.1,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:17:41.8271,172.8,128.8,75,74.54,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:17:42.0797,172.8,128.8,75,74.54,0.1,20.13,6,-740,24.5,3.9,75,75
2020-09-17 06:17:42.3323,172.8,128.8,75,74.54,0,20.13,7,-740,24.6,4,75,75
2020-09-17 06:17:42.5849,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:42.8376,172.8,128.8,75,74.54,-0.1,20.12,2,775.8,0,24,75,75
2020-09-17 06:17:43.0902,172.8,128.8,75,74.54,-0.1,20.12,61,777.7,770.2,0,75,75
2020-09-17 06:17:43.3429,172.8,128.8,75,74.54,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:17:43.5957,172.8,128.8,75,74.54,0,20.12,64,7.9,8,0,75,75
2020-09-17 06:17:43.8485,172.8,128.8,75,74.54,0,20.12,3,776,0,23,75,75
2020-09-17 06:17:44.1013,172.8,128.8,75,74.54,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:17:44.3541,172.8,128.8,75,74.54,0,20.13,65,-750,-750,0,75,75
2020-09-17 06:17:44.6039,172.8,128.8,75,74.54,0.1,20.13,66,5160,5150,0,75,75
2020-09-17 06:17:44.8531,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:45.1022,172.8,128.8,75,74.54,0.1,20.12,2,775.8,0,24,75,75
2020-09-17 06:17:45.3514,172.8,128.8,75,74.54,0,20.13,65,-730,-740,0,75,75
2020-09-17 06:17:45.6006,172.8,128.8,75,74.54,-0.1,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:17:45.8498,172.8,128.8,75,74.54,0.1,20.12,63,50,50,0,75,75
2020-09-17 06:17:46.0990,172.8,128.8,75,74.54,0,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:17:46.3481,172.8,128.8,75,74.54,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:17:46.5967,172.8,128.8,75,74.54,0,20.13,6,-730,24.5,3.9,75,75
2020-09-17 06:17:46.8442,172.8,128.8,75,74.54,-0.1,20.13,7,-750,24.6,4,75,75
2020-09-17 06:17:47.0917,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:47.3393,172.8,128.8,75,74.54,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:17:47.5868,172.8,128.8,75,74.54,0,20.13,61,777.7,770.2,0,75,75
2020-09-17 06:17:47.8344,172.8,128.8,75,74.54,0.1,20.14,62,425,425,0,75,75
2020-09-17 06:17:48.0819,172.8,128.8,75,74.54,-0.1,20.12,64,7.9,8,0,75,75
2020-09-17 06:17:48.3294,172.8,128.8,75,74.54,0,20.12,3,776,0,23,75,75
2020-09-17 06:17:48.5770,172.8,128.8,75,74.54,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:17:48.8294,172.8,128.8,75,74.54,0,20.13,65,-750,-730,0,75,75
2020-09-17 06:17:49.0822,172.8,128.8,75,74.54,0.1,20.12,66,5150,5150,0,75,75
2020-09-17 06:17:49.3349,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:49.5876,172.8,128.8,75,74.54,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:17:49.8387,172.8,128.8,75,74.54,0,20.13,65,-740,-740,0,75,75
2020-09-17 06:17:50.0896,172.8,128.8,75,74.54,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:17:50.3406,172.8,128.8,75,74.54,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:17:50.5915,172.8,128.8,75,74.54,0,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:17:50.8434,172.8,128.8,75,74.54,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:17:51.0961,172.8,128.8,75,74.54,0,20.1,6,-730,24.5,3.9,75,75
2020-09-17 06:17:51.3488,172.8,128.8,75,74.54,0,20.13,7,-730,24.6,4,75,75
2020-09-17 06:17:51.6015,172.8,128.8,75,74.54,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:17:51.8511,172.8,128.8,75,74.54,-0.1,20.12,2,775.7,0,24,75,75
2020-09-17 06:17:52.0987,172.8,128.8,75,74.54,-0.1,20.12,61,777.7,770.2,0,75,75
2020-09-17 06:17:52.3463,172.8,128.8,75,74.54,0,20.13,62,425,425,0,75,75
2020-09-17 06:17:52.5938,172.8,128.8,75,74.54,-0.1,20.12,64,7.9,8.1,0,75,75
2020-09-17 06:17:52.8417,172.8,128.8,75,74.54,0.1,20.12,3,776.1,0,23,75,75
2020-09-17 06:17:53.0906,172.8,128.8,75,74.54,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:17:53.3395,172.8,128.8,75,74.54,0,20.13,65,-720,-710,0,75,75
2020-09-17 06:17:53.5884,172.8,128.8,75,74.54,0,20.13,66,5050,5050,0,75,75
2020-09-17 06:17:53.8373,172.8,128.8,75,74.54,0,20.12,1,776.1,0,24,75,75
2020-09-17 06:17:54.0891,172.8,128.8,75,74.54,0.1,20.12,2,775.7,0,24,75,75
2020-09-17 06:17:54.3418,172.8,128.8,75,74.54,0.1,20.13,65,-700,-700,0,75,75
2020-09-17 06:17:54.5945,172.8,128.8,75,74.54,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:17:54.8471,172.8,128.8,75,74.54,0,20.12,63,50,50,0,75,75
2020-09-17 06:17:55.0976,172.8,128.8,75,74.54,-0.1,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:17:55.3473,172.8,128.8,75,74.54,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:17:55.5970,172.8,128.8,75,74.54,0,20.13,6,-690,24.5,3.9,75,75
2020-09-17 06:17:55.8468,172.8,128.8,75,74.54,0,20.13,7,-700,24.6,4,75,75
2020-09-17 06:17:56.0965,172.8,128.8,75,74.54,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:17:56.3463,172.8,128.8,75,74.54,-0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:17:56.5960,172.8,128.8,75,74.54,0,20.13,61,777.8,770.2,0,75,75
2020-09-17 06:17:56.8457,172.8,128.8,75,74.54,0.1,20.12,62,425,425,0,75,75
2020-09-17 06:17:57.0984,172.8,128.8,75,74.54,0,20.12,64,7.8,7.9,0,75,75
2020-09-17 06:17:57.3511,172.8,128.8,75,74.54,0,20.13,3,776.1,0,23,75,75
2020-09-17 06:17:57.6038,172.8,128.8,75,74.54,0,20.13,4,775.7,0,23,75,75
2020-09-17 06:17:57.8564,172.8,128.8,75,74.54,0,20.12,65,-710,-710,0,75,75
2020-09-17 06:17:58.1091,172.8,128.8,75,74.54,0.1,20.12,66,5020,5020,0,75,75
2020-09-17 06:17:58.3619,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:17:58.6147,172.8,128.8,75,74.54,0.1,20.13,2,775.8,0,24,75,75
2020-09-17 06:17:58.8675,172.8,128.8,75,74.54,0,20.13,65,-710,-710,0,75,75
2020-09-17 06:17:59.1203,172.8,128.8,75,74.54,-0.1,20.12,51,3.96,3.95,0,75,75
2020-09-17 06:17:59.3679,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 06:17:59.6155,172.8,128.8,75,74.54,-0.1,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:17:59.8631,172.8,128.8,75,74.54,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:18:00.1107,172.8,128.8,75,74.54,0,20.11,6,-670,24.5,3.9,75,75
2020-09-17 06:18:00.3583,172.8,128.8,75,74.54,-0.1,20.13,7,-680,24.6,4,75,75
2020-09-17 06:18:00.6058,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:18:00.8534,172.8,128.8,75,74.54,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:01.1009,172.8,128.8,75,74.54,0,20.12,61,777.7,770.3,0,75,75
2020-09-17 06:18:01.3491,172.8,128.8,75,74.54,0.1,20.12,62,425,425,0,75,75
2020-09-17 06:18:01.6006,172.8,128.8,75,74.54,-0.1,20.13,64,7.7,7.9,0,75,75
2020-09-17 06:18:01.8521,172.8,128.8,75,74.54,0,20.14,3,776,0,23,75,75
2020-09-17 06:18:02.1036,172.8,128.8,75,74.54,0,20.12,4,775.8,0,23,75,75
2020-09-17 06:18:02.3548,172.8,128.8,75,74.54,0,20.13,65,-670,-650,0,75,75
2020-09-17 06:18:02.6044,172.8,128.8,75,74.54,0.1,20.13,66,4890,4890,0,75,75
2020-09-17 06:18:02.8539,172.8,128.8,75,74.54,0,20.13,1,776,0,24,75,75
2020-09-17 06:18:03.1034,172.8,128.8,75,74.54,-0.1,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:03.3529,172.8,128.8,75,74.54,0,20.13,65,-670,-670,0,75,75
2020-09-17 06:18:03.6008,172.8,128.8,75,74.54,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:18:03.8483,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 06:18:04.0959,172.8,128.8,75,74.54,0,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:18:04.3434,172.8,128.8,75,74.54,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:04.5909,172.8,128.8,75,74.54,0,20.13,6,-650,24.5,3.9,75,75
2020-09-17 06:18:04.8385,172.8,128.8,75,74.54,0,20.14,7,-660,24.6,4,75,75
2020-09-17 06:18:05.0860,172.8,128.8,75,74.54,0.1,20.12,1,776,0,24,75,75
2020-09-17 06:18:05.3335,172.8,128.8,75,74.54,0.1,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:05.5811,172.8,128.8,75,74.54,0,20.12,61,777.7,770.2,0,75,75
2020-09-17 06:18:05.8286,172.8,128.8,75,74.54,0,20.13,62,425,425,0,75,75
2020-09-17 06:18:06.0760,172.8,128.8,75,74.54,0,20.12,64,7.7,7.8,0,75,75
2020-09-17 06:18:06.3235,172.8,128.8,75,74.54,0,20.12,3,776.1,0,23,75,75
2020-09-17 06:18:06.5726,172.8,128.8,75,74.54,0,20.12,4,775.8,0,23,75,75
2020-09-17 06:18:06.8252,172.8,128.8,75,74.54,-0.1,20.12,65,-660,-650,0,75,75
2020-09-17 06:18:07.0778,172.8,128.8,75,74.54,0,20.13,66,4840,4850,0,75,75
2020-09-17 06:18:07.3304,172.8,128.8,75,74.54,-0.1,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:07.5830,172.8,128.8,75,74.54,-0.1,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:07.8348,172.8,128.8,75,74.54,0,20.12,65,-630,-630,0,75,75
2020-09-17 06:18:08.0861,172.8,128.8,75,74.54,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:18:08.3374,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 06:18:08.5887,172.8,128.8,75,74.54,-0.1,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:18:08.8385,172.8,128.8,75,74.54,-0.1,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:18:09.0874,172.8,128.8,75,74.54,0,20.13,6,-620,24.5,3.9,75,75
2020-09-17 06:18:09.3363,172.8,128.8,75,74.54,0,20.13,7,-610,24.6,4,75,75
2020-09-17 06:18:09.5853,172.8,128.8,75,74.54,0.1,20.12,1,776.1,0,24,75,75
2020-09-17 06:18:09.8331,172.8,128.8,75,74.54,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:10.0803,172.8,128.8,75,74.54,-0.1,20.13,61,777.8,770.2,0,75,75
2020-09-17 06:18:10.3275,172.8,128.8,75,74.54,0,20.12,62,425,425,0,75,75
2020-09-17 06:18:10.5747,172.8,128.8,75,74.54,0,20.14,64,7.6,7.7,0,75,75
2020-09-17 06:18:10.8223,172.8,128.8,75,74.54,0.1,20.13,3,776.1,0,23,75,75
2020-09-17 06:18:11.0715,172.8,128.8,75,74.54,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:18:11.3208,172.8,128.8,75,74.54,-0.1,20.13,65,-630,-620,0,75,75
2020-09-17 06:18:11.5701,172.8,128.8,75,74.54,0.1,20.13,66,4780,4780,0,75,75
2020-09-17 06:18:11.8199,172.8,128.8,75,74.54,0,20.14,1,776.1,0,24,75,75
2020-09-17 06:18:12.0728,172.8,128.8,75,74.54,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:12.3256,172.8,128.8,75,74.54,0,20.13,65,-610,-620,0,75,75
2020-09-17 06:18:12.5784,172.8,128.8,75,74.54,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:18:12.8312,172.8,128.8,75,74.54,0,20.13,63,50,50,0,75,75
2020-09-17 06:18:13.0839,172.8,128.8,75,74.54,0,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:18:13.3365,172.8,128.8,75,74.54,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:13.5892,172.8,128.8,75,74.54,0.1,20.12,6,-620,24.5,3.9,75,75
2020-09-17 06:18:13.8418,172.8,128.8,75,74.54,0,20.13,7,-630,24.6,4,75,75
2020-09-17 06:18:14.0901,172.8,128.8,75,74.54,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:14.3377,172.8,128.8,75,74.54,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:14.5852,172.8,128.8,75,74.54,0,20.12,61,777.7,770.3,0,75,75
2020-09-17 06:18:14.8327,172.8,128.7,75,74.48,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:18:15.0805,172.8,128.7,75,74.48,0,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:15.3283,172.8,128.7,75,74.48,0,20.12,3,776.1,0,23,75,75
2020-09-17 06:18:15.5761,172.8,128.7,75,74.48,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:18:15.8239,172.8,128.7,75,74.48,0,20.13,65,-640,-630,0,75,75
2020-09-17 06:18:16.0717,172.8,128.7,75,74.48,0,20.13,66,4780,4780,0,75,75
2020-09-17 06:18:16.3243,172.8,128.7,75,74.48,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:16.5769,172.8,128.7,75,74.48,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:16.8295,172.8,128.7,75,74.48,-0.1,20.13,65,-620,-630,0,75,75
2020-09-17 06:18:17.0821,172.8,128.7,75,74.48,0,20.13,51,3.96,3.94,0,75,75
2020-09-17 06:18:17.3349,172.8,128.7,75,74.48,0,20.12,63,50,50,0,75,75
2020-09-17 06:18:17.5877,172.8,128.7,75,74.48,0,20.12,67,24.5,24.6,0,75,75
2020-09-17 06:18:17.8406,172.8,128.7,75,74.48,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:18:18.0934,172.8,128.7,75,74.48,0,20.13,6,-610,24.5,3.9,75,75
2020-09-17 06:18:18.3410,172.8,128.7,75,74.48,-0.1,20.12,7,-630,24.6,4,75,75
2020-09-17 06:18:18.5885,172.8,128.7,75,74.48,0.1,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:18.8360,172.8,128.7,75,74.48,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:19.0837,172.8,128.7,75,74.48,0,20.13,61,777.7,770.3,0,75,75
2020-09-17 06:18:19.3364,172.8,128.7,75,74.48,0,20.12,62,425,425,0,75,75
2020-09-17 06:18:19.5891,172.8,128.7,75,74.48,0,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:19.8418,172.8,128.7,75,74.48,0.1,20.13,3,776.1,0,23,75,75
2020-09-17 06:18:20.0945,172.8,128.7,75,74.48,0,20.12,4,775.8,0,23,75,75
2020-09-17 06:18:20.3441,172.8,128.7,75,74.48,0,20.12,65,-630,-620,0,75,75
2020-09-17 06:18:20.5916,172.8,128.7,75,74.48,0,20.13,66,4780,4780,0,75,75
2020-09-17 06:18:20.8391,172.8,128.7,75,74.48,-0.1,20.09,1,776.1,0,24,75,75
2020-09-17 06:18:21.0867,172.8,128.7,75,74.48,-0.1,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:21.3342,172.8,128.7,75,74.48,0,20.13,65,-610,-620,0,75,75
2020-09-17 06:18:21.5817,172.8,128.7,75,74.48,0,20.12,51,3.96,3.95,0,75,75
2020-09-17 06:18:21.8293,172.8,128.7,75,74.48,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:18:22.0768,172.8,128.7,75,74.48,-0.1,20.13,67,24.5,24.6,0,75,75
2020-09-17 06:18:22.3248,172.8,128.7,75,74.48,-0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:22.5749,172.8,128.7,75,74.48,0.1,20.13,6,-610,24.5,3.9,75,75
2020-09-17 06:18:22.8249,172.8,128.7,75,74.48,0,20.13,7,-620,24.5,4,75,75
2020-09-17 06:18:23.0750,172.8,128.7,75,74.48,0.1,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:23.3248,172.8,128.7,75,74.48,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:23.5734,172.8,128.7,75,74.48,0,20.1,61,777.7,770.3,0,75,75
2020-09-17 06:18:23.8221,172.8,128.7,75,74.48,0,20.12,62,425,425,0,75,75
2020-09-17 06:18:24.0707,172.8,128.7,75,74.48,0,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:24.3194,172.8,128.7,75,74.48,0.1,20.13,3,776.1,0,23,75,75
2020-09-17 06:18:24.5685,172.8,128.7,75,74.48,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:18:24.8175,172.8,128.7,75,74.48,-0.1,20.13,65,-620,-620,0,75,75
2020-09-17 06:18:25.0666,172.8,128.7,75,74.48,0,20.12,66,4790,4780,0,75,75
2020-09-17 06:18:25.3162,172.8,128.7,75,74.48,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:25.5691,172.8,128.7,75,74.48,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:25.8220,172.8,128.7,75,74.48,0,20.13,65,-610,-610,0,75,75
2020-09-17 06:18:26.0749,172.8,128.7,75,74.48,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:18:26.3278,172.8,128.7,75,74.48,0,20.13,63,50,50,0,75,75
2020-09-17 06:18:26.5792,172.8,128.7,75,74.48,0,20.13,67,24.5,24.5,0,75,75
2020-09-17 06:18:26.8303,172.8,128.7,75,74.48,0,20.12,52,3.97,3.94,0,75,75
2020-09-17 06:18:27.0814,172.8,128.7,75,74.48,0.1,20.16,6,-620,24.5,3.9,75,75
2020-09-17 06:18:27.3325,172.8,128.7,75,74.48,0,20.12,7,-620,24.5,4,75,75
2020-09-17 06:18:27.5842,172.8,128.7,75,74.48,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:27.8368,172.8,128.7,75,74.48,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:28.0895,172.8,128.7,75,74.48,0.1,20.12,61,777.8,770.3,0,75,75
2020-09-17 06:18:28.3422,172.8,128.7,75,74.48,0.1,20.13,62,425,425,0,75,75
2020-09-17 06:18:28.5927,172.8,128.6,75,74.42,0,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:28.8403,172.8,128.6,75,74.42,0,20.14,3,776.1,0,23,75,75
2020-09-17 06:18:29.0878,172.8,128.6,75,74.42,0,20.12,4,775.8,0,23,75,75
2020-09-17 06:18:29.3353,172.8,128.6,75,74.42,0,20.13,65,-630,-630,0,75,75
2020-09-17 06:18:29.5828,172.8,128.6,75,74.42,0,20.13,66,4780,4780,0,75,75
2020-09-17 06:18:29.8304,172.8,128.6,75,74.42,0,20.12,1,776.1,0,24,75,75
2020-09-17 06:18:30.0779,172.8,128.6,75,74.42,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:30.3254,172.8,128.6,75,74.42,0,20.13,65,-620,-620,0,75,75
2020-09-17 06:18:30.5729,172.8,128.6,75,74.42,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:18:30.8236,172.8,128.6,75,74.42,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:18:31.0763,172.8,128.6,75,74.42,0,20.13,67,24.5,24.5,0,75,75
2020-09-17 06:18:31.3290,172.8,128.6,75,74.42,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:31.5817,172.8,128.6,75,74.42,0,20.12,6,-620,24.4,3.9,75,75
2020-09-17 06:18:31.8314,172.8,128.6,75,74.42,-0.1,20.13,7,-630,24.5,4,75,75
2020-09-17 06:18:32.0789,172.8,128.6,75,74.42,0.1,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:32.3265,172.8,128.6,75,74.42,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:32.5740,172.8,128.6,75,74.42,0.1,20.12,61,777.9,770.3,0,75,75
2020-09-17 06:18:32.8227,172.8,128.6,75,74.42,0,20.13,62,425,425,0,75,75
2020-09-17 06:18:33.0721,172.8,128.6,75,74.42,-0.1,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:33.3215,172.8,128.6,75,74.42,0,20.13,3,776.1,0,23,75,75
2020-09-17 06:18:33.5709,172.8,128.6,75,74.42,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:18:33.8210,172.8,128.6,75,74.42,0,20.13,65,-620,-610,0,75,75
2020-09-17 06:18:34.0736,172.8,128.6,75,74.42,0,20.13,66,4780,4780,0,75,75
2020-09-17 06:18:34.3263,172.8,128.6,75,74.42,0,20.12,1,776.1,0,24,75,75
2020-09-17 06:18:34.5789,172.8,128.6,75,74.42,0,20.12,2,775.7,0,24,75,75
2020-09-17 06:18:34.8307,172.8,128.6,75,74.42,0,20.13,65,-620,-630,0,75,75
2020-09-17 06:18:35.0791,172.8,128.6,75,74.42,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:18:35.3274,172.8,128.6,75,74.42,0.1,20.13,63,50,50,0,75,75
2020-09-17 06:18:35.5758,172.8,128.6,75,74.42,0,20.12,67,24.4,24.5,0,75,75
2020-09-17 06:18:35.8246,172.8,128.6,75,74.42,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:36.0747,172.8,128.6,75,74.42,0,20.13,6,-620,24.4,3.9,75,75
2020-09-17 06:18:36.3248,172.8,128.6,75,74.42,0,20.13,7,-630,24.5,4,75,75
2020-09-17 06:18:36.5749,172.8,128.6,75,74.42,0.1,20.13,1,776,0,24,75,75
2020-09-17 06:18:36.8251,172.8,128.6,75,74.42,0,20.12,2,775.7,0,24,75,75
2020-09-17 06:18:37.0772,172.8,128.6,75,74.42,0,20.13,61,777.8,770.2,0,75,75
2020-09-17 06:18:37.3298,172.8,128.6,75,74.42,0,20.13,62,425,425,0,75,75
2020-09-17 06:18:37.5825,172.8,128.6,75,74.42,0,20.12,64,7.6,7.7,0,75,75
2020-09-17 06:18:37.8351,172.8,128.6,75,74.42,0,20.12,3,776,0,23,75,75
2020-09-17 06:18:38.0858,172.8,128.6,75,74.42,0,20.12,4,775.7,0,23,75,75
2020-09-17 06:18:38.3361,172.8,128.6,75,74.42,0,20.13,65,-630,-630,0,75,75
2020-09-17 06:18:38.5864,172.8,128.6,75,74.42,0,20.12,66,4780,4780,0,75,75
2020-09-17 06:18:38.8366,172.8,128.6,75,74.42,0,20.13,1,776,0,24,75,75
2020-09-17 06:18:39.0888,172.8,128.6,75,74.42,0.1,20.13,2,775.7,0,24,75,75
2020-09-17 06:18:39.3414,172.8,128.6,75,74.42,0.1,20.12,65,-620,-620,0,75,75
2020-09-17 06:18:39.5940,172.8,128.6,75,74.42,0,20.12,51,3.96,3.94,0,75,75
2020-09-17 06:18:39.8467,172.8,128.6,75,74.42,0,20.12,63,50,50,0,75,75
2020-09-17 06:18:40.0993,172.8,128.6,75,74.42,-0.1,20.12,67,24.4,24.5,0,75,75
2020-09-17 06:18:40.3519,172.8,128.6,75,74.42,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:40.6046,172.8,128.6,75,74.42,0,20.13,6,-630,24.4,3.9,75,75
2020-09-17 06:18:40.8572,172.8,128.6,75,74.42,0,20.13,7,-620,24.5,4,75,75
2020-09-17 06:18:41.1078,172.8,128.6,75,74.42,0,20.13,1,776,0,24,75,75
2020-09-17 06:18:41.3553,172.8,128.6,75,74.42,-0.1,20.12,2,775.7,0,24,75,75
2020-09-17 06:18:41.6028,172.8,128.6,75,74.42,0,20.12,61,777.8,770.3,0,75,75
2020-09-17 06:18:41.8504,172.8,128.6,75,74.42,0,20.13,62,425,425,0,75,75
2020-09-17 06:18:42.0979,172.8,128.6,75,74.42,0,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:42.3507,172.8,128.6,75,74.42,0.1,20.13,3,776.1,0,23,75,75
2020-09-17 06:18:42.6034,172.8,128.6,75,74.42,-0.1,20.13,4,775.8,0,23,75,75
2020-09-17 06:18:42.8562,172.8,128.6,75,74.42,0,20.12,65,-630,-630,0,75,75
2020-09-17 06:18:43.1089,172.8,128.6,75,74.42,0.1,20.13,66,4780,4790,0,75,75
2020-09-17 06:18:43.3566,172.8,128.6,75,74.42,0,20.12,1,776.1,0,24,75,75
2020-09-17 06:18:43.6041,172.8,128.6,75,74.42,0.1,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:43.8515,172.8,128.6,75,74.42,0,20.12,65,-630,-630,0,75,75
2020-09-17 06:18:44.0991,172.8,128.6,75,74.42,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:18:44.3518,172.8,128.6,75,74.42,0,20.12,63,50,50,0,75,75
2020-09-17 06:18:44.6045,172.8,128.6,75,74.42,0,20.12,67,24.4,24.5,0,75,75
2020-09-17 06:18:44.8572,172.8,128.6,75,74.42,0.1,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:45.1098,172.8,128.6,75,74.42,0,20.06,6,-630,24.4,3.9,75,75
2020-09-17 06:18:45.3595,172.8,128.6,75,74.42,-0.1,20.13,7,-630,24.5,4,75,75
2020-09-17 06:18:45.6071,172.8,128.6,75,74.42,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:45.8548,172.8,128.6,75,74.42,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:46.1024,172.8,128.6,75,74.42,0,20.12,61,777.9,770.4,0,75,75
2020-09-17 06:18:46.3499,172.8,128.6,75,74.42,0,20.12,62,425,425,0,75,75
2020-09-17 06:18:46.5973,172.8,128.6,75,74.42,0,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:46.8447,172.8,128.6,75,74.42,0,20.12,3,776.1,0,23,75,75
2020-09-17 06:18:47.0920,172.8,128.6,75,74.42,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:18:47.3426,172.8,128.6,75,74.42,0,20.13,65,-620,-610,0,75,75
2020-09-17 06:18:47.5953,172.8,128.6,75,74.42,0.1,20.13,66,4780,4780,0,75,75
2020-09-17 06:18:47.8479,172.8,128.6,75,74.42,0,20.12,1,776.1,0,24,75,75
2020-09-17 06:18:48.1006,172.8,128.6,75,74.42,0,20.14,2,775.8,0,24,75,75
2020-09-17 06:18:48.3533,172.8,128.6,75,74.42,0,20.13,65,-630,-630,0,75,75
2020-09-17 06:18:48.6017,172.8,128.6,75,74.42,0,20.13,51,3.96,3.95,0,75,75
2020-09-17 06:18:48.8491,172.8,128.6,75,74.42,0.1,20.12,63,50,50,0,75,75
2020-09-17 06:18:49.0965,172.8,128.6,75,74.42,0,20.13,67,24.4,24.5,0,75,75
2020-09-17 06:18:49.3439,172.8,128.6,75,74.42,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:49.5918,172.8,128.6,75,74.42,-0.1,20.12,6,-630,24.4,3.9,75,75
2020-09-17 06:18:49.8404,172.8,128.6,75,74.42,0,20.14,7,-630,24.5,4,75,75
2020-09-17 06:18:50.0891,172.8,128.6,75,74.42,0,20.12,1,776.1,0,24,75,75
2020-09-17 06:18:50.3378,172.8,128.6,75,74.42,0,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:50.5875,172.8,128.6,75,74.42,0,20.13,61,777.9,770.3,0,75,75
2020-09-17 06:18:50.8392,172.8,128.6,75,74.42,-0.1,20.12,62,425,425,0,75,75
2020-09-17 06:18:51.0908,172.8,128.6,75,74.42,0,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:51.3425,172.8,128.6,75,74.42,0.1,20.12,3,776.1,0,23,75,75
2020-09-17 06:18:51.5937,172.8,128.6,75,74.42,0,20.12,4,775.8,0,23,75,75
2020-09-17 06:18:51.8440,172.8,128.6,75,74.42,0,20.13,65,-620,-620,0,75,75
2020-09-17 06:18:52.0942,172.8,128.6,75,74.42,0,20.13,66,4780,4780,0,75,75
2020-09-17 06:18:52.3445,172.8,128.6,75,74.42,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:52.5948,172.8,128.6,75,74.42,0.1,20.13,2,775.8,0,24,75,75
2020-09-17 06:18:52.8423,172.8,128.6,75,74.42,0,20.13,65,-630,-610,0,75,75
2020-09-17 06:18:53.0898,172.8,128.6,75,74.42,0.1,20.12,51,3.96,3.95,0,75,75
2020-09-17 06:18:53.3373,172.8,128.6,75,74.42,0,20.13,63,50,50,0,75,75
2020-09-17 06:18:53.5849,172.8,128.6,75,74.42,-0.1,20.12,67,24.4,24.5,0,75,75
2020-09-17 06:18:53.8324,172.8,128.6,75,74.42,0,20.13,52,3.97,3.94,0,75,75
2020-09-17 06:18:54.0800,172.8,128.6,75,74.42,0,20.12,6,-630,24.4,3.9,75,75
2020-09-17 06:18:54.3275,172.8,128.6,75,74.42,0,20.13,7,-620,24.5,4,75,75
2020-09-17 06:18:54.5751,172.8,128.6,75,74.42,0,20.13,1,776.1,0,24,75,75
2020-09-17 06:18:54.8276,172.8,128.6,74.75,74.42,0,20.12,2,775.8,0,24,75,75
2020-09-17 06:18:55.0803,172.8,128.6,74.75,74.42,0,20.13,61,777.8,770.3,0,75,75
2020-09-17 06:18:55.3330,172.8,128.6,74.75,74.42,0,20.13,62,425,425,0,75,75
2020-09-17 06:18:55.5857,172.8,128.6,74.75,74.42,0,20.13,64,7.6,7.7,0,75,75
2020-09-17 06:18:55.8384,172.8,128.6,74.75,74.42,0.1,20.13,3,776.1,0,23,75,75
2020-09-17 06:18:56.0912,172.8,128.6,74.75,74.42,0,20.13,4,775.8,0,23,75,75
2020-09-17 06:18:56.3440,172.8,128.6,74.75,74.42,0,20.12,65,-620,-620,0,75,75
2020-09-17 06:18:56.5968,172.8,128.6,74.75,74.42,0,20.13,66,4770,4770,0,75,74.5
2020-09-17 06:18:56.8493,172.8,128.6,74.75,74.42,0,20.12,1,776.1,0,24,75,74.5
2020-09-17 06:18:57.1001,172.8,128.6,74.75,74.42,0.1,20.13,2,775.8,0,24,75,74.5
2020-09-17 06:18:57.3510,172.8,128.6,74.75,74.42,0,20.11,65,-630,-610,0,75,74.5
2020-09-17 06:18:57.6019,172.8,128.6,74.75,74.42,0,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 06:18:57.8528,172.8,128.6,74.75,74.42,0,20.14,63,50,50,0,75,74.5
2020-09-17 06:18:58.1010,172.8,128.6,74.75,74.42,0,20.13,67,24.4,24.5,0,75,74.5
2020-09-17 06:18:58.3485,172.8,128.6,74.75,74.42,0.1,20.12,52,3.97,3.94,0,75,74.5
2020-09-17 06:18:58.5961,172.8,128.6,74.75,74.42,0,20.12,6,-630,24.4,3.9,75,74.5
2020-09-17 06:18:58.8437,172.8,128.6,74.75,74.42,0,20.13,7,-600,24.5,4,75,74.5
2020-09-17 06:18:59.0912,172.8,128.6,74.75,74.42,0,20.11,1,776.1,0,24,75,74.5
2020-09-17 06:18:59.3388,172.8,128.6,74.75,74.42,0,20.13,2,775.8,0,24,75,74.5
2020-09-17 06:18:59.5863,172.8,128.6,74.75,74.42,0.1,20.13,61,777.8,770.3,0,75,74.5
2020-09-17 06:18:59.8339,172.8,128.6,74.75,74.42,0,20.13,62,425,425,0,75,74.5
2020-09-17 06:19:00.0856,172.8,128.6,74.75,74.42,0.1,20.12,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:00.3382,172.8,128.6,74.75,74.42,0.1,20.13,3,776.1,0,23,75,74.5
2020-09-17 06:19:00.5909,172.8,128.6,74.75,74.42,0,20.13,4,775.8,0,23,75,74.5
2020-09-17 06:19:00.8436,172.8,128.6,74.75,74.42,0.1,20.13,65,-620,-600,0,75,74.5
2020-09-17 06:19:01.0957,172.8,128.6,74.75,74.42,0,20.13,66,4780,4780,0,75,74.5
2020-09-17 06:19:01.3474,172.8,128.6,74.75,74.42,0.1,20.12,1,776.1,0,24,75,74.5
2020-09-17 06:19:01.5991,172.8,128.6,74.75,74.42,0.1,20.14,2,775.8,0,24,75,74.5
2020-09-17 06:19:01.8508,172.8,128.6,74.75,74.42,0,20.12,65,-640,-610,0,75,74.5
2020-09-17 06:19:02.1025,172.8,128.6,74.75,74.42,0.1,20.12,51,3.96,3.94,0,75,74.5
2020-09-17 06:19:02.3537,172.8,128.6,74.75,74.42,0,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:02.6049,172.8,128.6,74.75,74.42,0,20.13,67,24.4,24.5,0,75,74.5
2020-09-17 06:19:02.8562,172.8,128.6,74.75,74.42,0.1,20.13,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:03.1073,172.8,128.6,74.75,74.42,0,20.13,6,-640,24.4,3.9,75,74.5
2020-09-17 06:19:03.3548,172.8,128.6,74.75,74.42,0,20.13,7,-610,24.5,4,75,74.5
2020-09-17 06:19:03.6023,172.8,128.5,74.75,74.36,0,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:03.8499,172.8,128.5,74.75,74.36,0,20.13,2,775.8,0,24,75,74.5
2020-09-17 06:19:04.0975,172.8,128.5,74.75,74.36,0.1,20.12,61,777.9,770.3,0,75,74.5
2020-09-17 06:19:04.3491,172.8,128.5,74.75,74.36,0,20.13,62,425,425,0,75,74.5
2020-09-17 06:19:04.6008,172.8,128.5,74.75,74.36,0,20.13,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:04.8525,172.8,128.5,74.75,74.36,0,20.14,3,776.1,0,23,75,74.5
2020-09-17 06:19:05.1042,172.8,128.5,74.75,74.36,0,20.13,4,775.8,0,23,75,74.5
2020-09-17 06:19:05.3558,172.8,128.5,74.75,74.36,0.1,20.13,65,-630,-590,0,75,74.5
2020-09-17 06:19:05.6075,172.8,128.5,74.75,74.36,0,20.13,66,4780,4780,0,75,74.5
2020-09-17 06:19:05.8592,172.8,128.5,74.75,74.36,0,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:06.1109,172.8,128.5,74.75,74.36,0,20.12,2,775.8,0,24,75,74.5
2020-09-17 06:19:06.3601,172.8,128.5,74.75,74.36,0,20.13,65,-640,-590,0,75,74.5
2020-09-17 06:19:06.6077,172.8,128.5,74.75,74.36,0.1,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 06:19:06.8553,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:07.1029,172.8,128.5,74.75,74.36,0,20.13,67,24.4,24.5,0,75,74.5
2020-09-17 06:19:07.3516,172.8,128.5,74.75,74.36,0,20.12,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:07.6046,172.8,128.5,74.75,74.36,0,20.13,6,-650,24.4,3.9,75,74.5
2020-09-17 06:19:07.8575,172.8,128.5,74.75,74.36,0.1,20.13,7,-590,24.5,4,75,74.5
2020-09-17 06:19:08.1104,172.8,128.5,74.75,74.36,0,20.14,1,776.1,0,24,75,74.5
2020-09-17 06:19:08.3633,172.8,128.5,74.75,74.36,0,20.13,2,775.8,0,24,75,74.5
2020-09-17 06:19:08.6126,172.8,128.5,74.75,74.36,0,20.12,61,777.9,770.3,0,75,74.5
2020-09-17 06:19:08.8611,172.8,128.5,74.75,74.36,0,20.13,62,425,425,0,75,74.5
2020-09-17 06:19:09.1095,172.8,128.5,74.75,74.36,0.1,20.13,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:09.3580,172.8,128.5,74.75,74.36,0.1,20.13,3,776.1,0,23,75,74.5
2020-09-17 06:19:09.6065,172.8,128.5,74.75,74.36,0,20.14,4,775.8,0,23,75,74.5
2020-09-17 06:19:09.8541,172.8,128.5,74.75,74.36,0.1,20.12,65,-630,-600,0,75,74.5
2020-09-17 06:19:10.1016,172.8,128.5,74.75,74.36,0,20.12,66,4780,4780,0,75,74.5
2020-09-17 06:19:10.3492,172.8,128.5,74.75,74.36,0.1,20.12,1,776.1,0,24,75,74.5
2020-09-17 06:19:10.5968,172.8,128.5,74.75,74.36,0,20.12,2,775.8,0,24,75,74.5
2020-09-17 06:19:10.8443,172.8,128.5,74.75,74.36,0,20.13,65,-650,-590,0,75,74.5
2020-09-17 06:19:11.0917,172.8,128.5,74.75,74.36,0,20.14,51,3.96,3.94,0,75,74.5
2020-09-17 06:19:11.3392,172.8,128.5,74.75,74.36,-0.1,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:11.5866,172.8,128.5,74.75,74.36,0,20.13,67,24.4,24.5,0,75,74.5
2020-09-17 06:19:11.8341,172.8,128.5,74.75,74.36,0,20.13,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:12.0816,172.8,128.5,74.75,74.36,0,20.13,6,-640,24.4,3.9,75,74.5
2020-09-17 06:19:12.3291,172.8,128.5,74.75,74.36,0.1,20.13,7,-590,24.5,4,75,74.5
2020-09-17 06:19:12.5766,172.8,128.5,74.75,74.36,-0.1,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:12.8249,172.8,128.5,74.75,74.36,0,20.12,2,775.9,0,24,75,74.5
2020-09-17 06:19:13.0744,172.8,128.5,74.75,74.36,0,20.13,61,777.9,770.3,0,75,74.5
2020-09-17 06:19:13.3239,172.8,128.5,74.75,74.36,0,20.12,62,425,425,0,75,74.5
2020-09-17 06:19:13.5734,172.8,128.5,74.75,74.36,0.1,20.12,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:13.8221,172.8,128.5,74.75,74.36,0,20.13,3,776.1,0,23,75,74.5
2020-09-17 06:19:14.0694,172.8,128.5,74.75,74.36,0,20.13,4,775.9,0,23,75,74.5
2020-09-17 06:19:14.3166,172.8,128.5,74.75,74.36,0,20.13,65,-640,-600,0,75,74.5
2020-09-17 06:19:14.5639,172.8,128.5,74.75,74.36,0,20.13,66,4780,4780,0,75,74.5
2020-09-17 06:19:14.8121,172.8,128.5,74.75,74.36,0.1,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:15.0637,172.8,128.5,74.75,74.36,0,20.12,2,775.9,0,24,75,74.5
2020-09-17 06:19:15.3154,172.8,128.5,74.75,74.36,0,20.14,65,-650,-600,0,75,74.5
2020-09-17 06:19:15.5671,172.8,128.5,74.75,74.36,0,20.13,51,3.96,3.94,0,75,74.5
2020-09-17 06:19:15.8180,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:16.0654,172.8,128.5,74.75,74.36,0,20.12,67,24.4,24.5,0,75,74.5
2020-09-17 06:19:16.3129,172.8,128.5,74.75,74.36,0,20.12,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:16.5604,172.8,128.5,74.75,74.36,0,20.13,6,-650,24.4,3.9,75,74.5
2020-09-17 06:19:16.8078,172.8,128.5,74.75,74.36,0,20.12,7,-600,24.5,4,75,74.5
2020-09-17 06:19:17.0556,172.8,128.5,74.75,74.36,0,20.12,1,776.1,0,24,75,74.5
2020-09-17 06:19:17.3034,172.8,128.5,74.75,74.36,0.1,20.13,2,775.9,0,24,75,74.5
2020-09-17 06:19:17.5512,172.8,128.5,74.75,74.36,0.1,20.13,61,777.9,770.4,0,75,74.5
2020-09-17 06:19:17.7990,172.8,128.5,74.75,74.36,0,20.13,62,425,425,0,75,74.5
2020-09-17 06:19:18.0505,172.8,128.5,74.75,74.36,0.1,20.13,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:18.3031,172.8,128.5,74.75,74.36,-0.1,20.13,3,776.1,0,23,75,74.5
2020-09-17 06:19:18.5558,172.8,128.5,74.75,74.36,0.1,20.12,4,775.9,0,23,75,74.5
2020-09-17 06:19:18.8084,172.8,128.5,74.75,74.36,0,20.13,65,-650,-590,0,75,74.5
2020-09-17 06:19:19.0610,172.8,128.5,74.75,74.36,0,20.13,66,4780,4780,0,75,74.5
2020-09-17 06:19:19.3135,172.8,128.5,74.75,74.36,0,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:19.5661,172.8,128.5,74.75,74.36,-0.1,20.12,2,775.9,0,24,75,74.5
2020-09-17 06:19:19.8186,172.8,128.5,74.75,74.36,0,20.13,65,-650,-600,0,75,74.5
2020-09-17 06:19:20.0711,172.8,128.5,74.75,74.36,0.1,20.13,51,3.96,3.95,0,75,74.5
2020-09-17 06:19:20.3189,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:20.5667,172.8,128.5,74.75,74.36,0.1,20.13,67,24.4,24.5,0,75,74.5
2020-09-17 06:19:20.8146,172.8,128.5,74.75,74.36,0,20.12,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:21.0624,172.8,128.5,74.75,74.36,0,20.12,6,-660,24.4,3.9,75,74.5
2020-09-17 06:19:21.3107,172.8,128.5,74.75,74.36,0.1,20.12,7,-590,24.5,4,75,74.5
2020-09-17 06:19:21.5607,172.8,128.5,74.75,74.36,0,20.12,1,776.1,0,24,75,74.5
2020-09-17 06:19:21.8106,172.8,128.5,74.75,74.36,0.1,20.12,2,775.9,0,24,75,74.5
2020-09-17 06:19:22.0606,172.8,128.5,74.75,74.36,0,20.13,61,777.8,770.4,0,75,74.5
2020-09-17 06:19:22.3106,172.8,128.5,74.75,74.36,0,20.13,62,425,425,0,75,74.5
2020-09-17 06:19:22.5584,172.8,128.5,74.75,74.36,0,20.13,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:22.8058,172.8,128.5,74.75,74.36,0,20.13,3,776.1,0,23,75,74.5
2020-09-17 06:19:23.0532,172.8,128.5,74.75,74.36,0,20.12,4,775.9,0,23,75,74.5
2020-09-17 06:19:23.3006,172.8,128.5,74.75,74.36,0,20.11,65,-640,-590,0,75,74.5
2020-09-17 06:19:23.5522,172.8,128.5,74.75,74.36,0,20.13,66,4780,4780,0,75,74.5
2020-09-17 06:19:23.8047,172.8,128.5,74.75,74.36,0,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:24.0572,172.8,128.5,74.75,74.36,0,20.12,2,775.9,0,24,75,74.5
2020-09-17 06:19:24.3098,172.8,128.5,74.75,74.36,0,20.13,65,-650,-590,0,75,74.5
2020-09-17 06:19:24.5583,172.8,128.5,74.75,74.36,0.1,20.12,51,3.96,3.95,0,75,74.5
2020-09-17 06:19:24.8057,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:25.0531,172.8,128.5,74.75,74.36,0,20.13,67,24.4,24.5,0,75,74.5
2020-09-17 06:19:25.3005,172.8,128.5,74.75,74.36,0,20.13,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:25.5479,172.8,128.5,74.75,74.36,0,20.13,6,-660,24.4,3.9,75,74.5
2020-09-17 06:19:25.7954,172.8,128.5,74.75,74.36,0.1,20.13,7,-590,24.5,4,75,74.5
2020-09-17 06:19:26.0428,172.8,128.5,74.75,74.36,0,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:26.2902,172.8,128.5,74.75,74.36,0.1,20.13,2,775.9,0,24,75,74.5
2020-09-17 06:19:26.5396,172.8,128.5,74.75,74.36,0,20.13,61,777.9,770.3,0,75,74.5
2020-09-17 06:19:26.7923,172.8,128.5,74.75,74.36,0,20.13,62,425,425,0,75,74.5
2020-09-17 06:19:27.0450,172.8,128.5,74.75,74.36,0.1,20.13,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:27.2977,172.8,128.5,74.75,74.36,0,20.11,3,776.1,0,23,75,74.5
2020-09-17 06:19:27.5503,172.8,128.5,74.75,74.36,0,20.13,4,775.9,0,23,75,74.5
2020-09-17 06:19:27.8002,172.8,128.5,74.75,74.36,0,20.13,65,-640,-600,0,75,74.5
2020-09-17 06:19:28.0500,172.8,128.5,74.75,74.36,-0.1,20.13,66,4780,4780,0,75,74.5
2020-09-17 06:19:28.2999,172.8,128.5,74.75,74.36,0.1,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:28.5497,172.8,128.5,74.75,74.36,0,20.13,2,775.9,0,24,75,74.5
2020-09-17 06:19:28.8013,172.8,128.5,74.75,74.36,0,20.12,65,-650,-590,0,75,74.5
2020-09-17 06:19:29.0539,172.8,128.5,74.75,74.36,0.1,20.13,51,3.96,3.95,0,75,74.5
2020-09-17 06:19:29.3065,172.8,128.5,74.75,74.36,-0.1,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:29.5591,172.8,128.5,74.75,74.36,0.1,20.14,67,24.4,24.5,0,75,74.5
2020-09-17 06:19:29.8117,172.8,128.5,74.75,74.36,0,20.12,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:30.0643,172.8,128.5,74.75,74.36,0.1,20.13,6,-650,24.4,3.9,75,74.5
2020-09-17 06:19:30.3168,172.8,128.5,74.75,74.36,0.1,20.12,7,-590,24.5,4,75,74.5
2020-09-17 06:19:30.5694,172.8,128.5,74.75,74.36,0,20.12,1,776.1,0,24,75,74.5
2020-09-17 06:19:30.8218,172.8,128.5,74.75,74.36,0,20.12,2,775.9,0,24,75,74.5
2020-09-17 06:19:31.0733,172.8,128.5,74.75,74.36,0,20.12,61,777.9,770.4,0,75,74.5
2020-09-17 06:19:31.3248,172.8,128.5,74.75,74.36,0,20.12,62,425,425,0,75,74.5
2020-09-17 06:19:31.5764,172.8,128.5,74.75,74.36,0,20.13,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:31.8282,172.8,128.5,74.75,74.36,-0.1,20.13,3,776.1,0,23,75,74.5
2020-09-17 06:19:32.0808,172.8,128.5,74.75,74.36,0,20.13,4,775.9,0,23,75,74.5
2020-09-17 06:19:32.3334,172.8,128.5,74.75,74.36,0,20.12,65,-650,-600,0,75,74.5
2020-09-17 06:19:32.5861,172.8,128.5,74.75,74.36,0,20.12,66,4780,4780,0,75,74.5
2020-09-17 06:19:32.8378,172.8,128.5,74.75,74.36,0.1,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:33.0871,172.8,128.5,74.75,74.36,0,20.13,2,775.8,0,24,75,74.5
2020-09-17 06:19:33.3365,172.8,128.5,74.75,74.36,0,20.13,65,-650,-600,0,75,74.5
2020-09-17 06:19:33.5858,172.8,128.5,74.75,74.36,0,20.13,51,3.96,3.95,0,75,74.5
2020-09-17 06:19:33.8351,172.8,128.5,74.75,74.36,0,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:34.0879,172.8,128.5,74.75,74.36,0.1,20.13,67,24.4,24.4,0,75,74.5
2020-09-17 06:19:34.3406,172.8,128.5,74.75,74.36,0,20.13,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:34.5933,172.8,128.5,74.75,74.36,0.1,20.13,6,-660,24.4,3.9,75,74.5
2020-09-17 06:19:34.8461,172.8,128.5,74.75,74.36,0,20.12,7,-600,24.5,4,75,74.5
2020-09-17 06:19:35.0963,172.8,128.5,74.75,74.36,-0.1,20.12,1,776.1,0,24,75,74.5
2020-09-17 06:19:35.3465,172.8,128.5,74.75,74.36,0.1,20.12,2,775.8,0,24,75,74.5
2020-09-17 06:19:35.5968,172.8,128.5,74.75,74.36,0,20.12,61,777.8,770.3,0,75,74.5
