Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-17 06:19:35.8470,172.8,128.5,74.75,74.36,0,20.12,62,425,425,0,75,74.5
2020-09-17 06:19:36.0972,172.8,128.5,74.75,74.36,0,20.12,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:36.3476,172.8,128.5,74.75,74.36,-0.1,20.13,3,776.1,0,23,75,74.5
2020-09-17 06:19:36.5979,172.8,128.5,74.75,74.36,0,20.13,4,775.8,0,23,75,74.5
2020-09-17 06:19:36.8483,172.8,128.5,74.75,74.36,0,20.12,65,-650,-590,0,75,74.5
2020-09-17 06:19:37.0986,172.8,128.5,74.75,74.36,0,20.13,66,4770,4780,0,75,74.5
2020-09-17 06:19:37.3461,172.8,128.5,74.75,74.36,0.1,20.13,1,776.1,0,24,75,74.5
2020-09-17 06:19:37.5936,172.8,128.5,74.75,74.36,-0.1,20.12,2,775.8,0,24,75,74.5
2020-09-17 06:19:37.8412,172.8,128.5,74.75,74.36,0.1,20.13,65,-640,-600,0,75,74.5
2020-09-17 06:19:38.0887,172.8,128.5,74.75,74.36,0,20.11,51,3.96,3.95,0,75,74.5
2020-09-17 06:19:38.3362,172.8,128.5,74.75,74.36,0.1,20.13,63,50,50,0,75,74.5
2020-09-17 06:19:38.5838,172.8,128.5,74.75,74.36,0,20.13,67,24.4,24.4,0,75,74.5
2020-09-17 06:19:38.8313,172.8,128.5,74.75,74.36,0,20.12,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:39.0788,172.8,128.5,74.75,74.36,0,19.93,6,-650,24.4,3.9,75,74.5
2020-09-17 06:19:39.3316,172.8,128.5,74.75,74.36,0,19.93,7,-590,24.4,4,75,74.5
2020-09-17 06:19:39.5844,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:39.8373,172.8,128.5,74.75,74.36,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 06:19:40.0902,172.8,128.5,74.75,74.36,0,19.93,61,777.8,770.3,0,75,74.5
2020-09-17 06:19:40.3380,172.8,128.5,74.75,74.36,0,19.93,62,425,425,0,75,74.5
2020-09-17 06:19:40.5856,172.8,128.5,74.75,74.36,0,19.93,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:40.8331,172.8,128.5,74.75,74.36,0,19.93,3,776.1,0,23,75,74.5
2020-09-17 06:19:41.0807,172.8,128.5,74.75,74.36,0.1,19.93,4,775.9,0,23,75,74.5
2020-09-17 06:19:41.3290,172.8,128.5,74.75,74.36,0,19.93,65,-660,-590,0,75,74.5
2020-09-17 06:19:41.5778,172.8,128.5,74.75,74.36,0,19.93,66,4780,4780,0,75,74.5
2020-09-17 06:19:41.8267,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:42.0755,172.8,128.5,74.75,74.36,0,19.93,2,775.9,0,24,75,74.5
2020-09-17 06:19:42.3243,172.8,128.5,74.75,74.36,0.1,19.93,65,-640,-590,0,75,74.5
2020-09-17 06:19:42.5764,172.8,128.5,74.75,74.36,0,19.94,51,3.96,3.95,0,75,74.5
2020-09-17 06:19:42.8291,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 06:19:43.0819,172.8,128.5,74.75,74.36,0,19.93,67,24.4,24.4,0,75,74.5
2020-09-17 06:19:43.3347,172.8,128.5,74.75,74.36,-0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:43.5875,172.8,128.5,74.75,74.36,0.1,19.92,6,-650,24.4,3.9,75,74.5
2020-09-17 06:19:43.8402,172.8,128.5,74.75,74.36,0,19.93,7,-590,24.4,4,75,74.5
2020-09-17 06:19:44.0929,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:44.3456,172.8,128.5,74.75,74.36,0,19.93,2,775.9,0,24,75,74.5
2020-09-17 06:19:44.5959,172.8,128.5,74.75,74.36,-0.1,19.93,61,777.8,770.4,0,75,74.5
2020-09-17 06:19:44.8434,172.8,128.5,74.75,74.36,0,19.92,62,425,425,0,75,74.5
2020-09-17 06:19:45.0910,172.8,128.5,74.75,74.36,0,19.93,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:45.3385,172.8,128.5,74.75,74.36,0,19.93,3,776.1,0,23,75,74.5
2020-09-17 06:19:45.5886,172.8,128.5,74.75,74.36,0.1,19.93,4,775.9,0,23,75,74.5
2020-09-17 06:19:45.8413,172.8,128.5,74.75,74.36,-0.1,19.93,65,-660,-600,0,75,74.5
2020-09-17 06:19:46.0941,172.8,128.5,74.75,74.36,0,19.93,66,4780,4770,0,75,74.5
2020-09-17 06:19:46.3468,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:46.5973,172.8,128.5,74.75,74.36,0.1,19.93,2,775.9,0,24,75,74.5
2020-09-17 06:19:46.8449,172.8,128.5,74.75,74.36,0,19.93,65,-650,-590,0,75,74.5
2020-09-17 06:19:47.0924,172.8,128.5,74.75,74.36,0,19.94,51,3.96,3.94,0,75,74.5
2020-09-17 06:19:47.3400,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 06:19:47.5875,172.8,128.5,74.75,74.36,0,19.94,67,24.4,24.4,0,75,74.5
2020-09-17 06:19:47.8350,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:48.0826,172.8,128.5,74.75,74.36,0,19.93,6,-650,24.4,3.9,75,74.5
2020-09-17 06:19:48.3301,172.8,128.5,74.75,74.36,0,19.93,7,-600,24.4,4,75,74.5
2020-09-17 06:19:48.5777,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:48.8294,172.8,128.5,74.75,74.36,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 06:19:49.0812,172.8,128.5,74.75,74.36,0,19.93,61,777.9,770.4,0,75,74.5
2020-09-17 06:19:49.3329,172.8,128.5,74.75,74.36,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 06:19:49.5846,172.8,128.5,74.75,74.36,0,19.93,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:49.8374,172.8,128.5,74.75,74.36,0,19.92,3,776.1,0,23,75,74.5
2020-09-17 06:19:50.0903,172.8,128.5,74.75,74.36,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 06:19:50.3431,172.8,128.5,74.75,74.36,0,19.93,65,-660,-600,0,75,74.5
2020-09-17 06:19:50.5959,172.8,128.5,74.75,74.36,0.1,19.93,66,4780,4780,0,75,74.5
2020-09-17 06:19:50.8485,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:51.1012,172.8,128.5,74.75,74.36,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 06:19:51.3538,172.8,128.5,74.75,74.36,0,19.94,65,-660,-600,0,75,74.5
2020-09-17 06:19:51.6065,172.8,128.5,74.75,74.36,-0.1,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 06:19:51.8592,172.8,128.5,74.75,74.36,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 06:19:52.1119,172.8,128.5,74.75,74.36,0,19.92,67,24.4,24.4,0,75,74.5
2020-09-17 06:19:52.3646,172.8,128.5,74.75,74.36,0,19.92,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:52.6173,172.8,128.5,74.75,74.36,0,19.93,6,-640,24.4,3.9,75,74.5
2020-09-17 06:19:52.8655,172.8,128.5,74.75,74.36,-0.1,19.93,7,-600,24.4,4,75,74.5
2020-09-17 06:19:53.1130,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:53.3605,172.8,128.5,74.75,74.36,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 06:19:53.6080,172.8,128.5,74.75,74.36,0,19.93,61,777.9,770.5,0,75,74.5
2020-09-17 06:19:53.8592,172.8,128.5,74.75,74.36,0.1,19.93,62,425,425,0,75,74.5
2020-09-17 06:19:54.1108,172.8,128.5,74.75,74.36,-0.1,19.93,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:54.3625,172.8,128.5,74.75,74.36,0,19.93,3,776.1,0,23,75,74.5
2020-09-17 06:19:54.6141,172.8,128.5,74.75,74.36,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 06:19:54.8649,172.8,128.5,74.75,74.36,0,19.93,65,-660,-590,0,75,74.5
2020-09-17 06:19:55.1122,172.8,128.5,74.75,74.36,0.1,19.93,66,4770,4770,0,75,74.5
2020-09-17 06:19:55.3595,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:55.6069,172.8,128.5,74.75,74.36,0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 06:19:55.8543,172.8,128.5,74.75,74.36,0,19.94,65,-660,-600,0,75,74.5
2020-09-17 06:19:56.1018,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.95,0,75,74.5
2020-09-17 06:19:56.3494,172.8,128.5,74.75,74.36,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 06:19:56.5970,172.8,128.5,74.75,74.36,0,19.93,67,24.4,24.4,0,75,74.5
2020-09-17 06:19:56.8445,172.8,128.5,74.75,74.36,0,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 06:19:57.0919,172.8,128.5,74.75,74.36,0,19.92,6,-650,24.4,3.9,75,74.5
2020-09-17 06:19:57.3392,172.8,128.5,74.75,74.36,0,19.93,7,-590,24.4,4,75,74.5
2020-09-17 06:19:57.5865,172.8,128.5,74.75,74.36,0.1,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:19:57.8338,172.8,128.5,74.75,74.36,0,19.93,2,775.8,0,24,75,74.5
2020-09-17 06:19:58.0812,172.8,128.5,74.75,74.36,0,19.93,61,777.9,770.4,0,75,74.5
2020-09-17 06:19:58.3285,172.8,128.5,74.75,74.36,0,19.93,62,425,425,0,75,74.5
2020-09-17 06:19:58.5759,172.8,128.5,74.75,74.36,-0.1,19.94,64,7.6,7.7,0,75,74.5
2020-09-17 06:19:58.8232,172.8,128.5,74.75,74.36,0.1,19.93,3,776.1,0,23,75,74.5
2020-09-17 06:19:59.0706,172.8,128.5,74.75,74.36,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 06:19:59.3181,172.8,128.5,74.75,74.36,0,19.92,65,-660,-590,0,75,74.5
2020-09-17 06:19:59.5655,172.8,128.5,74.75,74.36,0,19.93,66,4780,4780,0,75,74.5
2020-09-17 06:19:59.8130,172.8,128.5,74.75,74.36,-0.1,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:20:00.0605,172.8,128.5,74.75,74.36,0,19.94,2,775.8,0,24,75,74.5
2020-09-17 06:20:00.3079,172.8,128.5,74.75,74.36,0,19.93,65,-660,-590,0,75,74.5
2020-09-17 06:20:00.5553,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.95,0,75,74.5
2020-09-17 06:20:00.8027,172.8,128.5,74.75,74.36,0.1,19.93,63,50,50,0,75,74.5
2020-09-17 06:20:01.0502,172.8,128.5,74.75,74.36,-0.1,19.93,67,24.4,24.4,0,75,74.5
2020-09-17 06:20:01.2988,172.8,128.5,74.75,74.36,0,19.92,52,3.97,3.94,0,75,74.5
2020-09-17 06:20:01.5474,172.8,128.5,74.75,74.36,0,19.93,6,-650,24.4,3.9,75,74.5
2020-09-17 06:20:01.7960,172.8,128.5,74.75,74.36,0,19.93,7,-590,24.4,4,75,74.5
2020-09-17 06:20:02.0447,172.8,128.5,74.75,74.36,0.1,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:20:02.2957,172.8,128.5,74.75,74.36,0,19.96,2,775.8,0,24,75,74.5
2020-09-17 06:20:02.5482,172.8,128.5,74.75,74.36,0,19.93,61,777.9,770.3,0,75,74.5
2020-09-17 06:20:02.8007,172.8,128.5,74.75,74.36,0,19.93,62,425,425,0,75,74.5
2020-09-17 06:20:03.0532,172.8,128.5,74.75,74.36,0,19.93,64,7.6,7.7,0,75,74.5
2020-09-17 06:20:03.3057,172.8,128.5,74.75,74.36,0,19.93,3,776.1,0,23,75,74.5
2020-09-17 06:20:03.5583,172.8,128.5,74.75,74.36,0,19.93,4,775.8,0,23,75,74.5
2020-09-17 06:20:03.8109,172.8,128.5,74.75,74.36,-0.1,19.92,65,-650,-600,0,75,74.5
2020-09-17 06:20:04.0635,172.8,128.5,74.75,74.36,0,19.93,66,4770,4770,0,75,74.5
2020-09-17 06:20:04.3160,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:20:04.5657,172.8,128.5,74.75,74.36,0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 06:20:04.8148,172.8,128.5,74.75,74.36,0,19.93,65,-650,-590,0,75,74.5
2020-09-17 06:20:05.0638,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.95,0,75,74.5
2020-09-17 06:20:05.3129,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 06:20:05.5624,172.8,128.5,74.75,74.36,0,19.93,67,24.4,24.4,0,75,74.5
2020-09-17 06:20:05.8120,172.8,128.5,74.75,74.36,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 06:20:06.0616,172.8,128.5,74.75,74.36,0,19.92,6,-660,24.4,3.9,75,74.5
2020-09-17 06:20:06.3112,172.8,128.5,74.75,74.36,0,19.93,7,-590,24.4,4,75,74.5
2020-09-17 06:20:06.5633,172.8,128.5,74.75,74.36,0,19.93,1,776.1,0,24,75,74.5
2020-09-17 06:20:06.8159,172.8,128.5,74.75,74.36,-0.1,19.93,2,775.8,0,24,75,74.5
2020-09-17 06:20:07.0685,172.8,128.5,74.75,74.36,0.1,19.94,61,777.8,770.3,0,75,74.5
2020-09-17 06:20:07.3212,172.8,128.5,74.75,74.36,0,19.93,62,425,425,0,75,74.5
2020-09-17 06:20:07.5739,172.8,128.5,74.75,74.36,0,19.93,64,7.6,7.7,0,75,74.5
2020-09-17 06:20:07.8267,172.8,128.5,74.75,74.36,0,19.93,3,776.1,0,23,75,74.5
2020-09-17 06:20:08.0794,172.8,128.5,74.75,74.36,-0.1,19.93,4,775.8,0,23,75,74.5
2020-09-17 06:20:08.3322,172.8,128.5,74.75,74.36,0,19.93,65,-650,-600,0,75,74.5
2020-09-17 06:20:08.5837,172.8,128.5,74.75,74.36,0,19.93,66,4770,4770,0,75,74.5
2020-09-17 06:20:08.8335,172.8,128.5,74.75,74.36,0,19.92,1,776.1,0,24,75,74.5
2020-09-17 06:20:09.0833,172.8,128.5,74.75,74.36,0.1,19.93,2,775.9,0,24,75,74.5
2020-09-17 06:20:09.3331,172.8,128.5,74.75,74.36,-0.1,19.92,65,-660,-600,0,75,74.5
2020-09-17 06:20:09.5844,172.8,128.5,74.75,74.36,0,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 06:20:09.8371,172.8,128.5,74.75,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 06:20:10.0897,172.8,128.5,74.75,74.36,0,19.93,67,24.4,24.4,0,75,74.5
2020-09-17 06:20:10.3424,172.8,128.5,74.5,74.36,0.1,19.93,52,3.97,3.94,0,75,74.5
2020-09-17 06:20:10.5949,172.8,128.5,74.5,74.36,0,19.94,6,-660,24.4,3.9,75,74.5
2020-09-17 06:20:10.8423,172.8,128.5,74.5,74.36,0,19.93,7,-600,24.4,4,75,74.5
2020-09-17 06:20:11.0897,172.8,128.5,74.5,74.36,0,19.93,1,776.2,0,24,75,74.5
2020-09-17 06:20:11.3372,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,75,74.5
2020-09-17 06:20:11.5846,172.8,128.5,74.5,74.36,0.1,19.93,61,777.8,770.4,0,75,74.5
2020-09-17 06:20:11.8320,172.8,128.5,74.5,74.36,0,19.92,62,425,425,0,75,74.5
2020-09-17 06:20:12.0793,172.8,128.5,74.5,74.36,0,19.93,64,7.6,7.7,0,75,74.5
2020-09-17 06:20:12.3267,172.8,128.5,74.5,74.36,0,19.93,3,776.2,0,23,75,74.5
2020-09-17 06:20:12.5741,172.8,128.5,74.5,74.36,0,19.92,4,775.9,0,23,75,74.5
2020-09-17 06:20:12.8224,172.8,128.5,74.5,74.36,0.1,19.93,65,-640,-590,0,75,74.5
2020-09-17 06:20:13.0713,172.8,128.5,74.5,74.36,0,19.94,66,4770,4770,0,75,74.5
2020-09-17 06:20:13.3202,172.8,128.5,74.5,74.36,0,19.92,1,776.2,0,24,75,74.5
2020-09-17 06:20:13.5692,172.8,128.5,74.5,74.36,0,19.94,2,775.9,0,24,75,74.5
2020-09-17 06:20:13.8173,172.8,128.5,74.5,74.36,0,19.93,65,-650,-600,0,75,74.5
2020-09-17 06:20:14.0646,172.8,128.5,74.5,74.36,0.1,19.93,51,3.96,3.94,0,75,74.5
2020-09-17 06:20:14.3120,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,75,74.5
2020-09-17 06:20:14.5594,172.8,128.5,74.5,74.36,0,19.91,67,24.4,24.4,0,75,74.5
2020-09-17 06:20:14.8091,172.8,128.5,74.5,74.36,0,19.92,52,3.97,3.94,0,75,74.5
2020-09-17 06:20:15.0611,172.8,128.5,74.5,74.36,0,19.93,6,-640,24.4,3.9,75,74.5
2020-09-17 06:20:15.3131,172.8,128.5,74.5,74.36,0.1,19.92,7,-600,24.4,4,75,74.5
2020-09-17 06:20:15.5651,172.8,128.5,74.5,74.36,0,19.92,1,776.2,0,24,75,74.5
2020-09-17 06:20:15.8159,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,75,74.5
2020-09-17 06:20:16.0655,172.8,128.5,74.5,74.36,0,19.93,61,777.9,770.4,0,75,74.5
2020-09-17 06:20:16.3150,172.8,128.5,74.5,74.36,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 06:20:16.5645,172.8,128.5,74.5,74.36,0,19.93,64,7.6,7.7,0,74.5,74.5
2020-09-17 06:20:16.8142,172.8,128.5,74.5,74.36,0,19.92,3,776.2,0,23,74.5,74.5
2020-09-17 06:20:17.0643,172.8,128.5,74.5,74.36,0,19.93,4,775.9,0,23,74.5,74.5
2020-09-17 06:20:17.3145,172.8,128.5,74.5,74.36,0.1,19.93,65,-620,-590,0,74.5,74.5
2020-09-17 06:20:17.5646,172.8,128.5,74.5,74.36,0,19.93,66,4770,4770,0,74.5,74.5
2020-09-17 06:20:17.8148,172.8,128.5,74.5,74.36,0,19.93,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:18.0626,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:18.3097,172.8,128.5,74.5,74.36,0,19.93,65,-630,-590,0,74.5,74.5
2020-09-17 06:20:18.5569,172.8,128.5,74.5,74.36,0.1,19.93,51,3.96,3.95,0,74.5,74.5
2020-09-17 06:20:18.8041,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:19.0515,172.8,128.5,74.5,74.36,0,19.92,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:19.2988,172.8,128.5,74.5,74.36,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:19.5461,172.8,128.5,74.5,74.36,0,19.92,6,-630,24.3,3.9,74.5,74.5
2020-09-17 06:20:19.7935,172.8,128.5,74.5,74.36,0.1,19.93,7,-600,24.4,4,74.5,74.5
2020-09-17 06:20:20.0447,172.8,128.5,74.5,74.36,0,19.93,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:20.2970,172.8,128.5,74.5,74.36,0,19.92,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:20.5494,172.8,128.5,74.5,74.36,0,19.93,61,777.9,770.4,0,74.5,74.5
2020-09-17 06:20:20.8018,172.8,128.5,74.5,74.36,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 06:20:21.0543,172.8,128.5,74.5,74.36,0.1,19.93,64,7.5,7.7,0,74.5,74.5
2020-09-17 06:20:21.3071,172.8,128.5,74.5,74.36,0,19.93,3,776.2,0,23,74.5,74.5
2020-09-17 06:20:21.5599,172.8,128.5,74.5,74.36,0,19.93,4,775.9,0,23,74.5,74.5
2020-09-17 06:20:21.8126,172.8,128.5,74.5,74.36,0,19.92,65,-620,-610,0,74.5,74.5
2020-09-17 06:20:22.0631,172.8,128.5,74.5,74.36,0,19.93,66,4770,4770,0,74.5,74.5
2020-09-17 06:20:22.3105,172.8,128.5,74.5,74.36,0.1,19.93,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:22.5580,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:22.8054,172.8,128.5,74.5,74.36,0.1,19.92,65,-620,-600,0,74.5,74.5
2020-09-17 06:20:23.0530,172.8,128.5,74.5,74.36,0,19.93,51,3.96,3.95,0,74.5,74.5
2020-09-17 06:20:23.3058,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:23.5585,172.8,128.5,74.5,74.36,0.1,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:23.8112,172.8,128.5,74.5,74.36,0,19.92,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:24.0640,172.8,128.5,74.5,74.36,0,19.93,6,-630,24.3,3.9,74.5,74.5
2020-09-17 06:20:24.3134,172.8,128.5,74.5,74.36,0,19.93,7,-610,24.4,4,74.5,74.5
2020-09-17 06:20:24.5609,172.8,128.5,74.5,74.36,0,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:24.8083,172.8,128.5,74.5,74.36,0,19.93,2,775.8,0,24,74.5,74.5
2020-09-17 06:20:25.0558,172.8,128.5,74.5,74.36,0,19.93,61,777.9,770.4,0,74.5,74.5
2020-09-17 06:20:25.3033,172.8,128.5,74.5,74.36,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 06:20:25.5508,172.8,128.5,74.5,74.36,0.1,19.93,64,7.5,7.7,0,74.5,74.5
2020-09-17 06:20:25.7982,172.8,128.5,74.5,74.36,0,19.93,3,776.1,0,23,74.5,74.5
2020-09-17 06:20:26.0457,172.8,128.5,74.5,74.36,0,19.94,4,775.8,0,23,74.5,74.5
2020-09-17 06:20:26.2964,172.8,128.5,74.5,74.36,0,19.93,65,-630,-620,0,74.5,74.5
2020-09-17 06:20:26.5490,172.8,128.5,74.5,74.36,0.1,19.93,66,4760,4760,0,74.5,74.5
2020-09-17 06:20:26.8016,172.8,128.5,74.5,74.36,0.1,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:27.0542,172.8,128.5,74.5,74.36,0,19.93,2,775.8,0,24,74.5,74.5
2020-09-17 06:20:27.3068,172.8,128.5,74.5,74.36,0,19.93,65,-620,-620,0,74.5,74.5
2020-09-17 06:20:27.5594,172.8,128.5,74.5,74.36,0,19.94,51,3.96,3.95,0,74.5,74.5
2020-09-17 06:20:27.8120,172.8,128.5,74.5,74.36,0,19.95,63,50,50,0,74.5,74.5
2020-09-17 06:20:28.0646,172.8,128.5,74.5,74.36,0.1,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:28.3173,172.8,128.5,74.5,74.36,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:28.5701,172.8,128.5,74.5,74.36,0,19.91,6,-620,24.3,3.9,74.5,74.5
2020-09-17 06:20:28.8229,172.8,128.5,74.5,74.36,-0.1,19.94,7,-620,24.4,4,74.5,74.5
2020-09-17 06:20:29.0756,172.8,128.5,74.5,74.36,0,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:29.3284,172.8,128.5,74.5,74.36,0.1,19.93,2,775.8,0,24,74.5,74.5
2020-09-17 06:20:29.5811,172.8,128.5,74.5,74.36,0,19.94,61,777.8,770.4,0,74.5,74.5
2020-09-17 06:20:29.8337,172.8,128.5,74.5,74.36,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 06:20:30.0864,172.8,128.5,74.5,74.36,0,19.93,64,7.5,7.7,0,74.5,74.5
2020-09-17 06:20:30.3388,172.8,128.5,74.5,74.36,0,19.94,3,776.1,0,23,74.5,74.5
2020-09-17 06:20:30.5864,172.8,128.5,74.5,74.36,0.1,19.93,4,775.8,0,23,74.5,74.5
2020-09-17 06:20:30.8339,172.8,128.5,74.5,74.36,0,19.93,65,-630,-610,0,74.5,74.5
2020-09-17 06:20:31.0815,172.8,128.5,74.5,74.36,0.1,19.93,66,4760,4770,0,74.5,74.5
2020-09-17 06:20:31.3290,172.8,128.5,74.5,74.36,0,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:31.5807,172.8,128.5,74.5,74.36,-0.1,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:31.8334,172.8,128.5,74.5,74.36,0,19.94,65,-620,-620,0,74.5,74.5
2020-09-17 06:20:32.0860,172.8,128.5,74.5,74.36,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 06:20:32.3387,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:32.5891,172.8,128.5,74.5,74.36,0.1,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:32.8365,172.8,128.5,74.5,74.36,0,19.94,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:33.0840,172.8,128.5,74.5,74.36,0,19.93,6,-610,24.3,3.9,74.5,74.5
2020-09-17 06:20:33.3314,172.8,128.5,74.5,74.36,0,19.93,7,-620,24.4,4,74.5,74.5
2020-09-17 06:20:33.5792,172.8,128.5,74.5,74.36,0.1,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:33.8276,172.8,128.5,74.5,74.36,0.1,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:34.0759,172.8,128.5,74.5,74.36,0,19.93,61,777.8,770.4,0,74.5,74.5
2020-09-17 06:20:34.3243,172.8,128.5,74.5,74.36,0,19.94,62,425,425,0,74.5,74.5
2020-09-17 06:20:34.5727,172.8,128.5,74.5,74.36,0,19.93,64,7.5,7.7,0,74.5,74.5
2020-09-17 06:20:34.8253,172.8,128.5,74.5,74.36,0,19.93,3,776.1,0,23,74.5,74.5
2020-09-17 06:20:35.0780,172.8,128.5,74.5,74.36,0.1,19.92,4,775.9,0,23,74.5,74.5
2020-09-17 06:20:35.3306,172.8,128.5,74.5,74.36,0,19.93,65,-630,-620,0,74.5,74.5
2020-09-17 06:20:35.5832,172.8,128.5,74.5,74.36,0,19.92,66,4770,4770,0,74.5,74.5
2020-09-17 06:20:35.8307,172.8,128.5,74.5,74.36,-0.1,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:36.0782,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:36.3258,172.8,128.5,74.5,74.36,0.1,19.93,65,-620,-610,0,74.5,74.5
2020-09-17 06:20:36.5735,172.8,128.5,74.5,74.36,0,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 06:20:36.8261,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:37.0787,172.8,128.5,74.5,74.36,0,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:37.3314,172.8,128.5,74.5,74.36,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:37.5840,172.8,128.5,74.5,74.36,0.1,19.93,6,-620,24.3,3.9,74.5,74.5
2020-09-17 06:20:37.8333,172.8,128.5,74.5,74.36,0,19.93,7,-610,24.4,4,74.5,74.5
2020-09-17 06:20:38.0806,172.8,128.5,74.5,74.36,0.1,19.92,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:38.3279,172.8,128.5,74.5,74.36,0,19.94,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:38.5752,172.8,128.5,74.5,74.36,0,19.93,61,777.8,770.4,0,74.5,74.5
2020-09-17 06:20:38.8238,172.8,128.5,74.5,74.36,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 06:20:39.0734,172.8,128.5,74.5,74.36,0,19.94,64,7.5,7.7,0,74.5,74.5
2020-09-17 06:20:39.3229,172.8,128.5,74.5,74.36,0,19.93,3,776.2,0,23,74.5,74.5
2020-09-17 06:20:39.5724,172.8,128.5,74.5,74.36,0,19.93,4,775.9,0,23,74.5,74.5
2020-09-17 06:20:39.8226,172.8,128.5,74.5,74.36,0,19.93,65,-630,-620,0,74.5,74.5
2020-09-17 06:20:40.0754,172.8,128.5,74.5,74.36,0,19.93,66,4770,4770,0,74.5,74.5
2020-09-17 06:20:40.3282,172.8,128.5,74.5,74.36,0,19.93,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:40.5809,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:40.8337,172.8,128.5,74.5,74.36,0.1,19.94,65,-620,-620,0,74.5,74.5
2020-09-17 06:20:41.0864,172.8,128.5,74.5,74.36,0,19.92,51,3.96,3.95,0,74.5,74.5
2020-09-17 06:20:41.3391,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:41.5917,172.8,128.5,74.5,74.36,0,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:41.8444,172.8,128.5,74.5,74.36,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:42.0929,172.8,128.5,74.5,74.36,0.1,19.93,6,-620,24.3,3.9,74.5,74.5
2020-09-17 06:20:42.3404,172.8,128.5,74.5,74.36,0,19.93,7,-620,24.4,4,74.5,74.5
2020-09-17 06:20:42.5879,172.8,128.5,74.5,74.36,0.1,19.93,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:42.8355,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:43.0830,172.8,128.5,74.5,74.36,-0.1,19.93,61,777.8,770.4,0,74.5,74.5
2020-09-17 06:20:43.3305,172.8,128.5,74.5,74.36,0,19.94,62,425,425,0,74.5,74.5
2020-09-17 06:20:43.5781,172.8,128.5,74.5,74.36,0,19.93,64,7.5,7.7,0,74.5,74.5
2020-09-17 06:20:43.8256,172.8,128.5,74.5,74.36,0,19.93,3,776.2,0,23,74.5,74.5
2020-09-17 06:20:44.0730,172.8,128.5,74.5,74.36,0,19.92,4,775.9,0,23,74.5,74.5
2020-09-17 06:20:44.3204,172.8,128.5,74.5,74.36,0,19.92,65,-630,-630,0,74.5,74.5
2020-09-17 06:20:44.5677,172.8,128.5,74.5,74.36,0.1,19.92,66,4770,4770,0,74.5,74.5
2020-09-17 06:20:44.8151,172.8,128.5,74.5,74.36,0,19.93,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:45.0625,172.8,128.5,74.5,74.36,0.1,19.92,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:45.3100,172.8,128.5,74.5,74.36,0,19.92,65,-630,-630,0,74.5,74.5
2020-09-17 06:20:45.5574,172.8,128.5,74.5,74.36,0,19.93,51,3.96,3.95,0,74.5,74.5
2020-09-17 06:20:45.8048,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:46.0544,172.8,128.5,74.5,74.36,0,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:46.3069,172.8,128.5,74.5,74.36,0.1,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:46.5595,172.8,128.5,74.5,74.36,0,19.93,6,-640,24.3,3.9,74.5,74.5
2020-09-17 06:20:46.8120,172.8,128.5,74.5,74.36,0,19.93,7,-630,24.4,4,74.5,74.5
2020-09-17 06:20:47.0625,172.8,128.5,74.5,74.36,0,19.93,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:47.3098,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:47.5571,172.8,128.5,74.5,74.36,0,19.93,61,777.8,770.4,0,74.5,74.5
2020-09-17 06:20:47.8044,172.8,128.5,74.5,74.36,0,19.93,62,425,425,0,74.5,74.5
2020-09-17 06:20:48.0516,172.8,128.5,74.5,74.36,0,19.93,64,7.6,7.7,0,74.5,74.5
2020-09-17 06:20:48.3042,172.8,128.5,74.5,74.36,0,19.93,3,776.2,0,23,74.5,74.5
2020-09-17 06:20:48.5567,172.8,128.5,74.5,74.36,0,19.93,4,775.9,0,23,74.5,74.5
2020-09-17 06:20:48.8092,172.8,128.5,74.5,74.36,0,19.91,65,-630,-630,0,74.5,74.5
2020-09-17 06:20:49.0618,172.8,128.5,74.5,74.36,0.1,19.93,66,4780,4780,0,74.5,74.5
2020-09-17 06:20:49.3125,172.8,128.5,74.5,74.36,0,19.93,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:49.5622,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:49.8118,172.8,128.5,74.5,74.36,0,19.93,65,-630,-630,0,74.5,74.5
2020-09-17 06:20:50.0615,172.8,128.5,74.5,74.36,0,19.93,51,3.96,3.95,0,74.5,74.5
2020-09-17 06:20:50.3097,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:50.5571,172.8,128.5,74.5,74.36,0,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:50.8044,172.8,128.5,74.5,74.36,0.1,19.94,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:51.0518,172.8,128.5,74.5,74.36,0,19.93,6,-630,24.3,3.9,74.5,74.5
2020-09-17 06:20:51.3010,172.8,128.5,74.5,74.36,-0.1,19.93,7,-630,24.4,4,74.5,74.5
2020-09-17 06:20:51.5513,172.8,128.5,74.5,74.36,0,19.95,1,776.2,0,24,74.5,74.5
2020-09-17 06:20:51.8016,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:52.0519,172.8,128.5,74.5,74.36,0.1,19.93,61,777.9,770.4,0,74.5,74.5
2020-09-17 06:20:52.3004,172.8,128.5,74.5,74.36,0,19.92,62,425,425,0,74.5,74.5
2020-09-17 06:20:52.5477,172.8,128.5,74.5,74.36,0,19.93,64,7.6,7.7,0,74.5,74.5
2020-09-17 06:20:52.7949,172.8,128.5,74.5,74.36,0,19.93,3,776.1,0,23,74.5,74.5
2020-09-17 06:20:53.0422,172.8,128.5,74.5,74.36,0,19.93,4,775.9,0,23,74.5,74.5
2020-09-17 06:20:53.2906,172.8,128.5,74.5,74.36,0.1,19.93,65,-620,-620,0,74.5,74.5
2020-09-17 06:20:53.5431,172.8,128.5,74.5,74.36,0,19.92,66,4780,4780,0,74.5,74.5
2020-09-17 06:20:53.7956,172.8,128.5,74.5,74.36,0,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:54.0480,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:54.3005,172.8,128.5,74.5,74.36,0,19.92,65,-640,-630,0,74.5,74.5
2020-09-17 06:20:54.5478,172.8,128.5,74.5,74.36,0.1,19.93,51,3.96,3.94,0,74.5,74.5
2020-09-17 06:20:54.7951,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:55.0424,172.8,128.5,74.5,74.36,0,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:55.2899,172.8,128.5,74.5,74.36,0,19.93,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:20:55.5424,172.8,128.5,74.5,74.36,-0.1,19.93,6,-630,24.3,3.9,74.5,74.5
2020-09-17 06:20:55.7950,172.8,128.5,74.5,74.36,0,19.93,7,-630,24.4,4,74.5,74.5
2020-09-17 06:20:56.0475,172.8,128.5,74.5,74.36,0,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:56.3000,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:56.5526,172.8,128.5,74.5,74.36,0.1,19.93,61,778,770.4,0,74.5,74.5
2020-09-17 06:20:56.8051,172.8,128.5,74.5,74.36,-0.1,19.92,62,425,425,0,74.5,74.5
2020-09-17 06:20:57.0576,172.8,128.5,74.5,74.36,0,19.94,64,7.6,7.7,0,74.5,74.5
2020-09-17 06:20:57.3102,172.8,128.5,74.5,74.36,0,19.93,3,776.1,0,23,74.5,74.5
2020-09-17 06:20:57.5627,172.8,128.5,74.5,74.36,0,19.94,4,775.9,0,23,74.5,74.5
2020-09-17 06:20:57.8134,172.8,128.5,74.5,74.36,0.1,19.93,65,-620,-620,0,74.5,74.5
2020-09-17 06:20:58.0641,172.8,128.5,74.5,74.36,0,19.92,66,4770,4770,0,74.5,74.5
2020-09-17 06:20:58.3148,172.8,128.5,74.5,74.36,0,19.93,1,776.1,0,24,74.5,74.5
2020-09-17 06:20:58.5656,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
2020-09-17 06:20:58.8141,172.8,128.5,74.5,74.36,0,19.93,65,-630,-620,0,74.5,74.5
2020-09-17 06:20:59.0614,172.8,128.5,74.5,74.36,0.1,19.94,51,3.96,3.94,0,74.5,74.5
2020-09-17 06:20:59.3087,172.8,128.5,74.5,74.36,0,19.93,63,50,50,0,74.5,74.5
2020-09-17 06:20:59.5559,172.8,128.5,74.5,74.36,0,19.93,67,24.3,24.4,0,74.5,74.5
2020-09-17 06:20:59.8061,172.8,128.5,74.5,74.36,0,19.92,52,3.97,3.94,0,74.5,74.5
2020-09-17 06:21:00.0580,172.8,128.5,74.5,74.36,0,19.93,6,-630,24.3,3.9,74.5,74.5
2020-09-17 06:21:00.3098,172.8,128.5,74.5,74.36,0.1,19.93,7,-620,24.4,4,74.5,74.5
2020-09-17 06:21:00.5617,172.8,128.5,74.5,74.36,0,19.94,1,776.1,0,24,74.5,74.5
2020-09-17 06:21:00.8136,172.8,128.5,74.5,74.36,0,19.93,2,775.9,0,24,74.5,74.5
